Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:21:28.8116,172.8,136.9,79.5,79.22,0,20.72,4,782.1,0,23,79.5,79.5
2020-09-17 01:21:29.0634,172.8,136.9,79.5,79.22,0,20.72,65,-780,-790,0,79.5,79.5
2020-09-17 01:21:29.3152,172.8,136.9,79.5,79.22,2.2,20.73,66,5560,5560,0,79.5,79.5
2020-09-17 01:21:29.5671,172.8,136.9,79.5,79.22,42.6,20.72,1,782.6,0,23.5,79.5,79.5
2020-09-17 01:21:29.8186,172.8,136.9,79.5,79.22,45.8,20.73,2,782.1,0,24,79.5,79.5
2020-09-17 01:21:30.0659,172.8,136.9,79.5,79.22,45.6,20.72,65,21470,21470,0,79.5,79.5
2020-09-17 01:21:30.3133,172.8,136.9,79.5,79.22,45.5,20.72,51,4,3.98,0,79.5,79.5
2020-09-17 01:21:30.5606,172.8,136.9,79.5,79.22,45.4,20.72,63,50,50,0,79.5,79.5
2020-09-17 01:21:30.8080,172.8,136.9,79.5,79.22,45.3,20.72,67,24.5,24.6,0,79.5,79.5
2020-09-17 01:21:31.0553,172.8,136.9,79.5,79.22,45.2,20.73,52,4,3.98,0,79.5,79.5
2020-09-17 01:21:31.3027,172.8,136.9,79.5,79.22,45.1,20.72,6,21350,24.5,4,79.5,79.5
2020-09-17 01:21:31.5500,172.8,136.9,79.5,79.22,45,20.72,7,21220,24.7,4,79.5,79.5
2020-09-17 01:21:31.7974,172.8,136.9,79.5,79.22,45.1,20.74,1,782.6,0,23.5,79.5,79.5
2020-09-17 01:21:32.0447,172.8,137,79.5,79.28,45,20.73,2,782.1,0,24,79.5,79.5
2020-09-17 01:21:32.2952,172.8,137,79.5,79.28,45,20.72,61,786.7,778.6,0,79.5,79.5
2020-09-17 01:21:32.5477,172.8,137,79.5,79.28,45.1,20.73,62,425,425,0,79.5,79.5
2020-09-17 01:21:32.8002,172.8,137,79.5,79.28,45.1,20.72,64,32.2,32.5,0,79.5,79.5
2020-09-17 01:21:33.0527,172.8,137,79.5,79.28,45.1,20.72,3,782.6,0,23,79.5,79.5
2020-09-17 01:21:33.3052,172.8,137,79.5,79.28,45,20.73,4,782.1,0,23,79.5,79.5
2020-09-17 01:21:33.5578,172.8,137,79.5,79.28,45.1,20.73,65,21240,21240,0,79.5,79.5
2020-09-17 01:21:33.8103,172.8,137,79.5,79.28,45.1,20.72,66,5260,5270,0,79.5,79.5
2020-09-17 01:21:34.0628,172.8,137,79.5,79.28,45.1,20.72,1,782.6,0,23.5,79.5,79.5
2020-09-17 01:21:34.3151,172.8,137,79.5,79.28,45,20.72,2,782.1,0,24,79.5,79.5
2020-09-17 01:21:34.5624,172.8,137,79.5,79.28,45,20.72,65,21240,21240,0,79.5,79.5
2020-09-17 01:21:34.8097,172.8,137,79.5,79.28,45.1,20.73,51,4,3.98,0,79.5,79.5
2020-09-17 01:21:35.0570,172.8,137,79.5,79.28,45,20.72,63,50,50,0,79.5,79.5
2020-09-17 01:21:35.3043,172.8,137,79.5,79.28,45,20.72,67,24.6,24.7,0,79.5,79.5
2020-09-17 01:21:35.5516,172.8,137,79.5,79.28,45.1,20.73,52,4,3.98,0,79.5,79.5
2020-09-17 01:21:35.7990,172.8,137,79.5,79.28,45.1,20.71,6,21210,24.6,4,79.5,79.5
2020-09-17 01:21:36.0464,172.8,137,79.5,79.28,45.1,20.73,7,21230,24.7,4,79.5,79.5
2020-09-17 01:21:36.2940,172.8,137,79.5,79.28,45,20.72,1,782.6,0,23.5,79.5,79.5
2020-09-17 01:21:36.5465,172.8,137,79.5,79.28,45,20.72,2,782.1,0,24,79.5,79.5
2020-09-17 01:21:36.7990,172.8,137,79.5,79.28,45.1,20.72,61,786.9,778.8,0,79.5,79.5
2020-09-17 01:21:37.0515,172.8,137,79.5,79.28,45,20.72,62,425,425,0,79.5,79.5
2020-09-17 01:21:37.3040,172.8,137,79.5,79.28,45,20.72,64,32.1,32.5,0,79.5,79.5
2020-09-17 01:21:37.5565,172.8,137.1,79.5,79.34,45,20.72,3,784.7,26.5,23,79.5,79.5
2020-09-17 01:21:37.8090,172.8,137.1,79.5,79.34,45,20.72,4,784.5,27,23,79.5,79.5
2020-09-17 01:21:38.0615,172.8,137.1,79.5,79.34,44.9,20.72,65,21220,21220,0,79.5,79.5
2020-09-17 01:21:38.3141,172.8,137.1,79.5,79.34,45,20.72,66,5250,5250,0,79.5,79.5
2020-09-17 01:21:38.5634,172.8,137.1,79.5,79.34,45,20.73,1,784.7,26.5,23.5,79.5,79.5
2020-09-17 01:21:38.8108,172.8,137.1,79.5,79.34,45.1,20.72,2,784.5,27,24,79.5,79.5
2020-09-17 01:21:39.0583,172.8,137.1,79.5,79.34,45.1,20.72,65,21230,21220,0,79.5,79.5
2020-09-17 01:21:39.3058,172.8,137.1,79.5,79.34,45,20.72,51,4.01,3.99,0,79.5,79.5
2020-09-17 01:21:39.5539,172.8,137.1,79.5,79.34,45.1,20.72,63,50,50,0,79.5,79.5
2020-09-17 01:21:39.8042,172.8,137.1,79.5,79.34,45.1,20.72,67,24.7,24.8,0,79.5,79.5
2020-09-17 01:21:40.0545,172.8,137.1,79.5,79.34,45,20.72,52,4.01,3.99,0,79.5,79.5
2020-09-17 01:21:40.3048,172.8,137.1,79.5,79.34,44.9,20.72,6,21230,24.7,4,79.5,79.5
2020-09-17 01:21:40.5545,172.8,137.1,79.5,79.34,45,20.72,7,21220,24.8,4,79.5,79.5
2020-09-17 01:21:40.8019,172.8,137.1,79.5,79.34,45,20.72,1,784.7,26.5,23.5,79.5,79.5
2020-09-17 01:21:41.0493,172.8,137.1,79.5,79.34,44.9,20.72,2,784.5,27,24,79.5,79.5
2020-09-17 01:21:41.2967,172.8,137.1,79.5,79.34,44.9,20.72,61,787.1,779.2,0,79.5,79.5
2020-09-17 01:21:41.5442,172.8,137.1,79.5,79.34,45.1,20.72,62,425,425,0,79.5,79.5
2020-09-17 01:21:41.7939,172.8,137.1,79.5,79.34,45.1,20.72,64,32.2,32.5,0,79.5,79.5
2020-09-17 01:21:42.0442,172.8,137.1,79.5,79.34,45,20.72,3,784.7,26.5,23,79.5,79.5
2020-09-17 01:21:42.2944,172.8,137.1,79.5,79.34,45,20.73,4,784.5,27,23,79.5,79.5
2020-09-17 01:21:42.5446,172.8,137.1,79.5,79.34,45,20.72,65,21230,21230,0,79.5,79.5
2020-09-17 01:21:42.7959,172.8,137.1,79.5,79.34,45.1,20.72,66,5230,5230,0,79.5,79.5
2020-09-17 01:21:43.0483,172.8,137.1,79.75,79.34,45,20.71,1,784.7,26.5,23.5,79.5,79.5
2020-09-17 01:21:43.3008,172.8,137.1,79.75,79.34,45,20.72,2,784.5,27,24,79.5,79.5
2020-09-17 01:21:43.5533,172.8,137.1,79.75,79.34,45,20.72,65,21230,21230,0,79.5,79.5
2020-09-17 01:21:43.8058,172.8,137.1,79.75,79.34,45,20.72,51,4.01,3.99,0,79.5,79.5
2020-09-17 01:21:44.0566,172.8,137.1,79.75,79.34,44.9,20.72,63,50,50,0,79.5,79.5
2020-09-17 01:21:44.3065,172.8,137.1,79.75,79.34,45,20.72,67,24.8,24.9,0,79.5,79.5
2020-09-17 01:21:44.5564,172.8,137.1,79.75,79.34,45.1,20.72,52,4.01,3.99,0,80,79.5
2020-09-17 01:21:44.8063,172.8,137.1,79.75,79.34,45.1,20.72,6,21220,24.8,4,80,79.5
2020-09-17 01:21:45.0580,172.8,137.1,79.75,79.34,45,20.71,7,21230,24.9,4,80,79.5
2020-09-17 01:21:45.3105,172.8,137.1,79.75,79.34,45,20.72,1,785.3,26.5,23.5,80,79.5
2020-09-17 01:21:45.5631,172.8,137.1,79.75,79.34,45.1,20.72,2,784.7,27,24,80,79.5
2020-09-17 01:21:45.8156,172.8,137.1,79.75,79.34,45.1,20.72,61,787.5,779.4,0,80,79.5
2020-09-17 01:21:46.0680,172.8,137.1,79.75,79.34,45,20.72,62,425,425,0,80,79.5
2020-09-17 01:21:46.3204,172.8,137.1,79.75,79.34,45,20.72,64,32.1,32.5,0,80,79.5
2020-09-17 01:21:46.5728,172.8,137.1,79.75,79.34,45.1,20.72,3,785.3,26.5,23,80,79.5
2020-09-17 01:21:46.8252,172.8,137.1,79.75,79.34,45,20.72,4,784.7,27,23,80,79.5
2020-09-17 01:21:47.0744,172.8,137.1,79.75,79.34,44.9,20.7,65,21210,21230,0,80,79.5
2020-09-17 01:21:47.3219,172.8,137.1,79.75,79.34,45,20.72,66,5220,5220,0,80,79.5
2020-09-17 01:21:47.5694,172.8,137.1,79.75,79.34,45.1,20.72,1,785.3,26.5,23.5,80,79.5
2020-09-17 01:21:47.8169,172.8,137.1,79.75,79.34,45,20.72,2,784.7,27,24,80,79.5
2020-09-17 01:21:48.0644,172.8,137.1,79.75,79.34,45,20.72,65,21220,21240,0,80,79.5
2020-09-17 01:21:48.3157,172.8,137.1,79.75,79.34,45,20.73,51,4.01,3.99,0,80,79.5
2020-09-17 01:21:48.5676,172.8,137.2,79.75,79.4,45.1,20.72,63,50,50,0,80,79.5
2020-09-17 01:21:48.8196,172.8,137.2,79.75,79.4,45,20.72,67,25,25.1,0,80,79.5
2020-09-17 01:21:49.0715,172.8,137.3,79.75,79.46,45,20.72,52,4.01,3.99,0,80,79.5
2020-09-17 01:21:49.3198,172.8,137.3,79.75,79.46,45,20.72,6,21210,25,4,80,79.5
2020-09-17 01:21:49.5673,172.8,137.3,79.75,79.46,45,20.71,7,21240,25.1,4,80,79.5
2020-09-17 01:21:49.8147,172.8,137.3,79.75,79.46,44.9,20.72,1,785.3,26.5,23.5,80,79.5
2020-09-17 01:21:50.0621,172.8,137.3,79.75,79.46,44.9,20.73,2,784.7,27,24,80,79.5
2020-09-17 01:21:50.3095,172.8,137.3,79.75,79.46,45,20.72,61,787.5,779.6,0,80,79.5
2020-09-17 01:21:50.5568,172.8,137.3,79.75,79.46,45,20.73,62,425,425,0,80,79.5
2020-09-17 01:21:50.8042,172.8,137.3,79.75,79.46,45,20.72,64,32.1,32.5,0,80,79.5
2020-09-17 01:21:51.0515,172.8,137.3,79.75,79.46,45,20.72,3,785.3,26.5,23,80,79.5
2020-09-17 01:21:51.2989,172.8,137.3,79.75,79.46,45.1,20.73,4,784.7,27,23,80,79.5
2020-09-17 01:21:51.5463,172.8,137.3,79.75,79.46,45.1,20.72,65,21210,21250,0,80,79.5
2020-09-17 01:21:51.7938,172.8,137.3,79.75,79.46,45,20.72,66,5190,5190,0,80,79.5
2020-09-17 01:21:52.0412,172.8,137.3,79.75,79.46,45,20.72,1,785.6,26.5,23.5,80,79.5
2020-09-17 01:21:52.2924,172.8,137.3,79.75,79.46,45,20.73,2,785.1,27,24,80,79.5
2020-09-17 01:21:52.5449,172.8,137.3,80,79.46,45,20.72,65,21210,21240,0,80,79.5
2020-09-17 01:21:52.7974,172.8,137.3,80,79.46,44.9,20.73,51,4.01,3.99,0,80,79.5
2020-09-17 01:21:53.0499,172.8,137.3,80,79.46,44.9,20.72,63,50,50,0,80,79.5
2020-09-17 01:21:53.3022,172.8,137.3,80,79.46,45,20.73,67,25.1,25.2,0,80,79.5
2020-09-17 01:21:53.5495,172.8,137.3,80,79.46,45,20.72,52,4.01,3.99,0,80,79.5
2020-09-17 01:21:53.7969,172.8,137.3,80,79.46,45,20.72,6,21210,25.1,4,80,79.5
2020-09-17 01:21:54.0442,172.8,137.3,80,79.46,45,20.73,7,21230,25.2,4,80,79.5
2020-09-17 01:21:54.2915,172.8,137.3,80,79.46,45,20.72,1,785.6,26.5,23.5,80,79.5
2020-09-17 01:21:54.5388,172.8,137.3,80,79.46,45.1,20.72,2,785.1,27,24,80,79.5
2020-09-17 01:21:54.7861,172.8,137.3,80,79.46,45,20.72,61,787.7,779.7,0,80,79.5
2020-09-17 01:21:55.0334,172.8,137.3,80,79.46,45,20.73,62,425,425,0,80,79.5
2020-09-17 01:21:55.2807,172.8,137.3,80,79.46,45,20.73,64,32.1,32.5,0,80,79.5
2020-09-17 01:21:55.5311,172.8,137.3,80,79.46,45,20.72,3,785.6,26.5,23,80,79.5
2020-09-17 01:21:55.7836,172.8,137.3,80,79.46,44.9,20.72,4,785.1,27,23,80,79.5
2020-09-17 01:21:56.0361,172.8,137.3,80,79.46,44.9,20.72,65,21210,21230,0,80,79.5
2020-09-17 01:21:56.2886,172.8,137.3,80,79.46,45,20.7,66,5180,5180,0,80,79.5
2020-09-17 01:21:56.5404,172.8,137.3,80,79.46,45,20.72,1,785.6,26.5,23.5,80,79.5
2020-09-17 01:21:56.7901,172.8,137.3,80,79.46,45,20.73,2,785.1,27,24,80,79.5
2020-09-17 01:21:57.0397,172.8,137.3,80,79.46,45,20.73,65,21210,21230,0,80,79.5
2020-09-17 01:21:57.2893,172.8,137.3,80,79.46,45.1,20.72,51,4.01,3.99,0,80,79.5
2020-09-17 01:21:57.5396,172.8,137.3,80,79.46,45.1,20.72,63,50,50,0,80,79.5
2020-09-17 01:21:57.7918,172.8,137.3,80,79.46,45,20.71,67,25.2,25.3,0,80,79.5
2020-09-17 01:21:58.0440,172.8,137.3,80,79.46,45,20.73,52,4.01,3.99,0,80,79.5
2020-09-17 01:21:58.2963,172.8,137.3,80,79.46,45.1,20.7,6,21210,25.2,4,80,79.5
2020-09-17 01:21:58.5475,172.8,137.3,80,79.46,45,20.72,7,21230,25.3,4,80,79.5
2020-09-17 01:21:58.7964,172.8,137.3,80,79.46,44.9,20.73,1,785.6,26.5,23.5,80,79.5
2020-09-17 01:21:59.0452,172.8,137.3,80,79.46,45,20.72,2,785.1,27,24,80,79.5
2020-09-17 01:21:59.2941,172.8,137.3,80,79.46,45,20.72,61,787.9,780,0,80,80
2020-09-17 01:21:59.5429,172.8,137.3,80,79.46,45,20.72,62,425,425,0,80,80
2020-09-17 01:21:59.7954,172.8,137.3,80,79.46,45,20.72,64,32.1,32.5,0,80,80
2020-09-17 01:22:00.0479,172.8,137.3,80,79.46,45,20.72,3,785.9,26.5,23,80,80
2020-09-17 01:22:00.3004,172.8,137.3,80,79.46,45.1,20.72,4,785.4,27,23,80,80
2020-09-17 01:22:00.5529,172.8,137.3,80,79.46,45,20.73,65,21210,21230,0,80,80
2020-09-17 01:22:00.8054,172.8,137.3,80,79.46,45,20.73,66,5170,5170,0,80,80
2020-09-17 01:22:01.0579,172.8,137.3,80,79.46,45,20.73,1,785.9,26.5,23.5,80,80
2020-09-17 01:22:01.3105,172.8,137.3,80,79.46,45.1,20.71,2,785.4,27,24,80,80
2020-09-17 01:22:01.5630,172.8,137.3,80,79.46,45,20.73,65,21220,21230,0,80,80
2020-09-17 01:22:01.8142,172.8,137.3,80,79.46,44.9,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:02.0652,172.8,137.3,80,79.46,44.9,20.72,63,50,50,0,80,80
2020-09-17 01:22:02.3162,172.8,137.3,80,79.46,45,20.72,67,25.3,25.4,0,80,80
2020-09-17 01:22:02.5672,172.8,137.3,80,79.46,45,20.73,52,4.01,3.99,0,80,80
2020-09-17 01:22:02.8182,172.8,137.3,80,79.46,44.9,20.72,6,21220,25.3,4,80,80
2020-09-17 01:22:03.0692,172.8,137.3,80,79.46,45,20.73,7,21230,25.4,4,80,80
2020-09-17 01:22:03.3203,172.8,137.3,80,79.46,45.1,20.73,1,785.9,26.5,23.5,80,80
2020-09-17 01:22:03.5713,172.8,137.3,80,79.46,45,20.72,2,785.4,27,24,80,80
2020-09-17 01:22:03.8207,172.8,137.3,80,79.46,45,20.72,61,788.1,780,0,80,80
2020-09-17 01:22:04.0681,172.8,137.3,80,79.46,45.1,20.72,62,425,425,0,80,80
2020-09-17 01:22:04.3156,172.8,137.3,80,79.46,45.1,20.73,64,32.1,32.5,0,80,80
2020-09-17 01:22:04.5630,172.8,137.3,80,79.46,45,20.72,3,785.9,26.5,23,80,80
2020-09-17 01:22:04.8107,172.8,137.3,80,79.46,44.9,20.72,4,785.4,27,23,80,80
2020-09-17 01:22:05.0625,172.8,137.3,80,79.46,45,20.73,65,21220,21230,0,80,80
2020-09-17 01:22:05.3142,172.8,137.3,80,79.46,45,20.72,66,5170,5170,0,80,80
2020-09-17 01:22:05.5660,172.8,137.3,80,79.46,44.9,20.72,1,785.9,26.5,23.5,80,80
2020-09-17 01:22:05.8178,172.8,137.3,80,79.46,45,20.72,2,785.4,27,24,80,80
2020-09-17 01:22:06.0668,172.8,137.3,80,79.46,45.1,20.72,65,21220,21230,0,80,80
2020-09-17 01:22:06.3142,172.8,137.3,80,79.46,45.1,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:06.5616,172.8,137.3,80,79.46,45,20.71,63,50,50,0,80,80
2020-09-17 01:22:06.8090,172.8,137.3,80,79.46,45,20.73,67,25.4,25.5,0,80,80
2020-09-17 01:22:07.0564,172.8,137.3,80,79.46,45.1,20.72,52,4.02,4,0,80,80
2020-09-17 01:22:07.3037,172.8,137.3,80,79.46,45,20.72,6,21220,25.4,4,80,80
2020-09-17 01:22:07.5510,172.8,137.3,80,79.46,45,20.72,7,21230,25.5,4,80,80
2020-09-17 01:22:07.7982,172.8,137.3,80,79.46,44.9,20.72,1,786,26.5,23.5,80,80
2020-09-17 01:22:08.0455,172.8,137.3,80,79.46,45,20.72,2,785.7,27,24,80,80
2020-09-17 01:22:08.2940,172.8,137.3,80,79.46,45,20.72,61,788.2,780.1,0,80,80
2020-09-17 01:22:08.5426,172.8,137.3,80,79.46,44.9,20.73,62,425,425,0,80,80
2020-09-17 01:22:08.7911,172.8,137.3,80,79.46,45,20.72,64,32.2,32.6,0,80,80
2020-09-17 01:22:09.0397,172.8,137.3,80,79.46,45.1,20.72,3,786,26.5,23,80,80
2020-09-17 01:22:09.2883,172.8,137.3,80,79.46,45.1,20.72,4,785.7,27,23,80,80
2020-09-17 01:22:09.5368,172.8,137.3,80,79.46,45,20.72,65,21230,21230,0,80,80
2020-09-17 01:22:09.7854,172.8,137.3,80,79.46,45,20.72,66,5160,5160,0,80,80
2020-09-17 01:22:10.0339,172.8,137.3,80,79.46,45.1,20.72,1,786,26.5,23.5,80,80
2020-09-17 01:22:10.2858,172.8,137.3,80,79.46,45,20.72,2,785.7,27,24,80,80
2020-09-17 01:22:10.5383,172.8,137.3,80,79.46,45,20.72,65,21220,21230,0,80,80
2020-09-17 01:22:10.7908,172.8,137.3,80,79.46,44.9,20.73,51,4.01,4,0,80,80
2020-09-17 01:22:11.0433,172.8,137.4,80,79.51,45,20.72,63,50,50,0,80,80
2020-09-17 01:22:11.2915,172.8,137.4,80,79.51,44.9,20.72,67,25.5,25.6,0,80,80
2020-09-17 01:22:11.5388,172.8,137.4,80,79.51,44.9,20.72,52,4.02,4,0,80,80
2020-09-17 01:22:11.7860,172.8,137.4,80,79.51,44.9,20.72,6,21230,25.5,4,80,80
2020-09-17 01:22:12.0333,172.8,137.4,80,79.51,45.1,20.73,7,21230,25.6,4,80,80
2020-09-17 01:22:12.2806,172.8,137.4,80,79.51,45,20.72,1,786,26.5,23.5,80,80
2020-09-17 01:22:12.5280,172.8,137.4,80,79.51,45,20.72,2,785.7,27,24,80,80
2020-09-17 01:22:12.7753,172.8,137.4,80,79.51,45,20.72,61,788.3,780.2,0,80,80
2020-09-17 01:22:13.0226,172.8,137.4,80,79.51,45.1,20.72,62,425,425,0,80,80
2020-09-17 01:22:13.2742,172.8,137.4,80,79.51,45,20.72,64,32.1,32.5,0,80,80
2020-09-17 01:22:13.5267,172.8,137.4,80,79.51,45,20.72,3,786,26.5,23,80,80
2020-09-17 01:22:13.7792,172.8,137.4,80,79.51,45,20.75,4,785.7,27,23,80,80
2020-09-17 01:22:14.0317,172.8,137.4,80,79.51,45,20.73,65,21230,21230,0,80,80
2020-09-17 01:22:14.2819,172.8,137.4,80,79.51,44.9,20.72,66,5160,5160,0,80,80
2020-09-17 01:22:14.5312,172.8,137.4,80,79.51,44.9,20.72,1,786.3,26.5,23.5,80,80
2020-09-17 01:22:14.7806,172.8,137.4,80,79.51,45,20.72,2,785.7,27,24,80,80
2020-09-17 01:22:15.0300,172.8,137.4,80,79.51,45.1,20.72,65,21220,21230,0,80,80
2020-09-17 01:22:15.2801,172.8,137.4,80,79.51,45,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:15.5326,172.8,137.4,80,79.51,45,20.72,63,50,50,0,80,80
2020-09-17 01:22:15.7850,172.8,137.4,80,79.51,45.1,20.71,67,25.6,25.6,0,80,80
2020-09-17 01:22:16.0375,172.8,137.4,80,79.51,45.1,20.72,52,4.02,4,0,80,80
2020-09-17 01:22:16.2900,172.8,137.4,80,79.51,45,20.72,6,21220,25.6,4,80,80
2020-09-17 01:22:16.5425,172.8,137.5,80,79.57,45,20.72,7,21230,25.6,4,80,80
2020-09-17 01:22:16.7951,172.8,137.5,80,79.57,45.1,20.73,1,786.3,26.5,23.5,80,80
2020-09-17 01:22:17.0476,172.8,137.5,80,79.57,45,20.72,2,785.7,27,24,80,80
2020-09-17 01:22:17.2996,172.8,137.5,80,79.57,44.9,20.72,61,788.4,780.3,0,80,80
2020-09-17 01:22:17.5471,172.8,137.5,80,79.57,44.9,20.72,62,425,425,0,80,80
2020-09-17 01:22:17.7945,172.8,137.5,80,79.57,45.1,20.72,64,32.2,32.6,0,80,80
2020-09-17 01:22:18.0419,172.8,137.5,80,79.57,45,20.72,3,786.3,26.5,23,80,80
2020-09-17 01:22:18.2893,172.8,137.5,80,79.57,45,20.72,4,785.7,27,23,80,80
2020-09-17 01:22:18.5400,172.8,137.5,80,79.57,45,20.73,65,21220,21230,0,80,80
2020-09-17 01:22:18.7925,172.8,137.5,80,79.57,45.1,20.72,66,5150,5160,0,80,80
2020-09-17 01:22:19.0450,172.8,137.5,80,79.57,45,20.71,1,786.3,26.5,23.5,80,80
2020-09-17 01:22:19.2975,172.8,137.5,80,79.57,45,20.73,2,785.7,27,24,80,80
2020-09-17 01:22:19.5487,172.8,137.5,80,79.57,45,20.73,65,21230,21230,0,80,80
2020-09-17 01:22:19.7961,172.8,137.5,80,79.57,45,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:20.0435,172.8,137.5,80,79.57,45,20.72,63,50,50,0,80,80
2020-09-17 01:22:20.2909,172.8,137.5,80,79.57,44.9,20.73,67,25.7,25.7,0,80,80
2020-09-17 01:22:20.5383,172.8,137.5,80,79.57,45,20.72,52,4.02,4,0,80,80
2020-09-17 01:22:20.7901,172.8,137.5,80,79.57,45,20.72,6,21230,25.7,4,80,80
2020-09-17 01:22:21.0426,172.8,137.5,80,79.57,45.1,20.71,7,21230,25.7,4,80,80
2020-09-17 01:22:21.2951,172.8,137.5,80,79.57,45,20.72,1,786.5,26.2,23.5,80,80
2020-09-17 01:22:21.5476,172.8,137.5,80,79.57,45,20.72,2,786,27,24,80,80
2020-09-17 01:22:21.7976,172.8,137.5,80,79.57,45.1,20.72,61,788.5,780.4,0,80,80
2020-09-17 01:22:22.0472,172.8,137.5,80,79.57,45.1,20.72,62,425,425,0,80,80
2020-09-17 01:22:22.2967,172.8,137.5,80,79.57,45,20.72,64,32.1,32.5,0,80,80
2020-09-17 01:22:22.5462,172.8,137.5,80,79.57,45.1,20.72,3,786.5,26.2,23,80,80
2020-09-17 01:22:22.7974,172.8,137.5,80,79.57,45.1,20.72,4,786,27,23,80,80
2020-09-17 01:22:23.0495,172.8,137.5,80,79.57,45,20.74,65,21230,21230,0,80,80
2020-09-17 01:22:23.3017,172.8,137.5,80,79.57,44.9,20.72,66,5150,5150,0,80,80
2020-09-17 01:22:23.5539,172.8,137.5,80,79.57,44.9,20.72,1,786.5,26.2,23.5,80,80
2020-09-17 01:22:23.8039,172.8,137.5,80,79.57,45,20.72,2,786,27,24,80,80
2020-09-17 01:22:24.0513,172.8,137.5,80,79.57,45,20.72,65,21230,21230,0,80,80
2020-09-17 01:22:24.2987,172.8,137.5,80,79.57,45,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:24.5461,172.8,137.5,80,79.57,45,20.72,63,50,50,0,80,80
2020-09-17 01:22:24.7935,172.8,137.5,80,79.57,45.1,20.72,67,25.8,25.8,0,80,80
2020-09-17 01:22:25.0408,172.8,137.5,80,79.57,45,20.72,52,4.02,4,0,80,80
2020-09-17 01:22:25.2882,172.8,137.5,80,79.57,45,20.72,6,21230,25.8,4,80,80
2020-09-17 01:22:25.5355,172.8,137.5,80,79.57,45.1,20.73,7,21230,25.8,4,80,80
2020-09-17 01:22:25.7829,172.8,137.5,80,79.57,45,20.72,1,786.5,26.2,23.5,80,80
2020-09-17 01:22:26.0336,172.8,137.5,80,79.57,44.9,20.73,2,786,27,24,80,80
2020-09-17 01:22:26.2861,172.8,137.5,80,79.57,44.9,20.72,61,788.6,780.5,0,80,80
2020-09-17 01:22:26.5386,172.8,137.7,80,79.69,45,20.73,62,425,425,0,80,80
2020-09-17 01:22:26.7911,172.8,137.7,80,79.69,45,20.72,64,32.2,32.6,0,80,80
2020-09-17 01:22:27.0436,172.8,137.7,80,79.69,45,20.73,3,786.5,26.2,23,80,80
2020-09-17 01:22:27.2961,172.8,137.7,80,79.69,45.1,20.72,4,786,27,23,80,80
2020-09-17 01:22:27.5486,172.8,137.7,80,79.69,45.1,20.73,65,21230,21230,0,80,80
2020-09-17 01:22:27.8011,172.8,137.7,80,79.69,45.1,20.72,66,5150,5150,0,80,80
2020-09-17 01:22:28.0504,172.8,137.8,80,79.75,45,20.72,1,786.5,26.2,23.5,80,80
2020-09-17 01:22:28.2978,172.8,137.8,80,79.75,45,20.73,2,786,27,24,80,80
2020-09-17 01:22:28.5452,172.8,137.8,80,79.75,45.1,20.73,65,21230,21230,0,80,80
2020-09-17 01:22:28.7926,172.8,137.8,80,79.75,45,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:29.0423,172.8,137.8,80,79.75,44.9,20.72,63,50,50,0,80,80
2020-09-17 01:22:29.2931,172.8,137.8,80,79.75,44.9,20.72,67,25.8,25.9,0,80,80
2020-09-17 01:22:29.5438,172.8,137.8,80,79.75,45,20.73,52,4.02,4,0,80,80
2020-09-17 01:22:29.7946,172.8,137.8,80,79.75,45,20.72,6,21230,25.9,4,80,80
2020-09-17 01:22:30.0457,172.8,137.8,80,79.75,45,20.72,7,21230,25.9,4,80,80
2020-09-17 01:22:30.2970,172.8,137.8,80,79.75,45,20.75,1,786.7,26.2,23.5,80,80
2020-09-17 01:22:30.5483,172.8,137.8,80,79.75,45.1,20.73,2,786.1,27,24,80,80
2020-09-17 01:22:30.7996,172.8,137.8,80,79.75,45,20.72,61,788.7,780.6,0,80,80
2020-09-17 01:22:31.0512,172.8,137.8,80,79.75,45,20.72,62,425,425,0,80,80
2020-09-17 01:22:31.3037,172.8,137.8,80,79.75,45.1,20.72,64,32.1,32.5,0,80,80
2020-09-17 01:22:31.5562,172.8,137.8,80,79.75,45.1,20.73,3,786.7,26.2,23,80,80
2020-09-17 01:22:31.8088,172.8,137.8,80,79.75,45,20.72,4,786.1,27,23,80,80
2020-09-17 01:22:32.0613,172.8,137.8,80,79.75,44.9,20.72,65,21230,21230,0,80,80
2020-09-17 01:22:32.3095,172.8,137.8,80,79.75,45,20.72,66,5150,5150,0,80,80
2020-09-17 01:22:32.5569,172.8,137.8,80,79.75,45,20.72,1,786.7,26.2,23.5,80,80
2020-09-17 01:22:32.8043,172.8,137.8,80,79.75,45,20.72,2,786.1,27,24,80,80
2020-09-17 01:22:33.0517,172.8,137.8,80,79.75,45,20.72,65,21230,21230,0,80,80
2020-09-17 01:22:33.3035,172.8,137.8,80,79.75,45.1,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:33.5560,172.8,137.8,80,79.75,45.1,20.75,63,50,50,0,80,80
2020-09-17 01:22:33.8085,172.8,137.8,80,79.75,45,20.73,67,25.9,25.9,0,80,80
2020-09-17 01:22:34.0610,172.8,137.8,80,79.75,45,20.72,52,4.02,4,0,80,80
2020-09-17 01:22:34.3094,172.8,137.8,80,79.75,45.1,20.72,6,21230,25.9,4,80,80
2020-09-17 01:22:34.5569,172.8,137.8,80,79.75,45.1,20.72,7,21230,26,4,80,80
2020-09-17 01:22:34.8044,172.8,137.8,80,79.75,45,20.72,1,786.7,26.2,23.5,80,80
2020-09-17 01:22:35.0519,172.8,137.8,80,79.75,45,20.72,2,786.1,27,24,80,80
2020-09-17 01:22:35.2993,172.8,137.8,80,79.75,45,20.72,61,788.8,780.7,0,80,80
2020-09-17 01:22:35.5466,172.8,137.8,80,79.75,45,20.74,62,425,425,0,80,80
2020-09-17 01:22:35.7940,172.8,137.8,80,79.75,44.9,20.72,64,32.1,32.5,0,80,80
2020-09-17 01:22:36.0413,172.8,137.8,80,79.75,44.9,20.72,3,786.8,26.5,23,80,80
2020-09-17 01:22:36.2909,172.8,137.8,80,79.75,45,20.72,4,786.3,27,23,80,80
2020-09-17 01:22:36.5434,172.8,137.8,80,79.75,45,20.72,65,21230,21230,0,80,80
2020-09-17 01:22:36.7959,172.8,137.8,80,79.75,45,20.71,66,5150,5150,0,80,80
2020-09-17 01:22:37.0485,172.8,137.8,80,79.75,45,20.72,1,786.8,26.5,23.5,80,80
2020-09-17 01:22:37.3007,172.8,137.8,80,79.75,45.1,20.72,2,786.3,27,24,80,80
2020-09-17 01:22:37.5480,172.8,137.8,80,79.75,45.1,20.72,65,21230,21230,0,80,80
2020-09-17 01:22:37.7953,172.8,137.8,80,79.75,45,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:38.0426,172.8,137.8,80,79.75,45,20.72,63,50,50,0,80,80
2020-09-17 01:22:38.2899,172.8,137.8,80,79.75,45.1,20.71,67,26,26,0,80,80
2020-09-17 01:22:38.5372,172.8,137.8,80,79.75,45,20.72,52,4.02,4,0,80,80
2020-09-17 01:22:38.7845,172.8,137.8,80,79.75,45,20.73,6,21230,26,4,80,80
2020-09-17 01:22:39.0317,172.8,137.8,80,79.75,45,20.72,7,21230,26,4,80,80
2020-09-17 01:22:39.2790,172.8,137.8,80,79.75,45.1,20.72,1,786.8,26.5,23.5,80,80
2020-09-17 01:22:39.5279,172.8,137.8,80,79.75,45,20.73,2,786.3,27,24,80,80
2020-09-17 01:22:39.7779,172.8,137.8,80,79.75,45,20.73,61,788.9,780.8,0,80,80
2020-09-17 01:22:40.0279,172.8,137.8,80,79.75,45.1,20.72,62,425,425,0,80,80
2020-09-17 01:22:40.2779,172.8,137.8,80,79.75,45.1,20.72,64,32.1,32.5,0,80,80
2020-09-17 01:22:40.5279,172.8,137.8,80,79.75,45.1,20.72,3,786.8,26.5,23,80,80
2020-09-17 01:22:40.7804,172.8,137.8,80,79.75,45,20.72,4,786.3,27,23,80,80
2020-09-17 01:22:41.0329,172.8,137.8,80,79.75,45,20.72,65,21230,21230,0,80,80
2020-09-17 01:22:41.2854,172.8,137.8,80,79.75,45,20.72,66,5150,5150,0,80,80
2020-09-17 01:22:41.5378,172.8,137.8,80,79.75,45,20.73,1,786.8,26.5,23.5,80,80
2020-09-17 01:22:41.7903,172.8,137.8,80,79.75,44.9,20.73,2,786.3,27,24,80,80
2020-09-17 01:22:42.0428,172.8,137.8,80,79.75,44.9,20.72,65,21220,21220,0,80,80
2020-09-17 01:22:42.2953,172.8,137.8,80,79.75,45,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:42.5478,172.8,137.8,80,79.75,45,20.73,63,50,50,0,80,80
2020-09-17 01:22:42.8004,172.8,137.8,80,79.75,45,20.72,67,26.1,26.1,0,80,80
2020-09-17 01:22:43.0529,172.8,137.8,80,79.75,45,20.72,52,4.02,4,0,80,80
2020-09-17 01:22:43.3054,172.8,137.8,80,79.75,45.1,20.72,6,21230,26.1,4,80,80
2020-09-17 01:22:43.5580,172.8,137.8,80,79.75,45,20.73,7,21230,26.1,4,80,80
2020-09-17 01:22:43.8081,172.8,137.8,80,79.75,45,20.73,1,786.8,26.5,23.5,80,80
2020-09-17 01:22:44.0554,172.8,137.8,80,79.75,45.1,20.72,2,786.5,26.8,24,80,80
2020-09-17 01:22:44.3027,172.8,137.8,80,79.75,45.1,20.72,61,789,780.9,0,80,80
2020-09-17 01:22:44.5501,172.8,137.8,80,79.75,45,20.73,62,425,425,0,80,80
2020-09-17 01:22:44.7998,172.8,137.8,80,79.75,44.9,20.72,64,32.1,32.4,0,80,80
2020-09-17 01:22:45.0523,172.8,137.8,80,79.75,45,20.72,3,786.8,26.5,23,80,80
2020-09-17 01:22:45.3048,172.8,137.8,80,79.75,45,20.72,4,786.5,26.8,23,80,80
2020-09-17 01:22:45.5573,172.8,137.8,80,79.75,45,20.73,65,21230,21230,0,80,80
2020-09-17 01:22:45.8077,172.8,137.8,80,79.75,44.9,20.72,66,5150,5150,0,80,80
2020-09-17 01:22:46.0551,172.8,137.8,80,79.75,45.1,20.72,1,786.8,26.5,23.5,80,80
2020-09-17 01:22:46.3026,172.8,137.8,80,79.75,45.1,20.73,2,786.5,26.8,24,80,80
2020-09-17 01:22:46.5500,172.8,137.8,80,79.75,45,20.72,65,21230,21230,0,80,80
2020-09-17 01:22:46.7974,172.8,137.8,80,79.75,45,20.74,51,4.02,4,0,80,80
2020-09-17 01:22:47.0447,172.8,137.8,80,79.75,45,20.72,63,50,50,0,80,80
2020-09-17 01:22:47.2920,172.8,137.8,80,79.75,45,20.72,67,26.1,26.1,0,80,80
2020-09-17 01:22:47.5392,172.8,137.8,80,79.75,45,20.72,52,4.02,4,0,80,80
2020-09-17 01:22:47.7865,172.8,137.8,80,79.75,45,20.72,6,21230,26.2,4,80,80
2020-09-17 01:22:48.0337,172.8,137.8,80,79.75,45,20.72,7,21230,26.2,4,80,80
2020-09-17 01:22:48.2810,172.8,137.8,80,79.75,45,20.72,1,786.8,26.5,23.5,80,80
2020-09-17 01:22:48.5283,172.8,137.8,80,79.75,44.9,20.73,2,786.5,26.8,24,80,80
2020-09-17 01:22:48.7778,172.8,137.8,80,79.75,45,20.72,61,789.1,781,0,80,80
2020-09-17 01:22:49.0303,172.8,137.9,80,79.8,45,20.73,62,425,425,0,80,80
2020-09-17 01:22:49.2827,172.8,137.9,80,79.8,45.1,20.73,64,32.1,32.5,0,80,80
2020-09-17 01:22:49.5351,172.8,137.9,80,79.8,45,20.72,3,786.8,26.5,23,80,80
2020-09-17 01:22:49.7875,172.8,137.9,80,79.8,45,20.72,4,786.5,26.8,23,80,80
2020-09-17 01:22:50.0400,172.8,137.9,80,79.8,45.1,20.71,65,21230,21230,0,80,80
2020-09-17 01:22:50.2924,172.8,137.9,80,79.8,45.1,20.73,66,5140,5140,0,80,80
2020-09-17 01:22:50.5449,172.8,137.9,80,79.8,45,20.72,1,787.2,26.5,23.5,80,80
2020-09-17 01:22:50.7973,172.8,137.9,80,79.8,45,20.71,2,786.6,26.8,24,80,80
2020-09-17 01:22:51.0464,172.8,137.9,80,79.8,45.1,20.73,65,21230,21230,0,80,80
2020-09-17 01:22:51.2937,172.8,137.9,80,79.8,45,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:51.5410,172.8,137.9,80,79.8,44.9,20.72,63,50,50,0,80,80
2020-09-17 01:22:51.7884,172.8,137.9,80,79.8,45,20.73,67,26.2,26.2,0,80,80
2020-09-17 01:22:52.0370,172.8,137.9,80,79.8,45,20.74,52,4.02,4,0,80,80
2020-09-17 01:22:52.2896,172.8,137.9,80,79.8,45,20.73,6,21230,26.2,4,80,80
2020-09-17 01:22:52.5422,172.8,137.9,80,79.8,45,20.72,7,21230,26.2,4,80,80
2020-09-17 01:22:52.7947,172.8,137.9,80,79.8,45,20.73,1,787.2,26.5,23.5,80,80
2020-09-17 01:22:53.0473,172.8,137.9,80,79.8,45.1,20.72,2,786.6,26.8,24,80,80
2020-09-17 01:22:53.3000,172.8,137.9,80,79.8,45,20.72,61,789.2,781.1,0,80,80
2020-09-17 01:22:53.5528,172.8,137.9,80,79.8,45,20.72,62,425,425,0,80,80
2020-09-17 01:22:53.8055,172.8,137.9,80,79.8,45,20.78,64,32.1,32.5,0,80,80
2020-09-17 01:22:54.0582,172.8,137.9,80,79.8,45.1,20.71,3,787.2,26.5,23,80,80
2020-09-17 01:22:54.3109,172.8,137.9,80,79.8,44.9,20.72,4,786.6,26.8,23,80,80
2020-09-17 01:22:54.5636,172.8,137.9,80,79.8,44.9,20.72,65,21230,21230,0,80,80
2020-09-17 01:22:54.8163,172.8,137.9,80,79.8,45,20.73,66,5140,5140,0,80,80
2020-09-17 01:22:55.0690,172.8,137.9,80,79.8,45,20.73,1,787.2,26.5,23.5,80,80
2020-09-17 01:22:55.3217,172.8,137.9,80,79.8,45,20.72,2,786.6,26.8,24,80,80
2020-09-17 01:22:55.5743,172.8,137.9,80,79.8,45,20.73,65,21230,21230,0,80,80
2020-09-17 01:22:55.8270,172.8,137.9,80,79.8,45.1,20.72,51,4.02,4,0,80,80
2020-09-17 01:22:56.0797,172.8,137.9,80,79.8,45.1,20.72,63,50,50,0,80,80
2020-09-17 01:22:56.3316,172.8,137.9,80,79.8,45,20.72,67,26.3,26.3,0,80,80
2020-09-17 01:22:56.5832,172.8,137.9,80,79.8,45,20.73,52,4.02,4,0,80,80
2020-09-17 01:22:56.8349,172.8,137.9,80,79.8,45.1,20.72,6,21230,26.3,4,80,80
2020-09-17 01:22:57.0865,172.8,137.9,80,79.8,45.1,20.73,7,21230,26.3,4,80,80
2020-09-17 01:22:57.3366,172.8,137.9,80,79.8,45,20.74,1,787.1,26.5,23.5,80,80
2020-09-17 01:22:57.5849,172.8,137.9,80,79.8,44.9,20.72,2,786.8,27,24,80,80
2020-09-17 01:22:57.8332,172.8,137.9,80,79.8,45,20.73,61,789.2,781.1,0,80,80
2020-09-17 01:22:58.0815,172.8,137.9,80,79.8,45,20.72,62,425,425,0,80,80
2020-09-17 01:22:58.3319,172.8,137.9,80,79.8,45,20.52,64,32.1,32.5,0,80,80
2020-09-17 01:22:58.5845,172.8,137.9,80,79.8,45,20.52,3,787.1,26.5,23,80,80
2020-09-17 01:22:58.8372,172.8,137.9,80,79.8,45.1,20.52,4,786.8,27,23,80,80
2020-09-17 01:22:59.0898,172.8,137.9,80,79.8,45,20.53,65,21230,21230,0,80,80
2020-09-17 01:22:59.3424,172.8,137.9,80,79.8,45,20.52,66,5140,5140,0,80,80
2020-09-17 01:22:59.5952,172.8,137.9,80,79.8,45,20.52,1,787.1,26.5,23.5,80,80
2020-09-17 01:22:59.8481,172.8,137.9,80,79.8,45.1,20.52,2,786.8,27,24,80,80
2020-09-17 01:23:00.1009,172.8,137.9,80,79.8,45,20.52,65,21230,21230,0,80,80
2020-09-17 01:23:00.3531,172.8,137.9,80,79.8,44.9,20.52,51,4.02,4,0,80,80
2020-09-17 01:23:00.6006,172.8,137.9,80,79.8,45,20.52,63,50,50,0,80,80
2020-09-17 01:23:00.8482,172.8,137.9,80,79.8,45,20.52,67,26.3,26.3,0,80,80
2020-09-17 01:23:01.0957,172.8,137.9,80,79.8,45,20.52,52,4.02,4,0,80,80
2020-09-17 01:23:01.3432,172.8,137.9,80,79.8,44.9,20.53,6,21230,26.4,4,80,80
2020-09-17 01:23:01.5908,172.8,137.9,80,79.8,45.1,20.52,7,21230,26.4,4,80,80
2020-09-17 01:23:01.8383,172.8,137.9,80,79.8,45.1,20.52,1,787.1,26.5,23.5,80,80
2020-09-17 01:23:02.0858,172.8,137.9,80,79.8,45,20.52,2,786.8,27,24,80,80
2020-09-17 01:23:02.3334,172.8,137.9,80,79.8,45,20.52,61,789.3,781.2,0,80,80
2020-09-17 01:23:02.5816,172.8,137.9,80,79.8,45.1,20.52,62,425,425,0,80,80
2020-09-17 01:23:02.8315,172.8,137.9,80,79.8,45.1,20.52,64,32.1,32.5,0,80,80
2020-09-17 01:23:03.0815,172.8,137.9,80,79.8,45,20.52,3,787.1,26.5,23,80,80
2020-09-17 01:23:03.3315,172.8,137.9,80,79.8,45,20.52,4,786.8,27,23,80,80
2020-09-17 01:23:03.5814,172.8,137.9,80,79.8,45.1,20.52,65,21230,21230,0,80,80
2020-09-17 01:23:03.8288,172.8,137.9,80,79.8,45,20.53,66,5140,5140,0,80,80
2020-09-17 01:23:04.0762,172.8,137.9,80,79.8,44.9,20.52,1,787.1,26.5,23.5,80,80
2020-09-17 01:23:04.3237,172.8,137.9,80,79.8,44.9,20.52,2,786.8,27,24,80,80
2020-09-17 01:23:04.5711,172.8,137.9,80,79.8,45,20.52,65,21230,21230,0,80,80
2020-09-17 01:23:04.8233,172.8,137.9,80,79.8,45,20.52,51,4.02,4,0,80,80
2020-09-17 01:23:05.0755,172.8,137.9,80,79.8,45,20.52,63,50,50,0,80,80
2020-09-17 01:23:05.3277,172.8,137.9,80,79.8,45,20.52,67,26.4,26.4,0,80,80
2020-09-17 01:23:05.5799,172.8,138,80,79.86,45.1,20.52,52,4.02,4,0,80,80
2020-09-17 01:23:05.8315,172.8,138,80,79.86,45.1,20.53,6,21290,26.4,4,80,80
2020-09-17 01:23:06.0830,172.8,138,80,79.86,45,20.52,7,21170,26.4,4,80,80
2020-09-17 01:23:06.3346,172.8,138,80,79.86,45,20.51,1,787.4,26.2,23.5,80,80
2020-09-17 01:23:06.5861,172.8,138,80,79.86,45.1,20.52,2,786.9,26.8,24,80,80
2020-09-17 01:23:06.8374,172.8,138,80,79.86,45,20.52,61,789.4,781.4,0,80,80
2020-09-17 01:23:07.0849,172.8,138,80.25,79.86,44.9,20.52,62,425,425,0,80,80
2020-09-17 01:23:07.3323,172.8,138,80.25,79.86,45,20.52,64,32.1,32.4,0,80,80
2020-09-17 01:23:07.5798,172.8,138,80.25,79.86,45.1,20.52,3,787.4,26.2,23,80,80
2020-09-17 01:23:07.8275,172.8,138,80.25,79.86,45,20.52,4,786.9,26.8,23,80,80
2020-09-17 01:23:08.0801,172.8,138,80.25,79.86,45,20.53,65,21280,21180,0,80,80
2020-09-17 01:23:08.3327,172.8,138.1,80.25,79.92,45.1,20.52,66,5150,5150,0,80,80
2020-09-17 01:23:08.5854,172.8,138.1,80.25,79.92,45.1,20.52,1,787.4,26.2,23.5,80,80
2020-09-17 01:23:08.8379,172.8,138.1,80.25,79.92,45,20.52,2,786.9,26.8,24,80,80
2020-09-17 01:23:09.0854,172.8,138.1,80.25,79.92,45,20.52,65,21270,21170,0,80,80
2020-09-17 01:23:09.3329,172.8,138.1,80.25,79.92,45,20.52,51,4.02,4,0,80,80
2020-09-17 01:23:09.5804,172.8,138.1,80.25,79.92,45,20.53,63,50,50,0,80,80
2020-09-17 01:23:09.8279,172.8,138.1,80.25,79.92,45,20.52,67,26.5,26.5,0,80,80
2020-09-17 01:23:10.0754,172.8,138.1,80.25,79.92,44.9,20.54,52,4.02,4,0,80,80
2020-09-17 01:23:10.3228,172.8,138.1,80.25,79.92,44.9,20.52,6,21270,26.5,4,80,80
2020-09-17 01:23:10.5702,172.8,138.1,80.25,79.92,45,20.52,7,21170,26.5,4,80,80
2020-09-17 01:23:10.8177,172.8,138.1,80.25,79.92,45,20.52,1,787.4,26.2,23.5,80,80
2020-09-17 01:23:11.0651,172.8,138.1,80.25,79.92,45,20.53,2,786.9,26.8,24,80,80
2020-09-17 01:23:11.3125,172.8,138.1,80.25,79.92,45,20.52,61,789.4,781.4,0,80,80
2020-09-17 01:23:11.5600,172.8,138.1,80.25,79.92,45.1,20.51,62,425,425,0,80,80
2020-09-17 01:23:11.8074,172.8,138.1,80.25,79.92,45,20.52,64,32.1,32.5,0,80.5,80
2020-09-17 01:23:12.0549,172.8,138.1,80.25,79.92,45,20.52,3,787.4,26.5,23,80.5,80
2020-09-17 01:23:12.3023,172.8,138.1,80.25,79.92,45.1,20.52,4,787.1,26.7,23,80.5,80
2020-09-17 01:23:12.5497,172.8,138.1,80.25,79.92,45.1,20.52,65,21210,21230,0,80.5,80
2020-09-17 01:23:12.7972,172.8,138.1,80.25,79.92,45,20.51,66,5150,5150,0,80.5,80
2020-09-17 01:23:13.0455,172.8,138.1,80.25,79.92,44.9,20.52,1,787.4,26.5,23.5,80.5,80
2020-09-17 01:23:13.2960,172.8,138.1,80.25,79.92,45,20.52,2,787.1,26.7,24,80.5,80
2020-09-17 01:23:13.5466,172.8,138.1,80.25,79.92,45,20.52,65,21260,21180,0,80.5,80
2020-09-17 01:23:13.7972,172.8,138.1,80.25,79.92,45,20.52,51,4.02,4,0,80.5,80
2020-09-17 01:23:14.0478,172.8,138.1,80.25,79.92,45,20.52,63,50,50,0,80.5,80
2020-09-17 01:23:14.3001,172.8,138.1,80.25,79.92,45.1,20.57,67,26.5,26.5,0,80.5,80
2020-09-17 01:23:14.5526,172.8,138.1,80.25,79.92,45,20.52,52,4.02,4,0,80.5,80
2020-09-17 01:23:14.8052,172.8,138.1,80.25,79.92,45,20.52,6,21260,26.5,4,80.5,80
2020-09-17 01:23:15.0577,172.8,138.1,80.25,79.92,45,20.52,7,21180,26.5,4,80.5,80
2020-09-17 01:23:15.3077,172.8,138.1,80.25,79.92,45.1,20.52,1,787.4,26.5,23.5,80.5,80
2020-09-17 01:23:15.5572,172.8,138.1,80.5,79.92,45,20.52,2,787.1,26.7,24,80.5,80
2020-09-17 01:23:15.8068,172.8,138.1,80.5,79.92,45,20.52,61,789.6,781.4,0,80.5,80
2020-09-17 01:23:16.0563,172.8,138.1,80.5,79.92,44.9,20.52,62,425,425,0,80.5,80
2020-09-17 01:23:16.3085,172.8,138.1,80.5,79.92,45,20.52,64,32.1,32.4,0,80.5,80
2020-09-17 01:23:16.5610,172.8,138.1,80.5,79.92,44.9,20.52,3,787.4,26.5,23,80.5,80
2020-09-17 01:23:16.8135,172.8,138.1,80.5,79.92,44.9,20.52,4,787.1,26.7,23,80.5,80
2020-09-17 01:23:17.0660,172.8,138.1,80.5,79.92,45,20.51,65,21260,21170,0,80.5,80
2020-09-17 01:23:17.3142,172.8,138.1,80.5,79.92,45,20.52,66,5150,5150,0,80.5,80
2020-09-17 01:23:17.5617,172.8,138.1,80.5,79.92,45.1,20.52,1,787.4,26.5,23.5,80.5,80
2020-09-17 01:23:17.8091,172.8,138.1,80.5,79.92,45,20.52,2,787.1,26.7,24,80.5,80
2020-09-17 01:23:18.0566,172.8,138.1,80.5,79.92,45,20.52,65,21260,21170,0,80.5,80
2020-09-17 01:23:18.3086,172.8,138.1,80.5,79.92,45.1,20.52,51,4.02,4,0,80.5,80
2020-09-17 01:23:18.5611,172.8,138.1,80.5,79.92,45,20.52,63,50,50,0,80.5,80
2020-09-17 01:23:18.8136,172.8,138.1,80.5,79.92,44.9,20.52,67,26.6,26.6,0,80.5,80
2020-09-17 01:23:19.0662,172.8,138.1,80.5,79.92,45,20.51,52,4.02,4,0,80.5,80
2020-09-17 01:23:19.3163,172.8,138.1,80.5,79.92,45,20.52,6,21260,26.6,4,80.5,80.5
2020-09-17 01:23:19.5638,172.8,138.1,80.5,79.92,44.9,20.53,7,21170,26.6,4,80.5,80.5
2020-09-17 01:23:19.8112,172.8,138.1,80.5,79.92,44.9,20.52,1,787.7,26.5,23.5,80.5,80.5
2020-09-17 01:23:20.0587,172.8,138.1,80.5,79.92,45,20.52,2,787.1,26.7,24,80.5,80.5
2020-09-17 01:23:20.3069,172.8,138.1,80.5,79.92,45,20.52,61,789.6,781.6,0,80.5,80.5
2020-09-17 01:23:20.5560,172.8,138.1,80.5,79.92,45,20.52,62,425,425,0,80.5,80.5
2020-09-17 01:23:20.8051,172.8,138.1,80.5,79.92,45,20.52,64,32.1,32.4,0,80.5,80.5
2020-09-17 01:23:21.0542,172.8,138.1,80.5,79.92,45,20.52,3,787.7,26.5,23,80.5,80.5
2020-09-17 01:23:21.3032,172.8,138.1,80.5,79.92,45,20.52,4,787.1,26.7,23,80.5,80.5
2020-09-17 01:23:21.5505,172.8,138.1,80.5,79.92,45,20.52,65,21260,21170,0,80.5,80.5
2020-09-17 01:23:21.7978,172.8,138.1,80.5,79.92,45,20.52,66,5150,5150,0,80.5,80.5
2020-09-17 01:23:22.0451,172.8,138.1,80.5,79.92,45,20.52,1,787.7,26.5,23.5,80.5,80.5
2020-09-17 01:23:22.2924,172.8,138.1,80.5,79.92,45,20.52,2,787.1,26.7,24,80.5,80.5
2020-09-17 01:23:22.5397,172.8,138.1,80.5,79.92,44.9,20.52,65,21260,21160,0,80.5,80.5
2020-09-17 01:23:22.7871,172.8,138.1,80.5,79.92,44.9,20.52,51,4.03,4,0,80.5,80.5
2020-09-17 01:23:23.0345,172.8,138.1,80.5,79.92,45,20.52,63,50,50,0,80.5,80.5
2020-09-17 01:23:23.2818,172.8,138.1,80.5,79.92,45,20.51,67,26.6,26.6,0,80.5,80.5
2020-09-17 01:23:23.5323,172.8,138.1,80.5,79.92,45,20.5,52,4.02,4,0,80.5,80.5
2020-09-17 01:23:23.7847,172.8,138.1,80.5,79.92,45,20.52,6,21270,26.7,4,80.5,80.5
2020-09-17 01:23:24.0372,172.8,138.1,80.5,79.92,45.1,20.52,7,21170,26.6,4,80.5,80.5
2020-09-17 01:23:24.2896,172.8,138.1,80.5,79.92,45,20.52,1,787.7,26.5,23.5,80.5,80.5
2020-09-17 01:23:24.5410,172.8,138.1,80.5,79.92,45,20.52,2,787.1,26.7,24,80.5,80.5
2020-09-17 01:23:24.7896,172.8,138.1,80.5,79.92,45,20.52,61,789.7,781.6,0,80.5,80.5
2020-09-17 01:23:25.0382,172.8,138.1,80.5,79.92,45,20.53,62,425,425,0,80.5,80.5
2020-09-17 01:23:25.2867,172.8,138.1,80.5,79.92,44.9,20.52,64,32.2,32.4,0,80.5,80.5
2020-09-17 01:23:25.5353,172.8,138.1,80.5,79.92,44.9,20.52,3,787.7,26.5,23,80.5,80.5
2020-09-17 01:23:25.7839,172.8,138.1,80.5,79.92,45.1,20.52,4,787.1,26.7,23,80.5,80.5
2020-09-17 01:23:26.0325,172.8,138.1,80.5,79.92,45,20.52,65,21270,21170,0,80.5,80.5
2020-09-17 01:23:26.2810,172.8,138.1,80.5,79.92,45,20.52,66,5150,5150,0,80.5,80.5
2020-09-17 01:23:26.5307,172.8,138.1,80.5,79.92,45,20.52,1,787.7,26.5,23.5,80.5,80.5
2020-09-17 01:23:26.7831,172.8,138.1,80.5,79.92,45,20.5,2,787.2,26.7,24,80.5,80.5
2020-09-17 01:23:27.0356,172.8,138.1,80.5,79.92,45.1,20.52,65,21270,21170,0,80.5,80.5
2020-09-17 01:23:27.2881,172.8,138.1,80.5,79.92,45,20.52,51,4.02,4,0,80.5,80.5
2020-09-17 01:23:27.5406,172.8,138.1,80.5,79.92,45,20.53,63,50,50,0,80.5,80.5
2020-09-17 01:23:27.7931,172.8,138.1,80.5,79.92,45,20.51,67,26.7,26.7,0,80.5,80.5
2020-09-17 01:23:28.0456,172.8,138.1,80.5,79.92,45,20.52,52,4.03,4,0,80.5,80.5
2020-09-17 01:23:28.2981,172.8,138.2,80.5,79.98,44.9,20.52,6,21270,26.7,4,80.5,80.5
2020-09-17 01:23:28.5506,172.8,138.2,80.5,79.98,44.9,20.52,7,21170,26.7,4,80.5,80.5
2020-09-17 01:23:28.8022,172.8,138.2,80.5,79.98,45,20.52,1,787.7,26.5,23.5,80.5,80.5
2020-09-17 01:23:29.0528,172.8,138.2,80.5,79.98,45,20.52,2,787.2,26.7,24,80.5,80.5
2020-09-17 01:23:29.3034,172.8,138.2,80.5,79.98,44.9,20.52,61,789.8,781.8,0,80.5,80.5
2020-09-17 01:23:29.5540,172.8,138.2,80.5,79.98,45,20.52,62,425,425,0,80.5,80.5
2020-09-17 01:23:29.8040,172.8,138.2,80.5,79.98,45.1,20.52,64,32.2,32.4,0,80.5,80.5
2020-09-17 01:23:30.0534,172.8,138.2,80.5,79.98,45,20.52,3,787.7,26.5,23,80.5,80.5
2020-09-17 01:23:30.3028,172.8,138.2,80.5,79.98,45,20.52,4,787.2,26.7,23,80.5,80.5
2020-09-17 01:23:30.5522,172.8,138.2,80.5,79.98,45,20.52,65,21270,21170,0,80.5,80.5
2020-09-17 01:23:30.8017,172.8,138.2,80.5,79.98,45.1,20.52,66,5150,5150,0,80.5,80.5
2020-09-17 01:23:31.0543,172.8,138.2,80.5,79.98,45,20.51,1,787.7,26.5,23.5,80.5,80.5
2020-09-17 01:23:31.3068,172.8,138.2,80.5,79.98,44.9,20.52,2,787.2,26.7,24,80.5,80.5
2020-09-17 01:23:31.5593,172.8,138.2,80.5,79.98,44.9,20.52,65,21280,21170,0,80.5,80.5
2020-09-17 01:23:31.8119,172.8,138.2,80.5,79.98,45,20.53,51,4.02,4,0,80.5,80.5
2020-09-17 01:23:32.0593,172.8,138.2,80.5,79.98,45,20.53,63,50,50,0,80.5,80.5
2020-09-17 01:23:32.3067,172.8,138.2,80.5,79.98,45,20.52,67,26.8,26.7,0,80.5,80.5
2020-09-17 01:23:32.5542,172.8,138.2,80.5,79.98,45,20.52,52,4.03,4,0,80.5,80.5
2020-09-17 01:23:32.8016,172.8,138.2,80.5,79.98,45.1,20.52,6,21270,26.8,4,80.5,80.5
2020-09-17 01:23:33.0489,172.8,138.2,80.5,79.98,45,20.52,7,21170,26.7,4,80.5,80.5
2020-09-17 01:23:33.2962,172.8,138.2,80.5,79.98,45,20.52,1,787.7,26.5,23.5,80.5,80.5
2020-09-17 01:23:33.5434,172.8,138.2,80.5,79.98,45,20.52,2,787.2,26.7,24,80.5,80.5
2020-09-17 01:23:33.7907,172.8,138.3,80.5,80.03,45.1,20.52,61,789.8,781.8,0,80.5,80.5
2020-09-17 01:23:34.0412,172.8,138.3,80.5,80.03,-39.4,20.51,62,425,425,0,80.5,80.5
2020-09-17 01:23:34.2936,172.8,138.3,80.5,80.03,-46,20.52,64,33.4,33.6,0,80.5,80.5
2020-09-17 01:23:34.5461,172.8,138.3,80.5,80.03,-45.9,20.52,3,787.9,26.5,23,80.5,80.5
2020-09-17 01:23:34.7985,172.8,138.3,80.5,80.03,-45.7,20.52,4,787.4,26.7,23,80.5,80.5
2020-09-17 01:23:35.0510,172.8,138.3,80.5,80.03,-45.6,20.52,65,-23450,-23320,0,80.5,80.5
2020-09-17 01:23:35.3035,172.8,138.3,80.5,80.03,-45.4,20.51,66,4900,4900,0,80.5,80.5
2020-09-17 01:23:35.5560,172.8,138.3,80.5,80.03,-45.3,20.52,1,787.9,26.5,23.5,80.5,80.5
2020-09-17 01:23:35.8085,172.8,138.3,80.5,80.03,-45.2,20.52,2,787.4,26.7,24,80.5,80.5
2020-09-17 01:23:36.0578,172.8,138.3,80.5,80.03,-45.2,20.52,65,-23200,-23200,0,80.5,80.5
2020-09-17 01:23:36.3052,172.8,138.3,80.5,80.03,-45.2,20.52,51,4.03,4,0,80.5,80.5
2020-09-17 01:23:36.5527,172.8,138.2,80.5,79.98,-45,20.53,63,50,50,0,80.5,80.5
2020-09-17 01:23:36.8001,172.8,138.2,80.5,79.98,-45,20.52,67,26.8,26.8,0,80.5,80.5
2020-09-17 01:23:37.0476,172.8,138.2,80.5,79.98,-45.1,20.52,52,4.03,4,0,80.5,80.5
2020-09-17 01:23:37.2994,172.8,138.2,80.5,79.98,-45.1,20.53,6,-23130,26.8,4,80.5,80.5
2020-09-17 01:23:37.5519,172.8,138.2,80.5,79.98,-45,20.53,7,-23120,26.8,4,80.5,80.5
2020-09-17 01:23:37.8044,172.8,138.2,80.5,79.98,-45.1,20.52,1,787.9,26.5,23.5,80.5,80.5
2020-09-17 01:23:38.0569,172.8,138.2,80.5,79.98,-45.1,20.52,2,787.4,26.7,24,80.5,80.5
2020-09-17 01:23:38.3094,172.8,138.2,80.5,79.98,-45.1,20.53,61,785.1,777.4,0,80.5,80.5
2020-09-17 01:23:38.5620,172.8,138.2,80.5,79.98,-45.1,20.52,62,425,425,0,80.5,80.5
2020-09-17 01:23:38.8145,172.8,138.2,80.5,79.98,-45,20.52,64,34,34.3,0,80.5,80.5
2020-09-17 01:23:39.0671,172.8,138.2,80.5,79.98,-45,20.52,3,787.9,26.5,23,80.5,80.5
2020-09-17 01:23:39.3159,172.8,138.2,80.5,79.98,-45,20.52,4,787.4,26.7,23,80.5,80.5
2020-09-17 01:23:39.5638,172.8,138.2,80.5,79.98,-44.9,20.52,65,-23170,-23040,0,80.5,80.5
2020-09-17 01:23:39.8116,172.8,138.2,80.5,79.98,-45,20.52,66,4790,4790,0,80.5,80.5
2020-09-17 01:23:40.0595,172.8,138.2,80.5,79.98,-45.1,20.53,1,787.9,26.5,23.5,80.5,80.5
2020-09-17 01:23:40.3072,172.8,138.2,80.5,79.98,-45,20.52,2,787.4,26.7,24,80.5,80.5
2020-09-17 01:23:40.5546,172.8,138.2,80.5,79.98,-45,20.52,65,-23160,-23030,0,80.5,80.5
2020-09-17 01:23:40.8019,172.8,138.2,80.5,79.98,-45.1,20.52,51,4,3.98,0,80.5,80.5
2020-09-17 01:23:41.0493,172.8,138.2,80.5,79.98,-45,20.52,63,50,50,0,80.5,80.5
2020-09-17 01:23:41.2967,172.8,138.2,80.5,79.98,-44.9,20.53,67,26.9,26.8,0,80.5,80.5
2020-09-17 01:23:41.5450,172.8,138.2,80.5,79.98,-44.9,20.52,52,4,3.98,0,80.5,80.5
2020-09-17 01:23:41.7938,172.8,138.2,80.5,79.98,-45,20.53,6,-23160,26.9,4,80.5,80.5
2020-09-17 01:23:42.0426,172.8,138.1,80.5,79.92,-45,20.52,7,-23030,26.8,4,80.5,80.5
2020-09-17 01:23:42.2914,172.8,138.1,80.5,79.92,-44.9,20.52,1,783.6,-29.1,23.5,80.5,80.5
2020-09-17 01:23:42.5412,172.8,138.1,80.5,79.92,-44.9,20.52,2,783,-28.7,24,80.5,80.5
2020-09-17 01:23:42.7937,172.8,138.1,80.5,79.92,-45,20.52,61,784.7,776.9,0,80.5,80.5
2020-09-17 01:23:43.0462,172.8,138.1,80.5,79.92,-45,20.52,62,425,425,0,80.5,80.5
2020-09-17 01:23:43.2987,172.8,138.1,80.5,79.92,-44.9,20.52,64,34,34.3,0,80.5,80.5
2020-09-17 01:23:43.5504,172.8,138.1,80.5,79.92,-45,20.52,3,783.6,-29.1,23,80.5,80.5
2020-09-17 01:23:43.8000,172.8,138.1,80.5,79.92,-45.1,20.52,4,783,-28.7,23,80.5,80.5
2020-09-17 01:23:44.0495,172.8,138.1,80.5,79.92,-45.1,20.52,65,-23100,-23090,0,80.5,80.5
2020-09-17 01:23:44.2990,172.8,138.1,80.5,79.92,-45,20.52,66,4790,4790,0,80.5,80.5
2020-09-17 01:23:44.5486,172.8,138.1,80.5,79.92,-45,20.52,1,783.6,-29.1,23.5,80.5,80.5
2020-09-17 01:23:44.8007,172.8,138.1,80.5,79.92,-45,20.52,2,783,-28.7,24,80.5,80.5
2020-09-17 01:23:45.0532,172.8,138.1,80.5,79.92,-45,20.52,65,-23100,-23100,0,80.5,80.5
2020-09-17 01:23:45.3057,172.8,138.1,80.5,79.92,-44.9,20.52,51,4,3.98,0,80.5,80.5
2020-09-17 01:23:45.5582,172.8,138.1,80.5,79.92,-45,20.52,63,50,50,0,80.5,80.5
2020-09-17 01:23:45.8071,172.8,138.1,80.5,79.92,-45,20.52,67,26.9,26.9,0,80.5,80.5
2020-09-17 01:23:46.0554,172.8,138.1,80.5,79.92,-44.9,20.52,52,4,3.98,0,80.5,80.5
2020-09-17 01:23:46.3037,172.8,138.1,80.5,79.92,-45,20.52,6,-23100,27,4,80.5,80.5
2020-09-17 01:23:46.5520,172.8,138.1,80.5,79.92,-45,20.51,7,-23100,26.9,4,80.5,80.5
2020-09-17 01:23:46.7995,172.8,138.1,80.5,79.92,-45.1,20.52,1,783.6,-29.1,23.5,80.5,80.5
2020-09-17 01:23:47.0469,172.8,138.1,80.5,79.92,-45,20.52,2,783,-28.7,24,80.5,80.5
2020-09-17 01:23:47.2943,172.8,138.1,80.5,79.92,-44.9,20.52,61,784.3,776.5,0,80.5,80.5
2020-09-17 01:23:47.5417,172.8,138.1,80.5,79.92,-45,20.52,62,425,425,0,80.5,80.5
2020-09-17 01:23:47.7916,172.8,138.1,80.5,79.92,-45,20.53,64,33.9,34.3,0,80.5,80.5
2020-09-17 01:23:48.0444,172.8,138.1,80.5,79.92,-44.9,20.52,3,783.6,-29.1,23,80.5,80.5
2020-09-17 01:23:48.2972,172.8,138.1,80.5,79.92,-45,20.52,4,782.5,-28.7,23,80.5,80.5
2020-09-17 01:23:48.5500,172.8,138.1,80.5,79.92,-45,20.52,65,-23100,-23100,0,80.5,80.5
2020-09-17 01:23:48.8027,172.8,138.1,80.5,79.92,-45,20.52,66,4790,4790,0,80.5,80.5
2020-09-17 01:23:49.0552,172.8,138.1,80.5,79.92,-45,20.52,1,783,-29.1,23.5,80.5,80.5
2020-09-17 01:23:49.3078,172.8,138.1,80.5,79.92,-45.1,20.52,2,782.5,-28.7,24,80.5,80.5
2020-09-17 01:23:49.5604,172.8,138.1,80.5,79.92,-45,20.52,65,-23090,-23090,0,80.5,80.5
2020-09-17 01:23:49.8130,172.8,138.1,80.5,79.92,-45.1,20.53,51,4,3.98,0,80.5,80.5
2020-09-17 01:23:50.0655,172.8,138.1,80.5,79.92,-45,20.52,63,50,50,0,80.5,80.5
2020-09-17 01:23:50.3181,172.8,138.1,80.5,79.92,-45,20.52,67,27,27,0,80.5,80.5
2020-09-17 01:23:50.5706,172.8,138.1,80.5,79.92,-45,20.53,52,4,3.98,0,80.5,80.5
2020-09-17 01:23:50.8230,172.8,138.1,80.5,79.92,-44.9,20.52,6,-23100,27,4,80.5,80.5
2020-09-17 01:23:51.0732,172.8,138.1,80.5,79.92,-44.9,20.52,7,-23090,27,4,80.5,80.5
2020-09-17 01:23:51.3234,172.8,138.1,80.5,79.92,-45,20.52,1,783,-29.1,23.5,80.5,80.5
2020-09-17 01:23:51.5736,172.8,138.1,80.5,79.92,-45,20.52,2,782.5,-28.7,24,80.5,80.5
2020-09-17 01:23:51.8238,172.8,138.1,80.5,79.92,-44.9,20.5,61,783.9,776.1,0,80.5,80.5
2020-09-17 01:23:52.0721,172.8,138.1,80.5,79.92,-44.9,20.52,62,425,425,0,80.5,80.5
2020-09-17 01:23:52.3195,172.8,138.1,80.5,79.92,-45.1,20.52,64,33.9,34.3,0,80.5,80.5
2020-09-17 01:23:52.5670,172.8,138.1,80.5,79.92,-45.1,20.53,3,783,-29.1,23,80.5,80.5
2020-09-17 01:23:52.8144,172.8,138.1,80.5,79.92,-45,20.52,4,782.5,-28.7,23,80.5,80.5
2020-09-17 01:23:53.0618,172.8,138.1,80.5,79.92,-44.9,20.52,65,-23090,-23090,0,80.5,80.5
2020-09-17 01:23:53.3093,172.8,138.1,80.5,79.92,-45,20.52,66,4790,4790,0,80.5,80.5
2020-09-17 01:23:53.5567,172.8,138.1,80.25,79.92,-45,20.53,1,783,-29.1,23.5,80.5,80.5
2020-09-17 01:23:53.8041,172.8,138.1,80.25,79.92,-44.9,20.52,2,782.5,-28.7,24,80.5,80.5
2020-09-17 01:23:54.0516,172.8,138.1,80.25,79.92,-44.9,20.6,65,-23100,-23100,0,80.5,80.5
2020-09-17 01:23:54.3041,172.8,138.1,80.25,79.92,-45,20.52,51,4,3.98,0,80.5,80.5
2020-09-17 01:23:54.5566,172.8,138.1,80.25,79.92,-45,20.52,63,50,50,0,80.5,80.5
2020-09-17 01:23:54.8092,172.8,138.1,80.25,79.92,-44.9,20.52,67,27.1,27,0,80.5,80.5
2020-09-17 01:23:55.0617,172.8,138.1,80.25,79.92,-45,20.55,52,4,3.98,0,80.5,80.5
2020-09-17 01:23:55.3117,172.8,138.1,80.25,79.92,-45.1,20.52,6,-23100,27.1,4,80.5,80.5
2020-09-17 01:23:55.5616,172.8,138.1,80.25,79.92,-45.1,20.52,7,-23090,27,4,80.5,80
2020-09-17 01:23:55.8114,172.8,138.1,80.25,79.92,-45,20.52,1,782.2,-29.1,23.5,80.5,80
2020-09-17 01:23:56.0613,172.8,138.1,80.25,79.92,-45,20.52,2,782,-28.7,24,80.5,80
2020-09-17 01:23:56.3138,172.8,138.1,80.25,79.92,-45,20.52,61,783.7,775.8,0,80.5,80
2020-09-17 01:23:56.5664,172.8,138.1,80.25,79.92,-45,20.52,62,425,425,0,80.5,80
2020-09-17 01:23:56.8189,172.8,138.1,80.25,79.92,-44.9,20.52,64,33.9,34.3,0,80.5,80
2020-09-17 01:23:57.0715,172.8,138.1,80.25,79.92,-45,20.53,3,782.2,-29.1,23,80.5,80
2020-09-17 01:23:57.3216,172.8,138.1,80.25,79.92,-45,20.52,4,782,-28.7,23,80.5,80
