Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:23:57.5691,172.8,138.1,80.25,79.92,-44.9,20.52,65,-23100,-23080,0,80.5,80
2020-09-17 01:23:57.8166,172.8,138.1,80.25,79.92,-44.9,20.52,66,4800,4800,0,80.5,80
2020-09-17 01:23:58.0641,172.8,138.1,80.25,79.92,-44.9,20.52,1,782.2,-29.1,23.5,80.5,80
2020-09-17 01:23:58.3116,172.8,138.1,80.25,79.92,-45,20.51,2,782,-28.7,24,80.5,80
2020-09-17 01:23:58.5590,172.8,138.1,80.25,79.92,-45,20.52,65,-23100,-23080,0,80.5,80
2020-09-17 01:23:58.8064,172.8,138.1,80.25,79.92,-44.9,20.52,51,4,3.98,0,80.5,80
2020-09-17 01:23:59.0539,172.8,138.1,80.25,79.92,-45,20.52,63,50,50,0,80.5,80
2020-09-17 01:23:59.3013,172.8,138.1,80.25,79.92,-45.1,20.52,67,27.1,27,0,80.5,80
2020-09-17 01:23:59.5522,172.8,138.1,80.25,79.92,-44.9,20.52,52,4,3.98,0,80.5,80
2020-09-17 01:23:59.8049,172.8,138.1,80.25,79.92,-44.9,20.52,6,-23110,27.1,4,80.5,80
2020-09-17 01:24:00.0576,172.8,138,80.25,79.86,-45,20.52,7,-23080,27.1,4,80.5,80
2020-09-17 01:24:00.3103,172.8,138,80.25,79.86,-45,20.52,1,782.2,-29.1,23.5,80.5,80
2020-09-17 01:24:00.5616,172.8,138,80.25,79.86,-44.9,20.52,2,782,-28.7,24,80.5,80
2020-09-17 01:24:00.8090,172.8,138,80.25,79.86,-45,20.52,61,783.4,775.6,0,80.5,80
2020-09-17 01:24:01.0564,172.8,138,80,79.86,-45,20.52,62,425,425,0,80.5,80
2020-09-17 01:24:01.3038,172.8,138,80,79.86,-45,20.52,64,34,34.3,0,80.5,80
2020-09-17 01:24:01.5513,172.8,138,80,79.86,-44.9,20.55,3,782.2,-29.1,23,80.5,80
2020-09-17 01:24:01.8032,172.8,137.9,80,79.8,-45.1,20.52,4,782,-28.7,23,80.5,80
2020-09-17 01:24:02.0557,172.8,137.9,80,79.8,-45,20.52,65,-23100,-23070,0,80.5,80
2020-09-17 01:24:02.3082,172.8,137.9,80,79.8,-45,20.52,66,4790,4790,0,80.5,80
2020-09-17 01:24:02.5608,172.8,137.9,80,79.8,-44.9,20.52,1,782,-29,23.5,80,80
2020-09-17 01:24:02.8133,172.8,137.9,80,79.8,-44.9,20.52,2,781.6,-28.7,24,80,80
2020-09-17 01:24:03.0659,172.8,137.9,80,79.8,-45,20.52,65,-23100,-23080,0,80,80
2020-09-17 01:24:03.3185,172.8,137.9,80,79.8,-44.9,20.52,51,4,3.98,0,80,80
2020-09-17 01:24:03.5710,172.8,137.9,80,79.8,-44.9,20.51,63,50,50,0,80,80
2020-09-17 01:24:03.8191,172.8,137.9,80,79.8,-44.9,20.52,67,27.2,27.1,0,80,80
2020-09-17 01:24:04.0665,172.8,137.9,80,79.8,-45,20.52,52,4,3.97,0,80,80
2020-09-17 01:24:04.3139,172.8,137.9,80,79.8,-44.9,20.52,6,-23100,27.2,4,80,80
2020-09-17 01:24:04.5613,172.8,137.9,80,79.8,-44.9,20.52,7,-23070,27.1,4,80,80
2020-09-17 01:24:04.8133,172.8,137.9,80,79.8,-45,20.52,1,782,-29,23.5,80,80
2020-09-17 01:24:05.0660,172.8,137.9,80,79.8,-45,20.53,2,781.6,-28.7,24,80,80
2020-09-17 01:24:05.3187,172.8,137.9,80,79.8,-44.9,20.52,61,783.1,775.4,0,80,80
2020-09-17 01:24:05.5713,172.8,137.9,80,79.8,-44.9,20.52,62,425,425,0,80,80
2020-09-17 01:24:05.8215,172.8,137.9,80,79.8,-45,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:24:06.0688,172.8,137.9,80,79.8,-45,20.52,3,782,-29,23,80,80
2020-09-17 01:24:06.3162,172.8,137.9,80,79.8,-44.9,20.52,4,781.6,-28.7,23,80,80
2020-09-17 01:24:06.5636,172.8,137.9,80,79.8,-44.9,20.52,65,-23090,-23070,0,80,80
2020-09-17 01:24:06.8109,172.8,137.9,80,79.8,-45,20.51,66,4800,4800,0,80,80
2020-09-17 01:24:07.0583,172.8,137.9,80,79.8,-45,20.52,1,782,-29,23.5,80,80
2020-09-17 01:24:07.3057,172.8,137.9,80,79.8,-44.9,20.53,2,781.6,-28.7,24,80,80
2020-09-17 01:24:07.5531,172.8,137.9,80,79.8,-45,20.52,65,-23090,-23080,0,80,80
2020-09-17 01:24:07.8006,172.8,137.9,80,79.8,-45,20.52,51,4,3.98,0,80,80
2020-09-17 01:24:08.0493,172.8,137.9,80,79.8,-45,20.52,63,50,50,0,80,80
2020-09-17 01:24:08.2981,172.8,137.9,80,79.8,-44.9,20.52,67,27.2,27.1,0,80,80
2020-09-17 01:24:08.5468,172.8,137.9,80,79.8,-45,20.52,52,4,3.97,0,80,80
2020-09-17 01:24:08.7955,172.8,137.9,80,79.8,-45,20.53,6,-23090,27.2,4,80,80
2020-09-17 01:24:09.0468,172.8,137.9,80,79.8,-44.9,20.52,7,-23080,27.1,4,80,80
2020-09-17 01:24:09.2993,172.8,137.9,80,79.8,-44.9,20.52,1,782,-29,23.5,80,80
2020-09-17 01:24:09.5519,172.8,137.9,80,79.8,-44.9,20.52,2,781.6,-28.7,24,80,80
2020-09-17 01:24:09.8045,172.8,137.9,80,79.8,-45,20.51,61,783,775.2,0,80,80
2020-09-17 01:24:10.0571,172.8,137.9,80,79.8,-44.9,20.54,62,425,425,0,80,80
2020-09-17 01:24:10.3097,172.8,137.9,80,79.8,-45,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:24:10.5624,172.8,137.9,80,79.8,-45,20.53,3,781.7,-29,23,80,80
2020-09-17 01:24:10.8151,172.8,137.9,80,79.8,-45,20.51,4,781.2,-28.7,23,80,80
2020-09-17 01:24:11.0643,172.8,137.9,80,79.8,-44.9,20.52,65,-23090,-23080,0,80,80
2020-09-17 01:24:11.3117,172.8,137.9,80,79.8,-45,20.52,66,4800,4800,0,80,80
2020-09-17 01:24:11.5591,172.8,137.9,80,79.8,-45,20.52,1,781.7,-29,23.5,80,80
2020-09-17 01:24:11.8065,172.8,137.9,80,79.8,-45,20.52,2,781.2,-28.7,24,80,80
2020-09-17 01:24:12.0576,172.8,137.9,80,79.8,-44.9,20.5,65,-23090,-23080,0,80,80
2020-09-17 01:24:12.3103,172.8,137.9,80,79.8,-44.9,20.52,51,4,3.97,0,80,80
2020-09-17 01:24:12.5630,172.8,137.9,80,79.8,-45,20.52,63,50,50,0,80,80
2020-09-17 01:24:12.8157,172.8,137.9,80,79.8,-45,20.52,67,27.2,27.2,0,80,80
2020-09-17 01:24:13.0669,172.8,137.9,80,79.8,-44.9,20.52,52,4,3.97,0,80,80
2020-09-17 01:24:13.3143,172.8,137.9,80,79.8,-45,20.52,6,-23100,27.2,4,80,80
2020-09-17 01:24:13.5616,172.8,137.9,80,79.8,-45.1,20.52,7,-23080,27.2,4,80,80
2020-09-17 01:24:13.8090,172.8,137.9,80,79.8,-45,20.52,1,781.7,-29,23.5,80,80
2020-09-17 01:24:14.0573,172.8,137.9,80,79.8,-44.9,20.52,2,781.2,-28.7,24,80,80
2020-09-17 01:24:14.3083,172.8,137.9,80,79.8,-45,20.52,61,782.8,775,0,80,80
2020-09-17 01:24:14.5593,172.8,137.9,80,79.8,-45,20.52,62,425,425,0,80,80
2020-09-17 01:24:14.8103,172.8,137.9,80,79.8,-44.9,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:24:15.0613,172.8,137.9,80,79.8,-44.9,20.52,3,781.7,-29,23,80,80
2020-09-17 01:24:15.3088,172.8,137.9,80,79.8,-44.9,20.52,4,781.2,-28.7,23,80,80
2020-09-17 01:24:15.5562,172.8,137.9,80,79.8,-44.9,20.52,65,-23090,-23090,0,80,80
2020-09-17 01:24:15.8036,172.8,137.9,80,79.8,-44.9,20.52,66,4800,4800,0,80,80
2020-09-17 01:24:16.0511,172.8,137.9,80,79.8,-44.9,20.52,1,781.7,-29,23.5,80,80
2020-09-17 01:24:16.3037,172.8,137.9,80,79.8,-45,20.52,2,781.2,-28.7,24,80,80
2020-09-17 01:24:16.5564,172.8,137.9,80,79.8,-45.1,20.52,65,-23090,-23080,0,80,80
2020-09-17 01:24:16.8090,172.8,137.9,80,79.8,-45,20.52,51,4,3.97,0,80,80
2020-09-17 01:24:17.0617,172.8,137.8,80,79.75,-45,20.52,63,50,50,0,80,80
2020-09-17 01:24:17.3118,172.8,137.8,80,79.75,-45,20.52,67,27.3,27.2,0,80,80
2020-09-17 01:24:17.5591,172.8,137.8,80,79.75,-45,20.52,52,3.99,3.97,0,80,80
2020-09-17 01:24:17.8065,172.8,137.8,80,79.75,-44.9,20.52,6,-23090,27.3,4,80,80
2020-09-17 01:24:18.0538,172.8,137.8,80,79.75,-45,20.52,7,-23080,27.2,4,80,80
2020-09-17 01:24:18.3014,172.8,137.8,80,79.75,-45,20.52,1,781.3,-29.3,23.5,80,80
2020-09-17 01:24:18.5521,172.8,137.8,80,79.75,-44.9,20.53,2,780.9,-29,24,80,80
2020-09-17 01:24:18.8028,172.8,137.8,80,79.75,-44.9,20.52,61,782.6,774.9,0,80,80
2020-09-17 01:24:19.0535,172.8,137.8,80,79.75,-45,20.53,62,425,425,0,80,80
2020-09-17 01:24:19.3041,172.8,137.8,80,79.75,-45.1,20.53,64,33.9,34.3,0,80,80
2020-09-17 01:24:19.5546,172.8,137.8,80,79.75,-45,20.52,3,781.3,-29.3,23,80,80
2020-09-17 01:24:19.8051,172.8,137.8,80,79.75,-45,20.52,4,780.9,-29,23,80,80
2020-09-17 01:24:20.0556,172.8,137.8,80,79.75,-45,20.52,65,-23090,-23080,0,80,80
2020-09-17 01:24:20.3062,172.8,137.8,80,79.75,-45,20.52,66,4800,4800,0,80,80
2020-09-17 01:24:20.5587,172.8,137.8,80,79.75,-44.9,20.52,1,781.3,-29.3,23.5,80,80
2020-09-17 01:24:20.8112,172.8,137.8,80,79.75,-44.9,20.52,2,780.9,-29,24,80,80
2020-09-17 01:24:21.0638,172.8,137.8,80,79.75,-45,20.52,65,-23090,-23090,0,80,80
2020-09-17 01:24:21.3160,172.8,137.8,80,79.75,-45,20.52,51,3.99,3.97,0,80,80
2020-09-17 01:24:21.5634,172.8,137.8,80,79.75,-44.9,20.52,63,50,50,0,80,80
2020-09-17 01:24:21.8107,172.8,137.8,80,79.75,-44.9,20.52,67,27.3,27.2,0,80,80
2020-09-17 01:24:22.0581,172.8,137.8,80,79.75,-45,20.52,52,3.99,3.97,0,80,80
2020-09-17 01:24:22.3054,172.8,137.8,80,79.75,-45,20.52,6,-23090,27.3,4,80,80
2020-09-17 01:24:22.5527,172.8,137.8,80,79.75,-44.9,20.52,7,-23090,27.3,4,80,80
2020-09-17 01:24:22.8001,172.8,137.8,80,79.75,-45,20.52,1,781.3,-29.3,23.5,80,80
2020-09-17 01:24:23.0474,172.8,137.8,80,79.75,-45.1,20.52,2,780.9,-29,24,80,80
2020-09-17 01:24:23.2948,172.8,137.8,80,79.75,-45.1,20.53,61,782.5,774.7,0,80,80
2020-09-17 01:24:23.5472,172.8,137.8,80,79.75,-44.9,20.52,62,425,425,0,80,80
2020-09-17 01:24:23.7997,172.8,137.8,80,79.75,-45,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:24:24.0522,172.8,137.8,80,79.75,-45,20.52,3,781.3,-29.3,23,80,80
2020-09-17 01:24:24.3047,172.8,137.8,80,79.75,-44.9,20.52,4,780.9,-29,23,80,80
2020-09-17 01:24:24.5563,172.8,137.8,80,79.75,-44.9,20.52,65,-23090,-23090,0,80,80
2020-09-17 01:24:24.8078,172.8,137.8,80,79.75,-44.9,20.52,66,4800,4800,0,80,80
2020-09-17 01:24:25.0594,172.8,137.8,80,79.75,-45,20.52,1,780.9,-29.3,23.5,80,80
2020-09-17 01:24:25.3109,172.8,137.8,80,79.75,-45,20.52,2,780.5,-29,24,80,80
2020-09-17 01:24:25.5631,172.8,137.8,80,79.75,-44.9,20.52,65,-23090,-23090,0,80,80
2020-09-17 01:24:25.8157,172.8,137.8,80,79.75,-45,20.52,51,3.99,3.97,0,80,80
2020-09-17 01:24:26.0682,172.8,137.8,80,79.75,-45.1,20.52,63,50,50,0,80,80
2020-09-17 01:24:26.3208,172.8,137.8,80,79.75,-45,20.52,67,27.4,27.3,0,80,80
2020-09-17 01:24:26.5719,172.8,137.8,80,79.75,-45,20.52,52,3.99,3.97,0,80,80
2020-09-17 01:24:26.8193,172.8,137.8,80,79.75,-45,20.52,6,-23100,27.4,4,80,80
2020-09-17 01:24:27.0667,172.8,137.8,80,79.75,-45,20.52,7,-23090,27.3,4,80,80
2020-09-17 01:24:27.3140,172.8,137.8,80,79.75,-44.9,20.52,1,780.9,-29.3,23.5,80,80
2020-09-17 01:24:27.5614,172.8,137.8,80,79.75,-44.9,20.52,2,780.5,-29,24,80,80
2020-09-17 01:24:27.8087,172.8,137.8,80,79.75,-44.9,20.52,61,782.4,774.6,0,80,80
2020-09-17 01:24:28.0561,172.8,137.8,80,79.75,-45,20.52,62,425,425,0,80,80
2020-09-17 01:24:28.3034,172.8,137.8,80,79.75,-45,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:24:28.5507,172.8,137.8,80,79.75,-44.9,20.52,3,780.9,-29.3,23,80,80
2020-09-17 01:24:28.7981,172.8,137.8,80,79.75,-45,20.51,4,780.5,-29,23,80,80
2020-09-17 01:24:29.0455,172.8,137.8,80,79.75,-45,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:24:29.2929,172.8,137.8,80,79.75,-45,20.52,66,4790,4790,0,80,80
2020-09-17 01:24:29.5403,172.8,137.8,80,79.75,-45,20.52,1,780.9,-29.3,23.5,80,80
2020-09-17 01:24:29.7877,172.8,137.8,80,79.75,-45,20.52,2,780.5,-29,24,80,80
2020-09-17 01:24:30.0350,172.8,137.8,80,79.75,-45,20.52,65,-23090,-23090,0,80,80
2020-09-17 01:24:30.2823,172.8,137.8,80,79.75,-45,20.52,51,3.99,3.97,0,80,80
2020-09-17 01:24:30.5296,172.8,137.8,80,79.75,-44.9,20.52,63,50,50,0,80,80
2020-09-17 01:24:30.7795,172.8,137.8,80,79.75,-44.9,20.52,67,27.4,27.3,0,80,80
2020-09-17 01:24:31.0320,172.8,137.8,80,79.75,-45,20.54,52,3.99,3.97,0,80,80
2020-09-17 01:24:31.2846,172.8,137.8,80,79.75,-44.9,20.52,6,-23100,27.4,4,80,80
2020-09-17 01:24:31.5371,172.8,137.8,80,79.75,-45,20.52,7,-23090,27.3,4,80,80
2020-09-17 01:24:31.7897,172.8,137.8,80,79.75,-45,20.52,1,780.8,-29.3,23.5,80,80
2020-09-17 01:24:32.0423,172.8,137.8,80,79.75,-45,20.52,2,780.4,-29,24,80,80
2020-09-17 01:24:32.2948,172.8,137.8,80,79.75,-45,20.52,61,782.2,774.4,0,80,80
2020-09-17 01:24:32.5474,172.8,137.8,80,79.75,-45,20.52,62,425,425,0,80,80
2020-09-17 01:24:32.7996,172.8,137.8,80,79.75,-45,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:24:33.0470,172.8,137.8,80,79.75,-45,20.52,3,780.8,-29.3,23,80,80
2020-09-17 01:24:33.2943,172.8,137.8,80,79.75,-44.9,20.52,4,780.4,-29,23,80,80
2020-09-17 01:24:33.5417,172.8,137.8,80,79.75,-45,20.52,65,-23090,-23090,0,80,80
2020-09-17 01:24:33.7896,172.8,137.8,80,79.75,-45,20.52,66,4800,4800,0,80,80
2020-09-17 01:24:34.0421,172.8,137.7,80,79.69,-45,20.52,1,780.8,-29.3,23.5,80,80
2020-09-17 01:24:34.2946,172.8,137.7,80,79.69,-44.9,20.54,2,780.4,-29,24,80,80
2020-09-17 01:24:34.5471,172.8,137.7,80,79.69,-45,20.52,65,-23090,-23090,0,80,80
2020-09-17 01:24:34.7996,172.8,137.7,80,79.69,-45,20.52,51,3.99,3.97,0,80,80
2020-09-17 01:24:35.0521,172.8,137.7,80,79.69,-45,20.52,63,50,50,0,80,80
2020-09-17 01:24:35.3046,172.8,137.7,80,79.69,-45,20.52,67,27.4,27.3,0,80,80
2020-09-17 01:24:35.5571,172.8,137.7,80,79.69,-45,20.52,52,3.99,3.97,0,80,80
2020-09-17 01:24:35.8093,172.8,137.7,80,79.69,-45.1,20.52,6,-23090,27.4,4,80,80
2020-09-17 01:24:36.0567,172.8,137.7,80,79.69,-45,20.52,7,-23100,27.4,4,80,80
2020-09-17 01:24:36.3041,172.8,137.7,80,79.69,-44.9,20.52,1,780.8,-29.3,23.5,80,80
2020-09-17 01:24:36.5515,172.8,137.5,80,79.57,-45,20.52,2,780.4,-29,24,80,80
2020-09-17 01:24:36.7989,172.8,137.5,80,79.57,-45,20.52,61,782.2,774.3,0,80,80
2020-09-17 01:24:37.0483,172.8,137.5,80,79.57,-44.9,20.52,62,425,425,0,80,80
2020-09-17 01:24:37.2986,172.8,137.5,80,79.57,-44.9,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:24:37.5489,172.8,137.5,80,79.57,-45,20.52,3,780.8,-29.3,23,80,80
2020-09-17 01:24:37.7993,172.8,137.5,80,79.57,-45,20.51,4,780.4,-29,23,80,80
2020-09-17 01:24:38.0488,172.8,137.5,80,79.57,-45,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:24:38.2961,172.8,137.5,80,79.57,-45,20.53,66,4800,4800,0,80,80
2020-09-17 01:24:38.5434,172.8,137.5,80,79.57,-45,20.52,1,780.8,-29.3,23.5,80,80
2020-09-17 01:24:38.7907,172.8,137.5,80,79.57,-45.1,20.52,2,780.4,-29,24,80,80
2020-09-17 01:24:39.0394,172.8,137.5,80,79.57,-44.9,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:24:39.2919,172.8,137.5,80,79.57,-45,20.52,51,3.99,3.97,0,80,80
2020-09-17 01:24:39.5444,172.8,137.5,80,79.57,-45,20.52,63,50,50,0,80,80
2020-09-17 01:24:39.7970,172.8,137.5,80,79.57,-45,20.52,67,27.5,27.4,0,80,80
2020-09-17 01:24:40.0495,172.8,137.5,80,79.57,-44.9,20.52,52,3.99,3.96,0,80,80
2020-09-17 01:24:40.3017,172.8,137.5,80,79.57,-45,20.52,6,-23100,27.5,4,80,80
2020-09-17 01:24:40.5540,172.8,137.5,80,79.57,-45,20.52,7,-23090,27.4,4,80,80
2020-09-17 01:24:40.8062,172.8,137.5,80,79.57,-45,20.5,1,780.6,-29.3,23.5,80,80
2020-09-17 01:24:41.0585,172.8,137.5,80,79.57,-44.9,20.52,2,780.1,-29,24,80,80
2020-09-17 01:24:41.3108,172.8,137.5,80,79.57,-45.1,20.53,61,782,774.2,0,80,80
2020-09-17 01:24:41.5631,172.8,137.5,80,79.57,-45.1,20.52,62,425,425,0,80,80
2020-09-17 01:24:41.8154,172.8,137.5,80,79.57,-45,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:24:42.0677,172.8,137.5,80,79.57,-45,20.52,3,780.6,-29.3,23,80,80
2020-09-17 01:24:42.3177,172.8,137.5,80,79.57,-45,20.52,4,780.1,-29,23,80,80
2020-09-17 01:24:42.5650,172.8,137.5,80,79.57,-45,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:24:42.8124,172.8,137.5,80,79.57,-44.9,20.53,66,4800,4790,0,80,80
2020-09-17 01:24:43.0598,172.8,137.5,80,79.57,-44.9,20.52,1,780.6,-29.3,23.5,80,80
2020-09-17 01:24:43.3072,172.8,137.5,80,79.57,-44.9,20.52,2,780.1,-29,24,80,80
2020-09-17 01:24:43.5546,172.8,137.5,80,79.57,-45,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:24:43.8021,172.8,137.5,80,79.57,-45,20.51,51,3.99,3.97,0,80,80
2020-09-17 01:24:44.0495,172.8,137.5,80,79.57,-45,20.52,63,50,50,0,80,80
2020-09-17 01:24:44.2971,172.8,137.5,80,79.57,-45.1,20.52,67,27.5,27.4,0,80,80
2020-09-17 01:24:44.5496,172.8,137.5,80,79.57,-45.1,20.52,52,3.99,3.96,0,80,80
2020-09-17 01:24:44.8021,172.8,137.5,80,79.57,-44.9,20.53,6,-23100,27.5,4,80,80
2020-09-17 01:24:45.0546,172.8,137.5,80,79.57,-45,20.52,7,-23090,27.4,4,80,80
2020-09-17 01:24:45.3071,172.8,137.5,80,79.57,-45,20.52,1,780.6,-29.3,23.5,80,80
2020-09-17 01:24:45.5579,172.8,137.5,80,79.57,-45,20.52,2,780.1,-29,24,80,80
2020-09-17 01:24:45.8087,172.8,137.4,80,79.51,-44.9,20.52,61,781.8,774,0,80,80
2020-09-17 01:24:46.0596,172.8,137.4,80,79.51,-45,20.52,62,425,425,0,80,80
2020-09-17 01:24:46.3104,172.8,137.4,80,79.51,-45,20.51,64,33.9,34.3,0,80,80
2020-09-17 01:24:46.5603,172.8,137.4,80,79.51,-45,20.52,3,780.4,-29.3,23,80,80
2020-09-17 01:24:46.8078,172.8,137.4,80,79.51,-44.9,20.52,4,780,-29,23,80,80
2020-09-17 01:24:47.0552,172.8,137.4,80,79.51,-45.1,20.52,65,-23090,-23090,0,80,80
2020-09-17 01:24:47.3027,172.8,137.4,80,79.51,-45,20.52,66,4800,4800,0,80,80
2020-09-17 01:24:47.5501,172.8,137.4,80,79.51,-44.9,20.52,1,780.4,-29.3,23.5,80,80
2020-09-17 01:24:47.7974,172.8,137.4,80,79.51,-45,20.52,2,780,-29,24,80,80
2020-09-17 01:24:48.0447,172.8,137.4,80,79.51,-45,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:24:48.2920,172.8,137.4,80,79.51,-44.9,20.52,51,3.99,3.97,0,80,80
2020-09-17 01:24:48.5393,172.8,137.4,80,79.51,-44.9,20.52,63,50,50,0,80,80
2020-09-17 01:24:48.7885,172.8,137.4,80,79.51,-45,20.52,67,27.5,27.4,0,80,80
2020-09-17 01:24:49.0398,172.8,137.4,80,79.51,-45,20.52,52,3.99,3.96,0,80,80
2020-09-17 01:24:49.2911,172.8,137.4,80,79.51,-44.9,20.51,6,-23100,27.5,4,80,80
2020-09-17 01:24:49.5423,172.8,137.4,80,79.51,-45,20.52,7,-23100,27.4,4,80,80
2020-09-17 01:24:49.7919,172.8,137.4,80,79.51,-45.1,20.52,1,780.4,-29.3,23.5,80,80
2020-09-17 01:24:50.0393,172.8,137.4,80,79.51,-45,20.5,2,780,-29,24,80,80
2020-09-17 01:24:50.2867,172.8,137.4,80,79.51,-44.9,20.52,61,781.6,773.9,0,80,80
2020-09-17 01:24:50.5340,172.8,137.4,80,79.51,-45,20.52,62,425,425,0,80,80
2020-09-17 01:24:50.7838,172.8,137.4,80,79.51,-45,20.51,64,33.9,34.3,0,80,80
2020-09-17 01:24:51.0363,172.8,137.4,80,79.51,-44.9,20.52,3,780.4,-29.3,23,80,80
2020-09-17 01:24:51.2888,172.8,137.3,80,79.46,-45,20.52,4,780,-29,23,80,80
2020-09-17 01:24:51.5413,172.8,137.3,80,79.46,-45,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:24:51.7935,172.8,137.3,80,79.46,-45,20.52,66,4800,4800,0,80,80
2020-09-17 01:24:52.0409,172.8,137.3,80,79.46,-45,20.5,1,780.4,-29.3,23.5,80,80
2020-09-17 01:24:52.2883,172.8,137.3,80,79.46,-45,20.52,2,780,-29,24,80,80
2020-09-17 01:24:52.5356,172.8,137.3,80,79.46,-45,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:24:52.7836,172.8,137.3,80,79.46,-45,20.52,51,3.99,3.97,0,80,80
2020-09-17 01:24:53.0360,172.8,137.3,80,79.46,-44.9,20.52,63,50,50,0,80,80
2020-09-17 01:24:53.2885,172.8,137.3,80,79.46,-45,20.53,67,27.6,27.5,0,80,80
2020-09-17 01:24:53.5410,172.8,137.3,80,79.46,-45,20.52,52,3.99,3.96,0,80,80
2020-09-17 01:24:53.7932,172.8,137.3,80,79.46,-44.9,20.53,6,-23090,27.6,4,80,80
2020-09-17 01:24:54.0416,172.8,137.3,80,79.46,-44.9,20.52,7,-23100,27.5,4,80,80
2020-09-17 01:24:54.2901,172.8,137.3,80,79.46,-45,20.52,1,780.2,-29.3,23.5,80,80
2020-09-17 01:24:54.5385,172.8,137.3,80,79.46,-45,20.52,2,779.7,-29,24,80,80
2020-09-17 01:24:54.7874,172.8,137.3,80,79.46,-45,20.53,61,781.5,773.8,0,80,80
2020-09-17 01:24:55.0400,172.8,137.3,80,79.46,-45,20.52,62,425,425,0,80,80
2020-09-17 01:24:55.2925,172.8,137.3,80,79.46,-45.1,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:24:55.5450,172.8,137.3,80,79.46,-45.1,20.52,3,780.2,-29.3,23,80,80
2020-09-17 01:24:55.7973,172.8,137.3,80,79.46,-44.9,20.52,4,779.7,-29,23,80,80
2020-09-17 01:24:56.0466,172.8,137.3,80,79.46,-45,20.53,65,-23090,-23090,0,80,80
2020-09-17 01:24:56.2960,172.8,137.3,80,79.46,-45,20.53,66,4810,4810,0,80,80
2020-09-17 01:24:56.5454,172.8,137.3,80,79.46,-45,20.52,1,780.2,-29.3,23.5,80,80
2020-09-17 01:24:56.7947,172.8,137.3,80,79.46,-44.9,20.52,2,779.7,-29,24,80,80
2020-09-17 01:24:57.0427,172.8,137.3,80,79.46,-45,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:24:57.2900,172.8,137.3,80,79.46,-45,20.51,51,3.99,3.97,0,80,80
2020-09-17 01:24:57.5373,172.8,137.3,80,79.46,-45,20.52,63,50,50,0,80,80
2020-09-17 01:24:57.7846,172.8,137.3,80,79.46,-44.9,20.51,67,27.6,27.5,0,80,80
2020-09-17 01:24:58.0318,172.8,137.3,80,79.46,-45,20.52,52,3.99,3.96,0,80,80
2020-09-17 01:24:58.2791,172.8,137.3,80,79.46,-45.1,20.52,6,-23090,27.6,4,80,80
2020-09-17 01:24:58.5264,172.8,137.3,80,79.46,-45,20.52,7,-23100,27.5,4,80,80
2020-09-17 01:24:58.7736,172.8,137.3,80,79.46,-45,20.52,1,780.2,-29.3,23.5,80,80
2020-09-17 01:24:59.0242,172.8,137.3,80,79.46,-45,20.52,2,779.7,-29,24,80,80
2020-09-17 01:24:59.2767,172.8,137.3,80,79.46,-45,20.53,61,781.5,773.7,0,80,80
2020-09-17 01:24:59.5292,172.8,137.3,80,79.46,-44.9,20.52,62,425,425,0,80,80
2020-09-17 01:24:59.7817,172.8,137.3,80,79.46,-44.9,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:25:00.0328,172.8,137.3,80,79.46,-44.9,20.52,3,780.2,-29.3,23,80,80
2020-09-17 01:25:00.2828,172.8,137.3,80,79.46,-45,20.52,4,779.7,-29,23,80,80
2020-09-17 01:25:00.5329,172.8,137.3,80,79.46,-44.9,20.53,65,-23100,-23100,0,80,80
2020-09-17 01:25:00.7829,172.8,137.3,80,79.46,-44.9,20.52,66,4800,4800,0,80,80
2020-09-17 01:25:01.0347,172.8,137.3,80,79.46,-45,20.52,1,780,-29.3,23.5,80,80
2020-09-17 01:25:01.2875,172.8,137.3,80,79.46,-45,20.52,2,779.5,-29,24,80,80
2020-09-17 01:25:01.5404,172.8,137.3,80,79.46,-45,20.53,65,-23100,-23100,0,80,80
2020-09-17 01:25:01.7932,172.8,137.3,80,79.46,-45,20.52,51,3.98,3.96,0,80,80
2020-09-17 01:25:02.0460,172.8,137.3,80,79.46,-45.1,20.52,63,50,50,0,80,80
2020-09-17 01:25:02.2987,172.8,137.3,80,79.46,-45,20.52,67,27.6,27.5,0,80,80
2020-09-17 01:25:02.5514,172.8,137.3,80,79.46,-44.9,20.52,52,3.99,3.96,0,80,80
2020-09-17 01:25:02.8040,172.8,137.3,80,79.46,-45,20.52,6,-23100,27.6,4,80,80
2020-09-17 01:25:03.0567,172.8,137.3,80,79.46,-45,20.52,7,-23090,27.5,4,80,80
2020-09-17 01:25:03.3067,172.8,137.3,80,79.46,-44.9,20.52,1,780,-29.3,23.5,80,80
2020-09-17 01:25:03.5540,172.8,137.3,80,79.46,-44.9,20.52,2,779.5,-29,24,80,80
2020-09-17 01:25:03.8012,172.8,137.3,80,79.46,-45.1,20.52,61,781.3,773.6,0,80,80
2020-09-17 01:25:04.0484,172.8,137.3,80,79.46,-45.1,20.52,62,425,425,0,80,80
2020-09-17 01:25:04.2959,172.8,137.3,80,79.46,-45,20.52,64,33.9,34.3,0,80,80
2020-09-17 01:25:04.5470,172.8,137.3,80,79.46,-45,20.46,3,780,-29.3,23,80,80
2020-09-17 01:25:04.7981,172.8,137.3,80,79.46,-45,20.52,4,779.5,-29,23,80,80
2020-09-17 01:25:05.0491,172.8,137.3,80,79.46,-44.9,20.54,65,-23100,-23090,0,80,80
2020-09-17 01:25:05.3001,172.8,137.3,80,79.46,-44.9,20.52,66,4800,4800,0,80,80
2020-09-17 01:25:05.5475,172.8,137.3,80,79.46,-44.9,20.52,1,780,-29.3,23.5,80,80
2020-09-17 01:25:05.7948,172.8,137.3,80,79.46,-45,20.52,2,779.5,-29,24,80,80
2020-09-17 01:25:06.0422,172.8,137.3,80,79.46,-44.9,20.52,65,-23100,-23100,0,80,80
2020-09-17 01:25:06.2899,172.8,137.3,80,79.46,-44.9,20.52,51,3.98,3.96,0,80,80
2020-09-17 01:25:06.5424,172.8,137.3,80,79.46,-45,20.52,63,50,50,0,80,80
2020-09-17 01:25:06.7948,172.8,137.3,80,79.46,-45.1,20.52,67,27.6,27.5,0,80,80
2020-09-17 01:25:07.0473,172.8,137.3,80,79.46,-45.1,20.52,52,3.99,3.96,0,80,80
2020-09-17 01:25:07.2997,172.8,137.3,80,79.46,-45,20.52,6,-23090,27.6,4,80,80
2020-09-17 01:25:07.5522,172.8,137.3,79.75,79.46,-45,20.52,7,-23100,27.5,4,80,80
2020-09-17 01:25:07.8047,172.8,137.3,79.75,79.46,-45,20.53,1,780,-29.3,23.5,80,80
2020-09-17 01:25:08.0572,172.8,137.2,79.75,79.4,-44.9,20.52,2,779.3,-29,24,80,79.5
2020-09-17 01:25:08.3097,172.8,137.2,79.75,79.4,-45,20.52,61,781.2,773.4,0,80,79.5
2020-09-17 01:25:08.5607,172.8,137.2,79.75,79.4,-45,20.51,62,425,425,0,80,79.5
2020-09-17 01:25:08.8079,172.8,137.2,79.75,79.4,-45,20.54,64,33.9,34.3,0,80,79.5
2020-09-17 01:25:09.0552,172.8,137.2,79.75,79.4,-44.9,20.52,3,779.8,-29.3,23,80,79.5
2020-09-17 01:25:09.3025,172.8,137.2,79.75,79.4,-44.9,20.53,4,779.3,-29,23,80,79.5
2020-09-17 01:25:09.5498,172.8,137.2,79.75,79.4,-45,20.52,65,-23090,-23080,0,80,79.5
2020-09-17 01:25:09.7971,172.8,137.2,79.75,79.4,-45,20.52,66,4800,4800,0,80,79.5
2020-09-17 01:25:10.0445,172.8,137.2,79.75,79.4,-44.9,20.52,1,779.8,-29.3,23.5,80,79.5
2020-09-17 01:25:10.2918,172.8,137.2,79.75,79.4,-45,20.52,2,779.3,-29,24,80,79.5
2020-09-17 01:25:10.5404,172.8,137.1,79.75,79.34,-45,20.52,65,-23100,-23090,0,80,79.5
2020-09-17 01:25:10.7929,172.8,137.1,79.75,79.34,-45,20.54,51,3.98,3.96,0,80,79.5
2020-09-17 01:25:11.0453,172.8,137.1,79.75,79.34,-44.9,20.52,63,50,50,0,80,79.5
2020-09-17 01:25:11.2978,172.8,137.1,79.75,79.34,-44.9,20.52,67,27.7,27.6,0,80,79.5
2020-09-17 01:25:11.5503,172.8,137.1,79.75,79.34,-45,20.52,52,3.99,3.96,0,80,79.5
2020-09-17 01:25:11.7980,172.8,137.1,79.75,79.34,-44.9,20.52,6,-23110,27.7,4,80,79.5
2020-09-17 01:25:12.0452,172.8,137.1,79.75,79.34,-44.9,20.52,7,-23070,27.6,4,80,79.5
2020-09-17 01:25:12.2924,172.8,137.1,79.75,79.34,-45,20.52,1,779.8,-29.3,23.5,80,79.5
2020-09-17 01:25:12.5396,172.8,137.1,79.75,79.34,-45,20.52,2,779.3,-29,24,80,79.5
2020-09-17 01:25:12.7894,172.8,137.1,79.75,79.34,-45,20.51,61,781.2,773.3,0,80,79.5
2020-09-17 01:25:13.0420,172.8,137.1,79.75,79.34,-45,20.52,62,425,425,0,80,79.5
2020-09-17 01:25:13.2946,172.8,137.1,79.75,79.34,-45,20.52,64,33.9,34.2,0,80,79.5
2020-09-17 01:25:13.5472,172.8,137.1,79.75,79.34,-45,20.52,3,779.8,-29.3,23,80,79.5
2020-09-17 01:25:13.7994,172.8,137.1,79.75,79.34,-44.9,20.52,4,779.3,-29,23,80,79.5
2020-09-17 01:25:14.0467,172.8,137.1,79.75,79.34,-44.9,20.52,65,-23100,-23070,0,80,79.5
2020-09-17 01:25:14.2940,172.8,137.1,79.75,79.34,-45,20.52,66,4810,4810,0,80,79.5
2020-09-17 01:25:14.5414,172.8,137.1,79.75,79.34,-44.9,20.52,1,779.8,-29.3,23.5,80,79.5
2020-09-17 01:25:14.7891,172.8,137.1,79.75,79.34,-44.9,20.53,2,779.3,-29,24,80,79.5
2020-09-17 01:25:15.0416,172.8,137.1,79.5,79.34,-44.9,20.52,65,-23160,-23010,0,80,79.5
2020-09-17 01:25:15.2940,172.8,137.1,79.5,79.34,-45,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:15.5465,172.8,137.1,79.5,79.34,-45,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:25:15.7990,172.8,137.1,79.5,79.34,-45,20.52,67,27.7,27.6,0,79.5,79.5
2020-09-17 01:25:16.0515,172.8,137.1,79.5,79.34,-45,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:16.3040,172.8,137.1,79.5,79.34,-45,20.52,6,-23160,27.7,4,79.5,79.5
2020-09-17 01:25:16.5565,172.8,137.1,79.5,79.34,-44.9,20.52,7,-23050,27.6,4,79.5,79.5
2020-09-17 01:25:16.8090,172.8,137.1,79.5,79.34,-44.9,20.5,1,779.6,-29.3,23.5,79.5,79.5
2020-09-17 01:25:17.0615,172.8,137.1,79.5,79.34,-45,20.52,2,779.1,-28.7,24,79.5,79.5
2020-09-17 01:25:17.3140,172.8,137.1,79.5,79.34,-45,20.52,61,781,773.2,0,79.5,79.5
2020-09-17 01:25:17.5665,172.8,137.1,79.5,79.34,-44.8,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:25:17.8190,172.8,137.1,79.5,79.34,-44.9,20.52,64,33.9,34.3,0,79.5,79.5
2020-09-17 01:25:18.0689,172.8,137.1,79.5,79.34,-45,20.51,3,779.6,-29.3,23,79.5,79.5
2020-09-17 01:25:18.3176,172.8,137.1,79.5,79.34,-45,20.52,4,779.1,-28.7,23,79.5,79.5
2020-09-17 01:25:18.5663,172.8,137.1,79.5,79.34,-45,20.52,65,-23090,-23070,0,79.5,79.5
2020-09-17 01:25:18.8150,172.8,137.1,79.5,79.34,-45,20.52,66,4810,4810,0,79.5,79.5
2020-09-17 01:25:19.0637,172.8,137.1,79.5,79.34,-45,20.52,1,779.6,-29.3,23.5,79.5,79.5
2020-09-17 01:25:19.3124,172.8,137.1,79.5,79.34,-45,20.52,2,779.1,-28.7,24,79.5,79.5
2020-09-17 01:25:19.5611,172.8,137.1,79.5,79.34,-44.9,20.52,65,-23100,-23080,0,79.5,79.5
2020-09-17 01:25:19.8098,172.8,137,79.5,79.28,-45,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:20.0585,172.8,137,79.5,79.28,-45,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:25:20.3073,172.8,137,79.5,79.28,-44.9,20.52,67,27.7,27.6,0,79.5,79.5
2020-09-17 01:25:20.5560,172.8,137,79.5,79.28,-44.8,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:20.8047,172.8,137,79.5,79.28,-44.9,20.52,6,-23150,27.7,4,79.5,79.5
2020-09-17 01:25:21.0534,172.8,137,79.5,79.28,-45,20.52,7,-23020,27.6,4,79.5,79.5
2020-09-17 01:25:21.3055,172.8,137,79.5,79.28,-44.9,20.52,1,779.6,-29.3,23.5,79.5,79.5
2020-09-17 01:25:21.5580,172.8,137,79.5,79.28,-44.9,20.52,2,779.1,-28.7,24,79.5,79.5
2020-09-17 01:25:21.8106,172.8,137,79.5,79.28,-45,20.51,61,781,773.1,0,79.5,79.5
2020-09-17 01:25:22.0631,172.8,137,79.5,79.28,-45,20.51,62,425,425,0,79.5,79.5
2020-09-17 01:25:22.3112,172.8,137,79.5,79.28,-45,20.52,64,33.9,34.1,0,79.5,79.5
2020-09-17 01:25:22.5586,172.8,137,79.5,79.28,-44.9,20.52,3,779.5,-29.3,23,79.5,79.5
2020-09-17 01:25:22.8060,172.8,137,79.5,79.28,-45,20.52,4,779.1,-28.7,23,79.5,79.5
2020-09-17 01:25:23.0534,172.8,137,79.5,79.28,-45,20.52,65,-23150,-23020,0,79.5,79.5
2020-09-17 01:25:23.3033,172.8,137,79.5,79.28,-44.8,20.52,66,4810,4810,0,79.5,79.5
2020-09-17 01:25:23.5558,172.8,137,79.5,79.28,-44.9,20.52,1,779.5,-29.3,23.5,79.5,79.5
2020-09-17 01:25:23.8084,172.8,137,79.5,79.28,-45,20.52,2,779.1,-28.7,24,79.5,79.5
2020-09-17 01:25:24.0610,172.8,137,79.5,79.28,-45,20.52,65,-23150,-23010,0,79.5,79.5
2020-09-17 01:25:24.3135,172.8,137,79.5,79.28,-45,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:24.5661,172.8,137,79.5,79.28,-45,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:25:24.8186,172.8,137,79.5,79.28,-45.1,20.52,67,27.7,27.6,0,79.5,79.5
2020-09-17 01:25:25.0712,172.8,136.9,79.5,79.22,-45,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:25.3238,172.8,136.9,79.5,79.22,-44.9,20.52,6,-23150,27.7,4,79.5,79.5
2020-09-17 01:25:25.5765,172.8,136.9,79.5,79.22,-45,20.52,7,-23010,27.6,4,79.5,79.5
2020-09-17 01:25:25.8292,172.8,136.9,79.5,79.22,-44.9,20.52,1,779.5,-29.3,23.5,79.5,79.5
2020-09-17 01:25:26.0819,172.8,136.9,79.5,79.22,-44.9,20.52,2,779.1,-28.7,24,79.5,79.5
2020-09-17 01:25:26.3346,172.8,136.9,79.5,79.22,-44.9,20.52,61,780.8,773,0,79.5,79.5
2020-09-17 01:25:26.5845,172.8,136.9,79.5,79.22,-45,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:25:26.8340,172.8,136.9,79.5,79.22,-44.9,20.52,64,34,34.2,0,79.5,79.5
2020-09-17 01:25:27.0834,172.8,136.9,79.5,79.22,-44.9,20.52,3,779.5,-29.3,23,79.5,79.5
2020-09-17 01:25:27.3328,172.8,136.9,79.5,79.22,-45,20.51,4,779.1,-28.7,23,79.5,79.5
2020-09-17 01:25:27.5811,172.8,136.9,79.5,79.22,-45,20.52,65,-23150,-23020,0,79.5,79.5
2020-09-17 01:25:27.8289,172.8,136.9,79.5,79.22,-45,20.52,66,4810,4810,0,79.5,79.5
2020-09-17 01:25:28.0767,172.8,136.9,79.5,79.22,-44.9,20.52,1,779.5,-29.3,23.5,79.5,79.5
2020-09-17 01:25:28.3244,172.8,136.9,79.5,79.22,-45,20.52,2,779.1,-28.7,24,79.5,79.5
2020-09-17 01:25:28.5735,172.8,136.9,79.5,79.22,-45,20.53,65,-23160,-23030,0,79.5,79.5
2020-09-17 01:25:28.8258,172.8,136.9,79.5,79.22,-45,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:29.0780,172.8,136.9,79.5,79.22,-44.9,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:25:29.3303,172.8,136.9,79.5,79.22,-44.9,20.53,67,27.8,27.7,0,79.5,79.5
2020-09-17 01:25:29.5815,172.8,136.9,79.5,79.22,-45,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:29.8295,172.8,136.9,79.5,79.22,-45,20.52,6,-23150,27.8,4,79.5,79.5
2020-09-17 01:25:30.0776,172.8,136.9,79.5,79.22,-44.9,20.52,7,-23030,27.7,4,79.5,79.5
2020-09-17 01:25:30.3256,172.8,136.9,79.5,79.22,-45,20.52,1,779.4,-29.3,23.5,79.5,79.5
2020-09-17 01:25:30.5751,172.8,136.9,79.5,79.22,-45,20.52,2,778.8,-28.7,24,79.5,79.5
2020-09-17 01:25:30.8278,172.8,136.9,79.5,79.22,-45,20.52,61,780.7,773,0,79.5,79.5
2020-09-17 01:25:31.0806,172.8,136.9,79.5,79.22,-45,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:25:31.3334,172.8,136.9,79.5,79.22,-45,20.52,64,33.9,34.2,0,79.5,79.5
2020-09-17 01:25:31.5862,172.8,136.9,79.5,79.22,-45,20.52,3,779.4,-29.3,23,79.5,79.5
2020-09-17 01:25:31.8391,172.8,136.9,79.5,79.22,-44.9,20.52,4,778.8,-28.7,23,79.5,79.5
2020-09-17 01:25:32.0920,172.8,136.9,79.5,79.22,-44.9,20.52,65,-23160,-23030,0,79.5,79.5
2020-09-17 01:25:32.3449,172.8,136.9,79.5,79.22,-44.9,20.52,66,4810,4810,0,79.5,79.5
2020-09-17 01:25:32.5979,172.8,136.9,79.5,79.22,-45,20.52,1,779.4,-29.3,23.5,79.5,79.5
2020-09-17 01:25:32.8454,172.8,136.9,79.5,79.22,-44.9,20.52,2,778.8,-28.7,24,79.5,79.5
2020-09-17 01:25:33.0930,172.8,136.9,79.5,79.22,-44.9,20.52,65,-23150,-23020,0,79.5,79.5
2020-09-17 01:25:33.3406,172.8,136.9,79.5,79.22,-45,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:33.5881,172.8,136.9,79.5,79.22,-45,20.51,63,50,50,0,79.5,79.5
2020-09-17 01:25:33.8382,172.8,136.9,79.5,79.22,-44.9,20.52,67,27.8,27.7,0,79.5,79.5
2020-09-17 01:25:34.0909,172.8,136.9,79.5,79.22,-45,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:34.3436,172.8,136.9,79.5,79.22,-45,20.52,6,-23160,27.8,4,79.5,79.5
2020-09-17 01:25:34.5963,172.8,136.9,79.5,79.22,-45.1,20.52,7,-23030,27.7,4,79.5,79.5
2020-09-17 01:25:34.8489,172.8,136.9,79.5,79.22,-44.9,20.52,1,779.4,-29.3,23.5,79.5,79.5
2020-09-17 01:25:35.1016,172.8,136.9,79.5,79.22,-45,20.52,2,778.8,-28.7,24,79.5,79.5
2020-09-17 01:25:35.3543,172.8,136.9,79.5,79.22,-45,20.52,61,780.7,772.8,0,79.5,79.5
2020-09-17 01:25:35.6070,172.8,136.9,79.5,79.22,-44.9,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:25:35.8597,172.8,136.9,79.5,79.22,-44.9,20.52,64,34,34.2,0,79.5,79.5
2020-09-17 01:25:36.1089,172.8,136.9,79.5,79.22,-45,20.52,3,779.4,-29.3,23,79.5,79.5
2020-09-17 01:25:36.3564,172.8,136.9,79.5,79.22,-45,20.51,4,778.8,-28.7,23,79.5,79.5
2020-09-17 01:25:36.6039,172.8,136.9,79.5,79.22,-45,20.52,65,-23100,-23090,0,79.5,79.5
2020-09-17 01:25:36.8514,172.8,136.9,79.5,79.22,-44.9,20.52,66,4810,4810,0,79.5,79.5
2020-09-17 01:25:37.1005,172.8,136.9,79.5,79.22,-45.1,20.52,1,779.1,-29.3,23.5,79.5,79.5
2020-09-17 01:25:37.3532,172.8,136.9,79.5,79.22,-45,20.52,2,778.7,-28.7,24,79.5,79.5
2020-09-17 01:25:37.6060,172.8,136.9,79.5,79.22,-45,20.5,65,-23090,-23090,0,79.5,79.5
2020-09-17 01:25:37.8587,172.8,136.9,79.5,79.22,-44.9,20.53,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:38.1115,172.8,136.9,79.5,79.22,-45,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:25:38.3642,172.8,136.9,79.5,79.22,-45,20.51,67,27.8,27.7,0,79.5,79.5
2020-09-17 01:25:38.6170,172.8,136.9,79.5,79.22,-44.9,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:38.8697,172.8,136.9,79.5,79.22,-44.9,20.52,6,-23090,27.8,4,79.5,79.5
2020-09-17 01:25:39.1210,172.8,136.9,79.5,79.22,-45,20.52,7,-23040,27.7,4,79.5,79.5
2020-09-17 01:25:39.3686,172.8,136.9,79.5,79.22,-45,20.52,1,779.1,-29.3,23.5,79.5,79.5
2020-09-17 01:25:39.6162,172.8,136.9,79.5,79.22,-44.9,20.52,2,778.7,-28.7,24,79.5,79.5
2020-09-17 01:25:39.8638,172.8,136.9,79.5,79.22,-45,20.52,61,780.5,772.8,0,79.5,79.5
2020-09-17 01:25:40.1114,172.8,136.9,79.5,79.22,-45,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:25:40.3590,172.8,136.9,79.5,79.22,-45.1,20.52,64,34,34.3,0,79.5,79.5
2020-09-17 01:25:40.6066,172.8,136.9,79.5,79.22,-45,20.53,3,779.1,-29.3,23,79.5,79.5
2020-09-17 01:25:40.8542,172.8,136.9,79.5,79.22,-45,20.52,4,778.7,-28.7,23,79.5,79.5
2020-09-17 01:25:41.1018,172.8,136.9,79.5,79.22,-45,20.52,65,-23090,-23090,0,79.5,79.5
2020-09-17 01:25:41.3493,172.8,136.9,79.5,79.22,-45,20.52,66,4810,4810,0,79.5,79.5
2020-09-17 01:25:41.5968,172.8,136.9,79.5,79.22,-44.9,20.52,1,779.1,-29.3,23.5,79.5,79.5
2020-09-17 01:25:41.8444,172.8,136.9,79.5,79.22,-45,20.52,2,778.7,-28.7,24,79.5,79.5
2020-09-17 01:25:42.0919,172.8,136.8,79.5,79.17,-45,20.51,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:25:42.3431,172.8,136.8,79.5,79.17,-45,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:42.5948,172.8,136.8,79.5,79.17,-44.9,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:25:42.8465,172.8,136.8,79.5,79.17,-44.9,20.52,67,27.8,27.7,0,79.5,79.5
2020-09-17 01:25:43.0983,172.8,136.8,79.5,79.17,-45,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:43.3500,172.8,136.8,79.5,79.17,-45,20.52,6,-23100,27.8,4,79.5,79.5
2020-09-17 01:25:43.6011,172.8,136.8,79.5,79.17,-45,20.52,7,-23100,27.7,4,79.5,79.5
2020-09-17 01:25:43.8521,172.8,136.8,79.5,79.17,-45,20.51,1,779.1,-29.3,23.5,79.5,79.5
2020-09-17 01:25:44.1032,172.8,136.8,79.5,79.17,-45,20.52,2,778.7,-28.7,24,79.5,79.5
2020-09-17 01:25:44.3543,172.8,136.8,79.5,79.17,-44.9,20.52,61,780.4,772.7,0,79.5,79.5
2020-09-17 01:25:44.6030,172.8,136.7,79.5,79.11,-44.9,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:25:44.8505,172.8,136.7,79.5,79.11,-45,20.52,64,33.9,34.3,0,79.5,79.5
2020-09-17 01:25:45.0980,172.8,136.7,79.5,79.11,-45,20.52,3,778.9,-29.3,23,79.5,79.5
2020-09-17 01:25:45.3455,172.8,136.7,79.5,79.11,-44.9,20.52,4,778.6,-29,23,79.5,79.5
2020-09-17 01:25:45.5945,172.8,136.7,79.5,79.11,-45,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:25:45.8472,172.8,136.7,79.5,79.11,-45,20.53,66,4810,4810,0,79.5,79.5
2020-09-17 01:25:46.0998,172.8,136.7,79.5,79.11,-45,20.53,1,778.9,-29.3,23.5,79.5,79.5
2020-09-17 01:25:46.3525,172.8,136.7,79.5,79.11,-45,20.52,2,778.6,-29,24,79.5,79.5
2020-09-17 01:25:46.6039,172.8,136.7,79.5,79.11,-45,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:25:46.8515,172.8,136.7,79.5,79.11,-45.1,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:47.0990,172.8,136.7,79.5,79.11,-45,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:25:47.3466,172.8,136.7,79.5,79.11,-44.9,20.52,67,27.8,27.7,0,79.5,79.5
2020-09-17 01:25:47.5956,172.8,136.7,79.5,79.11,-45,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:47.8483,172.8,136.7,79.5,79.11,-45,20.52,6,-23100,27.8,4,79.5,79.5
2020-09-17 01:25:48.1009,172.8,136.7,79.5,79.11,-44.9,20.53,7,-23090,27.7,4,79.5,79.5
2020-09-17 01:25:48.3536,172.8,136.7,79.5,79.11,-44.9,20.52,1,778.9,-29.3,23.5,79.5,79.5
2020-09-17 01:25:48.6063,172.8,136.7,79.5,79.11,-44.9,20.52,2,778.6,-29,24,79.5,79.5
2020-09-17 01:25:48.8544,172.8,136.7,79.5,79.11,-45,20.52,61,780.4,772.5,0,79.5,79.5
2020-09-17 01:25:49.1019,172.8,136.7,79.5,79.11,-45,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:25:49.3495,172.8,136.7,79.5,79.11,-44.9,20.52,64,34,34.4,0,79.5,79.5
2020-09-17 01:25:49.5971,172.8,136.7,79.5,79.11,-45,20.52,3,778.9,-29.3,23,79.5,79.5
2020-09-17 01:25:49.8493,172.8,136.7,79.5,79.11,-45.1,20.52,4,778.6,-29,23,79.5,79.5
2020-09-17 01:25:50.1020,172.8,136.7,79.5,79.11,-45,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:25:50.3547,172.8,136.7,79.5,79.11,-44.9,20.52,66,4810,4810,0,79.5,79.5
2020-09-17 01:25:50.6075,172.8,136.7,79.5,79.11,-45,20.52,1,778.9,-29.3,23.5,79.5,79.5
2020-09-17 01:25:50.8598,172.8,136.7,79.5,79.11,-45,20.51,2,778.6,-29,24,79.5,79.5
2020-09-17 01:25:51.1073,172.8,136.7,79.5,79.11,-44.9,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:25:51.3548,172.8,136.7,79.5,79.11,-44.9,20.53,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:51.6023,172.8,136.7,79.5,79.11,-45,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:25:51.8498,172.8,136.7,79.5,79.11,-45,20.52,67,27.9,27.7,0,79.5,79.5
2020-09-17 01:25:52.0995,172.8,136.7,79.5,79.11,-45,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:52.3502,172.8,136.7,79.5,79.11,-45,20.53,6,-23100,27.9,4,79.5,79.5
2020-09-17 01:25:52.6008,172.8,136.7,79.5,79.11,-45.1,20.52,7,-23090,27.7,4,79.5,79.5
2020-09-17 01:25:52.8515,172.8,136.7,79.5,79.11,-45.1,20.53,1,778.8,-29.3,23.5,79.5,79.5
2020-09-17 01:25:53.1022,172.8,136.7,79.5,79.11,-45,20.51,2,778.4,-29,24,79.5,79.5
2020-09-17 01:25:53.3528,172.8,136.7,79.5,79.11,-45,20.51,61,780.2,772.4,0,79.5,79.5
2020-09-17 01:25:53.6035,172.8,136.6,79.5,79.05,-45,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:25:53.8541,172.8,136.6,79.5,79.05,-45,20.52,64,33.9,34.3,0,79.5,79.5
2020-09-17 01:25:54.1070,172.8,136.6,79.5,79.05,-44.9,20.52,3,778.8,-29.3,23,79.5,79.5
2020-09-17 01:25:54.3598,172.8,136.6,79.5,79.05,-44.9,20.53,4,778.4,-29,23,79.5,79.5
2020-09-17 01:25:54.6127,172.8,136.6,79.5,79.05,-45,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:25:54.8655,172.8,136.6,79.5,79.05,-44.9,20.52,66,4810,4800,0,79.5,79.5
2020-09-17 01:25:55.1131,172.8,136.6,79.5,79.05,-44.9,20.52,1,778.8,-29.3,23.5,79.5,79.5
2020-09-17 01:25:55.3606,172.8,136.6,79.5,79.05,-45,20.53,2,778.4,-29,24,79.5,79.5
2020-09-17 01:25:55.6082,172.8,136.6,79.5,79.05,-45.1,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:25:55.8558,172.8,136.6,79.5,79.05,-45,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:56.1039,172.8,136.6,79.5,79.05,-45,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:25:56.3522,172.8,136.6,79.5,79.05,-45,20.52,67,27.9,27.8,0,79.5,79.5
2020-09-17 01:25:56.6006,172.8,136.6,79.5,79.05,-45,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:25:56.8489,172.8,136.6,79.5,79.05,-45,20.52,6,-23090,27.9,4,79.5,79.5
2020-09-17 01:25:57.0967,172.8,136.6,79.5,79.05,-44.9,20.52,7,-23100,27.8,4,79.5,79.5
2020-09-17 01:25:57.3443,172.8,136.6,79.5,79.05,-45,20.52,1,778.8,-29.3,23.5,79.5,79.5
2020-09-17 01:25:57.5918,172.8,136.6,79.5,79.05,-45,20.53,2,778.4,-29,24,79.5,79.5
2020-09-17 01:25:57.8394,172.8,136.6,79.5,79.05,-44.9,20.52,61,780.2,772.3,0,79.5,79.5
2020-09-17 01:25:58.0872,172.8,136.6,79.5,79.05,-45,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:25:58.3354,172.8,136.6,79.5,79.05,-45,20.52,64,33.9,34.3,0,79.5,79.5
2020-09-17 01:25:58.5837,172.8,136.6,79.5,79.05,-45.1,20.52,3,778.8,-29.3,23,79.5,79.5
2020-09-17 01:25:58.8320,172.8,136.6,79.5,79.05,-45,20.53,4,778.2,-29,23,79.5,79.5
2020-09-17 01:25:59.0803,172.8,136.6,79.5,79.05,-45,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:25:59.3324,172.8,136.5,79.5,78.99,-45,20.51,66,4810,4810,0,79.5,79.5
2020-09-17 01:25:59.5850,172.8,136.5,79.5,78.99,-45,20.52,1,778.7,-29.3,23.5,79.5,79.5
2020-09-17 01:25:59.8377,172.8,136.5,79.5,78.99,-44.9,20.52,2,778.2,-29,24,79.5,79.5
2020-09-17 01:26:00.0903,172.8,136.5,79.5,78.99,-44.9,20.53,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:26:00.3386,172.8,136.5,79.5,78.99,-45,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:26:00.5862,172.8,136.5,79.5,78.99,-44.9,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:26:00.8337,172.8,136.5,79.5,78.99,-44.9,20.52,67,27.9,27.8,0,79.5,79.5
2020-09-17 01:26:01.0813,172.8,136.5,79.5,78.99,-45,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:26:01.3294,172.8,136.5,79.5,78.99,-45,20.52,6,-23100,27.9,4,79.5,79.5
2020-09-17 01:26:01.5782,172.8,136.5,79.5,78.99,-45,20.51,7,-23090,27.8,4,79.5,79.5
2020-09-17 01:26:01.8270,172.8,136.5,79.5,78.99,-45,20.53,1,778.7,-29.3,23.5,79.5,79.5
2020-09-17 01:26:02.0758,172.8,136.5,79.5,78.99,-45.1,20.51,2,778.2,-29,24,79.5,79.5
2020-09-17 01:26:02.3245,172.8,136.5,79.5,78.99,-45,20.52,61,780.1,772.3,0,79.5,79.5
2020-09-17 01:26:02.5733,172.8,136.5,79.5,78.99,-45,20.53,62,425,425,0,79.5,79.5
2020-09-17 01:26:02.8221,172.8,136.5,79.5,78.99,-45,20.53,64,33.9,34.3,0,79.5,79.5
2020-09-17 01:26:03.0709,172.8,136.5,79.5,78.99,-45,20.52,3,778.7,-29.3,23,79.5,79.5
2020-09-17 01:26:03.3210,172.8,136.5,79.5,78.99,-45,20.52,4,778.2,-29,23,79.5,79.5
2020-09-17 01:26:03.5730,172.8,136.5,79.5,78.99,-44.9,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:26:03.8250,172.8,136.5,79.5,78.99,-44.9,20.53,66,4810,4810,0,79.5,79.5
2020-09-17 01:26:04.0770,172.8,136.5,79.5,78.99,-45,20.52,1,778.7,-29.3,23.5,79.5,79.5
2020-09-17 01:26:04.3291,172.8,136.5,79.5,78.99,-45,20.52,2,778.2,-29,24,79.5,79.5
2020-09-17 01:26:04.5811,172.8,136.5,79.5,78.99,-44.9,20.53,65,-23090,-23090,0,79.5,79.5
2020-09-17 01:26:04.8331,172.8,136.5,79.5,78.99,-44.9,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:26:05.0851,172.8,136.5,79.5,78.99,-45.1,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:26:05.3371,172.8,136.5,79.5,78.99,-45.1,20.52,67,27.9,27.8,0,79.5,79.5
2020-09-17 01:26:05.5861,172.8,136.5,79.5,78.99,-44.9,20.52,52,3.98,3.96,0,79.5,79.5
2020-09-17 01:26:05.8336,172.8,136.5,79.5,78.99,-45,20.52,6,-23100,27.9,4,79.5,79.5
2020-09-17 01:26:06.0811,172.8,136.5,79.5,78.99,-45,20.52,7,-23090,27.8,4,79.5,79.5
2020-09-17 01:26:06.3286,172.8,136.5,79.5,78.99,-44.9,20.52,1,778.6,-29.3,23.5,79.5,79.5
2020-09-17 01:26:06.5797,172.8,136.5,79.5,78.99,-44.8,20.53,2,778.1,-29,24,79.5,79.5
2020-09-17 01:26:06.8323,172.8,136.5,79.5,78.99,-45,20.53,61,780.1,772.2,0,79.5,79.5
2020-09-17 01:26:07.0850,172.8,136.5,79.5,78.99,-45,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:26:07.3376,172.8,136.5,79.5,78.99,-44.9,20.52,64,33.9,34.3,0,79.5,79.5
2020-09-17 01:26:07.5903,172.8,136.5,79.5,78.99,-44.9,20.52,3,778.6,-29.3,23,79.5,79.5
2020-09-17 01:26:07.8430,172.8,136.5,79.5,78.99,-45,20.53,4,778.1,-29,23,79.5,79.5
2020-09-17 01:26:08.0956,172.8,136.5,79.5,78.99,-45,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:26:08.3483,172.8,136.5,79.5,78.99,-45,20.52,66,4820,4820,0,79.5,79.5
2020-09-17 01:26:08.5994,172.8,136.5,79.5,78.99,-45,20.53,1,778.6,-29.3,23.5,79.5,79.5
2020-09-17 01:26:08.8469,172.8,136.5,79.5,78.99,-45,20.52,2,778.1,-29,24,79.5,79.5
2020-09-17 01:26:09.0944,172.8,136.5,79.5,78.99,-45,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:26:09.3419,172.8,136.5,79.5,78.99,-45,20.52,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:26:09.5895,172.8,136.5,79.5,78.99,-44.9,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:26:09.8418,172.8,136.5,79.5,78.99,-45,20.52,67,27.9,27.8,0,79.5,79.5
2020-09-17 01:26:10.0946,172.8,136.5,79.5,78.99,-44.9,20.52,52,3.98,3.95,0,79.5,79.5
2020-09-17 01:26:10.3475,172.8,136.5,79.5,78.99,-44.9,20.53,6,-23100,27.9,4,79.5,79.5
2020-09-17 01:26:10.6003,172.8,136.5,79.5,78.99,-45,20.53,7,-23100,27.8,4,79.5,79.5
2020-09-17 01:26:10.8531,172.8,136.5,79.5,78.99,-45,20.52,1,778.6,-29.3,23.5,79.5,79.5
2020-09-17 01:26:11.1057,172.8,136.5,79.5,78.99,-45,20.52,2,778.1,-29,24,79.5,79.5
2020-09-17 01:26:11.3584,172.8,136.5,79.5,78.99,-45,20.52,61,779.9,772.2,0,79.5,79.5
2020-09-17 01:26:11.6111,172.8,136.5,79.5,78.99,-45,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:26:11.8637,172.8,136.5,79.5,78.99,-45.1,20.52,64,33.9,34.3,0,79.5,79.5
2020-09-17 01:26:12.1164,172.8,136.5,79.5,78.99,-44.9,20.52,3,778.6,-29.3,23,79.5,79.5
2020-09-17 01:26:12.3691,172.8,136.5,79.5,78.99,-44.9,20.52,4,778.1,-29,23,79.5,79.5
2020-09-17 01:26:12.6217,172.8,136.5,79.5,78.99,-45,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:26:12.8705,172.8,136.5,79.5,78.99,-45,20.52,66,4800,4800,0,79.5,79.5
2020-09-17 01:26:13.1184,172.8,136.5,79.5,78.99,-45,20.52,1,778.6,-29.3,23.5,79.5,79.5
2020-09-17 01:26:13.3664,172.8,136.5,79.5,78.99,-44.9,20.52,2,778.1,-29,24,79.5,79.5
2020-09-17 01:26:13.6143,172.8,136.5,79.5,78.99,-45,20.52,65,-23090,-23090,0,79.5,79.5
2020-09-17 01:26:13.8645,172.8,136.5,79.5,78.99,-45,20.53,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:26:14.1172,172.8,136.5,79.5,78.99,-45,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:26:14.3699,172.8,136.5,79.5,78.99,-45,20.52,67,27.9,27.8,0,79.5,79.5
2020-09-17 01:26:14.6226,172.8,136.5,79.5,78.99,-45.1,20.52,52,3.98,3.95,0,79.5,79.5
2020-09-17 01:26:14.8749,172.8,136.5,79.5,78.99,-45,20.52,6,-23100,27.9,4,79.5,79.5
2020-09-17 01:26:15.1224,172.8,136.5,79.5,78.99,-44.9,20.52,7,-23100,27.8,4,79.5,79.5
2020-09-17 01:26:15.3699,172.8,136.5,79.5,78.99,-44.9,20.5,1,778.3,-29.3,23.5,79.5,79.5
2020-09-17 01:26:15.6175,172.8,136.5,79.5,78.99,-45,20.52,2,778,-29,24,79.5,79.5
2020-09-17 01:26:15.8650,172.8,136.5,79.5,78.99,-44.9,20.52,61,779.9,772.1,0,79.5,79.5
2020-09-17 01:26:16.1126,172.8,136.4,79.5,78.94,-44.9,20.52,62,425,425,0,79.5,79.5
2020-09-17 01:26:16.3601,172.8,136.4,79.5,78.94,-45,20.52,64,33.9,34.3,0,79.5,79.5
2020-09-17 01:26:16.6076,172.8,136.4,79.5,78.94,-45,20.52,3,778.3,-29.3,23,79.5,79.5
2020-09-17 01:26:16.8551,172.8,136.4,79.5,78.94,-45,20.52,4,778,-29,23,79.5,79.5
2020-09-17 01:26:17.1027,172.8,136.4,79.5,78.94,-45,20.52,65,-23090,-23090,0,79.5,79.5
2020-09-17 01:26:17.3503,172.8,136.4,79.5,78.94,-45.1,20.53,66,4800,4800,0,79.5,79.5
2020-09-17 01:26:17.5979,172.8,136.4,79.5,78.94,-45.1,20.52,1,778.3,-29.3,23.5,79.5,79.5
2020-09-17 01:26:17.8455,172.8,136.4,79.5,78.94,-44.9,20.52,2,778,-29,24,79.5,79.5
2020-09-17 01:26:18.0961,172.8,136.4,79.5,78.94,-45,20.52,65,-23100,-23100,0,79.5,79.5
2020-09-17 01:26:18.3488,172.8,136.4,79.5,78.94,-45,20.53,51,3.98,3.96,0,79.5,79.5
2020-09-17 01:26:18.6015,172.8,136.3,79.5,78.88,-45,20.52,63,50,50,0,79.5,79.5
2020-09-17 01:26:18.8541,172.8,136.3,79.5,78.88,-44.9,20.52,67,27.9,27.8,0,79.5,79.5
2020-09-17 01:26:19.1068,172.8,136.3,79.5,78.88,-44.9,20.53,52,3.98,3.95,0,79.5,79.5
2020-09-17 01:26:19.3595,172.8,136.3,79.5,78.88,-45,20.51,6,-23090,27.9,4,79.5,79.5
2020-09-17 01:26:19.6121,172.8,136.3,79.5,78.88,-45,20.53,7,-23100,27.8,4,79.5,79.5
2020-09-17 01:26:19.8648,172.8,136.3,79.5,78.88,-45,20.52,1,778.3,-29.3,23.5,79.5,79.5
2020-09-17 01:26:20.1175,172.8,136.3,79.5,78.88,-45,20.5,2,778,-29,24,79.5,79.5
2020-09-17 01:26:20.3701,172.8,136.3,79.5,78.88,-45.1,20.52,61,779.8,771.9,0,79.5,79.5
2020-09-17 01:26:20.6228,172.8,136.3,79.25,78.88,-45,20.53,62,425,425,0,79.5,79.5
2020-09-17 01:26:20.8755,172.8,136.3,79.25,78.88,-44.9,20.52,64,33.9,34.2,0,79.5,79
2020-09-17 01:26:21.1281,172.8,136.3,79.25,78.88,-45,20.52,3,778.3,-29.3,23,79.5,79
2020-09-17 01:26:21.3808,172.8,136.3,79.25,78.88,-45,20.52,4,777.8,-29,23,79.5,79
2020-09-17 01:26:21.6335,172.8,136.3,79.25,78.88,-44.9,20.52,65,-23090,-23090,0,79.5,79
2020-09-17 01:26:21.8861,172.8,136.3,79.25,78.88,-44.9,20.53,66,4800,4800,0,79.5,79
2020-09-17 01:26:22.1388,172.8,136.3,79.25,78.88,-44.9,20.52,1,778.3,-29.3,23.5,79.5,79
2020-09-17 01:26:22.3870,172.8,136.3,79.25,78.88,-45,20.52,2,777.8,-29,24,79.5,79
2020-09-17 01:26:22.6346,172.8,136.3,79.25,78.88,-44.9,20.53,65,-23100,-23090,0,79.5,79
