Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:26:22.8823,172.8,136.3,79.25,78.88,-45,20.52,51,3.98,3.96,0,79.5,79
2020-09-17 01:26:23.1299,172.8,136.3,79.25,78.88,-45.1,20.52,63,50,50,0,79.5,79
2020-09-17 01:26:23.3774,172.8,136.3,79.25,78.88,-44.9,20.52,67,28,27.8,0,79.5,79
2020-09-17 01:26:23.6250,172.8,136.3,79.25,78.88,-44.9,20.52,52,3.98,3.95,0,79.5,79
2020-09-17 01:26:23.8725,172.8,136.3,79.25,78.88,-45,20.52,6,-23100,28,4,79.5,79
2020-09-17 01:26:24.1200,172.8,136.3,79.25,78.88,-45,20.52,7,-23080,27.8,4,79.5,79
2020-09-17 01:26:24.3675,172.8,136.3,79.25,78.88,-44.9,20.51,1,778.3,-29.3,23.5,79.5,79
2020-09-17 01:26:24.6151,172.8,136.3,79.25,78.88,-44.9,20.52,2,777.8,-29,24,79.5,79
2020-09-17 01:26:24.8626,172.8,136.3,79.25,78.88,-44.9,20.52,61,779.8,771.8,0,79.5,79
2020-09-17 01:26:25.1101,172.8,136.3,79.25,78.88,-45,20.53,62,425,425,0,79.5,79
2020-09-17 01:26:25.3576,172.8,136.3,79.25,78.88,-45,20.52,64,33.9,34.3,0,79.5,79
2020-09-17 01:26:25.6052,172.8,136.3,79.25,78.88,-44.9,20.52,3,778.3,-29.3,23,79.5,79
2020-09-17 01:26:25.8527,172.8,136.3,79.25,78.88,-45.1,20.52,4,777.8,-29,23,79.5,79
2020-09-17 01:26:26.1002,172.8,136.3,79.25,78.88,-45,20.53,65,-23100,-23080,0,79.5,79
2020-09-17 01:26:26.3503,172.8,136.3,79.25,78.88,-45,20.52,66,4800,4800,0,79.5,79
2020-09-17 01:26:26.6030,172.8,136.3,79.25,78.88,-45,20.52,1,778.3,-29.3,23.5,79.5,79
2020-09-17 01:26:26.8557,172.8,136.3,79.25,78.88,-45,20.52,2,777.8,-29,24,79.5,79
2020-09-17 01:26:27.1084,172.8,136.3,79.25,78.88,-45,20.53,65,-23100,-23070,0,79.5,79
2020-09-17 01:26:27.3588,172.8,136.3,79.25,78.88,-44.9,20.53,51,3.98,3.96,0,79.5,79
2020-09-17 01:26:27.6063,172.8,136.3,79.25,78.88,-44.9,20.52,63,50,50,0,79.5,79
2020-09-17 01:26:27.8539,172.8,136.2,79.25,78.82,-45,20.52,67,28,27.8,0,79.5,79
2020-09-17 01:26:28.1014,172.8,136.2,79,78.82,-44.9,20.53,52,3.98,3.95,0,79.5,79
2020-09-17 01:26:28.3489,172.8,136.2,79,78.82,-44.9,20.52,6,-23100,28,4,79.5,79
2020-09-17 01:26:28.5964,172.8,136.2,79,78.82,-45,20.52,7,-23070,27.9,4,79.5,79
2020-09-17 01:26:28.8440,172.8,136.2,79,78.82,-45,20.52,1,778.2,-29.3,23.5,79.5,79
2020-09-17 01:26:29.0915,172.8,136.2,79,78.82,-45,20.52,2,777.6,-29,24,79.5,79
2020-09-17 01:26:29.3390,172.8,136.2,79,78.82,-45,20.52,61,779.5,771.8,0,79.5,79
2020-09-17 01:26:29.5916,172.8,136.2,79,78.82,-45,20.52,62,425,425,0,79.5,79
2020-09-17 01:26:29.8443,172.8,136.2,79,78.82,-45,20.52,64,33.9,34.2,0,79.5,79
2020-09-17 01:26:30.0969,172.8,136.2,79,78.82,-44.9,20.51,3,778.2,-29.3,23,79.5,79
2020-09-17 01:26:30.3495,172.8,136.2,79,78.82,-44.9,20.52,4,777.6,-29,23,79.5,79
2020-09-17 01:26:30.5992,172.8,136.2,79,78.82,-45,20.52,65,-23100,-23080,0,79.5,79
2020-09-17 01:26:30.8487,172.8,136.2,79,78.82,-45,20.52,66,4800,4800,0,79.5,79
2020-09-17 01:26:31.0982,172.8,136.2,79,78.82,-44.9,20.52,1,778.2,-29.3,23.5,79.5,79
2020-09-17 01:26:31.3478,172.8,136.2,79,78.82,-45,20.52,2,777.6,-29,24,79.5,79
2020-09-17 01:26:31.5959,172.8,136.2,79,78.82,-45,20.51,65,-23100,-23080,0,79.5,79
2020-09-17 01:26:31.8435,172.8,136.2,79,78.82,-45,20.52,51,3.98,3.96,0,79.5,79
2020-09-17 01:26:32.0910,172.8,136.2,79,78.82,-44.9,20.53,63,50,50,0,79.5,79
2020-09-17 01:26:32.3385,172.8,136.2,79,78.82,-45,20.52,67,28,27.9,0,79.5,79
2020-09-17 01:26:32.5876,172.8,136.2,79,78.82,-45,20.52,52,3.98,3.95,0,79.5,79
2020-09-17 01:26:32.8402,172.8,136.2,79,78.82,-44.9,20.52,6,-23100,28,4,79.5,79
2020-09-17 01:26:33.0929,172.8,136.1,79,78.76,-44.9,20.52,7,-23070,27.9,4,79.5,79
2020-09-17 01:26:33.3455,172.8,136.1,79,78.76,-44.9,20.52,1,778.2,-29.3,23.5,79.5,79
2020-09-17 01:26:33.5973,172.8,136.1,79,78.76,-45,20.52,2,777.6,-29,24,79.5,79
2020-09-17 01:26:33.8470,172.8,136.1,79,78.76,-44.8,20.52,61,779.5,771.7,0,79.5,79
2020-09-17 01:26:34.0966,172.8,136.1,79,78.76,-44.9,20.52,62,425,425,0,79.5,79
2020-09-17 01:26:34.3462,172.8,136.1,79,78.76,-44.9,20.52,64,33.9,34.2,0,79.5,79
2020-09-17 01:26:34.5959,172.8,136.1,79,78.76,-45,20.52,3,778.2,-29.3,23,79.5,79
2020-09-17 01:26:34.8436,172.8,136.1,79,78.76,-44.9,20.52,4,777.6,-29,23,79.5,79
2020-09-17 01:26:35.0912,172.8,136.1,79,78.76,-45,20.52,65,-23100,-23080,0,79.5,79
2020-09-17 01:26:35.3387,172.8,136.1,79,78.76,-45,20.52,66,4800,4800,0,79,79
2020-09-17 01:26:35.5862,172.8,136.1,79,78.76,-45,20.52,1,778,-29.3,23.5,79,79
2020-09-17 01:26:35.8339,172.8,136.1,79,78.76,-44.9,20.52,2,777.6,-29,24,79,79
2020-09-17 01:26:36.0817,172.8,136.1,79,78.76,-44.9,20.52,65,-23090,-23070,0,79,79
2020-09-17 01:26:36.3295,172.8,136.1,79,78.76,-45,20.52,51,3.98,3.96,0,79,79
2020-09-17 01:26:36.5773,172.8,136.1,79,78.76,-45,20.52,63,50,50,0,79,79
2020-09-17 01:26:36.8251,172.8,136.1,79,78.76,-44.8,20.52,67,28,27.9,0,79,79
2020-09-17 01:26:37.0729,172.8,136.1,79,78.76,-44.9,20.52,52,3.98,3.95,0,79,79
2020-09-17 01:26:37.3207,172.8,136.1,79,78.76,-45,20.52,6,-23090,28,4,79,79
2020-09-17 01:26:37.5685,172.8,136.1,79,78.76,-44.9,20.52,7,-23070,27.9,4,79,79
2020-09-17 01:26:37.8163,172.8,136.1,79,78.76,-44.9,20.52,1,778,-29.3,23.5,79,79
2020-09-17 01:26:38.0642,172.8,136.1,79,78.76,-45,20.52,2,777.6,-29,24,79,79
2020-09-17 01:26:38.3120,172.8,136.1,79,78.76,-45,20.52,61,779.4,771.6,0,79,79
2020-09-17 01:26:38.5598,172.8,136.1,79,78.76,-45,20.52,62,425,425,0,79,79
2020-09-17 01:26:38.8123,172.8,136.1,79,78.76,-44.9,20.52,64,33.9,34.2,0,79,79
2020-09-17 01:26:39.0648,172.8,136.1,79,78.76,-44.9,20.52,3,778,-29.3,23,79,79
2020-09-17 01:26:39.3174,172.8,136.1,79,78.76,-45,20.52,4,777.6,-29,23,79,79
2020-09-17 01:26:39.5699,172.8,136.1,79,78.76,-44.8,20.52,65,-23080,-23070,0,79,79
2020-09-17 01:26:39.8212,172.8,136.1,79,78.76,-44.9,20.52,66,4800,4800,0,79,79
2020-09-17 01:26:40.0722,172.8,136.1,79,78.76,-45,20.52,1,778,-29.3,23.5,79,79
2020-09-17 01:26:40.3232,172.8,136.1,79,78.76,-45,20.51,2,777.6,-29,24,79,79
2020-09-17 01:26:40.5742,172.8,136.1,79,78.76,-44.9,20.52,65,-23090,-23080,0,79,79
2020-09-17 01:26:40.8251,172.8,136.1,79,78.76,-45,20.52,51,3.98,3.96,0,79,79
2020-09-17 01:26:41.0748,172.8,136.1,79,78.76,-45,20.52,63,50,50,0,79,79
2020-09-17 01:26:41.3244,172.8,136.1,79,78.76,-45,20.52,67,28,27.9,0,79,79
2020-09-17 01:26:41.5741,172.8,136.1,79,78.76,-45,20.52,52,3.98,3.95,0,79,79
2020-09-17 01:26:41.8238,172.8,136.1,79,78.76,-44.9,20.52,6,-23090,28,4,79,79
2020-09-17 01:26:42.0755,172.8,136.1,79,78.76,-45,20.53,7,-23090,27.9,4,79,79
2020-09-17 01:26:42.3281,172.8,136.1,79,78.76,-45,20.52,1,778,-29.3,23.5,79,79
2020-09-17 01:26:42.5807,172.8,136.1,79,78.76,-44.9,20.52,2,777.5,-29,24,79,79
2020-09-17 01:26:42.8333,172.8,136.1,79,78.76,-44.9,20.52,61,779.4,771.6,0,79,79
2020-09-17 01:26:43.0859,172.8,136.1,79,78.76,-45,20.52,62,425,425,0,79,79
2020-09-17 01:26:43.3386,172.8,136.1,79,78.76,-44.9,20.52,64,33.9,34.3,0,79,79
2020-09-17 01:26:43.5913,172.8,136.1,79,78.76,-44.9,20.52,3,777.9,-29.3,23,79,79
2020-09-17 01:26:43.8440,172.8,136.1,79,78.76,-44.9,20.52,4,777.5,-29,23,79,79
2020-09-17 01:26:44.0966,172.8,136.1,79,78.76,-45,20.52,65,-23090,-23080,0,79,79
2020-09-17 01:26:44.3494,172.8,136.1,79,78.76,-45,20.52,66,4800,4800,0,79,79
2020-09-17 01:26:44.6021,172.8,136.1,79,78.76,-45,20.52,1,777.9,-29.3,23.5,79,79
2020-09-17 01:26:44.8548,172.8,136.1,79,78.76,-45,20.52,2,777.5,-29,24,79,79
2020-09-17 01:26:45.1058,172.8,136.1,79,78.76,-45,20.52,65,-23090,-23090,0,79,79
2020-09-17 01:26:45.3534,172.8,136.1,79,78.76,-45,20.52,51,3.98,3.95,0,79,79
2020-09-17 01:26:45.6010,172.8,136.1,79,78.76,-45,20.52,63,50,50,0,79,79
2020-09-17 01:26:45.8486,172.8,136.1,79,78.76,-45,20.52,67,28,27.9,0,79,79
2020-09-17 01:26:46.0969,172.8,136.1,79,78.76,-45,20.5,52,3.98,3.95,0,79,79
2020-09-17 01:26:46.3465,172.8,136.1,79,78.76,-44.9,20.52,6,-23090,28,4,79,79
2020-09-17 01:26:46.5960,172.8,136.1,79,78.76,-44.9,20.52,7,-23090,27.9,4,79,79
2020-09-17 01:26:46.8456,172.8,136.1,79,78.76,-45,20.51,1,777.9,-29.3,23.5,79,79
2020-09-17 01:26:47.0948,172.8,136.1,79,78.76,-45,20.52,2,777.5,-29,24,79,79
2020-09-17 01:26:47.3432,172.8,136.1,79,78.76,-44.9,20.52,61,779.3,771.6,0,79,79
2020-09-17 01:26:47.5915,172.8,136.1,79,78.76,-45,20.52,62,425,425,0,79,79
2020-09-17 01:26:47.8399,172.8,136.1,79,78.76,-45.1,20.52,64,33.9,34.3,0,79,79
2020-09-17 01:26:48.0889,172.8,136.1,79,78.76,-45,20.52,3,777.9,-29.3,23,79,79
2020-09-17 01:26:48.3394,172.8,136.1,79,78.76,-44.9,20.52,4,777.5,-29,23,79,79
2020-09-17 01:26:48.5900,172.8,136.1,79,78.76,-45,20.52,65,-23100,-23090,0,79,79
2020-09-17 01:26:48.8405,172.8,136.1,79,78.76,-45,20.52,66,4800,4800,0,79,79
2020-09-17 01:26:49.0910,172.8,136.1,79,78.76,-44.9,20.47,1,777.9,-29.3,23.5,79,79
2020-09-17 01:26:49.3389,172.8,136.1,79,78.76,-44.9,20.52,2,777.5,-29,24,79,79
2020-09-17 01:26:49.5864,172.8,136.1,79,78.76,-44.9,20.52,65,-23090,-23090,0,79,79
2020-09-17 01:26:49.8339,172.8,136.1,79,78.76,-45,20.52,51,3.97,3.95,0,79,79
2020-09-17 01:26:50.0814,172.8,136,79,78.7,-44.9,20.52,63,50,50,0,79,79
2020-09-17 01:26:50.3335,172.8,136,79,78.7,-44.9,20.52,67,28,27.9,0,79,79
2020-09-17 01:26:50.5861,172.8,136,79,78.7,-45,20.52,52,3.98,3.95,0,79,79
2020-09-17 01:26:50.8387,172.8,136,79,78.7,-45,20.52,6,-23090,28,4,79,79
2020-09-17 01:26:51.0913,172.8,136,79,78.7,-45,20.52,7,-23090,27.9,4,79,79
2020-09-17 01:26:51.3439,172.8,136,79,78.7,-45,20.53,1,777.7,-29.3,23.5,79,79
2020-09-17 01:26:51.5965,172.8,136,79,78.7,-45,20.52,2,777.4,-29,24,79,79
2020-09-17 01:26:51.8492,172.8,136,79,78.7,-45,20.52,61,779.2,771.5,0,79,79
2020-09-17 01:26:52.1018,172.8,136,79,78.7,-45,20.52,62,425,425,0,79,79
2020-09-17 01:26:52.3517,172.8,136,79,78.7,-44.9,20.52,64,34,34.4,0,79,79
2020-09-17 01:26:52.5993,172.8,135.9,79,78.65,-45,20.52,3,777.7,-29.3,23,79,79
2020-09-17 01:26:52.8469,172.8,135.9,79,78.65,-45,20.52,4,777.4,-29,23,79,79
2020-09-17 01:26:53.0944,172.8,135.9,79,78.65,-44.9,20.52,65,-23090,-23090,0,79,79
2020-09-17 01:26:53.3419,172.8,135.9,79,78.65,-44.9,20.5,66,4800,4800,0,79,79
2020-09-17 01:26:53.5895,172.8,135.9,79,78.65,-45,20.52,1,777.7,-29.3,23.5,79,79
2020-09-17 01:26:53.8370,172.8,135.9,79,78.65,-45,20.52,2,777.4,-29,24,79,79
2020-09-17 01:26:54.0845,172.8,135.9,79,78.65,-45,20.52,65,-23090,-23090,0,79,79
2020-09-17 01:26:54.3321,172.8,135.9,79,78.65,-45,20.52,51,3.97,3.95,0,79,79
2020-09-17 01:26:54.5802,172.8,135.9,79,78.65,-45.1,20.49,63,50,50,0,79,79
2020-09-17 01:26:54.8283,172.8,135.9,79,78.65,-44.9,20.53,67,28,27.9,0,79,79
2020-09-17 01:26:55.0764,172.8,135.9,79,78.65,-44.9,20.52,52,3.98,3.95,0,79,79
2020-09-17 01:26:55.3245,172.8,135.9,79,78.65,-45,20.52,6,-23090,28,4,79,79
2020-09-17 01:26:55.5758,172.8,135.9,79,78.65,-45,20.52,7,-23090,27.9,4,79,79
2020-09-17 01:26:55.8284,172.8,135.9,79,78.65,-45,20.52,1,777.7,-29.3,23.5,79,79
2020-09-17 01:26:56.0811,172.8,135.9,79,78.65,-44.9,20.52,2,777.4,-29,24,79,79
2020-09-17 01:26:56.3338,172.8,135.9,79,78.65,-44.9,20.52,61,779.1,771.3,0,79,79
2020-09-17 01:26:56.5864,172.8,135.9,79,78.65,-45,20.53,62,425,425,0,79,79
2020-09-17 01:26:56.8390,172.8,135.9,79,78.65,-45,20.52,64,34,34.3,0,79,79
2020-09-17 01:26:57.0916,172.8,135.9,79,78.65,-45,20.52,3,777.6,-29.3,23,79,79
2020-09-17 01:26:57.3442,172.8,135.9,79,78.65,-45.1,20.55,4,777.2,-29,23,79,79
2020-09-17 01:26:57.5953,172.8,135.9,79,78.65,-45,20.52,65,-23100,-23100,0,79,79
2020-09-17 01:26:57.8429,172.8,135.9,79,78.65,-45,20.52,66,4810,4810,0,79,79
2020-09-17 01:26:58.0904,172.8,135.9,79,78.65,-44.9,20.6,1,777.6,-29.3,23.5,79,79
2020-09-17 01:26:58.3379,172.8,135.9,79,78.65,-45,20.52,2,777.2,-29,24,79,79
2020-09-17 01:26:58.5873,172.8,135.9,79,78.65,-44.9,20.52,65,-23090,-23090,0,79,79
2020-09-17 01:26:58.8400,172.8,135.9,79,78.65,-44.9,20.52,51,3.97,3.95,0,79,79
2020-09-17 01:26:59.0928,172.8,135.9,79,78.65,-45,20.52,63,50,50,0,79,79
2020-09-17 01:26:59.3455,172.8,135.9,79,78.65,-45,20.53,67,28,27.9,0,79,79
2020-09-17 01:26:59.5983,172.8,135.9,79,78.65,-45,20.52,52,3.98,3.95,0,79,79
2020-09-17 01:26:59.8509,172.8,135.9,79,78.65,-45,20.53,6,-23100,28,4,79,79
2020-09-17 01:27:00.1036,172.8,135.9,79,78.65,-45,20.52,7,-23090,27.9,4,79,79
2020-09-17 01:27:00.3562,172.8,135.9,79,78.65,-45.1,20.52,1,777.6,-29.3,23.5,79,79
2020-09-17 01:27:00.6087,172.8,135.9,79,78.65,-45,20.52,2,777.2,-29,24,79,79
2020-09-17 01:27:00.8562,172.8,135.9,79,78.65,-45,20.52,61,779.1,771.3,0,79,79
2020-09-17 01:27:01.1037,172.8,135.9,79,78.65,-45,20.52,62,425,425,0,79,79
2020-09-17 01:27:01.3512,172.8,135.9,79,78.65,-45,20.51,64,33.9,34.3,0,79,79
2020-09-17 01:27:01.5988,172.8,135.9,79,78.65,-44.9,20.52,3,777.6,-29.3,23,79,79
2020-09-17 01:27:01.8498,172.8,135.9,79,78.65,-45,20.52,4,777.2,-29,23,79,79
2020-09-17 01:27:02.1013,172.8,135.9,79,78.65,-45,20.52,65,-23100,-23090,0,79,79
2020-09-17 01:27:02.3527,172.8,135.9,79,78.65,-45,20.52,66,4810,4810,0,79,79
2020-09-17 01:27:02.6042,172.8,135.9,79,78.65,-44.9,20.52,1,777.6,-29.3,23.5,79,79
2020-09-17 01:27:02.8537,172.8,135.9,79,78.65,-45,20.52,2,777.2,-29,24,79,79
2020-09-17 01:27:03.1012,172.8,135.9,79,78.65,-45.1,20.52,65,-23100,-23100,0,79,79
2020-09-17 01:27:03.3487,172.8,135.9,79,78.65,-45,20.75,51,3.97,3.95,0,79,79
2020-09-17 01:27:03.5963,172.8,135.9,79,78.65,-44.9,20.52,63,50,50,0,79,79
2020-09-17 01:27:03.8465,172.8,135.9,79,78.65,-45,20.52,67,28,27.9,0,79,79
2020-09-17 01:27:04.0993,172.8,135.9,79,78.65,-44.9,20.52,52,3.98,3.95,0,79,79
2020-09-17 01:27:04.3522,172.8,135.9,79,78.65,-44.9,20.52,6,-23100,28,4,79,79
2020-09-17 01:27:04.6050,172.8,135.9,79,78.65,-44.9,20.52,7,-23100,27.9,4,79,79
2020-09-17 01:27:04.8553,172.8,135.9,79,78.65,-45,20.52,1,777.6,-29.3,23.5,79,79
2020-09-17 01:27:05.1029,172.8,135.9,79,78.65,-45,20.53,2,777.1,-29,24,79,79
2020-09-17 01:27:05.3504,172.8,135.9,79,78.65,-45,20.53,61,779,771.1,0,79,79
2020-09-17 01:27:05.5980,172.8,135.9,79,78.65,-45,20.52,62,425,425,0,79,79
2020-09-17 01:27:05.8456,172.8,135.9,79,78.65,-45.1,20.52,64,33.9,34.3,0,79,79
2020-09-17 01:27:06.0931,172.8,135.8,79,78.59,-44.9,20.52,3,777.6,-29.3,23,79,79
2020-09-17 01:27:06.3407,172.8,135.8,79,78.59,-45,20.52,4,777.1,-29,23,79,79
2020-09-17 01:27:06.5883,172.8,135.8,79,78.59,-45,20.52,65,-23100,-23100,0,79,79
2020-09-17 01:27:06.8358,172.8,135.8,79,78.59,-45,20.52,66,4810,4800,0,79,79
2020-09-17 01:27:07.0834,172.8,135.8,79,78.59,-44.9,20.52,1,777.6,-29.3,23.5,79,79
2020-09-17 01:27:07.3310,172.8,135.8,79,78.59,-45,20.51,2,777.1,-29,24,79,79
2020-09-17 01:27:07.5785,172.8,135.8,79,78.59,-45,20.52,65,-23090,-23090,0,79,79
2020-09-17 01:27:07.8261,172.8,135.8,79,78.59,-45,20.52,51,3.97,3.95,0,79,79
2020-09-17 01:27:08.0737,172.8,135.8,79,78.59,-44.9,20.51,63,50,50,0,79,79
2020-09-17 01:27:08.3236,172.8,135.8,79,78.59,-45,20.52,67,28,27.9,0,79,79
2020-09-17 01:27:08.5738,172.8,135.8,79,78.59,-45.1,20.52,52,3.98,3.95,0,79,79
2020-09-17 01:27:08.8240,172.8,135.8,79,78.59,-45.1,20.52,6,-23100,28,4,79,79
2020-09-17 01:27:09.0742,172.8,135.8,79,78.59,-44.9,20.53,7,-23090,27.9,4,79,79
2020-09-17 01:27:09.3266,172.8,135.8,79,78.59,-45,20.52,1,777.6,-29.3,23.5,79,79
2020-09-17 01:27:09.5793,172.8,135.8,79,78.59,-45,20.52,2,777.1,-29,24,79,79
2020-09-17 01:27:09.8321,172.8,135.8,79,78.59,-44.9,20.51,61,778.9,770.9,0,79,79
2020-09-17 01:27:10.0848,172.8,135.8,79,78.59,-44.9,20.52,62,425,425,0,79,79
2020-09-17 01:27:10.3338,172.8,135.8,79,78.59,-44.9,20.52,64,33.9,34.3,0,79,79
2020-09-17 01:27:10.5821,172.8,135.8,79,78.59,-45,20.52,3,777.6,-29.3,23,79,79
2020-09-17 01:27:10.8305,172.8,135.8,79,78.59,-44.9,20.52,4,777.1,-29,23,79,79
2020-09-17 01:27:11.0788,172.8,135.8,79,78.59,-45,20.52,65,-23090,-23090,0,79,79
2020-09-17 01:27:11.3290,172.8,135.8,79,78.59,-45,20.52,66,4800,4800,0,79,79
2020-09-17 01:27:11.5809,172.8,135.8,79,78.59,-45.1,20.52,1,777.4,-29.3,23.5,79,79
2020-09-17 01:27:11.8329,172.8,135.8,79,78.59,-44.9,20.52,2,776.9,-29,24,79,79
2020-09-17 01:27:12.0849,172.8,135.8,79,78.59,-45,20.52,65,-23090,-23090,0,79,79
2020-09-17 01:27:12.3364,172.8,135.8,79,78.59,-45,20.52,51,3.97,3.95,0,79,79
2020-09-17 01:27:12.5875,172.8,135.8,79,78.59,-45,20.52,63,50,50,0,79,79
2020-09-17 01:27:12.8386,172.8,135.8,79,78.59,-44.9,20.52,67,28.1,27.9,0,79,79
2020-09-17 01:27:13.0897,172.8,135.8,79,78.59,-44.9,20.51,52,3.98,3.95,0,79,79
2020-09-17 01:27:13.3413,172.8,135.8,79,78.59,-45,20.52,6,-23090,28.1,4,79,79
2020-09-17 01:27:13.5936,172.8,135.8,79,78.59,-44.9,20.52,7,-23100,27.9,4,79,79
2020-09-17 01:27:13.8458,172.8,135.8,79,78.59,-44.9,20.52,1,777.4,-29.3,23.5,79,79
2020-09-17 01:27:14.0981,172.8,135.8,79,78.59,-45.1,20.52,2,776.9,-29,24,79,79
2020-09-17 01:27:14.3498,172.8,135.8,79,78.59,-45.1,20.52,61,778.9,771,0,79,79
2020-09-17 01:27:14.5973,172.8,135.8,79,78.59,-45,20.52,62,425,425,0,79,79
2020-09-17 01:27:14.8449,172.8,135.8,79,78.59,-45,20.52,64,33.9,34.3,0,79,79
2020-09-17 01:27:15.0924,172.8,135.8,79,78.59,-45,20.52,3,777.4,-29.3,23,79,79
2020-09-17 01:27:15.3404,172.8,135.8,79,78.59,-45,20.52,4,776.9,-29,23,79,79
2020-09-17 01:27:15.5924,172.8,135.8,79,78.59,-44.9,20.52,65,-23110,-23110,0,79,79
2020-09-17 01:27:15.8443,172.8,135.8,79,78.59,-44.9,20.52,66,4790,4790,0,79,79
2020-09-17 01:27:16.0963,172.8,135.8,79,78.59,-45,20.52,1,777.4,-29.3,23.5,79,79
2020-09-17 01:27:16.3480,172.8,135.8,79,78.59,-45,20.52,2,776.9,-29,24,79,79
2020-09-17 01:27:16.5955,172.8,135.8,79,78.59,-44.9,20.52,65,-23110,-23110,0,79,79
2020-09-17 01:27:16.8430,172.8,135.8,79,78.59,-45,20.52,51,3.97,3.95,0,79,79
2020-09-17 01:27:17.0906,172.8,135.8,79,78.59,-45,20.52,63,50,50,0,79,79
2020-09-17 01:27:17.3381,172.8,135.8,79,78.59,-45.1,20.52,67,28.1,27.9,0,79,79
2020-09-17 01:27:17.5872,172.8,135.8,79,78.59,-45,20.52,52,3.98,3.95,0,79,79
2020-09-17 01:27:17.8398,172.8,135.8,79,78.59,-45,20.52,6,-23110,28.1,4,79,79
2020-09-17 01:27:18.0925,172.8,135.8,79,78.59,-45.1,20.52,7,-23100,27.9,4,79,79
2020-09-17 01:27:18.3451,172.8,135.8,79,78.59,-45,20.52,1,777.4,-29.3,23.5,79,79
2020-09-17 01:27:18.5977,172.8,135.8,79,78.59,-45,20.52,2,776.9,-29,24,79,79
2020-09-17 01:27:18.8504,172.8,135.8,79,78.59,-44.9,20.54,61,778.6,770.9,0,79,79
2020-09-17 01:27:19.1031,172.8,135.8,79,78.59,-45,20.52,62,425,425,0,79,79
2020-09-17 01:27:19.3558,172.8,135.8,79,78.59,-45,20.52,64,33.9,34.3,0,79,79
2020-09-17 01:27:19.6084,172.8,135.8,79,78.59,-44.9,20.52,3,777.3,-29.3,23,79,79
2020-09-17 01:27:19.8572,172.8,135.8,79,78.59,-45,20.51,4,776.9,-29,23,79,79
2020-09-17 01:27:20.1060,172.8,135.8,79,78.59,-45,20.52,65,-23110,-23110,0,79,79
2020-09-17 01:27:20.3548,172.8,135.8,79,78.59,-45,20.52,66,4790,4790,0,79,79
2020-09-17 01:27:20.6036,172.8,135.8,79,78.59,-44.9,20.52,1,777.3,-29.3,23.5,79,79
2020-09-17 01:27:20.8550,172.8,135.8,79,78.59,-45,20.52,2,776.9,-29,24,79,79
2020-09-17 01:27:21.1064,172.8,135.8,79,78.59,-45.1,20.52,65,-23110,-23100,0,79,79
2020-09-17 01:27:21.3577,172.8,135.8,79,78.59,-45,20.52,51,3.97,3.95,0,79,79
2020-09-17 01:27:21.6090,172.8,135.8,79,78.59,-44.9,20.52,63,50,50,0,79,79
2020-09-17 01:27:21.8566,172.8,135.8,79,78.59,-45,20.52,67,28.1,27.9,0,79,79
2020-09-17 01:27:22.1042,172.8,135.8,79,78.59,-45,20.52,52,3.97,3.95,0,79,79
2020-09-17 01:27:22.3518,172.8,135.8,79,78.59,-44.9,20.52,6,-23110,28.1,4,79,79
2020-09-17 01:27:22.5994,172.8,135.8,79,78.59,-44.9,20.52,7,-23110,27.9,4,79,79
2020-09-17 01:27:22.8469,172.8,135.8,79,78.59,-45,20.52,1,777.3,-29.3,23.5,79,79
2020-09-17 01:27:23.0944,172.8,135.7,79,78.53,-45,20.52,2,776.9,-29,24,79,79
2020-09-17 01:27:23.3420,172.8,135.7,79,78.53,-45,20.52,61,778.6,770.8,0,79,79
2020-09-17 01:27:23.5895,172.8,135.7,79,78.53,-45,20.52,62,425,425,0,79,79
2020-09-17 01:27:23.8397,172.8,135.7,79,78.53,-45.1,20.52,64,33.9,34.3,0,79,79
2020-09-17 01:27:24.0924,172.8,135.7,79,78.53,-45,20.52,3,777.3,-29.3,23,79,79
2020-09-17 01:27:24.3451,172.8,135.7,79,78.53,-45,20.52,4,776.9,-29,23,79,79
2020-09-17 01:27:24.5978,172.8,135.7,79,78.53,-45,20.52,65,-23110,-23110,0,79,79
2020-09-17 01:27:24.8505,172.8,135.7,79,78.53,-45,20.52,66,4780,4780,0,79,79
2020-09-17 01:27:25.1032,172.8,135.7,79,78.53,-45,20.52,1,777.3,-29.3,23.5,79,79
2020-09-17 01:27:25.3560,172.8,135.7,79,78.53,-44.9,20.52,2,776.9,-29,24,79,79
2020-09-17 01:27:25.6087,172.8,135.7,79,78.53,-44.9,20.52,65,-23110,-23110,0,79,79
2020-09-17 01:27:25.8590,172.8,135.7,79,78.53,-45,20.52,51,3.97,3.95,0,79,79
2020-09-17 01:27:26.1069,172.8,135.7,79,78.53,-45,20.52,63,50,50,0,79,79
2020-09-17 01:27:26.3547,172.8,135.7,79,78.53,-44.9,20.52,67,28.1,27.9,0,79,79
2020-09-17 01:27:26.6026,172.8,135.5,79,78.41,-45,20.52,52,3.97,3.95,0,79,79
2020-09-17 01:27:26.8505,172.8,135.5,79,78.41,-45.1,20.52,6,-23100,28.1,4,79,79
2020-09-17 01:27:27.0980,172.8,135.5,79,78.41,-45,20.52,7,-23110,27.9,4,79,79
2020-09-17 01:27:27.3455,172.8,135.5,79,78.41,-44.9,20.52,1,777.2,-29.3,23.5,79,79
2020-09-17 01:27:27.5930,172.8,135.5,79,78.41,-45,20.52,2,776.7,-29,24,79,79
2020-09-17 01:27:27.8406,172.8,135.5,79,78.41,-44.9,20.52,61,778.6,770.7,0,79,79
2020-09-17 01:27:28.0881,172.8,135.5,79,78.41,-44.9,20.52,62,425,425,0,79,79
2020-09-17 01:27:28.3356,172.8,135.5,79,78.41,-45,20.52,64,33.9,34.3,0,79,79
2020-09-17 01:27:28.5832,172.8,135.5,79,78.41,-45,20.5,3,777.2,-29.3,23,79,79
2020-09-17 01:27:28.8307,172.8,135.5,79,78.41,-45,20.52,4,776.7,-29,23,79,79
2020-09-17 01:27:29.0785,172.8,135.5,79,78.41,-45,20.52,65,-23110,-23110,0,79,79
2020-09-17 01:27:29.3265,172.8,135.5,79,78.41,-45,20.52,66,4790,4790,0,79,79
2020-09-17 01:27:29.5745,172.8,135.5,79,78.41,-45.1,20.52,1,777.2,-29.3,23.5,79,79
2020-09-17 01:27:29.8225,172.8,135.5,79,78.41,-45,20.52,2,776.7,-29,24,79,79
2020-09-17 01:27:30.0735,172.8,135.5,79,78.41,-45,20.52,65,-23100,-23100,0,79,79
2020-09-17 01:27:30.3261,172.8,135.5,79,78.41,-45,20.52,51,3.97,3.95,0,79,79
2020-09-17 01:27:30.5786,172.8,135.5,79,78.41,-45,20.52,63,50,50,0,79,79
2020-09-17 01:27:30.8312,172.8,135.5,79,78.41,-44.9,20.52,67,28.1,28,0,79,79
2020-09-17 01:27:31.0838,172.8,135.5,79,78.41,-44.9,20.51,52,3.97,3.95,0,79,79
2020-09-17 01:27:31.3364,172.8,135.5,79,78.41,-45,20.52,6,-23100,28.1,4,79,79
2020-09-17 01:27:31.5890,172.8,135.5,79,78.41,-45,20.52,7,-23100,27.9,4,79,79
2020-09-17 01:27:31.8416,172.8,135.5,79,78.41,-44.9,20.52,1,777.2,-29.3,23.5,79,79
2020-09-17 01:27:32.0942,172.8,135.5,79,78.41,-45,20.52,2,776.7,-29,24,79,79
2020-09-17 01:27:32.3468,172.8,135.5,79,78.41,-45.1,20.52,61,778.6,770.8,0,79,79
2020-09-17 01:27:32.5995,172.8,135.5,78.75,78.41,-45,20.53,62,425,425,0,79,79
2020-09-17 01:27:32.8522,172.8,135.5,78.75,78.41,-44.9,20.52,64,34,34.4,0,79,79
2020-09-17 01:27:33.1031,172.8,135.5,78.75,78.41,-45,20.53,3,777,-29.3,23,79,79
2020-09-17 01:27:33.3506,172.8,135.5,78.75,78.41,-45,20.52,4,776.5,-29,23,79,78.5
2020-09-17 01:27:33.5981,172.8,135.5,78.75,78.41,-44.9,20.52,65,-23100,-23100,0,79,78.5
2020-09-17 01:27:33.8457,172.8,135.5,78.75,78.41,-44.9,20.52,66,4790,4790,0,79,78.5
2020-09-17 01:27:34.0932,172.8,135.5,78.75,78.41,-44.9,20.52,1,777,-29.3,23.5,79,78.5
2020-09-17 01:27:34.3453,172.8,135.5,78.75,78.41,-45,20.52,2,776.5,-29,24,79,78.5
2020-09-17 01:27:34.5979,172.8,135.5,78.75,78.41,-44.9,20.57,65,-23110,-23100,0,79,78.5
2020-09-17 01:27:34.8506,172.8,135.5,78.75,78.41,-45,20.52,51,3.97,3.95,0,79,78.5
2020-09-17 01:27:35.1032,172.8,135.5,78.75,78.41,-45,20.52,63,50,50,0,79,78.5
2020-09-17 01:27:35.3559,172.8,135.5,78.75,78.41,-45.1,20.52,67,28.1,28,0,79,78.5
2020-09-17 01:27:35.6085,172.8,135.5,78.75,78.41,-44.9,20.52,52,3.97,3.95,0,79,78.5
2020-09-17 01:27:35.8612,172.8,135.4,78.75,78.36,-45,20.52,6,-23110,28.1,4,79,78.5
2020-09-17 01:27:36.1138,172.8,135.4,78.75,78.36,-45,20.52,7,-23090,28,4,79,78.5
2020-09-17 01:27:36.3639,172.8,135.4,78.75,78.36,-45,20.52,1,777,-29.3,23.5,79,78.5
2020-09-17 01:27:36.6116,172.8,135.4,78.75,78.36,-44.9,20.52,2,776.5,-29,24,79,78.5
2020-09-17 01:27:36.8592,172.8,135.4,78.75,78.36,-44.9,20.53,61,778.4,770.6,0,79,78.5
2020-09-17 01:27:37.1068,172.8,135.4,78.75,78.36,-45,20.52,62,425,425,0,79,78.5
2020-09-17 01:27:37.3545,172.8,135.4,78.75,78.36,-44.9,20.52,64,33.9,34.3,0,79,78.5
2020-09-17 01:27:37.6023,172.8,135.4,78.75,78.36,-44.9,20.52,3,777,-29.3,23,79,78.5
2020-09-17 01:27:37.8502,172.8,135.4,78.75,78.36,-44.9,20.52,4,776.5,-29,23,79,78.5
2020-09-17 01:27:38.0981,172.8,135.4,78.75,78.36,-45.1,20.52,65,-23110,-23090,0,79,78.5
2020-09-17 01:27:38.3460,172.8,135.4,78.75,78.36,-45,20.52,66,4780,4780,0,79,78.5
2020-09-17 01:27:38.5972,172.8,135.4,78.75,78.36,-45,20.52,1,777,-29.3,23.5,79,78.5
2020-09-17 01:27:38.8498,172.8,135.4,78.75,78.36,-45,20.52,2,776.5,-29,24,79,78.5
2020-09-17 01:27:39.1025,172.8,135.4,78.75,78.36,-45,20.52,65,-23110,-23080,0,79,78.5
2020-09-17 01:27:39.3552,172.8,135.4,78.75,78.36,-44.9,20.52,51,3.97,3.95,0,79,78.5
2020-09-17 01:27:39.6045,172.8,135.4,78.75,78.36,-44.9,20.52,63,50,50,0,79,78.5
2020-09-17 01:27:39.8521,172.8,135.4,78.75,78.36,-44.9,20.52,67,28.1,28,0,79,78.5
2020-09-17 01:27:40.0996,172.8,135.3,78.5,78.3,-45,20.53,52,3.97,3.95,0,79,78.5
2020-09-17 01:27:40.3472,172.8,135.3,78.5,78.3,-44.9,20.52,6,-23110,28.1,4,79,78.5
2020-09-17 01:27:40.5948,172.8,135.3,78.5,78.3,-44.9,20.52,7,-23080,28,4,78.5,78.5
2020-09-17 01:27:40.8423,172.8,135.3,78.5,78.3,-45,20.52,1,776.9,-29.3,23.5,78.5,78.5
2020-09-17 01:27:41.0899,172.8,135.3,78.5,78.3,-45,20.52,2,776.4,-29,24,78.5,78.5
2020-09-17 01:27:41.3374,172.8,135.3,78.5,78.3,-45,20.52,61,778.4,770.6,0,78.5,78.5
2020-09-17 01:27:41.5850,172.8,135.3,78.5,78.3,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:27:41.8326,172.8,135.3,78.5,78.3,-45,20.52,64,34,34.4,0,78.5,78.5
2020-09-17 01:27:42.0801,172.8,135.3,78.5,78.3,-45,20.52,3,776.9,-29.3,23,78.5,78.5
2020-09-17 01:27:42.3277,172.8,135.3,78.5,78.3,-44.9,20.51,4,776.4,-29,23,78.5,78.5
2020-09-17 01:27:42.5753,172.8,135.3,78.5,78.3,-44.9,20.51,65,-23110,-23080,0,78.5,78.5
2020-09-17 01:27:42.8246,172.8,135.3,78.5,78.3,-45,20.54,66,4780,4770,0,78.5,78.5
2020-09-17 01:27:43.0756,172.8,135.3,78.5,78.3,-44.9,20.52,1,776.9,-29.3,23.5,78.5,78.5
2020-09-17 01:27:43.3265,172.8,135.3,78.5,78.3,-44.8,20.52,2,776.4,-29,24,78.5,78.5
2020-09-17 01:27:43.5775,172.8,135.3,78.5,78.3,-44.9,20.51,65,-23100,-23080,0,78.5,78.5
2020-09-17 01:27:43.8292,172.8,135.3,78.5,78.3,-44.9,20.52,51,3.97,3.95,0,78.5,78.5
2020-09-17 01:27:44.0818,172.8,135.3,78.5,78.3,-45,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:27:44.3344,172.8,135.3,78.5,78.3,-44.9,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:27:44.5870,172.8,135.3,78.5,78.3,-45,20.52,52,3.97,3.95,0,78.5,78.5
2020-09-17 01:27:44.8396,172.8,135.3,78.5,78.3,-45,20.52,6,-23100,28.1,3.9,78.5,78.5
2020-09-17 01:27:45.0922,172.8,135.3,78.5,78.3,-44.9,20.52,7,-23080,28,4,78.5,78.5
2020-09-17 01:27:45.3448,172.8,135.3,78.5,78.3,-44.9,20.52,1,776.9,-29.3,23.5,78.5,78.5
2020-09-17 01:27:45.5974,172.8,135.3,78.5,78.3,-45,20.51,2,776.4,-29,24,78.5,78.5
2020-09-17 01:27:45.8495,172.8,135.3,78.5,78.3,-45,20.52,61,778.3,770.5,0,78.5,78.5
2020-09-17 01:27:46.0971,172.8,135.3,78.5,78.3,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:27:46.3447,172.8,135.3,78.5,78.3,-44.9,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:27:46.5922,172.8,135.3,78.5,78.3,-44.9,20.52,3,776.9,-29.3,23,78.5,78.5
2020-09-17 01:27:46.8398,172.8,135.3,78.5,78.3,-45,20.52,4,776.4,-29,23,78.5,78.5
2020-09-17 01:27:47.0873,172.8,135.3,78.5,78.3,-45,20.52,65,-23100,-23080,0,78.5,78.5
2020-09-17 01:27:47.3348,172.8,135.3,78.5,78.3,-44.9,20.52,66,4780,4780,0,78.5,78.5
2020-09-17 01:27:47.5824,172.8,135.3,78.5,78.3,-45,20.53,1,776.9,-29.3,23.5,78.5,78.5
2020-09-17 01:27:47.8299,172.8,135.3,78.5,78.3,-45.1,20.52,2,776.4,-29,24,78.5,78.5
2020-09-17 01:27:48.0774,172.8,135.3,78.5,78.3,-45,20.53,65,-23100,-23080,0,78.5,78.5
2020-09-17 01:27:48.3249,172.8,135.3,78.5,78.3,-44.9,20.56,51,3.97,3.95,0,78.5,78.5
2020-09-17 01:27:48.5725,172.8,135.3,78.5,78.3,-44.9,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:27:48.8200,172.8,135.3,78.5,78.3,-45,20.5,67,28.1,28,0,78.5,78.5
2020-09-17 01:27:49.0675,172.8,135.3,78.5,78.3,-44.9,20.52,52,3.97,3.95,0,78.5,78.5
2020-09-17 01:27:49.3151,172.8,135.3,78.5,78.3,-44.9,20.52,6,-23100,28.1,3.9,78.5,78.5
2020-09-17 01:27:49.5626,172.8,135.3,78.5,78.3,-44.9,20.52,7,-23090,28,4,78.5,78.5
2020-09-17 01:27:49.8101,172.8,135.3,78.5,78.3,-45,20.52,1,776.8,-29.3,23.5,78.5,78.5
2020-09-17 01:27:50.0627,172.8,135.3,78.5,78.3,-44.9,20.52,2,776.4,-29,24,78.5,78.5
2020-09-17 01:27:50.3152,172.8,135.3,78.5,78.3,-45,20.52,61,778.3,770.4,0,78.5,78.5
2020-09-17 01:27:50.5677,172.8,135.3,78.5,78.3,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:27:50.8203,172.8,135.3,78.5,78.3,-45,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:27:51.0729,172.8,135.3,78.5,78.3,-44.9,20.52,3,776.8,-29.3,23,78.5,78.5
2020-09-17 01:27:51.3254,172.8,135.3,78.5,78.3,-45,20.52,4,776.4,-29,23,78.5,78.5
2020-09-17 01:27:51.5780,172.8,135.3,78.5,78.3,-45,20.52,65,-23100,-23090,0,78.5,78.5
2020-09-17 01:27:51.8306,172.8,135.3,78.5,78.3,-44.9,20.52,66,4780,4780,0,78.5,78.5
2020-09-17 01:27:52.0832,172.8,135.3,78.5,78.3,-44.9,20.52,1,776.8,-29.3,23.5,78.5,78.5
2020-09-17 01:27:52.3358,172.8,135.3,78.5,78.3,-44.9,20.53,2,776.4,-29,24,78.5,78.5
2020-09-17 01:27:52.5884,172.8,135.3,78.5,78.3,-45,20.52,65,-23100,-23090,0,78.5,78.5
2020-09-17 01:27:52.8411,172.8,135.3,78.5,78.3,-44.9,20.52,51,3.97,3.95,0,78.5,78.5
2020-09-17 01:27:53.0922,172.8,135.3,78.5,78.3,-44.9,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:27:53.3397,172.8,135.3,78.5,78.3,-45,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:27:53.5872,172.8,135.3,78.5,78.3,-45.1,20.52,52,3.97,3.95,0,78.5,78.5
2020-09-17 01:27:53.8347,172.8,135.3,78.5,78.3,-45,20.52,6,-23100,28.1,3.9,78.5,78.5
2020-09-17 01:27:54.0840,172.8,135.3,78.5,78.3,-45,20.52,7,-23090,28,4,78.5,78.5
2020-09-17 01:27:54.3367,172.8,135.3,78.5,78.3,-45,20.52,1,776.8,-29.3,23.5,78.5,78.5
2020-09-17 01:27:54.5894,172.8,135.3,78.5,78.3,-45,20.52,2,776.4,-29,24,78.5,78.5
2020-09-17 01:27:54.8420,172.8,135.3,78.5,78.3,-44.9,20.5,61,778.1,770.3,0,78.5,78.5
2020-09-17 01:27:55.0935,172.8,135.3,78.5,78.3,-44.9,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:27:55.3423,172.8,135.3,78.5,78.3,-44.9,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:27:55.5912,172.8,135.3,78.5,78.3,-44.9,20.51,3,776.7,-29.3,23,78.5,78.5
2020-09-17 01:27:55.8400,172.8,135.3,78.5,78.3,-44.9,20.53,4,776.2,-29,23,78.5,78.5
2020-09-17 01:27:56.0888,172.8,135.2,78.5,78.24,-44.9,20.52,65,-23100,-23090,0,78.5,78.5
2020-09-17 01:27:56.3411,172.8,135.2,78.5,78.24,-45,20.52,66,4780,4780,0,78.5,78.5
2020-09-17 01:27:56.5939,172.8,135.2,78.5,78.24,-45,20.52,1,776.7,-29.3,23.5,78.5,78.5
2020-09-17 01:27:56.8466,172.8,135.2,78.5,78.24,-44.9,20.52,2,776.2,-29,24,78.5,78.5
2020-09-17 01:27:57.0993,172.8,135.2,78.5,78.24,-45,20.51,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:27:57.3494,172.8,135.2,78.5,78.24,-45,20.52,51,3.97,3.95,0,78.5,78.5
2020-09-17 01:27:57.5970,172.8,135.2,78.5,78.24,-45,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:27:57.8445,172.8,135.2,78.5,78.24,-44.9,20.53,67,28.1,28,0,78.5,78.5
2020-09-17 01:27:58.0921,172.8,135.2,78.5,78.24,-44.9,20.52,52,3.97,3.95,0,78.5,78.5
2020-09-17 01:27:58.3396,172.8,135.2,78.5,78.24,-45,20.52,6,-23100,28.1,3.9,78.5,78.5
2020-09-17 01:27:58.5871,172.8,135.2,78.5,78.24,-44.9,20.52,7,-23100,28,4,78.5,78.5
2020-09-17 01:27:58.8347,172.8,135.2,78.5,78.24,-44.9,20.52,1,776.7,-29.3,23.5,78.5,78.5
2020-09-17 01:27:59.0822,172.8,135.2,78.5,78.24,-44.9,20.52,2,776.2,-29,24,78.5,78.5
2020-09-17 01:27:59.3301,172.8,135.2,78.5,78.24,-45,20.52,61,778.2,770.3,0,78.5,78.5
2020-09-17 01:27:59.5829,172.8,135.1,78.5,78.18,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:27:59.8358,172.8,135.1,78.5,78.18,-44.9,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:28:00.0886,172.8,135.1,78.5,78.18,-45,20.52,3,776.7,-29.3,23,78.5,78.5
2020-09-17 01:28:00.3414,172.8,135.1,78.5,78.18,-45.1,20.52,4,776.2,-29,23,78.5,78.5
2020-09-17 01:28:00.5941,172.8,135.1,78.5,78.18,-45,20.51,65,-23110,-23110,0,78.5,78.5
2020-09-17 01:28:00.8467,172.8,135.1,78.5,78.18,-44.9,20.52,66,4780,4780,0,78.5,78.5
2020-09-17 01:28:01.0994,172.8,135.1,78.5,78.18,-44.9,20.49,1,776.7,-29.3,23.5,78.5,78.5
2020-09-17 01:28:01.3516,172.8,135.1,78.5,78.18,-45,20.52,2,776.2,-29,24,78.5,78.5
2020-09-17 01:28:01.5992,172.8,135.1,78.5,78.18,-44.9,20.52,65,-23110,-23100,0,78.5,78.5
2020-09-17 01:28:01.8467,172.8,135.1,78.5,78.18,-44.9,20.53,51,3.97,3.95,0,78.5,78.5
2020-09-17 01:28:02.0942,172.8,135.1,78.5,78.18,-45,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:28:02.3422,172.8,135.1,78.5,78.18,-45,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:02.5938,172.8,135.1,78.5,78.18,-45,20.52,52,3.97,3.95,0,78.5,78.5
2020-09-17 01:28:02.8455,172.8,135.1,78.5,78.18,-45,20.52,6,-23110,28.1,3.9,78.5,78.5
2020-09-17 01:28:03.0971,172.8,135.1,78.5,78.18,-45,20.52,7,-23100,28,4,78.5,78.5
2020-09-17 01:28:03.3487,172.8,135.1,78.5,78.18,-45.1,20.51,1,776.5,-29.3,23.5,78.5,78.5
2020-09-17 01:28:03.5974,172.8,135.1,78.5,78.18,-44.9,20.51,2,776.1,-29,24,78.5,78.5
2020-09-17 01:28:03.8449,172.8,135.1,78.5,78.18,-45,20.53,61,778,770.3,0,78.5,78.5
2020-09-17 01:28:04.0925,172.8,135.1,78.5,78.18,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:28:04.3400,172.8,135.1,78.5,78.18,-45,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:28:04.5891,172.8,135.1,78.5,78.18,-44.9,20.52,3,776.5,-29.3,23,78.5,78.5
2020-09-17 01:28:04.8418,172.8,135.1,78.5,78.18,-44.9,20.52,4,776.1,-29,23,78.5,78.5
2020-09-17 01:28:05.0944,172.8,135.1,78.5,78.18,-45,20.5,65,-23110,-23110,0,78.5,78.5
2020-09-17 01:28:05.3471,172.8,135.1,78.5,78.18,-45,20.52,66,4790,4790,0,78.5,78.5
2020-09-17 01:28:05.5983,172.8,135.1,78.5,78.18,-44.9,20.52,1,776.5,-29.3,23.5,78.5,78.5
2020-09-17 01:28:05.8458,172.8,135.1,78.5,78.18,-45,20.52,2,776.1,-29,24,78.5,78.5
2020-09-17 01:28:06.0933,172.8,135.1,78.5,78.18,-45.1,20.51,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:06.3408,172.8,135.1,78.5,78.18,-45,20.52,51,3.97,3.95,0,78.5,78.5
2020-09-17 01:28:06.5884,172.8,135.1,78.5,78.18,-44.9,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:28:06.8410,172.8,135.1,78.5,78.18,-45,20.53,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:07.0937,172.8,135.1,78.5,78.18,-45,20.53,52,3.97,3.95,0,78.5,78.5
2020-09-17 01:28:07.3463,172.8,135.1,78.5,78.18,-44.9,20.52,6,-23120,28.1,3.9,78.5,78.5
2020-09-17 01:28:07.5989,172.8,135.1,78.5,78.18,-44.9,20.52,7,-23110,28,4,78.5,78.5
2020-09-17 01:28:07.8511,172.8,135.1,78.5,78.18,-45,20.53,1,776.5,-29.3,23.5,78.5,78.5
2020-09-17 01:28:08.1029,172.8,135.1,78.5,78.18,-45,20.52,2,776.1,-29,24,78.5,78.5
2020-09-17 01:28:08.3547,172.8,135.1,78.5,78.18,-45,20.52,61,778,770.1,0,78.5,78.5
2020-09-17 01:28:08.6064,172.8,135,78.5,78.13,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:28:08.8588,172.8,135,78.5,78.13,-45,20.52,64,33.8,34.2,0,78.5,78.5
2020-09-17 01:28:09.1116,172.8,135,78.5,78.13,-45.1,20.52,3,776.5,-29.3,23,78.5,78.5
2020-09-17 01:28:09.3643,172.8,135,78.5,78.13,-45,20.53,4,776.1,-29,23,78.5,78.5
2020-09-17 01:28:09.6170,172.8,135,78.5,78.13,-45,20.52,65,-23100,-23090,0,78.5,78.5
2020-09-17 01:28:09.8670,172.8,135,78.5,78.13,-45,20.52,66,4800,4800,0,78.5,78.5
2020-09-17 01:28:10.1145,172.8,135,78.5,78.13,-45,20.52,1,776.4,-29.4,23.5,78.5,78.5
2020-09-17 01:28:10.3619,172.8,135,78.5,78.13,-44.9,20.52,2,776,-29,24,78.5,78.5
2020-09-17 01:28:10.6094,172.8,135,78.5,78.13,-44.9,20.52,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:10.8579,172.8,135,78.5,78.13,-45,20.52,51,3.97,3.95,0,78.5,78.5
2020-09-17 01:28:11.1075,172.8,135,78.5,78.13,-45,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:28:11.3571,172.8,135,78.5,78.13,-44.9,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:11.6066,172.8,135,78.5,78.13,-44.9,20.52,52,3.97,3.94,0,78.5,78.5
2020-09-17 01:28:11.8562,172.8,135,78.5,78.13,-45,20.52,6,-23080,28.1,3.9,78.5,78.5
2020-09-17 01:28:12.1057,172.8,135,78.5,78.13,-45,20.52,7,-23100,28,4,78.5,78.5
2020-09-17 01:28:12.3553,172.8,135,78.5,78.13,-44.9,20.53,1,776.4,-29.4,23.5,78.5,78.5
2020-09-17 01:28:12.6048,172.8,135,78.5,78.13,-45,20.52,2,776,-29,24,78.5,78.5
2020-09-17 01:28:12.8544,172.8,135,78.5,78.13,-45,20.52,61,778.1,770.2,0,78.5,78.5
2020-09-17 01:28:13.1062,172.8,134.9,78.5,78.07,-44.9,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:28:13.3588,172.8,134.9,78.5,78.07,-44.9,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:28:13.6115,172.8,134.9,78.5,78.07,-44.9,20.52,3,776.4,-29.4,23,78.5,78.5
2020-09-17 01:28:13.8642,172.8,134.9,78.5,78.07,-45,20.51,4,776,-29,23,78.5,78.5
2020-09-17 01:28:14.1132,172.8,134.9,78.5,78.07,-45,20.52,65,-23110,-23110,0,78.5,78.5
2020-09-17 01:28:14.3606,172.8,134.9,78.5,78.07,-44.9,20.53,66,4800,4800,0,78.5,78.5
2020-09-17 01:28:14.6081,172.8,134.9,78.5,78.07,-45,20.52,1,776.4,-29.4,23.5,78.5,78.5
2020-09-17 01:28:14.8556,172.8,134.9,78.5,78.07,-45,20.52,2,776,-29,24,78.5,78.5
2020-09-17 01:28:15.1031,172.8,134.9,78.5,78.07,-45,20.51,65,-23110,-23110,0,78.5,78.5
2020-09-17 01:28:15.3506,172.8,134.9,78.5,78.07,-45,20.52,51,3.97,3.95,0,78.5,78.5
2020-09-17 01:28:15.5981,172.8,134.9,78.5,78.07,-45,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:28:15.8456,172.8,134.9,78.5,78.07,-45,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:16.0931,172.8,134.9,78.5,78.07,-44.9,20.52,52,3.97,3.94,0,78.5,78.5
2020-09-17 01:28:16.3405,172.8,134.9,78.5,78.07,-44.9,20.53,6,-23120,28.1,3.9,78.5,78.5
2020-09-17 01:28:16.5880,172.8,134.9,78.5,78.07,-45,20.52,7,-23110,28,4,78.5,78.5
2020-09-17 01:28:16.8354,172.8,134.9,78.5,78.07,-45,20.52,1,776.4,-29.3,23.5,78.5,78.5
2020-09-17 01:28:17.0829,172.8,134.9,78.5,78.07,-44.9,20.52,2,775.9,-29,24,78.5,78.5
2020-09-17 01:28:17.3303,172.8,134.9,78.5,78.07,-44.9,20.52,61,777.9,770,0,78.5,78.5
2020-09-17 01:28:17.5776,172.8,134.9,78.5,78.07,-45,20.51,62,425,425,0,78.5,78.5
2020-09-17 01:28:17.8250,172.8,134.9,78.5,78.07,-45,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:28:18.0724,172.8,134.9,78.5,78.07,-45,20.52,3,776.4,-29.3,23,78.5,78.5
2020-09-17 01:28:18.3198,172.8,134.9,78.5,78.07,-45,20.52,4,775.9,-29,23,78.5,78.5
2020-09-17 01:28:18.5673,172.8,134.9,78.5,78.07,-45.1,20.52,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:18.8147,172.8,134.9,78.5,78.07,-45,20.52,66,4800,4800,0,78.5,78.5
2020-09-17 01:28:19.0621,172.8,134.9,78.5,78.07,-44.9,20.52,1,776.4,-29.3,23.5,78.5,78.5
2020-09-17 01:28:19.3131,172.8,134.9,78.5,78.07,-45,20.52,2,775.9,-29,24,78.5,78.5
2020-09-17 01:28:19.5649,172.8,134.9,78.5,78.07,-45,20.53,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:19.8167,172.8,134.9,78.5,78.07,-45,20.52,51,3.97,3.95,0,78.5,78.5
2020-09-17 01:28:20.0686,172.8,134.9,78.5,78.07,-44.9,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:28:20.3170,172.8,134.9,78.5,78.07,-45,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:20.5644,172.8,134.9,78.5,78.07,-45,20.53,52,3.97,3.95,0,78.5,78.5
2020-09-17 01:28:20.8119,172.8,134.9,78.5,78.07,-45,20.52,6,-23090,28.1,3.9,78.5,78.5
2020-09-17 01:28:21.0593,172.8,134.9,78.5,78.07,-44.9,20.52,7,-23100,28,4,78.5,78.5
2020-09-17 01:28:21.3109,172.8,134.9,78.5,78.07,-45,20.52,1,776.4,-29.3,23.5,78.5,78.5
2020-09-17 01:28:21.5634,172.8,134.9,78.5,78.07,-45.1,20.52,2,775.9,-29,24,78.5,78.5
2020-09-17 01:28:21.8160,172.8,134.9,78.5,78.07,-45,20.52,61,777.8,769.9,0,78.5,78.5
2020-09-17 01:28:22.0685,172.8,134.9,78.5,78.07,-44.9,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:28:22.3205,172.8,134.9,78.5,78.07,-45,20.52,64,33.9,34.2,0,78.5,78.5
2020-09-17 01:28:22.5678,172.8,134.9,78.5,78.07,-45,20.52,3,776.4,-29.3,23,78.5,78.5
2020-09-17 01:28:22.8151,172.8,134.9,78.5,78.07,-44.9,20.52,4,775.9,-29,23,78.5,78.5
2020-09-17 01:28:23.0624,172.8,134.9,78.5,78.07,-44.9,20.52,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:23.3097,172.8,134.9,78.5,78.07,-45,20.52,66,4810,4800,0,78.5,78.5
2020-09-17 01:28:23.5606,172.8,134.9,78.5,78.07,-45,20.52,1,776.4,-29.3,23.5,78.5,78.5
2020-09-17 01:28:23.8132,172.8,134.9,78.5,78.07,-44.9,20.53,2,775.9,-29,24,78.5,78.5
2020-09-17 01:28:24.0657,172.8,134.9,78.5,78.07,-45,20.52,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:24.3182,172.8,134.9,78.5,78.07,-45,20.52,51,3.96,3.95,0,78.5,78.5
2020-09-17 01:28:24.5691,172.8,134.9,78.5,78.07,-45,20.53,63,50,50,0,78.5,78.5
2020-09-17 01:28:24.8165,172.8,134.9,78.5,78.07,-44.9,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:25.0639,172.8,134.9,78.5,78.07,-45,20.52,52,3.97,3.94,0,78.5,78.5
2020-09-17 01:28:25.3113,172.8,134.9,78.5,78.07,-45,20.52,6,-23100,28.1,3.9,78.5,78.5
2020-09-17 01:28:25.5587,172.8,134.9,78.5,78.07,-45,20.52,7,-23100,28,4,78.5,78.5
2020-09-17 01:28:25.8060,172.8,134.9,78.5,78.07,-44.9,20.54,1,776.2,-29.3,24,78.5,78.5
2020-09-17 01:28:26.0534,172.8,134.9,78.5,78.07,-45,20.52,2,775.8,-29,24,78.5,78.5
2020-09-17 01:28:26.3007,172.8,134.9,78.5,78.07,-45,20.52,61,777.8,769.8,0,78.5,78.5
2020-09-17 01:28:26.5481,172.8,134.9,78.5,78.07,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:28:26.7988,172.8,134.9,78.5,78.07,-44.9,20.51,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:28:27.0500,172.8,134.9,78.5,78.07,-45,20.52,3,776.2,-29.3,23,78.5,78.5
2020-09-17 01:28:27.3012,172.8,134.9,78.5,78.07,-45.1,20.52,4,775.8,-29,23,78.5,78.5
2020-09-17 01:28:27.5523,172.8,134.9,78.5,78.07,-45,20.52,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:27.8046,172.8,134.9,78.5,78.07,-45,20.53,66,4800,4810,0,78.5,78.5
2020-09-17 01:28:28.0571,172.8,134.9,78.5,78.07,-45,20.51,1,776.2,-29.3,24,78.5,78.5
2020-09-17 01:28:28.3097,172.8,134.9,78.5,78.07,-45,20.52,2,775.8,-29,24,78.5,78.5
2020-09-17 01:28:28.5622,172.8,134.9,78.5,78.07,-44.9,20.52,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:28.8103,172.8,134.9,78.5,78.07,-44.9,20.53,51,3.96,3.95,0,78.5,78.5
2020-09-17 01:28:29.0575,172.8,134.9,78.5,78.07,-44.9,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:28:29.3048,172.8,134.9,78.5,78.07,-45,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:29.5521,172.8,134.9,78.5,78.07,-44.9,20.52,52,3.97,3.94,0,78.5,78.5
2020-09-17 01:28:29.7995,172.8,134.9,78.5,78.07,-45,20.52,6,-23090,28.1,3.9,78.5,78.5
2020-09-17 01:28:30.0468,172.8,134.8,78.5,78.01,-45,20.52,7,-23100,28,4,78.5,78.5
2020-09-17 01:28:30.2942,172.8,134.8,78.5,78.01,-45,20.52,1,776.2,-29.3,24,78.5,78.5
2020-09-17 01:28:30.5416,172.8,134.8,78.5,78.01,-45,20.52,2,775.8,-29,24,78.5,78.5
2020-09-17 01:28:30.7916,172.8,134.8,78.5,78.01,-45,20.52,61,777.7,769.8,0,78.5,78.5
2020-09-17 01:28:31.0421,172.8,134.8,78.5,78.01,-45,20.51,62,425,425,0,78.5,78.5
2020-09-17 01:28:31.2925,172.8,134.8,78.5,78.01,-45,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:28:31.5430,172.8,134.8,78.5,78.01,-44.9,20.52,3,776.1,-29.3,23,78.5,78.5
2020-09-17 01:28:31.7910,172.8,134.8,78.5,78.01,-44.9,20.52,4,775.7,-29,23,78.5,78.5
2020-09-17 01:28:32.0384,172.8,134.8,78.5,78.01,-45,20.52,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:32.2857,172.8,134.8,78.5,78.01,-45,20.52,66,4810,4810,0,78.5,78.5
2020-09-17 01:28:32.5331,172.8,134.8,78.5,78.01,-44.9,20.53,1,776.1,-29.3,24,78.5,78.5
2020-09-17 01:28:32.7810,172.8,134.8,78.5,78.01,-45.1,20.52,2,775.7,-29,24,78.5,78.5
2020-09-17 01:28:33.0336,172.8,134.8,78.5,78.01,-45,20.51,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:33.2861,172.8,134.8,78.5,78.01,-45,20.51,51,3.96,3.95,0,78.5,78.5
2020-09-17 01:28:33.5386,172.8,134.8,78.5,78.01,-45,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:28:33.7912,172.8,134.7,78.5,77.95,-45.1,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:34.0437,172.8,134.7,78.5,77.95,-45,20.53,52,3.97,3.94,0,78.5,78.5
2020-09-17 01:28:34.2962,172.8,134.7,78.5,77.95,-44.9,20.53,6,-23100,28.1,3.9,78.5,78.5
2020-09-17 01:28:34.5487,172.8,134.7,78.5,77.95,-44.9,20.52,7,-23090,28,4,78.5,78.5
2020-09-17 01:28:34.8012,172.8,134.7,78.5,77.95,-44.9,20.53,1,776.1,-29.3,24,78.5,78.5
2020-09-17 01:28:35.0501,172.8,134.7,78.5,77.95,-44.9,20.52,2,775.7,-29,24,78.5,78.5
2020-09-17 01:28:35.2976,172.8,134.7,78.5,77.95,-44.9,20.52,61,777.6,769.7,0,78.5,78.5
2020-09-17 01:28:35.5450,172.8,134.7,78.5,77.95,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:28:35.7924,172.8,134.7,78.5,77.95,-45,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:28:36.0434,172.8,134.7,78.5,77.95,-45,20.52,3,776.1,-29.3,23,78.5,78.5
2020-09-17 01:28:36.2958,172.8,134.7,78.5,77.95,-45,20.53,4,775.7,-29,23,78.5,78.5
2020-09-17 01:28:36.5483,172.8,134.7,78.5,77.95,-45,20.52,65,-23100,-23100,0,78.5,78.5
2020-09-17 01:28:36.8008,172.8,134.7,78.5,77.95,-45,20.52,66,4810,4810,0,78.5,78.5
2020-09-17 01:28:37.0533,172.8,134.7,78.5,77.95,-45,20.52,1,776.1,-29.3,24,78.5,78.5
2020-09-17 01:28:37.3058,172.8,134.7,78.5,77.95,-45,20.52,2,775.7,-29,24,78.5,78.5
2020-09-17 01:28:37.5584,172.8,134.7,78.5,77.95,-45,20.52,65,-23090,-23090,0,78.5,78.5
2020-09-17 01:28:37.8109,172.8,134.7,78.5,77.95,-45,20.52,51,3.96,3.95,0,78.5,78.5
2020-09-17 01:28:38.0599,172.8,134.7,78.5,77.95,-44.9,20.52,63,50,50,0,78.5,78.5
2020-09-17 01:28:38.3075,172.8,134.7,78.5,77.95,-44.9,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:38.5550,172.8,134.7,78.5,77.95,-45,20.52,52,3.97,3.94,0,78.5,78.5
2020-09-17 01:28:38.8025,172.8,134.7,78.5,77.95,-45,20.52,6,-23090,28.1,3.9,78.5,78.5
2020-09-17 01:28:39.0506,172.8,134.7,78.5,77.95,-45,20.53,7,-23090,28,4,78.5,78.5
2020-09-17 01:28:39.3000,172.8,134.7,78.5,77.95,-45,20.51,1,776,-29.3,23.5,78.5,78.5
2020-09-17 01:28:39.5494,172.8,134.7,78.5,77.95,-45,20.52,2,775.5,-29,24,78.5,78.5
2020-09-17 01:28:39.7989,172.8,134.7,78.5,77.95,-45,20.52,61,777.5,769.7,0,78.5,78.5
2020-09-17 01:28:40.0486,172.8,134.7,78.5,77.95,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:28:40.2994,172.8,134.7,78.5,77.95,-44.9,20.52,64,33.9,34.2,0,78.5,78.5
2020-09-17 01:28:40.5502,172.8,134.7,78.5,77.95,-45,20.51,3,776,-29.3,23,78.5,78.5
2020-09-17 01:28:40.8010,172.8,134.7,78.5,77.95,-45,20.52,4,775.5,-29,23,78.5,78.5
2020-09-17 01:28:41.0518,172.8,134.7,78.5,77.95,-44.9,20.52,65,-23090,-23090,0,78.5,78.5
2020-09-17 01:28:41.3033,172.8,134.7,78.5,77.95,-44.9,20.52,66,4800,4800,0,78.5,78.5
2020-09-17 01:28:41.5548,172.8,134.6,78.5,77.89,-45,20.52,1,776,-29.3,23.5,78.5,78.5
2020-09-17 01:28:41.8064,172.8,134.6,78.5,77.89,-45,20.52,2,775.5,-29,24,78.5,78.5
2020-09-17 01:28:42.0578,172.8,134.6,78.5,77.89,-45,20.52,65,-23090,-23090,0,78.5,78.5
2020-09-17 01:28:42.3052,172.8,134.6,78.5,77.89,-45,20.52,51,3.96,3.95,0,78.5,78.5
2020-09-17 01:28:42.5526,172.8,134.6,78.5,77.89,-45.1,20.51,63,50,50,0,78.5,78.5
2020-09-17 01:28:42.8000,172.8,134.6,78.5,77.89,-45.1,20.52,67,28.1,28,0,78.5,78.5
2020-09-17 01:28:43.0474,172.8,134.6,78.5,77.89,-45,20.52,52,3.97,3.94,0,78.5,78.5
2020-09-17 01:28:43.2995,172.8,134.6,78.5,77.89,-45,20.52,6,-23090,28.1,3.9,78.5,78.5
2020-09-17 01:28:43.5519,172.8,134.6,78.5,77.89,-45,20.52,7,-23100,28,4,78.5,78.5
2020-09-17 01:28:43.8044,172.8,134.6,78.5,77.89,-45,20.53,1,776,-29.3,23.5,78.5,78.5
2020-09-17 01:28:44.0569,172.8,134.6,78.5,77.89,-44.9,20.52,2,775.5,-29,24,78.5,78.5
2020-09-17 01:28:44.3094,172.8,134.6,78.5,77.89,-44.9,20.52,61,777.4,769.6,0,78.5,78.5
2020-09-17 01:28:44.5620,172.8,134.6,78.25,77.89,-45,20.52,62,425,425,0,78.5,78.5
2020-09-17 01:28:44.8145,172.8,134.6,78.25,77.89,-45,20.52,64,33.9,34.3,0,78.5,78.5
2020-09-17 01:28:45.0670,172.8,134.6,78.25,77.89,-44.9,20.52,3,776,-29.3,23,78.5,78.5
2020-09-17 01:28:45.3168,172.8,134.6,78.25,77.89,-45,20.52,4,775.5,-29,23,78.5,78.5
2020-09-17 01:28:45.5641,172.8,134.6,78.25,77.89,-45,20.52,65,-23100,-23090,0,78.5,78.5
2020-09-17 01:28:45.8114,172.8,134.6,78.25,77.89,-45,20.51,66,4810,4810,0,78.5,78.5
2020-09-17 01:28:46.0587,172.8,134.5,78.25,77.84,-45,20.52,1,776,-29.4,24,78.5,78
2020-09-17 01:28:46.3066,172.8,134.5,78.25,77.84,-45,20.52,2,775.5,-29,24,78.5,78
2020-09-17 01:28:46.5591,172.8,134.5,78.25,77.84,-44.9,20.52,65,-23090,-23080,0,78.5,78
2020-09-17 01:28:46.8116,172.8,134.5,78.25,77.84,-44.9,20.52,51,3.96,3.94,0,78.5,78
2020-09-17 01:28:47.0641,172.8,134.5,78.25,77.84,-44.9,20.52,63,50,50,0,78.5,78
2020-09-17 01:28:47.3163,172.8,134.5,78.25,77.84,-45,20.52,67,28.1,28,0,78.5,78
2020-09-17 01:28:47.5635,172.8,134.5,78.25,77.84,-45,20.52,52,3.97,3.94,0,78.5,78
2020-09-17 01:28:47.8108,172.8,134.5,78.25,77.84,-44.9,20.52,6,-23100,28.1,3.9,78.5,78
