Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:28:48.0581,172.8,134.5,78.25,77.84,-45,20.52,7,-23080,28,4,78.5,78
2020-09-17 01:28:48.3056,172.8,134.5,78.25,77.84,-45.1,20.52,1,776,-29.4,24,78.5,78
2020-09-17 01:28:48.5555,172.8,134.5,78.25,77.84,-45,20.52,2,775.5,-29,24,78.5,78
2020-09-17 01:28:48.8053,172.8,134.5,78.25,77.84,-44.9,20.52,61,777.3,769.6,0,78.5,78
2020-09-17 01:28:49.0551,172.8,134.5,78.25,77.84,-45,20.51,62,425,425,0,78.5,78
2020-09-17 01:28:49.3050,172.8,134.5,78.25,77.84,-45,20.52,64,33.9,34.3,0,78.5,78
2020-09-17 01:28:49.5549,172.8,134.5,78.25,77.84,-44.9,20.52,3,776,-29.4,23,78.5,78
2020-09-17 01:28:49.8048,172.8,134.5,78.25,77.84,-44.9,20.52,4,775.5,-29,23,78.5,78
2020-09-17 01:28:50.0547,172.8,134.5,78.25,77.84,-45,20.52,65,-23100,-23080,0,78.5,78
2020-09-17 01:28:50.3046,172.8,134.5,78.25,77.84,-45,20.52,66,4810,4810,0,78.5,78
2020-09-17 01:28:50.5553,172.8,134.5,78.25,77.84,-44.9,20.52,1,776,-29.4,24,78.5,78
2020-09-17 01:28:50.8063,172.8,134.5,78.25,77.84,-44.9,20.53,2,775.5,-29,24,78.5,78
2020-09-17 01:28:51.0574,172.8,134.5,78.25,77.84,-45,20.52,65,-23110,-23080,0,78.5,78
2020-09-17 01:28:51.3085,172.8,134.5,78.25,77.84,-45,20.52,51,3.96,3.94,0,78.5,78
2020-09-17 01:28:51.5593,172.8,134.5,78.25,77.84,-44.9,20.52,63,50,50,0,78.5,78
2020-09-17 01:28:51.8101,172.8,134.5,78.25,77.84,-45,20.52,67,28.1,28,0,78.5,78
2020-09-17 01:28:52.0608,172.8,134.5,78,77.84,-45,20.52,52,3.97,3.94,0,78.5,78
2020-09-17 01:28:52.3116,172.8,134.5,78,77.84,-44.9,20.51,6,-23100,28.1,3.9,78.5,78
2020-09-17 01:28:52.5601,172.8,134.5,78,77.84,-44.9,20.52,7,-23080,28,4,78.5,78
2020-09-17 01:28:52.8077,172.8,134.5,78,77.84,-45,20.52,1,776,-29.4,24,78.5,78
2020-09-17 01:28:53.0553,172.8,134.5,78,77.84,-45,20.52,2,775.3,-29,24,78,78
2020-09-17 01:28:53.3029,172.8,134.5,78,77.84,-44.9,20.52,61,777.3,769.5,0,78,78
2020-09-17 01:28:53.5521,172.8,134.5,78,77.84,-44.9,20.52,62,425,425,0,78,78
2020-09-17 01:28:53.8046,172.8,134.5,78,77.84,-45,20.52,64,33.9,34.3,0,78,78
2020-09-17 01:28:54.0571,172.8,134.5,78,77.84,-45.1,20.52,3,775.9,-29.4,23,78,78
2020-09-17 01:28:54.3096,172.8,134.5,78,77.84,-45,20.52,4,775.3,-29,23,78,78
2020-09-17 01:28:54.5621,172.8,134.5,78,77.84,-44.9,20.52,65,-23100,-23070,0,78,78
2020-09-17 01:28:54.8136,172.8,134.5,78,77.84,-45,20.52,66,4790,4790,0,78,78
2020-09-17 01:28:55.0651,172.8,134.5,78,77.84,-45,20.52,1,775.9,-29.4,24,78,78
2020-09-17 01:28:55.3166,172.8,134.5,78,77.84,-44.9,20.52,2,775.3,-29,24,78,78
2020-09-17 01:28:55.5681,172.8,134.5,78,77.84,-44.9,20.52,65,-23100,-23070,0,78,78
2020-09-17 01:28:55.8205,172.8,134.5,78,77.84,-45,20.52,51,3.96,3.94,0,78,78
2020-09-17 01:28:56.0730,172.8,134.5,78,77.84,-45,20.52,63,50,50,0,78,78
2020-09-17 01:28:56.3256,172.8,134.5,78,77.84,-44.9,20.51,67,28.1,28,0,78,78
2020-09-17 01:28:56.5781,172.8,134.5,78,77.84,-44.9,20.52,52,3.96,3.94,0,78,78
2020-09-17 01:28:56.8283,172.8,134.5,78,77.84,-45,20.52,6,-23090,28.1,3.9,78,78
2020-09-17 01:28:57.0783,172.8,134.5,78,77.84,-45,20.52,7,-23070,28,4,78,78
2020-09-17 01:28:57.3283,172.8,134.5,78,77.84,-44.9,20.51,1,775.9,-29.4,24,78,78
2020-09-17 01:28:57.5782,172.8,134.5,78,77.84,-45,20.52,2,775.3,-29,24,78,78
2020-09-17 01:28:57.8269,172.8,134.5,78,77.84,-45,20.52,61,777.3,769.5,0,78,78
2020-09-17 01:28:58.0743,172.8,134.5,78,77.84,-45,20.51,62,425,425,0,78,78
2020-09-17 01:28:58.3217,172.8,134.5,78,77.84,-44.9,20.52,64,33.9,34.2,0,78,78
2020-09-17 01:28:58.5691,172.8,134.5,78,77.84,-44.9,20.52,3,775.9,-29.4,23,78,78
2020-09-17 01:28:58.8165,172.8,134.5,78,77.84,-45,20.52,4,775.3,-29,23,78,78
2020-09-17 01:28:59.0639,172.8,134.5,78,77.84,-44.9,20.52,65,-23090,-23070,0,78,78
2020-09-17 01:28:59.3114,172.8,134.5,78,77.84,-44.9,20.52,66,4790,4790,0,78,78
2020-09-17 01:28:59.5588,172.8,134.5,78,77.84,-45,20.52,1,775.9,-29.4,24,78,78
2020-09-17 01:28:59.8067,172.8,134.5,78,77.84,-45,20.52,2,775.3,-29,24,78,78
2020-09-17 01:29:00.0591,172.8,134.5,78,77.84,-45,20.52,65,-23090,-23070,0,78,78
2020-09-17 01:29:00.3115,172.8,134.5,78,77.84,-44.9,20.51,51,3.96,3.94,0,78,78
2020-09-17 01:29:00.5639,172.8,134.5,78,77.84,-45,20.52,63,50,50,0,78,78
2020-09-17 01:29:00.8163,172.8,134.5,78,77.84,-45,20.52,67,28.1,28,0,78,78
2020-09-17 01:29:01.0666,172.8,134.5,78,77.84,-45,20.52,52,3.97,3.94,0,78,78
2020-09-17 01:29:01.3168,172.8,134.5,78,77.84,-44.9,20.5,6,-23090,28.1,3.9,78,78
2020-09-17 01:29:01.5671,172.8,134.5,78,77.84,-45,20.52,7,-23080,28,4,78,78
2020-09-17 01:29:01.8174,172.8,134.5,78,77.84,-44.9,20.52,1,775.6,-29.4,24,78,78
2020-09-17 01:29:02.0656,172.8,134.5,78,77.84,-44.9,20.52,2,775.2,-29,24,78,78
2020-09-17 01:29:02.3130,172.8,134.5,78,77.84,-44.9,20.52,61,777.2,769.4,0,78,78
2020-09-17 01:29:02.5604,172.8,134.5,78,77.84,-44.9,20.52,62,425,425,0,78,78
2020-09-17 01:29:02.8078,172.8,134.5,78,77.84,-45,20.52,64,33.9,34.3,0,78,78
2020-09-17 01:29:03.0569,172.8,134.4,78,77.78,-44.9,20.33,3,775.6,-29.4,23,78,78
2020-09-17 01:29:03.3094,172.8,134.4,78,77.78,-45,20.32,4,775.2,-29,23,78,78
2020-09-17 01:29:03.5619,172.8,134.4,78,77.78,-45,20.32,65,-23090,-23080,0,78,78
2020-09-17 01:29:03.8144,172.8,134.4,78,77.78,-45,20.33,66,4800,4800,0,78,78
2020-09-17 01:29:04.0670,172.8,134.4,78,77.78,-44.9,20.33,1,775.6,-29.4,24,78,78
2020-09-17 01:29:04.3149,172.8,134.4,78,77.78,-45,20.33,2,775.2,-29,24,78,78
2020-09-17 01:29:04.5623,172.8,134.4,78,77.78,-45,20.32,65,-23090,-23080,0,78,78
2020-09-17 01:29:04.8098,172.8,134.4,78,77.78,-44.9,20.33,51,3.96,3.94,0,78,78
2020-09-17 01:29:05.0572,172.8,134.4,78,77.78,-44.9,20.33,63,50,50,0,78,78
2020-09-17 01:29:05.3052,172.8,134.4,78,77.78,-44.9,20.32,67,28.1,28,0,78,78
2020-09-17 01:29:05.5531,172.8,134.4,78,77.78,-45,20.33,52,3.97,3.94,0,78,78
2020-09-17 01:29:05.8011,172.8,134.4,78,77.78,-45,20.33,6,-23090,28.1,3.9,78,78
2020-09-17 01:29:06.0491,172.8,134.4,78,77.78,-44.9,20.33,7,-23080,28,4,78,78
2020-09-17 01:29:06.3012,172.8,134.4,78,77.78,-45,20.33,1,775.6,-29.4,24,78,78
2020-09-17 01:29:06.5537,172.8,134.3,78,77.72,-45.1,20.32,2,775.2,-29,24,78,78
2020-09-17 01:29:06.8063,172.8,134.3,78,77.72,-45,20.32,61,777.1,769.2,0,78,78
2020-09-17 01:29:07.0588,172.8,134.3,78,77.72,-44.9,20.33,62,425,425,0,78,78
2020-09-17 01:29:07.3068,172.8,134.3,78,77.72,-45,20.32,64,33.9,34.3,0,78,78
2020-09-17 01:29:07.5541,172.8,134.3,78,77.72,-45,20.32,3,775.6,-29.4,23,78,78
2020-09-17 01:29:07.8014,172.8,134.3,78,77.72,-44.9,20.32,4,775,-29,23,78,78
2020-09-17 01:29:08.0487,172.8,134.3,78,77.72,-44.9,20.32,65,-23090,-23080,0,78,78
2020-09-17 01:29:08.2987,172.8,134.3,78,77.72,-45,20.32,66,4800,4800,0,78,78
2020-09-17 01:29:08.5512,172.8,134.3,78,77.72,-45,20.32,1,775.6,-29.4,24,78,78
2020-09-17 01:29:08.8038,172.8,134.3,78,77.72,-44.9,20.33,2,775,-29,24,78,78
2020-09-17 01:29:09.0563,172.8,134.3,78,77.72,-44.9,20.32,65,-23090,-23080,0,78,78
2020-09-17 01:29:09.3088,172.8,134.3,78,77.72,-45,20.32,51,3.96,3.94,0,78,78
2020-09-17 01:29:09.5613,172.8,134.3,78,77.72,-45.1,20.32,63,50,50,0,78,78
2020-09-17 01:29:09.8138,172.8,134.3,78,77.72,-44.9,20.32,67,28.1,28,0,78,78
2020-09-17 01:29:10.0663,172.8,134.3,78,77.72,-45,20.32,52,3.96,3.94,0,78,78
2020-09-17 01:29:10.3188,172.8,134.3,78,77.72,-45,20.32,6,-23090,28.1,3.9,78,78
2020-09-17 01:29:10.5677,172.8,134.3,78,77.72,-45,20.33,7,-23080,28,4,78,78
2020-09-17 01:29:10.8151,172.8,134.3,78,77.72,-45,20.32,1,775.6,-29.4,24,78,78
2020-09-17 01:29:11.0624,172.8,134.3,78,77.72,-45,20.31,2,775,-29,24,78,78
2020-09-17 01:29:11.3098,172.8,134.3,78,77.72,-45,20.32,61,777.1,769.2,0,78,78
2020-09-17 01:29:11.5608,172.8,134.3,78,77.72,-45,20.32,62,425,425,0,78,78
2020-09-17 01:29:11.8133,172.8,134.3,78,77.72,-44.9,20.33,64,33.9,34.3,0,78,78
2020-09-17 01:29:12.0658,172.8,134.3,78,77.72,-44.9,20.33,3,775.6,-29.4,23,78,78
2020-09-17 01:29:12.3183,172.8,134.3,78,77.72,-45,20.32,4,775,-29,23,78,78
2020-09-17 01:29:12.5691,172.8,134.3,78,77.72,-45,20.33,65,-23090,-23080,0,78,78
2020-09-17 01:29:12.8165,172.8,134.3,78,77.72,-44.9,20.32,66,4790,4790,0,78,78
2020-09-17 01:29:13.0639,172.8,134.3,78,77.72,-45,20.32,1,775.6,-29.4,24,78,78
2020-09-17 01:29:13.3112,172.8,134.3,78,77.72,-45,20.32,2,775,-29,24,78,78
2020-09-17 01:29:13.5601,172.8,134.3,78,77.72,-45,20.33,65,-23100,-23090,0,78,78
2020-09-17 01:29:13.8118,172.8,134.3,78,77.72,-44.9,20.32,51,3.96,3.94,0,78,78
2020-09-17 01:29:14.0634,172.8,134.3,78,77.72,-45,20.32,63,50,50,0,78,78
2020-09-17 01:29:14.3151,172.8,134.3,78,77.72,-45,20.33,67,28.1,28,0,78,78
2020-09-17 01:29:14.5667,172.8,134.2,78,77.66,-44.9,20.32,52,3.96,3.94,0,78,78
2020-09-17 01:29:14.8140,172.8,134.2,78,77.66,-44.9,20.33,6,-23100,28.1,3.9,78,78
2020-09-17 01:29:15.0614,172.8,134.2,78,77.66,-45,20.33,7,-23090,28,4,78,78
2020-09-17 01:29:15.3087,172.8,134.2,78,77.66,-45,20.33,1,775.4,-29.4,24,78,78
2020-09-17 01:29:15.5561,172.8,134.2,78,77.66,-45,20.33,2,775,-29,24,78,78
2020-09-17 01:29:15.8086,172.8,134.2,78,77.66,-45,20.32,61,776.9,769.2,0,78,78
2020-09-17 01:29:16.0611,172.8,134.2,78,77.66,-45,20.32,62,425,425,0,78,78
2020-09-17 01:29:16.3136,172.8,134.2,78,77.66,-45.1,20.32,64,33.9,34.3,0,78,78
2020-09-17 01:29:16.5662,172.8,134.2,78,77.66,-45,20.32,3,775.4,-29.4,23,78,78
2020-09-17 01:29:16.8187,172.8,134.2,78,77.66,-45,20.32,4,775,-29,23,78,78
2020-09-17 01:29:17.0712,172.8,134.2,78,77.66,-45,20.33,65,-23160,-23030,0,78,78
2020-09-17 01:29:17.3238,172.8,134.2,78,77.66,-45,20.33,66,4790,4790,0,78,78
2020-09-17 01:29:17.5763,172.8,134.2,78,77.66,-44.9,20.33,1,775.4,-29.4,24,78,78
2020-09-17 01:29:17.8271,172.8,134.2,78,77.66,-44.9,20.32,2,775,-29,24,78,78
2020-09-17 01:29:18.0777,172.8,134.2,78,77.66,-45,20.32,65,-23150,-23020,0,78,78
2020-09-17 01:29:18.3283,172.8,134.2,78,77.66,-45,20.33,51,3.96,3.94,0,78,78
2020-09-17 01:29:18.5788,172.8,134.2,78,77.66,-44.9,20.32,63,50,50,0,78,78
2020-09-17 01:29:18.8278,172.8,134.2,78,77.66,-45,20.32,67,28.1,28,0,78,78
2020-09-17 01:29:19.0752,172.8,134.1,78,77.6,-45.1,20.33,52,3.96,3.94,0,78,78
2020-09-17 01:29:19.3226,172.8,134.1,78,77.6,-45,20.32,6,-23090,28.1,3.9,78,78
2020-09-17 01:29:19.5700,172.8,134.1,78,77.6,-44.9,20.32,7,-23050,28,4,78,78
2020-09-17 01:29:19.8174,172.8,134.1,78,77.6,-45,20.32,1,775.4,-29.4,24,78,78
2020-09-17 01:29:20.0648,172.8,134.1,78,77.6,-45,20.33,2,775,-29,24,78,78
2020-09-17 01:29:20.3121,172.8,134.1,78,77.6,-44.9,20.32,61,776.8,769.1,0,78,78
2020-09-17 01:29:20.5595,172.8,134.1,78,77.6,-44.9,20.32,62,425,425,0,78,78
2020-09-17 01:29:20.8072,172.8,134.1,78,77.6,-45,20.32,64,34,34.2,0,78,78
2020-09-17 01:29:21.0597,172.8,134.1,78,77.6,-45,20.33,3,775.4,-29.4,23,78,78
2020-09-17 01:29:21.3122,172.8,134.1,78,77.6,-45,20.32,4,775,-29,23,78,78
2020-09-17 01:29:21.5648,172.8,134.1,78,77.6,-45,20.32,65,-23160,-23030,0,78,78
2020-09-17 01:29:21.8172,172.8,134.1,78,77.6,-45.1,20.32,66,4790,4790,0,78,78
2020-09-17 01:29:22.0693,172.8,134.1,78,77.6,-45.1,20.32,1,775.4,-29.4,24,78,78
2020-09-17 01:29:22.3213,172.8,134.1,78,77.6,-45,20.33,2,774.9,-29,24,78,78
2020-09-17 01:29:22.5733,172.8,134.1,78,77.6,-44.9,20.31,65,-23150,-23030,0,78,78
2020-09-17 01:29:22.8250,172.8,134.1,78,77.6,-45,20.33,51,3.96,3.94,0,78,78
2020-09-17 01:29:23.0724,172.8,134.1,78,77.6,-45,20.32,63,50,50,0,78,78
2020-09-17 01:29:23.3198,172.8,134.1,78,77.6,-44.9,20.32,67,28.1,28,0,78,78
2020-09-17 01:29:23.5673,172.8,134.1,78,77.6,-44.9,20.32,52,3.96,3.94,0,78,78
2020-09-17 01:29:23.8147,172.8,134.1,78,77.6,-45,20.32,6,-23150,28.1,3.9,78,78
2020-09-17 01:29:24.0620,172.8,134.1,78,77.6,-45,20.33,7,-23030,28,4,78,78
2020-09-17 01:29:24.3093,172.8,134.1,78,77.6,-44.9,20.33,1,775.3,-29.4,24,78,78
2020-09-17 01:29:24.5566,172.8,134.1,78,77.6,-45,20.33,2,774.9,-29,24,78,78
2020-09-17 01:29:24.8039,172.8,134.1,78,77.6,-45.1,20.33,61,777,769,0,78,78
2020-09-17 01:29:25.0526,172.8,134.1,78,77.6,-45,20.33,62,425,425,0,78,78
2020-09-17 01:29:25.3051,172.8,134.1,78,77.6,-44.9,20.33,64,34,34.3,0,78,78
2020-09-17 01:29:25.5576,172.8,134.1,78,77.6,-45,20.33,3,775.3,-29.4,23,78,78
2020-09-17 01:29:25.8101,172.8,134.1,78,77.6,-45,20.33,4,774.9,-29,23,78,78
2020-09-17 01:29:26.0627,172.8,134.1,78,77.6,-44.9,20.31,65,-23160,-23030,0,78,78
2020-09-17 01:29:26.3152,172.8,134.1,78,77.6,-44.9,20.32,66,4790,4790,0,78,78
2020-09-17 01:29:26.5677,172.8,134.1,78,77.6,-45,20.32,1,775.3,-29.4,24,78,78
2020-09-17 01:29:26.8202,172.8,134.1,78,77.6,-45,20.33,2,774.9,-29,24,78,78
2020-09-17 01:29:27.0721,172.8,134.1,78,77.6,-45,20.32,65,-23160,-23030,0,78,78
2020-09-17 01:29:27.3224,172.8,134.1,78,77.6,-45,20.32,51,3.96,3.94,0,78,78
2020-09-17 01:29:27.5728,172.8,134.1,78,77.6,-45.1,20.32,63,50,50,0,78,78
2020-09-17 01:29:27.8232,172.8,134.1,78,77.6,-45.1,20.32,67,28.1,28,0,78,78
2020-09-17 01:29:28.0735,172.8,134.1,78,77.6,-45,20.33,52,3.96,3.94,0,78,78
2020-09-17 01:29:28.3250,172.8,134.1,78,77.6,-45,20.32,6,-23160,28.1,3.9,78,78
2020-09-17 01:29:28.5765,172.8,134.1,78,77.6,-45,20.32,7,-23030,28,4,78,78
2020-09-17 01:29:28.8280,172.8,134.1,78,77.6,-45,20.32,1,775.3,-29.4,24,78,78
2020-09-17 01:29:29.0795,172.8,134.1,78,77.6,-44.9,20.33,2,774.9,-29,24,78,78
2020-09-17 01:29:29.3310,172.8,134.1,78,77.6,-44.9,20.32,61,776.7,769,0,78,78
2020-09-17 01:29:29.5825,172.8,134.1,78,77.6,-45,20.33,62,425,425,0,78,78
2020-09-17 01:29:29.8340,172.8,134.1,78,77.6,-45,20.32,64,34,34.2,0,78,78
2020-09-17 01:29:30.0855,172.8,134.1,78,77.6,-44.9,20.33,3,775.3,-29.4,23,78,78
2020-09-17 01:29:30.3332,172.8,134.1,78,77.6,-45,20.32,4,774.9,-29,23,78,78
2020-09-17 01:29:30.5806,172.8,134.1,78,77.6,-45,20.33,65,-23150,-23030,0,78,78
2020-09-17 01:29:30.8280,172.8,134.1,78,77.6,-45,20.32,66,4790,4790,0,78,78
2020-09-17 01:29:31.0753,172.8,134.1,78,77.6,-44.9,20.33,1,775.3,-29.4,24,78,78
2020-09-17 01:29:31.3227,172.8,134.1,78,77.6,-45,20.32,2,774.9,-29,24,78,78
2020-09-17 01:29:31.5701,172.8,134.1,78,77.6,-45,20.34,65,-23160,-23030,0,78,78
2020-09-17 01:29:31.8175,172.8,134.1,78,77.6,-44.9,20.32,51,3.96,3.94,0,78,78
2020-09-17 01:29:32.0648,172.8,134.1,78,77.6,-44.9,20.32,63,50,50,0,78,78
2020-09-17 01:29:32.3122,172.8,134.1,78,77.6,-45,20.33,67,28.1,28,0,78,78
2020-09-17 01:29:32.5594,172.8,134.1,78,77.6,-45,20.33,52,3.96,3.94,0,78,78
2020-09-17 01:29:32.8066,172.8,134.1,78,77.6,-44.9,20.32,6,-23150,28.1,3.9,78,78
2020-09-17 01:29:33.0538,172.8,134.1,78,77.6,-45,20.32,7,-23030,28,4,78,78
2020-09-17 01:29:33.3012,172.8,134.1,78,77.6,-45.1,20.33,1,775.3,-29.4,24,78,78
2020-09-17 01:29:33.5500,172.8,134.1,78,77.6,-45,20.32,2,774.9,-29,24,78,78
2020-09-17 01:29:33.7988,172.8,134.1,78,77.6,-45,20.33,61,776.7,768.9,0,78,78
2020-09-17 01:29:34.0476,172.8,134.1,78,77.6,-45,20.32,62,425,425,0,78,78
2020-09-17 01:29:34.2964,172.8,134.1,78,77.6,-45,20.33,64,34,34.3,0,78,78
2020-09-17 01:29:34.5437,172.8,134.1,78,77.6,-45,20.32,3,775.3,-29.4,23,78,78
2020-09-17 01:29:34.7910,172.8,134.1,78,77.6,-44.9,20.32,4,774.9,-29,23,78,78
2020-09-17 01:29:35.0383,172.8,134.1,78,77.6,-44.9,20.33,65,-23160,-23030,0,78,78
2020-09-17 01:29:35.2856,172.8,134.1,78,77.6,-45,20.32,66,4790,4780,0,78,78
2020-09-17 01:29:35.5381,172.8,134.1,78,77.6,-45,20.32,1,775.3,-29.4,24,78,78
2020-09-17 01:29:35.7906,172.8,134.1,78,77.6,-44.9,20.32,2,774.9,-29,24,78,78
2020-09-17 01:29:36.0432,172.8,134,78,77.55,-45,20.32,65,-23160,-23030,0,78,78
2020-09-17 01:29:36.2957,172.8,134,78,77.55,-45.1,20.32,51,3.96,3.94,0,78,78
2020-09-17 01:29:36.5482,172.8,134,78,77.55,-45,20.32,63,50,50,0,78,78
2020-09-17 01:29:36.8008,172.8,134,78,77.55,-44.9,20.32,67,28.1,28,0,78,78
2020-09-17 01:29:37.0533,172.8,134,78,77.55,-45,20.33,52,3.96,3.94,0,78,78
2020-09-17 01:29:37.3059,172.8,134,78,77.55,-45,20.33,6,-23160,28.1,3.9,78,78
2020-09-17 01:29:37.5584,172.8,134,78,77.55,-44.9,20.32,7,-23030,28,4,78,78
2020-09-17 01:29:37.8109,172.8,134,78,77.55,-44.9,20.31,1,775.2,-29.4,24,78,78
2020-09-17 01:29:38.0634,172.8,134,78,77.55,-45,20.32,2,774.7,-29,24,78,78
2020-09-17 01:29:38.3159,172.8,134,78,77.55,-45,20.32,61,776.7,768.8,0,78,78
2020-09-17 01:29:38.5684,172.8,134,78,77.55,-45,20.32,62,425,425,0,78,78
2020-09-17 01:29:38.8206,172.8,134,78,77.55,-45,20.34,64,34.1,34.3,0,78,78
2020-09-17 01:29:39.0729,172.8,134,78,77.55,-45.1,20.32,3,775.2,-29.4,23,78,78
2020-09-17 01:29:39.3251,172.8,134,78,77.55,-45.1,20.32,4,774.7,-29,23,78,78
2020-09-17 01:29:39.5774,172.8,133.9,78,77.49,-45,20.32,65,-23160,-23030,0,78,78
2020-09-17 01:29:39.8251,172.8,133.9,78,77.49,-45,20.32,66,4780,4780,0,78,78
2020-09-17 01:29:40.0725,172.8,133.9,78,77.49,-45,20.31,1,775.2,-29.4,24,78,78
2020-09-17 01:29:40.3199,172.8,133.9,78,77.49,-45,20.32,2,774.7,-29,24,78,78
2020-09-17 01:29:40.5673,172.8,133.9,78,77.49,-44.9,20.33,65,-23150,-23030,0,78,78
2020-09-17 01:29:40.8147,172.8,133.9,78,77.49,-44.9,20.33,51,3.96,3.94,0,78,78
2020-09-17 01:29:41.0622,172.8,133.9,78,77.49,-45,20.32,63,50,50,0,78,78
2020-09-17 01:29:41.3096,172.8,133.9,78,77.49,-45,20.32,67,28.1,28,0,78,78
2020-09-17 01:29:41.5570,172.8,133.9,78,77.49,-44.9,20.32,52,3.96,3.94,0,78,78
2020-09-17 01:29:41.8069,172.8,133.9,78,77.49,-45,20.33,6,-23150,28.1,3.9,78,78
2020-09-17 01:29:42.0594,172.8,133.9,78,77.49,-45.1,20.33,7,-23030,28,4,78,78
2020-09-17 01:29:42.3119,172.8,133.9,78,77.49,-45,20.32,1,775.2,-29.4,24,78,78
2020-09-17 01:29:42.5644,172.8,133.9,78,77.49,-45,20.32,2,774.7,-29,24,78,78
2020-09-17 01:29:42.8148,172.8,133.9,78,77.49,-45,20.32,61,776.6,768.8,0,78,78
2020-09-17 01:29:43.0622,172.8,133.9,78,77.49,-45,20.32,62,425,425,0,78,78
2020-09-17 01:29:43.3096,172.8,133.9,78,77.49,-44.9,20.34,64,34,34.2,0,78,78
2020-09-17 01:29:43.5570,172.8,133.9,78,77.49,-44.9,20.32,3,775.2,-29.4,23,78,78
2020-09-17 01:29:43.8047,172.8,133.9,78,77.49,-45,20.33,4,774.7,-29,23,78,78
2020-09-17 01:29:44.0548,172.8,133.9,78,77.49,-45,20.32,65,-23150,-23030,0,78,78
2020-09-17 01:29:44.3050,172.8,133.9,78,77.49,-45,20.32,66,4780,4780,0,78,78
2020-09-17 01:29:44.5551,172.8,133.9,78,77.49,-45,20.33,1,775,-29.4,24,78,78
2020-09-17 01:29:44.8052,172.8,133.9,78,77.49,-45.1,20.33,2,774.5,-29,24,78,78
2020-09-17 01:29:45.0571,172.8,133.9,78,77.49,-45.1,20.33,65,-23160,-23030,0,78,78
2020-09-17 01:29:45.3097,172.8,133.9,78,77.49,-45,20.32,51,3.96,3.94,0,78,78
2020-09-17 01:29:45.5622,172.8,133.9,78,77.49,-45,20.32,63,50,50,0,78,78
2020-09-17 01:29:45.8148,172.8,133.9,78,77.49,-45,20.33,67,28.1,28,0,78,78
2020-09-17 01:29:46.0636,172.8,133.9,78,77.49,-45,20.33,52,3.96,3.94,0,78,78
2020-09-17 01:29:46.3110,172.8,133.9,78,77.49,-44.9,20.32,6,-23160,28.1,3.9,78,78
2020-09-17 01:29:46.5585,172.8,133.9,78,77.49,-44.9,20.32,7,-23030,28,4,78,78
2020-09-17 01:29:46.8059,172.8,133.9,78,77.49,-45,20.32,1,775,-29.4,24,78,78
2020-09-17 01:29:47.0549,172.8,133.9,78,77.49,-45,20.32,2,774.5,-29,24,78,78
2020-09-17 01:29:47.3075,172.8,133.9,78,77.49,-44.9,20.32,61,776.4,768.7,0,78,78
2020-09-17 01:29:47.5600,172.8,133.9,78,77.49,-45,20.32,62,425,425,0,78,78
2020-09-17 01:29:47.8125,172.8,133.9,78,77.49,-45,20.32,64,34,34.3,0,78,78
2020-09-17 01:29:48.0643,172.8,133.9,78,77.49,-45,20.33,3,775,-29.4,23,78,78
2020-09-17 01:29:48.3143,172.8,133.9,78,77.49,-45,20.32,4,774.5,-29,23,78,78
2020-09-17 01:29:48.5642,172.8,133.9,78,77.49,-45,20.32,65,-23160,-23030,0,78,78
2020-09-17 01:29:48.8141,172.8,133.9,78,77.49,-45,20.32,66,4780,4780,0,78,78
2020-09-17 01:29:49.0649,172.8,133.9,78,77.49,-45,20.32,1,775,-29.4,24,78,78
2020-09-17 01:29:49.3174,172.8,133.9,78,77.49,-44.9,20.31,2,774.5,-29,24,78,78
2020-09-17 01:29:49.5699,172.8,133.9,78,77.49,-45,20.32,65,-23090,-23090,0,78,78
2020-09-17 01:29:49.8225,172.8,133.9,78,77.49,-45,20.35,51,3.96,3.94,0,78,78
2020-09-17 01:29:50.0750,172.8,133.9,78,77.49,-45,20.32,63,50,50,0,78,78
2020-09-17 01:29:50.3236,172.8,133.9,78,77.49,-44.9,20.32,67,28.1,28,0,78,78
2020-09-17 01:29:50.5718,172.8,133.9,78,77.49,-45,20.32,52,3.96,3.94,0,78,78
2020-09-17 01:29:50.8201,172.8,133.9,78,77.49,-45,20.32,6,-23100,28.1,3.9,78,78
2020-09-17 01:29:51.0683,172.8,133.9,78,77.49,-45,20.33,7,-23090,28,4,78,78
2020-09-17 01:29:51.3159,172.8,133.9,78,77.49,-45,20.32,1,774.9,-29.4,24,78,78
2020-09-17 01:29:51.5632,172.8,133.9,78,77.49,-45,20.32,2,774.4,-29,24,78,78
2020-09-17 01:29:51.8106,172.8,133.9,78,77.49,-45,20.32,61,776.5,768.6,0,78,78
2020-09-17 01:29:52.0580,172.8,133.8,78,77.43,-45,20.32,62,425,425,0,78,78
2020-09-17 01:29:52.3058,172.8,133.8,78,77.43,-44.9,20.32,64,34,34.3,0,78,78
2020-09-17 01:29:52.5539,172.8,133.8,78,77.43,-44.9,20.32,3,774.9,-29.4,23,78,78
2020-09-17 01:29:52.8021,172.8,133.8,78,77.43,-45,20.33,4,774.4,-29,23,78,78
2020-09-17 01:29:53.0503,172.8,133.8,78,77.43,-44.9,20.3,65,-23100,-23090,0,78,78
2020-09-17 01:29:53.2990,172.8,133.8,78,77.43,-44.9,20.32,66,4780,4780,0,78,78
2020-09-17 01:29:53.5515,172.8,133.8,78,77.43,-45,20.32,1,774.9,-29.4,24,78,78
2020-09-17 01:29:53.8040,172.8,133.8,78,77.43,-45,20.33,2,774.4,-29,24,78,78
2020-09-17 01:29:54.0565,172.8,133.8,78,77.43,-45,20.32,65,-23090,-23090,0,78,78
2020-09-17 01:29:54.3089,172.8,133.8,78,77.43,-45,20.33,51,3.96,3.94,0,78,78
2020-09-17 01:29:54.5584,172.8,133.8,78,77.43,-45,20.33,63,50,50,0,78,78
2020-09-17 01:29:54.8067,172.8,133.8,78,77.43,-45.1,20.33,67,28.1,28,0,78,78
2020-09-17 01:29:55.0549,172.8,133.8,78,77.43,-44.9,20.32,52,3.96,3.94,0,78,78
2020-09-17 01:29:55.3032,172.8,133.8,78,77.43,-44.9,20.32,6,-23090,28.1,3.9,78,78
2020-09-17 01:29:55.5529,172.8,133.8,77.75,77.43,-45,20.32,7,-23100,28,4,78,78
2020-09-17 01:29:55.8055,172.8,133.8,77.75,77.43,-45,20.32,1,774.9,-29.4,24,78,78
2020-09-17 01:29:56.0580,172.8,133.8,77.75,77.43,-45,20.32,2,774.4,-29,24,78,78
2020-09-17 01:29:56.3105,172.8,133.8,77.75,77.43,-44.9,20.32,61,776.3,768.6,0,78,78
2020-09-17 01:29:56.5631,172.8,133.8,77.75,77.43,-45,20.32,62,425,425,0,78,78
2020-09-17 01:29:56.8119,172.8,133.8,77.75,77.43,-45,20.32,64,33.9,34.3,0,78,78
2020-09-17 01:29:57.0604,172.8,133.8,77.75,77.43,-45,20.32,3,774.9,-29.4,23,78,78
2020-09-17 01:29:57.3090,172.8,133.8,77.75,77.43,-45,20.32,4,774.4,-29,23,78,78
2020-09-17 01:29:57.5575,172.8,133.8,77.75,77.43,-45.1,20.33,65,-23090,-23080,0,78,78
2020-09-17 01:29:57.8054,172.8,133.8,77.75,77.43,-45,20.32,66,4780,4780,0,78,78
2020-09-17 01:29:58.0527,172.8,133.8,77.75,77.43,-45,20.32,1,774.9,-29.4,24,78,78
2020-09-17 01:29:58.3000,172.8,133.8,77.75,77.43,-44.9,20.32,2,774.4,-29,24,78,78
2020-09-17 01:29:58.5473,172.8,133.8,77.75,77.43,-45,20.32,65,-23100,-23080,0,78,77.5
2020-09-17 01:29:58.7972,172.8,133.8,77.75,77.43,-45,20.32,51,3.96,3.94,0,78,77.5
2020-09-17 01:29:59.0497,172.8,133.8,77.75,77.43,-44.9,20.32,63,50,50,0,78,77.5
2020-09-17 01:29:59.3022,172.8,133.8,77.75,77.43,-44.9,20.34,67,28.1,28,0,78,77.5
2020-09-17 01:29:59.5547,172.8,133.8,77.75,77.43,-45.1,20.31,52,3.96,3.94,0,78,77.5
2020-09-17 01:29:59.8071,172.8,133.8,77.75,77.43,-45,20.34,6,-23100,28.1,3.9,78,77.5
2020-09-17 01:30:00.0584,172.8,133.8,77.75,77.43,-45,20.32,7,-23070,28,4,78,77.5
2020-09-17 01:30:00.3097,172.8,133.8,77.75,77.43,-45,20.32,1,774.9,-29.4,24,78,77.5
2020-09-17 01:30:00.5610,172.8,133.8,77.75,77.43,-45.1,20.32,2,774.3,-29,24,78,77.5
2020-09-17 01:30:00.8117,172.8,133.8,77.75,77.43,-44.9,20.32,61,776.3,768.5,0,78,77.5
2020-09-17 01:30:01.0590,172.8,133.8,77.75,77.43,-44.9,20.32,62,425,425,0,78,77.5
2020-09-17 01:30:01.3064,172.8,133.8,77.75,77.43,-44.9,20.32,64,34,34.3,0,78,77.5
2020-09-17 01:30:01.5537,172.8,133.8,77.75,77.43,-45,20.32,3,774.9,-29.4,23,78,77.5
2020-09-17 01:30:01.8016,172.8,133.8,77.75,77.43,-44.9,20.32,4,774.3,-29,23,78,77.5
2020-09-17 01:30:02.0541,172.8,133.8,77.75,77.43,-44.9,20.32,65,-23100,-23070,0,78,77.5
2020-09-17 01:30:02.3066,172.8,133.8,77.75,77.43,-45,20.32,66,4780,4780,0,78,77.5
2020-09-17 01:30:02.5591,172.8,133.8,77.75,77.43,-45,20.32,1,774.9,-29.4,24,78,77.5
2020-09-17 01:30:02.8113,172.8,133.8,77.75,77.43,-45,20.32,2,774.3,-29,24,78,77.5
2020-09-17 01:30:03.0587,172.8,133.8,77.5,77.43,-45,20.32,65,-23100,-23070,0,78,77.5
2020-09-17 01:30:03.3061,172.8,133.8,77.5,77.43,-45,20.32,51,3.96,3.94,0,78,77.5
2020-09-17 01:30:03.5535,172.8,133.8,77.5,77.43,-45,20.32,63,50,50,0,78,77.5
2020-09-17 01:30:03.8009,172.8,133.8,77.5,77.43,-44.9,20.32,67,28.1,28,0,78,77.5
2020-09-17 01:30:04.0483,172.8,133.8,77.5,77.43,-44.9,20.32,52,3.96,3.94,0,78,77.5
2020-09-17 01:30:04.2956,172.8,133.8,77.5,77.43,-45,20.32,6,-23090,28.1,3.9,78,77.5
2020-09-17 01:30:04.5430,172.8,133.8,77.5,77.43,-44.9,20.34,7,-23070,28,4,78,77.5
2020-09-17 01:30:04.7904,172.8,133.8,77.5,77.43,-44.9,20.32,1,774.9,-29.4,24,78,77.5
2020-09-17 01:30:05.0377,172.8,133.8,77.5,77.43,-45,20.32,2,774.3,-29,24,78,77.5
2020-09-17 01:30:05.2849,172.8,133.8,77.5,77.43,-45,20.33,61,776.3,768.4,0,78,77.5
2020-09-17 01:30:05.5321,172.8,133.8,77.5,77.43,-45,20.33,62,425,425,0,78,77.5
2020-09-17 01:30:05.7794,172.8,133.8,77.5,77.43,-45,20.33,64,34,34.3,0,77.5,77.5
2020-09-17 01:30:06.0277,172.8,133.8,77.5,77.43,-45,20.32,3,774.6,-29.4,23,77.5,77.5
2020-09-17 01:30:06.2783,172.8,133.8,77.5,77.43,-45,20.32,4,774.3,-29,23,77.5,77.5
2020-09-17 01:30:06.5290,172.8,133.8,77.5,77.43,-44.9,20.32,65,-23090,-23070,0,77.5,77.5
2020-09-17 01:30:06.7796,172.8,133.8,77.5,77.43,-44.9,20.33,66,4780,4780,0,77.5,77.5
2020-09-17 01:30:07.0306,172.8,133.8,77.5,77.43,-44.9,20.33,1,774.6,-29.4,24,77.5,77.5
2020-09-17 01:30:07.2825,172.8,133.8,77.5,77.43,-45,20.33,2,774.3,-29,24,77.5,77.5
2020-09-17 01:30:07.5344,172.8,133.8,77.5,77.43,-44.9,20.32,65,-23090,-23070,0,77.5,77.5
2020-09-17 01:30:07.7863,172.8,133.8,77.5,77.43,-44.9,20.33,51,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:08.0368,172.8,133.7,77.5,77.37,-45,20.33,63,50,50,0,77.5,77.5
2020-09-17 01:30:08.2841,172.8,133.7,77.5,77.37,-45,20.32,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:08.5314,172.8,133.7,77.5,77.37,-45,20.32,52,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:08.7787,172.8,133.7,77.5,77.37,-45,20.32,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:09.0276,172.8,133.7,77.5,77.37,-45,20.32,7,-23070,28,4,77.5,77.5
2020-09-17 01:30:09.2800,172.8,133.7,77.5,77.37,-45,20.32,1,774.6,-29.4,24,77.5,77.5
2020-09-17 01:30:09.5324,172.8,133.7,77.5,77.37,-44.9,20.32,2,774.3,-29,24,77.5,77.5
2020-09-17 01:30:09.7848,172.8,133.7,77.5,77.37,-44.9,20.32,61,776.2,768.4,0,77.5,77.5
2020-09-17 01:30:10.0373,172.8,133.7,77.5,77.37,-45,20.32,62,425,425,0,77.5,77.5
2020-09-17 01:30:10.2898,172.8,133.7,77.5,77.37,-45,20.32,64,34,34.3,0,77.5,77.5
2020-09-17 01:30:10.5423,172.8,133.7,77.5,77.37,-44.9,20.32,3,774.6,-29.4,23,77.5,77.5
2020-09-17 01:30:10.7949,172.8,133.7,77.5,77.37,-44.9,20.32,4,774.3,-29,23,77.5,77.5
2020-09-17 01:30:11.0474,172.8,133.7,77.5,77.37,-45,20.33,65,-23090,-23070,0,77.5,77.5
2020-09-17 01:30:11.2999,172.8,133.7,77.5,77.37,-45,20.32,66,4770,4770,0,77.5,77.5
2020-09-17 01:30:11.5524,172.8,133.7,77.5,77.37,-45,20.32,1,774.6,-29.4,24,77.5,77.5
2020-09-17 01:30:11.8049,172.8,133.7,77.5,77.37,-45,20.32,2,774.3,-29,24,77.5,77.5
2020-09-17 01:30:12.0575,172.8,133.7,77.5,77.37,-45,20.32,65,-23080,-23070,0,77.5,77.5
2020-09-17 01:30:12.3093,172.8,133.7,77.5,77.37,-44.9,20.3,51,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:12.5605,172.8,133.5,77.5,77.26,-44.9,20.33,63,50,50,0,77.5,77.5
2020-09-17 01:30:12.8117,172.8,133.5,77.5,77.26,-44.9,20.32,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:13.0629,172.8,133.5,77.5,77.26,-45,20.28,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:13.3136,172.8,133.5,77.5,77.26,-44.9,20.32,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:13.5611,172.8,133.5,77.5,77.26,-44.9,20.32,7,-23070,28,4,77.5,77.5
2020-09-17 01:30:13.8085,172.8,133.5,77.5,77.26,-45,20.32,1,774.6,-29.4,24,77.5,77.5
2020-09-17 01:30:14.0559,172.8,133.5,77.5,77.26,-45,20.33,2,774.1,-29,24,77.5,77.5
2020-09-17 01:30:14.3040,172.8,133.5,77.5,77.26,-45,20.35,61,776.2,768.3,0,77.5,77.5
2020-09-17 01:30:14.5565,172.8,133.5,77.5,77.26,-44.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 01:30:14.8089,172.8,133.5,77.5,77.26,-45,20.32,64,34,34.3,0,77.5,77.5
2020-09-17 01:30:15.0614,172.8,133.5,77.5,77.26,-45,20.32,3,774.6,-29.4,23,77.5,77.5
2020-09-17 01:30:15.3134,172.8,133.5,77.5,77.26,-45,20.32,4,774.1,-29,23,77.5,77.5
2020-09-17 01:30:15.5608,172.8,133.5,77.5,77.26,-44.9,20.33,65,-23080,-23070,0,77.5,77.5
2020-09-17 01:30:15.8082,172.8,133.5,77.5,77.26,-45,20.32,66,4770,4770,0,77.5,77.5
2020-09-17 01:30:16.0556,172.8,133.5,77.5,77.26,-45,20.33,1,774.6,-29.4,24,77.5,77.5
2020-09-17 01:30:16.3030,172.8,133.5,77.5,77.26,-44.9,20.32,2,774.1,-29,24,77.5,77.5
2020-09-17 01:30:16.5503,172.8,133.5,77.5,77.26,-44.9,20.33,65,-23080,-23080,0,77.5,77.5
2020-09-17 01:30:16.7975,172.8,133.5,77.5,77.26,-44.9,20.32,51,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:17.0448,172.8,133.5,77.5,77.26,-45,20.32,63,50,50,0,77.5,77.5
2020-09-17 01:30:17.2921,172.8,133.5,77.5,77.26,-45,20.32,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:17.5394,172.8,133.5,77.5,77.26,-45,20.3,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:17.7867,172.8,133.5,77.5,77.26,-45,20.32,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:18.0340,172.8,133.5,77.5,77.26,-45,20.32,7,-23080,28,4,77.5,77.5
2020-09-17 01:30:18.2813,172.8,133.5,77.5,77.26,-44.9,20.32,1,774.6,-29.4,24,77.5,77.5
2020-09-17 01:30:18.5286,172.8,133.5,77.5,77.26,-44.9,20.33,2,774.1,-29,24,77.5,77.5
2020-09-17 01:30:18.7759,172.8,133.5,77.5,77.26,-44.9,20.32,61,776,768.2,0,77.5,77.5
2020-09-17 01:30:19.0232,172.8,133.5,77.5,77.26,-45,20.32,62,425,425,0,77.5,77.5
2020-09-17 01:30:19.2705,172.8,133.5,77.5,77.26,-44.9,20.33,64,34,34.4,0,77.5,77.5
2020-09-17 01:30:19.5191,172.8,133.5,77.5,77.26,-44.9,20.33,3,774.6,-29.4,23,77.5,77.5
2020-09-17 01:30:19.7705,172.8,133.5,77.5,77.26,-45,20.32,4,774.1,-29,23,77.5,77.5
2020-09-17 01:30:20.0220,172.8,133.5,77.5,77.26,-45,20.33,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:20.2734,172.8,133.5,77.5,77.26,-45,20.32,66,4770,4780,0,77.5,77.5
2020-09-17 01:30:20.5248,172.8,133.4,77.5,77.2,-45,20.32,1,774.5,-29.4,24,77.5,77.5
2020-09-17 01:30:20.7773,172.8,133.4,77.5,77.2,-45,20.32,2,774.1,-29,24,77.5,77.5
2020-09-17 01:30:21.0298,172.8,133.4,77.5,77.2,-45,20.33,65,-23090,-23080,0,77.5,77.5
2020-09-17 01:30:21.2823,172.8,133.4,77.5,77.2,-45,20.32,51,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:21.5348,172.8,133.4,77.5,77.2,-44.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 01:30:21.7826,172.8,133.4,77.5,77.2,-45,20.33,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:22.0299,172.8,133.4,77.5,77.2,-44.9,20.32,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:22.2772,172.8,133.4,77.5,77.2,-44.9,20.32,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:22.5245,172.8,133.4,77.5,77.2,-44.9,20.32,7,-23080,28,4,77.5,77.5
2020-09-17 01:30:22.7766,172.8,133.4,77.5,77.2,-45,20.32,1,774.5,-29.4,24,77.5,77.5
2020-09-17 01:30:23.0290,172.8,133.4,77.5,77.2,-45,20.32,2,774.1,-29,24,77.5,77.5
2020-09-17 01:30:23.2815,172.8,133.4,77.5,77.2,-45,20.32,61,776,768.2,0,77.5,77.5
2020-09-17 01:30:23.5339,172.8,133.4,77.5,77.2,-45,20.32,62,425,425,0,77.5,77.5
2020-09-17 01:30:23.7865,172.8,133.4,77.5,77.2,-45,20.32,64,33.9,34.3,0,77.5,77.5
2020-09-17 01:30:24.0392,172.8,133.4,77.5,77.2,-45,20.31,3,774.5,-29.4,23,77.5,77.5
2020-09-17 01:30:24.2918,172.8,133.4,77.5,77.2,-44.9,20.32,4,774.1,-29,23,77.5,77.5
2020-09-17 01:30:24.5445,172.8,133.4,77.5,77.2,-44.9,20.32,65,-23090,-23080,0,77.5,77.5
2020-09-17 01:30:24.7971,172.8,133.4,77.5,77.2,-45,20.32,66,4770,4770,0,77.5,77.5
2020-09-17 01:30:25.0498,172.8,133.3,77.5,77.14,-44.9,20.33,1,774.5,-29.4,24,77.5,77.5
2020-09-17 01:30:25.3025,172.8,133.3,77.5,77.14,-44.9,20.32,2,774.1,-29,24,77.5,77.5
2020-09-17 01:30:25.5552,172.8,133.3,77.5,77.14,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:25.8066,172.8,133.3,77.5,77.14,-45,20.32,51,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:26.0571,172.8,133.3,77.5,77.14,-45,20.33,63,50,50,0,77.5,77.5
2020-09-17 01:30:26.3075,172.8,133.3,77.5,77.14,-45,20.33,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:26.5579,172.8,133.3,77.5,77.14,-45,20.33,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:26.8081,172.8,133.3,77.5,77.14,-45,20.32,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:27.0570,172.8,133.3,77.5,77.14,-44.9,20.33,7,-23090,28,4,77.5,77.5
2020-09-17 01:30:27.3059,172.8,133.3,77.5,77.14,-44.9,20.32,1,774.5,-29.4,24,77.5,77.5
2020-09-17 01:30:27.5549,172.8,133.3,77.5,77.14,-45,20.32,2,773.9,-29,24,77.5,77.5
2020-09-17 01:30:27.8042,172.8,133.3,77.5,77.14,-45,20.32,61,775.9,768.1,0,77.5,77.5
2020-09-17 01:30:28.0568,172.8,133.3,77.5,77.14,-44.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 01:30:28.3093,172.8,133.3,77.5,77.14,-44.9,20.33,64,33.9,34.3,0,77.5,77.5
2020-09-17 01:30:28.5619,172.8,133.3,77.5,77.14,-45,20.32,3,774.5,-29.4,23,77.5,77.5
2020-09-17 01:30:28.8144,172.8,133.3,77.5,77.14,-45.1,20.32,4,773.9,-29,23,77.5,77.5
2020-09-17 01:30:29.0670,172.8,133.3,77.5,77.14,-45,20.33,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:29.3196,172.8,133.3,77.5,77.14,-45,20.33,66,4770,4770,0,77.5,77.5
2020-09-17 01:30:29.5721,172.8,133.3,77.5,77.14,-45,20.32,1,774.5,-29.4,24,77.5,77.5
2020-09-17 01:30:29.8247,172.8,133.3,77.5,77.14,-45,20.33,2,773.9,-29,24,77.5,77.5
2020-09-17 01:30:30.0773,172.8,133.3,77.5,77.14,-44.9,20.33,65,-23090,-23080,0,77.5,77.5
2020-09-17 01:30:30.3300,172.8,133.3,77.5,77.14,-44.9,20.33,51,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:30.5827,172.8,133.3,77.5,77.14,-45,20.33,63,50,50,0,77.5,77.5
2020-09-17 01:30:30.8353,172.8,133.3,77.5,77.14,-44.9,20.32,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:31.0880,172.8,133.3,77.5,77.14,-44.9,20.32,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:31.3406,172.8,133.3,77.5,77.14,-45,20.32,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:31.5933,172.8,133.3,77.5,77.14,-45,20.32,7,-23090,28,4,77.5,77.5
2020-09-17 01:30:31.8460,172.8,133.3,77.5,77.14,-45.1,20.32,1,774.5,-29.4,24,77.5,77.5
2020-09-17 01:30:32.0986,172.8,133.3,77.5,77.14,-44.9,20.32,2,773.9,-29,24,77.5,77.5
2020-09-17 01:30:32.3513,172.8,133.3,77.5,77.14,-45,20.32,61,775.9,768.1,0,77.5,77.5
2020-09-17 01:30:32.6039,172.8,133.3,77.5,77.14,-45,20.32,62,425,425,0,77.5,77.5
2020-09-17 01:30:32.8566,172.8,133.3,77.5,77.14,-45,20.33,64,34,34.4,0,77.5,77.5
2020-09-17 01:30:33.1092,172.8,133.3,77.5,77.14,-44.9,20.33,3,774.5,-29.4,23,77.5,77.5
2020-09-17 01:30:33.3617,172.8,133.3,77.5,77.14,-45,20.32,4,773.9,-29,23,77.5,77.5
2020-09-17 01:30:33.6131,172.8,133.3,77.5,77.14,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:33.8645,172.8,133.3,77.5,77.14,-45,20.33,66,4770,4770,0,77.5,77.5
2020-09-17 01:30:34.1159,172.8,133.3,77.5,77.14,-44.9,20.32,1,774.5,-29.4,24,77.5,77.5
2020-09-17 01:30:34.3675,172.8,133.3,77.5,77.14,-45,20.32,2,773.9,-29,24,77.5,77.5
2020-09-17 01:30:34.6201,172.8,133.3,77.5,77.14,-45.1,20.32,65,-23100,-23100,0,77.5,77.5
2020-09-17 01:30:34.8727,172.8,133.3,77.5,77.14,-45,20.32,51,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:35.1253,172.8,133.3,77.5,77.14,-45,20.33,63,50,50,0,77.5,77.5
2020-09-17 01:30:35.3778,172.8,133.3,77.5,77.14,-45,20.33,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:35.6287,172.8,133.3,77.5,77.14,-45,20.33,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:35.8763,172.8,133.3,77.5,77.14,-44.9,20.33,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:36.1238,172.8,133.3,77.5,77.14,-44.9,20.32,7,-23090,28,4,77.5,77.5
2020-09-17 01:30:36.3713,172.8,133.3,77.5,77.14,-45,20.32,1,774.3,-29.4,24,77.5,77.5
2020-09-17 01:30:36.6190,172.8,133.3,77.5,77.14,-45,20.33,2,773.8,-29,24,77.5,77.5
2020-09-17 01:30:36.8667,172.8,133.3,77.5,77.14,-44.9,20.32,61,775.7,768,0,77.5,77.5
2020-09-17 01:30:37.1144,172.8,133.3,77.5,77.14,-44.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 01:30:37.3621,172.8,133.3,77.5,77.14,-45,20.31,64,34,34.4,0,77.5,77.5
2020-09-17 01:30:37.6099,172.8,133.3,77.5,77.14,-45.1,20.32,3,774.3,-29.4,23,77.5,77.5
2020-09-17 01:30:37.8626,172.8,133.3,77.5,77.14,-45,20.32,4,773.8,-29,23,77.5,77.5
2020-09-17 01:30:38.1153,172.8,133.3,77.5,77.14,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:38.3681,172.8,133.3,77.5,77.14,-45,20.32,66,4770,4770,0,77.5,77.5
2020-09-17 01:30:38.6208,172.8,133.3,77.5,77.14,-45,20.32,1,774.3,-29.4,24,77.5,77.5
2020-09-17 01:30:38.8736,172.8,133.3,77.5,77.14,-45,20.32,2,773.8,-29,24,77.5,77.5
2020-09-17 01:30:39.1264,172.8,133.3,77.5,77.14,-44.9,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:39.3792,172.8,133.3,77.5,77.14,-45,20.33,51,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:39.6320,172.8,133.3,77.5,77.14,-45,20.32,63,50,50,0,77.5,77.5
2020-09-17 01:30:39.8820,172.8,133.3,77.5,77.14,-45,20.33,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:40.1296,172.8,133.3,77.5,77.14,-45,20.34,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:40.3771,172.8,133.3,77.5,77.14,-45.1,20.32,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:40.6246,172.8,133.3,77.5,77.14,-45.1,20.32,7,-23090,28,4,77.5,77.5
2020-09-17 01:30:40.8722,172.8,133.3,77.5,77.14,-45,20.32,1,774.3,-29.4,24,77.5,77.5
2020-09-17 01:30:41.1197,172.8,133.2,77.5,77.08,-45,20.33,2,773.8,-29,24,77.5,77.5
2020-09-17 01:30:41.3673,172.8,133.2,77.5,77.08,-45,20.32,61,775.8,767.9,0,77.5,77.5
2020-09-17 01:30:41.6149,172.8,133.2,77.5,77.08,-45,20.32,62,425,425,0,77.5,77.5
2020-09-17 01:30:41.8625,172.8,133.2,77.5,77.08,-44.9,20.32,64,34,34.4,0,77.5,77.5
2020-09-17 01:30:42.1100,172.8,133.2,77.5,77.08,-44.9,20.32,3,774.1,-29.4,23,77.5,77.5
2020-09-17 01:30:42.3576,172.8,133.2,77.5,77.08,-45,20.32,4,773.6,-29,23,77.5,77.5
2020-09-17 01:30:42.6052,172.8,133.2,77.5,77.08,-45,20.32,65,-23100,-23090,0,77.5,77.5
2020-09-17 01:30:42.8528,172.8,133.2,77.5,77.08,-44.9,20.32,66,4770,4770,0,77.5,77.5
2020-09-17 01:30:43.1032,172.8,133.2,77.5,77.08,-45,20.32,1,774.1,-29.4,24,77.5,77.5
2020-09-17 01:30:43.3548,172.8,133.2,77.5,77.08,-45,20.33,2,773.6,-29,24,77.5,77.5
2020-09-17 01:30:43.6065,172.8,133.2,77.5,77.08,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:43.8582,172.8,133.2,77.5,77.08,-44.9,20.33,51,3.95,3.94,0,77.5,77.5
2020-09-17 01:30:44.1093,172.8,133.2,77.5,77.08,-45,20.32,63,50,50,0,77.5,77.5
2020-09-17 01:30:44.3593,172.8,133.2,77.5,77.08,-45,20.32,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:44.6093,172.8,133.2,77.5,77.08,-45,20.33,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:44.8593,172.8,133.2,77.5,77.08,-44.9,20.32,6,-23100,28.1,3.9,77.5,77.5
2020-09-17 01:30:45.1102,172.8,133.2,77.5,77.08,-45,20.32,7,-23090,28,4,77.5,77.5
2020-09-17 01:30:45.3630,172.8,133.2,77.5,77.08,-45,20.32,1,774.1,-29.4,24,77.5,77.5
2020-09-17 01:30:45.6158,172.8,133.2,77.5,77.08,-45,20.32,2,773.6,-29,24,77.5,77.5
2020-09-17 01:30:45.8686,172.8,133.1,77.5,77.03,-45,20.32,61,775.6,767.9,0,77.5,77.5
2020-09-17 01:30:46.1214,172.8,133.1,77.5,77.03,-45.1,20.33,62,425,425,0,77.5,77.5
2020-09-17 01:30:46.3742,172.8,133.1,77.5,77.03,-45.1,20.32,64,34,34.4,0,77.5,77.5
2020-09-17 01:30:46.6270,172.8,133.1,77.5,77.03,-45,20.32,3,774.1,-29.4,23,77.5,77.5
2020-09-17 01:30:46.8797,172.8,133.1,77.5,77.03,-44.9,20.33,4,773.6,-29,23,77.5,77.5
2020-09-17 01:30:47.1325,172.8,133.1,77.5,77.03,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:47.3825,172.8,133.1,77.5,77.03,-45,20.33,66,4760,4760,0,77.5,77.5
2020-09-17 01:30:47.6300,172.8,133.1,77.5,77.03,-44.9,20.32,1,774.1,-29.4,24,77.5,77.5
2020-09-17 01:30:47.8775,172.8,133.1,77.5,77.03,-44.9,20.32,2,773.6,-29,24,77.5,77.5
2020-09-17 01:30:48.1251,172.8,133.1,77.5,77.03,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:48.3726,172.8,133.1,77.5,77.03,-45,20.32,51,3.95,3.94,0,77.5,77.5
2020-09-17 01:30:48.6201,172.8,133.1,77.5,77.03,-44.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 01:30:48.8676,172.8,133.1,77.5,77.03,-45,20.32,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:49.1152,172.8,133.1,77.5,77.03,-45,20.33,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:49.3627,172.8,133.1,77.5,77.03,-45.1,20.33,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:49.6102,172.8,133.1,77.5,77.03,-45,20.33,7,-23100,28,4,77.5,77.5
2020-09-17 01:30:49.8577,172.8,133.1,77.5,77.03,-45,20.32,1,774.1,-29.4,24,77.5,77.5
2020-09-17 01:30:50.1052,172.8,133.1,77.5,77.03,-45,20.33,2,773.7,-29,24,77.5,77.5
2020-09-17 01:30:50.3528,172.8,133.1,77.5,77.03,-45,20.32,61,775.6,767.8,0,77.5,77.5
2020-09-17 01:30:50.6003,172.8,133.1,77.5,77.03,-44.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 01:30:50.8478,172.8,133.1,77.5,77.03,-44.9,20.33,64,33.9,34.3,0,77.5,77.5
2020-09-17 01:30:51.0954,172.8,133.1,77.5,77.03,-45,20.32,3,774.1,-29.4,23,77.5,77.5
2020-09-17 01:30:51.3429,172.8,133.1,77.5,77.03,-45,20.32,4,773.7,-29,23,77.5,77.5
2020-09-17 01:30:51.5936,172.8,133.1,77.5,77.03,-44.9,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:51.8462,172.8,133.1,77.5,77.03,-45,20.33,66,4760,4760,0,77.5,77.5
2020-09-17 01:30:52.0988,172.8,133.1,77.5,77.03,-45.1,20.33,1,774.1,-29.4,24,77.5,77.5
2020-09-17 01:30:52.3515,172.8,133.1,77.5,77.03,-45.1,20.3,2,773.7,-29,24,77.5,77.5
2020-09-17 01:30:52.6042,172.8,133.1,77.5,77.03,-45,20.33,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:52.8569,172.8,133.1,77.5,77.03,-44.9,20.33,51,3.96,3.94,0,77.5,77.5
2020-09-17 01:30:53.1096,172.8,133.1,77.5,77.03,-45,20.32,63,50,50,0,77.5,77.5
2020-09-17 01:30:53.3624,172.8,133.1,77.5,77.03,-45,20.32,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:53.6152,172.8,133,77.5,76.97,-44.9,20.33,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:53.8680,172.8,133,77.5,76.97,-44.9,20.32,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:54.1208,172.8,133,77.5,76.97,-45,20.32,7,-23090,28,4,77.5,77.5
2020-09-17 01:30:54.3736,172.8,133,77.5,76.97,-45,20.32,1,774.1,-29.4,24,77.5,77.5
2020-09-17 01:30:54.6246,172.8,133,77.5,76.97,-44.9,20.33,2,773.7,-29,24,77.5,77.5
2020-09-17 01:30:54.8721,172.8,133,77.5,76.97,-45,20.32,61,775.7,767.7,0,77.5,77.5
2020-09-17 01:30:55.1197,172.8,133,77.5,76.97,-45.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 01:30:55.3672,172.8,133,77.5,76.97,-44.9,20.32,64,33.9,34.3,0,77.5,77.5
2020-09-17 01:30:55.6147,172.8,133,77.5,76.97,-45,20.32,3,774.1,-29.4,23,77.5,77.5
2020-09-17 01:30:55.8650,172.8,133,77.5,76.97,-45,20.32,4,773.7,-29,23,77.5,77.5
2020-09-17 01:30:56.1177,172.8,133,77.5,76.97,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:56.3704,172.8,133,77.5,76.97,-44.9,20.33,66,4760,4760,0,77.5,77.5
2020-09-17 01:30:56.6232,172.8,133,77.5,76.97,-44.9,20.32,1,774,-29.4,24,77.5,77.5
2020-09-17 01:30:56.8759,172.8,133,77.5,76.97,-45,20.33,2,773.6,-29.1,24,77.5,77.5
2020-09-17 01:30:57.1286,172.8,133,77.5,76.97,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:30:57.3814,172.8,133,77.5,76.97,-45,20.32,51,3.95,3.93,0,77.5,77.5
2020-09-17 01:30:57.6341,172.8,133,77.5,76.97,-45,20.32,63,50,50,0,77.5,77.5
2020-09-17 01:30:57.8869,172.8,133,77.5,76.97,-45.1,20.33,67,28.1,28,0,77.5,77.5
2020-09-17 01:30:58.1358,172.8,132.9,77.5,76.91,-45,20.32,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:30:58.3833,172.8,132.9,77.5,76.91,-45,20.32,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:30:58.6309,172.8,132.9,77.5,76.91,-45,20.33,7,-23100,28,4,77.5,77.5
2020-09-17 01:30:58.8784,172.8,132.9,77.5,76.91,-45,20.32,1,774,-29.4,24,77.5,77.5
2020-09-17 01:30:59.1260,172.8,132.9,77.5,76.91,-45,20.33,2,773.6,-29.1,24,77.5,77.5
2020-09-17 01:30:59.3735,172.8,132.9,77.5,76.91,-44.9,20.32,61,775.4,767.6,0,77.5,77.5
2020-09-17 01:30:59.6210,172.8,132.9,77.5,76.91,-44.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 01:30:59.8686,172.8,132.9,77.5,76.91,-45,20.33,64,34,34.4,0,77.5,77.5
2020-09-17 01:31:00.1161,172.8,132.9,77.5,76.91,-45,20.32,3,774,-29.4,23,77.5,77.5
2020-09-17 01:31:00.3685,172.8,132.9,77.5,76.91,-44.9,20.32,4,773.6,-29.1,23,77.5,77.5
2020-09-17 01:31:00.6213,172.8,132.9,77.5,76.91,-45,20.32,65,-23100,-23100,0,77.5,77.5
2020-09-17 01:31:00.8740,172.8,132.9,77.5,76.91,-45.1,20.33,66,4760,4760,0,77.5,77.5
2020-09-17 01:31:01.1268,172.8,132.9,77.5,76.91,-45,20.32,1,774,-29.4,24,77.5,77.5
2020-09-17 01:31:01.3780,172.8,132.9,77.5,76.91,-44.9,20.32,2,773.6,-29.1,24,77.5,77.5
2020-09-17 01:31:01.6290,172.8,132.9,77.5,76.91,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:31:01.8800,172.8,132.9,77.5,76.91,-45,20.32,51,3.95,3.93,0,77.5,77.5
2020-09-17 01:31:02.1310,172.8,132.9,77.5,76.91,-44.9,20.33,63,50,50,0,77.5,77.5
2020-09-17 01:31:02.3801,172.8,132.9,77.5,76.91,-44.9,20.32,67,28.1,28,0,77.5,77.5
2020-09-17 01:31:02.6276,172.8,132.9,77.5,76.91,-45,20.32,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:31:02.8752,172.8,132.9,77.5,76.91,-45,20.34,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:31:03.1227,172.8,132.9,77.5,76.91,-45,20.32,7,-23090,28,4,77.5,77.5
2020-09-17 01:31:03.3731,172.8,132.9,77.5,76.91,-45,20.32,1,774,-29.4,24,77.5,77.5
2020-09-17 01:31:03.6259,172.8,132.9,77.5,76.91,-45,20.32,2,773.6,-29.1,24,77.5,77.5
2020-09-17 01:31:03.8786,172.8,132.9,77.5,76.91,-45.1,20.33,61,775.5,767.5,0,77.5,77.5
2020-09-17 01:31:04.1313,172.8,132.9,77.5,76.91,-45,20.33,62,425,425,0,77.5,77.5
2020-09-17 01:31:04.3820,172.8,132.9,77.5,76.91,-44.9,20.32,64,33.9,34.3,0,77.5,77.5
2020-09-17 01:31:04.6296,172.8,132.9,77.5,76.91,-45,20.32,3,773.7,-29.4,23,77.5,77.5
2020-09-17 01:31:04.8772,172.8,132.9,77.5,76.91,-45,20.32,4,773.3,-29.1,23,77.5,77.5
2020-09-17 01:31:05.1248,172.8,132.9,77.5,76.91,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:31:05.3724,172.8,132.9,77.5,76.91,-44.9,20.32,66,4750,4750,0,77.5,77.5
2020-09-17 01:31:05.6199,172.8,132.9,77.5,76.91,-45,20.32,1,773.7,-29.4,24,77.5,77.5
2020-09-17 01:31:05.8674,172.8,132.9,77.5,76.91,-45,20.33,2,773.3,-29.1,24,77.5,77.5
2020-09-17 01:31:06.1150,172.8,132.9,77.5,76.91,-45,20.32,65,-23090,-23090,0,77.5,77.5
2020-09-17 01:31:06.3632,172.8,132.9,77.5,76.91,-44.9,20.32,51,3.95,3.93,0,77.5,77.5
2020-09-17 01:31:06.6160,172.8,132.9,77.25,76.91,-45,20.32,63,50,50,0,77.5,77.5
2020-09-17 01:31:06.8687,172.8,132.9,77.25,76.91,-45.1,20.32,67,28.1,28,0,77.5,77.5
2020-09-17 01:31:07.1215,172.8,132.9,77.25,76.91,-45,20.32,52,3.96,3.93,0,77.5,77.5
2020-09-17 01:31:07.3743,172.8,132.9,77.25,76.91,-44.9,20.33,6,-23090,28.1,3.9,77.5,77.5
2020-09-17 01:31:07.6233,172.8,132.9,77.25,76.91,-45,20.32,7,-23090,28,4,77.5,77.5
2020-09-17 01:31:07.8708,172.8,132.9,77.25,76.91,-45,20.32,1,773.7,-29.4,24,77.5,77.5
2020-09-17 01:31:08.1184,172.8,132.9,77.25,76.91,-44.9,20.32,2,773.3,-29.1,24,77.5,77.5
2020-09-17 01:31:08.3660,172.8,132.9,77.25,76.91,-44.9,20.32,61,775.3,767.4,0,77.5,77.5
2020-09-17 01:31:08.6135,172.8,132.9,77.25,76.91,-45,20.33,62,425,425,0,77.5,77.5
2020-09-17 01:31:08.8611,172.8,132.9,77.25,76.91,-45,20.33,64,33.9,34.3,0,77.5,77.5
2020-09-17 01:31:09.1087,172.8,132.9,77.25,76.91,-44.9,20.33,3,773.7,-29.4,23,77.5,77.5
2020-09-17 01:31:09.3562,172.8,132.9,77.25,76.91,-45,20.32,4,773.3,-29.1,23,77.5,77.5
2020-09-17 01:31:09.6051,172.8,132.9,77.25,76.91,-45.1,20.33,65,-23090,-23080,0,77.5,77.5
2020-09-17 01:31:09.8546,172.8,132.9,77.25,76.91,-45.1,20.33,66,4750,4750,0,77.5,77.5
2020-09-17 01:31:10.1040,172.8,132.9,77.25,76.91,-44.9,20.33,1,773.7,-29.4,24,77.5,77.5
2020-09-17 01:31:10.3534,172.8,132.9,77.25,76.91,-45,20.33,2,773.3,-29.1,24,77.5,77.5
2020-09-17 01:31:10.6051,172.8,132.9,77.25,76.91,-45,20.32,65,-23100,-23080,0,77.5,77.5
2020-09-17 01:31:10.8578,172.8,132.9,77.25,76.91,-45,20.33,51,3.95,3.93,0,77.5,77.5
2020-09-17 01:31:11.1105,172.8,132.9,77.25,76.91,-44.9,20.33,63,50,50,0,77.5,77
2020-09-17 01:31:11.3632,172.8,132.9,77.25,76.91,-44.9,20.32,67,28.1,28,0,77.5,77
2020-09-17 01:31:11.6159,172.8,132.9,77.25,76.91,-45,20.32,52,3.96,3.93,0,77.5,77
2020-09-17 01:31:11.8686,172.8,132.9,77.25,76.91,-45,20.32,6,-23100,28.1,3.9,77.5,77
2020-09-17 01:31:12.1213,172.8,132.9,77.25,76.91,-44.9,20.32,7,-23070,28,4,77.5,77
2020-09-17 01:31:12.3740,172.8,132.9,77.25,76.91,-45,20.32,1,773.8,-29.4,24,77.5,77
2020-09-17 01:31:12.6268,172.8,132.9,77.25,76.91,-45,20.33,2,773.2,-29,24,77.5,77
2020-09-17 01:31:12.8796,172.8,132.9,77.25,76.91,-44.9,20.32,61,775.3,767.4,0,77.5,77
2020-09-17 01:31:13.1323,172.8,132.9,77.25,76.91,-44.9,20.32,62,425,425,0,77.5,77
2020-09-17 01:31:13.3851,172.8,132.9,77.25,76.91,-45,20.32,64,34,34.4,0,77.5,77
2020-09-17 01:31:13.6347,172.8,132.9,77.25,76.91,-45,20.33,3,773.8,-29.4,23,77.5,77
2020-09-17 01:31:13.8822,172.8,132.9,77.25,76.91,-44.9,20.33,4,773.2,-29,23,77.5,77
