Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:31:14.1297,172.8,132.8,77,76.85,-44.9,20.32,65,-23100,-23070,0,77.5,77
2020-09-17 01:31:14.3772,172.8,132.8,77,76.85,-44.9,20.33,66,4740,4740,0,77.5,77
2020-09-17 01:31:14.6248,172.8,132.8,77,76.85,-45,20.32,1,773.8,-29.4,24,77.5,77
2020-09-17 01:31:14.8723,172.8,132.8,77,76.85,-44.9,20.32,2,773.2,-29,24,77.5,77
2020-09-17 01:31:15.1199,172.8,132.8,77,76.85,-45,20.31,65,-23100,-23070,0,77.5,77
2020-09-17 01:31:15.3675,172.8,132.8,77,76.85,-45,20.32,51,3.95,3.93,0,77.5,77
2020-09-17 01:31:15.6150,172.8,132.8,77,76.85,-45,20.32,63,50,50,0,77.5,77
2020-09-17 01:31:15.8650,172.8,132.8,77,76.85,-45,20.32,67,28.1,28,0,77.5,77
2020-09-17 01:31:16.1152,172.8,132.8,77,76.85,-44.9,20.32,52,3.96,3.93,0,77.5,77
2020-09-17 01:31:16.3654,172.8,132.8,77,76.85,-45,20.32,6,-23090,28.1,3.9,77.5,77
2020-09-17 01:31:16.6156,172.8,132.8,77,76.85,-45,20.32,7,-23070,28,4,77.5,77
2020-09-17 01:31:16.8681,172.8,132.8,77,76.85,-44.9,20.32,1,773.8,-29.4,24,77.5,77
2020-09-17 01:31:17.1210,172.8,132.8,77,76.85,-45,20.32,2,773.2,-29,24,77.5,77
2020-09-17 01:31:17.3739,172.8,132.8,77,76.85,-45.1,20.32,61,775.2,767.4,0,77.5,77
2020-09-17 01:31:17.6268,172.8,132.8,77,76.85,-45,20.32,62,425,425,0,77.5,77
2020-09-17 01:31:17.8768,172.8,132.8,77,76.85,-44.9,20.33,64,34,34.4,0,77.5,77
2020-09-17 01:31:18.1243,172.8,132.8,77,76.85,-45,20.33,3,773.8,-29.4,23,77.5,77
2020-09-17 01:31:18.3719,172.8,132.8,77,76.85,-45,20.32,4,773.2,-29,23,77,77
2020-09-17 01:31:18.6195,172.8,132.7,77,76.79,-44.9,20.33,65,-23090,-23070,0,77,77
2020-09-17 01:31:18.8670,172.8,132.7,77,76.79,-44.9,20.32,66,4740,4740,0,77,77
2020-09-17 01:31:19.1146,172.8,132.7,77,76.79,-44.9,20.33,1,773.7,-29.4,24,77,77
2020-09-17 01:31:19.3621,172.8,132.7,77,76.79,-45,20.32,2,773.2,-29,24,77,77
2020-09-17 01:31:19.6097,172.8,132.7,77,76.79,-44.9,20.33,65,-23090,-23070,0,77,77
2020-09-17 01:31:19.8573,172.8,132.7,77,76.79,-45,20.33,51,3.95,3.93,0,77,77
2020-09-17 01:31:20.1048,172.8,132.7,77,76.79,-45,20.33,63,50,50,0,77,77
2020-09-17 01:31:20.3524,172.8,132.7,77,76.79,-45,20.32,67,28.2,28,0,77,77
2020-09-17 01:31:20.6000,172.8,132.7,77,76.79,-44.9,20.32,52,3.96,3.93,0,77,77
2020-09-17 01:31:20.8483,172.8,132.7,77,76.79,-45,20.32,6,-23090,28.1,3.9,77,77
2020-09-17 01:31:21.1010,172.8,132.7,77,76.79,-45,20.32,7,-23070,28,4,77,77
2020-09-17 01:31:21.3537,172.8,132.7,77,76.79,-44.9,20.32,1,773.7,-29.4,24,77,77
2020-09-17 01:31:21.6064,172.8,132.7,77,76.79,-44.9,20.32,2,773.2,-29,24,77,77
2020-09-17 01:31:21.8585,172.8,132.7,77,76.79,-45,20.32,61,775.2,767.3,0,77,77
2020-09-17 01:31:22.1067,172.8,132.7,77,76.79,-45,20.33,62,425,425,0,77,77
2020-09-17 01:31:22.3548,172.8,132.7,77,76.79,-45,20.32,64,33.9,34.3,0,77,77
2020-09-17 01:31:22.6030,172.8,132.7,77,76.79,-45,20.32,3,773.7,-29.4,23,77,77
2020-09-17 01:31:22.8510,172.8,132.7,77,76.79,-45,20.32,4,773.2,-29,23,77,77
2020-09-17 01:31:23.0986,172.8,132.7,77,76.79,-45,20.33,65,-23080,-23070,0,77,77
2020-09-17 01:31:23.3461,172.8,132.7,77,76.79,-45,20.33,66,4750,4750,0,77,77
2020-09-17 01:31:23.5937,172.8,132.7,77,76.79,-44.9,20.32,1,773.7,-29.4,24,77,77
2020-09-17 01:31:23.8412,172.8,132.7,77,76.79,-44.9,20.33,2,773.2,-29,24,77,77
2020-09-17 01:31:24.0910,172.8,132.7,77,76.79,-45,20.33,65,-23090,-23080,0,77,77
2020-09-17 01:31:24.3414,172.8,132.7,77,76.79,-44.9,20.32,51,3.95,3.93,0,77,77
2020-09-17 01:31:24.5918,172.8,132.7,77,76.79,-44.8,20.33,63,50,50,0,77,77
2020-09-17 01:31:24.8421,172.8,132.7,77,76.79,-45,20.33,67,28.1,28,0,77,77
2020-09-17 01:31:25.0943,172.8,132.7,77,76.79,-45,20.32,52,3.96,3.93,0,77,77
2020-09-17 01:31:25.3470,172.8,132.7,77,76.79,-45,20.32,6,-23080,28.1,3.9,77,77
2020-09-17 01:31:25.5997,172.8,132.7,77,76.79,-45,20.32,7,-23080,28,4,77,77
2020-09-17 01:31:25.8524,172.8,132.7,77,76.79,-45,20.32,1,773.5,-29.4,24,77,77
2020-09-17 01:31:26.1050,172.8,132.7,77,76.79,-45,20.32,2,773,-29,24,77,77
2020-09-17 01:31:26.3577,172.8,132.7,77,76.79,-44.9,20.33,61,775,767.2,0,77,77
2020-09-17 01:31:26.6103,172.8,132.6,77,76.74,-44.9,20.33,62,425,425,0,77,77
2020-09-17 01:31:26.8630,172.8,132.6,77,76.74,-45,20.32,64,33.9,34.3,0,77,77
2020-09-17 01:31:27.1139,172.8,132.6,77,76.74,-45,20.32,3,773.5,-29.4,23,77,77
2020-09-17 01:31:27.3615,172.8,132.6,77,76.74,-44.9,20.33,4,773,-29,23,77,77
2020-09-17 01:31:27.6091,172.8,132.6,77,76.74,-44.9,20.32,65,-23090,-23080,0,77,77
2020-09-17 01:31:27.8567,172.8,132.6,77,76.74,-45,20.33,66,4750,4750,0,77,77
2020-09-17 01:31:28.1043,172.8,132.6,77,76.74,-45,20.33,1,773.5,-29.4,24,77,77
2020-09-17 01:31:28.3518,172.8,132.6,77,76.74,-45,20.35,2,773,-29,24,77,77
2020-09-17 01:31:28.5993,172.8,132.6,77,76.74,-45,20.33,65,-23090,-23080,0,77,77
2020-09-17 01:31:28.8469,172.8,132.6,77,76.74,-45,20.33,51,3.95,3.93,0,77,77
2020-09-17 01:31:29.0944,172.8,132.6,77,76.74,-45,20.33,63,50,50,0,77,77
2020-09-17 01:31:29.3419,172.8,132.6,77,76.74,-44.9,20.32,67,28.1,28,0,77,77
2020-09-17 01:31:29.5895,172.8,132.6,77,76.74,-44.9,20.32,52,3.96,3.93,0,77,77
2020-09-17 01:31:29.8370,172.8,132.6,77,76.74,-45,20.32,6,-23090,28.1,3.9,77,77
2020-09-17 01:31:30.0845,172.8,132.6,77,76.74,-45,20.33,7,-23080,28,4,77,77
2020-09-17 01:31:30.3349,172.8,132.6,77,76.74,-44.9,20.32,1,773.5,-29.4,24,77,77
2020-09-17 01:31:30.5876,172.8,132.6,77,76.74,-44.9,20.32,2,773,-29,24,77,77
2020-09-17 01:31:30.8402,172.8,132.6,77,76.74,-45,20.33,61,775.1,767.2,0,77,77
2020-09-17 01:31:31.0929,172.8,132.5,77,76.68,-45,20.32,62,425,425,0,77,77
2020-09-17 01:31:31.3456,172.8,132.5,77,76.68,-45,20.32,64,33.9,34.3,0,77,77
2020-09-17 01:31:31.5983,172.8,132.5,77,76.68,-45,20.31,3,773.5,-29.4,23,77,77
2020-09-17 01:31:31.8510,172.8,132.5,77,76.68,-45,20.32,4,773,-29,23,77,77
2020-09-17 01:31:32.1037,172.8,132.5,77,76.68,-45,20.32,65,-23090,-23080,0,77,77
2020-09-17 01:31:32.3563,172.8,132.5,77,76.68,-44.9,20.33,66,4750,4750,0,77,77
2020-09-17 01:31:32.6090,172.8,132.5,77,76.68,-44.9,20.32,1,773.5,-29.4,24,77,77
2020-09-17 01:31:32.8617,172.8,132.5,77,76.68,-45,20.31,2,773,-29,24,77,77
2020-09-17 01:31:33.1144,172.8,132.5,77,76.68,-44.9,20.33,65,-23090,-23080,0,77,77
2020-09-17 01:31:33.3670,172.8,132.5,77,76.68,-44.9,20.33,51,3.95,3.93,0,77,77
2020-09-17 01:31:33.6185,172.8,132.5,77,76.68,-45,20.32,63,50,50,0,77,77
2020-09-17 01:31:33.8675,172.8,132.5,77,76.68,-45,20.32,67,28.1,28,0,77,77
2020-09-17 01:31:34.1166,172.8,132.5,77,76.68,-45,20.32,52,3.95,3.93,0,77,77
2020-09-17 01:31:34.3656,172.8,132.5,77,76.68,-45,20.32,6,-23090,28.2,3.9,77,77
2020-09-17 01:31:34.6141,172.8,132.5,77,76.68,-45,20.32,7,-23090,28,4,77,77
2020-09-17 01:31:34.8616,172.8,132.5,77,76.68,-45,20.32,1,773.5,-29.4,24,77,77
2020-09-17 01:31:35.1092,172.8,132.5,77,76.68,-45,20.32,2,772.9,-29.1,24,77,77
2020-09-17 01:31:35.3567,172.8,132.5,77,76.68,-44.9,20.33,61,774.8,767.1,0,77,77
2020-09-17 01:31:35.6042,172.8,132.5,77,76.68,-44.9,20.33,62,425,425,0,77,77
2020-09-17 01:31:35.8517,172.8,132.5,77,76.68,-45,20.32,64,34,34.3,0,77,77
2020-09-17 01:31:36.0993,172.8,132.5,77,76.68,-45,20.27,3,773.5,-29.4,23,77,77
2020-09-17 01:31:36.3468,172.8,132.5,77,76.68,-44.9,20.32,4,772.9,-29.1,23,77,77
2020-09-17 01:31:36.5961,172.8,132.5,77,76.68,-45,20.33,65,-23080,-23080,0,77,77
2020-09-17 01:31:36.8488,172.8,132.5,77,76.68,-45.1,20.33,66,4760,4760,0,77,77
2020-09-17 01:31:37.1016,172.8,132.5,77,76.68,-45,20.32,1,773.5,-29.4,24,77,77
2020-09-17 01:31:37.3544,172.8,132.5,77,76.68,-45,20.32,2,772.9,-29.1,24,77,77
2020-09-17 01:31:37.6072,172.8,132.5,77,76.68,-45,20.33,65,-23090,-23090,0,77,77
2020-09-17 01:31:37.8599,172.8,132.5,77,76.68,-45,20.32,51,3.95,3.93,0,77,77
2020-09-17 01:31:38.1126,172.8,132.5,77,76.68,-44.9,20.32,63,50,50,0,77,77
2020-09-17 01:31:38.3653,172.8,132.5,77,76.68,-44.9,20.32,67,28.2,28,0,77,77
2020-09-17 01:31:38.6181,172.8,132.5,77,76.68,-44.9,20.32,52,3.95,3.93,0,77,77
2020-09-17 01:31:38.8708,172.8,132.5,77,76.68,-45,20.32,6,-23090,28.2,3.9,77,77
2020-09-17 01:31:39.1235,172.8,132.5,77,76.68,-44.9,20.32,7,-23080,28,4,77,77
2020-09-17 01:31:39.3763,172.8,132.5,77,76.68,-45,20.32,1,773.5,-29.4,24,77,77
2020-09-17 01:31:39.6290,172.8,132.5,77,76.68,-45,20.32,2,772.9,-29.1,24,77,77
2020-09-17 01:31:39.8767,172.8,132.5,77,76.68,-45,20.33,61,774.8,767,0,77,77
2020-09-17 01:31:40.1243,172.8,132.5,77,76.68,-45,20.32,62,425,425,0,77,77
2020-09-17 01:31:40.3719,172.8,132.5,77,76.68,-44.9,20.33,64,33.9,34.3,0,77,77
2020-09-17 01:31:40.6194,172.8,132.5,77,76.68,-45,20.32,3,773.4,-29.4,23,77,77
2020-09-17 01:31:40.8671,172.8,132.5,77,76.68,-45,20.32,4,772.8,-29.1,23,77,77
2020-09-17 01:31:41.1147,172.8,132.5,77,76.68,-44.9,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:31:41.3623,172.8,132.5,77,76.68,-45,20.32,66,4750,4750,0,77,77
2020-09-17 01:31:41.6099,172.8,132.5,77,76.68,-45,20.33,1,773.4,-29.4,24,77,77
2020-09-17 01:31:41.8575,172.8,132.5,77,76.68,-45,20.33,2,772.8,-29.1,24,77,77
2020-09-17 01:31:42.1050,172.8,132.5,77,76.68,-44.9,20.32,65,-23080,-23080,0,77,77
2020-09-17 01:31:42.3525,172.8,132.5,77,76.68,-45.1,20.34,51,3.95,3.93,0,77,77
2020-09-17 01:31:42.6000,172.8,132.5,77,76.68,-45.1,20.32,63,50,50,0,77,77
2020-09-17 01:31:42.8479,172.8,132.5,77,76.68,-45,20.33,67,28.2,28,0,77,77
2020-09-17 01:31:43.0969,172.8,132.5,77,76.68,-44.9,20.33,52,3.96,3.93,0,77,77
2020-09-17 01:31:43.3459,172.8,132.5,77,76.68,-45,20.32,6,-23090,28.2,3.9,77,77
2020-09-17 01:31:43.5950,172.8,132.5,77,76.68,-45,20.33,7,-23090,28,4,77,77
2020-09-17 01:31:43.8438,172.8,132.5,77,76.68,-45,20.32,1,773.4,-29.4,24,77,77
2020-09-17 01:31:44.0916,172.8,132.5,77,76.68,-44.9,20.32,2,772.8,-29.1,24,77,77
2020-09-17 01:31:44.3395,172.8,132.5,77,76.68,-44.9,20.32,61,774.9,767,0,77,77
2020-09-17 01:31:44.5873,172.8,132.5,77,76.68,-45,20.32,62,425,425,0,77,77
2020-09-17 01:31:44.8358,172.8,132.5,77,76.68,-45,20.32,64,34,34.4,0,77,77
2020-09-17 01:31:45.0884,172.8,132.5,77,76.68,-44.9,20.32,3,773.4,-29.4,23,77,77
2020-09-17 01:31:45.3410,172.8,132.5,77,76.68,-45,20.33,4,772.8,-29.1,23,77,77
2020-09-17 01:31:45.5936,172.8,132.5,77,76.68,-45,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:31:45.8457,172.8,132.5,77,76.68,-45,20.33,66,4760,4760,0,77,77
2020-09-17 01:31:46.0940,172.8,132.4,77,76.62,-44.9,20.33,1,773.4,-29.4,24,77,77
2020-09-17 01:31:46.3423,172.8,132.4,77,76.62,-45,20.33,2,772.8,-29.1,24,77,77
2020-09-17 01:31:46.5906,172.8,132.4,77,76.62,-45,20.33,65,-23090,-23090,0,77,77
2020-09-17 01:31:46.8390,172.8,132.4,77,76.62,-44.9,20.32,51,3.95,3.93,0,77,77
2020-09-17 01:31:47.0868,172.8,132.4,77,76.62,-44.9,20.32,63,50,50,0,77,77
2020-09-17 01:31:47.3346,172.8,132.4,77,76.62,-45,20.3,67,28.2,28,0,77,77
2020-09-17 01:31:47.5823,172.8,132.4,77,76.62,-45,20.33,52,3.95,3.93,0,77,77
2020-09-17 01:31:47.8301,172.8,132.4,77,76.62,-45,20.32,6,-23090,28.1,3.9,77,77
2020-09-17 01:31:48.0795,172.8,132.4,77,76.62,-45,20.32,7,-23090,28,4,77,77
2020-09-17 01:31:48.3322,172.8,132.4,77,76.62,-45.1,20.32,1,773.2,-29.4,24,77,77
2020-09-17 01:31:48.5849,172.8,132.4,77,76.62,-45,20.32,2,772.8,-29.1,24,77,77
2020-09-17 01:31:48.8376,172.8,132.4,77,76.62,-44.9,20.32,61,774.7,766.9,0,77,77
2020-09-17 01:31:49.0893,172.8,132.4,77,76.62,-44.9,20.32,62,425,425,0,77,77
2020-09-17 01:31:49.3389,172.8,132.4,77,76.62,-45,20.32,64,33.9,34.3,0,77,77
2020-09-17 01:31:49.5885,172.8,132.4,77,76.62,-45,20.32,3,773.2,-29.4,23,77,77
2020-09-17 01:31:49.8380,172.8,132.4,77,76.62,-44.9,20.32,4,772.8,-29.1,23,77,77
2020-09-17 01:31:50.0887,172.8,132.4,77,76.62,-45,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:31:50.3414,172.8,132.4,77,76.62,-45.1,20.32,66,4760,4760,0,77,77
2020-09-17 01:31:50.5940,172.8,132.4,77,76.62,-45,20.33,1,773.2,-29.4,24,77,77
2020-09-17 01:31:50.8467,172.8,132.4,77,76.62,-45,20.32,2,772.8,-29.1,24,77,77
2020-09-17 01:31:51.0994,172.8,132.4,77,76.62,-45,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:31:51.3472,172.8,132.4,77,76.62,-45,20.32,51,3.95,3.93,0,77,77
2020-09-17 01:31:51.5947,172.8,132.3,77,76.56,-44.9,20.32,63,50,50,0,77,77
2020-09-17 01:31:51.8422,172.8,132.3,77,76.56,-44.9,20.32,67,28.1,28,0,77,77
2020-09-17 01:31:52.0898,172.8,132.3,77,76.56,-45,20.33,52,3.95,3.93,0,77,77
2020-09-17 01:31:52.3415,172.8,132.3,77,76.56,-45,20.32,6,-23090,28.2,3.9,77,77
2020-09-17 01:31:52.5942,172.8,132.3,77,76.56,-44.9,20.32,7,-23090,28,4,77,77
2020-09-17 01:31:52.8469,172.8,132.3,77,76.56,-45,20.34,1,773.2,-29.4,24,77,77
2020-09-17 01:31:53.0996,172.8,132.3,77,76.56,-45,20.33,2,772.8,-29.1,24,77,77
2020-09-17 01:31:53.3513,172.8,132.3,77,76.56,-45.1,20.33,61,774.7,766.9,0,77,77
2020-09-17 01:31:53.6028,172.8,132.3,77,76.56,-45,20.32,62,425,425,0,77,77
2020-09-17 01:31:53.8542,172.8,132.3,77,76.56,-45,20.32,64,34,34.4,0,77,77
2020-09-17 01:31:54.1057,172.8,132.3,77,76.56,-45.1,20.32,3,773.2,-29.4,23,77,77
2020-09-17 01:31:54.3565,172.8,132.3,77,76.56,-45,20.32,4,772.8,-29.1,23,77,77
2020-09-17 01:31:54.6067,172.8,132.3,77,76.56,-45,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:31:54.8570,172.8,132.3,77,76.56,-44.9,20.33,66,4760,4760,0,77,77
2020-09-17 01:31:55.1072,172.8,132.3,77,76.56,-45,20.32,1,773.1,-29.4,24,77,77
2020-09-17 01:31:55.3571,172.8,132.3,77,76.56,-45,20.32,2,772.6,-29.1,24,77,77
2020-09-17 01:31:55.6047,172.8,132.3,77,76.56,-45,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:31:55.8524,172.8,132.3,77,76.56,-45,20.32,51,3.95,3.93,0,77,77
2020-09-17 01:31:56.1001,172.8,132.3,77,76.56,-45.1,20.33,63,50,50,0,77,77
2020-09-17 01:31:56.3477,172.8,132.3,77,76.56,-45.1,20.32,67,28.2,28,0,77,77
2020-09-17 01:31:56.5953,172.8,132.3,77,76.56,-45,20.32,52,3.95,3.92,0,77,77
2020-09-17 01:31:56.8428,172.8,132.3,77,76.56,-45,20.32,6,-23090,28.2,3.9,77,77
2020-09-17 01:31:57.0903,172.8,132.3,77,76.56,-45,20.32,7,-23090,28,4,77,77
2020-09-17 01:31:57.3378,172.8,132.3,77,76.56,-45,20.35,1,773.1,-29.4,24,77,77
2020-09-17 01:31:57.5864,172.8,132.3,77,76.56,-44.9,20.32,2,772.6,-29.1,24,77,77
2020-09-17 01:31:57.8349,172.8,132.3,77,76.56,-44.9,20.32,61,774.5,766.8,0,77,77
2020-09-17 01:31:58.0834,172.8,132.3,77,76.56,-45,20.32,62,425,425,0,77,77
2020-09-17 01:31:58.3319,172.8,132.3,77,76.56,-45,20.33,64,33.9,34.3,0,77,77
2020-09-17 01:31:58.5806,172.8,132.2,77,76.5,-44.9,20.32,3,773.1,-29.4,23,77,77
2020-09-17 01:31:58.8293,172.8,132.2,77,76.5,-44.9,20.32,4,772.6,-29.1,23,77,77
2020-09-17 01:31:59.0780,172.8,132.2,77,76.5,-45,20.33,65,-23100,-23090,0,77,77
2020-09-17 01:31:59.3267,172.8,132.2,77,76.5,-45,20.32,66,4770,4770,0,77,77
2020-09-17 01:31:59.5771,172.8,132.2,77,76.5,-45,20.33,1,773.1,-29.4,24,77,77
2020-09-17 01:31:59.8276,172.8,132.2,77,76.5,-45,20.33,2,772.6,-29.1,24,77,77
2020-09-17 01:32:00.0781,172.8,132.2,77,76.5,-45,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:32:00.3286,172.8,132.2,77,76.5,-45,20.32,51,3.95,3.93,0,77,77
2020-09-17 01:32:00.5807,172.8,132.2,77,76.5,-44.9,20.33,63,50,50,0,77,77
2020-09-17 01:32:00.8334,172.8,132.2,77,76.5,-45,20.32,67,28.2,28,0,77,77
2020-09-17 01:32:01.0861,172.8,132.2,77,76.5,-45,20.32,52,3.95,3.92,0,77,77
2020-09-17 01:32:01.3388,172.8,132.2,77,76.5,-45,20.32,6,-23090,28.2,3.9,77,77
2020-09-17 01:32:01.5888,172.8,132.2,77,76.5,-45,20.32,7,-23090,28,4,77,77
2020-09-17 01:32:01.8379,172.8,132.2,77,76.5,-45,20.31,1,772.8,-29.4,24,77,77
2020-09-17 01:32:02.0870,172.8,132.2,77,76.5,-45.1,20.33,2,772.4,-29.1,24,77,77
2020-09-17 01:32:02.3361,172.8,132.2,77,76.5,-45,20.32,61,774.4,766.7,0,77,77
2020-09-17 01:32:02.5849,172.8,132.2,77,76.5,-45,20.32,62,425,425,0,77,77
2020-09-17 01:32:02.8330,172.8,132.2,77,76.5,-45,20.32,64,33.9,34.3,0,77,77
2020-09-17 01:32:03.0811,172.8,132.2,77,76.5,-45,20.32,3,772.8,-29.4,23,77,77
2020-09-17 01:32:03.3292,172.8,132.2,77,76.5,-45,20.32,4,772.4,-29.1,23,77,77
2020-09-17 01:32:03.5773,172.8,132.2,77,76.5,-44.9,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:32:03.8297,172.8,132.2,77,76.5,-44.9,20.32,66,4770,4760,0,77,77
2020-09-17 01:32:04.0824,172.8,132.1,77,76.45,-45,20.32,1,772.8,-29.4,24,77,77
2020-09-17 01:32:04.3350,172.8,132.1,77,76.45,-45,20.32,2,772.4,-29.1,24,77,77
2020-09-17 01:32:04.5877,172.8,132.1,77,76.45,-44.9,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:32:04.8357,172.8,132.1,77,76.45,-45,20.33,51,3.95,3.93,0,77,77
2020-09-17 01:32:05.0832,172.8,132.1,77,76.45,-45.1,20.33,63,50,50,0,77,77
2020-09-17 01:32:05.3308,172.8,132.1,77,76.45,-45,20.32,67,28.2,28,0,77,77
2020-09-17 01:32:05.5783,172.8,132.1,77,76.45,-44.9,20.33,52,3.95,3.92,0,77,77
2020-09-17 01:32:05.8305,172.8,132.1,77,76.45,-45,20.33,6,-23090,28.2,3.9,77,77
2020-09-17 01:32:06.0831,172.8,132.1,77,76.45,-45,20.33,7,-23100,28,4,77,77
2020-09-17 01:32:06.3357,172.8,132.1,77,76.45,-44.9,20.34,1,772.8,-29.4,24,77,77
2020-09-17 01:32:06.5883,172.8,132.1,77,76.45,-44.9,20.32,2,772.4,-29.1,24,77,77
2020-09-17 01:32:06.8408,172.8,132.1,77,76.45,-45,20.32,61,774.5,766.5,0,77,77
2020-09-17 01:32:07.0932,172.8,132.1,77,76.45,-45,20.32,62,425,425,0,77,77
2020-09-17 01:32:07.3457,172.8,132.1,77,76.45,-45,20.32,64,33.9,34.3,0,77,77
2020-09-17 01:32:07.5981,172.8,132.1,77,76.45,-45,20.33,3,772.8,-29.4,23,77,77
2020-09-17 01:32:07.8507,172.8,132.1,77,76.45,-45.1,20.32,4,772.4,-29.1,23,77,77
2020-09-17 01:32:08.1035,172.8,132.1,77,76.45,-45.1,20.32,65,-23090,-23100,0,77,77
2020-09-17 01:32:08.3562,172.8,132.1,77,76.45,-45,20.32,66,4760,4760,0,77,77
2020-09-17 01:32:08.6089,172.8,132.1,77,76.45,-45,20.32,1,772.8,-29.4,24,77,77
2020-09-17 01:32:08.8586,172.8,132.1,77,76.45,-45,20.32,2,772.4,-29.1,24,77,77
2020-09-17 01:32:09.1061,172.8,132.1,77,76.45,-45,20.32,65,-23090,-23090,0,77,77
2020-09-17 01:32:09.3536,172.8,132.1,77,76.45,-44.9,20.32,51,3.95,3.93,0,77,77
2020-09-17 01:32:09.6011,172.8,132.1,77,76.45,-44.9,20.32,63,50,50,0,77,77
2020-09-17 01:32:09.8486,172.8,132.1,77,76.45,-45,20.33,67,28.2,28,0,77,77
2020-09-17 01:32:10.0962,172.8,132.1,77,76.45,-45,20.33,52,3.95,3.92,0,77,77
2020-09-17 01:32:10.3437,172.8,132.1,77,76.45,-45,20.32,6,-23090,28.2,3.9,77,77
2020-09-17 01:32:10.5912,172.8,132.1,77,76.45,-45,20.32,7,-23090,28,4,77,77
2020-09-17 01:32:10.8390,172.8,132.1,77,76.45,-45,20.34,1,772.7,-29.4,24,77,77
2020-09-17 01:32:11.0881,172.8,132.1,77,76.45,-44.9,20.32,2,772.5,-29.1,24,77,77
2020-09-17 01:32:11.3371,172.8,132.1,77,76.45,-44.9,20.32,61,774.3,766.4,0,77,77
2020-09-17 01:32:11.5862,172.8,132.1,77,76.45,-45,20.32,62,425,425,0,77,77
2020-09-17 01:32:11.8359,172.8,132.1,77,76.45,-45,20.32,64,34,34.4,0,77,77
2020-09-17 01:32:12.0885,172.8,132.1,77,76.45,-44.9,20.32,3,772.7,-29.4,23,77,77
2020-09-17 01:32:12.3411,172.8,132.1,77,76.45,-44.9,20.32,4,772.5,-29.1,23,77,77
2020-09-17 01:32:12.5937,172.8,132.1,77,76.45,-45,20.33,65,-23090,-23090,0,77,77
2020-09-17 01:32:12.8456,172.8,132.1,77,76.45,-45.1,20.33,66,4760,4760,0,77,77
2020-09-17 01:32:13.0931,172.8,132.1,77,76.45,-45,20.33,1,772.7,-29.4,24,77,77
2020-09-17 01:32:13.3406,172.8,132.1,77,76.45,-45,20.32,2,772.5,-29.1,24,77,77
2020-09-17 01:32:13.5881,172.8,132.1,77,76.45,-45,20.33,65,-23090,-23090,0,77,77
2020-09-17 01:32:13.8365,172.8,132.1,77,76.45,-45,20.32,51,3.95,3.93,0,77,77
2020-09-17 01:32:14.0891,172.8,132.1,77,76.45,-45,20.33,63,50,50,0,77,77
2020-09-17 01:32:14.3417,172.8,132.1,77,76.45,-44.9,20.32,67,28.2,28,0,77,77
2020-09-17 01:32:14.5943,172.8,132.1,77,76.45,-45,20.32,52,3.95,3.92,0,77,77
2020-09-17 01:32:14.8470,172.8,132.1,77,76.45,-45,20.32,6,-23090,28.2,3.9,77,77
2020-09-17 01:32:15.0959,172.8,132.1,77,76.45,-44.9,20.32,7,-23090,28,4,77,77
2020-09-17 01:32:15.3434,172.8,132.1,77,76.45,-44.9,20.34,1,772.7,-29.4,24,77,77
2020-09-17 01:32:15.5910,172.8,132.1,77,76.45,-45,20.32,2,772.5,-29.1,24,77,77
2020-09-17 01:32:15.8385,172.8,132.1,77,76.45,-45.1,20.33,61,774.3,766.5,0,77,77
2020-09-17 01:32:16.0860,172.8,132.1,77,76.45,-45,20.32,62,425,425,0,77,77
2020-09-17 01:32:16.3335,172.8,132.1,77,76.45,-45,20.32,64,34,34.4,0,77,77
2020-09-17 01:32:16.5810,172.8,132.1,76.75,76.45,-45,20.32,3,772.8,-29.4,23,77,77
2020-09-17 01:32:16.8285,172.8,132.1,76.75,76.45,-45,20.32,4,772.3,-29.1,23,77,77
2020-09-17 01:32:17.0785,172.8,132.1,76.75,76.45,-44.9,20.32,65,-23100,-23090,0,77,77
2020-09-17 01:32:17.3294,172.8,132.1,76.75,76.45,-44.9,20.32,66,4760,4760,0,77,77
2020-09-17 01:32:17.5803,172.8,132.1,76.75,76.45,-45,20.33,1,772.8,-29.4,24,77,77
2020-09-17 01:32:17.8312,172.8,132.1,76.75,76.45,-44.9,20.32,2,772.3,-29.1,24,77,77
2020-09-17 01:32:18.0802,172.8,132.1,76.75,76.45,-44.9,20.32,65,-23090,-23080,0,77,77
2020-09-17 01:32:18.3283,172.8,132.1,76.75,76.45,-45,20.33,51,3.95,3.93,0,77,77
2020-09-17 01:32:18.5765,172.8,132.1,76.75,76.45,-45.1,20.32,63,50,50,0,77,77
2020-09-17 01:32:18.8246,172.8,132.1,76.75,76.45,-45,20.32,67,28.2,28,0,77,77
2020-09-17 01:32:19.0743,172.8,132,76.75,76.39,-45,20.33,52,3.95,3.92,0,77,77
2020-09-17 01:32:19.3270,172.8,132,76.75,76.39,-45,20.3,6,-23090,28.2,3.9,77,77
2020-09-17 01:32:19.5796,172.8,132,76.75,76.39,-45,20.32,7,-23070,28,4,77,77
2020-09-17 01:32:19.8322,172.8,132,76.75,76.39,-45,20.33,1,772.8,-29.4,24,77,77
2020-09-17 01:32:20.0842,172.8,132,76.75,76.39,-44.9,20.32,2,772.3,-29.1,24,77,77
2020-09-17 01:32:20.3349,172.8,132,76.75,76.39,-44.9,20.33,61,774.3,766.4,0,77,77
2020-09-17 01:32:20.5855,172.8,132,76.75,76.39,-45,20.32,62,425,425,0,77,77
2020-09-17 01:32:20.8362,172.8,132,76.75,76.39,-45,20.33,64,33.9,34.3,0,77,77
2020-09-17 01:32:21.0861,172.8,132,76.75,76.39,-45,20.33,3,772.8,-29.4,23,77,77
2020-09-17 01:32:21.3345,172.8,132,76.75,76.39,-45,20.33,4,772.3,-29.1,23,77,77
2020-09-17 01:32:21.5830,172.8,132,76.75,76.39,-45.1,20.33,65,-23090,-23070,0,77,77
2020-09-17 01:32:21.8315,172.8,132,76.75,76.39,-45,20.32,66,4770,4770,0,77,77
2020-09-17 01:32:22.0800,172.8,132,76.75,76.39,-44.9,20.33,1,772.8,-29.4,24,77,77
2020-09-17 01:32:22.3312,172.8,132,76.75,76.39,-45,20.33,2,772.3,-29.1,24,77,77
2020-09-17 01:32:22.5826,172.8,132,76.75,76.39,-45,20.34,65,-23100,-23070,0,77,77
2020-09-17 01:32:22.8339,172.8,132,76.75,76.39,-44.9,20.32,51,3.95,3.93,0,77,77
2020-09-17 01:32:23.0853,172.8,132,76.75,76.39,-44.9,20.33,63,50,50,0,77,77
2020-09-17 01:32:23.3346,172.8,132,76.75,76.39,-45,20.32,67,28.2,28,0,77,77
2020-09-17 01:32:23.5822,172.8,131.9,76.75,76.33,-45,20.32,52,3.95,3.92,0,77,77
2020-09-17 01:32:23.8299,172.8,131.9,76.75,76.33,-44.9,20.32,6,-23100,28.2,3.9,77,76.5
2020-09-17 01:32:24.0775,172.8,131.9,76.5,76.33,-45,20.32,7,-23070,28,4,77,76.5
2020-09-17 01:32:24.3258,172.8,131.9,76.5,76.33,-45,20.33,1,772.5,-29.4,24,77,76.5
2020-09-17 01:32:24.5785,172.8,131.9,76.5,76.33,-45,20.32,2,772.2,-29,24,77,76.5
2020-09-17 01:32:24.8311,172.8,131.9,76.5,76.33,-44.9,20.32,61,774.1,766.4,0,77,76.5
2020-09-17 01:32:25.0838,172.8,131.9,76.5,76.33,-44.9,20.32,62,425,425,0,77,76.5
2020-09-17 01:32:25.3364,172.8,131.9,76.5,76.33,-45,20.32,64,33.9,34.3,0,77,76.5
2020-09-17 01:32:25.5891,172.8,131.9,76.5,76.33,-45,20.32,3,772.5,-29.4,23,77,76.5
2020-09-17 01:32:25.8417,172.8,131.9,76.5,76.33,-44.9,20.32,4,772.2,-29,23,77,76.5
2020-09-17 01:32:26.0944,172.8,131.9,76.5,76.33,-45,20.33,65,-23090,-23070,0,77,76.5
2020-09-17 01:32:26.3470,172.8,131.9,76.5,76.33,-45,20.32,66,4770,4770,0,77,76.5
2020-09-17 01:32:26.5965,172.8,131.9,76.5,76.33,-45,20.33,1,772.5,-29.4,24,77,76.5
2020-09-17 01:32:26.8449,172.8,131.9,76.5,76.33,-44.9,20.32,2,772.2,-29,24,77,76.5
2020-09-17 01:32:27.0933,172.8,131.9,76.5,76.33,-45,20.33,65,-23080,-23060,0,77,76.5
2020-09-17 01:32:27.3417,172.8,131.9,76.5,76.33,-45,20.32,51,3.95,3.93,0,77,76.5
2020-09-17 01:32:27.5894,172.8,131.9,76.5,76.33,-45,20.32,63,50,50,0,77,76.5
2020-09-17 01:32:27.8369,172.8,131.9,76.5,76.33,-44.9,20.32,67,28.2,28,0,77,76.5
2020-09-17 01:32:28.0844,172.8,131.9,76.5,76.33,-45,20.33,52,3.95,3.92,0,77,76.5
2020-09-17 01:32:28.3320,172.8,131.9,76.5,76.33,-45,20.3,6,-23090,28.2,3.9,77,76.5
2020-09-17 01:32:28.5821,172.8,131.9,76.5,76.33,-44.9,20.32,7,-23060,28,4,77,76.5
2020-09-17 01:32:28.8331,172.8,131.9,76.5,76.33,-44.9,20.32,1,772.5,-29.4,24,77,76.5
2020-09-17 01:32:29.0841,172.8,131.9,76.5,76.33,-44.9,20.32,2,772.2,-29,24,77,76.5
2020-09-17 01:32:29.3351,172.8,131.9,76.5,76.33,-45,20.32,61,774.2,766.3,0,77,76.5
2020-09-17 01:32:29.5866,172.8,131.9,76.5,76.33,-45,20.32,62,425,425,0,77,76.5
2020-09-17 01:32:29.8382,172.8,131.9,76.5,76.33,-44.9,20.32,64,33.9,34.3,0,77,76.5
2020-09-17 01:32:30.0899,172.8,131.9,76.5,76.33,-45,20.33,3,772.5,-29.4,23,77,76.5
2020-09-17 01:32:30.3416,172.8,131.9,76.5,76.33,-45,20.33,4,772.2,-29,23,77,76.5
2020-09-17 01:32:30.5903,172.8,131.9,76.5,76.33,-44.9,20.32,65,-23090,-23070,0,77,76.5
2020-09-17 01:32:30.8378,172.8,131.9,76.5,76.33,-44.9,20.32,66,4770,4770,0,77,76.5
2020-09-17 01:32:31.0853,172.8,131.9,76.5,76.33,-44.9,20.32,1,772.5,-29.4,24,76.5,76.5
2020-09-17 01:32:31.3328,172.8,131.9,76.5,76.33,-44.9,20.32,2,772,-29,24,76.5,76.5
2020-09-17 01:32:31.5820,172.8,131.9,76.5,76.33,-44.9,20.33,65,-23080,-23070,0,76.5,76.5
2020-09-17 01:32:31.8346,172.8,131.9,76.5,76.33,-44.9,20.32,51,3.95,3.93,0,76.5,76.5
2020-09-17 01:32:32.0872,172.8,131.9,76.5,76.33,-44.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 01:32:32.3398,172.8,131.9,76.5,76.33,-45,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:32:32.5924,172.8,131.9,76.5,76.33,-45,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:32.8452,172.8,131.9,76.5,76.33,-45,20.32,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:32:33.0979,172.8,131.9,76.5,76.33,-45,20.32,7,-23080,28,3.9,76.5,76.5
2020-09-17 01:32:33.3506,172.8,131.9,76.5,76.33,-45,20.32,1,772.5,-29.4,24,76.5,76.5
2020-09-17 01:32:33.6033,172.8,131.9,76.5,76.33,-45,20.33,2,772,-29,24,76.5,76.5
2020-09-17 01:32:33.8510,172.8,131.9,76.5,76.33,-44.9,20.33,61,774,766.2,0,76.5,76.5
2020-09-17 01:32:34.0985,172.8,131.9,76.5,76.33,-45,20.33,62,425,425,0,76.5,76.5
2020-09-17 01:32:34.3461,172.8,131.9,76.5,76.33,-45,20.32,64,34,34.3,0,76.5,76.5
2020-09-17 01:32:34.5936,172.8,131.9,76.5,76.33,-44.9,20.32,3,772.5,-29.4,23,76.5,76.5
2020-09-17 01:32:34.8415,172.8,131.9,76.5,76.33,-44.9,20.33,4,772,-29,23.5,76.5,76.5
2020-09-17 01:32:35.0893,172.8,131.9,76.5,76.33,-45,20.32,65,-23080,-23070,0,76.5,76.5
2020-09-17 01:32:35.3372,172.8,131.9,76.5,76.33,-45.1,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 01:32:35.5850,172.8,131.9,76.5,76.33,-45,20.32,1,772.5,-29.4,24,76.5,76.5
2020-09-17 01:32:35.8367,172.8,131.9,76.5,76.33,-45,20.32,2,772,-29,24,76.5,76.5
2020-09-17 01:32:36.0885,172.8,131.8,76.5,76.27,-45,20.33,65,-23080,-23070,0,76.5,76.5
2020-09-17 01:32:36.3402,172.8,131.8,76.5,76.27,-44.9,20.33,51,3.95,3.93,0,76.5,76.5
2020-09-17 01:32:36.5920,172.8,131.8,76.5,76.27,-44.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 01:32:36.8438,172.8,131.8,76.5,76.27,-44.9,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:32:37.0956,172.8,131.8,76.5,76.27,-45,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:37.3474,172.8,131.8,76.5,76.27,-44.9,20.32,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:32:37.5992,172.8,131.8,76.5,76.27,-44.9,20.33,7,-23080,28,3.9,76.5,76.5
2020-09-17 01:32:37.8515,172.8,131.8,76.5,76.27,-45,20.33,1,772.5,-29.4,24,76.5,76.5
2020-09-17 01:32:38.1043,172.8,131.8,76.5,76.27,-45,20.32,2,772,-29,24,76.5,76.5
2020-09-17 01:32:38.3570,172.8,131.8,76.5,76.27,-45,20.32,61,774,766.2,0,76.5,76.5
2020-09-17 01:32:38.6097,172.8,131.8,76.5,76.27,-45,20.32,62,425,425,0,76.5,76.5
2020-09-17 01:32:38.8595,172.8,131.8,76.5,76.27,-45,20.33,64,33.9,34.3,0,76.5,76.5
2020-09-17 01:32:39.1070,172.8,131.8,76.5,76.27,-45,20.32,3,772.4,-29.4,23,76.5,76.5
2020-09-17 01:32:39.3546,172.8,131.8,76.5,76.27,-44.9,20.33,4,771.8,-29,23.5,76.5,76.5
2020-09-17 01:32:39.6021,172.8,131.8,76.5,76.27,-44.9,20.32,65,-23090,-23080,0,76.5,76.5
2020-09-17 01:32:39.8496,172.8,131.8,76.5,76.27,-45,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 01:32:40.0971,172.8,131.8,76.5,76.27,-45,20.32,1,772.4,-29.4,24,76.5,76.5
2020-09-17 01:32:40.3447,172.8,131.8,76.5,76.27,-44.9,20.33,2,771.8,-29,24,76.5,76.5
2020-09-17 01:32:40.5922,172.8,131.8,76.5,76.27,-45,20.32,65,-23090,-23080,0,76.5,76.5
2020-09-17 01:32:40.8419,172.8,131.8,76.5,76.27,-45.1,20.33,51,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:41.0932,172.8,131.8,76.5,76.27,-45,20.3,63,50,50,0,76.5,76.5
2020-09-17 01:32:41.3445,172.8,131.8,76.5,76.27,-44.9,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:32:41.5957,172.8,131.8,76.5,76.27,-44.9,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:41.8470,172.8,131.8,76.5,76.27,-45,20.33,6,-23080,28.2,3.9,76.5,76.5
2020-09-17 01:32:42.0983,172.8,131.8,76.5,76.27,-45,20.33,7,-23080,28,3.9,76.5,76.5
2020-09-17 01:32:42.3496,172.8,131.8,76.5,76.27,-44.9,20.32,1,772.4,-29.4,24,76.5,76.5
2020-09-17 01:32:42.6009,172.8,131.8,76.5,76.27,-44.9,20.32,2,771.8,-29,24,76.5,76.5
2020-09-17 01:32:42.8517,172.8,131.8,76.5,76.27,-45,20.32,61,774,766,0,76.5,76.5
2020-09-17 01:32:43.0992,172.8,131.8,76.5,76.27,-44.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 01:32:43.3467,172.8,131.8,76.5,76.27,-45,20.24,64,34,34.3,0,76.5,76.5
2020-09-17 01:32:43.5942,172.8,131.8,76.5,76.27,-45,20.33,3,772.4,-29.4,23,76.5,76.5
2020-09-17 01:32:43.8417,172.8,131.8,76.5,76.27,-45.1,20.32,4,771.8,-29,23.5,76.5,76.5
2020-09-17 01:32:44.0931,172.8,131.8,76.5,76.27,-45,20.33,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:32:44.3459,172.8,131.8,76.5,76.27,-44.9,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 01:32:44.5986,172.8,131.8,76.5,76.27,-45,20.32,1,772.4,-29.4,24,76.5,76.5
2020-09-17 01:32:44.8514,172.8,131.8,76.5,76.27,-45,20.32,2,771.8,-29,24,76.5,76.5
2020-09-17 01:32:45.1041,172.8,131.8,76.5,76.27,-45,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:32:45.3567,172.8,131.8,76.5,76.27,-44.9,20.32,51,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:45.6094,172.8,131.8,76.5,76.27,-45,20.33,63,50,50,0,76.5,76.5
2020-09-17 01:32:45.8620,172.8,131.8,76.5,76.27,-45,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:32:46.1132,172.8,131.8,76.5,76.27,-45,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:46.3638,172.8,131.8,76.5,76.27,-45,20.32,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:32:46.6145,172.8,131.8,76.5,76.27,-45,20.32,7,-23090,28,3.9,76.5,76.5
2020-09-17 01:32:46.8651,172.8,131.8,76.5,76.27,-45.1,20.33,1,772.2,-29.4,24,76.5,76.5
2020-09-17 01:32:47.1157,172.8,131.8,76.5,76.27,-45,20.32,2,771.9,-29.1,24,76.5,76.5
2020-09-17 01:32:47.3635,172.8,131.8,76.5,76.27,-44.9,20.32,61,773.9,766,0,76.5,76.5
2020-09-17 01:32:47.6110,172.8,131.8,76.5,76.27,-45,20.33,62,425,425,0,76.5,76.5
2020-09-17 01:32:47.8586,172.8,131.8,76.5,76.27,-45,20.32,64,34,34.4,0,76.5,76.5
2020-09-17 01:32:48.1061,172.8,131.8,76.5,76.27,-44.9,20.32,3,772.2,-29.4,23,76.5,76.5
2020-09-17 01:32:48.3537,172.8,131.8,76.5,76.27,-44.9,20.33,4,771.9,-29.1,23.5,76.5,76.5
2020-09-17 01:32:48.6013,172.8,131.8,76.5,76.27,-45,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:32:48.8489,172.8,131.8,76.5,76.27,-45,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 01:32:49.0965,172.8,131.8,76.5,76.27,-45,20.32,1,772.2,-29.4,24,76.5,76.5
2020-09-17 01:32:49.3467,172.8,131.8,76.5,76.27,-45,20.33,2,771.9,-29.1,24,76.5,76.5
2020-09-17 01:32:49.5993,172.8,131.8,76.5,76.27,-45,20.33,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:32:49.8520,172.8,131.8,76.5,76.27,-45,20.32,51,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:50.1046,172.8,131.8,76.5,76.27,-44.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 01:32:50.3548,172.8,131.8,76.5,76.27,-45,20.33,67,28.2,28,0,76.5,76.5
2020-09-17 01:32:50.6024,172.8,131.8,76.5,76.27,-45,20.33,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:50.8500,172.8,131.7,76.5,76.22,-44.9,20.32,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:32:51.0975,172.8,131.7,76.5,76.22,-44.9,20.32,7,-23090,28,3.9,76.5,76.5
2020-09-17 01:32:51.3459,172.8,131.7,76.5,76.22,-45,20.32,1,772.2,-29.4,24,76.5,76.5
2020-09-17 01:32:51.5985,172.8,131.7,76.5,76.22,-45.1,20.32,2,771.9,-29.1,24,76.5,76.5
2020-09-17 01:32:51.8511,172.8,131.7,76.5,76.22,-45,20.32,61,773.8,765.9,0,76.5,76.5
2020-09-17 01:32:52.1038,172.8,131.7,76.5,76.22,-45,20.32,62,425,425,0,76.5,76.5
2020-09-17 01:32:52.3558,172.8,131.7,76.5,76.22,-45,20.33,64,33.9,34.3,0,76.5,76.5
2020-09-17 01:32:52.6034,172.8,131.7,76.5,76.22,-45,20.32,3,772.2,-29.4,23,76.5,76.5
2020-09-17 01:32:52.8509,172.8,131.7,76.5,76.22,-45,20.33,4,771.8,-29.1,23.5,76.5,76.5
2020-09-17 01:32:53.0985,172.8,131.7,76.5,76.22,-44.9,20.33,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:32:53.3468,172.8,131.7,76.5,76.22,-45,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 01:32:53.5996,172.8,131.7,76.5,76.22,-45,20.32,1,772.2,-29.4,24,76.5,76.5
2020-09-17 01:32:53.8524,172.8,131.7,76.5,76.22,-45,20.32,2,771.8,-29.1,24,76.5,76.5
2020-09-17 01:32:54.1052,172.8,131.7,76.5,76.22,-44.9,20.33,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:32:54.3579,172.8,131.7,76.5,76.22,-45.1,20.33,51,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:54.6068,172.8,131.7,76.5,76.22,-45.1,20.32,63,50,50,0,76.5,76.5
2020-09-17 01:32:54.8543,172.8,131.7,76.5,76.22,-45,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:32:55.1019,172.8,131.7,76.5,76.22,-45,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:55.3495,172.8,131.7,76.5,76.22,-45,20.32,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:32:55.5989,172.8,131.7,76.5,76.22,-45,20.32,7,-23090,28,3.9,76.5,76.5
2020-09-17 01:32:55.8515,172.8,131.7,76.5,76.22,-44.9,20.3,1,772.2,-29.4,24,76.5,76.5
2020-09-17 01:32:56.1041,172.8,131.7,76.5,76.22,-44.9,20.32,2,771.8,-29.1,24,76.5,76.5
2020-09-17 01:32:56.3568,172.8,131.7,76.5,76.22,-44.9,20.32,61,773.9,765.9,0,76.5,76.5
2020-09-17 01:32:56.6078,172.8,131.5,76.5,76.1,-45,20.32,62,425,425,0,76.5,76.5
2020-09-17 01:32:56.8554,172.8,131.5,76.5,76.1,-44.9,20.33,64,33.9,34.3,0,76.5,76.5
2020-09-17 01:32:57.1030,172.8,131.5,76.5,76.1,-45,20.32,3,772.2,-29.4,23,76.5,76.5
2020-09-17 01:32:57.3505,172.8,131.5,76.5,76.1,-45,20.32,4,771.8,-29.1,23.5,76.5,76.5
2020-09-17 01:32:57.5982,172.8,131.5,76.5,76.1,-45.1,20.33,65,-23100,-23090,0,76.5,76.5
2020-09-17 01:32:57.8460,172.8,131.5,76.5,76.1,-45,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 01:32:58.0939,172.8,131.5,76.5,76.1,-45,20.32,1,772.2,-29.4,24,76.5,76.5
2020-09-17 01:32:58.3417,172.8,131.5,76.5,76.1,-45,20.33,2,771.8,-29.1,24,76.5,76.5
2020-09-17 01:32:58.5911,172.8,131.5,76.5,76.1,-45,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:32:58.8437,172.8,131.5,76.5,76.1,-45,20.31,51,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:59.0963,172.8,131.5,76.5,76.1,-44.9,20.33,63,50,50,0,76.5,76.5
2020-09-17 01:32:59.3489,172.8,131.5,76.5,76.1,-45,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:32:59.6015,172.8,131.5,76.5,76.1,-45,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:32:59.8543,172.8,131.5,76.5,76.1,-44.9,20.33,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:33:00.1070,172.8,131.5,76.5,76.1,-45,20.35,7,-23090,28,4,76.5,76.5
2020-09-17 01:33:00.3598,172.8,131.5,76.5,76.1,-45.1,20.33,1,772,-29.4,24,76.5,76.5
2020-09-17 01:33:00.6125,172.8,131.5,76.5,76.1,-45,20.32,2,771.7,-29.1,24,76.5,76.5
2020-09-17 01:33:00.8652,172.8,131.5,76.5,76.1,-45,20.32,61,773.6,765.8,0,76.5,76.5
2020-09-17 01:33:01.1180,172.8,131.5,76.5,76.1,-44.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 01:33:01.3707,172.8,131.5,76.5,76.1,-45,20.35,64,33.9,34.3,0,76.5,76.5
2020-09-17 01:33:01.6234,172.8,131.5,76.5,76.1,-45,20.32,3,772,-29.4,23,76.5,76.5
2020-09-17 01:33:01.8753,172.8,131.5,76.5,76.1,-44.9,20.33,4,771.7,-29.1,23.5,76.5,76.5
2020-09-17 01:33:02.1229,172.8,131.5,76.5,76.1,-44.9,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:02.3705,172.8,131.5,76.5,76.1,-45,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 01:33:02.6181,172.8,131.5,76.5,76.1,-45,20.33,1,772,-29.4,24,76.5,76.5
2020-09-17 01:33:02.8657,172.8,131.5,76.5,76.1,-44.9,20.32,2,771.7,-29.1,24,76.5,76.5
2020-09-17 01:33:03.1133,172.8,131.5,76.5,76.1,-45,20.33,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:03.3609,172.8,131.5,76.5,76.1,-45.1,20.32,51,3.95,3.92,0,76.5,76.5
2020-09-17 01:33:03.6085,172.8,131.4,76.5,76.04,-44.9,20.33,63,50,50,0,76.5,76.5
2020-09-17 01:33:03.8569,172.8,131.4,76.5,76.04,-44.9,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:33:04.1059,172.8,131.4,76.5,76.04,-45,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:33:04.3549,172.8,131.4,76.5,76.04,-45,20.32,6,-23100,28.2,3.9,76.5,76.5
2020-09-17 01:33:04.6039,172.8,131.4,76.5,76.04,-45,20.33,7,-23090,28,4,76.5,76.5
2020-09-17 01:33:04.8534,172.8,131.4,76.5,76.04,-44.9,20.32,1,772,-29.4,24,76.5,76.5
2020-09-17 01:33:05.1062,172.8,131.4,76.5,76.04,-45,20.32,2,771.7,-29.1,24,76.5,76.5
2020-09-17 01:33:05.3589,172.8,131.4,76.5,76.04,-45,20.33,61,773.6,765.8,0,76.5,76.5
2020-09-17 01:33:05.6116,172.8,131.4,76.5,76.04,-45,20.33,62,425,425,0,76.5,76.5
2020-09-17 01:33:05.8644,172.8,131.4,76.5,76.04,-45,20.33,64,34,34.4,0,76.5,76.5
2020-09-17 01:33:06.1131,172.8,131.4,76.5,76.04,-45,20.32,3,772,-29.4,23,76.5,76.5
2020-09-17 01:33:06.3618,172.8,131.4,76.5,76.04,-45.1,20.32,4,771.7,-29.1,23.5,76.5,76.5
2020-09-17 01:33:06.6106,172.8,131.4,76.5,76.04,-45,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:06.8593,172.8,131.4,76.5,76.04,-44.9,20.32,66,4760,4760,0,76.5,76.5
2020-09-17 01:33:07.1094,172.8,131.4,76.5,76.04,-45,20.33,1,772,-29.4,24,76.5,76.5
2020-09-17 01:33:07.3603,172.8,131.4,76.5,76.04,-45,20.33,2,771.4,-29.1,24,76.5,76.5
2020-09-17 01:33:07.6113,172.8,131.4,76.5,76.04,-44.9,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:07.8622,172.8,131.4,76.5,76.04,-44.9,20.32,51,3.95,3.92,0,76.5,76.5
2020-09-17 01:33:08.1120,172.8,131.4,76.5,76.04,-44.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 01:33:08.3596,172.8,131.4,76.5,76.04,-45,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:33:08.6071,172.8,131.4,76.5,76.04,-45,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:33:08.8547,172.8,131.4,76.5,76.04,-45,20.32,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:33:09.1023,172.8,131.3,76.5,75.98,-45,20.32,7,-23090,28,3.9,76.5,76.5
2020-09-17 01:33:09.3499,172.8,131.3,76.5,75.98,-45.1,20.32,1,772,-29.4,24,76.5,76.5
2020-09-17 01:33:09.5976,172.8,131.3,76.5,75.98,-44.9,20.33,2,771.4,-29.1,24,76.5,76.5
2020-09-17 01:33:09.8452,172.8,131.3,76.5,75.98,-44.9,20.32,61,773.4,765.6,0,76.5,76.5
2020-09-17 01:33:10.0929,172.8,131.3,76.5,75.98,-45,20.32,62,425,425,0,76.5,76.5
2020-09-17 01:33:10.3405,172.8,131.3,76.5,75.98,-45,20.31,64,34,34.4,0,76.5,76.5
2020-09-17 01:33:10.5881,172.8,131.3,76.5,75.98,-44.9,20.32,3,772,-29.4,23,76.5,76.5
2020-09-17 01:33:10.8356,172.8,131.3,76.5,75.98,-44.9,20.32,4,771.4,-29.1,23.5,76.5,76.5
2020-09-17 01:33:11.0831,172.8,131.3,76.5,75.98,-45,20.33,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:11.3313,172.8,131.3,76.5,75.98,-45.1,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 01:33:11.5839,172.8,131.3,76.5,75.98,-45,20.32,1,772,-29.4,24,76.5,76.5
2020-09-17 01:33:11.8364,172.8,131.3,76.5,75.98,-45,20.33,2,771.4,-29.1,24,76.5,76.5
2020-09-17 01:33:12.0890,172.8,131.3,76.5,75.98,-45,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:12.3416,172.8,131.3,76.5,75.98,-45,20.33,51,3.95,3.92,0,76.5,76.5
2020-09-17 01:33:12.5911,172.8,131.3,76.5,75.98,-45,20.32,63,50,50,0,76.5,76.5
2020-09-17 01:33:12.8397,172.8,131.3,76.5,75.98,-44.9,20.33,67,28.2,28,0,76.5,76.5
2020-09-17 01:33:13.0882,172.8,131.3,76.5,75.98,-45,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:33:13.3368,172.8,131.3,76.5,75.98,-45,20.32,6,-23100,28.2,3.9,76.5,76.5
2020-09-17 01:33:13.5884,172.8,131.3,76.5,75.98,-44.9,20.32,7,-23090,28,3.9,76.5,76.5
2020-09-17 01:33:13.8410,172.8,131.3,76.5,75.98,-44.9,20.32,1,772,-29.4,24,76.5,76.5
2020-09-17 01:33:14.0935,172.8,131.3,76.5,75.98,-45,20.32,2,771.4,-29.1,24,76.5,76.5
2020-09-17 01:33:14.3461,172.8,131.3,76.5,75.98,-45.1,20.32,61,773.5,765.7,0,76.5,76.5
2020-09-17 01:33:14.5987,172.8,131.3,76.5,75.98,-45,20.32,62,425,425,0,76.5,76.5
2020-09-17 01:33:14.8486,172.8,131.3,76.5,75.98,-45,20.33,64,34,34.4,0,76.5,76.5
2020-09-17 01:33:15.0983,172.8,131.3,76.5,75.98,-45,20.32,3,771.8,-29.4,23,76.5,76.5
2020-09-17 01:33:15.3480,172.8,131.3,76.5,75.98,-45,20.32,4,771.3,-29,23.5,76.5,76.5
2020-09-17 01:33:15.5977,172.8,131.3,76.5,75.98,-44.9,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:15.8454,172.8,131.3,76.5,75.98,-44.9,20.32,66,4780,4780,0,76.5,76.5
2020-09-17 01:33:16.0929,172.8,131.3,76.5,75.98,-45,20.33,1,771.8,-29.4,24,76.5,76.5
2020-09-17 01:33:16.3404,172.8,131.3,76.5,75.98,-45,20.33,2,771.3,-29,24,76.5,76.5
2020-09-17 01:33:16.5880,172.8,131.3,76.5,75.98,-44.9,20.33,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:16.8384,172.8,131.3,76.5,75.98,-45,20.32,51,3.94,3.92,0,76.5,76.5
2020-09-17 01:33:17.0911,172.8,131.3,76.5,75.98,-45,20.3,63,50,50,0,76.5,76.5
2020-09-17 01:33:17.3438,172.8,131.3,76.5,75.98,-45.1,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:33:17.5965,172.8,131.3,76.5,75.98,-44.9,20.33,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:33:17.8465,172.8,131.3,76.5,75.98,-45,20.32,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:33:18.0940,172.8,131.3,76.5,75.98,-45,20.32,7,-23090,28,3.9,76.5,76.5
2020-09-17 01:33:18.3415,172.8,131.3,76.5,75.98,-45,20.32,1,771.8,-29.4,24,76.5,76.5
2020-09-17 01:33:18.5891,172.8,131.3,76.5,75.98,-44.9,20.32,2,771.3,-29,24,76.5,76.5
2020-09-17 01:33:18.8368,172.8,131.3,76.5,75.98,-44.9,20.32,61,773.3,765.5,0,76.5,76.5
2020-09-17 01:33:19.0854,172.8,131.3,76.5,75.98,-45,20.33,62,425,425,0,76.5,76.5
2020-09-17 01:33:19.3341,172.8,131.3,76.5,75.98,-45,20.32,64,34,34.4,0,76.5,76.5
2020-09-17 01:33:19.5828,172.8,131.3,76.5,75.98,-45,20.32,3,771.8,-29.4,23,76.5,76.5
2020-09-17 01:33:19.8316,172.8,131.3,76.5,75.98,-44.9,20.32,4,771.3,-29,23.5,76.5,76.5
2020-09-17 01:33:20.0815,172.8,131.3,76.5,75.98,-45.1,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:20.3314,172.8,131.3,76.5,75.98,-45.1,20.32,66,4790,4790,0,76.5,76.5
2020-09-17 01:33:20.5812,172.8,131.3,76.5,75.98,-45,20.33,1,771.8,-29.4,24,76.5,76.5
2020-09-17 01:33:20.8311,172.8,131.3,76.5,75.98,-44.9,20.32,2,771.3,-29,24,76.5,76.5
2020-09-17 01:33:21.0830,172.8,131.3,76.5,75.98,-45,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:21.3356,172.8,131.3,76.5,75.98,-45,20.32,51,3.94,3.92,0,76.5,76.5
2020-09-17 01:33:21.5882,172.8,131.3,76.5,75.98,-44.9,20.34,63,50,50,0,76.5,76.5
2020-09-17 01:33:21.8408,172.8,131.3,76.5,75.98,-44.9,20.33,67,28.2,28,0,76.5,76.5
2020-09-17 01:33:22.0895,172.8,131.3,76.5,75.98,-45,20.32,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:33:22.3370,172.8,131.3,76.5,75.98,-45,20.33,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:33:22.5846,172.8,131.3,76.5,75.98,-44.9,20.32,7,-23090,28,3.9,76.5,76.5
2020-09-17 01:33:22.8321,172.8,131.3,76.5,75.98,-45,20.34,1,771.7,-29.6,24,76.5,76.5
2020-09-17 01:33:23.0822,172.8,131.2,76.5,75.93,-45,20.31,2,771.2,-29.1,24,76.5,76.5
2020-09-17 01:33:23.3331,172.8,131.2,76.5,75.93,-45.1,20.32,61,773.3,765.5,0,76.5,76.5
2020-09-17 01:33:23.5840,172.8,131.2,76.5,75.93,-44.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 01:33:23.8349,172.8,131.2,76.5,75.93,-45,20.33,64,33.9,34.3,0,76.5,76.5
2020-09-17 01:33:24.0858,172.8,131.2,76.5,75.93,-45,20.36,3,771.7,-29.6,23,76.5,76.5
2020-09-17 01:33:24.3341,172.8,131.2,76.5,75.93,-45,20.33,4,771.2,-29.1,23.5,76.5,76.5
2020-09-17 01:33:24.5823,172.8,131.2,76.5,75.93,-44.9,20.31,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:24.8306,172.8,131.2,76.5,75.93,-44.9,20.33,66,4790,4790,0,76.5,76.5
2020-09-17 01:33:25.0789,172.8,131.2,76.5,75.93,-45,20.32,1,771.7,-29.6,24,76.5,76.5
2020-09-17 01:33:25.3315,172.8,131.2,76.5,75.93,-45,20.32,2,771.2,-29.1,24,76.5,76.5
2020-09-17 01:33:25.5841,172.8,131.2,76.5,75.93,-45,20.32,65,-23090,-23090,0,76.5,76.5
2020-09-17 01:33:25.8367,172.8,131.2,76.5,75.93,-45,20.33,51,3.94,3.92,0,76.5,76.5
2020-09-17 01:33:26.0893,172.8,131.2,76.5,75.93,-45.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 01:33:26.3378,172.8,131.2,76.5,75.93,-45,20.32,67,28.2,28,0,76.5,76.5
2020-09-17 01:33:26.5862,172.8,131.2,76.25,75.93,-45,20.33,52,3.95,3.92,0,76.5,76.5
2020-09-17 01:33:26.8345,172.8,131.2,76.25,75.93,-44.9,20.32,6,-23090,28.2,3.9,76.5,76.5
2020-09-17 01:33:27.0828,172.8,131.2,76.25,75.93,-45,20.27,7,-23090,28,3.9,76.5,76.5
2020-09-17 01:33:27.3336,172.8,131.2,76.25,75.93,-45,20.33,1,771.7,-29.6,24,76.5,76.5
2020-09-17 01:33:27.5863,172.8,131.2,76.25,75.93,-44.9,20.33,2,771.2,-29.1,24,76.5,76.5
2020-09-17 01:33:27.8390,172.8,131.2,76.25,75.93,-44.9,20.32,61,773.2,765.4,0,76.5,76.5
2020-09-17 01:33:28.0918,172.8,131.2,76.25,75.93,-45,20.33,62,425,425,0,76.5,76.5
2020-09-17 01:33:28.3446,172.8,131.2,76.25,75.93,-45,20.33,64,33.9,34.3,0,76.5,76.5
2020-09-17 01:33:28.5975,172.8,131.1,76.25,75.87,-45,20.33,3,771.7,-29.6,23,76.5,76.5
2020-09-17 01:33:28.8504,172.8,131.1,76.25,75.87,-45,20.33,4,771.2,-29.1,23.5,76.5,76.5
2020-09-17 01:33:29.1033,172.8,131.1,76.25,75.87,-45,20.34,65,-23100,-23080,0,76.5,76
2020-09-17 01:33:29.3542,172.8,131.1,76.25,75.87,-45,20.33,66,4780,4780,0,76.5,76
2020-09-17 01:33:29.6034,172.8,131.1,76.25,75.87,-44.9,20.33,1,771.6,-29.4,24,76.5,76
2020-09-17 01:33:29.8526,172.8,131.1,76.25,75.87,-44.9,20.33,2,771.1,-29.1,24,76.5,76
2020-09-17 01:33:30.1018,172.8,131.1,76.25,75.87,-45,20.33,65,-23090,-23070,0,76.5,76
2020-09-17 01:33:30.3505,172.8,131.1,76.25,75.87,-44.9,20.32,51,3.94,3.92,0,76.5,76
2020-09-17 01:33:30.5990,172.8,131.1,76.25,75.87,-44.9,20.32,63,50,50,0,76.5,76
2020-09-17 01:33:30.8474,172.8,131.1,76.25,75.87,-45,20.32,67,28.2,28,0,76.5,76
2020-09-17 01:33:31.0959,172.8,131.1,76.25,75.87,-45,20.33,52,3.95,3.92,0,76.5,76
2020-09-17 01:33:31.3450,172.8,131.1,76.25,75.87,-45,20.33,6,-23100,28.2,3.9,76.5,76
2020-09-17 01:33:31.5977,172.8,131.1,76.25,75.87,-45,20.33,7,-23070,28,3.9,76.5,76
2020-09-17 01:33:31.8504,172.8,131.1,76.25,75.87,-45,20.32,1,771.6,-29.4,24,76.5,76
2020-09-17 01:33:32.1031,172.8,131.1,76.25,75.87,-45,20.32,2,771.1,-29.1,24,76.5,76
2020-09-17 01:33:32.3558,172.8,131.1,76.25,75.87,-45,20.32,61,773.1,765.3,0,76.5,76
2020-09-17 01:33:32.6086,172.8,131.1,76.25,75.87,-44.9,20.32,62,425,425,0,76.5,76
2020-09-17 01:33:32.8614,172.8,131.1,76.25,75.87,-45,20.32,64,33.9,34.3,0,76.5,76
2020-09-17 01:33:33.1142,172.8,131.1,76.25,75.87,-45,20.32,3,771.6,-29.4,23,76.5,76
2020-09-17 01:33:33.3662,172.8,131.1,76.25,75.87,-45,20.32,4,771.1,-29.1,23.5,76.5,76
2020-09-17 01:33:33.6138,172.8,131.1,76.25,75.87,-44.9,20.32,65,-23100,-23070,0,76.5,76
2020-09-17 01:33:33.8613,172.8,131.1,76.25,75.87,-45,20.32,66,4790,4790,0,76.5,76
2020-09-17 01:33:34.1088,172.8,131.1,76,75.87,-45,20.32,1,771.6,-29.4,24,76.5,76
2020-09-17 01:33:34.3564,172.8,131.1,76,75.87,-45,20.36,2,771.1,-29.1,24,76.5,76
2020-09-17 01:33:34.6039,172.8,131.1,76,75.87,-45,20.33,65,-23100,-23070,0,76.5,76
2020-09-17 01:33:34.8515,172.8,131.1,76,75.87,-45,20.32,51,3.94,3.92,0,76.5,76
2020-09-17 01:33:35.0991,172.8,131.1,76,75.87,-45,20.33,63,50,50,0,76.5,76
2020-09-17 01:33:35.3466,172.8,131.1,76,75.87,-44.9,20.32,67,28.2,28,0,76.5,76
2020-09-17 01:33:35.5942,172.8,131,76,75.81,-44.9,20.32,52,3.95,3.92,0,76.5,76
2020-09-17 01:33:35.8428,172.8,131,76,75.81,-44.9,20.33,6,-23100,28.2,3.9,76.5,76
2020-09-17 01:33:36.0914,172.8,131,76,75.81,-45,20.32,7,-23070,28,3.9,76.5,76
2020-09-17 01:33:36.3401,172.8,131,76,75.81,-44.9,20.32,1,771.5,-29.4,24,76,76
2020-09-17 01:33:36.5887,172.8,131,76,75.81,-44.9,20.33,2,771,-29,24,76,76
2020-09-17 01:33:36.8410,172.8,131,76,75.81,-45,20.32,61,773.2,765.3,0,76,76
2020-09-17 01:33:37.0936,172.8,131,76,75.81,-45,20.32,62,425,425,0,76,76
2020-09-17 01:33:37.3463,172.8,131,76,75.81,-44.9,20.32,64,33.9,34.3,0,76,76
2020-09-17 01:33:37.5989,172.8,131,76,75.81,-44.9,20.32,3,771.5,-29.4,23,76,76
2020-09-17 01:33:37.8470,172.8,131,76,75.81,-45,20.34,4,771,-29,23.5,76,76
2020-09-17 01:33:38.0945,172.8,131,76,75.81,-45,20.32,65,-23090,-23070,0,76,76
2020-09-17 01:33:38.3420,172.8,131,76,75.81,-44.9,20.32,66,4780,4780,0,76,76
2020-09-17 01:33:38.5896,172.8,131,76,75.81,-44.9,20.32,1,771.5,-29.4,24,76,76
2020-09-17 01:33:38.8419,172.8,131,76,75.81,-45,20.32,2,771,-29,24,76,76
2020-09-17 01:33:39.0945,172.8,131,76,75.81,-45,20.32,65,-23090,-23070,0,76,76
2020-09-17 01:33:39.3471,172.8,131,76,75.81,-45,20.33,51,3.94,3.92,0,76,76
2020-09-17 01:33:39.5998,172.8,131,76,75.81,-45,20.32,63,50,50,0,76,76
