Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:33:39.8516,172.8,131,76,75.81,-45,20.32,67,28.2,28,0,76,76
2020-09-17 01:33:40.1033,172.8,131,76,75.81,-45,20.32,52,3.95,3.92,0,76,76
2020-09-17 01:33:40.3551,172.8,131,76,75.81,-44.9,20.32,6,-23150,28.2,3.9,76,76
2020-09-17 01:33:40.6069,172.8,131,76,75.81,-44.9,20.32,7,-23010,28,3.9,76,76
2020-09-17 01:33:40.8563,172.8,131,76,75.81,-44.9,20.32,1,771.5,-29.4,24,76,76
2020-09-17 01:33:41.1038,172.8,130.9,76,75.75,-44.9,20.32,2,771,-29,24,76,76
2020-09-17 01:33:41.3514,172.8,130.9,76,75.75,-44.9,20.33,61,773,765.2,0,76,76
2020-09-17 01:33:41.5990,172.8,130.9,76,75.75,-44.9,20.33,62,425,425,0,76,76
2020-09-17 01:33:41.8466,172.8,130.9,76,75.75,-45,20.33,64,34,34.3,0,76,76
2020-09-17 01:33:42.0941,172.8,130.9,76,75.75,-45,20.32,3,771.5,-29.4,23,76,76
2020-09-17 01:33:42.3417,172.8,130.9,76,75.75,-45,20.32,4,771,-29,23.5,76,76
2020-09-17 01:33:42.5892,172.8,130.9,76,75.75,-45,20.32,65,-23080,-23070,0,76,76
2020-09-17 01:33:42.8367,172.8,130.9,76,75.75,-45,20.33,66,4780,4780,0,76,76
2020-09-17 01:33:43.0882,172.8,130.9,76,75.75,-44.9,20.33,1,771.5,-29.4,24,76,76
2020-09-17 01:33:43.3409,172.8,130.9,76,75.75,-44.9,20.33,2,771,-29,24,76,76
2020-09-17 01:33:43.5936,172.8,130.9,76,75.75,-44.9,20.33,65,-23090,-23080,0,76,76
2020-09-17 01:33:43.8463,172.8,130.9,76,75.75,-44.9,20.33,51,3.94,3.92,0,76,76
2020-09-17 01:33:44.0985,172.8,130.9,76,75.75,-45,20.33,63,50,50,0,76,76
2020-09-17 01:33:44.3504,172.8,130.9,76,75.75,-44.9,20.32,67,28.2,28,0,76,76
2020-09-17 01:33:44.6024,172.8,130.9,76,75.75,-45,20.33,52,3.95,3.92,0,76,76
2020-09-17 01:33:44.8543,172.8,130.9,76,75.75,-45.1,20.33,6,-23150,28.2,3.9,76,76
2020-09-17 01:33:45.1029,172.8,130.9,76,75.75,-45,20.32,7,-23020,28,3.9,76,76
2020-09-17 01:33:45.3504,172.8,130.9,76,75.75,-44.9,20.33,1,771.5,-29.4,24,76,76
2020-09-17 01:33:45.5979,172.8,130.9,76,75.75,-45,20.33,2,770.8,-29,24,76,76
2020-09-17 01:33:45.8454,172.8,130.9,76,75.75,-45,20.32,61,772.9,765,0,76,76
2020-09-17 01:33:46.0936,172.8,130.9,76,75.75,-45,20.33,62,425,425,0,76,76
2020-09-17 01:33:46.3420,172.8,130.9,76,75.75,-44.9,20.33,64,33.9,34.2,0,76,76
2020-09-17 01:33:46.5904,172.8,130.9,76,75.75,-44.9,20.32,3,771.5,-29.4,23,76,76
2020-09-17 01:33:46.8388,172.8,130.9,76,75.75,-45,20.32,4,770.8,-29,23.5,76,76
2020-09-17 01:33:47.0902,172.8,130.9,76,75.75,-45,20.32,65,-23090,-23080,0,76,76
2020-09-17 01:33:47.3428,172.8,130.9,76,75.75,-44.9,20.32,66,4780,4780,0,76,76
2020-09-17 01:33:47.5954,172.8,130.9,76,75.75,-44.9,20.33,1,771.5,-29.4,24,76,76
2020-09-17 01:33:47.8480,172.8,130.9,76,75.75,-45.1,20.32,2,770.8,-29,24,76,76
2020-09-17 01:33:48.0981,172.8,130.9,76,75.75,-45,20.33,65,-23070,-23070,0,76,76
2020-09-17 01:33:48.3470,172.8,130.9,76,75.75,-45,20.33,51,3.94,3.92,0,76,76
2020-09-17 01:33:48.5959,172.8,130.9,76,75.75,-45,20.33,63,50,50,0,76,76
2020-09-17 01:33:48.8448,172.8,130.9,76,75.75,-45,20.32,67,28.2,28,0,76,76
2020-09-17 01:33:49.0937,172.8,130.9,76,75.75,-44.9,20.33,52,3.95,3.92,0,76,76
2020-09-17 01:33:49.3413,172.8,130.9,76,75.75,-44.8,20.32,6,-23090,28.2,3.9,76,76
2020-09-17 01:33:49.5888,172.8,130.9,76,75.75,-44.9,20.33,7,-23050,28,3.9,76,76
2020-09-17 01:33:49.8363,172.8,130.9,76,75.75,-45,20.33,1,771.5,-29.4,24,76,76
2020-09-17 01:33:50.0839,172.8,130.9,76,75.75,-44.9,20.32,2,770.8,-29,24,76,76
2020-09-17 01:33:50.3343,172.8,130.9,76,75.75,-44.9,20.32,61,772.9,765,0,76,76
2020-09-17 01:33:50.5871,172.8,130.9,76,75.75,-45,20.33,62,425,425,0,76,76
2020-09-17 01:33:50.8400,172.8,130.9,76,75.75,-45,20.33,64,34,34.2,0,76,76
2020-09-17 01:33:51.0928,172.8,130.9,76,75.75,-45,20.32,3,771.2,-29.4,23,76,76
2020-09-17 01:33:51.3429,172.8,130.9,76,75.75,-44.9,20.32,4,770.8,-29.1,23.5,76,76
2020-09-17 01:33:51.5904,172.8,130.9,76,75.75,-45,20.33,65,-23160,-23030,0,76,76
2020-09-17 01:33:51.8379,172.8,130.9,76,75.75,-45,20.32,66,4780,4780,0,76,76
2020-09-17 01:33:52.0855,172.8,130.9,76,75.75,-45,20.32,1,771.2,-29.4,24,76,76
2020-09-17 01:33:52.3334,172.8,130.9,76,75.75,-44.9,20.33,2,770.8,-29.1,24,76,76
2020-09-17 01:33:52.5816,172.8,130.9,76,75.75,-45,20.32,65,-23160,-23030,0,76,76
2020-09-17 01:33:52.8298,172.8,130.9,76,75.75,-45,20.32,51,3.94,3.92,0,76,76
2020-09-17 01:33:53.0781,172.8,130.9,76,75.75,-45,20.32,63,50,50,0,76,76
2020-09-17 01:33:53.3286,172.8,130.9,76,75.75,-45,20.32,67,28.2,28,0,76,76
2020-09-17 01:33:53.5813,172.8,130.9,76,75.75,-45,20.33,52,3.95,3.91,0,76,76
2020-09-17 01:33:53.8340,172.8,130.9,76,75.75,-45.1,20.32,6,-23170,28.2,3.9,76,76
2020-09-17 01:33:54.0867,172.8,130.9,76,75.75,-45,20.32,7,-23040,28,3.9,76,76
2020-09-17 01:33:54.3393,172.8,130.9,76,75.75,-44.9,20.32,1,771.2,-29.4,24,76,76
2020-09-17 01:33:54.5920,172.8,130.9,76,75.75,-45,20.34,2,770.8,-29.1,24,76,76
2020-09-17 01:33:54.8446,172.8,130.9,76,75.75,-45,20.32,61,772.8,764.9,0,76,76
2020-09-17 01:33:55.0972,172.8,130.8,76,75.69,-44.9,20.32,62,425,425,0,76,76
2020-09-17 01:33:55.3500,172.8,130.8,76,75.69,-44.9,20.33,64,34.1,34.3,0,76,76
2020-09-17 01:33:55.6029,172.8,130.8,76,75.69,-44.9,20.33,3,771.2,-29.4,23,76,76
2020-09-17 01:33:55.8558,172.8,130.8,76,75.69,-45,20.31,4,770.8,-29.1,23.5,76,76
2020-09-17 01:33:56.1087,172.8,130.8,76,75.69,-45,20.32,65,-23160,-23030,0,76,76
2020-09-17 01:33:56.3615,172.8,130.8,76,75.69,-45,20.33,66,4770,4770,0,76,76
2020-09-17 01:33:56.6143,172.8,130.8,76,75.69,-45,20.32,1,771.2,-29.4,24,76,76
2020-09-17 01:33:56.8670,172.8,130.8,76,75.69,-45,20.32,2,770.8,-29.1,24,76,76
2020-09-17 01:33:57.1196,172.8,130.8,76,75.69,-44.9,20.32,65,-23160,-23040,0,76,76
2020-09-17 01:33:57.3723,172.8,130.8,76,75.69,-44.9,20.32,51,3.94,3.92,0,76,76
2020-09-17 01:33:57.6251,172.8,130.8,76,75.69,-45,20.33,63,50,50,0,76,76
2020-09-17 01:33:57.8778,172.8,130.8,76,75.69,-45,20.32,67,28.2,28,0,76,76
2020-09-17 01:33:58.1305,172.8,130.8,76,75.69,-44.9,20.3,52,3.95,3.91,0,76,76
2020-09-17 01:33:58.3833,172.8,130.8,76,75.69,-44.9,20.33,6,-23170,28.2,3.9,76,76
2020-09-17 01:33:58.6341,172.8,130.8,76,75.69,-45,20.32,7,-23030,28,3.9,76,76
2020-09-17 01:33:58.8816,172.8,130.8,76,75.69,-45.1,20.32,1,771.1,-29.6,24,76,76
2020-09-17 01:33:59.1291,172.8,130.8,76,75.69,-45,20.32,2,770.7,-29,24,76,76
2020-09-17 01:33:59.3766,172.8,130.8,76,75.69,-45,20.33,61,772.7,764.9,0,76,76
2020-09-17 01:33:59.6242,172.8,130.8,76,75.69,-45,20.32,62,425,425,0,76,76
2020-09-17 01:33:59.8717,172.8,130.8,76,75.69,-45,20.32,64,34.1,34.3,0,76,76
2020-09-17 01:34:00.1194,172.8,130.8,76,75.69,-45,20.33,3,771.1,-29.6,23,76,76
2020-09-17 01:34:00.3670,172.8,130.8,76,75.69,-44.9,20.32,4,770.7,-29,23.5,76,76
2020-09-17 01:34:00.6146,172.8,130.7,76,75.64,-45,20.32,65,-23160,-23040,0,76,76
2020-09-17 01:34:00.8622,172.8,130.7,76,75.64,-45,20.32,66,4770,4770,0,76,76
2020-09-17 01:34:01.1097,172.8,130.7,76,75.64,-45,20.32,1,771.1,-29.6,24,76,76
2020-09-17 01:34:01.3573,172.8,130.7,76,75.64,-44.9,20.3,2,770.7,-29,24,76,76
2020-09-17 01:34:01.6049,172.8,130.7,76,75.64,-45.1,20.32,65,-23160,-23030,0,76,76
2020-09-17 01:34:01.8524,172.8,130.7,76,75.64,-45.1,20.32,51,3.94,3.92,0,76,76
2020-09-17 01:34:02.1000,172.8,130.7,76,75.64,-45,20.32,63,50,50,0,76,76
2020-09-17 01:34:02.3475,172.8,130.7,76,75.64,-44.9,20.33,67,28.2,28,0,76,76
2020-09-17 01:34:02.5950,172.8,130.7,76,75.64,-45,20.3,52,3.95,3.91,0,76,76
2020-09-17 01:34:02.8432,172.8,130.7,76,75.64,-45,20.33,6,-23160,28.2,3.9,76,76
2020-09-17 01:34:03.0959,172.8,130.7,76,75.64,-44.9,20.32,7,-23040,28,3.9,76,76
2020-09-17 01:34:03.3485,172.8,130.7,76,75.64,-44.9,20.32,1,771.1,-29.6,24,76,76
2020-09-17 01:34:03.6012,172.8,130.7,76,75.64,-44.9,20.33,2,770.7,-29,24,76,76
2020-09-17 01:34:03.8538,172.8,130.7,76,75.64,-45,20.33,61,772.6,764.9,0,76,76
2020-09-17 01:34:04.1065,172.8,130.7,76,75.64,-44.9,20.33,62,425,425,0,76,76
2020-09-17 01:34:04.3593,172.8,130.7,76,75.64,-45,20.33,64,34.1,34.3,0,76,76
2020-09-17 01:34:04.6120,172.8,130.7,76,75.64,-45.1,20.33,3,771.1,-29.6,23,76,76
2020-09-17 01:34:04.8647,172.8,130.7,76,75.64,-45.1,20.33,4,770.7,-29,23.5,76,76
2020-09-17 01:34:05.1135,172.8,130.7,76,75.64,-44.9,20.32,65,-23150,-23030,0,76,76
2020-09-17 01:34:05.3611,172.8,130.7,76,75.64,-44.9,20.32,66,4770,4770,0,76,76
2020-09-17 01:34:05.6087,172.8,130.7,76,75.64,-45,20.32,1,771,-29.6,24,76,76
2020-09-17 01:34:05.8563,172.8,130.7,76,75.64,-45,20.32,2,770.6,-29.1,24,76,76
2020-09-17 01:34:06.1058,172.8,130.7,76,75.64,-44.9,20.32,65,-23160,-23040,0,76,76
2020-09-17 01:34:06.3585,172.8,130.7,76,75.64,-45,20.32,51,3.94,3.92,0,76,76
2020-09-17 01:34:06.6112,172.8,130.7,76,75.64,-45,20.32,63,50,50,0,76,76
2020-09-17 01:34:06.8639,172.8,130.7,76,75.64,-45,20.33,67,28.2,28,0,76,76
2020-09-17 01:34:07.1166,172.8,130.7,76,75.64,-45,20.34,52,3.94,3.91,0,76,76
2020-09-17 01:34:07.3694,172.8,130.7,76,75.64,-45,20.33,6,-23160,28.2,3.9,76,76
2020-09-17 01:34:07.6222,172.8,130.7,76,75.64,-45,20.32,7,-23040,28,3.9,76,76
2020-09-17 01:34:07.8749,172.8,130.7,76,75.64,-45,20.32,1,771,-29.6,24,76,76
2020-09-17 01:34:08.1277,172.8,130.7,76,75.64,-45,20.32,2,770.6,-29.1,24,76,76
2020-09-17 01:34:08.3805,172.8,130.7,76,75.64,-44.9,20.33,61,772.5,764.7,0,76,76
2020-09-17 01:34:08.6332,172.8,130.6,76,75.58,-45,20.32,62,425,425,0,76,76
2020-09-17 01:34:08.8860,172.8,130.6,76,75.58,-45,20.32,64,34,34.3,0,76,76
2020-09-17 01:34:09.1388,172.8,130.6,76,75.58,-44.9,20.32,3,771,-29.6,23,76,76
2020-09-17 01:34:09.3863,172.8,130.6,76,75.58,-44.9,20.33,4,770.6,-29.1,23.5,76,76
2020-09-17 01:34:09.6339,172.8,130.6,76,75.58,-45,20.32,65,-23170,-23040,0,76,76
2020-09-17 01:34:09.8815,172.8,130.6,76,75.58,-45,20.32,66,4770,4770,0,76,76
2020-09-17 01:34:10.1290,172.8,130.6,76,75.58,-45,20.32,1,771,-29.6,24,76,76
2020-09-17 01:34:10.3766,172.8,130.6,76,75.58,-45,20.33,2,770.6,-29.1,24,76,76
2020-09-17 01:34:10.6241,172.8,130.6,76,75.58,-45,20.32,65,-23150,-23030,0,76,76
2020-09-17 01:34:10.8716,172.8,130.6,76,75.58,-45,20.33,51,3.94,3.92,0,76,76
2020-09-17 01:34:11.1191,172.8,130.6,76,75.58,-44.9,20.32,63,50,50,0,76,76
2020-09-17 01:34:11.3673,172.8,130.6,76,75.58,-44.9,20.34,67,28.2,28,0,76,76
2020-09-17 01:34:11.6159,172.8,130.6,76,75.58,-45,20.33,52,3.94,3.91,0,76,76
2020-09-17 01:34:11.8645,172.8,130.6,76,75.58,-45,20.32,6,-23160,28.2,3.9,76,76
2020-09-17 01:34:12.1132,172.8,130.6,76,75.58,-44.9,20.33,7,-23030,28,3.9,76,76
2020-09-17 01:34:12.3616,172.8,130.6,76,75.58,-45,20.32,1,771,-29.6,24,76,76
2020-09-17 01:34:12.6092,172.8,130.6,76,75.58,-45,20.33,2,770.6,-29.1,24,76,76
2020-09-17 01:34:12.8567,172.8,130.6,76,75.58,-45,20.33,61,772.5,764.7,0,76,76
2020-09-17 01:34:13.1042,172.8,130.5,76,75.52,-45,20.32,62,425,425,0,76,76
2020-09-17 01:34:13.3518,172.8,130.5,76,75.52,-45,20.32,64,34.1,34.3,0,76,76
2020-09-17 01:34:13.5993,172.8,130.5,76,75.52,-45,20.32,3,770.9,-29.6,23,76,76
2020-09-17 01:34:13.8468,172.8,130.5,76,75.52,-45,20.32,4,770.4,-29.1,23.5,76,76
2020-09-17 01:34:14.0943,172.8,130.5,76,75.52,-44.9,20.34,65,-23160,-23030,0,76,76
2020-09-17 01:34:14.3418,172.8,130.5,76,75.52,-45,20.32,66,4760,4760,0,76,76
2020-09-17 01:34:14.5897,172.8,130.5,76,75.52,-45,20.33,1,770.9,-29.6,24,76,76
2020-09-17 01:34:14.8375,172.8,130.5,76,75.52,-45,20.32,2,770.4,-29.1,24,76,76
2020-09-17 01:34:15.0853,172.8,130.5,76,75.52,-44.9,20.33,65,-23160,-23040,0,76,76
2020-09-17 01:34:15.3331,172.8,130.5,76,75.52,-45,20.31,51,3.94,3.92,0,76,76
2020-09-17 01:34:15.5856,172.8,130.5,76,75.52,-45.1,20.32,63,50,50,0,76,76
2020-09-17 01:34:15.8383,172.8,130.5,76,75.52,-45,20.33,67,28.2,28.1,0,76,76
2020-09-17 01:34:16.0909,172.8,130.5,76,75.52,-44.9,20.32,52,3.94,3.91,0,76,76
2020-09-17 01:34:16.3436,172.8,130.5,76,75.52,-45,20.32,6,-23160,28.2,3.9,76,76
2020-09-17 01:34:16.5963,172.8,130.5,76,75.52,-45,20.34,7,-23040,28,3.9,76,76
2020-09-17 01:34:16.8490,172.8,130.5,76,75.52,-44.9,20.32,1,770.9,-29.6,24,76,76
2020-09-17 01:34:17.1017,172.8,130.5,76,75.52,-44.9,20.32,2,770.4,-29.1,24,76,76
2020-09-17 01:34:17.3545,172.8,130.5,76,75.52,-44.9,20.32,61,772.3,764.5,0,76,76
2020-09-17 01:34:17.6072,172.8,130.5,76,75.52,-45,20.33,62,425,425,0,76,76
2020-09-17 01:34:17.8592,172.8,130.5,76,75.52,-45,20.32,64,34.1,34.3,0,76,76
2020-09-17 01:34:18.1110,172.8,130.5,76,75.52,-45,20.32,3,770.9,-29.6,23,76,76
2020-09-17 01:34:18.3627,172.8,130.5,76,75.52,-45,20.33,4,770.4,-29.1,23.5,76,76
2020-09-17 01:34:18.6145,172.8,130.5,76,75.52,-45.1,20.33,65,-23100,-23100,0,76,76
2020-09-17 01:34:18.8666,172.8,130.5,76,75.52,-45,20.32,66,4760,4760,0,76,76
2020-09-17 01:34:19.1187,172.8,130.5,76,75.52,-44.9,20.33,1,770.9,-29.6,24,76,76
2020-09-17 01:34:19.3709,172.8,130.5,76,75.52,-45,20.32,2,770.4,-29.1,24,76,76
2020-09-17 01:34:19.6230,172.8,130.5,76,75.52,-45,20.32,65,-23100,-23100,0,76,76
2020-09-17 01:34:19.8726,172.8,130.5,76,75.52,-45,20.33,51,3.94,3.92,0,76,76
2020-09-17 01:34:20.1201,172.8,130.5,76,75.52,-44.9,20.32,63,50,50,0,76,76
2020-09-17 01:34:20.3677,172.8,130.5,76,75.52,-45,20.32,67,28.2,28.1,0,76,76
2020-09-17 01:34:20.6152,172.8,130.5,76,75.52,-45,20.33,52,3.94,3.91,0,76,76
2020-09-17 01:34:20.8657,172.8,130.5,76,75.52,-45,20.33,6,-23100,28.2,3.9,76,76
2020-09-17 01:34:21.1185,172.8,130.5,76,75.52,-45,20.33,7,-23060,28,3.9,76,76
2020-09-17 01:34:21.3714,172.8,130.5,76,75.52,-45,20.32,1,770.6,-29.6,24,76,76
2020-09-17 01:34:21.6242,172.8,130.5,76,75.52,-45,20.31,2,770.3,-29.1,24,76,76
2020-09-17 01:34:21.8742,172.8,130.5,76,75.52,-45,20.33,61,772.3,764.5,0,76,76
2020-09-17 01:34:22.1218,172.8,130.5,76,75.52,-44.9,20.33,62,425,425,0,76,76
2020-09-17 01:34:22.3694,172.8,130.5,76,75.52,-44.9,20.33,64,34.1,34.4,0,76,76
2020-09-17 01:34:22.6169,172.8,130.5,76,75.52,-45,20.33,3,770.6,-29.6,23,76,76
2020-09-17 01:34:22.8645,172.8,130.5,76,75.52,-45,20.32,4,770.3,-29.1,23.5,76,76
2020-09-17 01:34:23.1120,172.8,130.5,76,75.52,-44.9,20.32,65,-23100,-23100,0,76,76
2020-09-17 01:34:23.3596,172.8,130.5,76,75.52,-45,20.33,66,4770,4770,0,76,76
2020-09-17 01:34:23.6071,172.8,130.5,76,75.52,-45,20.33,1,770.6,-29.6,24,76,76
2020-09-17 01:34:23.8547,172.8,130.5,76,75.52,-45,20.32,2,770.3,-29.1,24,76,76
2020-09-17 01:34:24.1061,172.8,130.5,76,75.52,-45,20.33,65,-23160,-23050,0,76,76
2020-09-17 01:34:24.3588,172.8,130.5,76,75.52,-45,20.32,51,3.94,3.92,0,76,76
2020-09-17 01:34:24.6115,172.8,130.5,76,75.52,-45,20.33,63,50,50,0,76,76
2020-09-17 01:34:24.8642,172.8,130.5,76,75.52,-45,20.33,67,28.2,28,0,76,76
2020-09-17 01:34:25.1159,172.8,130.5,76,75.52,-44.9,20.32,52,3.94,3.91,0,76,76
2020-09-17 01:34:25.3662,172.8,130.5,76,75.52,-44.9,20.33,6,-23160,28.2,3.9,76,76
2020-09-17 01:34:25.6165,172.8,130.5,76,75.52,-45,20.32,7,-23040,28,3.9,76,76
2020-09-17 01:34:25.8669,172.8,130.5,76,75.52,-45,20.32,1,770.6,-29.6,24,76,76
2020-09-17 01:34:26.1168,172.8,130.5,76,75.52,-44.9,20.32,2,770.3,-29.1,24,76,76
2020-09-17 01:34:26.3664,172.8,130.5,76,75.52,-45,20.33,61,772.3,764.4,0,76,76
2020-09-17 01:34:26.6160,172.8,130.5,76,75.52,-45.1,20.32,62,425,425,0,76,76
2020-09-17 01:34:26.8656,172.8,130.5,76,75.52,-45.1,20.31,64,34,34.4,0,76,76
2020-09-17 01:34:27.1152,172.8,130.4,76,75.46,-45,20.33,3,770.5,-29.6,23,76,76
2020-09-17 01:34:27.3648,172.8,130.4,76,75.46,-45,20.32,4,770.1,-29.1,23.5,76,76
2020-09-17 01:34:27.6145,172.8,130.4,76,75.46,-45,20.32,65,-23100,-23100,0,76,76
2020-09-17 01:34:27.8642,172.8,130.4,76,75.46,-45,20.32,66,4760,4760,0,76,76
2020-09-17 01:34:28.1138,172.8,130.4,76,75.46,-44.9,20.31,1,770.5,-29.6,24,76,76
2020-09-17 01:34:28.3613,172.8,130.4,76,75.46,-45,20.32,2,770.1,-29.1,24,76,76
2020-09-17 01:34:28.6086,172.8,130.4,76,75.46,-45,20.32,65,-23100,-23100,0,76,76
2020-09-17 01:34:28.8560,172.8,130.4,76,75.46,-45,20.33,51,3.94,3.92,0,76,76
2020-09-17 01:34:29.1033,172.8,130.4,76,75.46,-44.9,20.32,63,50,50,0,76,76
2020-09-17 01:34:29.3507,172.8,130.4,76,75.46,-45,20.32,67,28.2,28.1,0,76,76
2020-09-17 01:34:29.5980,172.8,130.4,76,75.46,-45.1,20.32,52,3.94,3.91,0,76,76
2020-09-17 01:34:29.8453,172.8,130.4,76,75.46,-45,20.32,6,-23100,28.2,3.9,76,76
2020-09-17 01:34:30.0927,172.8,130.4,76,75.46,-44.9,20.32,7,-23100,28.1,3.9,76,76
2020-09-17 01:34:30.3401,172.8,130.4,76,75.46,-44.9,20.32,1,770.5,-29.6,24,76,76
2020-09-17 01:34:30.5876,172.8,130.4,76,75.46,-45,20.32,2,770.1,-29.1,24,76,76
2020-09-17 01:34:30.8352,172.8,130.4,76,75.46,-44.9,20.32,61,772.2,764.4,0,76,76
2020-09-17 01:34:31.0827,172.8,130.4,76,75.46,-44.9,20.32,62,425,425,0,76,76
2020-09-17 01:34:31.3329,172.8,130.4,76,75.46,-44.9,20.31,64,34,34.4,0,76,76
2020-09-17 01:34:31.5856,172.8,130.4,76,75.46,-45,20.33,3,770.5,-29.6,23,76,76
2020-09-17 01:34:31.8383,172.8,130.4,76,75.46,-45,20.32,4,770.1,-29.1,23.5,76,76
2020-09-17 01:34:32.0910,172.8,130.4,76,75.46,-45,20.32,65,-23100,-23100,0,76,76
2020-09-17 01:34:32.3437,172.8,130.4,76,75.46,-45,20.32,66,4760,4760,0,76,76
2020-09-17 01:34:32.5923,172.8,130.4,76,75.46,-45,20.32,1,770.5,-29.6,24,76,76
2020-09-17 01:34:32.8395,172.8,130.3,76,75.41,-45,20.32,2,770.1,-29.1,24,76,76
2020-09-17 01:34:33.0867,172.8,130.3,76,75.41,-44.9,20.32,65,-23100,-23100,0,76,76
2020-09-17 01:34:33.3339,172.8,130.3,76,75.41,-45,20.33,51,3.94,3.92,0,76,76
2020-09-17 01:34:33.5812,172.8,130.3,76,75.41,-45,20.32,63,50,50,0,76,76
2020-09-17 01:34:33.8286,172.8,130.3,76,75.41,-45,20.32,67,28.2,28.1,0,76,76
2020-09-17 01:34:34.0760,172.8,130.3,76,75.41,-45,20.32,52,3.94,3.91,0,76,76
2020-09-17 01:34:34.3234,172.8,130.3,76,75.41,-45.1,20.32,6,-23100,28.2,3.9,76,76
2020-09-17 01:34:34.5723,172.8,130.3,76,75.41,-45.1,20.32,7,-23100,28.1,3.9,76,76
2020-09-17 01:34:34.8239,172.8,130.3,76,75.41,-45,20.32,1,770.5,-29.6,24,76,76
2020-09-17 01:34:35.0754,172.8,130.3,76,75.41,-45,20.32,2,770,-29.1,24,76,76
2020-09-17 01:34:35.3270,172.8,130.3,76,75.41,-45,20.33,61,772.2,764.3,0,76,76
2020-09-17 01:34:35.5785,172.8,130.3,75.75,75.41,-45,20.32,62,425,425,0,76,76
2020-09-17 01:34:35.8272,172.8,130.3,75.75,75.41,-45,20.33,64,34,34.3,0,76,76
2020-09-17 01:34:36.0758,172.8,130.3,75.75,75.41,-44.9,20.32,3,770.5,-29.6,23,76,76
2020-09-17 01:34:36.3245,172.8,130.3,75.75,75.41,-45,20.33,4,770,-29.1,23.5,76,76
2020-09-17 01:34:36.5731,172.8,130.3,75.75,75.41,-45,20.32,65,-23100,-23090,0,76,76
2020-09-17 01:34:36.8216,172.8,130.3,75.75,75.41,-45,20.32,66,4770,4770,0,76,76
2020-09-17 01:34:37.0700,172.8,130.3,75.75,75.41,-44.9,20.32,1,770.5,-29.6,24,76,76
2020-09-17 01:34:37.3184,172.8,130.3,75.75,75.41,-45,20.33,2,770,-29.1,24,76,76
2020-09-17 01:34:37.5668,172.8,130.3,75.75,75.41,-45,20.33,65,-23100,-23090,0,76,76
2020-09-17 01:34:37.8151,172.8,130.3,75.75,75.41,-45,20.32,51,3.94,3.92,0,76,76
2020-09-17 01:34:38.0635,172.8,130.3,75.75,75.41,-44.9,20.32,63,50,50,0,76,76
2020-09-17 01:34:38.3119,172.8,130.3,75.75,75.41,-45,20.32,67,28.2,28.1,0,76,76
2020-09-17 01:34:38.5603,172.8,130.3,75.75,75.41,-45,20.32,52,3.94,3.91,0,76,76
2020-09-17 01:34:38.8087,172.8,130.3,75.75,75.41,-44.9,20.32,6,-23100,28.2,3.9,76,76
2020-09-17 01:34:39.0602,172.8,130.3,75.75,75.41,-44.9,20.32,7,-23090,28.1,3.9,76,76
2020-09-17 01:34:39.3127,172.8,130.3,75.75,75.41,-44.9,20.32,1,770.5,-29.6,24,76,76
2020-09-17 01:34:39.5652,172.8,130.3,75.75,75.41,-45,20.32,2,770,-29.1,24,76,76
2020-09-17 01:34:39.8177,172.8,130.3,75.75,75.41,-45,20.32,61,772.1,764.3,0,76,76
2020-09-17 01:34:40.0702,172.8,130.3,75.75,75.41,-45,20.32,62,425,425,0,76,76
2020-09-17 01:34:40.3226,172.8,130.3,75.75,75.41,-45,20.32,64,34,34.4,0,76,76
2020-09-17 01:34:40.5751,172.8,130.2,75.75,75.35,-45,20.33,3,770.5,-29.6,23,76,76
2020-09-17 01:34:40.8276,172.8,130.2,75.75,75.35,-45,20.32,4,770,-29.1,23.5,76,76
2020-09-17 01:34:41.0790,172.8,130.2,75.75,75.35,-44.9,20.32,65,-23110,-23080,0,76,76
2020-09-17 01:34:41.3286,172.8,130.2,75.75,75.35,-44.9,20.32,66,4770,4770,0,76,76
2020-09-17 01:34:41.5781,172.8,130.2,75.75,75.35,-45,20.33,1,770.5,-29.6,24,76,76
2020-09-17 01:34:41.8277,172.8,130.2,75.75,75.35,-45,20.32,2,769.8,-29.1,24,76,75.5
2020-09-17 01:34:42.0772,172.8,130.2,75.75,75.35,-44.9,20.32,65,-23110,-23080,0,76,75.5
2020-09-17 01:34:42.3263,172.8,130.2,75.75,75.35,-45,20.32,51,3.94,3.91,0,76,75.5
2020-09-17 01:34:42.5753,172.8,130.2,75.75,75.35,-45.1,20.32,63,50,50,0,76,75.5
2020-09-17 01:34:42.8243,172.8,130.2,75.75,75.35,-45,20.32,67,28.2,28.1,0,76,75.5
2020-09-17 01:34:43.0734,172.8,130.2,75.5,75.35,-45,20.32,52,3.94,3.91,0,76,75.5
2020-09-17 01:34:43.3226,172.8,130.2,75.5,75.35,-45,20.32,6,-23110,28.2,3.9,76,75.5
2020-09-17 01:34:43.5718,172.8,130.2,75.5,75.35,-45,20.33,7,-23070,28.1,3.9,76,75.5
2020-09-17 01:34:43.8210,172.8,130.2,75.5,75.35,-44.9,20.32,1,770.5,-29.6,24,76,75.5
2020-09-17 01:34:44.0702,172.8,130.2,75.5,75.35,-44.9,20.33,2,769.8,-29.1,24,76,75.5
2020-09-17 01:34:44.3177,172.8,130.2,75.5,75.35,-44.9,20.33,61,772,764.2,0,76,75.5
2020-09-17 01:34:44.5651,172.8,130.2,75.5,75.35,-45,20.33,62,425,425,0,76,75.5
2020-09-17 01:34:44.8126,172.8,130.2,75.5,75.35,-45,20.32,64,33.9,34.2,0,76,75.5
2020-09-17 01:34:45.0600,172.8,130.2,75.5,75.35,-45,20.32,3,770.5,-29.6,23,76,75.5
2020-09-17 01:34:45.3074,172.8,130.2,75.5,75.35,-45,20.33,4,769.8,-29.1,23.5,76,75.5
2020-09-17 01:34:45.5547,172.8,130.2,75.5,75.35,-45,20.32,65,-23090,-23070,0,76,75.5
2020-09-17 01:34:45.8021,172.8,130.2,75.5,75.35,-44.9,20.32,66,4770,4770,0,76,75.5
2020-09-17 01:34:46.0495,172.8,130.1,75.5,75.29,-44.9,20.32,1,770.5,-29.6,24,76,75.5
2020-09-17 01:34:46.2995,172.8,130.1,75.5,75.29,-44.9,20.32,2,769.8,-29.1,24,76,75.5
2020-09-17 01:34:46.5521,172.8,130.1,75.5,75.29,-45,20.32,65,-23090,-23070,0,76,75.5
2020-09-17 01:34:46.8046,172.8,130.1,75.5,75.29,-44.8,20.32,51,3.94,3.91,0,76,75.5
2020-09-17 01:34:47.0571,172.8,130.1,75.5,75.29,-44.9,20.33,63,50,50,0,76,75.5
2020-09-17 01:34:47.3096,172.8,130.1,75.5,75.29,-45,20.33,67,28.2,28.1,0,76,75.5
2020-09-17 01:34:47.5621,172.8,130.1,75.5,75.29,-45,20.32,52,3.94,3.91,0,76,75.5
2020-09-17 01:34:47.8147,172.8,130.1,75.5,75.29,-45,20.32,6,-23080,28.2,3.9,76,75.5
2020-09-17 01:34:48.0672,172.8,130.1,75.5,75.29,-45,20.32,7,-23070,28.1,3.9,76,75.5
2020-09-17 01:34:48.3197,172.8,130.1,75.5,75.29,-45,20.34,1,770.5,-29.6,24,76,75.5
2020-09-17 01:34:48.5719,172.8,130.1,75.5,75.29,-45,20.33,2,769.8,-29.1,24,76,75.5
2020-09-17 01:34:48.8241,172.8,130.1,75.5,75.29,-44.9,20.32,61,771.9,764,0,75.5,75.5
2020-09-17 01:34:49.0763,172.8,130.1,75.5,75.29,-44.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:34:49.3284,172.8,130.1,75.5,75.29,-45,20.32,64,33.9,34.3,0,75.5,75.5
2020-09-17 01:34:49.5792,172.8,130.1,75.5,75.29,-45,20.32,3,770.3,-29.4,23,75.5,75.5
2020-09-17 01:34:49.8294,172.8,130.1,75.5,75.29,-44.9,20.32,4,769.8,-29.1,23.5,75.5,75.5
2020-09-17 01:34:50.0797,172.8,130.1,75.5,75.29,-44.9,20.32,65,-23100,-23080,0,75.5,75.5
2020-09-17 01:34:50.3300,172.8,130.1,75.5,75.29,-45,20.33,66,4780,4780,0,75.5,75.5
2020-09-17 01:34:50.5798,172.8,130.1,75.5,75.29,-45,20.32,1,770.3,-29.4,24,75.5,75.5
2020-09-17 01:34:50.8295,172.8,130.1,75.5,75.29,-44.9,20.32,2,769.8,-29.1,24,75.5,75.5
2020-09-17 01:34:51.0792,172.8,130.1,75.5,75.29,-44.9,20.32,65,-23100,-23080,0,75.5,75.5
2020-09-17 01:34:51.3290,172.8,130.1,75.5,75.29,-45,20.32,51,3.94,3.91,0,75.5,75.5
2020-09-17 01:34:51.5772,172.8,130.1,75.5,75.29,-44.9,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:34:51.8246,172.8,130.1,75.5,75.29,-44.9,20.32,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:34:52.0720,172.8,130.1,75.5,75.29,-44.9,20.32,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:34:52.3193,172.8,130.1,75.5,75.29,-45,20.33,6,-23090,28.2,3.9,75.5,75.5
2020-09-17 01:34:52.5667,172.8,130.1,75.5,75.29,-45,20.33,7,-23080,28.1,3.9,75.5,75.5
2020-09-17 01:34:52.8141,172.8,130.1,75.5,75.29,-44.9,20.32,1,770.3,-29.4,24,75.5,75.5
2020-09-17 01:34:53.0615,172.8,130.1,75.5,75.29,-45,20.32,2,769.8,-29.1,24,75.5,75.5
2020-09-17 01:34:53.3088,172.8,130.1,75.5,75.29,-45,20.33,61,771.9,764,0,75.5,75.5
2020-09-17 01:34:53.5581,172.8,130.1,75.5,75.29,-45,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:34:53.8106,172.8,130.1,75.5,75.29,-44.9,20.33,64,34,34.4,0,75.5,75.5
2020-09-17 01:34:54.0631,172.8,130.1,75.5,75.29,-44.9,20.32,3,770.3,-29.4,23,75.5,75.5
2020-09-17 01:34:54.3156,172.8,130.1,75.5,75.29,-45,20.32,4,769.8,-29.1,23.5,75.5,75.5
2020-09-17 01:34:54.5681,172.8,130.1,75.5,75.29,-45,20.32,65,-23090,-23080,0,75.5,75.5
2020-09-17 01:34:54.8157,172.8,130.1,75.5,75.29,-44.9,20.32,66,4770,4770,0,75.5,75.5
2020-09-17 01:34:55.0631,172.8,130.1,75.5,75.29,-44.9,20.32,1,770.3,-29.4,24,75.5,75.5
2020-09-17 01:34:55.3105,172.8,130.1,75.5,75.29,-45,20.33,2,769.8,-29.1,24,75.5,75.5
2020-09-17 01:34:55.5580,172.8,130.1,75.5,75.29,-45,20.32,65,-23090,-23080,0,75.5,75.5
2020-09-17 01:34:55.8089,172.8,130.1,75.5,75.29,-45,20.32,51,3.94,3.91,0,75.5,75.5
2020-09-17 01:34:56.0599,172.8,130.1,75.5,75.29,-45,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:34:56.3108,172.8,130.1,75.5,75.29,-45,20.33,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:34:56.5618,172.8,130.1,75.5,75.29,-44.9,20.33,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:34:56.8098,172.8,130.1,75.5,75.29,-44.9,20.33,6,-23090,28.2,3.9,75.5,75.5
2020-09-17 01:34:57.0573,172.8,130.1,75.5,75.29,-45,20.32,7,-23080,28.1,3.9,75.5,75.5
2020-09-17 01:34:57.3047,172.8,130.1,75.5,75.29,-45,20.33,1,770.1,-29.4,24,75.5,75.5
2020-09-17 01:34:57.5521,172.8,130.1,75.5,75.29,-44.9,20.31,2,769.6,-29.1,24,75.5,75.5
2020-09-17 01:34:57.8006,172.8,130.1,75.5,75.29,-44.9,20.33,61,771.7,764,0,75.5,75.5
2020-09-17 01:34:58.0499,172.8,130,75.5,75.23,-45,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:34:58.2993,172.8,130,75.5,75.23,-45,20.33,64,33.9,34.3,0,75.5,75.5
2020-09-17 01:34:58.5486,172.8,130,75.5,75.23,-45,20.32,3,770.1,-29.4,23,75.5,75.5
2020-09-17 01:34:58.7976,172.8,130,75.5,75.23,-44.9,20.32,4,769.6,-29.1,23.5,75.5,75.5
2020-09-17 01:34:59.0449,172.8,130,75.5,75.23,-45,20.33,65,-23090,-23080,0,75.5,75.5
2020-09-17 01:34:59.2923,172.8,130,75.5,75.23,-44.9,20.33,66,4780,4780,0,75.5,75.5
2020-09-17 01:34:59.5396,172.8,130,75.5,75.23,-44.9,20.32,1,770.1,-29.4,24,75.5,75.5
2020-09-17 01:34:59.7878,172.8,130,75.5,75.23,-44.9,20.33,2,769.6,-29.1,24,75.5,75.5
2020-09-17 01:35:00.0402,172.8,130,75.5,75.23,-45,20.32,65,-23090,-23080,0,75.5,75.5
2020-09-17 01:35:00.2927,172.8,130,75.5,75.23,-45,20.32,51,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:00.5452,172.8,130,75.5,75.23,-44.9,20.33,63,50,50,0,75.5,75.5
2020-09-17 01:35:00.7976,172.8,130,75.5,75.23,-45,20.31,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:35:01.0501,172.8,130,75.5,75.23,-45.1,20.32,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:01.3027,172.8,130,75.5,75.23,-45,20.32,6,-23090,28.2,3.9,75.5,75.5
2020-09-17 01:35:01.5552,172.8,130,75.5,75.23,-44.9,20.34,7,-23090,28.1,3.9,75.5,75.5
2020-09-17 01:35:01.8077,172.8,130,75.5,75.23,-44.9,20.32,1,770.1,-29.4,24,75.5,75.5
2020-09-17 01:35:02.0603,172.8,130,75.5,75.23,-45,20.32,2,769.6,-29.1,24,75.5,75.5
2020-09-17 01:35:02.3111,172.8,130,75.5,75.23,-45,20.32,61,771.7,763.9,0,75.5,75.5
2020-09-17 01:35:02.5618,172.8,130,75.5,75.23,-44.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:35:02.8126,172.8,130,75.5,75.23,-45,20.32,64,34,34.4,0,75.5,75.5
2020-09-17 01:35:03.0633,172.8,130,75.5,75.23,-45,20.32,3,770.1,-29.4,23,75.5,75.5
2020-09-17 01:35:03.3147,172.8,130,75.5,75.23,-45,20.33,4,769.6,-29.1,23.5,75.5,75.5
2020-09-17 01:35:03.5667,172.8,130,75.5,75.23,-44.9,20.33,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:03.8186,172.8,130,75.5,75.23,-45,20.33,66,4780,4780,0,75.5,75.5
2020-09-17 01:35:04.0706,172.8,130,75.5,75.23,-45,20.32,1,770,-29.6,24,75.5,75.5
2020-09-17 01:35:04.3198,172.8,130,75.5,75.23,-45,20.32,2,769.5,-29.1,24,75.5,75.5
2020-09-17 01:35:04.5671,172.8,129.9,75.5,75.17,-44.9,20.32,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:04.8144,172.8,129.9,75.5,75.17,-44.9,20.31,51,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:05.0617,172.8,129.9,75.5,75.17,-45,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:35:05.3122,172.8,129.9,75.5,75.17,-45,20.32,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:35:05.5647,172.8,129.9,75.5,75.17,-44.9,20.32,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:05.8173,172.8,129.9,75.5,75.17,-45,20.32,6,-23080,28.2,3.9,75.5,75.5
2020-09-17 01:35:06.0698,172.8,129.9,75.5,75.17,-45,20.33,7,-23090,28.1,3.9,75.5,75.5
2020-09-17 01:35:06.3209,172.8,129.9,75.5,75.17,-45,20.32,1,770,-29.6,24,75.5,75.5
2020-09-17 01:35:06.5709,172.8,129.9,75.5,75.17,-44.9,20.33,2,769.5,-29.1,24,75.5,75.5
2020-09-17 01:35:06.8209,172.8,129.9,75.5,75.17,-45,20.33,61,771.7,763.7,0,75.5,75.5
2020-09-17 01:35:07.0709,172.8,129.9,75.5,75.17,-45,20.33,62,425,425,0,75.5,75.5
2020-09-17 01:35:07.3213,172.8,129.9,75.5,75.17,-44.9,20.33,64,34,34.3,0,75.5,75.5
2020-09-17 01:35:07.5737,172.8,129.9,75.5,75.17,-44.9,20.32,3,770,-29.6,23,75.5,75.5
2020-09-17 01:35:07.8262,172.8,129.9,75.5,75.17,-44.9,20.33,4,769.5,-29.1,23.5,75.5,75.5
2020-09-17 01:35:08.0787,172.8,129.9,75.5,75.17,-45,20.32,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:08.3303,172.8,129.9,75.5,75.17,-45,20.32,66,4790,4790,0,75.5,75.5
2020-09-17 01:35:08.5777,172.8,129.9,75.5,75.17,-45,20.32,1,770,-29.6,24,75.5,75.5
2020-09-17 01:35:08.8252,172.8,129.9,75.5,75.17,-45,20.32,2,769.5,-29.1,24,75.5,75.5
2020-09-17 01:35:09.0726,172.8,129.9,75.5,75.17,-45,20.32,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:09.3201,172.8,129.9,75.5,75.17,-45,20.32,51,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:09.5675,172.8,129.9,75.5,75.17,-44.9,20.33,63,50,50,0,75.5,75.5
2020-09-17 01:35:09.8148,172.8,129.9,75.5,75.17,-45,20.32,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:35:10.0622,172.8,129.9,75.5,75.17,-45,20.32,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:10.3096,172.8,129.9,75.5,75.17,-45,20.32,6,-23090,28.2,3.9,75.5,75.5
2020-09-17 01:35:10.5576,172.8,129.9,75.5,75.17,-44.9,20.34,7,-23090,28.1,3.9,75.5,75.5
2020-09-17 01:35:10.8058,172.8,129.9,75.5,75.17,-45,20.33,1,770.1,-29.6,24,75.5,75.5
2020-09-17 01:35:11.0540,172.8,129.9,75.5,75.17,-45,20.32,2,769.4,-29.1,24,75.5,75.5
2020-09-17 01:35:11.3022,172.8,129.9,75.5,75.17,-45,20.32,61,771.4,763.7,0,75.5,75.5
2020-09-17 01:35:11.5498,172.8,129.9,75.5,75.17,-45,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:35:11.7971,172.8,129.9,75.5,75.17,-45,20.32,64,34,34.4,0,75.5,75.5
2020-09-17 01:35:12.0444,172.8,129.9,75.5,75.17,-45,20.33,3,770.1,-29.6,23,75.5,75.5
2020-09-17 01:35:12.2918,172.8,129.9,75.5,75.17,-45,20.33,4,769.4,-29.1,23.5,75.5,75.5
2020-09-17 01:35:12.5391,172.8,129.9,75.5,75.17,-44.9,20.33,65,-23100,-23090,0,75.5,75.5
2020-09-17 01:35:12.7865,172.8,129.9,75.5,75.17,-44.9,20.32,66,4780,4770,0,75.5,75.5
2020-09-17 01:35:13.0338,172.8,129.9,75.5,75.17,-45,20.33,1,770.1,-29.6,24,75.5,75.5
2020-09-17 01:35:13.2812,172.8,129.9,75.5,75.17,-44.9,20.33,2,769.4,-29.1,24,75.5,75.5
2020-09-17 01:35:13.5318,172.8,129.9,75.5,75.17,-44.9,20.32,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:13.7842,172.8,129.9,75.5,75.17,-45,20.32,51,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:14.0366,172.8,129.9,75.5,75.17,-45.1,20.33,63,50,50,0,75.5,75.5
2020-09-17 01:35:14.2890,172.8,129.9,75.5,75.17,-45,20.33,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:35:14.5415,172.8,129.9,75.5,75.17,-45,20.32,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:14.7940,172.8,129.9,75.5,75.17,-45,20.33,6,-23090,28.2,3.9,75.5,75.5
2020-09-17 01:35:15.0464,172.8,129.9,75.5,75.17,-45,20.32,7,-23090,28.1,3.9,75.5,75.5
2020-09-17 01:35:15.2989,172.8,129.9,75.5,75.17,-45,20.32,1,770.1,-29.6,24,75.5,75.5
2020-09-17 01:35:15.5514,172.8,129.9,75.5,75.17,-44.9,20.32,2,769.4,-29.1,24,75.5,75.5
2020-09-17 01:35:15.7994,172.8,129.9,75.5,75.17,-45,20.33,61,771.5,763.7,0,75.5,75.5
2020-09-17 01:35:16.0473,172.8,129.9,75.5,75.17,-45,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:35:16.2952,172.8,129.9,75.5,75.17,-45,20.32,64,33.9,34.3,0,75.5,75.5
2020-09-17 01:35:16.5432,172.8,129.9,75.5,75.17,-45,20.33,3,770.1,-29.6,23,75.5,75.5
2020-09-17 01:35:16.7957,172.8,129.9,75.5,75.17,-45,20.32,4,769.4,-29.1,23.5,75.5,75.5
2020-09-17 01:35:17.0483,172.8,129.9,75.5,75.17,-45.1,20.32,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:17.3009,172.8,129.9,75.5,75.17,-45,20.32,66,4770,4770,0,75.5,75.5
2020-09-17 01:35:17.5535,172.8,129.9,75.5,75.17,-44.9,20.32,1,770.1,-29.6,24,75.5,75.5
2020-09-17 01:35:17.8027,172.8,129.9,75.5,75.17,-45,20.32,2,769.4,-29.1,24,75.5,75.5
2020-09-17 01:35:18.0517,172.8,129.8,75.5,75.12,-45,20.32,65,-23100,-23090,0,75.5,75.5
2020-09-17 01:35:18.3007,172.8,129.8,75.5,75.12,-44.9,20.35,51,3.93,3.91,0,75.5,75.5
2020-09-17 01:35:18.5497,172.8,129.8,75.5,75.12,-44.9,20.33,63,50,50,0,75.5,75.5
2020-09-17 01:35:18.7980,172.8,129.8,75.5,75.12,-45,20.32,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:35:19.0456,172.8,129.8,75.5,75.12,-45.1,20.31,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:19.2933,172.8,129.8,75.5,75.12,-45,20.32,6,-23100,28.2,3.9,75.5,75.5
2020-09-17 01:35:19.5410,172.8,129.8,75.5,75.12,-45,20.32,7,-23090,28.1,3.9,75.5,75.5
2020-09-17 01:35:19.7903,172.8,129.8,75.5,75.12,-45,20.32,1,770,-29.6,24,75.5,75.5
2020-09-17 01:35:20.0406,172.8,129.8,75.5,75.12,-45,20.32,2,769.3,-29.1,24,75.5,75.5
2020-09-17 01:35:20.2909,172.8,129.8,75.5,75.12,-44.9,20.32,61,771.3,763.4,0,75.5,75.5
2020-09-17 01:35:20.5412,172.8,129.8,75.5,75.12,-44.9,20.33,62,425,425,0,75.5,75.5
2020-09-17 01:35:20.7927,172.8,129.8,75.5,75.12,-45,20.32,64,34,34.4,0,75.5,75.5
2020-09-17 01:35:21.0452,172.8,129.8,75.5,75.12,-45,20.32,3,770,-29.6,23,75.5,75.5
2020-09-17 01:35:21.2976,172.8,129.8,75.5,75.12,-44.9,20.32,4,769.3,-29.1,23.5,75.5,75.5
2020-09-17 01:35:21.5501,172.8,129.8,75.5,75.12,-45,20.33,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:21.8016,172.8,129.8,75.5,75.12,-45,20.33,66,4780,4780,0,75.5,75.5
2020-09-17 01:35:22.0490,172.8,129.8,75.5,75.12,-45.1,20.32,1,770,-29.6,24,75.5,75.5
2020-09-17 01:35:22.2964,172.8,129.8,75.5,75.12,-44.9,20.32,2,769.3,-29.1,24,75.5,75.5
2020-09-17 01:35:22.5438,172.8,129.8,75.5,75.12,-45,20.32,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:22.7912,172.8,129.8,75.5,75.12,-45,20.33,51,3.93,3.91,0,75.5,75.5
2020-09-17 01:35:23.0405,172.8,129.8,75.5,75.12,-45,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:35:23.2930,172.8,129.8,75.5,75.12,-44.9,20.33,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:35:23.5454,172.8,129.8,75.5,75.12,-44.9,20.32,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:23.7979,172.8,129.8,75.5,75.12,-45,20.33,6,-23090,28.2,3.9,75.5,75.5
2020-09-17 01:35:24.0504,172.8,129.8,75.5,75.12,-45,20.32,7,-23090,28.1,3.9,75.5,75.5
2020-09-17 01:35:24.3030,172.8,129.8,75.5,75.12,-45,20.32,1,770,-29.6,24,75.5,75.5
2020-09-17 01:35:24.5556,172.8,129.8,75.5,75.12,-44.9,20.32,2,769.3,-29.1,24,75.5,75.5
2020-09-17 01:35:24.8082,172.8,129.8,75.5,75.12,-45.1,20.33,61,771.3,763.5,0,75.5,75.5
2020-09-17 01:35:25.0608,172.8,129.8,75.5,75.12,-45.1,20.33,62,425,425,0,75.5,75.5
2020-09-17 01:35:25.3134,172.8,129.8,75.5,75.12,-45,20.32,64,34,34.3,0,75.5,75.5
2020-09-17 01:35:25.5660,172.8,129.8,75.5,75.12,-44.9,20.33,3,769.7,-29.4,23,75.5,75.5
2020-09-17 01:35:25.8185,172.8,129.8,75.5,75.12,-45,20.32,4,769.1,-29.1,23.5,75.5,75.5
2020-09-17 01:35:26.0711,172.8,129.8,75.5,75.12,-45,20.3,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:26.3209,172.8,129.8,75.5,75.12,-44.9,20.32,66,4780,4780,0,75.5,75.5
2020-09-17 01:35:26.5688,172.8,129.8,75.5,75.12,-44.9,20.32,1,769.7,-29.4,24,75.5,75.5
2020-09-17 01:35:26.8166,172.8,129.8,75.5,75.12,-45,20.33,2,769.1,-29.1,24,75.5,75.5
2020-09-17 01:35:27.0644,172.8,129.8,75.5,75.12,-45,20.32,65,-23090,-23100,0,75.5,75.5
2020-09-17 01:35:27.3149,172.8,129.8,75.5,75.12,-45,20.32,51,3.93,3.91,0,75.5,75.5
2020-09-17 01:35:27.5674,172.8,129.8,75.5,75.12,-45,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:35:27.8199,172.8,129.8,75.5,75.12,-45,20.32,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:35:28.0724,172.8,129.8,75.5,75.12,-45.1,20.32,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:28.3240,172.8,129.8,75.5,75.12,-44.9,20.32,6,-23090,28.2,3.9,75.5,75.5
2020-09-17 01:35:28.5713,172.8,129.8,75.5,75.12,-44.9,20.32,7,-23100,28.1,3.9,75.5,75.5
2020-09-17 01:35:28.8187,172.8,129.8,75.5,75.12,-45,20.32,1,769.7,-29.4,24,75.5,75.5
2020-09-17 01:35:29.0660,172.8,129.8,75.5,75.12,-45,20.32,2,769.1,-29.1,24,75.5,75.5
2020-09-17 01:35:29.3133,172.8,129.8,75.5,75.12,-44.9,20.33,61,771.2,763.5,0,75.5,75.5
2020-09-17 01:35:29.5606,172.8,129.8,75.5,75.12,-44.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:35:29.8080,172.8,129.8,75.5,75.12,-45,20.33,64,34,34.4,0,75.5,75.5
2020-09-17 01:35:30.0553,172.8,129.7,75.5,75.06,-45,20.32,3,769.7,-29.4,23,75.5,75.5
2020-09-17 01:35:30.3035,172.8,129.7,75.5,75.06,-45,20.33,4,769.1,-29.1,23.5,75.5,75.5
2020-09-17 01:35:30.5560,172.8,129.7,75.5,75.06,-45,20.32,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:30.8085,172.8,129.7,75.5,75.06,-45,20.32,66,4790,4790,0,75.5,75.5
2020-09-17 01:35:31.0610,172.8,129.7,75.5,75.06,-45,20.33,1,769.7,-29.4,24,75.5,75.5
2020-09-17 01:35:31.3135,172.8,129.7,75.5,75.06,-45,20.32,2,769.1,-29.1,24,75.5,75.5
2020-09-17 01:35:31.5619,172.8,129.7,75.5,75.06,-44.9,20.32,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:31.8091,172.8,129.7,75.5,75.06,-45,20.33,51,3.93,3.91,0,75.5,75.5
2020-09-17 01:35:32.0563,172.8,129.7,75.5,75.06,-45,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:35:32.3036,172.8,129.7,75.5,75.06,-45,20.32,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:35:32.5508,172.8,129.7,75.5,75.06,-44.9,20.32,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:32.7980,172.8,129.7,75.5,75.06,-45.1,20.33,6,-23090,28.2,3.9,75.5,75.5
2020-09-17 01:35:33.0453,172.8,129.7,75.5,75.06,-45,20.32,7,-23090,28.1,3.9,75.5,75.5
2020-09-17 01:35:33.2925,172.8,129.7,75.5,75.06,-45,20.32,1,769.6,-29.6,24,75.5,75.5
2020-09-17 01:35:33.5417,172.8,129.7,75.5,75.06,-44.9,20.33,2,769,-29.1,24,75.5,75.5
2020-09-17 01:35:33.7942,172.8,129.7,75.5,75.06,-45,20.33,61,771.2,763.3,0,75.5,75.5
2020-09-17 01:35:34.0466,172.8,129.7,75.5,75.06,-45,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:35:34.2990,172.8,129.7,75.5,75.06,-44.9,20.33,64,33.9,34.3,0,75.5,75.5
2020-09-17 01:35:34.5514,172.8,129.7,75.5,75.06,-44.9,20.33,3,769.6,-29.6,23,75.5,75.5
2020-09-17 01:35:34.8038,172.8,129.7,75.5,75.06,-45,20.33,4,769,-29.1,23.5,75.5,75.5
2020-09-17 01:35:35.0563,172.8,129.7,75.5,75.06,-45,20.33,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:35.3087,172.8,129.7,75.5,75.06,-45,20.33,66,4790,4790,0,75.5,75.5
2020-09-17 01:35:35.5572,172.8,129.7,75.5,75.06,-45,20.33,1,769.6,-29.6,24,75.5,75.5
2020-09-17 01:35:35.8045,172.8,129.7,75.5,75.06,-45,20.33,2,769,-29.1,24,75.5,75.5
2020-09-17 01:35:36.0518,172.8,129.7,75.5,75.06,-45,20.32,65,-23090,-23090,0,75.5,75.5
2020-09-17 01:35:36.2990,172.8,129.7,75.5,75.06,-44.9,20.32,51,3.93,3.91,0,75.5,75.5
2020-09-17 01:35:36.5503,172.8,129.5,75.5,74.94,-44.9,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:35:36.8028,172.8,129.5,75.5,74.94,-41.6,20.32,67,28.2,28.1,0,75.5,75.5
2020-09-17 01:35:37.0553,172.8,129.5,75.5,74.94,-3,20.32,52,3.94,3.91,0,75.5,75.5
2020-09-17 01:35:37.3078,172.8,129.5,75.5,74.94,0.3,20.33,6,-660,28.2,3.9,75.5,75.5
2020-09-17 01:35:37.5603,172.8,129.5,75.5,74.94,0.2,20.32,7,-700,28.1,3.9,75.5,75.5
2020-09-17 01:35:37.8078,172.8,129.5,75.5,74.94,0.1,20.32,1,769.6,-29.6,24,75.5,75.5
2020-09-17 01:35:38.0552,172.8,129.5,75.5,74.94,0.2,20.33,2,769,-29.1,24,75.5,75.5
2020-09-17 01:35:38.3026,172.8,129.5,75.5,74.94,0.1,20.32,61,773.5,765.7,0,75.5,75.5
2020-09-17 01:35:38.5500,172.8,129.5,75.5,74.94,0.1,20.33,62,425,425,0,75.5,75.5
2020-09-17 01:35:38.8014,172.8,129.5,75.5,74.94,0,20.32,64,10,10.1,0,75.5,75.5
2020-09-17 01:35:39.0529,172.8,129.5,75.5,74.94,0,20.3,3,769.6,-29.6,23,75.5,75.5
2020-09-17 01:35:39.3044,172.8,129.5,75.5,74.94,0.1,20.33,4,769,-29.1,23.5,75.5,75.5
2020-09-17 01:35:39.5559,172.8,129.5,75.5,74.94,0,20.32,65,-770,-780,0,75.5,75.5
2020-09-17 01:35:39.8080,172.8,129.5,75.5,74.94,0,20.32,66,5220,5220,0,75.5,75.5
2020-09-17 01:35:40.0605,172.8,129.5,75.5,74.94,0,20.32,1,771.4,-2.7,24,75.5,75.5
2020-09-17 01:35:40.3130,172.8,129.5,75.5,74.94,0,20.32,2,771,0,24,75.5,75.5
2020-09-17 01:35:40.5655,172.8,129.5,75.5,74.94,0,20.32,65,-800,-790,0,75.5,75.5
2020-09-17 01:35:40.8172,172.8,129.5,75.5,74.94,0.1,20.32,51,3.94,3.92,0,75.5,75.5
2020-09-17 01:35:41.0646,172.8,129.5,75.5,74.94,-0.1,20.33,63,50,50,0,75.5,75.5
2020-09-17 01:35:41.3120,172.8,129.5,75.5,74.94,0,20.31,67,28.1,28,0,75.5,75.5
2020-09-17 01:35:41.5594,172.8,129.5,75.5,74.94,0.1,20.32,52,3.95,3.92,0,75.5,75.5
2020-09-17 01:35:41.8069,172.8,129.5,75.5,74.94,0,20.32,6,-810,28.1,3.9,75.5,75.5
2020-09-17 01:35:42.0582,172.8,129.5,75.5,74.94,0.1,20.32,7,-800,28,3.9,75.5,75.5
2020-09-17 01:35:42.3107,172.8,129.5,75.5,74.94,0,20.32,1,771.4,-2.7,24,75.5,75.5
2020-09-17 01:35:42.5632,172.8,129.5,75.5,74.94,0,20.32,2,771,0,24,75.5,75.5
2020-09-17 01:35:42.8157,172.8,129.5,75.5,74.94,0.1,20.32,61,773.8,766,0,75.5,75.5
2020-09-17 01:35:43.0664,172.8,129.5,75.5,74.94,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:35:43.3163,172.8,129.5,75.5,74.94,0,20.32,64,7.9,8,0,75.5,75.5
2020-09-17 01:35:43.5663,172.8,129.5,75.5,74.94,0,20.32,3,771.4,-2.7,23,75.5,75.5
2020-09-17 01:35:43.8163,172.8,129.5,75.5,74.94,0,20.32,4,771,0,23.5,75.5,75.5
2020-09-17 01:35:44.0663,172.8,129.5,75.5,74.94,0.1,20.33,65,-810,-800,0,75.5,75.5
2020-09-17 01:35:44.3188,172.8,129.5,75.5,74.94,0.1,20.32,66,5280,5280,0,75.5,75.5
2020-09-17 01:35:44.5713,172.8,129.5,75.5,74.94,0,20.32,1,771.4,-2.7,24,75.5,75.5
2020-09-17 01:35:44.8238,172.8,129.5,75.5,74.94,-0.1,20.32,2,771,0,24,75.5,75.5
2020-09-17 01:35:45.0763,172.8,129.5,75.5,74.94,0,20.33,65,-810,-800,0,75.5,75.5
2020-09-17 01:35:45.3256,172.8,129.5,75.5,74.94,0,20.32,51,3.94,3.92,0,75.5,75.5
2020-09-17 01:35:45.5730,172.8,129.5,75.5,74.94,0.1,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:35:45.8203,172.8,129.5,75.5,74.94,-0.1,20.32,67,28,27.9,0,75.5,75.5
2020-09-17 01:35:46.0676,172.8,129.5,75.5,74.94,-0.1,20.32,52,3.95,3.92,0,75.5,75.5
2020-09-17 01:35:46.3183,172.8,129.5,75.5,74.94,0.1,20.32,6,-790,28,3.9,75.5,75.5
2020-09-17 01:35:46.5708,172.8,129.5,75.5,74.94,0,20.32,7,-790,27.9,3.9,75.5,75.5
2020-09-17 01:35:46.8233,172.8,129.5,75.5,74.94,0,20.32,1,771.9,0,24,75.5,75.5
2020-09-17 01:35:47.0759,172.8,129.5,75.5,74.94,0.1,20.32,2,771.4,0,24,75.5,75.5
2020-09-17 01:35:47.3255,172.8,129.5,75.5,74.94,-0.1,20.33,61,774.1,766.3,0,75.5,75.5
2020-09-17 01:35:47.5729,172.8,129.5,75.5,74.94,0,20.33,62,425,425,0,75.5,75.5
2020-09-17 01:35:47.8203,172.8,129.5,75.5,74.94,0.1,20.32,64,7.9,8.1,0,75.5,75.5
2020-09-17 01:35:48.0678,172.8,129.5,75.5,74.94,0,20.32,3,771.9,0,23,75.5,75.5
2020-09-17 01:35:48.3152,172.8,129.5,75.5,74.94,0,20.32,4,771.4,0,23.5,75.5,75.5
2020-09-17 01:35:48.5625,172.8,129.5,75.5,74.94,0,20.33,65,-800,-810,0,75.5,75.5
2020-09-17 01:35:48.8099,172.8,129.5,75.5,74.94,0,20.32,66,5290,5290,0,75.5,75.5
2020-09-17 01:35:49.0573,172.8,129.5,75.5,74.94,0.1,20.33,1,771.9,0,24,75.5,75.5
2020-09-17 01:35:49.3046,172.8,129.5,75.5,74.94,0,20.31,2,771.4,0,24,75.5,75.5
2020-09-17 01:35:49.5518,172.8,129.5,75.5,74.94,0,20.33,65,-810,-800,0,75.5,75.5
2020-09-17 01:35:49.7989,172.8,129.5,75.5,74.94,0,20.32,51,3.95,3.92,0,75.5,75.5
2020-09-17 01:35:50.0461,172.8,129.5,75.5,74.94,0,20.33,63,50,50,0,75.5,75.5
2020-09-17 01:35:50.2933,172.8,129.5,75.5,74.94,0.1,20.32,67,27.8,27.7,0,75.5,75.5
2020-09-17 01:35:50.5405,172.8,129.5,75.5,74.94,0,20.3,52,3.95,3.92,0,75.5,75.5
2020-09-17 01:35:50.7878,172.8,129.5,75.5,74.94,-0.1,20.33,6,-810,27.8,3.9,75.5,75.5
2020-09-17 01:35:51.0350,172.8,129.5,75.5,74.94,0.1,20.32,7,-810,27.7,3.9,75.5,75.5
2020-09-17 01:35:51.2823,172.8,129.5,75.5,74.94,0,20.33,1,771.9,0,24,75.5,75.5
2020-09-17 01:35:51.5338,172.8,129.5,75.5,74.94,0,20.32,2,771.4,0,24,75.5,75.5
2020-09-17 01:35:51.7863,172.8,129.5,75.5,74.94,0,20.33,61,774.2,766.4,0,75.5,75.5
2020-09-17 01:35:52.0388,172.8,129.5,75.5,74.94,-0.1,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:35:52.2913,172.8,129.5,75.5,74.94,0,20.32,64,7.9,8.1,0,75.5,75.5
2020-09-17 01:35:52.5440,172.8,129.5,75.5,74.94,0,20.33,3,771.9,0,23,75.5,75.5
2020-09-17 01:35:52.7967,172.8,129.5,75.5,74.94,0,20.33,4,771.4,0,23.5,75.5,75.5
2020-09-17 01:35:53.0494,172.8,129.5,75.5,74.94,0,20.31,65,-800,-810,0,75.5,75.5
2020-09-17 01:35:53.3022,172.8,129.5,75.5,74.94,-0.1,20.32,66,5320,5310,0,75.5,75.5
2020-09-17 01:35:53.5548,172.8,129.5,75.5,74.94,0,20.33,1,771.9,0,24,75.5,75.5
2020-09-17 01:35:53.8073,172.8,129.5,75.5,74.94,0.1,20.32,2,771.4,0,24,75.5,75.5
2020-09-17 01:35:54.0598,172.8,129.5,75.5,74.94,0,20.32,65,-800,-800,0,75.5,75.5
2020-09-17 01:35:54.3124,172.8,129.5,75.5,74.94,0,20.32,51,3.95,3.92,0,75.5,75.5
2020-09-17 01:35:54.5649,172.8,129.5,75.5,74.94,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:35:54.8124,172.8,129.5,75.5,74.94,0,20.33,67,27.7,27.6,0,75.5,75.5
2020-09-17 01:35:55.0597,172.8,129.5,75.5,74.94,0.1,20.32,52,3.95,3.92,0,75.5,75.5
2020-09-17 01:35:55.3070,172.8,129.5,75.5,74.94,0.1,20.33,6,-790,27.6,3.9,75.5,75.5
2020-09-17 01:35:55.5544,172.8,129.5,75.5,74.94,-0.1,20.32,7,-810,27.5,4,75.5,75.5
2020-09-17 01:35:55.8017,172.8,129.5,75.5,74.94,0,20.33,1,772.3,0,24,75.5,75.5
2020-09-17 01:35:56.0491,172.8,129.5,75.5,74.94,0,20.33,2,771.7,0,24,75.5,75.5
2020-09-17 01:35:56.2965,172.8,129.5,75.5,74.94,0,20.32,61,774.5,766.6,0,75.5,75.5
2020-09-17 01:35:56.5438,172.8,129.5,75.5,74.94,0.1,20.33,62,425,425,0,75.5,75.5
2020-09-17 01:35:56.7920,172.8,129.5,75.5,74.94,-0.1,20.33,64,8,8.1,0,75.5,75.5
2020-09-17 01:35:57.0447,172.8,129.5,75.5,74.94,0,20.32,3,772.3,0,23.5,75.5,75.5
2020-09-17 01:35:57.2973,172.8,129.5,75.5,74.94,0.1,20.32,4,771.7,0,23.5,75.5,75.5
2020-09-17 01:35:57.5500,172.8,129.5,75.5,74.94,0,20.32,65,-800,-790,0,75.5,75.5
2020-09-17 01:35:57.8021,172.8,129.5,75.5,74.94,0.1,20.32,66,5330,5330,0,75.5,75.5
2020-09-17 01:35:58.0495,172.8,129.5,75.5,74.94,0,20.32,1,772.3,0,24,75.5,75.5
2020-09-17 01:35:58.2969,172.8,129.5,75.5,74.94,-0.1,20.32,2,771.7,0,24,75.5,75.5
2020-09-17 01:35:58.5443,172.8,129.5,75.5,74.94,0.1,20.32,65,-800,-790,0,75.5,75.5
2020-09-17 01:35:58.7917,172.8,129.5,75.5,74.94,0,20.32,51,3.95,3.92,0,75.5,75.5
2020-09-17 01:35:59.0430,172.8,129.5,75.5,74.94,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 01:35:59.2954,172.8,129.5,75.5,74.94,0,20.33,67,27.5,27.4,0,75.5,75.5
2020-09-17 01:35:59.5479,172.8,129.5,75.5,74.94,0,20.32,52,3.95,3.92,0,75.5,75.5
2020-09-17 01:35:59.8004,172.8,129.5,75.5,74.94,0,20.33,6,-810,27.5,3.9,75.5,75.5
2020-09-17 01:36:00.0518,172.8,129.5,75.5,74.94,0,20.32,7,-800,27.4,4,75.5,75.5
2020-09-17 01:36:00.3029,172.8,129.5,75.5,74.94,-0.1,20.32,1,772.3,0,24,75.5,75.5
2020-09-17 01:36:00.5539,172.8,129.5,75.5,74.94,0,20.32,2,771.7,0,24,75.5,75.5
2020-09-17 01:36:00.8050,172.8,129.5,75.5,74.94,0,20.32,61,774.6,766.8,0,75.5,75.5
2020-09-17 01:36:01.0534,172.8,129.5,75.5,74.94,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 01:36:01.3011,172.8,129.5,75.5,74.94,0.1,20.13,64,8,8.1,0,75.5,75.5
2020-09-17 01:36:01.5487,172.8,129.5,75.5,74.94,-0.1,20.12,3,772.6,0,23.5,75.5,75.5
2020-09-17 01:36:01.7964,172.8,129.5,75.5,74.94,-0.1,20.13,4,772,0,23.5,75.5,75.5
2020-09-17 01:36:02.0459,172.8,129.5,75.5,74.94,0.1,20.13,65,-790,-800,0,75.5,75.5
2020-09-17 01:36:02.2984,172.8,129.5,75.5,74.94,0,20.13,66,5340,5340,0,75.5,75.5
2020-09-17 01:36:02.5510,172.8,129.5,75.5,74.94,0,20.12,1,772.6,0,24,75.5,75.5
2020-09-17 01:36:02.8035,172.8,129.5,75.5,74.94,0,20.13,2,772,0,24,75.5,75.5
2020-09-17 01:36:03.0560,172.8,129.5,75.5,74.94,0,20.12,65,-810,-810,0,75.5,75.5
2020-09-17 01:36:03.3075,172.8,129.5,75.5,74.94,0.1,20.14,51,3.95,3.93,0,75.5,75.5
2020-09-17 01:36:03.5590,172.8,129.5,75.5,74.94,0.1,20.12,63,50,50,0,75.5,75.5
2020-09-17 01:36:03.8105,172.8,129.5,75.5,74.94,0,20.12,67,27.4,27.3,0,75.5,75.5
2020-09-17 01:36:04.0620,172.8,129.5,75.5,74.94,0,20.13,52,3.95,3.92,0,75.5,75.5
2020-09-17 01:36:04.3095,172.8,129.5,75.5,74.94,0,20.12,6,-800,27.3,3.9,75.5,75.5
2020-09-17 01:36:04.5568,172.8,129.5,75.5,74.94,0,20.14,7,-790,27.3,4,75.5,75.5
2020-09-17 01:36:04.8042,172.8,129.5,75.5,74.94,0.1,20.12,1,772.6,0,24,75.5,75.5
2020-09-17 01:36:05.0515,172.8,129.5,75.5,74.94,0,20.13,2,772,0,24,75.5,75.5
