Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:36:05.3040,172.8,129.5,75.5,74.94,0,20.13,61,774.8,767,0,75.5,75.5
2020-09-17 01:36:05.5564,172.8,129.5,75.5,74.94,0.1,20.12,62,425,425,0,75.5,75.5
2020-09-17 01:36:05.8088,172.8,129.5,75.5,74.94,0,20.12,64,8,8.1,0,75.5,75.5
2020-09-17 01:36:06.0613,172.8,129.5,75.5,74.94,0.1,20.13,3,772.6,0,23.5,75.5,75.5
2020-09-17 01:36:06.3089,172.8,129.5,75.5,74.94,0,20.13,4,772,0,23.5,75.5,75.5
2020-09-17 01:36:06.5563,172.8,129.5,75.5,74.94,-0.1,20.13,65,-800,-810,0,75.5,75.5
2020-09-17 01:36:06.8037,172.8,129.5,75.5,74.94,0.1,20.13,66,5340,5340,0,75.5,75.5
2020-09-17 01:36:07.0510,172.8,129.5,75.5,74.94,0,20.13,1,772.6,0,24,75.5,75.5
2020-09-17 01:36:07.3004,172.8,129.5,75.5,74.94,0,20.13,2,772,0,24,75.5,75.5
2020-09-17 01:36:07.5512,172.8,129.5,75.5,74.94,0,20.12,65,-790,-800,0,75.5,75.5
2020-09-17 01:36:07.8019,172.8,129.5,75.5,74.94,-0.1,20.12,51,3.95,3.93,0,75.5,75.5
2020-09-17 01:36:08.0527,172.8,129.5,75.5,74.94,0,20.13,63,50,50,0,75.5,75.5
2020-09-17 01:36:08.3035,172.8,129.5,75.5,74.94,0,20.13,67,27.2,27.2,0,75.5,75.5
2020-09-17 01:36:08.5543,172.8,129.5,75.5,74.94,0,20.13,52,3.95,3.92,0,75.5,75.5
2020-09-17 01:36:08.8050,172.8,129.5,75.5,74.94,0,20.12,6,-800,27.2,3.9,75.5,75.5
2020-09-17 01:36:09.0558,172.8,129.5,75.5,74.94,0,20.12,7,-810,27.2,4,75.5,75.5
2020-09-17 01:36:09.3062,172.8,129.5,75.5,74.94,0,20.13,1,772.8,0,24,75.5,75.5
2020-09-17 01:36:09.5563,172.8,129.5,75.5,74.94,0.1,20.12,2,772.3,0,24,75.5,75.5
2020-09-17 01:36:09.8064,172.8,129.5,75.5,74.94,-0.1,20.13,61,774.9,767,0,75.5,75.5
2020-09-17 01:36:10.0565,172.8,129.5,75.5,74.94,0,20.13,62,425,425,0,75.5,75.5
2020-09-17 01:36:10.3067,172.8,129.5,75.5,74.94,0.1,20.13,64,8,8.1,0,75.5,75.5
2020-09-17 01:36:10.5546,172.8,129.5,75.5,74.94,0,20.12,3,772.8,0,23.5,75.5,75.5
2020-09-17 01:36:10.8020,172.8,129.5,75.5,74.94,0.1,20.13,4,772.3,0,23.5,75.5,75.5
2020-09-17 01:36:11.0493,172.8,129.5,75.5,74.94,0,20.12,65,-790,-800,0,75.5,75.5
2020-09-17 01:36:11.2966,172.8,129.5,75.5,74.94,-0.1,20.13,66,5350,5350,0,75.5,75.5
2020-09-17 01:36:11.5479,172.8,129.4,75.25,74.88,0.1,20.13,1,772.8,0,24,75.5,75.5
2020-09-17 01:36:11.8004,172.8,129.4,75.25,74.88,0.1,20.12,2,772.3,0,24,75.5,75.5
2020-09-17 01:36:12.0529,172.8,129.4,75.25,74.88,0,20.12,65,-810,-790,0,75.5,75.5
2020-09-17 01:36:12.3054,172.8,129.4,75.25,74.88,0,20.13,51,3.95,3.93,0,75.5,75.5
2020-09-17 01:36:12.5542,172.8,129.4,75.25,74.88,0,20.12,63,50,50,0,75.5,75.5
2020-09-17 01:36:12.8014,172.8,129.4,75.25,74.88,0,20.12,67,27.1,27.1,0,75.5,75.5
2020-09-17 01:36:13.0487,172.8,129.4,75.25,74.88,0.1,20.13,52,3.95,3.92,0,75.5,75.5
2020-09-17 01:36:13.2960,172.8,129.4,75.25,74.88,0,20.13,6,-800,27.1,3.9,75.5,75.5
2020-09-17 01:36:13.5433,172.8,129.4,75.25,74.88,0,20.13,7,-790,27.1,4,75.5,75.5
2020-09-17 01:36:13.7906,172.8,129.4,75.25,74.88,0,20.13,1,772.8,0,24,75.5,75.5
2020-09-17 01:36:14.0379,172.8,129.4,75.25,74.88,0,20.14,2,772.3,0,24,75.5,75.5
2020-09-17 01:36:14.2852,172.8,129.4,75.25,74.88,0.1,20.13,61,774.9,767.2,0,75.5,75.5
2020-09-17 01:36:14.5363,172.8,129.4,75.25,74.88,0,20.13,62,425,425,0,75.5,75.5
2020-09-17 01:36:14.7888,172.8,129.4,75.25,74.88,-0.1,20.13,64,8,8.1,0,75.5,75.5
2020-09-17 01:36:15.0413,172.8,129.4,75.25,74.88,0,20.13,3,772.8,0,23.5,75.5,75.5
2020-09-17 01:36:15.2938,172.8,129.4,75.25,74.88,0,20.12,4,772.3,0,23.5,75.5,75.5
2020-09-17 01:36:15.5455,172.8,129.4,75.25,74.88,0,20.12,65,-800,-780,0,75.5,75.5
2020-09-17 01:36:15.7957,172.8,129.4,75.25,74.88,0.1,20.12,66,5360,5360,0,75.5,75.5
2020-09-17 01:36:16.0459,172.8,129.4,75.25,74.88,-0.1,20.13,1,773,0,24,75.5,75
2020-09-17 01:36:16.2962,172.8,129.4,75.25,74.88,0,20.12,2,772.3,0,24,75.5,75
2020-09-17 01:36:16.5473,172.8,129.4,75.25,74.88,0.1,20.13,65,-790,-770,0,75.5,75
2020-09-17 01:36:16.7997,172.8,129.4,75.25,74.88,0,20.14,51,3.95,3.93,0,75.5,75
2020-09-17 01:36:17.0522,172.8,129.4,75.25,74.88,0,20.12,63,50,50,0,75.5,75
2020-09-17 01:36:17.3047,172.8,129.4,75.25,74.88,0,20.13,67,27,27,0,75.5,75
2020-09-17 01:36:17.5570,172.8,129.4,75.25,74.88,0,20.13,52,3.95,3.92,0,75.5,75
2020-09-17 01:36:17.8091,172.8,129.4,75.25,74.88,0.1,20.13,6,-800,27,3.9,75.5,75
2020-09-17 01:36:18.0613,172.8,129.4,75.25,74.88,0.1,20.13,7,-770,27,4,75.5,75
2020-09-17 01:36:18.3134,172.8,129.4,75.25,74.88,0,20.13,1,773,0,24,75.5,75
2020-09-17 01:36:18.5635,172.8,129.4,75.25,74.88,0,20.13,2,772.3,0,24,75.5,75
2020-09-17 01:36:18.8109,172.8,129.4,75.25,74.88,0,20.13,61,775.1,767.3,0,75.5,75
2020-09-17 01:36:19.0583,172.8,129.4,75.25,74.88,0.1,20.12,62,425,425,0,75.5,75
2020-09-17 01:36:19.3057,172.8,129.4,75.25,74.88,0.1,20.13,64,8,8.1,0,75.5,75
2020-09-17 01:36:19.5531,172.8,129.4,75.25,74.88,0,20.13,3,773,0,23,75.5,75
2020-09-17 01:36:19.8056,172.8,129.4,75.25,74.88,0,20.13,4,772.3,0,23.5,75.5,75
2020-09-17 01:36:20.0581,172.8,129.4,75.25,74.88,0,20.14,65,-820,-770,0,75.5,75
2020-09-17 01:36:20.3106,172.8,129.4,75.25,74.88,0,20.12,66,5360,5360,0,75.5,75
2020-09-17 01:36:20.5632,172.8,129.4,75.25,74.88,0.1,20.12,1,773,0,24,75.5,75
2020-09-17 01:36:20.8109,172.8,129.4,75.25,74.88,0,20.13,2,772.3,0,24,75.5,75
2020-09-17 01:36:21.0583,172.8,129.4,75.25,74.88,-0.1,20.13,65,-820,-780,0,75.5,75
2020-09-17 01:36:21.3057,172.8,129.4,75.25,74.88,0.1,20.12,51,3.95,3.93,0,75.5,75
2020-09-17 01:36:21.5531,172.8,129.4,75.25,74.88,0,20.12,63,50,50,0,75.5,75
2020-09-17 01:36:21.8055,172.8,129.4,75.25,74.88,0,20.12,67,26.9,26.9,0,75.5,75
2020-09-17 01:36:22.0580,172.8,129.4,75.25,74.88,0,20.13,52,3.95,3.92,0,75.5,75
2020-09-17 01:36:22.3105,172.8,129.4,75.25,74.88,0,20.13,6,-820,26.9,3.9,75.5,75
2020-09-17 01:36:22.5630,172.8,129.4,75.25,74.88,0.1,20.13,7,-770,26.9,4,75.5,75
2020-09-17 01:36:22.8124,172.8,129.4,75.25,74.88,0,20.12,1,773,0,24,75.5,75
2020-09-17 01:36:23.0596,172.8,129.4,75.25,74.88,0,20.13,2,772.3,0,24,75.5,75
2020-09-17 01:36:23.3067,172.8,129.4,75.25,74.88,0,20.13,61,775.1,767.4,0,75.5,75
2020-09-17 01:36:23.5539,172.8,129.4,75.25,74.88,0,20.13,62,425,425,0,75.5,75
2020-09-17 01:36:23.8021,172.8,129.4,75.25,74.88,0.1,20.13,64,8,8.1,0,75.5,75
2020-09-17 01:36:24.0546,172.8,129.4,75.25,74.88,0.1,20.13,3,773.1,0,23.5,75.5,75
2020-09-17 01:36:24.3071,172.8,129.4,75.25,74.88,-0.1,20.12,4,772.6,0,23.5,75.5,75
2020-09-17 01:36:24.5595,172.8,129.4,75.25,74.88,0,20.12,65,-810,-780,0,75.5,75
2020-09-17 01:36:24.8115,172.8,129.4,75.25,74.88,0.1,20.14,66,5360,5360,0,75.5,75
2020-09-17 01:36:25.0602,172.8,129.4,75.25,74.88,0,20.13,1,773.1,0,24,75.5,75
2020-09-17 01:36:25.3089,172.8,129.4,75.25,74.88,0.1,20.13,2,772.6,0,24,75.5,75
2020-09-17 01:36:25.5576,172.8,129.4,75.25,74.88,0,20.13,65,-820,-780,0,75.5,75
2020-09-17 01:36:25.8070,172.8,129.4,75.25,74.88,0,20.12,51,3.95,3.93,0,75.5,75
2020-09-17 01:36:26.0595,172.8,129.4,75.25,74.88,0.1,20.12,63,50,50,0,75.5,75
2020-09-17 01:36:26.3120,172.8,129.4,75.25,74.88,0,20.13,67,26.8,26.8,0,75.5,75
2020-09-17 01:36:26.5644,172.8,129.4,75.25,74.88,0,20.13,52,3.96,3.92,0,75.5,75
2020-09-17 01:36:26.8169,172.8,129.4,75.25,74.88,0,20.13,6,-810,26.8,3.9,75.5,75
2020-09-17 01:36:27.0694,172.8,129.4,75.25,74.88,-0.1,20.13,7,-780,26.8,4,75.5,75
2020-09-17 01:36:27.3219,172.8,129.4,75.25,74.88,0.1,20.12,1,773.1,0,24,75.5,75
2020-09-17 01:36:27.5743,172.8,129.4,75.25,74.88,0.1,20.12,2,772.6,0,24,75.5,75
2020-09-17 01:36:27.8268,172.8,129.4,75.25,74.88,0,20.13,61,775.2,767.4,0,75.5,75
2020-09-17 01:36:28.0768,172.8,129.4,75.25,74.88,0,20.13,62,425,425,0,75.5,75
2020-09-17 01:36:28.3260,172.8,129.4,75.25,74.88,0,20.13,64,8,8.1,0,75.5,75
2020-09-17 01:36:28.5753,172.8,129.4,75.25,74.88,0,20.11,3,773.1,0,23.5,75.5,75
2020-09-17 01:36:28.8246,172.8,129.4,75.25,74.88,0.1,20.13,4,772.6,0,23.5,75.5,75
2020-09-17 01:36:29.0746,172.8,129.4,75.25,74.88,0,20.13,65,-820,-770,0,75.5,75
2020-09-17 01:36:29.3257,172.8,129.4,75.25,74.88,-0.1,20.13,66,5370,5370,0,75.5,75
2020-09-17 01:36:29.5769,172.8,129.4,75.25,74.88,0,20.12,1,773.1,0,24,75.5,75
2020-09-17 01:36:29.8281,172.8,129.4,75.25,74.88,0,20.13,2,772.6,0,24,75.5,75
2020-09-17 01:36:30.0792,172.8,129.4,75.25,74.88,0.1,20.12,65,-820,-770,0,75.5,75
2020-09-17 01:36:30.3269,172.8,129.4,75.25,74.88,0,20.12,51,3.95,3.93,0,75.5,75
2020-09-17 01:36:30.5746,172.8,129.4,75.25,74.88,-0.1,20.13,63,50,50,0,75.5,75
2020-09-17 01:36:30.8223,172.8,129.4,75.25,74.88,0.1,20.13,67,26.7,26.7,0,75.5,75
2020-09-17 01:36:31.0699,172.8,129.4,75.25,74.88,0,20.13,52,3.96,3.92,0,75.5,75
2020-09-17 01:36:31.3201,172.8,129.4,75.25,74.88,0,20.12,6,-820,26.7,3.9,75.5,75
2020-09-17 01:36:31.5702,172.8,129.4,75.25,74.88,0.1,20.12,7,-780,26.7,4,75.5,75
2020-09-17 01:36:31.8204,172.8,129.4,75.25,74.88,0,20.13,1,773.2,0,24,75.5,75
2020-09-17 01:36:32.0705,172.8,129.4,75.25,74.88,0.1,20.13,2,772.7,0,24,75.5,75
2020-09-17 01:36:32.3204,172.8,129.4,75.25,74.88,0.1,20.13,61,775.3,767.5,0,75.5,75
2020-09-17 01:36:32.5703,172.8,129.4,75.25,74.88,0,20.13,62,425,425,0,75.5,75
2020-09-17 01:36:32.8202,172.8,129.4,75.25,74.88,0,20.13,64,8,8.2,0,75.5,75
2020-09-17 01:36:33.0701,172.8,129.4,75.25,74.88,0,20.13,3,773.2,0,23.5,75.5,75
2020-09-17 01:36:33.3227,172.8,129.4,75.25,74.88,0,20.13,4,772.7,0,23.5,75.5,75
2020-09-17 01:36:33.5753,172.8,129.4,75.25,74.88,0.1,20.13,65,-810,-760,0,75.5,75
2020-09-17 01:36:33.8280,172.8,129.4,75.25,74.88,0,20.13,66,5370,5370,0,75.5,75
2020-09-17 01:36:34.0806,172.8,129.3,75.25,74.83,0,20.13,1,773.2,0,24,75.5,75
2020-09-17 01:36:34.3333,172.8,129.3,75.25,74.83,0.1,20.13,2,772.7,0,24,75.5,75
2020-09-17 01:36:34.5860,172.8,129.3,75.25,74.83,0,20.13,65,-830,-760,0,75.5,75
2020-09-17 01:36:34.8386,172.8,129.3,75.25,74.83,0.1,20.12,51,3.95,3.93,0,75.5,75
2020-09-17 01:36:35.0913,172.8,129.3,75.25,74.83,0,20.13,63,50,50,0,75.5,75
2020-09-17 01:36:35.3407,172.8,129.3,75.25,74.83,-0.1,20.13,67,26.6,26.6,0,75.5,75
2020-09-17 01:36:35.5882,172.8,129.3,75.25,74.83,0.1,20.13,52,3.96,3.92,0,75.5,75
2020-09-17 01:36:35.8357,172.8,129.3,75.25,74.83,0,20.12,6,-830,26.6,3.9,75.5,75
2020-09-17 01:36:36.0832,172.8,129.3,75.25,74.83,0,20.13,7,-770,26.6,4,75.5,75
2020-09-17 01:36:36.3316,172.8,129.3,75.25,74.83,0,20.12,1,773.2,0,24,75.5,75
2020-09-17 01:36:36.5807,172.8,129.3,75.25,74.83,-0.1,20.12,2,772.7,0,24,75.5,75
2020-09-17 01:36:36.8298,172.8,129.3,75.25,74.83,0,20.13,61,775.4,767.6,0,75.5,75
2020-09-17 01:36:37.0789,172.8,129.3,75.25,74.83,0.1,20.13,62,425,425,0,75.5,75
2020-09-17 01:36:37.3285,172.8,129.3,75.25,74.83,0,20.13,64,8,8.1,0,75.5,75
2020-09-17 01:36:37.5786,172.8,129.3,75.25,74.83,0,20.12,3,773.2,0,23.5,75.5,75
2020-09-17 01:36:37.8286,172.8,129.3,75.25,74.83,0,20.12,4,772.9,0,23.5,75.5,75
2020-09-17 01:36:38.0787,172.8,129.3,75.25,74.83,0,20.12,65,-830,-760,0,75.5,75
2020-09-17 01:36:38.3274,172.8,129.3,75.25,74.83,0.1,20.12,66,5380,5380,0,75.5,75
2020-09-17 01:36:38.5748,172.8,129.3,75.25,74.83,0,20.13,1,773.3,0,24,75.5,75
2020-09-17 01:36:38.8222,172.8,129.3,75.25,74.83,-0.1,20.13,2,772.9,0,24,75.5,75
2020-09-17 01:36:39.0696,172.8,129.3,75.25,74.83,0,20.12,65,-820,-780,0,75.5,75
2020-09-17 01:36:39.3170,172.8,129.3,75.25,74.83,0,20.12,51,3.95,3.93,0,75.5,75
2020-09-17 01:36:39.5685,172.8,129.3,75.25,74.83,0.1,20.13,63,50,50,0,75.5,75
2020-09-17 01:36:39.8210,172.8,129.3,75.25,74.83,0.1,20.14,67,26.5,26.5,0,75.5,75
2020-09-17 01:36:40.0735,172.8,129.3,75.25,74.83,0,20.13,52,3.96,3.93,0,75.5,75
2020-09-17 01:36:40.3260,172.8,129.3,75.25,74.83,0,20.12,6,-820,26.5,3.9,75.5,75
2020-09-17 01:36:40.5747,172.8,129.3,75.25,74.83,0.1,20.12,7,-760,26.5,4,75.5,75
2020-09-17 01:36:40.8221,172.8,129.3,75.25,74.83,0,20.13,1,773.3,0,24,75.5,75
2020-09-17 01:36:41.0695,172.8,129.3,75.25,74.83,0.1,20.13,2,772.9,0,24,75.5,75
2020-09-17 01:36:41.3169,172.8,129.3,75.25,74.83,0,20.13,61,775.5,767.7,0,75.5,75
2020-09-17 01:36:41.5685,172.8,129.3,75.25,74.83,-0.1,20.13,62,425,425,0,75.5,75
2020-09-17 01:36:41.8212,172.8,129.3,75.25,74.83,0.1,20.13,64,8,8.2,0,75.5,75
2020-09-17 01:36:42.0740,172.8,129.3,75,74.83,0,20.13,3,773.3,0,23.5,75.5,75
2020-09-17 01:36:42.3267,172.8,129.3,75,74.83,0,20.12,4,772.9,0,23.5,75.5,75
2020-09-17 01:36:42.5777,172.8,129.3,75,74.83,0,20.13,65,-830,-780,0,75.5,75
2020-09-17 01:36:42.8280,172.8,129.3,75,74.83,0,20.14,66,5380,5380,0,75.5,75
2020-09-17 01:36:43.0784,172.8,129.3,75,74.83,0,20.12,1,773.3,0,24,75.5,75
2020-09-17 01:36:43.3287,172.8,129.3,75,74.83,0,20.12,2,772.9,0,24,75.5,75
2020-09-17 01:36:43.5809,172.8,129.3,75,74.83,-0.1,20.13,65,-820,-770,0,75.5,75
2020-09-17 01:36:43.8335,172.8,129.3,75,74.83,0,20.12,51,3.95,3.93,0,75.5,75
2020-09-17 01:36:44.0862,172.8,129.3,75,74.83,0,20.13,63,50,50,0,75.5,75
2020-09-17 01:36:44.3388,172.8,129.3,75,74.83,0,20.12,67,26.5,26.5,0,75.5,75
2020-09-17 01:36:44.5874,172.8,129.3,75,74.83,0.1,20.13,52,3.96,3.93,0,75.5,75
2020-09-17 01:36:44.8349,172.8,129.3,75,74.83,-0.1,20.12,6,-820,26.5,3.9,75.5,75
2020-09-17 01:36:45.0824,172.8,129.3,75,74.83,0,20.13,7,-780,26.5,4,75,75
2020-09-17 01:36:45.3298,172.8,129.3,75,74.83,0.1,20.13,1,773.5,0,24,75,75
2020-09-17 01:36:45.5793,172.8,129.3,75,74.83,0,20.13,2,772.9,0,24,75,75
2020-09-17 01:36:45.8320,172.8,129.3,75,74.83,0,20.13,61,775.4,767.7,0,75,75
2020-09-17 01:36:46.0846,172.8,129.3,75,74.83,0,20.13,62,425,425,0,75,75
2020-09-17 01:36:46.3372,172.8,129.3,75,74.83,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:36:46.5899,172.8,129.3,75,74.83,0.1,20.13,3,773.5,0,23.5,75,75
2020-09-17 01:36:46.8375,172.8,129.3,75,74.83,0.1,20.11,4,772.9,0,23.5,75,75
2020-09-17 01:36:47.0850,172.8,129.3,75,74.83,0,20.13,65,-820,-780,0,75,75
2020-09-17 01:36:47.3325,172.8,129.3,75,74.83,0,20.13,66,5370,5370,0,75,75
2020-09-17 01:36:47.5799,172.8,129.3,75,74.83,0,20.12,1,773.5,0,24,75,75
2020-09-17 01:36:47.8281,172.8,129.3,75,74.83,0.1,20.13,2,772.9,0,24,75,75
2020-09-17 01:36:48.0796,172.8,129.3,75,74.83,0.1,20.15,65,-800,-770,0,75,75
2020-09-17 01:36:48.3311,172.8,129.3,75,74.83,0,20.13,51,3.95,3.93,0,75,75
2020-09-17 01:36:48.5826,172.8,129.3,75,74.83,0.1,20.12,63,50,50,0,75,75
2020-09-17 01:36:48.8341,172.8,129.3,75,74.83,0,20.12,67,26.4,26.4,0,75,75
2020-09-17 01:36:49.0856,172.8,129.3,75,74.83,0,20.12,52,3.96,3.92,0,75,75
2020-09-17 01:36:49.3371,172.8,129.3,75,74.83,0.1,20.13,6,-810,26.4,3.9,75,75
2020-09-17 01:36:49.5886,172.8,129.3,75,74.83,0,20.13,7,-790,26.4,4,75,75
2020-09-17 01:36:49.8398,172.8,129.3,75,74.83,-0.1,20.12,1,773.5,0,24,75,75
2020-09-17 01:36:50.0893,172.8,129.3,75,74.83,0.1,20.13,2,772.9,0,24,75,75
2020-09-17 01:36:50.3388,172.8,129.3,75,74.83,0,20.12,61,775.6,767.8,0,75,75
2020-09-17 01:36:50.5884,172.8,129.3,75,74.83,0,20.12,62,425,425,0,75,75
2020-09-17 01:36:50.8379,172.8,129.3,75,74.83,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:36:51.0885,172.8,129.3,75,74.83,-0.1,20.12,3,773.5,0,23.5,75,75
2020-09-17 01:36:51.3391,172.8,129.3,75,74.83,0,20.13,4,772.9,0,23.5,75,75
2020-09-17 01:36:51.5897,172.8,129.3,75,74.83,0,20.12,65,-790,-770,0,75,75
2020-09-17 01:36:51.8402,172.8,129.3,75,74.83,0,20.13,66,5370,5380,0,75,75
2020-09-17 01:36:52.0930,172.8,129.3,75,74.83,0,20.12,1,773.5,0,24,75,75
2020-09-17 01:36:52.3457,172.8,129.3,75,74.83,0,20.01,2,773,0,24,75,75
2020-09-17 01:36:52.5984,172.8,129.3,75,74.83,0,20.12,65,-800,-770,0,75,75
2020-09-17 01:36:52.8511,172.8,129.3,75,74.83,0.1,20.13,51,3.95,3.93,0,75,75
2020-09-17 01:36:53.1018,172.8,129.3,75,74.83,0,20.12,63,50,50,0,75,75
2020-09-17 01:36:53.3494,172.8,129.3,75,74.83,0,20.13,67,26.3,26.3,0,75,75
2020-09-17 01:36:53.5969,172.8,129.3,75,74.83,0.1,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:36:53.8444,172.8,129.3,75,74.83,0,20.13,6,-810,26.3,3.9,75,75
2020-09-17 01:36:54.0939,172.8,129.3,75,74.83,0.1,20.13,7,-780,26.3,4,75,75
2020-09-17 01:36:54.3466,172.8,129.3,75,74.83,0.1,20.13,1,773.5,0,24,75,75
2020-09-17 01:36:54.5993,172.8,129.3,75,74.83,0,20.13,2,773,0,24,75,75
2020-09-17 01:36:54.8521,172.8,129.3,75,74.83,0.1,20.13,61,775.6,767.8,0,75,75
2020-09-17 01:36:55.1030,172.8,129.3,75,74.83,0.1,20.11,62,425,425,0,75,75
2020-09-17 01:36:55.3505,172.8,129.3,75,74.83,0.1,20.13,64,8,8.2,0,75,75
2020-09-17 01:36:55.5981,172.8,129.3,75,74.83,0.1,20.13,3,773.5,0,23.5,75,75
2020-09-17 01:36:55.8456,172.8,129.3,75,74.83,0,20.12,4,773,0,23.5,75,75
2020-09-17 01:36:56.0951,172.8,129.3,75,74.83,0.1,20.12,65,-810,-790,0,75,75
2020-09-17 01:36:56.3477,172.8,129.3,75,74.83,0.1,20.13,66,5370,5370,0,75,75
2020-09-17 01:36:56.6004,172.8,129.3,75,74.83,0,20.12,1,773.5,0,24,75,75
2020-09-17 01:36:56.8530,172.8,129.3,75,74.83,0,20.12,2,773,0,24,75,75
2020-09-17 01:36:57.1056,172.8,129.3,75,74.83,0,20.14,65,-810,-790,0,75,75
2020-09-17 01:36:57.3582,172.8,129.3,75,74.83,0,20.12,51,3.95,3.93,0,75,75
2020-09-17 01:36:57.6109,172.8,129.3,75,74.83,0.1,20.12,63,50,50,0,75,75
2020-09-17 01:36:57.8636,172.8,129.3,75,74.83,0,20.13,67,26.2,26.3,0,75,75
2020-09-17 01:36:58.1162,172.8,129.3,75,74.83,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:36:58.3679,172.8,129.3,75,74.83,0,20.12,6,-790,26.2,3.9,75,75
2020-09-17 01:36:58.6154,172.8,129.3,75,74.83,0,20.13,7,-780,26.3,4,75,75
2020-09-17 01:36:58.8629,172.8,129.3,75,74.83,0.1,20.14,1,773.5,0,24,75,75
2020-09-17 01:36:59.1105,172.8,129.3,75,74.83,0,20.13,2,773,0,24,75,75
2020-09-17 01:36:59.3580,172.8,129.3,75,74.83,-0.1,20.12,61,775.7,767.9,0,75,75
2020-09-17 01:36:59.6055,172.8,129.3,75,74.83,0,20.12,62,425,425,0,75,75
2020-09-17 01:36:59.8530,172.8,129.3,75,74.83,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:37:00.1005,172.8,129.3,75,74.83,0,20.13,3,773.6,0,23.5,75,75
2020-09-17 01:37:00.3481,172.8,129.3,75,74.83,0.1,20.13,4,773.1,0,23.5,75,75
2020-09-17 01:37:00.5956,172.8,129.3,75,74.83,-0.1,20.12,65,-800,-790,0,75,75
2020-09-17 01:37:00.8431,172.8,129.3,75,74.83,0,20.13,66,5370,5380,0,75,75
2020-09-17 01:37:01.0907,172.8,129.3,75,74.83,0.1,20.12,1,773.6,0,24,75,75
2020-09-17 01:37:01.3382,172.8,129.3,75,74.83,0,20.13,2,773.1,0,24,75,75
2020-09-17 01:37:01.5884,172.8,129.3,75,74.83,0,20.13,65,-790,-800,0,75,75
2020-09-17 01:37:01.8395,172.8,129.3,75,74.83,0,20.13,51,3.95,3.93,0,75,75
2020-09-17 01:37:02.0905,172.8,129.3,75,74.83,0,20.13,63,50,50,0,75,75
2020-09-17 01:37:02.3415,172.8,129.3,75,74.83,0.1,20.13,67,26.2,26.2,0,75,75
2020-09-17 01:37:02.5904,172.8,129.3,75,74.83,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:02.8386,172.8,129.3,75,74.83,0,20.12,6,-800,26.2,3.9,75,75
2020-09-17 01:37:03.0868,172.8,129.3,75,74.83,0,20.13,7,-800,26.2,4,75,75
2020-09-17 01:37:03.3349,172.8,129.3,75,74.83,0,20.13,1,773.6,0,24,75,75
2020-09-17 01:37:03.5831,172.8,129.3,75,74.83,0.1,20.34,2,773.1,0,24,75,75
2020-09-17 01:37:03.8357,172.8,129.3,75,74.83,0,20.13,61,775.7,767.9,0,75,75
2020-09-17 01:37:04.0883,172.8,129.3,75,74.83,-0.1,20.13,62,425,425,0,75,75
2020-09-17 01:37:04.3410,172.8,129.3,75,74.83,-0.1,20.13,64,8,8.2,0,75,75
2020-09-17 01:37:04.5936,172.8,129.3,75,74.83,0,20.12,3,773.6,0,23.5,75,75
2020-09-17 01:37:04.8463,172.8,129.3,75,74.83,0,20.12,4,773.1,0,23.5,75,75
2020-09-17 01:37:05.0990,172.8,129.3,75,74.83,0,20.12,65,-800,-790,0,75,75
2020-09-17 01:37:05.3517,172.8,129.3,75,74.83,-0.1,20.13,66,5370,5370,0,75,75
2020-09-17 01:37:05.6044,172.8,129.3,75,74.83,0,20.13,1,773.6,0,24,75,75
2020-09-17 01:37:05.8572,172.8,129.3,75,74.83,0.1,20.13,2,773.1,0,24,75,75
2020-09-17 01:37:06.1100,172.8,129.3,75,74.83,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:37:06.3629,172.8,129.3,75,74.83,0,20.13,51,3.95,3.93,0,75,75
2020-09-17 01:37:06.6157,172.8,129.3,75,74.83,0,20.14,63,50,50,0,75,75
2020-09-17 01:37:06.8633,172.8,129.3,75,74.83,0,20.12,67,26.1,26.1,0,75,75
2020-09-17 01:37:07.1108,172.8,129.3,75,74.83,0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:37:07.3583,172.8,129.3,75,74.83,0.1,20.12,6,-790,26.1,3.9,75,75
2020-09-17 01:37:07.6059,172.8,129.3,75,74.83,0,20.12,7,-790,26.1,4,75,75
2020-09-17 01:37:07.8541,172.8,129.3,75,74.83,0,20.11,1,773.7,0,24,75,75
2020-09-17 01:37:08.1029,172.8,129.3,75,74.83,0,20.13,2,773.1,0,24,75,75
2020-09-17 01:37:08.3516,172.8,129.3,75,74.83,0,20.13,61,775.7,767.9,0,75,75
2020-09-17 01:37:08.6004,172.8,129.3,75,74.83,0.1,20.13,62,425,425,0,75,75
2020-09-17 01:37:08.8496,172.8,129.3,75,74.83,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:37:09.1006,172.8,129.3,75,74.83,0,20.13,3,773.7,0,23.5,75,75
2020-09-17 01:37:09.3517,172.8,129.3,75,74.83,0.1,20.12,4,773.1,0,23.5,75,75
2020-09-17 01:37:09.6027,172.8,129.3,75,74.83,0,20.13,65,-800,-780,0,75,75
2020-09-17 01:37:09.8540,172.8,129.3,75,74.83,0.1,20.12,66,5370,5370,0,75,75
2020-09-17 01:37:10.1067,172.8,129.3,75,74.83,0,20.13,1,773.7,0,24,75,75
2020-09-17 01:37:10.3594,172.8,129.3,75,74.83,-0.1,20.13,2,773.1,0,24,75,75
2020-09-17 01:37:10.6120,172.8,129.3,75,74.83,0.1,20.12,65,-790,-790,0,75,75
2020-09-17 01:37:10.8647,172.8,129.3,75,74.83,0,20.13,51,3.95,3.93,0,75,75
2020-09-17 01:37:11.1174,172.8,129.3,75,74.83,0,20.12,63,50,50,0,75,75
2020-09-17 01:37:11.3702,172.8,129.3,75,74.83,0,20.13,67,26.1,26.1,0,75,75
2020-09-17 01:37:11.6229,172.8,129.3,75,74.83,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:11.8756,172.8,129.3,75,74.83,0,20.13,6,-800,26.1,3.9,75,75
2020-09-17 01:37:12.1240,172.8,129.3,75,74.83,0.1,20.13,7,-790,26.1,4,75,75
2020-09-17 01:37:12.3715,172.8,129.3,75,74.83,0,20.13,1,773.7,0,24,75,75
2020-09-17 01:37:12.6191,172.8,129.3,75,74.83,0,20.13,2,773.1,0,24,75,75
2020-09-17 01:37:12.8666,172.8,129.3,75,74.83,0,20.12,61,775.7,768.1,0,75,75
2020-09-17 01:37:13.1165,172.8,129.3,75,74.83,0,20.13,62,425,425,0,75,75
2020-09-17 01:37:13.3666,172.8,129.3,75,74.83,0.1,20.13,64,8,8.2,0,75,75
2020-09-17 01:37:13.6168,172.8,129.3,75,74.83,0,20.12,3,773.7,0,23.5,75,75
2020-09-17 01:37:13.8670,172.8,129.3,75,74.83,-0.1,20.13,4,773.1,0,23.5,75,75
2020-09-17 01:37:14.1155,172.8,129.3,75,74.83,0,20.12,65,-790,-800,0,75,75
2020-09-17 01:37:14.3630,172.8,129.3,75,74.83,0,20.13,66,5370,5370,0,75,75
2020-09-17 01:37:14.6106,172.8,129.3,75,74.83,0,20.13,1,773.7,0,24,75,75
2020-09-17 01:37:14.8581,172.8,129.3,75,74.83,0.1,20.13,2,773.2,0,24,75,75
2020-09-17 01:37:15.1056,172.8,129.3,75,74.83,-0.1,20.13,65,-810,-800,0,75,75
2020-09-17 01:37:15.3532,172.8,129.3,75,74.83,0,20.12,51,3.95,3.93,0,75,75
2020-09-17 01:37:15.6007,172.8,129.3,75,74.83,0.1,20.13,63,50,50,0,75,75
2020-09-17 01:37:15.8482,172.8,129.3,75,74.83,0,20.12,67,26,26,0,75,75
2020-09-17 01:37:16.0958,172.8,129.3,75,74.83,0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:37:16.3433,172.8,129.3,75,74.83,0,20.13,6,-800,26,3.9,75,75
2020-09-17 01:37:16.5908,172.8,129.3,75,74.83,0.1,20.12,7,-800,26,4,75,75
2020-09-17 01:37:16.8383,172.8,129.3,75,74.83,0.1,20.12,1,773.7,0,24,75,75
2020-09-17 01:37:17.0859,172.8,129.3,75,74.83,0,20.12,2,773.2,0,24,75,75
2020-09-17 01:37:17.3365,172.8,129.3,75,74.83,0,20.13,61,775.9,768.1,0,75,75
2020-09-17 01:37:17.5892,172.8,129.3,75,74.83,0,20.13,62,425,425,0,75,75
2020-09-17 01:37:17.8420,172.8,129.3,75,74.83,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:37:18.0947,172.8,129.3,75,74.83,0.1,20.13,3,773.7,0,23.5,75,75
2020-09-17 01:37:18.3473,172.8,129.3,75,74.83,0,20.13,4,773.2,0,23.5,75,75
2020-09-17 01:37:18.6000,172.8,129.3,75,74.83,-0.1,20.12,65,-800,-800,0,75,75
2020-09-17 01:37:18.8526,172.8,129.3,75,74.83,0,20.13,66,5370,5370,0,75,75
2020-09-17 01:37:19.1053,172.8,129.3,75,74.83,0,20.12,1,773.7,0,24,75,75
2020-09-17 01:37:19.3580,172.8,129.3,75,74.83,0,20.12,2,773.2,0,24,75,75
2020-09-17 01:37:19.6108,172.8,129.3,75,74.83,0,20.13,65,-790,-790,0,75,75
2020-09-17 01:37:19.8636,172.8,129.3,75,74.83,-0.1,20.11,51,3.95,3.93,0,75,75
2020-09-17 01:37:20.1164,172.8,129.3,75,74.83,0,20.12,63,50,50,0,75,75
2020-09-17 01:37:20.3665,172.8,129.3,75,74.83,0,20.13,67,25.9,26,0,75,75
2020-09-17 01:37:20.6150,172.8,129.3,75,74.83,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:20.8635,172.8,129.3,75,74.83,0,20.13,6,-790,25.9,3.9,75,75
2020-09-17 01:37:21.1121,172.8,129.3,75,74.83,-0.1,20.13,7,-800,26,4,75,75
2020-09-17 01:37:21.3604,172.8,129.3,75,74.83,0,20.13,1,773.9,0,24,75,75
2020-09-17 01:37:21.6080,172.8,129.3,75,74.83,0.1,20.13,2,773.3,0,24,75,75
2020-09-17 01:37:21.8555,172.8,129.3,75,74.83,0,20.13,61,775.9,768.1,0,75,75
2020-09-17 01:37:22.1031,172.8,129.3,75,74.83,0,20.12,62,425,425,0,75,75
2020-09-17 01:37:22.3507,172.8,129.3,75,74.83,0,20.12,64,8,8.1,0,75,75
2020-09-17 01:37:22.5982,172.8,129.3,75,74.83,0,20.12,3,773.9,0,23.5,75,75
2020-09-17 01:37:22.8457,172.8,129.3,75,74.83,0.1,20.13,4,773.3,0,23.5,75,75
2020-09-17 01:37:23.0933,172.8,129.3,75,74.83,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:37:23.3408,172.8,129.3,75,74.83,0,20.12,66,5370,5370,0,75,75
2020-09-17 01:37:23.5923,172.8,129.3,75,74.83,0,20.13,1,773.9,0,24,75,75
2020-09-17 01:37:23.8452,172.8,129.3,75,74.83,0,20.13,2,773.3,0,24,75,75
2020-09-17 01:37:24.0981,172.8,129.3,75,74.83,0.1,20.13,65,-800,-790,0,75,75
2020-09-17 01:37:24.3510,172.8,129.3,75,74.83,0.1,20.12,51,3.95,3.93,0,75,75
2020-09-17 01:37:24.6016,172.8,129.3,75,74.83,0,20.12,63,50,50,0,75,75
2020-09-17 01:37:24.8514,172.8,129.3,75,74.83,-0.1,20.13,67,25.9,25.9,0,75,75
2020-09-17 01:37:25.1011,172.8,129.3,75,74.83,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:25.3508,172.8,129.3,75,74.83,0,20.12,6,-800,25.9,3.9,75,75
2020-09-17 01:37:25.6011,172.8,129.3,75,74.83,0,20.13,7,-790,25.9,4,75,75
2020-09-17 01:37:25.8523,172.8,129.3,75,74.83,0,20.13,1,773.9,0,24,75,75
2020-09-17 01:37:26.1034,172.8,129.3,75,74.83,-0.1,20.13,2,773.3,0,24,75,75
2020-09-17 01:37:26.3546,172.8,129.3,75,74.83,0,20.12,61,775.9,768.1,0,75,75
2020-09-17 01:37:26.6043,172.8,129.3,75,74.83,0,20.13,62,425,425,0,75,75
2020-09-17 01:37:26.8519,172.8,129.3,75,74.83,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:37:27.0994,172.8,129.3,75,74.83,0,20.13,3,773.9,0,23.5,75,75
2020-09-17 01:37:27.3469,172.8,129.3,75,74.83,0,20.12,4,773.3,0,23.5,75,75
2020-09-17 01:37:27.5947,172.8,129.3,75,74.83,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:37:27.8429,172.8,129.3,75,74.83,0.1,20.13,66,5370,5360,0,75,75
2020-09-17 01:37:28.0911,172.8,129.2,75,74.77,0,20.14,1,773.9,0,24,75,75
2020-09-17 01:37:28.3393,172.8,129.2,75,74.77,0,20.13,2,773.3,0,24,75,75
2020-09-17 01:37:28.5875,172.8,129.1,75,74.71,0,20.13,65,-790,-800,0,75,75
2020-09-17 01:37:28.8403,172.8,129.1,75,74.71,0,20.12,51,3.95,3.93,0,75,75
2020-09-17 01:37:29.0932,172.8,129.1,75,74.71,0.1,20.13,63,50,50,0,75,75
2020-09-17 01:37:29.3461,172.8,129.1,75,74.71,0,20.14,67,25.8,25.9,0,75,75
2020-09-17 01:37:29.5989,172.8,129.1,75,74.71,-0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:37:29.8517,172.8,129.1,75,74.71,0.1,20.12,6,-780,25.8,3.9,75,75
2020-09-17 01:37:30.1044,172.8,129.1,75,74.71,0,20.11,7,-790,25.9,4,75,75
2020-09-17 01:37:30.3571,172.8,129.1,75,74.71,0,20.12,1,774,0,24,75,75
2020-09-17 01:37:30.6099,172.8,129.1,75,74.71,0,20.12,2,773.4,0,24,75,75
2020-09-17 01:37:30.8572,172.8,129.1,75,74.71,-0.1,20.13,61,776,768.2,0,75,75
2020-09-17 01:37:31.1045,172.8,129.1,75,74.71,0.1,20.13,62,425,425,0,75,75
2020-09-17 01:37:31.3519,172.8,129.1,75,74.71,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:37:31.5992,172.8,129.1,75,74.71,0,20.13,3,774,0,23.5,75,75
2020-09-17 01:37:31.8466,172.8,129.1,75,74.71,0,20.12,4,773.4,0,23.5,75,75
2020-09-17 01:37:32.0940,172.8,129.1,75,74.71,0,20.13,65,-800,-800,0,75,75
2020-09-17 01:37:32.3414,172.8,129.1,75,74.71,0,20.12,66,5360,5360,0,75,75
2020-09-17 01:37:32.5888,172.8,129.1,75,74.71,0.1,20.12,1,774,0,24,75,75
2020-09-17 01:37:32.8362,172.8,129.1,75,74.71,0,20.12,2,773.4,0,24,75,75
2020-09-17 01:37:33.0837,172.8,129.1,75,74.71,-0.1,20.13,65,-800,-800,0,75,75
2020-09-17 01:37:33.3311,172.8,129.1,75,74.71,0,20.14,51,3.95,3.93,0,75,75
2020-09-17 01:37:33.5786,172.8,129.1,75,74.71,0,20.13,63,50,50,0,75,75
2020-09-17 01:37:33.8260,172.8,129.1,75,74.71,0,20.13,67,25.8,25.8,0,75,75
2020-09-17 01:37:34.0734,172.8,129.1,75,74.71,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:34.3208,172.8,129.1,75,74.71,-0.1,20.15,6,-800,25.8,3.9,75,75
2020-09-17 01:37:34.5681,172.8,129.1,75,74.71,0,20.12,7,-800,25.8,4,75,75
2020-09-17 01:37:34.8155,172.8,129.1,75,74.71,0,20.13,1,774,0,24,75,75
2020-09-17 01:37:35.0643,172.8,129.1,75,74.71,0,20.13,2,773.4,0,24,75,75
2020-09-17 01:37:35.3154,172.8,129.1,75,74.71,0.1,20.13,61,775.9,768.2,0,75,75
2020-09-17 01:37:35.5665,172.8,129.1,75,74.71,-0.1,20.13,62,425,425,0,75,75
2020-09-17 01:37:35.8176,172.8,129.1,75,74.71,0,20.12,64,8,8.2,0,75,75
2020-09-17 01:37:36.0674,172.8,129.1,75,74.71,0.1,20.12,3,774,0,23.5,75,75
2020-09-17 01:37:36.3146,172.8,129.1,75,74.71,0,20.13,4,773.5,0,23.5,75,75
2020-09-17 01:37:36.5619,172.8,129.1,75,74.71,0,20.13,65,-790,-800,0,75,75
2020-09-17 01:37:36.8092,172.8,129.1,75,74.71,0,20.14,66,5360,5360,0,75,75
2020-09-17 01:37:37.0564,172.8,129.1,75,74.71,0,20.13,1,774,0,24,75,75
2020-09-17 01:37:37.3069,172.8,129.1,75,74.71,0.1,20.12,2,773.5,0,24,75,75
2020-09-17 01:37:37.5594,172.8,129.1,75,74.71,0,20.13,65,-800,-800,0,75,75
2020-09-17 01:37:37.8119,172.8,129.1,75,74.71,0,20.24,51,3.95,3.93,0,75,75
2020-09-17 01:37:38.0645,172.8,129.1,75,74.71,0.1,20.13,63,50,50,0,75,75
2020-09-17 01:37:38.3170,172.8,129.1,75,74.71,0,20.12,67,25.7,25.8,0,75,75
2020-09-17 01:37:38.5695,172.8,129.1,75,74.71,0.1,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:38.8220,172.8,129.1,75,74.71,0,20.13,6,-800,25.7,3.9,75,75
2020-09-17 01:37:39.0745,172.8,129.1,75,74.71,-0.1,20.13,7,-810,25.8,4,75,75
2020-09-17 01:37:39.3268,172.8,129.1,75,74.71,0.1,20.13,1,774,0,24,75,75
2020-09-17 01:37:39.5788,172.8,129.1,75,74.71,0,20.12,2,773.5,0,24,75,75
2020-09-17 01:37:39.8309,172.8,129.1,75,74.71,0,20.12,61,776.1,768.3,0,75,75
2020-09-17 01:37:40.0830,172.8,129.1,75,74.71,0,20.13,62,425,425,0,75,75
2020-09-17 01:37:40.3320,172.8,129.1,75,74.71,-0.1,20.12,64,8,8.2,0,75,75
2020-09-17 01:37:40.5794,172.8,129.1,75,74.71,-0.1,20.13,3,774,0,23.5,75,75
2020-09-17 01:37:40.8268,172.8,129.1,75,74.71,0.1,20.13,4,773.5,0,23.5,75,75
2020-09-17 01:37:41.0742,172.8,129.1,75,74.71,0,20.13,65,-800,-800,0,75,75
2020-09-17 01:37:41.3215,172.8,129.1,75,74.71,0,20.12,66,5360,5360,0,75,75
2020-09-17 01:37:41.5689,172.8,129.1,75,74.71,0,20.13,1,774,0,24,75,75
2020-09-17 01:37:41.8162,172.8,129.1,75,74.71,0,20.14,2,773.5,0,24,75,75
2020-09-17 01:37:42.0636,172.8,129.1,75,74.71,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:37:42.3110,172.8,129.1,75,74.71,0,20.12,51,3.95,3.93,0,75,75
2020-09-17 01:37:42.5584,172.8,129.1,75,74.71,-0.1,20.13,63,50,50,0,75,75
2020-09-17 01:37:42.8058,172.8,129.1,75,74.71,0,20.12,67,25.7,25.7,0,75,75
2020-09-17 01:37:43.0532,172.8,129.1,75,74.71,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:43.3007,172.8,129.1,75,74.71,0,20.12,6,-790,25.7,3.9,75,75
2020-09-17 01:37:43.5481,172.8,129.1,75,74.71,0.1,20.13,7,-790,25.7,4,75,75
2020-09-17 01:37:43.7956,172.8,129.1,75,74.71,-0.1,20.12,1,774,0,24,75,75
2020-09-17 01:37:44.0430,172.8,129.1,75,74.71,0,20.12,2,773.5,0,24,75,75
2020-09-17 01:37:44.2931,172.8,129.1,75,74.71,0.1,20.13,61,776.1,768.3,0,75,75
2020-09-17 01:37:44.5460,172.8,129.1,75,74.71,0,20.13,62,425,425,0,75,75
2020-09-17 01:37:44.7988,172.8,129.1,75,74.71,0,20.13,64,8,8.1,0,75,75
2020-09-17 01:37:45.0517,172.8,129.1,75,74.71,0,20.13,3,774,0,23.5,75,75
2020-09-17 01:37:45.3046,172.8,129.1,75,74.71,0,20.12,4,773.5,0,23.5,75,75
2020-09-17 01:37:45.5532,172.8,129.1,75,74.71,0.1,20.13,65,-780,-780,0,75,75
2020-09-17 01:37:45.8006,172.8,129.1,75,74.71,0,20.13,66,5360,5360,0,75,75
2020-09-17 01:37:46.0479,172.8,129.1,75,74.71,0,20.13,1,774,0,24,75,75
2020-09-17 01:37:46.2953,172.8,129.1,75,74.71,0,20.12,2,773.5,0,24,75,75
2020-09-17 01:37:46.5469,172.8,129.1,75,74.71,0,20.11,65,-810,-800,0,75,75
2020-09-17 01:37:46.7996,172.8,129.1,75,74.71,0.1,20.11,51,3.95,3.93,0,75,75
2020-09-17 01:37:47.0523,172.8,129.1,75,74.71,0,20.13,63,50,50,0,75,75
2020-09-17 01:37:47.3050,172.8,129.1,75,74.71,-0.1,20.12,67,25.6,25.7,0,75,75
2020-09-17 01:37:47.5577,172.8,129.1,75,74.71,-0.1,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:47.8104,172.8,129.1,75,74.71,0,20.1,6,-800,25.6,3.9,75,75
2020-09-17 01:37:48.0632,172.8,129.1,75,74.71,0,20.13,7,-790,25.7,4,75,75
2020-09-17 01:37:48.3159,172.8,129.1,75,74.71,0,20.13,1,774,0,24,75,75
2020-09-17 01:37:48.5686,172.8,129.1,75,74.71,-0.1,20.13,2,773.5,0,24,75,75
2020-09-17 01:37:48.8214,172.8,129.1,75,74.71,-0.1,20.12,61,776.1,768.4,0,75,75
2020-09-17 01:37:49.0741,172.8,129.1,75,74.71,0,20.13,62,425,425,0,75,75
2020-09-17 01:37:49.3268,172.8,129.1,75,74.71,0,20.13,64,8,8.1,0,75,75
2020-09-17 01:37:49.5796,172.8,129.1,75,74.71,0,20.12,3,774,0,23.5,75,75
2020-09-17 01:37:49.8322,172.8,129.1,75,74.71,0,20.13,4,773.5,0,23.5,75,75
2020-09-17 01:37:50.0847,172.8,129.1,75,74.71,0,20.13,65,-800,-800,0,75,75
2020-09-17 01:37:50.3373,172.8,129.1,75,74.71,0.1,20.14,66,5360,5360,0,75,75
2020-09-17 01:37:50.5899,172.8,129.1,75,74.71,0.1,20.13,1,774.1,0,24,75,75
2020-09-17 01:37:50.8371,172.8,129.1,75,74.71,0,20.12,2,773.5,0,24,75,75
2020-09-17 01:37:51.0843,172.8,129.1,75,74.71,0,20.12,65,-790,-800,0,75,75
2020-09-17 01:37:51.3314,172.8,129.1,75,74.71,0,20.13,51,3.96,3.93,0,75,75
2020-09-17 01:37:51.5786,172.8,129.1,75,74.71,0.1,20.12,63,50,50,0,75,75
2020-09-17 01:37:51.8258,172.8,129.1,75,74.71,0.1,20.13,67,25.6,25.6,0,75,75
2020-09-17 01:37:52.0730,172.8,129.1,75,74.71,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:52.3201,172.8,129.1,75,74.71,0,20.13,6,-790,25.6,3.9,75,75
2020-09-17 01:37:52.5673,172.8,129.1,75,74.71,0,20.13,7,-790,25.6,4,75,75
2020-09-17 01:37:52.8156,172.8,129.1,75,74.71,0,20.14,1,774.1,0,24,75,75
2020-09-17 01:37:53.0684,172.8,129.1,75,74.71,0.1,20.12,2,773.5,0,24,75,75
2020-09-17 01:37:53.3211,172.8,129.1,75,74.71,0,20.13,61,776.2,768.3,0,75,75
2020-09-17 01:37:53.5738,172.8,129.1,75,74.71,-0.1,20.12,62,425,425,0,75,75
2020-09-17 01:37:53.8266,172.8,129.1,75,74.71,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:37:54.0793,172.8,129.1,75,74.71,0,20.12,3,774.1,0,23.5,75,75
2020-09-17 01:37:54.3320,172.8,129.1,75,74.71,0,20.13,4,773.5,0,23.5,75,75
2020-09-17 01:37:54.5847,172.8,129.1,75,74.71,0,20.13,65,-790,-800,0,75,75
2020-09-17 01:37:54.8363,172.8,129.1,75,74.71,-0.1,20.13,66,5350,5350,0,75,75
2020-09-17 01:37:55.0837,172.8,129.1,75,74.71,0,20.12,1,774.1,0,24,75,75
2020-09-17 01:37:55.3311,172.8,129.1,75,74.71,0,20.12,2,773.5,0,24,75,75
2020-09-17 01:37:55.5784,172.8,129.1,75,74.71,0,20.13,65,-800,-800,0,75,75
2020-09-17 01:37:55.8258,172.8,129.1,75,74.71,0,20.13,51,3.96,3.93,0,75,75
2020-09-17 01:37:56.0784,172.8,129.1,75,74.71,0,20.13,63,50,50,0,75,75
2020-09-17 01:37:56.3310,172.8,129.1,75,74.71,0,20.13,67,25.6,25.6,0,75,75
2020-09-17 01:37:56.5836,172.8,129.1,75,74.71,0.1,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:37:56.8362,172.8,129.1,75,74.71,-0.1,20.13,6,-790,25.6,3.9,75,75
2020-09-17 01:37:57.0838,172.8,129.1,75,74.71,-0.1,20.12,7,-800,25.6,4,75,75
2020-09-17 01:37:57.3311,172.8,129.1,75,74.71,0.1,20.13,1,774.1,0,24,75,75
2020-09-17 01:37:57.5784,172.8,129,75,74.65,0,20.13,2,773.5,0,24,75,75
2020-09-17 01:37:57.8257,172.8,129,75,74.65,0,20.12,61,776.1,768.4,0,75,75
2020-09-17 01:37:58.0731,172.8,129,75,74.65,0.1,20.12,62,425,425,0,75,75
2020-09-17 01:37:58.3205,172.8,129,75,74.65,-0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:37:58.5679,172.8,129,75,74.65,0.1,20.12,3,774.1,0,23.5,75,75
2020-09-17 01:37:58.8154,172.8,129,75,74.65,0.1,20.12,4,773.6,0,23.5,75,75
2020-09-17 01:37:59.0627,172.8,129,75,74.65,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:37:59.3100,172.8,129,75,74.65,0,20.12,66,5360,5360,0,75,75
2020-09-17 01:37:59.5572,172.8,129,75,74.65,-0.1,20.14,1,774.1,0,24,75,75
2020-09-17 01:37:59.8045,172.8,129,75,74.65,0.1,20.13,2,773.6,0,24,75,75
2020-09-17 01:38:00.0540,172.8,129,75,74.65,0.1,20.12,65,-790,-790,0,75,75
2020-09-17 01:38:00.3067,172.8,129,75,74.65,0,20.13,51,3.96,3.93,0,75,75
2020-09-17 01:38:00.5593,172.8,129,75,74.65,0,20.13,63,50,50,0,75,75
2020-09-17 01:38:00.8120,172.8,129,75,74.65,0,20.18,67,25.5,25.6,0,75,75
2020-09-17 01:38:01.0641,172.8,129,75,74.65,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:01.3153,172.8,129,75,74.65,0.1,20.12,6,-790,25.5,3.9,75,75
2020-09-17 01:38:01.5665,172.8,129,75,74.65,0,20.15,7,-800,25.6,4,75,75
2020-09-17 01:38:01.8178,172.8,129,75,74.65,-0.1,20.13,1,774.1,0,24,75,75
2020-09-17 01:38:02.0695,172.8,129,75,74.65,0,20.13,2,773.6,0,24,75,75
2020-09-17 01:38:02.3221,172.8,129,75,74.65,0,20.12,61,776.2,768.5,0,75,75
2020-09-17 01:38:02.5746,172.8,129,75,74.65,0,20.13,62,425,425,0,75,75
2020-09-17 01:38:02.8272,172.8,129,75,74.65,0,20.11,64,8,8.1,0,75,75
2020-09-17 01:38:03.0797,172.8,129,75,74.65,-0.1,20.13,3,774.1,0,23.5,75,75
2020-09-17 01:38:03.3321,172.8,129,75,74.65,0,20.12,4,773.6,0,23.5,75,75
2020-09-17 01:38:03.5845,172.8,129,75,74.65,0,20.13,65,-780,-780,0,75,75
2020-09-17 01:38:03.8368,172.8,129,75,74.65,0,20.13,66,5350,5350,0,75,75
2020-09-17 01:38:04.0892,172.8,129,75,74.65,0,20.13,1,774.1,0,24,75,75
2020-09-17 01:38:04.3419,172.8,129,75,74.65,-0.1,20.13,2,773.6,0,24,75,75
2020-09-17 01:38:04.5947,172.8,129,75,74.65,0,20.13,65,-790,-780,0,75,75
2020-09-17 01:38:04.8474,172.8,129,75,74.65,0.1,20.13,51,3.95,3.94,0,75,75
2020-09-17 01:38:05.1001,172.8,129,75,74.65,0,20.13,63,50,50,0,75,75
2020-09-17 01:38:05.3505,172.8,129,75,74.65,0,20.12,67,25.5,25.5,0,75,75
2020-09-17 01:38:05.6010,172.8,129,75,74.65,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:05.8514,172.8,129,75,74.65,0,20.13,6,-800,25.5,3.9,75,75
2020-09-17 01:38:06.1018,172.8,129,75,74.65,0.1,20.12,7,-790,25.5,4,75,75
2020-09-17 01:38:06.3536,172.8,129,75,74.65,0,20.12,1,774.1,0,24,75,75
2020-09-17 01:38:06.6063,172.8,129,75,74.65,0,20.14,2,773.7,0,24,75,75
2020-09-17 01:38:06.8590,172.8,129,75,74.65,0.1,20.13,61,776.2,768.4,0,75,75
2020-09-17 01:38:07.1116,172.8,129,75,74.65,0,20.13,62,425,425,0,75,75
2020-09-17 01:38:07.3639,172.8,129,75,74.65,0,20.12,64,8,8.1,0,75,75
2020-09-17 01:38:07.6146,172.8,129,75,74.65,0,20.13,3,774.1,0,23.5,75,75
2020-09-17 01:38:07.8653,172.8,129,75,74.65,-0.1,20.12,4,773.7,0,23.5,75,75
2020-09-17 01:38:08.1161,172.8,129,75,74.65,0.1,20.23,65,-800,-800,0,75,75
2020-09-17 01:38:08.3668,172.8,129,75,74.65,0.1,20.12,66,5350,5350,0,75,75
2020-09-17 01:38:08.6150,172.8,129,75,74.65,0,20.13,1,774.1,0,24,75,75
2020-09-17 01:38:08.8626,172.8,129,75,74.65,0.1,20.23,2,773.7,0,24,75,75
2020-09-17 01:38:09.1102,172.8,129,75,74.65,-0.1,20.13,65,-800,-800,0,75,75
2020-09-17 01:38:09.3578,172.8,129,75,74.65,0,20.13,51,3.95,3.94,0,75,75
2020-09-17 01:38:09.6094,172.8,129,75,74.65,0.1,20.12,63,50,50,0,75,75
2020-09-17 01:38:09.8621,172.8,129,75,74.65,0,20.12,67,25.5,25.5,0,75,75
2020-09-17 01:38:10.1147,172.8,129,75,74.65,-0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:38:10.3674,172.8,129,75,74.65,0,20.13,6,-790,25.4,3.9,75,75
2020-09-17 01:38:10.6201,172.8,129,75,74.65,0,20.12,7,-790,25.5,4,75,75
2020-09-17 01:38:10.8729,172.8,129,75,74.65,0,20.14,1,774.1,0,24,75,75
2020-09-17 01:38:11.1257,172.8,129,75,74.65,0,20.12,2,773.7,0,24,75,75
2020-09-17 01:38:11.3784,172.8,129,75,74.65,-0.1,20.13,61,776.2,768.5,0,75,75
2020-09-17 01:38:11.6270,172.8,129,75,74.65,0,20.14,62,425,425,0,75,75
2020-09-17 01:38:11.8745,172.8,129,75,74.65,0,20.13,64,8,8.1,0,75,75
2020-09-17 01:38:12.1220,172.8,129,75,74.65,0,20.13,3,774.1,0,23.5,75,75
2020-09-17 01:38:12.3695,172.8,129,75,74.65,0.1,20.14,4,773.7,0,23.5,75,75
2020-09-17 01:38:12.6202,172.8,129,75,74.65,-0.1,20.13,65,-800,-800,0,75,75
2020-09-17 01:38:12.8729,172.8,129,75,74.65,0,20.12,66,5350,5350,0,75,75
2020-09-17 01:38:13.1256,172.8,129,75,74.65,0.1,20.13,1,774.3,0,24,75,75
2020-09-17 01:38:13.3783,172.8,129,75,74.65,0,20.13,2,773.7,0,24,75,75
2020-09-17 01:38:13.6290,172.8,129,75,74.65,0,20.12,65,-780,-790,0,75,75
2020-09-17 01:38:13.8766,172.8,129,75,74.65,0,20.12,51,3.96,3.93,0,75,75
2020-09-17 01:38:14.1243,172.8,129,75,74.65,0,20.14,63,50,50,0,75,75
2020-09-17 01:38:14.3719,172.8,129,75,74.65,0.1,20.12,67,25.4,25.5,0,75,75
2020-09-17 01:38:14.6195,172.8,129,75,74.65,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:14.8674,172.8,129,75,74.65,0,20.12,6,-790,25.4,3.9,75,75
2020-09-17 01:38:15.1154,172.8,129,75,74.65,0,20.12,7,-800,25.5,4,75,75
2020-09-17 01:38:15.3633,172.8,129,75,74.65,0,20.13,1,774.3,0,24,75,75
2020-09-17 01:38:15.6112,172.8,129,75,74.65,0.1,20.13,2,773.7,0,24,75,75
2020-09-17 01:38:15.8591,172.8,129,75,74.65,0,20.12,61,776.3,768.5,0,75,75
2020-09-17 01:38:16.1072,172.8,129,75,74.65,-0.1,20.13,62,425,425,0,75,75
2020-09-17 01:38:16.3553,172.8,129,75,74.65,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:38:16.6035,172.8,129,75,74.65,0,20.13,3,774.3,0,23.5,75,75
2020-09-17 01:38:16.8516,172.8,129,75,74.65,0,20.13,4,773.7,0,23.5,75,75
2020-09-17 01:38:17.0991,172.8,129,75,74.65,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:38:17.3466,172.8,129,75,74.65,-0.1,20.12,66,5360,5360,0,75,75
2020-09-17 01:38:17.5940,172.8,129,75,74.65,-0.1,20.13,1,774.3,0,24,75,75
2020-09-17 01:38:17.8414,172.8,129,75,74.65,0.1,20.12,2,773.7,0,24,75,75
2020-09-17 01:38:18.0929,172.8,129,75,74.65,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:38:18.3456,172.8,129,75,74.65,0,20.12,51,3.96,3.93,0,75,75
2020-09-17 01:38:18.5983,172.8,129,75,74.65,0,20.12,63,50,50,0,75,75
2020-09-17 01:38:18.8511,172.8,129,75,74.65,0,20.12,67,25.4,25.4,0,75,75
2020-09-17 01:38:19.1038,172.8,129,75,74.65,0,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:38:19.3566,172.8,129,75,74.65,0.1,20.12,6,-780,25.4,3.9,75,75
2020-09-17 01:38:19.6093,172.8,129,75,74.65,-0.1,20.13,7,-800,25.4,4,75,75
2020-09-17 01:38:19.8621,172.8,129,75,74.65,0,20.13,1,774.2,0,24,75,75
2020-09-17 01:38:20.1109,172.8,129,75,74.65,0,20.13,2,773.7,0,24,75,75
2020-09-17 01:38:20.3584,172.8,129,75,74.65,0,20.12,61,776.4,768.5,0,75,75
2020-09-17 01:38:20.6060,172.8,129,75,74.65,0.1,20.12,62,425,425,0,75,75
2020-09-17 01:38:20.8536,172.8,129,75,74.65,0,20.12,64,8,8.1,0,75,75
2020-09-17 01:38:21.1040,172.8,129,75,74.65,0,20.13,3,774.2,0,23.5,75,75
2020-09-17 01:38:21.3552,172.8,129,75,74.65,0.1,20.13,4,773.7,0,23.5,75,75
2020-09-17 01:38:21.6063,172.8,129,75,74.65,0,20.12,65,-800,-790,0,75,75
2020-09-17 01:38:21.8575,172.8,129,75,74.65,0.1,20.13,66,5360,5360,0,75,75
2020-09-17 01:38:22.1086,172.8,129,75,74.65,0,20.13,1,774.2,0,24,75,75
2020-09-17 01:38:22.3562,172.8,129,75,74.65,-0.1,20.12,2,773.7,0,24,75,75
2020-09-17 01:38:22.6037,172.8,129,75,74.65,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:38:22.8513,172.8,129,75,74.65,0,20.14,51,3.96,3.94,0,75,75
2020-09-17 01:38:23.0988,172.8,129,75,74.65,0,20.12,63,50,50,0,75,75
2020-09-17 01:38:23.3463,172.8,129,75,74.65,0,20.13,67,25.4,25.4,0,75,75
2020-09-17 01:38:23.5939,172.8,129,75,74.65,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:23.8414,172.8,129,75,74.65,0,20.13,6,-790,25.3,3.9,75,75
2020-09-17 01:38:24.0911,172.8,129,75,74.65,0.1,20.15,7,-790,25.4,4,75,75
2020-09-17 01:38:24.3438,172.8,129,75,74.65,0,20.13,1,774.2,0,24,75,75
2020-09-17 01:38:24.5966,172.8,129,75,74.65,0,20.12,2,773.7,0,24,75,75
2020-09-17 01:38:24.8494,172.8,129,75,74.65,0,20.13,61,776.3,768.5,0,75,75
2020-09-17 01:38:25.1010,172.8,129,75,74.65,0,20.13,62,425,425,0,75,75
2020-09-17 01:38:25.3506,172.8,129,75,74.65,0.1,20.14,64,8,8.1,0,75,75
2020-09-17 01:38:25.6002,172.8,129,75,74.65,-0.1,20.13,3,774.2,0,23.5,75,75
2020-09-17 01:38:25.8498,172.8,129,75,74.65,-0.1,20.12,4,773.7,0,23.5,75,75
2020-09-17 01:38:26.0994,172.8,129,75,74.65,0,20.14,65,-790,-800,0,75,75
2020-09-17 01:38:26.3491,172.8,129,75,74.65,0,20.12,66,5350,5350,0,75,75
2020-09-17 01:38:26.5988,172.8,129,75,74.65,0,20.12,1,774.2,0,24,75,75
2020-09-17 01:38:26.8485,172.8,129,75,74.65,0,20.13,2,773.8,0,24,75,75
2020-09-17 01:38:27.0982,172.8,129,75,74.65,-0.1,20.13,65,-800,-800,0,75,75
2020-09-17 01:38:27.3480,172.8,129,75,74.65,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:38:27.5983,172.8,129,75,74.65,0.1,20.13,63,50,50,0,75,75
2020-09-17 01:38:27.8486,172.8,129,75,74.65,0,20.13,67,25.3,25.4,0,75,75
2020-09-17 01:38:28.0988,172.8,129,75,74.65,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:28.3491,172.8,129,75,74.65,0,20.12,6,-800,25.3,3.9,75,75
2020-09-17 01:38:28.6010,172.8,129,75,74.65,0,20.13,7,-790,25.4,4,75,75
2020-09-17 01:38:28.8533,172.8,129,75,74.65,0.1,20.13,1,774.2,0,24,75,75
2020-09-17 01:38:29.1057,172.8,129,75,74.65,0,20.15,2,773.8,0,24,75,75
2020-09-17 01:38:29.3580,172.8,129,75,74.65,0,20.12,61,776.4,768.6,0,75,75
2020-09-17 01:38:29.6106,172.8,129,75,74.65,0,20.13,62,425,425,0,75,75
2020-09-17 01:38:29.8633,172.8,129,75,74.65,0,20.13,64,8,8.1,0,75,75
2020-09-17 01:38:30.1160,172.8,128.9,75,74.59,0.1,20.13,3,774.2,0,23.5,75,75
2020-09-17 01:38:30.3687,172.8,128.9,75,74.59,0,20.11,4,773.8,0,23.5,75,75
2020-09-17 01:38:30.6214,172.8,128.9,75,74.59,-0.1,20.13,65,-800,-800,0,75,75
2020-09-17 01:38:30.8691,172.8,128.9,75,74.59,0.1,20.12,66,5360,5360,0,75,75
2020-09-17 01:38:31.1167,172.8,128.9,75,74.59,0,20.13,1,774.2,0,24,75,75
2020-09-17 01:38:31.3642,172.8,128.9,75,74.59,0,20.12,2,773.8,0,24,75,75
2020-09-17 01:38:31.6118,172.8,128.9,75,74.59,0,20.11,65,-790,-790,0,75,75
2020-09-17 01:38:31.8593,172.8,128.9,75,74.59,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:38:32.1068,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 01:38:32.3542,172.8,128.9,75,74.59,0.1,20.13,67,25.3,25.3,0,75,75
2020-09-17 01:38:32.6016,172.8,128.9,75,74.59,0,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:38:32.8490,172.8,128.9,75,74.59,0,20.14,6,-790,25.3,3.9,75,75
2020-09-17 01:38:33.0964,172.8,128.9,75,74.59,0,20.12,7,-800,25.3,4,75,75
2020-09-17 01:38:33.3437,172.8,128.9,75,74.59,0,20.13,1,774.2,0,24,75,75
2020-09-17 01:38:33.5911,172.8,128.9,75,74.59,0.1,20.12,2,773.8,0,24,75,75
2020-09-17 01:38:33.8384,172.8,128.9,75,74.59,-0.1,20.12,61,776.4,768.6,0,75,75
2020-09-17 01:38:34.0859,172.8,128.9,75,74.59,-0.1,20.14,62,425,425,0,75,75
2020-09-17 01:38:34.3333,172.8,128.9,75,74.59,0,20.12,64,8,8.1,0,75,75
2020-09-17 01:38:34.5807,172.8,128.9,75,74.59,0,20.12,3,774.3,0,23.5,75,75
2020-09-17 01:38:34.8282,172.8,128.9,75,74.59,0.1,20.15,4,773.8,0,23.5,75,75
2020-09-17 01:38:35.0756,172.8,128.9,75,74.59,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:38:35.3230,172.8,128.9,75,74.59,-0.1,20.12,66,5360,5360,0,75,75
2020-09-17 01:38:35.5705,172.8,128.9,75,74.59,0.1,20.13,1,774.3,0,24,75,75
2020-09-17 01:38:35.8188,172.8,128.9,75,74.59,0.1,20.13,2,773.8,0,24,75,75
2020-09-17 01:38:36.0713,172.8,128.9,75,74.59,0,20.11,65,-800,-780,0,75,75
2020-09-17 01:38:36.3239,172.8,128.9,75,74.59,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 01:38:36.5765,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 01:38:36.8291,172.8,128.9,75,74.59,0.1,20.13,67,25.3,25.3,0,75,75
2020-09-17 01:38:37.0817,172.8,128.9,75,74.59,0.1,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:37.3344,172.8,128.9,75,74.59,0,20.11,6,-800,25.2,3.9,75,75
2020-09-17 01:38:37.5871,172.8,128.9,75,74.59,0,20.12,7,-790,25.3,4,75,75
2020-09-17 01:38:37.8398,172.8,128.9,75,74.59,0,20.13,1,774.3,0,24,75,75
2020-09-17 01:38:38.0924,172.8,128.9,75,74.59,0,20.13,2,773.8,0,24,75,75
2020-09-17 01:38:38.3451,172.8,128.9,75,74.59,0.1,20.13,61,776.4,768.7,0,75,75
2020-09-17 01:38:38.5977,172.8,128.9,75,74.59,0,20.14,62,425,425,0,75,75
2020-09-17 01:38:38.8504,172.8,128.9,75,74.59,-0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:38:39.0989,172.8,128.9,75,74.59,0,20.13,3,774.3,0,23.5,75,75
2020-09-17 01:38:39.3463,172.8,128.9,75,74.59,0,20.13,4,773.8,0,23.5,75,75
2020-09-17 01:38:39.5937,172.8,128.9,75,74.59,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:38:39.8412,172.8,128.9,75,74.59,0,20.14,66,5360,5360,0,75,75
2020-09-17 01:38:40.0886,172.8,128.9,75,74.59,-0.1,20.13,1,774.3,0,24,75,75
2020-09-17 01:38:40.3373,172.8,128.9,75,74.59,0,20.13,2,773.8,0,24,75,75
2020-09-17 01:38:40.5860,172.8,128.9,75,74.59,0.1,20.13,65,-780,-780,0,75,75
2020-09-17 01:38:40.8347,172.8,128.9,75,74.59,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 01:38:41.0834,172.8,128.9,75,74.59,0.1,20.13,63,50,50,0,75,75
2020-09-17 01:38:41.3358,172.8,128.9,75,74.59,0,20.12,67,25.2,25.3,0,75,75
