Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:38:41.5884,172.8,128.9,75,74.59,0,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:38:41.8411,172.8,128.9,75,74.59,0.1,20.13,6,-780,25.2,3.9,75,75
2020-09-17 01:38:42.0937,172.8,128.9,75,74.59,0.1,20.13,7,-790,25.3,4,75,75
2020-09-17 01:38:42.3463,172.8,128.9,75,74.59,0,20.14,1,774.4,0,24,75,75
2020-09-17 01:38:42.5990,172.8,128.9,75,74.59,0,20.13,2,773.9,0,24,75,75
2020-09-17 01:38:42.8517,172.8,128.9,75,74.59,0,20.13,61,776.5,768.7,0,75,75
2020-09-17 01:38:43.1044,172.8,128.9,75,74.59,0.1,20.12,62,425,425,0,75,75
2020-09-17 01:38:43.3570,172.8,128.9,75,74.59,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:38:43.6097,172.8,128.9,75,74.59,0,20.14,3,774.4,0,23.5,75,75
2020-09-17 01:38:43.8624,172.8,128.9,75,74.59,0.1,20.13,4,773.9,0,23.5,75,75
2020-09-17 01:38:44.1150,172.8,128.9,75,74.59,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:38:44.3665,172.8,128.9,75,74.59,0,20.12,66,5360,5360,0,75,75
2020-09-17 01:38:44.6171,172.8,128.9,75,74.59,0.1,20.12,1,774.4,0,24,75,75
2020-09-17 01:38:44.8677,172.8,128.9,75,74.59,-0.1,20.11,2,773.9,0,24,75,75
2020-09-17 01:38:45.1182,172.8,128.9,75,74.59,-0.1,20.13,65,-790,-800,0,75,75
2020-09-17 01:38:45.3682,172.8,128.9,75,74.59,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 01:38:45.6156,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 01:38:45.8631,172.8,128.9,75,74.59,0,20.13,67,25.2,25.3,0,75,75
2020-09-17 01:38:46.1105,172.8,128.9,75,74.59,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:46.3586,172.8,128.9,75,74.59,0,20.13,6,-800,25.2,3.9,75,75
2020-09-17 01:38:46.6090,172.8,128.9,75,74.59,0.1,20.13,7,-780,25.3,4,75,75
2020-09-17 01:38:46.8594,172.8,128.9,75,74.59,0,20.13,1,774.4,0,24,75,75
2020-09-17 01:38:47.1099,172.8,128.9,75,74.59,0,20.13,2,773.9,0,24,75,75
2020-09-17 01:38:47.3603,172.8,128.9,75,74.59,0,20.12,61,776.5,768.7,0,75,75
2020-09-17 01:38:47.6087,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 01:38:47.8570,172.8,128.9,75,74.59,0,20.13,64,8,8.1,0,75,75
2020-09-17 01:38:48.1054,172.8,128.9,75,74.59,0.1,20.13,3,774.4,0,23.5,75,75
2020-09-17 01:38:48.3537,172.8,128.9,75,74.59,-0.1,20.13,4,773.9,0,23.5,75,75
2020-09-17 01:38:48.6056,172.8,128.9,75,74.59,0,20.14,65,-790,-800,0,75,75
2020-09-17 01:38:48.8584,172.8,128.9,75,74.59,0.1,20.12,66,5370,5370,0,75,75
2020-09-17 01:38:49.1112,172.8,128.9,75,74.59,0,20.12,1,774.3,0,24,75,75
2020-09-17 01:38:49.3640,172.8,128.9,75,74.59,0.1,20.13,2,773.9,0,24,75,75
2020-09-17 01:38:49.6127,172.8,128.9,75,74.59,0,20.13,65,-790,-800,0,75,75
2020-09-17 01:38:49.8603,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:38:50.1079,172.8,128.9,75,74.59,0.1,20.12,63,50,50,0,75,75
2020-09-17 01:38:50.3555,172.8,128.9,75,74.59,0,20.13,67,25.2,25.2,0,75,75
2020-09-17 01:38:50.6052,172.8,128.9,75,74.59,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:50.8579,172.8,128.9,75,74.59,0,20.13,6,-790,25.2,3.9,75,75
2020-09-17 01:38:51.1107,172.8,128.9,75,74.59,0,20.12,7,-800,25.2,4,75,75
2020-09-17 01:38:51.3634,172.8,128.9,75,74.59,0.1,20.13,1,774.3,0,24,75,75
2020-09-17 01:38:51.6153,172.8,128.9,75,74.59,0.1,20.12,2,773.9,0,24,75,75
2020-09-17 01:38:51.8657,172.8,128.9,75,74.59,0,20.12,61,776.5,768.8,0,75,75
2020-09-17 01:38:52.1161,172.8,128.9,75,74.59,0.1,20.13,62,425,425,0,75,75
2020-09-17 01:38:52.3665,172.8,128.9,75,74.59,0,20.12,64,8,8.1,0,75,75
2020-09-17 01:38:52.6163,172.8,128.9,75,74.59,0,20.13,3,774.3,0,23.5,75,75
2020-09-17 01:38:52.8637,172.8,128.9,75,74.59,0,20.13,4,773.9,0,23.5,75,75
2020-09-17 01:38:53.1112,172.8,128.9,75,74.59,-0.1,20.13,65,-800,-800,0,75,75
2020-09-17 01:38:53.3586,172.8,128.9,75,74.59,-0.1,20.13,66,5370,5370,0,75,75
2020-09-17 01:38:53.6060,172.8,128.9,75,74.59,0,20.12,1,774.3,0,24,75,75
2020-09-17 01:38:53.8534,172.8,128.9,75,74.59,0,20.12,2,773.9,0,24,75,75
2020-09-17 01:38:54.1008,172.8,128.9,75,74.59,0.1,20.12,65,-790,-790,0,75,75
2020-09-17 01:38:54.3482,172.8,128.9,75,74.59,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 01:38:54.5957,172.8,128.9,75,74.59,-0.1,20.13,63,50,50,0,75,75
2020-09-17 01:38:54.8432,172.8,128.9,75,74.59,0,20.12,67,25.1,25.2,0,75,75
2020-09-17 01:38:55.0908,172.8,128.9,75,74.59,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:55.3383,172.8,128.9,75,74.59,0,20.14,6,-800,25.1,3.9,75,75
2020-09-17 01:38:55.5858,172.8,128.9,75,74.59,0,20.14,7,-790,25.2,4,75,75
2020-09-17 01:38:55.8384,172.8,128.9,75,74.59,0,20.12,1,774.5,0,24,75,75
2020-09-17 01:38:56.0910,172.8,128.9,75,74.59,0,20.13,2,773.9,0,24,75,75
2020-09-17 01:38:56.3436,172.8,128.9,75,74.59,0.1,20.13,61,776.5,768.8,0,75,75
2020-09-17 01:38:56.5961,172.8,128.9,75,74.59,-0.1,20.13,62,425,425,0,75,75
2020-09-17 01:38:56.8462,172.8,128.9,75,74.59,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:38:57.0962,172.8,128.9,75,74.59,0,20.13,3,774.5,0,23.5,75,75
2020-09-17 01:38:57.3462,172.8,128.9,75,74.59,0,20.13,4,773.9,0,23.5,75,75
2020-09-17 01:38:57.5963,172.8,128.9,75,74.59,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:38:57.8490,172.8,128.9,75,74.59,0,20.13,66,5370,5370,0,75,75
2020-09-17 01:38:58.1017,172.8,128.9,75,74.59,0,20.13,1,774.5,0,24,75,75
2020-09-17 01:38:58.3544,172.8,128.9,75,74.59,0.1,20.13,2,773.9,0,24,75,75
2020-09-17 01:38:58.6071,172.8,128.9,75,74.59,0,20.12,65,-800,-790,0,75,75
2020-09-17 01:38:58.8598,172.8,128.9,75,74.59,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 01:38:59.1124,172.8,128.9,75,74.59,0,20.14,63,50,50,0,75,75
2020-09-17 01:38:59.3651,172.8,128.9,75,74.59,-0.1,20.13,67,25.1,25.2,0,75,75
2020-09-17 01:38:59.6178,172.8,128.9,75,74.59,0.1,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:38:59.8694,172.8,128.9,75,74.59,0,20.13,6,-800,25.1,3.9,75,75
2020-09-17 01:39:00.1170,172.8,128.9,75,74.59,0,20.12,7,-790,25.2,4,75,75
2020-09-17 01:39:00.3645,172.8,128.9,75,74.59,0,20.13,1,774.5,0,24,75,75
2020-09-17 01:39:00.6120,172.8,128.9,75,74.59,0,20.12,2,773.9,0,24,75,75
2020-09-17 01:39:00.8595,172.8,128.9,75,74.59,0,20.13,61,776.5,768.7,0,75,75
2020-09-17 01:39:01.1071,172.8,128.9,75,74.59,0.1,20.13,62,425,425,0,75,75
2020-09-17 01:39:01.3546,172.8,128.9,75,74.59,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:39:01.6022,172.8,128.9,75,74.59,-0.1,20.12,3,774.5,0,23.5,75,75
2020-09-17 01:39:01.8497,172.8,128.9,75,74.59,0,20.12,4,773.9,0,23.5,75,75
2020-09-17 01:39:02.1014,172.8,128.9,75,74.59,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:39:02.3540,172.8,128.9,75,74.59,0.1,20.12,66,5370,5370,0,75,75
2020-09-17 01:39:02.6066,172.8,128.9,75,74.59,-0.1,20.13,1,774.5,0,24,75,75
2020-09-17 01:39:02.8593,172.8,128.9,75,74.59,-0.1,20.13,2,773.9,0,24,75,75
2020-09-17 01:39:03.1099,172.8,128.9,75,74.59,0.1,20.13,65,-780,-790,0,75,75
2020-09-17 01:39:03.3574,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:03.6050,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 01:39:03.8525,172.8,128.9,75,74.59,0.1,20.13,67,25.1,25.2,0,75,75
2020-09-17 01:39:04.1022,172.8,128.9,75,74.59,0,20.04,52,3.96,3.93,0,75,75
2020-09-17 01:39:04.3548,172.8,128.9,75,74.59,0,20.12,6,-790,25.1,3.9,75,75
2020-09-17 01:39:04.6075,172.8,128.9,75,74.59,0.1,20.12,7,-780,25.2,4,75,75
2020-09-17 01:39:04.8602,172.8,128.9,75,74.59,0,20.13,1,774.5,0,24,75,75
2020-09-17 01:39:05.1109,172.8,128.9,75,74.59,0,20.13,2,774,0,24,75,75
2020-09-17 01:39:05.3583,172.8,128.9,75,74.59,0,20.13,61,776.6,768.8,0,75,75
2020-09-17 01:39:05.6058,172.8,128.9,75,74.59,0.1,20.12,62,425,425,0,75,75
2020-09-17 01:39:05.8532,172.8,128.9,75,74.59,0.1,20.18,64,8,8.2,0,75,75
2020-09-17 01:39:06.1007,172.8,128.9,75,74.59,0,20.13,3,774.5,0,23.5,75,75
2020-09-17 01:39:06.3523,172.8,128.9,75,74.59,-0.1,20.13,4,774,0,23.5,75,75
2020-09-17 01:39:06.6040,172.8,128.9,75,74.59,0,20.13,65,-780,-790,0,75,75
2020-09-17 01:39:06.8556,172.8,128.9,75,74.59,0,20.13,66,5370,5370,0,75,75
2020-09-17 01:39:07.1072,172.8,128.9,75,74.59,0.1,20.12,1,774.5,0,24,75,75
2020-09-17 01:39:07.3599,172.8,128.9,75,74.59,0,20.13,2,774,0,24,75,75
2020-09-17 01:39:07.6125,172.8,128.9,75,74.59,-0.1,20.13,65,-790,-800,0,75,75
2020-09-17 01:39:07.8652,172.8,128.9,75,74.59,0.1,20.14,51,3.96,3.94,0,75,75
2020-09-17 01:39:08.1179,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 01:39:08.3655,172.8,128.9,75,74.59,0,20.13,67,25.1,25.1,0,75,75
2020-09-17 01:39:08.6131,172.8,128.9,75,74.59,0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:39:08.8607,172.8,128.9,75,74.59,-0.1,20.12,6,-800,25.1,3.9,75,75
2020-09-17 01:39:09.1082,172.8,128.9,75,74.59,0,20.12,7,-790,25.1,4,75,75
2020-09-17 01:39:09.3558,172.8,128.9,75,74.59,0.1,20.13,1,774.5,0,24,75,75
2020-09-17 01:39:09.6033,172.8,128.9,75,74.59,0,20.13,2,774,0,24,75,75
2020-09-17 01:39:09.8509,172.8,128.9,75,74.59,0,20.12,61,776.6,768.8,0,75,75
2020-09-17 01:39:10.0984,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 01:39:10.3460,172.8,128.9,75,74.59,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:39:10.5938,172.8,128.9,75,74.59,0.1,20.13,3,774.5,0,23.5,75,75
2020-09-17 01:39:10.8416,172.8,128.9,75,74.59,0.1,20.13,4,774,0,23.5,75,75
2020-09-17 01:39:11.0894,172.8,128.9,75,74.59,0,20.13,65,-790,-800,0,75,75
2020-09-17 01:39:11.3372,172.8,128.9,75,74.59,0,20.13,66,5370,5370,0,75,75
2020-09-17 01:39:11.5887,172.8,128.9,75,74.59,0,20.12,1,774.5,0,24,75,75
2020-09-17 01:39:11.8414,172.8,128.9,75,74.59,0.1,20.12,2,774,0,24,75,75
2020-09-17 01:39:12.0941,172.8,128.9,75,74.59,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:39:12.3467,172.8,128.9,75,74.59,-0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 01:39:12.5957,172.8,128.9,75,74.59,0.1,20.13,63,50,50,0,75,75
2020-09-17 01:39:12.8432,172.8,128.9,75,74.59,0,20.12,67,25.1,25.1,0,75,75
2020-09-17 01:39:13.0907,172.8,128.9,75,74.59,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:39:13.3382,172.8,128.9,75,74.59,0.1,20.13,6,-790,25.1,3.9,75,75
2020-09-17 01:39:13.5857,172.8,128.9,75,74.59,-0.1,20.13,7,-800,25.1,4,75,75
2020-09-17 01:39:13.8332,172.8,128.9,75,74.59,-0.1,20.13,1,774.5,0,24,75,75
2020-09-17 01:39:14.0806,172.8,128.9,75,74.59,0.1,20.13,2,774,0,24,75,75
2020-09-17 01:39:14.3281,172.8,128.9,75,74.59,0,20.13,61,776.5,768.8,0,75,75
2020-09-17 01:39:14.5756,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 01:39:14.8283,172.8,128.9,75,74.59,0,20.13,64,8,8.1,0,75,75
2020-09-17 01:39:15.0810,172.8,128.9,75,74.59,0,20.12,3,774.5,0,23.5,75,75
2020-09-17 01:39:15.3337,172.8,128.9,75,74.59,0,20.13,4,774,0,23.5,75,75
2020-09-17 01:39:15.5864,172.8,128.9,75,74.59,0,20.12,65,-780,-790,0,75,75
2020-09-17 01:39:15.8367,172.8,128.9,75,74.59,-0.1,20.12,66,5370,5370,0,75,75
2020-09-17 01:39:16.0870,172.8,128.9,75,74.59,0,20.13,1,774.5,0,24,75,75
2020-09-17 01:39:16.3373,172.8,128.9,75,74.59,0,20.13,2,774,0,24,75,75
2020-09-17 01:39:16.5875,172.8,128.9,75,74.59,0,20.13,65,-790,-790,0,75,75
2020-09-17 01:39:16.8389,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:17.0905,172.8,128.9,75,74.59,-0.1,20.13,63,50,50,0,75,75
2020-09-17 01:39:17.3421,172.8,128.9,75,74.59,0,20.13,67,25,25.1,0,75,75
2020-09-17 01:39:17.5938,172.8,128.9,75,74.59,0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:39:17.8422,172.8,128.9,75,74.59,0,20.12,6,-800,25,3.9,75,75
2020-09-17 01:39:18.0899,172.8,128.9,75,74.59,0.1,20.13,7,-790,25.1,4,75,75
2020-09-17 01:39:18.3375,172.8,128.9,75,74.59,0,20.13,1,774.6,0,24,75,75
2020-09-17 01:39:18.5852,172.8,128.9,75,74.59,0,20.13,2,774,0,24,75,75
2020-09-17 01:39:18.8341,172.8,128.9,75,74.59,0.1,20.13,61,776.6,768.8,0,75,75
2020-09-17 01:39:19.0838,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 01:39:19.3335,172.8,128.9,75,74.59,0,20.13,64,8,8.1,0,75,75
2020-09-17 01:39:19.5831,172.8,128.9,75,74.59,0,20.13,3,774.6,0,23.5,75,75
2020-09-17 01:39:19.8328,172.8,128.9,75,74.59,0,20.13,4,774,0,23.5,75,75
2020-09-17 01:39:20.0806,172.8,128.9,75,74.59,0.1,20.13,65,-800,-790,0,75,75
2020-09-17 01:39:20.3281,172.8,128.9,75,74.59,0,20.12,66,5360,5360,0,75,75
2020-09-17 01:39:20.5755,172.8,128.9,75,74.59,0,20.13,1,774.6,0,24,75,75
2020-09-17 01:39:20.8229,172.8,128.9,75,74.59,0,20.13,2,774,0,24,75,75
2020-09-17 01:39:21.0704,172.8,128.9,75,74.59,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:39:21.3178,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:21.5653,172.8,128.9,75,74.59,0.1,20.12,63,50,50,0,75,75
2020-09-17 01:39:21.8127,172.8,128.9,75,74.59,-0.1,20.13,67,25,25.1,0,75,75
2020-09-17 01:39:22.0601,172.8,128.9,75,74.59,-0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:39:22.3075,172.8,128.9,75,74.59,0,20.12,6,-790,25,3.9,75,75
2020-09-17 01:39:22.5549,172.8,128.9,75,74.59,0,20.12,7,-790,25.1,4,75,75
2020-09-17 01:39:22.8022,172.8,128.9,75,74.59,0,20.12,1,774.6,0,24,75,75
2020-09-17 01:39:23.0517,172.8,128.9,75,74.59,-0.1,20.13,2,774,0,24,75,75
2020-09-17 01:39:23.3043,172.8,128.9,75,74.59,-0.1,20.12,61,776.6,768.8,0,75,75
2020-09-17 01:39:23.5568,172.8,128.9,75,74.59,0.1,20.13,62,425,425,0,75,75
2020-09-17 01:39:23.8093,172.8,128.9,75,74.59,0,20.13,64,8,8.1,0,75,75
2020-09-17 01:39:24.0619,172.8,128.9,75,74.59,0,20.12,3,774.6,0,23.5,75,75
2020-09-17 01:39:24.3146,172.8,128.9,75,74.59,0,20.13,4,774,0,23.5,75,75
2020-09-17 01:39:24.5673,172.8,128.9,75,74.59,0,20.12,65,-800,-800,0,75,75
2020-09-17 01:39:24.8200,172.8,128.9,75,74.59,0.1,20.12,66,5360,5360,0,75,75
2020-09-17 01:39:25.0726,172.8,128.9,75,74.59,0.1,20.12,1,774.5,0,24,75,75
2020-09-17 01:39:25.3200,172.8,128.9,75,74.59,-0.1,20.13,2,774.1,0,24,75,75
2020-09-17 01:39:25.5674,172.8,128.8,75,74.54,0,20.12,65,-790,-800,0,75,75
2020-09-17 01:39:25.8148,172.8,128.8,75,74.54,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:26.0623,172.8,128.8,75,74.54,0,20.12,63,50,50,0,75,75
2020-09-17 01:39:26.3107,172.8,128.8,75,74.54,0.1,20.13,67,25,25.1,0,75,75
2020-09-17 01:39:26.5633,172.8,128.8,75,74.54,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:39:26.8158,172.8,128.8,75,74.54,0,20.12,6,-800,25,3.9,75,75
2020-09-17 01:39:27.0684,172.8,128.8,75,74.54,0.1,20.12,7,-790,25.1,4,75,75
2020-09-17 01:39:27.3209,172.8,128.8,75,74.54,0,20.12,1,774.5,0,24,75,75
2020-09-17 01:39:27.5716,172.8,128.8,75,74.54,0.1,20.13,2,774.1,0,24,75,75
2020-09-17 01:39:27.8222,172.8,128.8,75,74.54,0,20.13,61,776.6,768.9,0,75,75
2020-09-17 01:39:28.0729,172.8,128.8,75,74.54,-0.1,20.13,62,425,425,0,75,75
2020-09-17 01:39:28.3234,172.8,128.8,75,74.54,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:39:28.5719,172.8,128.8,75,74.54,0,20.12,3,774.5,0,23.5,75,75
2020-09-17 01:39:28.8204,172.8,128.8,75,74.54,0,20.13,4,774.1,0,23.5,75,75
2020-09-17 01:39:29.0688,172.8,128.8,75,74.54,0,20.12,65,-790,-800,0,75,75
2020-09-17 01:39:29.3172,172.8,128.8,75,74.54,-0.1,20.13,66,5360,5360,0,75,75
2020-09-17 01:39:29.5645,172.8,128.8,75,74.54,0,20.13,1,774.5,0,24,75,75
2020-09-17 01:39:29.8118,172.8,128.8,75,74.54,0,20.12,2,774.1,0,24,75,75
2020-09-17 01:39:30.0591,172.8,128.8,75,74.54,-0.1,20.12,65,-800,-790,0,75,75
2020-09-17 01:39:30.3065,172.8,128.8,75,74.54,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:30.5590,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 01:39:30.8114,172.8,128.8,75,74.54,0,20.13,67,25,25,0,75,75
2020-09-17 01:39:31.0639,172.8,128.8,75,74.54,0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:39:31.3164,172.8,128.8,75,74.54,0,20.11,6,-790,25,3.9,75,75
2020-09-17 01:39:31.5647,172.8,128.8,75,74.54,-0.1,20.13,7,-800,25,4,75,75
2020-09-17 01:39:31.8121,172.8,128.8,75,74.54,0.1,20.13,1,774.5,0,24,75,75
2020-09-17 01:39:32.0594,172.8,128.8,75,74.54,0,20.12,2,774.1,0,24,75,75
2020-09-17 01:39:32.3068,172.8,128.8,75,74.54,0,20.13,61,776.7,769,0,75,75
2020-09-17 01:39:32.5542,172.8,128.8,75,74.54,0.1,20.12,62,425,425,0,75,75
2020-09-17 01:39:32.8015,172.8,128.8,75,74.54,-0.1,20.12,64,8,8.1,0,75,75
2020-09-17 01:39:33.0489,172.8,128.8,75,74.54,0.1,20.13,3,774.7,0,23.5,75,75
2020-09-17 01:39:33.2963,172.8,128.8,75,74.54,0.1,20.12,4,774.1,0,23.5,75,75
2020-09-17 01:39:33.5469,172.8,128.8,75,74.54,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:39:33.7995,172.8,128.8,75,74.54,0,20.12,66,5370,5370,0,75,75
2020-09-17 01:39:34.0521,172.8,128.8,75,74.54,0,20.13,1,774.7,0,24,75,75
2020-09-17 01:39:34.3048,172.8,128.8,75,74.54,0.1,20.13,2,774.1,0,24,75,75
2020-09-17 01:39:34.5574,172.8,128.8,75,74.54,0.1,20.12,65,-780,-780,0,75,75
2020-09-17 01:39:34.8099,172.8,128.8,75,74.54,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:35.0625,172.8,128.8,75,74.54,-0.1,20.13,63,50,50,0,75,75
2020-09-17 01:39:35.3150,172.8,128.8,75,74.54,0,20.12,67,25,25,0,75,75
2020-09-17 01:39:35.5676,172.8,128.8,75,74.54,0,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:39:35.8203,172.8,128.8,75,74.54,0,20.13,6,-790,24.9,3.9,75,75
2020-09-17 01:39:36.0730,172.8,128.8,75,74.54,0,20.12,7,-790,25,4,75,75
2020-09-17 01:39:36.3257,172.8,128.8,75,74.54,-0.1,20.12,1,774.7,0,24,75,75
2020-09-17 01:39:36.5784,172.8,128.8,75,74.54,0,20.13,2,774.1,0,24,75,75
2020-09-17 01:39:36.8311,172.8,128.8,75,74.54,0,20.13,61,776.6,768.9,0,75,75
2020-09-17 01:39:37.0839,172.8,128.8,75,74.54,0,20.1,62,425,425,0,75,75
2020-09-17 01:39:37.3367,172.8,128.8,75,74.54,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:39:37.5895,172.8,128.8,75,74.54,-0.1,20.13,3,774.7,0,23.5,75,75
2020-09-17 01:39:37.8423,172.8,128.8,75,74.54,0,20.12,4,774.1,0,23.5,75,75
2020-09-17 01:39:38.0949,172.8,128.8,75,74.54,0.1,20.12,65,-780,-790,0,75,75
2020-09-17 01:39:38.3475,172.8,128.8,75,74.54,0,20.11,66,5370,5370,0,75,75
2020-09-17 01:39:38.6001,172.8,128.8,75,74.54,0,20.13,1,774.7,0,24,75,75
2020-09-17 01:39:38.8522,172.8,128.8,75,74.54,0,20.13,2,774.1,0,24,75,75
2020-09-17 01:39:39.1024,172.8,128.8,75,74.54,0,20.13,65,-800,-800,0,75,75
2020-09-17 01:39:39.3527,172.8,128.8,75,74.54,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:39.6029,172.8,128.8,75,74.54,0,20.11,63,50,50,0,75,75
2020-09-17 01:39:39.8532,172.8,128.8,75,74.54,0,20.13,67,24.9,25,0,75,75
2020-09-17 01:39:40.1012,172.8,128.8,75,74.54,0,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:39:40.3487,172.8,128.8,75,74.54,0,20.13,6,-800,24.9,3.9,75,75
2020-09-17 01:39:40.5962,172.8,128.8,75,74.54,0.1,20.12,7,-790,25,4,75,75
2020-09-17 01:39:40.8437,172.8,128.8,75,74.54,0.1,20.11,1,774.6,0,24,75,75
2020-09-17 01:39:41.0954,172.8,128.8,75,74.54,0,20.13,2,774.2,0,24,75,75
2020-09-17 01:39:41.3480,172.8,128.8,75,74.54,0.1,20.13,61,776.7,769,0,75,75
2020-09-17 01:39:41.6006,172.8,128.8,75,74.54,0,20.13,62,425,425,0,75,75
2020-09-17 01:39:41.8533,172.8,128.8,75,74.54,0,20.13,64,8,8.1,0,75,75
2020-09-17 01:39:42.1059,172.8,128.8,75,74.54,0.1,20.13,3,774.6,0,23.5,75,75
2020-09-17 01:39:42.3586,172.8,128.8,75,74.54,-0.1,20.13,4,774.2,0,23.5,75,75
2020-09-17 01:39:42.6113,172.8,128.8,75,74.54,-0.1,20.12,65,-800,-800,0,75,75
2020-09-17 01:39:42.8639,172.8,128.8,75,74.54,0.1,20.12,66,5380,5380,0,75,75
2020-09-17 01:39:43.1153,172.8,128.8,75,74.54,0,20.12,1,774.6,0,24,75,75
2020-09-17 01:39:43.3649,172.8,128.8,75,74.54,0,20.14,2,774.2,0,24,75,75
2020-09-17 01:39:43.6144,172.8,128.8,75,74.54,0,20.12,65,-790,-800,0,75,75
2020-09-17 01:39:43.8640,172.8,128.8,75,74.54,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:44.1126,172.8,128.8,75,74.54,0,20.12,63,50,50,0,75,75
2020-09-17 01:39:44.3602,172.8,128.8,75,74.54,0,20.13,67,24.9,25,0,75,75
2020-09-17 01:39:44.6077,172.8,128.8,75,74.54,-0.1,20.14,52,3.96,3.93,0,75,75
2020-09-17 01:39:44.8553,172.8,128.8,75,74.54,0,20.13,6,-790,24.9,3.9,75,75
2020-09-17 01:39:45.1032,172.8,128.8,75,74.54,0,20.14,7,-800,25,4,75,75
2020-09-17 01:39:45.3518,172.8,128.8,75,74.54,0,20.12,1,774.6,0,24,75,75
2020-09-17 01:39:45.6004,172.8,128.8,75,74.54,0.1,20.14,2,774.2,0,24,75,75
2020-09-17 01:39:45.8489,172.8,128.8,75,74.54,-0.1,20.13,61,776.8,769,0,75,75
2020-09-17 01:39:46.0991,172.8,128.8,75,74.54,0,20.12,62,425,425,0,75,75
2020-09-17 01:39:46.3518,172.8,128.8,75,74.54,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:39:46.6045,172.8,128.8,75,74.54,0,20.13,3,774.8,0,23.5,75,75
2020-09-17 01:39:46.8572,172.8,128.8,75,74.54,0.1,20.13,4,774.2,0,23.5,75,75
2020-09-17 01:39:47.1099,172.8,128.8,75,74.54,0,20.13,65,-800,-800,0,75,75
2020-09-17 01:39:47.3627,172.8,128.8,75,74.54,0,20.13,66,5370,5370,0,75,75
2020-09-17 01:39:47.6154,172.8,128.8,75,74.54,0.1,20.12,1,774.8,0,24,75,75
2020-09-17 01:39:47.8682,172.8,128.8,75,74.54,0,20.13,2,774.2,0,24,75,75
2020-09-17 01:39:48.1208,172.8,128.8,75,74.54,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:39:48.3683,172.8,128.8,75,74.54,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:48.6159,172.8,128.8,75,74.54,-0.1,20.13,63,50,50,0,75,75
2020-09-17 01:39:48.8634,172.8,128.8,75,74.54,0.1,20.13,67,24.9,25,0,75,75
2020-09-17 01:39:49.1109,172.8,128.8,75,74.54,0.1,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:39:49.3584,172.8,128.8,75,74.54,-0.1,20.12,6,-800,24.9,3.9,75,75
2020-09-17 01:39:49.6060,172.8,128.8,75,74.54,0,20.13,7,-800,25,4,75,75
2020-09-17 01:39:49.8535,172.8,128.8,75,74.54,0,20.12,1,774.8,0,24,75,75
2020-09-17 01:39:50.1010,172.8,128.8,75,74.54,0,20.13,2,774.2,0,24,75,75
2020-09-17 01:39:50.3485,172.8,128.8,75,74.54,0,20.12,61,776.7,769,0,75,75
2020-09-17 01:39:50.5961,172.8,128.8,75,74.54,-0.1,20.12,62,425,425,0,75,75
2020-09-17 01:39:50.8436,172.8,128.8,75,74.54,-0.1,20.12,64,8,8.2,0,75,75
2020-09-17 01:39:51.0912,172.8,128.8,75,74.54,0,20.12,3,774.8,0,23.5,75,75
2020-09-17 01:39:51.3406,172.8,128.8,75,74.54,0,20.13,4,774.2,0,23.5,75,75
2020-09-17 01:39:51.5902,172.8,128.8,75,74.54,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:39:51.8398,172.8,128.8,75,74.54,-0.1,20.13,66,5370,5370,0,75,75
2020-09-17 01:39:52.0894,172.8,128.8,75,74.54,-0.1,20.13,1,774.8,0,24,75,75
2020-09-17 01:39:52.3396,172.8,128.8,75,74.54,0.1,20.13,2,774.2,0,24,75,75
2020-09-17 01:39:52.5923,172.8,128.8,75,74.54,0,20.13,65,-790,-790,0,75,75
2020-09-17 01:39:52.8449,172.8,128.8,75,74.54,0,20.14,51,3.96,3.94,0,75,75
2020-09-17 01:39:53.0975,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 01:39:53.3492,172.8,128.8,75,74.54,0,20.13,67,24.9,25,0,75,75
2020-09-17 01:39:53.5977,172.8,128.8,75,74.54,0.1,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:39:53.8462,172.8,128.8,75,74.54,0.1,20.12,6,-780,24.9,3.9,75,75
2020-09-17 01:39:54.0947,172.8,128.8,75,74.54,0,20.11,7,-790,25,4,75,75
2020-09-17 01:39:54.3429,172.8,128.8,75,74.54,0,20.12,1,774.8,0,24,75,75
2020-09-17 01:39:54.5905,172.8,128.8,75,74.54,0,20.13,2,774.2,0,24,75,75
2020-09-17 01:39:54.8380,172.8,128.8,75,74.54,0,20.13,61,776.7,769,0,75,75
2020-09-17 01:39:55.0855,172.8,128.8,75,74.54,0.1,20.12,62,425,425,0,75,75
2020-09-17 01:39:55.3330,172.8,128.8,75,74.54,0,20.12,64,8,8.2,0,75,75
2020-09-17 01:39:55.5847,172.8,128.8,75,74.54,0,20.13,3,774.8,0,23.5,75,75
2020-09-17 01:39:55.8374,172.8,128.8,75,74.54,0.1,20.13,4,774.2,0,23.5,75,75
2020-09-17 01:39:56.0900,172.8,128.8,75,74.54,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:39:56.3427,172.8,128.8,75,74.54,0.1,20.12,66,5360,5360,0,75,75
2020-09-17 01:39:56.5925,172.8,128.8,75,74.54,0,20.14,1,774.8,0,24,75,75
2020-09-17 01:39:56.8415,172.8,128.8,75,74.54,-0.1,20.12,2,774.2,0,24,75,75
2020-09-17 01:39:57.0904,172.8,128.8,75,74.54,0.1,20.12,65,-790,-790,0,75,75
2020-09-17 01:39:57.3394,172.8,128.8,75,74.54,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:39:57.5914,172.8,128.8,75,74.54,0,20.12,63,50,50,0,75,75
2020-09-17 01:39:57.8442,172.8,128.8,75,74.54,0,20.13,67,24.9,24.9,0,75,75
2020-09-17 01:39:58.0970,172.8,128.8,75,74.54,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:39:58.3497,172.8,128.8,75,74.54,0,20.13,6,-800,24.9,3.9,75,75
2020-09-17 01:39:58.5985,172.8,128.8,75,74.54,0,20.13,7,-780,24.9,4,75,75
2020-09-17 01:39:58.8460,172.8,128.8,75,74.54,0,20.12,1,774.8,0,24,75,75
2020-09-17 01:39:59.0935,172.8,128.8,75,74.54,0,20.07,2,774.2,0,24,75,75
2020-09-17 01:39:59.3410,172.8,128.8,75,74.54,0,20.13,61,776.7,769,0,75,75
2020-09-17 01:39:59.5886,172.8,128.8,75,74.54,0,20.12,62,425,425,0,75,75
2020-09-17 01:39:59.8371,172.8,128.8,75,74.54,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 01:40:00.0856,172.8,128.8,75,74.54,-0.1,20.13,3,774.8,0,23.5,75,75
2020-09-17 01:40:00.3342,172.8,128.8,75,74.54,-0.1,20.12,4,774.2,0,23.5,75,75
2020-09-17 01:40:00.5827,172.8,128.8,75,74.54,0.1,20.12,65,-780,-800,0,75,75
2020-09-17 01:40:00.8352,172.8,128.8,75,74.54,0,20.14,66,5370,5370,0,75,75
2020-09-17 01:40:01.0879,172.8,128.8,75,74.54,0,20.13,1,774.8,0,24,75,75
2020-09-17 01:40:01.3406,172.8,128.8,75,74.54,0,20.12,2,774.2,0,24,75,75
2020-09-17 01:40:01.5932,172.8,128.8,75,74.54,0,20.13,65,-800,-800,0,75,75
2020-09-17 01:40:01.8444,172.8,128.8,75,74.54,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 01:40:02.0946,172.8,128.8,75,74.54,0.1,20.13,63,50,50,0,75,75
2020-09-17 01:40:02.3448,172.8,128.8,75,74.54,0,20.13,67,24.8,24.9,0,75,75
2020-09-17 01:40:02.5950,172.8,128.8,75,74.54,0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:40:02.8451,172.8,128.8,75,74.54,-0.1,20.12,6,-800,24.8,3.9,75,75
2020-09-17 01:40:03.0953,172.8,128.8,75,74.54,-0.1,20.13,7,-790,24.9,4,75,75
2020-09-17 01:40:03.3455,172.8,128.8,75,74.54,0.1,20.12,1,774.8,0,24,75,75
2020-09-17 01:40:03.5957,172.8,128.8,75,74.54,0,20.13,2,774.2,0,24,75,75
2020-09-17 01:40:03.8461,172.8,128.8,75,74.54,-0.1,20.14,61,776.8,769.1,0,75,75
2020-09-17 01:40:04.0965,172.8,128.7,75,74.48,0,20.12,62,425,425,0,75,75
2020-09-17 01:40:04.3468,172.8,128.7,75,74.48,0,20.12,64,8,8.1,0,75,75
2020-09-17 01:40:04.5972,172.8,128.6,75,74.42,0,20.14,3,774.8,0,23.5,75,75
2020-09-17 01:40:04.8447,172.8,128.6,75,74.42,0,20.13,4,774.2,0,23.5,75,75
2020-09-17 01:40:05.0922,172.8,128.6,75,74.42,-0.1,20.12,65,-800,-800,0,75,75
2020-09-17 01:40:05.3398,172.8,128.6,75,74.42,0,20.14,66,5360,5360,0,75,75
2020-09-17 01:40:05.5873,172.8,128.6,75,74.42,0,20.12,1,774.8,0,24,75,75
2020-09-17 01:40:05.8356,172.8,128.6,75,74.42,0,20.13,2,774.2,0,24,75,75
2020-09-17 01:40:06.0846,172.8,128.6,75,74.42,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:40:06.3335,172.8,128.6,75,74.42,-0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 01:40:06.5824,172.8,128.6,75,74.42,0,20.13,63,50,50,0,75,75
2020-09-17 01:40:06.8321,172.8,128.6,75,74.42,0.1,20.13,67,24.8,24.9,0,75,75
2020-09-17 01:40:07.0848,172.8,128.6,75,74.42,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:40:07.3375,172.8,128.6,75,74.42,0,20.12,6,-790,24.8,3.9,75,75
2020-09-17 01:40:07.5901,172.8,128.6,75,74.42,0,20.13,7,-800,24.9,4,75,75
2020-09-17 01:40:07.8428,172.8,128.6,75,74.42,0,20.11,1,774.8,0,24,75,75
2020-09-17 01:40:08.0954,172.8,128.6,75,74.42,0.1,20.06,2,774.2,0,24,75,75
2020-09-17 01:40:08.3481,172.8,128.6,75,74.42,0,20.12,61,776.7,769,0,75,75
2020-09-17 01:40:08.6007,172.8,128.6,75,74.42,0,20.12,62,425,425,0,75,75
2020-09-17 01:40:08.8533,172.8,128.6,75,74.42,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:40:09.1051,172.8,128.6,75,74.42,0,20.12,3,774.8,0,23.5,75,75
2020-09-17 01:40:09.3567,172.8,128.6,75,74.42,0.1,20.13,4,774.3,0,23.5,75,75
2020-09-17 01:40:09.6083,172.8,128.6,75,74.42,0,20.15,65,-790,-790,0,75,75
2020-09-17 01:40:09.8599,172.8,128.6,75,74.42,-0.1,20.13,66,5360,5360,0,75,75
2020-09-17 01:40:10.1125,172.8,128.6,75,74.42,0,20.12,1,774.8,0,24,75,75
2020-09-17 01:40:10.3651,172.8,128.6,75,74.42,0,20.15,2,774.3,0,24,75,75
2020-09-17 01:40:10.6178,172.8,128.6,75,74.42,0,20.13,65,-800,-790,0,75,75
2020-09-17 01:40:10.8704,172.8,128.6,75,74.42,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 01:40:11.1206,172.8,128.6,75,74.42,-0.1,20.13,63,50,50,0,75,75
2020-09-17 01:40:11.3692,172.8,128.6,75,74.42,-0.1,20.13,67,24.8,24.9,0,75,75
2020-09-17 01:40:11.6178,172.8,128.6,75,74.42,0.1,20.11,52,3.96,3.93,0,75,75
2020-09-17 01:40:11.8664,172.8,128.6,75,74.42,0,20.13,6,-800,24.8,3.9,75,75
2020-09-17 01:40:12.1146,172.8,128.6,75,74.42,0,20.13,7,-790,24.9,4,75,75
2020-09-17 01:40:12.3625,172.8,128.6,75,74.42,-0.1,20.13,1,774.8,0,24,75,75
2020-09-17 01:40:12.6104,172.8,128.6,75,74.42,0,20.13,2,774.3,0,24,75,75
2020-09-17 01:40:12.8583,172.8,128.6,75,74.42,0.1,20.12,61,776.8,769.1,0,75,75
2020-09-17 01:40:13.1081,172.8,128.6,75,74.42,0,20.13,62,425,425,0,75,75
2020-09-17 01:40:13.3607,172.8,128.6,75,74.42,0,20.12,64,8,8.1,0,75,75
2020-09-17 01:40:13.6134,172.8,128.6,75,74.42,0,20.12,3,774.8,0,23.5,75,75
2020-09-17 01:40:13.8660,172.8,128.6,75,74.42,0,20.12,4,774.3,0,23.5,75,75
2020-09-17 01:40:14.1187,172.8,128.6,75,74.42,0.1,20.13,65,-790,-790,0,75,75
2020-09-17 01:40:14.3693,172.8,128.6,75,74.42,0.1,20.13,66,5360,5360,0,75,75
2020-09-17 01:40:14.6188,172.8,128.6,75,74.42,-0.1,20.12,1,774.8,0,24,75,75
2020-09-17 01:40:14.8682,172.8,128.6,75,74.42,0,20.13,2,774.3,0,24,75,75
2020-09-17 01:40:15.1176,172.8,128.6,75,74.42,0,20.12,65,-800,-800,0,75,75
2020-09-17 01:40:15.3658,172.8,128.6,75,74.42,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:40:15.6133,172.8,128.6,75,74.42,0.1,20.12,63,50,50,0,75,75
2020-09-17 01:40:15.8608,172.8,128.6,75,74.42,0,20.12,67,24.8,24.9,0,75,75
2020-09-17 01:40:16.1083,172.8,128.6,75,74.42,0,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:40:16.3589,172.8,128.6,75,74.42,0.1,20.13,6,-790,24.8,3.9,75,75
2020-09-17 01:40:16.6110,172.8,128.6,75,74.42,0,20.13,7,-790,24.9,4,75,75
2020-09-17 01:40:16.8632,172.8,128.6,75,74.42,0.1,20.13,1,774.8,0,24,75,75
2020-09-17 01:40:17.1154,172.8,128.6,75,74.42,0,20.12,2,774.3,0,24,75,75
2020-09-17 01:40:17.3647,172.8,128.6,75,74.42,-0.1,20.13,61,776.9,769.2,0,75,75
2020-09-17 01:40:17.6123,172.8,128.6,75,74.42,0.1,20.13,62,425,425,0,75,75
2020-09-17 01:40:17.8598,172.8,128.6,75,74.42,0,20.13,64,8,8.2,0,75,75
2020-09-17 01:40:18.1074,172.8,128.6,75,74.42,0,20.14,3,774.8,0,23.5,75,75
2020-09-17 01:40:18.3549,172.8,128.6,75,74.42,0,20.13,4,774.3,0,23.5,75,75
2020-09-17 01:40:18.6025,172.8,128.6,75,74.42,0,20.12,65,-800,-800,0,75,75
2020-09-17 01:40:18.8500,172.8,128.6,75,74.42,0,20.13,66,5370,5370,0,75,75
2020-09-17 01:40:19.0976,172.8,128.6,75,74.42,0,20.12,1,774.8,0,24,75,75
2020-09-17 01:40:19.3477,172.8,128.6,75,74.42,0,20.14,2,774.3,0,24,75,75
2020-09-17 01:40:19.5997,172.8,128.6,75,74.42,0,20.12,65,-790,-800,0,75,75
2020-09-17 01:40:19.8518,172.8,128.6,75,74.42,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:40:20.1039,172.8,128.6,75,74.42,0,20.13,63,50,50,0,75,75
2020-09-17 01:40:20.3549,172.8,128.6,75,74.42,0.1,20.13,67,24.8,24.9,0,75,75
2020-09-17 01:40:20.6025,172.8,128.6,75,74.42,-0.1,20.12,52,3.96,3.93,0,75,75
2020-09-17 01:40:20.8501,172.8,128.6,75,74.42,0,20.13,6,-790,24.8,3.9,75,75
2020-09-17 01:40:21.0976,172.8,128.6,75,74.42,0.1,20.13,7,-790,24.9,4,75,75
2020-09-17 01:40:21.3454,172.8,128.6,75,74.42,0,20.12,1,774.8,0,24,75,75
2020-09-17 01:40:21.5939,172.8,128.6,75,74.42,0.1,20.13,2,774.3,0,24,75,75
2020-09-17 01:40:21.8424,172.8,128.6,75,74.42,0,20.13,61,776.9,769.2,0,75,75
2020-09-17 01:40:22.0910,172.8,128.6,75,74.42,0,20.13,62,425,425,0,75,75
2020-09-17 01:40:22.3395,172.8,128.6,75,74.42,0.1,20.13,64,8,8.2,0,75,75
2020-09-17 01:40:22.5880,172.8,128.6,75,74.42,0.1,20.13,3,774.8,0,23.5,75,75
2020-09-17 01:40:22.8365,172.8,128.6,75,74.42,0,20.13,4,774.3,0,23.5,75,75
2020-09-17 01:40:23.0850,172.8,128.6,75,74.42,0,20.13,65,-790,-800,0,75,75
2020-09-17 01:40:23.3335,172.8,128.6,75,74.42,-0.1,20.12,66,5360,5360,0,75,75
2020-09-17 01:40:23.5854,172.8,128.6,75,74.42,0.1,20.13,1,774.9,0,24,75,75
2020-09-17 01:40:23.8380,172.8,128.6,75,74.42,0,20.12,2,774.3,0,24,75,75
2020-09-17 01:40:24.0906,172.8,128.6,75,74.42,0,20.13,65,-800,-800,0,75,75
2020-09-17 01:40:24.3432,172.8,128.6,75,74.42,0,20.14,51,3.96,3.94,0,75,75
2020-09-17 01:40:24.5959,172.8,128.6,75,74.42,0,20.13,63,50,50,0,75,75
2020-09-17 01:40:24.8486,172.8,128.6,75,74.42,0,20.13,67,24.8,24.9,0,75,75
2020-09-17 01:40:25.1013,172.8,128.6,75,74.42,0.1,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:40:25.3540,172.8,128.6,75,74.42,0,20.13,6,-810,24.8,3.9,75,75
2020-09-17 01:40:25.6045,172.8,128.6,75,74.42,-0.1,20.12,7,-810,24.8,4,75,75
2020-09-17 01:40:25.8520,172.8,128.6,75,74.42,0,20.13,1,774.9,0,24,75,75
2020-09-17 01:40:26.0996,172.8,128.6,75,74.42,0,20.12,2,774.3,0,24,75,75
2020-09-17 01:40:26.3471,172.8,128.6,75,74.42,0,20.12,61,776.8,769.1,0,75,75
2020-09-17 01:40:26.5954,172.8,128.6,74.75,74.42,0,20.13,62,425,425,0,75,75
2020-09-17 01:40:26.8446,172.8,128.6,74.75,74.42,-0.1,20.12,64,8,8.2,0,75,75
2020-09-17 01:40:27.0938,172.8,128.6,74.75,74.42,0,20.13,3,774.9,0,23.5,75,75
2020-09-17 01:40:27.3430,172.8,128.6,74.75,74.42,0,20.13,4,774.3,0,23.5,75,75
2020-09-17 01:40:27.5922,172.8,128.6,74.75,74.42,0,20.13,65,-810,-800,0,75,75
2020-09-17 01:40:27.8449,172.8,128.6,74.75,74.42,0,20.13,66,5360,5360,0,75,75
2020-09-17 01:40:28.0975,172.8,128.6,74.75,74.42,-0.1,20.14,1,774.9,0,24,75,75
2020-09-17 01:40:28.3501,172.8,128.6,74.75,74.42,0,20.12,2,774.3,0,24,75,75
2020-09-17 01:40:28.6027,172.8,128.6,74.75,74.42,0.1,20.12,65,-790,-780,0,75,75
2020-09-17 01:40:28.8522,172.8,128.6,74.75,74.42,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 01:40:29.0997,172.8,128.6,74.75,74.42,0,20.13,63,50,50,0,75,75
2020-09-17 01:40:29.3472,172.8,128.6,74.75,74.42,0,20.13,67,24.8,24.8,0,75,75
2020-09-17 01:40:29.5948,172.8,128.6,74.75,74.42,0,20.13,52,3.96,3.93,0,75,75
2020-09-17 01:40:29.8434,172.8,128.6,74.75,74.42,0.1,20.12,6,-800,24.8,3.9,75,75
2020-09-17 01:40:30.0961,172.8,128.6,74.75,74.42,0,20.13,7,-780,24.8,4,75,74.5
2020-09-17 01:40:30.3487,172.8,128.6,74.75,74.42,-0.1,20.13,1,775,0,24,75,74.5
2020-09-17 01:40:30.6013,172.8,128.6,74.75,74.42,0.1,20.13,2,774.4,0,24,75,74.5
2020-09-17 01:40:30.8530,172.8,128.6,74.75,74.42,0,20.13,61,776.9,769.1,0,75,74.5
2020-09-17 01:40:31.1005,172.8,128.6,74.75,74.42,0,20.13,62,425,425,0,75,74.5
2020-09-17 01:40:31.3480,172.8,128.6,74.75,74.42,0,20.13,64,8,8.2,0,75,74.5
2020-09-17 01:40:31.5956,172.8,128.6,74.75,74.42,-0.1,20.12,3,775,0,23.5,75,74.5
2020-09-17 01:40:31.8437,172.8,128.6,74.75,74.42,0,20.13,4,774.4,0,23.5,75,74.5
2020-09-17 01:40:32.0937,172.8,128.6,74.75,74.42,0.1,20.13,65,-810,-770,0,75,74.5
2020-09-17 01:40:32.3438,172.8,128.6,74.75,74.42,0,20.12,66,5350,5360,0,75,74.5
2020-09-17 01:40:32.5939,172.8,128.6,74.75,74.42,0.1,20.13,1,775,0,24,75,74.5
2020-09-17 01:40:32.8445,172.8,128.6,74.75,74.42,-0.1,20.12,2,774.4,0,24,75,74.5
2020-09-17 01:40:33.0972,172.8,128.6,74.75,74.42,0,20.13,65,-810,-780,0,75,74.5
2020-09-17 01:40:33.3500,172.8,128.6,74.75,74.42,0.1,20.12,51,3.96,3.94,0,75,74.5
2020-09-17 01:40:33.6027,172.8,128.6,74.75,74.42,0,20.13,63,50,50,0,75,74.5
2020-09-17 01:40:33.8554,172.8,128.6,74.75,74.42,0,20.12,67,24.8,24.8,0,75,74.5
2020-09-17 01:40:34.1059,172.8,128.6,74.75,74.42,0,20.13,52,3.96,3.93,0,75,74.5
2020-09-17 01:40:34.3559,172.8,128.6,74.75,74.42,0,20.13,6,-820,24.8,3.9,75,74.5
2020-09-17 01:40:34.6060,172.8,128.6,74.75,74.42,0.1,20.13,7,-770,24.8,4,75,74.5
2020-09-17 01:40:34.8560,172.8,128.6,74.75,74.42,0.1,20.13,1,775,0,24,75,74.5
2020-09-17 01:40:35.1039,172.8,128.6,74.75,74.42,0,20.13,2,774.4,0,24,75,74.5
2020-09-17 01:40:35.3515,172.8,128.6,74.75,74.42,0,20.13,61,776.8,769.1,0,75,74.5
2020-09-17 01:40:35.5990,172.8,128.6,74.75,74.42,0,20.13,62,425,425,0,75,74.5
2020-09-17 01:40:35.8465,172.8,128.6,74.75,74.42,0.1,20.12,64,8,8.1,0,75,74.5
2020-09-17 01:40:36.0942,172.8,128.6,74.75,74.42,0.1,20.13,3,775,0,23.5,75,74.5
2020-09-17 01:40:36.3419,172.8,128.6,74.75,74.42,0,20.13,4,774.4,0,23.5,75,74.5
2020-09-17 01:40:36.5896,172.8,128.6,74.75,74.42,0.1,20.12,65,-820,-780,0,75,74.5
2020-09-17 01:40:36.8374,172.8,128.6,74.75,74.42,0.1,20.12,66,5360,5360,0,75,74.5
2020-09-17 01:40:37.0852,172.8,128.6,74.75,74.42,0,20.13,1,775,0,24,75,74.5
2020-09-17 01:40:37.3379,172.8,128.6,74.75,74.42,0.1,20.13,2,774.4,0,24,75,74.5
2020-09-17 01:40:37.5905,172.8,128.6,74.75,74.42,-0.1,20.13,65,-820,-780,0,75,74.5
2020-09-17 01:40:37.8432,172.8,128.6,74.75,74.42,0,20.12,51,3.96,3.94,0,75,74.5
2020-09-17 01:40:38.0959,172.8,128.6,74.75,74.42,0.1,20.13,63,50,50,0,75,74.5
2020-09-17 01:40:38.3486,172.8,128.6,74.75,74.42,0,20.13,67,24.7,24.8,0,75,74.5
2020-09-17 01:40:38.6014,172.8,128.6,74.75,74.42,0,20.13,52,3.96,3.93,0,75,74.5
2020-09-17 01:40:38.8541,172.8,128.6,74.75,74.42,0,20.12,6,-810,24.7,3.9,75,74.5
2020-09-17 01:40:39.1069,172.8,128.6,74.75,74.42,0,20.13,7,-770,24.8,4,75,74.5
2020-09-17 01:40:39.3596,172.8,128.6,74.75,74.42,0,20.13,1,774.9,0,24,75,74.5
2020-09-17 01:40:39.6122,172.8,128.6,74.75,74.42,0,20.13,2,774.4,0,24,75,74.5
2020-09-17 01:40:39.8649,172.8,128.6,74.75,74.42,0,20.13,61,776.9,769.2,0,75,74.5
2020-09-17 01:40:40.1176,172.8,128.6,74.75,74.42,0,20.12,62,425,425,0,75,74.5
2020-09-17 01:40:40.3670,172.8,128.6,74.75,74.42,0,20.13,64,8,8.1,0,75,74.5
2020-09-17 01:40:40.6145,172.8,128.6,74.75,74.42,0,20.13,3,774.9,0,23.5,75,74.5
2020-09-17 01:40:40.8621,172.8,128.6,74.75,74.42,0.1,20.13,4,774.4,0,23.5,75,74.5
2020-09-17 01:40:41.1096,172.8,128.6,74.75,74.42,-0.1,20.12,65,-830,-770,0,75,74.5
2020-09-17 01:40:41.3579,172.8,128.6,74.75,74.42,0,20.13,66,5360,5350,0,75,74.5
2020-09-17 01:40:41.6088,172.8,128.6,74.75,74.42,0.1,20.13,1,774.9,0,24,75,74.5
2020-09-17 01:40:41.8597,172.8,128.6,74.75,74.42,0,20.12,2,774.4,0,24,75,74.5
2020-09-17 01:40:42.1107,172.8,128.6,74.75,74.42,0.1,20.13,65,-810,-770,0,75,74.5
2020-09-17 01:40:42.3610,172.8,128.6,74.75,74.42,0,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 01:40:42.6085,172.8,128.6,74.75,74.42,0,20.13,63,50,50,0,75,74.5
2020-09-17 01:40:42.8560,172.8,128.6,74.75,74.42,0.1,20.12,67,24.7,24.8,0,75,74.5
2020-09-17 01:40:43.1035,172.8,128.6,74.75,74.42,0,20.13,52,3.96,3.93,0,75,74.5
2020-09-17 01:40:43.3513,172.8,128.6,74.75,74.42,0,20.12,6,-820,24.7,3.9,75,74.5
2020-09-17 01:40:43.5998,172.8,128.6,74.75,74.42,0,20.13,7,-780,24.8,4,75,74.5
2020-09-17 01:40:43.8484,172.8,128.6,74.75,74.42,-0.1,20.13,1,774.9,0,24,75,74.5
2020-09-17 01:40:44.0969,172.8,128.6,74.75,74.42,0.1,20.12,2,774.4,0,24,75,74.5
2020-09-17 01:40:44.3455,172.8,128.6,74.75,74.42,0.1,20.13,61,777,769.2,0,75,74.5
2020-09-17 01:40:44.5935,172.8,128.6,74.75,74.42,0,20.13,62,425,425,0,75,74.5
2020-09-17 01:40:44.8414,172.8,128.6,74.75,74.42,0,20.1,64,8,8.1,0,75,74.5
2020-09-17 01:40:45.0893,172.8,128.6,74.75,74.42,0,20.12,3,775,0,23.5,75,74.5
2020-09-17 01:40:45.3372,172.8,128.6,74.75,74.42,0,20.13,4,774.4,0,23.5,75,74.5
2020-09-17 01:40:45.5851,172.8,128.6,74.75,74.42,0.1,20.13,65,-810,-760,0,75,74.5
2020-09-17 01:40:45.8330,172.8,128.6,74.75,74.42,0,20.13,66,5350,5360,0,75,74.5
2020-09-17 01:40:46.0809,172.8,128.6,74.75,74.42,-0.1,20.11,1,775,0,24,75,74.5
2020-09-17 01:40:46.3288,172.8,128.6,74.75,74.42,0,20.12,2,774.4,0,24,75,74.5
2020-09-17 01:40:46.5814,172.8,128.6,74.75,74.42,0,20.13,65,-830,-760,0,75,74.5
2020-09-17 01:40:46.8339,172.8,128.6,74.75,74.42,0.1,20.12,51,3.96,3.94,0,75,74.5
2020-09-17 01:40:47.0865,172.8,128.6,74.75,74.42,-0.1,20.12,63,50,50,0,75,74.5
2020-09-17 01:40:47.3390,172.8,128.6,74.75,74.42,-0.1,20.13,67,24.7,24.8,0,75,74.5
2020-09-17 01:40:47.5911,172.8,128.6,74.75,74.42,0.1,20.13,52,3.96,3.93,0,75,74.5
2020-09-17 01:40:47.8432,172.8,128.6,74.75,74.42,0,20.12,6,-820,24.7,3.9,75,74.5
2020-09-17 01:40:48.0953,172.8,128.6,74.75,74.42,0,20.12,7,-770,24.8,4,75,74.5
2020-09-17 01:40:48.3474,172.8,128.6,74.75,74.42,0.1,20.12,1,775,0,24,75,74.5
2020-09-17 01:40:48.5959,172.8,128.6,74.75,74.42,-0.1,20.12,2,774.4,0,24,75,74.5
2020-09-17 01:40:48.8437,172.8,128.6,74.75,74.42,0.1,20.13,61,776.9,769.2,0,75,74.5
2020-09-17 01:40:49.0914,172.8,128.6,74.75,74.42,0.1,20.12,62,425,425,0,75,74.5
2020-09-17 01:40:49.3391,172.8,128.6,74.75,74.42,0,20.13,64,8,8.2,0,75,74.5
2020-09-17 01:40:49.5890,172.8,128.6,74.75,74.42,0,20.13,3,775,0,23.5,75,74.5
2020-09-17 01:40:49.8417,172.8,128.6,74.75,74.42,0,20.12,4,774.4,0,23.5,75,74.5
2020-09-17 01:40:50.0944,172.8,128.6,74.75,74.42,0.1,20.13,65,-830,-770,0,75,74.5
2020-09-17 01:40:50.3471,172.8,128.6,74.75,74.42,0.1,20.12,66,5360,5360,0,75,74.5
2020-09-17 01:40:50.5998,172.8,128.6,74.75,74.42,0,20.13,1,775,0,24,75,74.5
2020-09-17 01:40:50.8525,172.8,128.6,74.75,74.42,0,20.12,2,774.4,0,24,75,74.5
2020-09-17 01:40:51.1052,172.8,128.6,74.75,74.42,0,20.13,65,-820,-770,0,75,74.5
2020-09-17 01:40:51.3580,172.8,128.6,74.75,74.42,0,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 01:40:51.6107,172.8,128.6,74.75,74.42,0.1,20.12,63,50,50,0,75,74.5
2020-09-17 01:40:51.8634,172.8,128.6,74.75,74.42,0,20.13,67,24.7,24.8,0,75,74.5
2020-09-17 01:40:52.1161,172.8,128.6,74.75,74.42,-0.1,20.12,52,3.96,3.93,0,75,74.5
2020-09-17 01:40:52.3688,172.8,128.6,74.75,74.42,0.1,20.12,6,-830,24.7,3.9,75,74.5
2020-09-17 01:40:52.6215,172.8,128.6,74.75,74.42,0,20.13,7,-760,24.8,4,75,74.5
2020-09-17 01:40:52.8691,172.8,128.6,74.75,74.42,0,20.12,1,775,0,24,75,74.5
2020-09-17 01:40:53.1166,172.8,128.6,74.75,74.42,0,20.12,2,774.4,0,24,75,74.5
2020-09-17 01:40:53.3642,172.8,128.6,74.75,74.42,-0.1,20.12,61,777,769.2,0,75,74.5
2020-09-17 01:40:53.6118,172.8,128.6,74.75,74.42,0,20.11,62,425,425,0,75,74.5
2020-09-17 01:40:53.8614,172.8,128.6,74.75,74.42,0,20.13,64,8,8.1,0,75,74.5
2020-09-17 01:40:54.1109,172.8,128.6,74.75,74.42,0,20.14,3,775,0,23.5,75,74.5
2020-09-17 01:40:54.3605,172.8,128.6,74.75,74.42,0.1,20.13,4,774.4,0,23.5,75,74.5
2020-09-17 01:40:54.6101,172.8,128.6,74.75,74.42,0,20.13,65,-820,-770,0,75,74.5
2020-09-17 01:40:54.8628,172.8,128.6,74.75,74.42,0,20.13,66,5350,5350,0,75,74.5
2020-09-17 01:40:55.1155,172.8,128.6,74.75,74.42,0.1,20.13,1,775,0,24,75,74.5
2020-09-17 01:40:55.3681,172.8,128.6,74.75,74.42,0.1,20.13,2,774.4,0,24,75,74.5
2020-09-17 01:40:55.6208,172.8,128.6,74.75,74.42,0,20.13,65,-830,-770,0,75,74.5
2020-09-17 01:40:55.8703,172.8,128.6,74.75,74.42,0,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 01:40:56.1179,172.8,128.6,74.75,74.42,0,20.13,63,50,50,0,75,74.5
2020-09-17 01:40:56.3654,172.8,128.6,74.75,74.42,0.1,20.12,67,24.7,24.8,0,75,74.5
2020-09-17 01:40:56.6130,172.8,128.6,74.75,74.42,0.1,20.13,52,3.96,3.93,0,75,74.5
2020-09-17 01:40:56.8605,172.8,128.6,74.75,74.42,0,20.12,6,-840,24.7,3.9,75,74.5
2020-09-17 01:40:57.1081,172.8,128.6,74.75,74.42,0,20.13,7,-770,24.8,4,75,74.5
2020-09-17 01:40:57.3556,172.8,128.6,74.75,74.42,0,20.13,1,775,0,24,75,74.5
2020-09-17 01:40:57.6032,172.8,128.6,74.75,74.42,0,20.12,2,774.4,0,24,75,74.5
2020-09-17 01:40:57.8517,172.8,128.6,74.75,74.42,0.1,20.11,61,776.9,769.2,0,75,74.5
2020-09-17 01:40:58.1044,172.8,128.6,74.75,74.42,0,20.13,62,425,425,0,75,74.5
2020-09-17 01:40:58.3570,172.8,128.6,74.75,74.42,-0.1,20.13,64,8,8.1,0,75,74.5
2020-09-17 01:40:58.6097,172.8,128.6,74.75,74.42,0,20.13,3,775,0,23.5,75,74.5
2020-09-17 01:40:58.8623,172.8,128.6,74.75,74.42,0,20.12,4,774.4,0,23.5,75,74.5
2020-09-17 01:40:59.1108,172.8,128.6,74.75,74.42,0.1,20.12,65,-830,-760,0,75,74.5
2020-09-17 01:40:59.3583,172.8,128.6,74.75,74.42,-0.1,20.13,66,5360,5350,0,75,74.5
2020-09-17 01:40:59.6058,172.8,128.6,74.75,74.42,-0.1,20.13,1,775,0,24,75,74.5
2020-09-17 01:40:59.8534,172.8,128.6,74.75,74.42,0,20.13,2,774.4,0,24,75,74.5
2020-09-17 01:41:00.1009,172.8,128.6,74.75,74.42,0,20.13,65,-830,-760,0,75,74.5
2020-09-17 01:41:00.3484,172.8,128.6,74.75,74.42,0,20.14,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:00.5959,172.8,128.6,74.75,74.42,0.1,20.13,63,50,50,0,75,74.5
2020-09-17 01:41:00.8435,172.8,128.6,74.75,74.42,0,20.13,67,24.7,24.8,0,75,74.5
2020-09-17 01:41:01.0931,172.8,128.5,74.75,74.36,0.1,20.13,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:01.3458,172.8,128.5,74.75,74.36,0.1,20.13,6,-820,24.7,3.9,75,74.5
2020-09-17 01:41:01.5985,172.8,128.5,74.75,74.36,0,20.11,7,-770,24.8,4,75,74.5
2020-09-17 01:41:01.8511,172.8,128.5,74.75,74.36,0,20.13,1,775,0,24,75,74.5
2020-09-17 01:41:02.1038,172.8,128.5,74.75,74.36,0,20.13,2,774.4,0,24,75,74.5
2020-09-17 01:41:02.3565,172.8,128.5,74.75,74.36,0,20.13,61,776.9,769.2,0,75,74.5
2020-09-17 01:41:02.6092,172.8,128.5,74.75,74.36,0.1,20.13,62,425,425,0,75,74.5
2020-09-17 01:41:02.8619,172.8,128.5,74.75,74.36,0,20.11,64,8,8.1,0,75,74.5
2020-09-17 01:41:03.1124,172.8,128.5,74.75,74.36,0,20.13,3,775,0,23.5,75,74.5
2020-09-17 01:41:03.3599,172.8,128.5,74.75,74.36,0,20.13,4,774.4,0,23.5,75,74.5
2020-09-17 01:41:03.6074,172.8,128.5,74.75,74.36,0,20.12,65,-840,-760,0,75,74.5
2020-09-17 01:41:03.8550,172.8,128.5,74.75,74.36,0.1,20.12,66,5350,5350,0,75,74.5
2020-09-17 01:41:04.1025,172.8,128.5,74.75,74.36,0,20.15,1,775,0,24,75,74.5
2020-09-17 01:41:04.3532,172.8,128.5,74.75,74.36,-0.1,20.12,2,774.4,0,24,75,74.5
2020-09-17 01:41:04.6059,172.8,128.5,74.75,74.36,0.1,20.12,65,-820,-770,0,75,74.5
2020-09-17 01:41:04.8585,172.8,128.5,74.75,74.36,0,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:05.1112,172.8,128.5,74.75,74.36,0,20.12,63,50,50,0,75,74.5
2020-09-17 01:41:05.3609,172.8,128.5,74.75,74.36,0,20.14,67,24.7,24.8,0,75,74.5
2020-09-17 01:41:05.6084,172.8,128.5,74.75,74.36,-0.1,20.12,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:05.8559,172.8,128.5,74.75,74.36,0,20.13,6,-830,24.7,3.9,75,74.5
2020-09-17 01:41:06.1034,172.8,128.5,74.75,74.36,0,20.12,7,-750,24.8,4,75,74.5
2020-09-17 01:41:06.3538,172.8,128.5,74.75,74.36,0,20.13,1,775,0,24,75,74.5
2020-09-17 01:41:06.6058,172.8,128.5,74.75,74.36,0,20.12,2,774.5,0,24,75,74.5
2020-09-17 01:41:06.8578,172.8,128.5,74.75,74.36,-0.1,20.13,61,777,769.3,0,75,74.5
2020-09-17 01:41:07.1099,172.8,128.5,74.75,74.36,0,20.12,62,425,425,0,75,74.5
2020-09-17 01:41:07.3619,172.8,128.5,74.75,74.36,0.1,20.13,64,8,8.1,0,75,74.5
2020-09-17 01:41:07.6146,172.8,128.5,74.75,74.36,0,20.13,3,775,0,23.5,75,74.5
2020-09-17 01:41:07.8672,172.8,128.5,74.75,74.36,0,20.13,4,774.5,0,23.5,75,74.5
2020-09-17 01:41:08.1199,172.8,128.5,74.75,74.36,0,20.12,65,-820,-770,0,75,74.5
2020-09-17 01:41:08.3725,172.8,128.5,74.75,74.36,0,20.13,66,5350,5350,0,75,74.5
2020-09-17 01:41:08.6215,172.8,128.5,74.75,74.36,0.1,20.12,1,775,0,24,75,74.5
2020-09-17 01:41:08.8705,172.8,128.5,74.75,74.36,0.1,20.13,2,774.5,0,24,75,74.5
2020-09-17 01:41:09.1195,172.8,128.5,74.75,74.36,0,20.13,65,-840,-770,0,75,74.5
2020-09-17 01:41:09.3686,172.8,128.5,74.75,74.36,0,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:09.6164,172.8,128.5,74.75,74.36,0,20.12,63,50,50,0,75,74.5
2020-09-17 01:41:09.8639,172.8,128.5,74.75,74.36,0.1,20.13,67,24.7,24.7,0,75,74.5
2020-09-17 01:41:10.1114,172.8,128.5,74.75,74.36,0,20.13,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:10.3590,172.8,128.5,74.75,74.36,-0.1,20.14,6,-840,24.7,3.9,75,74.5
2020-09-17 01:41:10.6088,172.8,128.5,74.75,74.36,0.1,20.13,7,-780,24.7,4,75,74.5
2020-09-17 01:41:10.8617,172.8,128.5,74.75,74.36,0,20.13,1,775,0,24,75,74.5
2020-09-17 01:41:11.1145,172.8,128.5,74.75,74.36,0,20.12,2,774.5,0,24,75,74.5
2020-09-17 01:41:11.3673,172.8,128.5,74.75,74.36,0,20.13,61,777,769.3,0,75,74.5
2020-09-17 01:41:11.6181,172.8,128.5,74.75,74.36,-0.1,20.13,62,425,425,0,75,74.5
2020-09-17 01:41:11.8657,172.8,128.5,74.75,74.36,-0.1,20.12,64,8,8.1,0,75,74.5
2020-09-17 01:41:12.1134,172.8,128.5,74.75,74.36,0.1,20.13,3,775,0,23.5,75,74.5
2020-09-17 01:41:12.3610,172.8,128.5,74.75,74.36,0,20.13,4,774.5,0,23.5,75,74.5
2020-09-17 01:41:12.6085,172.8,128.5,74.75,74.36,0,20.13,65,-830,-770,0,75,74.5
2020-09-17 01:41:12.8560,172.8,128.5,74.75,74.36,-0.1,20.13,66,5350,5350,0,75,74.5
2020-09-17 01:41:13.1036,172.8,128.5,74.75,74.36,0,20.13,1,775,0,24,75,74.5
2020-09-17 01:41:13.3511,172.8,128.5,74.75,74.36,0.1,20.13,2,774.5,0,24,75,74.5
2020-09-17 01:41:13.5988,172.8,128.5,74.75,74.36,0,20.12,65,-820,-760,0,75,74.5
2020-09-17 01:41:13.8468,172.8,128.5,74.75,74.36,0,20.12,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:14.0948,172.8,128.5,74.75,74.36,0,20.13,63,50,50,0,75,74.5
2020-09-17 01:41:14.3427,172.8,128.5,74.75,74.36,0,20.12,67,24.7,24.7,0,75,74.5
2020-09-17 01:41:14.5911,172.8,128.5,74.75,74.36,0,20.13,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:14.8402,172.8,128.5,74.75,74.36,0.1,20.12,6,-820,24.7,3.9,75,74.5
2020-09-17 01:41:15.0893,172.8,128.5,74.75,74.36,-0.1,20.13,7,-760,24.7,4,75,74.5
2020-09-17 01:41:15.3384,172.8,128.5,74.75,74.36,0,20.13,1,775,0,24,75,74.5
2020-09-17 01:41:15.5876,172.8,128.5,74.75,74.36,0,20.12,2,774.5,0,24,75,74.5
2020-09-17 01:41:15.8402,172.8,128.5,74.75,74.36,0,20.13,61,777,769.2,0,75,74.5
2020-09-17 01:41:16.0928,172.8,128.5,74.75,74.36,0.1,20.14,62,425,425,0,75,74.5
2020-09-17 01:41:16.3455,172.8,128.5,74.75,74.36,0,20.13,64,8,8.1,0,75,74.5
