Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:41:16.5980,172.8,128.5,74.75,74.36,0,20.13,3,775,0,23.5,75,74.5
2020-09-17 01:41:16.8484,172.8,128.5,74.75,74.36,0.1,20.13,4,774.5,0,23.5,75,74.5
2020-09-17 01:41:17.0987,172.8,128.5,74.75,74.36,0,20.12,65,-830,-760,0,75,74.5
2020-09-17 01:41:17.3490,172.8,128.5,74.75,74.36,0.1,20.14,66,5350,5350,0,75,74.5
2020-09-17 01:41:17.5992,172.8,128.5,74.75,74.36,0,20.13,1,775,0,24,75,74.5
2020-09-17 01:41:17.8468,172.8,128.5,74.75,74.36,-0.1,20.13,2,774.5,0,24,75,74.5
2020-09-17 01:41:18.0943,172.8,128.5,74.75,74.36,0.1,20.13,65,-830,-760,0,75,74.5
2020-09-17 01:41:18.3418,172.8,128.5,74.75,74.36,0,20.12,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:18.5893,172.8,128.5,74.75,74.36,0,20.13,63,50,50,0,75,74.5
2020-09-17 01:41:18.8420,172.8,128.5,74.75,74.36,0,20.13,67,24.6,24.7,0,75,74.5
2020-09-17 01:41:19.0947,172.8,128.5,74.75,74.36,-0.1,20.12,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:19.3474,172.8,128.5,74.75,74.36,0,20.13,6,-830,24.6,3.9,75,74.5
2020-09-17 01:41:19.6001,172.8,128.5,74.75,74.36,0,20.13,7,-750,24.7,4,75,74.5
2020-09-17 01:41:19.8528,172.8,128.5,74.75,74.36,-0.1,20.12,1,775,0,24,75,74.5
2020-09-17 01:41:20.1055,172.8,128.5,74.75,74.36,0,20.12,2,774.5,0,24,75,74.5
2020-09-17 01:41:20.3582,172.8,128.5,74.75,74.36,0,20.13,61,777,769.4,0,75,74.5
2020-09-17 01:41:20.6109,172.8,128.5,74.75,74.36,0,20.13,62,425,425,0,75,74.5
2020-09-17 01:41:20.8624,172.8,128.5,74.75,74.36,0.1,20.13,64,8,8.1,0,75,74.5
2020-09-17 01:41:21.1099,172.8,128.5,74.75,74.36,-0.1,20.13,3,775,0,23,75,74.5
2020-09-17 01:41:21.3574,172.8,128.5,74.75,74.36,-0.1,20.12,4,774.5,0,23.5,75,74.5
2020-09-17 01:41:21.6050,172.8,128.5,74.75,74.36,0.1,20.12,65,-810,-760,0,75,74.5
2020-09-17 01:41:21.8525,172.8,128.5,74.75,74.36,0,20.12,66,5350,5360,0,75,74.5
2020-09-17 01:41:22.1043,172.8,128.5,74.75,74.36,0.1,20.12,1,775,0,24,75,74.5
2020-09-17 01:41:22.3570,172.8,128.5,74.75,74.36,0,20.12,2,774.5,0,24,75,74.5
2020-09-17 01:41:22.6096,172.8,128.5,74.75,74.36,-0.1,20.13,65,-830,-770,0,75,74.5
2020-09-17 01:41:22.8623,172.8,128.5,74.75,74.36,0.1,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:23.1140,172.8,128.5,74.75,74.36,0,20.13,63,50,50,0,75,74.5
2020-09-17 01:41:23.3644,172.8,128.5,74.75,74.36,0.1,20.12,67,24.6,24.7,0,75,74.5
2020-09-17 01:41:23.6148,172.8,128.5,74.75,74.36,0.1,20.14,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:23.8652,172.8,128.5,74.75,74.36,-0.1,20.12,6,-830,24.6,3.9,75,74.5
2020-09-17 01:41:24.1166,172.8,128.5,74.75,74.36,0,20.13,7,-760,24.7,4,75,74.5
2020-09-17 01:41:24.3695,172.8,128.5,74.75,74.36,0.1,20.13,1,775,0,24,75,74.5
2020-09-17 01:41:24.6223,172.8,128.5,74.75,74.36,0,20.13,2,774.5,0,24,75,74.5
2020-09-17 01:41:24.8752,172.8,128.5,74.75,74.36,0,20.13,61,777,769.4,0,75,74.5
2020-09-17 01:41:25.1258,172.8,128.5,74.75,74.36,0,20.13,62,425,425,0,75,74.5
2020-09-17 01:41:25.3733,172.8,128.5,74.75,74.36,0,20.13,64,8,8.1,0,75,74.5
2020-09-17 01:41:25.6208,172.8,128.5,74.75,74.36,0.1,20.13,3,775,0,23,75,74.5
2020-09-17 01:41:25.8683,172.8,128.5,74.75,74.36,0,20.13,4,774.5,0,23.5,75,74.5
2020-09-17 01:41:26.1159,172.8,128.5,74.75,74.36,0,20.13,65,-830,-770,0,75,74.5
2020-09-17 01:41:26.3634,172.8,128.5,74.75,74.36,0,20.13,66,5360,5350,0,75,74.5
2020-09-17 01:41:26.6109,172.8,128.5,74.75,74.36,0,20.12,1,775,0,24,75,74.5
2020-09-17 01:41:26.8584,172.8,128.5,74.75,74.36,0.1,20.13,2,774.5,0,24,75,74.5
2020-09-17 01:41:27.1059,172.8,128.5,74.75,74.36,0.1,20.13,65,-820,-770,0,75,74.5
2020-09-17 01:41:27.3535,172.8,128.5,74.75,74.36,-0.1,20.12,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:27.6010,172.8,128.5,74.75,74.36,0.1,20.12,63,50,50,0,75,74.5
2020-09-17 01:41:27.8485,172.8,128.5,74.75,74.36,0,20.12,67,24.6,24.7,0,75,74.5
2020-09-17 01:41:28.0963,172.8,128.5,74.75,74.36,0,20.12,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:28.3490,172.8,128.5,74.75,74.36,0.1,20.13,6,-820,24.6,3.9,75,74.5
2020-09-17 01:41:28.6017,172.8,128.5,74.75,74.36,0,20.12,7,-770,24.7,4,75,74.5
2020-09-17 01:41:28.8544,172.8,128.5,74.75,74.36,0,20.12,1,775.1,0,24,75,74.5
2020-09-17 01:41:29.1071,172.8,128.5,74.75,74.36,0.1,20.13,2,774.6,0,24,75,74.5
2020-09-17 01:41:29.3578,172.8,128.5,74.75,74.36,0,20.13,61,777,769.4,0,75,74.5
2020-09-17 01:41:29.6084,172.8,128.5,74.75,74.36,0.1,20.13,62,425,425,0,75,74.5
2020-09-17 01:41:29.8590,172.8,128.5,74.75,74.36,0,20.12,64,8,8.1,0,75,74.5
2020-09-17 01:41:30.1096,172.8,128.5,74.75,74.36,-0.1,20.13,3,775.1,0,23.5,75,74.5
2020-09-17 01:41:30.3584,172.8,128.5,74.75,74.36,0.1,20.12,4,774.6,0,23.5,75,74.5
2020-09-17 01:41:30.6060,172.8,128.5,74.75,74.36,0,20.12,65,-830,-750,0,75,74.5
2020-09-17 01:41:30.8537,172.8,128.5,74.75,74.36,0,20.12,66,5360,5360,0,75,74.5
2020-09-17 01:41:31.1014,172.8,128.5,74.75,74.36,0,20.12,1,775.1,0,24,75,74.5
2020-09-17 01:41:31.3507,172.8,128.5,74.75,74.36,0,20.12,2,774.6,0,24,75,74.5
2020-09-17 01:41:31.6011,172.8,128.5,74.75,74.36,0,20.12,65,-820,-750,0,75,74.5
2020-09-17 01:41:31.8515,172.8,128.5,74.75,74.36,0,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:32.1019,172.8,128.5,74.75,74.36,0,20.13,63,50,50,0,75,74.5
2020-09-17 01:41:32.3506,172.8,128.5,74.75,74.36,0,20.13,67,24.6,24.7,0,75,74.5
2020-09-17 01:41:32.5981,172.8,128.5,74.75,74.36,0,20.12,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:32.8456,172.8,128.5,74.75,74.36,0,20.12,6,-820,24.6,3.9,75,74.5
2020-09-17 01:41:33.0932,172.8,128.5,74.75,74.36,0.1,20.12,7,-760,24.7,4,75,74.5
2020-09-17 01:41:33.3416,172.8,128.5,74.75,74.36,-0.1,20.13,1,775.1,0,24,75,74.5
2020-09-17 01:41:33.5907,172.8,128.5,74.75,74.36,0,20.12,2,774.6,0,24,75,74.5
2020-09-17 01:41:33.8398,172.8,128.5,74.75,74.36,0.1,20.13,61,777.1,769.3,0,75,74.5
2020-09-17 01:41:34.0889,172.8,128.5,74.75,74.36,0,20.14,62,425,425,0,75,74.5
2020-09-17 01:41:34.3389,172.8,128.5,74.75,74.36,0.1,20.13,64,8,8.1,0,75,74.5
2020-09-17 01:41:34.5916,172.8,128.5,74.75,74.36,0,20.13,3,775.1,0,23.5,75,74.5
2020-09-17 01:41:34.8442,172.8,128.5,74.75,74.36,0,20.13,4,774.6,0,23.5,75,74.5
2020-09-17 01:41:35.0969,172.8,128.5,74.75,74.36,0.1,20.12,65,-810,-750,0,75,74.5
2020-09-17 01:41:35.3496,172.8,128.5,74.75,74.36,0,20.12,66,5350,5350,0,75,74.5
2020-09-17 01:41:35.6001,172.8,128.5,74.75,74.36,0,20.12,1,775.1,0,24,75,74.5
2020-09-17 01:41:35.8476,172.8,128.5,74.75,74.36,0,20.12,2,774.6,0,24,75,74.5
2020-09-17 01:41:36.0951,172.8,128.5,74.75,74.36,-0.1,20.13,65,-830,-760,0,75,74.5
2020-09-17 01:41:36.3426,172.8,128.5,74.75,74.36,0.1,20.12,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:36.5903,172.8,128.5,74.75,74.36,0,20.12,63,50,50,0,75,74.5
2020-09-17 01:41:36.8429,172.8,128.5,74.75,74.36,0,20.12,67,24.6,24.7,0,75,74.5
2020-09-17 01:41:37.0955,172.8,128.5,74.75,74.36,0,20.12,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:37.3481,172.8,128.5,74.75,74.36,0,20.12,6,-830,24.6,3.9,75,74.5
2020-09-17 01:41:37.6007,172.8,128.5,74.75,74.36,0,20.13,7,-750,24.7,4,75,74.5
2020-09-17 01:41:37.8536,172.8,128.5,74.75,74.36,0.1,20.12,1,775.1,0,24,75,74.5
2020-09-17 01:41:38.1064,172.8,128.5,74.75,74.36,0,20.13,2,774.6,0,24,75,74.5
2020-09-17 01:41:38.3593,172.8,128.5,74.75,74.36,-0.1,20.13,61,777.1,769.3,0,75,74.5
2020-09-17 01:41:38.6121,172.8,128.5,74.75,74.36,0,20.13,62,425,425,0,75,74.5
2020-09-17 01:41:38.8649,172.8,128.5,74.75,74.36,0,20.12,64,8,8.1,0,75,74.5
2020-09-17 01:41:39.1176,172.8,128.5,74.75,74.36,0.1,20.13,3,775.1,0,23.5,75,74.5
2020-09-17 01:41:39.3703,172.8,128.5,74.75,74.36,0,20.13,4,774.6,0,23.5,75,74.5
2020-09-17 01:41:39.6230,172.8,128.5,74.75,74.36,-0.1,20.12,65,-830,-770,0,75,74.5
2020-09-17 01:41:39.8722,172.8,128.5,74.75,74.36,0.1,20.12,66,5350,5350,0,75,74.5
2020-09-17 01:41:40.1198,172.8,128.5,74.5,74.36,0,20.14,1,775.1,0,24,75,74.5
2020-09-17 01:41:40.3674,172.8,128.5,74.5,74.36,0,20.13,2,774.6,0,24,75,74.5
2020-09-17 01:41:40.6150,172.8,128.5,74.5,74.36,0.1,20.13,65,-810,-760,0,75,74.5
2020-09-17 01:41:40.8632,172.8,128.5,74.5,74.36,-0.1,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 01:41:41.1116,172.8,128.5,74.5,74.36,0.1,20.13,63,50,50,0,75,74.5
2020-09-17 01:41:41.3601,172.8,128.5,74.5,74.36,0.1,20.13,67,24.6,24.7,0,75,74.5
2020-09-17 01:41:41.6085,172.8,128.5,74.5,74.36,0,20.13,52,3.96,3.93,0,75,74.5
2020-09-17 01:41:41.8583,172.8,128.5,74.5,74.36,0.1,20.13,6,-800,24.6,3.9,75,74.5
2020-09-17 01:41:42.1089,172.8,128.5,74.5,74.36,0,20.12,7,-770,24.7,4,75,74.5
2020-09-17 01:41:42.3595,172.8,128.5,74.5,74.36,0,20.12,1,775.1,0,24,75,74.5
2020-09-17 01:41:42.6102,172.8,128.5,74.5,74.36,0.1,20.12,2,774.6,0,24,75,74.5
2020-09-17 01:41:42.8608,172.8,128.5,74.5,74.36,0,20.12,61,777.2,769.3,0,74.5,74.5
2020-09-17 01:41:43.1114,172.8,128.5,74.5,74.36,0,20.12,62,425,425,0,74.5,74.5
2020-09-17 01:41:43.3620,172.8,128.5,74.5,74.36,0,20.13,64,8,8.1,0,74.5,74.5
2020-09-17 01:41:43.6126,172.8,128.5,74.5,74.36,0,20.13,3,775.1,0,23.5,74.5,74.5
2020-09-17 01:41:43.8631,172.8,128.5,74.5,74.36,0.1,20.13,4,774.6,0,23.5,74.5,74.5
2020-09-17 01:41:44.1112,172.8,128.5,74.5,74.36,0,20.13,65,-810,-760,0,74.5,74.5
2020-09-17 01:41:44.3587,172.8,128.5,74.5,74.36,0,20.13,66,5350,5360,0,74.5,74.5
2020-09-17 01:41:44.6062,172.8,128.5,74.5,74.36,0,20.11,1,775.1,0,24,74.5,74.5
2020-09-17 01:41:44.8538,172.8,128.5,74.5,74.36,0,20.12,2,774.6,0,24,74.5,74.5
2020-09-17 01:41:45.1013,172.8,128.5,74.5,74.36,0,20.13,65,-800,-760,0,74.5,74.5
2020-09-17 01:41:45.3488,172.8,128.5,74.5,74.36,0,20.12,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:41:45.5964,172.8,128.5,74.5,74.36,-0.1,20.13,63,50,50,0,74.5,74.5
2020-09-17 01:41:45.8439,172.8,128.5,74.5,74.36,0,20.11,67,24.6,24.7,0,74.5,74.5
2020-09-17 01:41:46.0924,172.8,128.5,74.5,74.36,0,20.12,52,3.96,3.93,0,74.5,74.5
2020-09-17 01:41:46.3422,172.8,128.5,74.5,74.36,0,20.13,6,-800,24.6,3.9,74.5,74.5
2020-09-17 01:41:46.5921,172.8,128.5,74.5,74.36,0.1,20.12,7,-760,24.7,4,74.5,74.5
2020-09-17 01:41:46.8420,172.8,128.5,74.5,74.36,-0.1,20.13,1,775.1,0,24,74.5,74.5
2020-09-17 01:41:47.0916,172.8,128.5,74.5,74.36,0,20.13,2,774.6,0,24,74.5,74.5
2020-09-17 01:41:47.3409,172.8,128.5,74.5,74.36,0.1,20.12,61,777.1,769.3,0,74.5,74.5
2020-09-17 01:41:47.5902,172.8,128.5,74.5,74.36,0,20.13,62,425,425,0,74.5,74.5
2020-09-17 01:41:47.8395,172.8,128.5,74.5,74.36,0.1,20.12,64,8,8.1,0,74.5,74.5
2020-09-17 01:41:48.0890,172.8,128.5,74.5,74.36,0,20.13,3,775.1,0,23.5,74.5,74.5
2020-09-17 01:41:48.3389,172.8,128.5,74.5,74.36,0,20.12,4,774.6,0,23.5,74.5,74.5
2020-09-17 01:41:48.5888,172.8,128.5,74.5,74.36,0.1,20.13,65,-780,-760,0,74.5,74.5
2020-09-17 01:41:48.8388,172.8,128.5,74.5,74.36,0.1,20.14,66,5360,5360,0,74.5,74.5
2020-09-17 01:41:49.0887,172.8,128.5,74.5,74.36,0,20.13,1,775.1,0,24,74.5,74.5
2020-09-17 01:41:49.3382,172.8,128.5,74.5,74.36,0,20.13,2,774.6,0,24,74.5,74.5
2020-09-17 01:41:49.5877,172.8,128.5,74.5,74.36,0,20.14,65,-810,-770,0,74.5,74.5
2020-09-17 01:41:49.8373,172.8,128.5,74.5,74.36,0.1,20.12,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:41:50.0869,172.8,128.5,74.5,74.36,0.1,20.12,63,50,50,0,74.5,74.5
2020-09-17 01:41:50.3395,172.8,128.5,74.5,74.36,0,20.13,67,24.6,24.7,0,74.5,74.5
2020-09-17 01:41:50.5921,172.8,128.5,74.5,74.36,0.1,20.13,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:41:50.8446,172.8,128.5,74.5,74.36,0,20.12,6,-800,24.6,3.9,74.5,74.5
2020-09-17 01:41:51.0972,172.8,128.5,74.5,74.36,0,20.13,7,-770,24.7,4,74.5,74.5
2020-09-17 01:41:51.3469,172.8,128.4,74.5,74.31,0.1,20.13,1,775.1,0,24,74.5,74.5
2020-09-17 01:41:51.5951,172.8,128.4,74.5,74.31,-0.1,20.12,2,774.6,0,24,74.5,74.5
2020-09-17 01:41:51.8432,172.8,128.4,74.5,74.31,0,20.13,61,777.1,769.3,0,74.5,74.5
2020-09-17 01:41:52.0914,172.8,128.4,74.5,74.31,0.1,20.13,62,425,425,0,74.5,74.5
2020-09-17 01:41:52.3406,172.8,128.4,74.5,74.31,0,20.2,64,8,8.1,0,74.5,74.5
2020-09-17 01:41:52.5932,172.8,128.4,74.5,74.31,0,20.13,3,775.1,0,23.5,74.5,74.5
2020-09-17 01:41:52.8458,172.8,128.4,74.5,74.31,0.1,20.13,4,774.6,0,23.5,74.5,74.5
2020-09-17 01:41:53.0984,172.8,128.4,74.5,74.31,-0.1,20.16,65,-800,-780,0,74.5,74.5
2020-09-17 01:41:53.3509,172.8,128.4,74.5,74.31,0.1,20.13,66,5360,5360,0,74.5,74.5
2020-09-17 01:41:53.5985,172.8,128.4,74.5,74.31,0,20.12,1,775.1,0,24,74.5,74.5
2020-09-17 01:41:53.8460,172.8,128.4,74.5,74.31,0,20.12,2,774.6,0,24,74.5,74.5
2020-09-17 01:41:54.0935,172.8,128.4,74.5,74.31,0.1,20.13,65,-780,-780,0,74.5,74.5
2020-09-17 01:41:54.3410,172.8,128.4,74.5,74.31,0,20.12,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:41:54.5886,172.8,128.4,74.5,74.31,0.1,20.12,63,50,50,0,74.5,74.5
2020-09-17 01:41:54.8361,172.8,128.4,74.5,74.31,0.1,20.13,67,24.6,24.7,0,74.5,74.5
2020-09-17 01:41:55.0836,172.8,128.4,74.5,74.31,0,20.13,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:41:55.3311,172.8,128.4,74.5,74.31,0,20.13,6,-790,24.6,3.9,74.5,74.5
2020-09-17 01:41:55.5829,172.8,128.4,74.5,74.31,0,20.13,7,-780,24.7,4,74.5,74.5
2020-09-17 01:41:55.8356,172.8,128.4,74.5,74.31,0,20.13,1,775.1,0,24,74.5,74.5
2020-09-17 01:41:56.0883,172.8,128.4,74.5,74.31,0.1,20.13,2,774.6,0,24,74.5,74.5
2020-09-17 01:41:56.3410,172.8,128.4,74.5,74.31,0,20.13,61,777.2,769.4,0,74.5,74.5
2020-09-17 01:41:56.5937,172.8,128.4,74.5,74.31,0,20.13,62,425,425,0,74.5,74.5
2020-09-17 01:41:56.8463,172.8,128.4,74.5,74.31,0,20.13,64,8,8.1,0,74.5,74.5
2020-09-17 01:41:57.0990,172.8,128.4,74.5,74.31,0,20.13,3,775.1,0,23.5,74.5,74.5
2020-09-17 01:41:57.3517,172.8,128.4,74.5,74.31,0,20.12,4,774.6,0,23.5,74.5,74.5
2020-09-17 01:41:57.6044,172.8,128.4,74.5,74.31,0,20.13,65,-780,-780,0,74.5,74.5
2020-09-17 01:41:57.8540,172.8,128.4,74.5,74.31,-0.1,20.13,66,5360,5360,0,74.5,74.5
2020-09-17 01:41:58.1018,172.8,128.4,74.5,74.31,0,20.12,1,775.1,0,24,74.5,74.5
2020-09-17 01:41:58.3496,172.8,128.4,74.5,74.31,0,20.12,2,774.6,0,24,74.5,74.5
2020-09-17 01:41:58.5974,172.8,128.4,74.5,74.31,0,20.13,65,-800,-780,0,74.5,74.5
2020-09-17 01:41:58.8484,172.8,128.4,74.5,74.31,0.1,20.12,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:41:59.1010,172.8,128.4,74.5,74.31,-0.1,20.13,63,50,50,0,74.5,74.5
2020-09-17 01:41:59.3535,172.8,128.4,74.5,74.31,0,20.1,67,24.6,24.7,0,74.5,74.5
2020-09-17 01:41:59.6061,172.8,128.4,74.5,74.31,0.1,20.13,52,3.96,3.93,0,74.5,74.5
2020-09-17 01:41:59.8564,172.8,128.4,74.5,74.31,0,20.12,6,-800,24.6,3.9,74.5,74.5
2020-09-17 01:42:00.1055,172.8,128.4,74.5,74.31,0.1,20.12,7,-780,24.6,4,74.5,74.5
2020-09-17 01:42:00.3546,172.8,128.4,74.5,74.31,0,20.11,1,775.1,0,24,74.5,74.5
2020-09-17 01:42:00.6036,172.8,128.4,74.5,74.31,0,20.13,2,774.6,0,24,74.5,74.5
2020-09-17 01:42:00.8551,172.8,128.4,74.5,74.31,0.1,20.13,61,777.1,769.4,0,74.5,74.5
2020-09-17 01:42:01.1078,172.8,128.4,74.5,74.31,0,20.13,62,425,425,0,74.5,74.5
2020-09-17 01:42:01.3604,172.8,128.4,74.5,74.31,0,20.13,64,8,8.2,0,74.5,74.5
2020-09-17 01:42:01.6131,172.8,128.4,74.5,74.31,0,20.13,3,775.1,0,23.5,74.5,74.5
2020-09-17 01:42:01.8647,172.8,128.4,74.5,74.31,0,20.11,4,774.6,0,23.5,74.5,74.5
2020-09-17 01:42:02.1130,172.8,128.4,74.5,74.31,0.1,20.12,65,-790,-770,0,74.5,74.5
2020-09-17 01:42:02.3613,172.8,128.4,74.5,74.31,0.1,20.13,66,5370,5360,0,74.5,74.5
2020-09-17 01:42:02.6096,172.8,128.4,74.5,74.31,0,20.13,1,775.1,0,24,74.5,74.5
2020-09-17 01:42:02.8589,172.8,128.4,74.5,74.31,0,20.13,2,774.6,0,24,74.5,74.5
2020-09-17 01:42:03.1115,172.8,128.4,74.5,74.31,0,20.13,65,-800,-790,0,74.5,74.5
2020-09-17 01:42:03.3642,172.8,128.4,74.5,74.31,0,20.13,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:03.6168,172.8,128.4,74.5,74.31,0,20.13,63,50,50,0,74.5,74.5
2020-09-17 01:42:03.8684,172.8,128.4,74.5,74.31,-0.1,20.13,67,24.6,24.6,0,74.5,74.5
2020-09-17 01:42:04.1159,172.8,128.4,74.5,74.31,0,20.12,52,3.96,3.93,0,74.5,74.5
2020-09-17 01:42:04.3635,172.8,128.4,74.5,74.31,0,20.14,6,-790,24.6,3.9,74.5,74.5
2020-09-17 01:42:04.6110,172.8,128.4,74.5,74.31,0,20.13,7,-780,24.6,4,74.5,74.5
2020-09-17 01:42:04.8585,172.8,128.4,74.5,74.31,0.1,20.13,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:05.1061,172.8,128.4,74.5,74.31,-0.1,20.12,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:05.3536,172.8,128.4,74.5,74.31,-0.1,20.12,61,777.2,769.4,0,74.5,74.5
2020-09-17 01:42:05.6012,172.8,128.4,74.5,74.31,0.1,20.13,62,425,425,0,74.5,74.5
2020-09-17 01:42:05.8487,172.8,128.4,74.5,74.31,0,20.13,64,8,8.2,0,74.5,74.5
2020-09-17 01:42:06.0982,172.8,128.4,74.5,74.31,0.1,20.13,3,775.2,0,23.5,74.5,74.5
2020-09-17 01:42:06.3477,172.8,128.4,74.5,74.31,0.1,20.13,4,774.7,0,23.5,74.5,74.5
2020-09-17 01:42:06.5971,172.8,128.4,74.5,74.31,0,20.13,65,-800,-790,0,74.5,74.5
2020-09-17 01:42:06.8466,172.8,128.4,74.5,74.31,0.1,20.12,66,5370,5370,0,74.5,74.5
2020-09-17 01:42:07.0942,172.8,128.4,74.5,74.31,0.1,20.13,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:07.3417,172.8,128.4,74.5,74.31,0,20.13,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:07.5893,172.8,128.4,74.5,74.31,0.1,20.13,65,-780,-790,0,74.5,74.5
2020-09-17 01:42:07.8368,172.8,128.4,74.5,74.31,-0.1,20.13,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:08.0866,172.8,128.4,74.5,74.31,0.1,20.13,63,50,50,0,74.5,74.5
2020-09-17 01:42:08.3394,172.8,128.4,74.5,74.31,0.1,20.12,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:08.5922,172.8,128.4,74.5,74.31,0,20.12,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:08.8450,172.8,128.4,74.5,74.31,0,20.12,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:42:09.0957,172.8,128.4,74.5,74.31,0,20.12,7,-790,24.6,4,74.5,74.5
2020-09-17 01:42:09.3432,172.8,128.4,74.5,74.31,0,20.12,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:09.5907,172.8,128.4,74.5,74.31,0.1,20.12,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:09.8382,172.8,128.4,74.5,74.31,0,20.12,61,777.2,769.5,0,74.5,74.5
2020-09-17 01:42:10.0880,172.8,128.4,74.5,74.31,0,20.12,62,425,425,0,74.5,74.5
2020-09-17 01:42:10.3408,172.8,128.4,74.5,74.31,0,20.12,64,8,8.2,0,74.5,74.5
2020-09-17 01:42:10.5936,172.8,128.4,74.5,74.31,0,20.12,3,775.2,0,23.5,74.5,74.5
2020-09-17 01:42:10.8464,172.8,128.4,74.5,74.31,0.1,20.13,4,774.7,0,23.5,74.5,74.5
2020-09-17 01:42:11.0991,172.8,128.4,74.5,74.31,0,20.12,65,-790,-790,0,74.5,74.5
2020-09-17 01:42:11.3519,172.8,128.4,74.5,74.31,-0.1,20.12,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:11.6047,172.8,128.4,74.5,74.31,0,20.13,1,775.1,0,24,74.5,74.5
2020-09-17 01:42:11.8575,172.8,128.4,74.5,74.31,0,20.13,2,774.6,0,24,74.5,74.5
2020-09-17 01:42:12.1103,172.8,128.4,74.5,74.31,0,20.13,65,-790,-780,0,74.5,74.5
2020-09-17 01:42:12.3609,172.8,128.4,74.5,74.31,0.1,20.14,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:12.6102,172.8,128.4,74.5,74.31,-0.1,20.13,63,50,50,0,74.5,74.5
2020-09-17 01:42:12.8595,172.8,128.4,74.5,74.31,0,20.13,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:13.1088,172.8,128.4,74.5,74.31,0,20.13,52,3.96,3.93,0,74.5,74.5
2020-09-17 01:42:13.3569,172.8,128.4,74.5,74.31,0,20.13,6,-800,24.5,3.9,74.5,74.5
2020-09-17 01:42:13.6044,172.8,128.4,74.5,74.31,0.1,20.12,7,-790,24.6,4,74.5,74.5
2020-09-17 01:42:13.8520,172.8,128.4,74.5,74.31,0,20.13,1,775.1,0,24,74.5,74.5
2020-09-17 01:42:14.0995,172.8,128.4,74.5,74.31,0,20.12,2,774.6,0,24,74.5,74.5
2020-09-17 01:42:14.3471,172.8,128.4,74.5,74.31,0.1,20.12,61,777.1,769.4,0,74.5,74.5
2020-09-17 01:42:14.5949,172.8,128.4,74.5,74.31,0,20.13,62,425,425,0,74.5,74.5
2020-09-17 01:42:14.8427,172.8,128.4,74.5,74.31,0,20.12,64,8,8.2,0,74.5,74.5
2020-09-17 01:42:15.0905,172.8,128.4,74.5,74.31,0,20.12,3,775.1,0,23.5,74.5,74.5
2020-09-17 01:42:15.3386,172.8,128.4,74.5,74.31,-0.1,20.12,4,774.6,0,23.5,74.5,74.5
2020-09-17 01:42:15.5880,172.8,128.4,74.5,74.31,0.1,20.12,65,-790,-780,0,74.5,74.5
2020-09-17 01:42:15.8374,172.8,128.4,74.5,74.31,0,20.13,66,5360,5370,0,74.5,74.5
2020-09-17 01:42:16.0868,172.8,128.4,74.5,74.31,0,20.13,1,775.1,0,24,74.5,74.5
2020-09-17 01:42:16.3368,172.8,128.4,74.5,74.31,0,20.13,2,774.6,0,24,74.5,74.5
2020-09-17 01:42:16.5894,172.8,128.4,74.5,74.31,0,20.12,65,-800,-780,0,74.5,74.5
2020-09-17 01:42:16.8421,172.8,128.4,74.5,74.31,0,20.13,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:17.0947,172.8,128.4,74.5,74.31,0.1,20.13,63,50,50,0,74.5,74.5
2020-09-17 01:42:17.3474,172.8,128.4,74.5,74.31,0,20.13,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:17.6001,172.8,128.4,74.5,74.31,0,20.13,52,3.96,3.93,0,74.5,74.5
2020-09-17 01:42:17.8528,172.8,128.4,74.5,74.31,0.1,20.12,6,-780,24.5,3.9,74.5,74.5
2020-09-17 01:42:18.1055,172.8,128.4,74.5,74.31,0,20.12,7,-780,24.6,4,74.5,74.5
2020-09-17 01:42:18.3582,172.8,128.4,74.5,74.31,0.1,20.13,1,775.1,0,24,74.5,74.5
2020-09-17 01:42:18.6063,172.8,128.4,74.5,74.31,0,20.12,2,774.6,0,24,74.5,74.5
2020-09-17 01:42:18.8538,172.8,128.4,74.5,74.31,0,20.13,61,777.1,769.5,0,74.5,74.5
2020-09-17 01:42:19.1014,172.8,128.4,74.5,74.31,0.1,20.12,62,425,425,0,74.5,74.5
2020-09-17 01:42:19.3489,172.8,128.4,74.5,74.31,0,20.13,64,8,8.1,0,74.5,74.5
2020-09-17 01:42:19.5964,172.8,128.4,74.5,74.31,0.1,20.13,3,775.2,0,23.5,74.5,74.5
2020-09-17 01:42:19.8439,172.8,128.4,74.5,74.31,0,20.13,4,774.7,0,23.5,74.5,74.5
2020-09-17 01:42:20.0913,172.8,128.4,74.5,74.31,-0.1,20.13,65,-800,-800,0,74.5,74.5
2020-09-17 01:42:20.3388,172.8,128.4,74.5,74.31,0.1,20.12,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:20.5872,172.8,128.4,74.5,74.31,0.1,20.13,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:20.8367,172.8,128.4,74.5,74.31,0,20.13,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:21.0862,172.8,128.4,74.5,74.31,0,20.13,65,-790,-790,0,74.5,74.5
2020-09-17 01:42:21.3357,172.8,128.4,74.5,74.31,-0.1,20.13,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:21.5865,172.8,128.4,74.5,74.31,0,20.12,63,50,50,0,74.5,74.5
2020-09-17 01:42:21.8393,172.8,128.4,74.5,74.31,0.1,20.12,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:22.0921,172.8,128.4,74.5,74.31,0,20.13,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:22.3449,172.8,128.4,74.5,74.31,0,20.13,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:42:22.5975,172.8,128.4,74.5,74.31,0,20.13,7,-790,24.6,4,74.5,74.5
2020-09-17 01:42:22.8477,172.8,128.4,74.5,74.31,0,20.12,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:23.0979,172.8,128.4,74.5,74.31,0.1,20.12,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:23.3480,172.8,128.4,74.5,74.31,0,20.12,61,777.2,769.4,0,74.5,74.5
2020-09-17 01:42:23.5982,172.8,128.4,74.5,74.31,0,20.12,62,425,425,0,74.5,74.5
2020-09-17 01:42:23.8465,172.8,128.4,74.5,74.31,0,20.13,64,8,8.2,0,74.5,74.5
2020-09-17 01:42:24.0938,172.8,128.4,74.5,74.31,0,20.12,3,775.2,0,23.5,74.5,74.5
2020-09-17 01:42:24.3411,172.8,128.4,74.5,74.31,0.1,20.13,4,774.7,0,23.5,74.5,74.5
2020-09-17 01:42:24.5884,172.8,128.4,74.5,74.31,0.1,20.13,65,-790,-790,0,74.5,74.5
2020-09-17 01:42:24.8357,172.8,128.4,74.5,74.31,-0.1,20.13,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:25.0829,172.8,128.4,74.5,74.31,0.1,20.12,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:25.3300,172.8,128.4,74.5,74.31,0,20.13,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:25.5772,172.8,128.4,74.5,74.31,0,20.12,65,-800,-780,0,74.5,74.5
2020-09-17 01:42:25.8248,172.8,128.4,74.5,74.31,0.1,20.13,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:26.0743,172.8,128.4,74.5,74.31,-0.1,20.12,63,50,50,0,74.5,74.5
2020-09-17 01:42:26.3239,172.8,128.4,74.5,74.31,0,20.13,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:26.5734,172.8,128.4,74.5,74.31,0.1,20.13,52,3.96,3.93,0,74.5,74.5
2020-09-17 01:42:26.8226,172.8,128.4,74.5,74.31,0,20.12,6,-800,24.5,3.9,74.5,74.5
2020-09-17 01:42:27.0700,172.8,128.4,74.5,74.31,0.1,20.13,7,-780,24.6,4,74.5,74.5
2020-09-17 01:42:27.3173,172.8,128.4,74.5,74.31,0,20.13,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:27.5646,172.8,128.4,74.5,74.31,-0.1,20.13,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:27.8119,172.8,128.4,74.5,74.31,0.1,20.12,61,777.2,769.5,0,74.5,74.5
2020-09-17 01:42:28.0615,172.8,128.4,74.5,74.31,0,20.13,62,425,425,0,74.5,74.5
2020-09-17 01:42:28.3142,172.8,128.4,74.5,74.31,0,20.13,64,8,8.2,0,74.5,74.5
2020-09-17 01:42:28.5668,172.8,128.4,74.5,74.31,0,20.12,3,775.2,0,23.5,74.5,74.5
2020-09-17 01:42:28.8194,172.8,128.4,74.5,74.31,0,20.13,4,774.7,0,23.5,74.5,74.5
2020-09-17 01:42:29.0718,172.8,128.4,74.5,74.31,0.1,20.13,65,-790,-780,0,74.5,74.5
2020-09-17 01:42:29.3191,172.8,128.4,74.5,74.31,0,20.13,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:29.5665,172.8,128.4,74.5,74.31,0,20.12,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:29.8138,172.8,128.4,74.5,74.31,0,20.12,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:30.0614,172.8,128.4,74.5,74.31,0,20.13,65,-800,-790,0,74.5,74.5
2020-09-17 01:42:30.3140,172.8,128.4,74.5,74.31,0,20.13,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:30.5665,172.8,128.4,74.5,74.31,0.1,20.13,63,50,50,0,74.5,74.5
2020-09-17 01:42:30.8191,172.8,128.4,74.5,74.31,0,20.13,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:31.0716,172.8,128.4,74.5,74.31,0,20.12,52,3.96,3.93,0,74.5,74.5
2020-09-17 01:42:31.3225,172.8,128.4,74.5,74.31,0,20.13,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:42:31.5725,172.8,128.4,74.5,74.31,0,20.12,7,-780,24.6,4,74.5,74.5
2020-09-17 01:42:31.8225,172.8,128.4,74.5,74.31,0.1,20.13,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:32.0724,172.8,128.4,74.5,74.31,0,20.13,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:32.3242,172.8,128.4,74.5,74.31,0,20.13,61,777.2,769.6,0,74.5,74.5
2020-09-17 01:42:32.5768,172.8,128.4,74.5,74.31,0,20.12,62,425,425,0,74.5,74.5
2020-09-17 01:42:32.8294,172.8,128.4,74.5,74.31,0,20.13,64,8,8.1,0,74.5,74.5
2020-09-17 01:42:33.0820,172.8,128.4,74.5,74.31,0.1,20.12,3,775.2,0,23.5,74.5,74.5
2020-09-17 01:42:33.3347,172.8,128.4,74.5,74.31,0,20.13,4,774.7,0,23.5,74.5,74.5
2020-09-17 01:42:33.5873,172.8,128.4,74.5,74.31,-0.1,20.14,65,-800,-790,0,74.5,74.5
2020-09-17 01:42:33.8399,172.8,128.4,74.5,74.31,0.1,20.13,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:34.0926,172.8,128.4,74.5,74.31,0,20.13,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:34.3452,172.8,128.4,74.5,74.31,0,20.13,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:34.5979,172.8,128.4,74.5,74.31,0,20.12,65,-790,-790,0,74.5,74.5
2020-09-17 01:42:34.8505,172.8,128.4,74.5,74.31,-0.1,20.14,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:35.1031,172.8,128.4,74.5,74.31,0,20.13,63,50,50,0,74.5,74.5
2020-09-17 01:42:35.3526,172.8,128.4,74.5,74.31,0,20.12,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:35.6001,172.8,128.4,74.5,74.31,0,20.12,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:35.8476,172.8,128.4,74.5,74.31,0,20.13,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:42:36.0951,172.8,128.4,74.5,74.31,0,20.15,7,-800,24.6,4,74.5,74.5
2020-09-17 01:42:36.3444,172.8,128.4,74.5,74.31,0,20.13,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:36.5947,172.8,128.4,74.5,74.31,0.1,20.13,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:36.8451,172.8,128.4,74.5,74.31,0,20.13,61,777.2,769.5,0,74.5,74.5
2020-09-17 01:42:37.0954,172.8,128.4,74.5,74.31,0,20.12,62,425,425,0,74.5,74.5
2020-09-17 01:42:37.3457,172.8,128.4,74.5,74.31,0,20.13,64,8,8.2,0,74.5,74.5
2020-09-17 01:42:37.5943,172.8,128.4,74.5,74.31,0,20.13,3,775.2,0,23.5,74.5,74.5
2020-09-17 01:42:37.8426,172.8,128.4,74.5,74.31,0.1,20.12,4,774.7,0,23.5,74.5,74.5
2020-09-17 01:42:38.0908,172.8,128.4,74.5,74.31,0,20.13,65,-800,-790,0,74.5,74.5
2020-09-17 01:42:38.3391,172.8,128.4,74.5,74.31,0,20.12,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:38.5912,172.8,128.4,74.5,74.31,0,20.13,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:38.8440,172.8,128.4,74.5,74.31,0,20.13,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:39.0968,172.8,128.4,74.5,74.31,0.1,20.13,65,-800,-780,0,74.5,74.5
2020-09-17 01:42:39.3497,172.8,128.4,74.5,74.31,0,20.13,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:39.6024,172.8,128.4,74.5,74.31,-0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:42:39.8552,172.8,128.4,74.5,74.31,0.1,19.93,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:40.1080,172.8,128.4,74.5,74.31,0,19.93,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:40.3607,172.8,128.4,74.5,74.31,0,19.93,6,-800,24.5,3.9,74.5,74.5
2020-09-17 01:42:40.6092,172.8,128.4,74.5,74.31,0.1,19.94,7,-790,24.6,4,74.5,74.5
2020-09-17 01:42:40.8566,172.8,128.4,74.5,74.31,-0.1,19.93,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:41.1041,172.8,128.4,74.5,74.31,-0.1,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:42:41.3515,172.8,128.4,74.5,74.31,0.1,19.93,61,777.2,769.6,0,74.5,74.5
2020-09-17 01:42:41.5990,172.8,128.4,74.5,74.31,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:42:41.8465,172.8,128.4,74.5,74.31,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:42:42.0940,172.8,128.4,74.5,74.31,-0.1,19.93,3,775.2,0,23.5,74.5,74.5
2020-09-17 01:42:42.3415,172.8,128.4,74.5,74.31,0,19.93,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:42:42.5892,172.8,128.4,74.5,74.31,0.1,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:42:42.8418,172.8,128.4,74.5,74.31,0.1,19.93,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:43.0944,172.8,128.4,74.5,74.31,0,19.93,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:43.3471,172.8,128.4,74.5,74.31,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:42:43.5997,172.8,128.4,74.5,74.31,0,19.93,65,-800,-800,0,74.5,74.5
2020-09-17 01:42:43.8523,172.8,128.4,74.5,74.31,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:44.1049,172.8,128.4,74.5,74.31,0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:42:44.3575,172.8,128.4,74.5,74.31,0,19.93,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:44.6099,172.8,128.4,74.5,74.31,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:42:44.8574,172.8,128.4,74.5,74.31,0,19.93,6,-800,24.5,3.9,74.5,74.5
2020-09-17 01:42:45.1050,172.8,128.4,74.5,74.31,0,19.93,7,-780,24.6,4,74.5,74.5
2020-09-17 01:42:45.3525,172.8,128.4,74.5,74.31,0.1,19.96,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:45.6000,172.8,128.4,74.5,74.31,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:42:45.8507,172.8,128.4,74.5,74.31,-0.1,19.93,61,777.2,769.5,0,74.5,74.5
2020-09-17 01:42:46.1034,172.8,128.4,74.5,74.31,0,19.92,62,425,425,0,74.5,74.5
2020-09-17 01:42:46.3560,172.8,128.4,74.5,74.31,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:42:46.6086,172.8,128.3,74.5,74.25,0,19.92,3,775.2,0,23.5,74.5,74.5
2020-09-17 01:42:46.8610,172.8,128.3,74.5,74.25,0,19.93,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:42:47.1125,172.8,128.3,74.5,74.25,-0.1,19.93,65,-800,-800,0,74.5,74.5
2020-09-17 01:42:47.3640,172.8,128.3,74.5,74.25,0,19.93,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:47.6156,172.8,128.3,74.5,74.25,0,19.92,1,775.2,0,24,74.5,74.5
2020-09-17 01:42:47.8671,172.8,128.3,74.5,74.25,0,19.95,2,774.8,0,24,74.5,74.5
2020-09-17 01:42:48.1147,172.8,128.3,74.5,74.25,0.1,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:42:48.3622,172.8,128.3,74.5,74.25,-0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:48.6097,172.8,128.3,74.5,74.25,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:42:48.8573,172.8,128.3,74.5,74.25,0.1,19.94,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:49.1048,172.8,128.3,74.5,74.25,0,19.93,52,3.96,3.93,0,74.5,74.5
2020-09-17 01:42:49.3523,172.8,128.3,74.5,74.25,0,19.93,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:42:49.5998,172.8,128.3,74.5,74.25,0,19.91,7,-810,24.6,4,74.5,74.5
2020-09-17 01:42:49.8474,172.8,128.3,74.5,74.25,0,19.94,1,775.3,0,24,74.5,74.5
2020-09-17 01:42:50.0948,172.8,128.3,74.5,74.25,0.1,19.93,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:50.3423,172.8,128.3,74.5,74.25,0,19.93,61,777.3,769.5,0,74.5,74.5
2020-09-17 01:42:50.5897,172.8,128.3,74.5,74.25,0,19.92,62,425,425,0,74.5,74.5
2020-09-17 01:42:50.8371,172.8,128.3,74.5,74.25,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:42:51.0845,172.8,128.3,74.5,74.25,0,19.93,3,775.3,0,23.5,74.5,74.5
2020-09-17 01:42:51.3318,172.8,128.3,74.5,74.25,0.1,19.93,4,774.7,0,23.5,74.5,74.5
2020-09-17 01:42:51.5790,172.8,128.3,74.5,74.25,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:42:51.8262,172.8,128.3,74.5,74.25,-0.1,19.92,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:52.0754,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:42:52.3273,172.8,128.3,74.5,74.25,0,19.93,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:52.5792,172.8,128.3,74.5,74.25,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:42:52.8312,172.8,128.3,74.5,74.25,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:53.0833,172.8,128.3,74.5,74.25,-0.1,19.92,63,50,50,0,74.5,74.5
2020-09-17 01:42:53.3358,172.8,128.3,74.5,74.25,0,19.93,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:53.5884,172.8,128.3,74.5,74.25,0,19.93,52,3.96,3.93,0,74.5,74.5
2020-09-17 01:42:53.8409,172.8,128.3,74.5,74.25,0,19.93,6,-800,24.5,3.9,74.5,74.5
2020-09-17 01:42:54.0933,172.8,128.3,74.5,74.25,0.1,19.93,7,-790,24.6,4,74.5,74.5
2020-09-17 01:42:54.3427,172.8,128.3,74.5,74.25,-0.1,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:42:54.5920,172.8,128.3,74.5,74.25,-0.1,19.93,2,774.7,0,24,74.5,74.5
2020-09-17 01:42:54.8413,172.8,128.3,74.5,74.25,0.1,19.93,61,777.2,769.5,0,74.5,74.5
2020-09-17 01:42:55.0907,172.8,128.3,74.5,74.25,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:42:55.3387,172.8,128.3,74.5,74.25,0,19.96,64,8,8.1,0,74.5,74.5
2020-09-17 01:42:55.5861,172.8,128.3,74.5,74.25,0,19.91,3,775.3,0,23.5,74.5,74.5
2020-09-17 01:42:55.8334,172.8,128.3,74.5,74.25,-0.1,19.93,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:42:56.0808,172.8,128.3,74.5,74.25,0.1,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:42:56.3282,172.8,128.3,74.5,74.25,0.1,19.93,66,5360,5360,0,74.5,74.5
2020-09-17 01:42:56.5757,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:42:56.8231,172.8,128.3,74.5,74.25,0.1,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:42:57.0706,172.8,128.3,74.5,74.25,-0.1,19.93,65,-800,-790,0,74.5,74.5
2020-09-17 01:42:57.3179,172.8,128.3,74.5,74.25,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:57.5653,172.8,128.3,74.5,74.25,0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:42:57.8126,172.8,128.3,74.5,74.25,0,19.93,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:42:58.0599,172.8,128.3,74.5,74.25,0,19.93,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:42:58.3072,172.8,128.3,74.5,74.25,0,19.93,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:42:58.5589,172.8,128.3,74.5,74.25,0,19.93,7,-780,24.6,4,74.5,74.5
2020-09-17 01:42:58.8115,172.8,128.3,74.5,74.25,0.1,19.94,1,775.3,0,24,74.5,74.5
2020-09-17 01:42:59.0640,172.8,128.3,74.5,74.25,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:42:59.3166,172.8,128.3,74.5,74.25,-0.1,19.93,61,777.3,769.6,0,74.5,74.5
2020-09-17 01:42:59.5691,172.8,128.3,74.5,74.25,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:42:59.8218,172.8,128.3,74.5,74.25,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:00.0744,172.8,128.3,74.5,74.25,0.1,19.93,3,775.3,0,23.5,74.5,74.5
2020-09-17 01:43:00.3270,172.8,128.3,74.5,74.25,-0.1,19.93,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:43:00.5797,172.8,128.3,74.5,74.25,-0.1,19.93,65,-800,-800,0,74.5,74.5
2020-09-17 01:43:00.8320,172.8,128.3,74.5,74.25,0,19.93,66,5360,5360,0,74.5,74.5
2020-09-17 01:43:01.0844,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:01.3367,172.8,128.3,74.5,74.25,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:01.5890,172.8,128.3,74.5,74.25,0.1,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:43:01.8389,172.8,128.3,74.5,74.25,-0.1,19.98,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:02.0889,172.8,128.3,74.5,74.25,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:02.3388,172.8,128.3,74.5,74.25,0.1,19.94,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:43:02.5888,172.8,128.3,74.5,74.25,0,19.89,52,3.97,3.93,0,74.5,74.5
2020-09-17 01:43:02.8399,172.8,128.3,74.5,74.25,0.1,19.93,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:43:03.0914,172.8,128.3,74.5,74.25,0,19.93,7,-790,24.6,4,74.5,74.5
2020-09-17 01:43:03.3428,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:03.5942,172.8,128.3,74.5,74.25,0.1,19.91,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:03.8436,172.8,128.3,74.5,74.25,0,19.94,61,777.3,769.6,0,74.5,74.5
2020-09-17 01:43:04.0920,172.8,128.3,74.5,74.25,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:04.3404,172.8,128.3,74.5,74.25,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:04.5888,172.8,128.3,74.5,74.25,0,19.93,3,775.3,0,23.5,74.5,74.5
2020-09-17 01:43:04.8372,172.8,128.3,74.5,74.25,0,19.92,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:43:05.0846,172.8,128.3,74.5,74.25,0,19.93,65,-800,-790,0,74.5,74.5
2020-09-17 01:43:05.3319,172.8,128.3,74.5,74.25,0,19.92,66,5360,5360,0,74.5,74.5
2020-09-17 01:43:05.5792,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:05.8264,172.8,128.3,74.5,74.25,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:06.0760,172.8,128.3,74.5,74.25,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:43:06.3287,172.8,128.3,74.5,74.25,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:06.5813,172.8,128.3,74.5,74.25,-0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:06.8340,172.8,128.3,74.5,74.25,-0.1,19.94,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:43:07.0849,172.8,128.3,74.5,74.25,0,19.94,52,3.97,3.93,0,74.5,74.5
2020-09-17 01:43:07.3332,172.8,128.3,74.5,74.25,0,19.93,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:43:07.5815,172.8,128.3,74.5,74.25,0.1,19.93,7,-780,24.6,4,74.5,74.5
2020-09-17 01:43:07.8298,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:08.0781,172.8,128.3,74.5,74.25,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:08.3255,172.8,128.3,74.5,74.25,0.1,19.93,61,777.2,769.6,0,74.5,74.5
2020-09-17 01:43:08.5729,172.8,128.3,74.5,74.25,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:08.8204,172.8,128.3,74.5,74.25,0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:09.0678,172.8,128.3,74.5,74.25,0,19.93,3,775.3,0,23.5,74.5,74.5
2020-09-17 01:43:09.3180,172.8,128.3,74.5,74.25,-0.1,19.93,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:43:09.5681,172.8,128.3,74.5,74.25,0.1,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:43:09.8183,172.8,128.3,74.5,74.25,0.1,19.93,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:10.0685,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:10.3210,172.8,128.3,74.5,74.25,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:10.5736,172.8,128.3,74.5,74.25,-0.1,19.93,65,-800,-800,0,74.5,74.5
2020-09-17 01:43:10.8262,172.8,128.3,74.5,74.25,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:11.0788,172.8,128.3,74.5,74.25,0.1,19.94,63,50,50,0,74.5,74.5
2020-09-17 01:43:11.3314,172.8,128.3,74.5,74.25,0,19.92,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:43:11.5840,172.8,128.3,74.5,74.25,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:43:11.8367,172.8,128.3,74.5,74.25,0,19.93,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:43:12.0893,172.8,128.3,74.5,74.25,0,19.93,7,-780,24.6,4,74.5,74.5
2020-09-17 01:43:12.3407,172.8,128.3,74.5,74.25,0.1,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:12.5881,172.8,128.3,74.5,74.25,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:12.8356,172.8,128.3,74.5,74.25,-0.1,19.93,61,777.2,769.6,0,74.5,74.5
2020-09-17 01:43:13.0830,172.8,128.3,74.5,74.25,0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:13.3305,172.8,128.3,74.5,74.25,0,19.94,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:13.5824,172.8,128.3,74.5,74.25,0.1,19.93,3,775.3,0,23.5,74.5,74.5
2020-09-17 01:43:13.8352,172.8,128.3,74.5,74.25,0.1,19.95,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:43:14.0879,172.8,128.3,74.5,74.25,-0.1,19.93,65,-800,-790,0,74.5,74.5
2020-09-17 01:43:14.3407,172.8,128.3,74.5,74.25,0,19.93,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:14.5893,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:14.8368,172.8,128.3,74.5,74.25,0,19.92,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:15.0843,172.8,128.3,74.5,74.25,0.1,19.95,65,-780,-780,0,74.5,74.5
2020-09-17 01:43:15.3318,172.8,128.3,74.5,74.25,-0.1,19.94,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:15.5811,172.8,128.3,74.5,74.25,0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:15.8307,172.8,128.3,74.5,74.25,0.1,19.93,67,24.5,24.5,0,74.5,74.5
2020-09-17 01:43:16.0804,172.8,128.3,74.5,74.25,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:43:16.3300,172.8,128.3,74.5,74.25,0.1,19.92,6,-790,24.5,3.9,74.5,74.5
2020-09-17 01:43:16.5820,172.8,128.3,74.5,74.25,0,19.93,7,-800,24.5,4,74.5,74.5
2020-09-17 01:43:16.8345,172.8,128.3,74.5,74.25,-0.1,19.94,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:17.0871,172.8,128.3,74.5,74.25,0.1,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:17.3397,172.8,128.3,74.5,74.25,0,19.93,61,777.3,769.6,0,74.5,74.5
2020-09-17 01:43:17.5922,172.8,128.3,74.5,74.25,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:17.8448,172.8,128.3,74.5,74.25,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:18.0974,172.8,128.3,74.5,74.25,-0.1,19.94,3,775.3,0,23,74.5,74.5
2020-09-17 01:43:18.3499,172.8,128.3,74.5,74.25,0,19.93,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:43:18.6023,172.8,128.3,74.5,74.25,0,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:43:18.8509,172.8,128.3,74.5,74.25,0,19.93,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:19.0995,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:19.3481,172.8,128.3,74.5,74.25,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:19.5966,172.8,128.3,74.5,74.25,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:43:19.8440,172.8,128.3,74.5,74.25,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:20.0914,172.8,128.3,74.5,74.25,-0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:20.3388,172.8,128.3,74.5,74.25,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:43:20.5862,172.8,128.3,74.5,74.25,0,19.92,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:43:20.8336,172.8,128.3,74.5,74.25,0,19.92,6,-800,24.4,3.9,74.5,74.5
2020-09-17 01:43:21.0809,172.8,128.3,74.5,74.25,0.1,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:43:21.3282,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:21.5755,172.8,128.3,74.5,74.25,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:21.8228,172.8,128.3,74.5,74.25,0.1,19.91,61,777.4,769.6,0,74.5,74.5
2020-09-17 01:43:22.0720,172.8,128.3,74.5,74.25,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:22.3215,172.8,128.3,74.5,74.25,0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:22.5711,172.8,128.3,74.5,74.25,0,19.93,3,775.3,0,23,74.5,74.5
2020-09-17 01:43:22.8206,172.8,128.3,74.5,74.25,-0.1,19.93,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:43:23.0697,172.8,128.3,74.5,74.25,0.1,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:43:23.3188,172.8,128.3,74.5,74.25,0,19.92,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:23.5679,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:23.8170,172.8,128.3,74.5,74.25,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:24.0688,172.8,128.3,74.5,74.25,-0.1,19.92,65,-800,-790,0,74.5,74.5
2020-09-17 01:43:24.3213,172.8,128.3,74.5,74.25,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:24.5739,172.8,128.3,74.5,74.25,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:24.8264,172.8,128.3,74.5,74.25,0,19.92,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:43:25.0766,172.8,128.3,74.5,74.25,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:43:25.3241,172.8,128.3,74.5,74.25,0,19.93,6,-780,24.4,3.9,74.5,74.5
2020-09-17 01:43:25.5715,172.8,128.3,74.5,74.25,0,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:43:25.8190,172.8,128.3,74.5,74.25,0.1,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:26.0687,172.8,128.3,74.5,74.25,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:26.3212,172.8,128.3,74.5,74.25,0,19.93,61,777.2,769.6,0,74.5,74.5
2020-09-17 01:43:26.5738,172.8,128.3,74.5,74.25,0,19.94,62,425,425,0,74.5,74.5
2020-09-17 01:43:26.8263,172.8,128.3,74.5,74.25,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:27.0788,172.8,128.3,74.5,74.25,0.1,19.93,3,775.3,0,23.5,74.5,74.5
2020-09-17 01:43:27.3315,172.8,128.3,74.5,74.25,0.1,19.92,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:43:27.5841,172.8,128.3,74.5,74.25,-0.1,19.93,65,-800,-790,0,74.5,74.5
2020-09-17 01:43:27.8368,172.8,128.3,74.5,74.25,0,19.94,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:28.0894,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:28.3395,172.8,128.3,74.5,74.25,0.1,19.92,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:28.5883,172.8,128.3,74.5,74.25,0.1,19.9,65,-780,-780,0,74.5,74.5
2020-09-17 01:43:28.8370,172.8,128.3,74.5,74.25,-0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:29.0858,172.8,128.3,74.5,74.25,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:29.3345,172.8,128.3,74.5,74.25,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:43:29.5871,172.8,128.3,74.5,74.25,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:43:29.8396,172.8,128.3,74.5,74.25,0.1,19.93,6,-780,24.4,3.9,74.5,74.5
2020-09-17 01:43:30.0922,172.8,128.3,74.5,74.25,-0.1,19.93,7,-790,24.5,4,74.5,74.5
2020-09-17 01:43:30.3447,172.8,128.3,74.5,74.25,-0.1,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:30.5975,172.8,128.3,74.5,74.25,0.1,19.92,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:30.8502,172.8,128.3,74.5,74.25,0,19.93,61,777.3,769.6,0,74.5,74.5
2020-09-17 01:43:31.1030,172.8,128.3,74.5,74.25,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:31.3558,172.8,128.3,74.5,74.25,-0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:31.6080,172.8,128.3,74.5,74.25,0,19.93,3,775.3,0,23.5,74.5,74.5
2020-09-17 01:43:31.8602,172.8,128.3,74.5,74.25,0.1,19.93,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:43:32.1124,172.8,128.3,74.5,74.25,0.1,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:43:32.3646,172.8,128.3,74.5,74.25,0,19.93,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:32.6127,172.8,128.3,74.5,74.25,0.1,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:32.8600,172.8,128.3,74.5,74.25,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:33.1074,172.8,128.3,74.5,74.25,0.1,19.93,65,-780,-770,0,74.5,74.5
2020-09-17 01:43:33.3547,172.8,128.3,74.5,74.25,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:33.6024,172.8,128.3,74.5,74.25,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:33.8552,172.8,128.3,74.5,74.25,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:43:34.1079,172.8,128.3,74.5,74.25,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:43:34.3606,172.8,128.3,74.5,74.25,0,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:43:34.6133,172.8,128.3,74.5,74.25,0.1,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:43:34.8660,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:35.1187,172.8,128.3,74.5,74.25,0,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:35.3714,172.8,128.3,74.5,74.25,0,19.93,61,777.3,769.7,0,74.5,74.5
2020-09-17 01:43:35.6241,172.8,128.3,74.5,74.25,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:35.8753,172.8,128.3,74.5,74.25,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:36.1260,172.8,128.3,74.5,74.25,0,19.93,3,775.3,0,23.5,74.5,74.5
2020-09-17 01:43:36.3766,172.8,128.3,74.5,74.25,-0.1,19.93,4,774.8,0,23.5,74.5,74.5
2020-09-17 01:43:36.6273,172.8,128.3,74.5,74.25,0,19.93,65,-790,-800,0,74.5,74.5
2020-09-17 01:43:36.8758,172.8,128.3,74.5,74.25,0,19.93,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:37.1232,172.8,128.3,74.5,74.25,0,19.93,1,775.3,0,24,74.5,74.5
2020-09-17 01:43:37.3705,172.8,128.3,74.5,74.25,0.1,19.93,2,774.8,0,24,74.5,74.5
2020-09-17 01:43:37.6179,172.8,128.3,74.5,74.25,-0.1,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:43:37.8653,172.8,128.3,74.5,74.25,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:38.1128,172.8,128.3,74.5,74.25,0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:38.3604,172.8,128.3,74.5,74.25,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:43:38.6079,172.8,128.3,74.5,74.25,0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:43:38.8554,172.8,128.3,74.5,74.25,0,19.93,6,-800,24.4,3.9,74.5,74.5
2020-09-17 01:43:39.1029,172.8,128.3,74.5,74.25,0,19.93,7,-790,24.5,4,74.5,74.5
2020-09-17 01:43:39.3505,172.8,128.3,74.5,74.25,0.1,19.94,1,775.5,0,24,74.5,74.5
2020-09-17 01:43:39.5980,172.8,128.3,74.5,74.25,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:39.8487,172.8,128.3,74.5,74.25,0.1,19.93,61,777.3,769.6,0,74.5,74.5
2020-09-17 01:43:40.1013,172.8,128.3,74.5,74.25,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:40.3539,172.8,128.3,74.5,74.25,-0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:40.6066,172.8,128.3,74.5,74.25,0.1,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:43:40.8592,172.8,128.3,74.5,74.25,0,19.93,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:43:41.1076,172.8,128.3,74.5,74.25,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:43:41.3551,172.8,128.3,74.5,74.25,0,19.93,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:41.6027,172.8,128.3,74.5,74.25,-0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:43:41.8502,172.8,128.3,74.5,74.25,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:42.0976,172.8,128.3,74.5,74.25,0,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:43:42.3451,172.8,128.3,74.5,74.25,0,19.94,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:42.5925,172.8,128.3,74.5,74.25,0,19.95,63,50,50,0,74.5,74.5
2020-09-17 01:43:42.8399,172.8,128.3,74.5,74.25,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:43:43.0873,172.8,128.3,74.5,74.25,0,19.93,52,3.96,3.94,0,74.5,74.5
