Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:43:43.3348,172.8,128.3,74.5,74.25,0.1,19.93,6,-780,24.4,3.9,74.5,74.5
2020-09-17 01:43:43.5822,172.8,128.3,74.5,74.25,0,19.94,7,-790,24.5,4,74.5,74.5
2020-09-17 01:43:43.8296,172.8,128.3,74.5,74.25,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:43:44.0771,172.8,128.3,74.5,74.25,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:44.3245,172.8,128.3,74.5,74.25,0,19.93,61,777.4,769.7,0,74.5,74.5
2020-09-17 01:43:44.5719,172.8,128.3,74.5,74.25,0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:44.8194,172.8,128.3,74.5,74.25,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:45.0671,172.8,128.3,74.5,74.25,-0.1,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:43:45.3199,172.8,128.3,74.5,74.25,0.1,19.92,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:43:45.5727,172.8,128.3,74.5,74.25,0,19.93,65,-800,-780,0,74.5,74.5
2020-09-17 01:43:45.8255,172.8,128.3,74.5,74.25,0.1,19.93,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:46.0782,172.8,128.3,74.5,74.25,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:43:46.3254,172.8,128.3,74.5,74.25,-0.1,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:46.5727,172.8,128.3,74.5,74.25,0.1,19.91,65,-790,-790,0,74.5,74.5
2020-09-17 01:43:46.8200,172.8,128.3,74.5,74.25,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:47.0672,172.8,128.3,74.5,74.25,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:47.3198,172.8,128.3,74.5,74.25,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:43:47.5723,172.8,128.3,74.5,74.25,-0.1,19.93,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:47.8248,172.8,128.3,74.5,74.25,0,19.92,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:43:48.0773,172.8,128.2,74.5,74.19,0,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:43:48.3250,172.8,128.2,74.5,74.19,0,19.94,1,775.4,0,24,74.5,74.5
2020-09-17 01:43:48.5724,172.8,128.2,74.5,74.19,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:48.8198,172.8,128.2,74.5,74.19,-0.1,19.93,61,777.4,769.6,0,74.5,74.5
2020-09-17 01:43:49.0672,172.8,128.2,74.5,74.19,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:49.3179,172.8,128.2,74.5,74.19,0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:49.5704,172.8,128.2,74.5,74.19,0,19.93,3,775.4,0,23,74.5,74.5
2020-09-17 01:43:49.8229,172.8,128.2,74.5,74.19,0,19.93,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:43:50.0754,172.8,128.2,74.5,74.19,0,19.93,65,-780,-790,0,74.5,74.5
2020-09-17 01:43:50.3279,172.8,128.2,74.5,74.19,0,19.92,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:50.5806,172.8,128.2,74.5,74.19,0.1,19.93,1,775.4,0,24,74.5,74.5
2020-09-17 01:43:50.8334,172.8,128.2,74.5,74.19,0.1,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:51.0861,172.8,128.2,74.5,74.19,0,19.93,65,-800,-790,0,74.5,74.5
2020-09-17 01:43:51.3389,172.8,128.2,74.5,74.19,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:51.5915,172.8,128.2,74.5,74.19,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:51.8441,172.8,128.2,74.5,74.19,0.1,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:43:52.0967,172.8,128.2,74.5,74.19,0.1,19.92,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:52.3493,172.8,128.2,74.5,74.19,0,19.93,6,-800,24.4,3.9,74.5,74.5
2020-09-17 01:43:52.6017,172.8,128.2,74.5,74.19,0,19.93,7,-790,24.5,4,74.5,74.5
2020-09-17 01:43:52.8514,172.8,128.2,74.5,74.19,0,19.93,1,775.4,0,24,74.5,74.5
2020-09-17 01:43:53.1011,172.8,128.2,74.5,74.19,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:53.3509,172.8,128.2,74.5,74.19,0.1,19.91,61,777.3,769.7,0,74.5,74.5
2020-09-17 01:43:53.6008,172.8,128.2,74.5,74.19,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:53.8535,172.8,128.2,74.5,74.19,-0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:54.1063,172.8,128.2,74.5,74.19,0.1,19.93,3,775.4,0,23,74.5,74.5
2020-09-17 01:43:54.3591,172.8,128.2,74.5,74.19,0,19.93,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:43:54.6118,172.8,128.2,74.5,74.19,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:43:54.8640,172.8,128.2,74.5,74.19,-0.1,19.93,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:55.1162,172.8,128.2,74.5,74.19,-0.1,19.93,1,775.4,0,24,74.5,74.5
2020-09-17 01:43:55.3684,172.8,128.2,74.5,74.19,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:55.6202,172.8,128.2,74.5,74.19,0,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:43:55.8677,172.8,128.2,74.5,74.19,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:43:56.1153,172.8,128.2,74.5,74.19,0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:43:56.3628,172.8,128.2,74.5,74.19,-0.1,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:43:56.6104,172.8,128.2,74.5,74.19,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:43:56.8613,172.8,128.2,74.5,74.19,0.1,19.93,6,-780,24.4,3.9,74.5,74.5
2020-09-17 01:43:57.1140,172.8,128.2,74.5,74.19,0,19.93,7,-790,24.5,4,74.5,74.5
2020-09-17 01:43:57.3667,172.8,128.2,74.5,74.19,0,19.93,1,775.4,0,24,74.5,74.5
2020-09-17 01:43:57.6194,172.8,128.2,74.5,74.19,0,19.95,2,774.9,0,24,74.5,74.5
2020-09-17 01:43:57.8721,172.8,128.2,74.5,74.19,0,19.93,61,777.5,769.7,0,74.5,74.5
2020-09-17 01:43:58.1248,172.8,128.2,74.5,74.19,0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:43:58.3775,172.8,128.2,74.5,74.19,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:43:58.6302,172.8,128.2,74.5,74.19,0,19.93,3,775.4,0,23,74.5,74.5
2020-09-17 01:43:58.8816,172.8,128.2,74.5,74.19,0,19.91,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:43:59.1291,172.8,128.2,74.5,74.19,0,19.93,65,-800,-780,0,74.5,74.5
2020-09-17 01:43:59.3767,172.8,128.2,74.5,74.19,0.1,19.93,66,5350,5350,0,74.5,74.5
2020-09-17 01:43:59.6242,172.8,128.2,74.5,74.19,0,19.87,1,775.4,0,24,74.5,74.5
2020-09-17 01:43:59.8731,172.8,128.2,74.5,74.19,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:44:00.1258,172.8,128.2,74.5,74.19,0,19.93,65,-780,-790,0,74.5,74.5
2020-09-17 01:44:00.3785,172.8,128.2,74.5,74.19,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:00.6313,172.8,128.2,74.5,74.19,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:00.8840,172.8,128.2,74.5,74.19,0,19.92,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:01.1324,172.8,128.2,74.5,74.19,-0.1,19.93,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:01.3799,172.8,128.2,74.5,74.19,0,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:44:01.6275,172.8,128.2,74.5,74.19,0.1,19.93,7,-790,24.5,4,74.5,74.5
2020-09-17 01:44:01.8751,172.8,128.2,74.5,74.19,0,19.93,1,775.4,0,24,74.5,74.5
2020-09-17 01:44:02.1224,172.8,128.2,74.5,74.19,0.1,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:44:02.3697,172.8,128.2,74.5,74.19,0,19.93,61,777.4,769.7,0,74.5,74.5
2020-09-17 01:44:02.6170,172.8,128.2,74.5,74.19,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:02.8643,172.8,128.2,74.5,74.19,0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:03.1141,172.8,128.2,74.5,74.19,0,19.92,3,775.4,0,23,74.5,74.5
2020-09-17 01:44:03.3669,172.8,128.2,74.5,74.19,0.1,19.92,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:44:03.6196,172.8,128.2,74.5,74.19,0,19.93,65,-800,-790,0,74.5,74.5
2020-09-17 01:44:03.8724,172.8,128.2,74.5,74.19,-0.1,19.93,66,5340,5340,0,74.5,74.5
2020-09-17 01:44:04.1252,172.8,128.2,74.5,74.19,0.1,19.93,1,775.4,0,24,74.5,74.5
2020-09-17 01:44:04.3780,172.8,128.2,74.5,74.19,0,19.94,2,774.9,0,24,74.5,74.5
2020-09-17 01:44:04.6308,172.8,128.2,74.5,74.19,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:44:04.8835,172.8,128.2,74.5,74.19,0,19.92,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:05.1359,172.8,128.2,74.5,74.19,-0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:05.3839,172.8,128.2,74.5,74.19,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:05.6320,172.8,128.2,74.5,74.19,0,19.93,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:05.8801,172.8,128.2,74.5,74.19,0,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:44:06.1281,172.8,128.2,74.5,74.19,0,19.94,7,-790,24.5,4,74.5,74.5
2020-09-17 01:44:06.3757,172.8,128.2,74.5,74.19,-0.1,19.92,1,775.4,0,24,74.5,74.5
2020-09-17 01:44:06.6233,172.8,128.2,74.5,74.19,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:44:06.8709,172.8,128.2,74.5,74.19,0.1,19.93,61,777.4,769.7,0,74.5,74.5
2020-09-17 01:44:07.1185,172.8,128.2,74.5,74.19,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:07.3694,172.8,128.2,74.5,74.19,0,19.91,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:07.6221,172.8,128.2,74.5,74.19,0,19.93,3,775.4,0,23,74.5,74.5
2020-09-17 01:44:07.8747,172.8,128.2,74.5,74.19,0,19.93,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:44:08.1274,172.8,128.2,74.5,74.19,0.1,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:44:08.3790,172.8,128.2,74.5,74.19,0.1,19.93,66,5340,5340,0,74.5,74.5
2020-09-17 01:44:08.6275,172.8,128.2,74.5,74.19,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:08.8760,172.8,128.2,74.5,74.19,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:09.1245,172.8,128.2,74.5,74.19,0,19.93,65,-800,-780,0,74.5,74.5
2020-09-17 01:44:09.3730,172.8,128.2,74.5,74.19,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:09.6252,172.8,128.2,74.5,74.19,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:09.8780,172.8,128.2,74.5,74.19,0,19.94,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:10.1308,172.8,128.2,74.5,74.19,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:10.3835,172.8,128.2,74.5,74.19,0,19.92,6,-800,24.4,3.9,74.5,74.5
2020-09-17 01:44:10.6320,172.8,128.2,74.5,74.19,0,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:44:10.8796,172.8,128.2,74.5,74.19,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:11.1272,172.8,128.2,74.5,74.19,-0.1,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:11.3748,172.8,128.2,74.5,74.19,-0.1,19.92,61,777.4,769.7,0,74.5,74.5
2020-09-17 01:44:11.6237,172.8,128.2,74.5,74.19,0,19.95,62,425,425,0,74.5,74.5
2020-09-17 01:44:11.8741,172.8,128.2,74.5,74.19,0,19.94,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:12.1245,172.8,128.2,74.5,74.19,0.1,19.93,3,775.5,0,23.5,74.5,74.5
2020-09-17 01:44:12.3749,172.8,128.2,74.5,74.19,-0.1,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:12.6248,172.8,128.2,74.5,74.19,0,19.92,65,-790,-790,0,74.5,74.5
2020-09-17 01:44:12.8740,172.8,128.2,74.5,74.19,0.1,19.94,66,5340,5340,0,74.5,74.5
2020-09-17 01:44:13.1232,172.8,128.2,74.5,74.19,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:13.3724,172.8,128.2,74.5,74.19,0.1,19.94,2,775,0,24,74.5,74.5
2020-09-17 01:44:13.6208,172.8,128.2,74.5,74.19,0.1,19.93,65,-780,-790,0,74.5,74.5
2020-09-17 01:44:13.8681,172.8,128.2,74.5,74.19,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:14.1155,172.8,128.2,74.5,74.19,0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:14.3628,172.8,128.2,74.5,74.19,0.1,19.92,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:14.6102,172.8,128.2,74.5,74.19,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:14.8575,172.8,128.2,74.5,74.19,0,19.93,6,-780,24.4,3.9,74.5,74.5
2020-09-17 01:44:15.1049,172.8,128.2,74.5,74.19,-0.1,19.93,7,-800,24.5,4,74.5,74.5
2020-09-17 01:44:15.3522,172.8,128.2,74.5,74.19,0.1,19.92,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:15.5999,172.8,128.2,74.5,74.19,0.1,19.92,2,775,0,24,74.5,74.5
2020-09-17 01:44:15.8525,172.8,128.2,74.5,74.19,0,19.92,61,777.5,769.7,0,74.5,74.5
2020-09-17 01:44:16.1052,172.8,128.2,74.5,74.19,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:16.3578,172.8,128.2,74.5,74.19,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:16.6104,172.8,128.2,74.5,74.19,0,19.92,3,775.5,0,23,74.5,74.5
2020-09-17 01:44:16.8597,172.8,128.2,74.5,74.19,0.1,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:17.1073,172.8,128.2,74.5,74.19,0,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:44:17.3548,172.8,128.2,74.5,74.19,0,19.93,66,5340,5340,0,74.5,74.5
2020-09-17 01:44:17.6024,172.8,128.2,74.5,74.19,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:17.8533,172.8,128.2,74.5,74.19,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:18.1059,172.8,128.2,74.5,74.19,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:44:18.3586,172.8,128.2,74.5,74.19,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:18.6113,172.8,128.2,74.5,74.19,-0.1,19.9,63,50,50,0,74.5,74.5
2020-09-17 01:44:18.8640,172.8,128.2,74.5,74.19,0,19.92,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:19.1167,172.8,128.2,74.5,74.19,0,19.93,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:19.3693,172.8,128.2,74.5,74.19,0.1,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:44:19.6220,172.8,128.2,74.5,74.19,0.1,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:44:19.8746,172.8,128.2,74.5,74.19,-0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:20.1257,172.8,128.2,74.5,74.19,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:20.3768,172.8,128.2,74.5,74.19,0,19.93,61,777.4,769.7,0,74.5,74.5
2020-09-17 01:44:20.6278,172.8,128.2,74.5,74.19,0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:20.8789,172.8,128.2,74.5,74.19,0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:21.1269,172.8,128.2,74.5,74.19,0,19.92,3,775.5,0,23,74.5,74.5
2020-09-17 01:44:21.3743,172.8,128.2,74.5,74.19,0,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:21.6217,172.8,128.2,74.5,74.19,0.1,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:44:21.8691,172.8,128.2,74.5,74.19,0,19.93,66,5340,5340,0,74.5,74.5
2020-09-17 01:44:22.1166,172.8,128.2,74.5,74.19,0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:22.3642,172.8,128.2,74.5,74.19,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:22.6118,172.8,128.2,74.5,74.19,-0.1,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:44:22.8594,172.8,128.2,74.5,74.19,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:23.1069,172.8,128.1,74.5,74.13,0,19.94,63,50,50,0,74.5,74.5
2020-09-17 01:44:23.3545,172.8,128.1,74.5,74.13,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:23.6020,172.8,128.1,74.5,74.13,0.1,19.94,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:23.8496,172.8,128.1,74.5,74.13,-0.1,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:44:24.0971,172.8,128.1,74.5,74.13,0,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:44:24.3446,172.8,128.1,74.5,74.13,0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:24.5921,172.8,128.1,74.5,74.13,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:44:24.8397,172.8,128.1,74.5,74.13,0,19.93,61,777.5,769.7,0,74.5,74.5
2020-09-17 01:44:25.0873,172.8,128.1,74.5,74.13,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:25.3400,172.8,128.1,74.5,74.13,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:25.5927,172.8,128.1,74.5,74.13,0.1,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:44:25.8453,172.8,128.1,74.5,74.13,0,19.92,4,774.9,0,23.5,74.5,74.5
2020-09-17 01:44:26.0980,172.8,128.1,74.5,74.13,0,19.91,65,-780,-790,0,74.5,74.5
2020-09-17 01:44:26.3507,172.8,128.1,74.5,74.13,0,19.93,66,5340,5340,0,74.5,74.5
2020-09-17 01:44:26.6033,172.8,128.1,74.5,74.13,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:26.8560,172.8,128.1,74.5,74.13,0.1,19.94,2,774.9,0,24,74.5,74.5
2020-09-17 01:44:27.1083,172.8,128.1,74.5,74.13,0,19.95,65,-790,-780,0,74.5,74.5
2020-09-17 01:44:27.3559,172.8,128.1,74.5,74.13,0,19.92,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:27.6034,172.8,128.1,74.5,74.13,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:27.8510,172.8,128.1,74.5,74.13,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:28.0985,172.8,128.1,74.5,74.13,0,19.96,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:28.3485,172.8,128.1,74.5,74.13,0,19.93,6,-770,24.4,3.9,74.5,74.5
2020-09-17 01:44:28.5999,172.8,128.1,74.5,74.13,-0.1,19.93,7,-790,24.5,4,74.5,74.5
2020-09-17 01:44:28.8512,172.8,128.1,74.5,74.13,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:29.1026,172.8,128.1,74.5,74.13,0,19.93,2,774.9,0,24,74.5,74.5
2020-09-17 01:44:29.3516,172.8,128.1,74.5,74.13,0,19.93,61,777.5,769.7,0,74.5,74.5
2020-09-17 01:44:29.5991,172.8,128.1,74.5,74.13,0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:29.8467,172.8,128.1,74.5,74.13,-0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:30.0942,172.8,128.1,74.5,74.13,0,19.91,3,775.4,0,23,74.5,74.5
2020-09-17 01:44:30.3417,172.8,128.1,74.5,74.13,0.1,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:30.5892,172.8,128.1,74.5,74.13,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:44:30.8367,172.8,128.1,74.5,74.13,0.1,19.93,66,5340,5340,0,74.5,74.5
2020-09-17 01:44:31.0842,172.8,128.1,74.5,74.13,0,19.93,1,775.4,0,24,74.5,74.5
2020-09-17 01:44:31.3317,172.8,128.1,74.5,74.13,0,19.92,2,775,0,24,74.5,74.5
2020-09-17 01:44:31.5791,172.8,128.1,74.5,74.13,0.1,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:44:31.8265,172.8,128.1,74.5,74.13,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:32.0740,172.8,128.1,74.5,74.13,0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:32.3225,172.8,128.1,74.5,74.13,0,19.92,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:32.5750,172.8,128.1,74.5,74.13,-0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:32.8275,172.8,128.1,74.5,74.13,0.1,19.92,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:44:33.0801,172.8,128.1,74.5,74.13,0,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:44:33.3327,172.8,128.1,74.5,74.13,0,19.93,1,775.4,0,24,74.5,74.5
2020-09-17 01:44:33.5855,172.8,128.1,74.5,74.13,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:33.8383,172.8,128.1,74.5,74.13,-0.1,19.93,61,777.5,769.8,0,74.5,74.5
2020-09-17 01:44:34.0911,172.8,128.1,74.5,74.13,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:34.3428,172.8,128.1,74.5,74.13,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:34.5902,172.8,128.1,74.5,74.13,0,19.93,3,775.4,0,23,74.5,74.5
2020-09-17 01:44:34.8376,172.8,128.1,74.5,74.13,0,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:35.0850,172.8,128.1,74.5,74.13,0,19.93,65,-780,-790,0,74.5,74.5
2020-09-17 01:44:35.3324,172.8,128.1,74.5,74.13,0,19.93,66,5340,5340,0,74.5,74.5
2020-09-17 01:44:35.5798,172.8,128.1,74.5,74.13,0.1,19.93,1,775.4,0,24,74.5,74.5
2020-09-17 01:44:35.8273,172.8,128.1,74.5,74.13,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:36.0747,172.8,128.1,74.5,74.13,0,19.93,65,-780,-790,0,74.5,74.5
2020-09-17 01:44:36.3221,172.8,128.1,74.5,74.13,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:36.5695,172.8,128.1,74.5,74.13,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:36.8169,172.8,128.1,74.5,74.13,0.1,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:37.0643,172.8,128.1,74.5,74.13,0,19.92,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:37.3118,172.8,128.1,74.5,74.13,0,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:44:37.5593,172.8,128.1,74.5,74.13,0,19.93,7,-790,24.5,4,74.5,74.5
2020-09-17 01:44:37.8068,172.8,128.1,74.5,74.13,0,19.92,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:38.0544,172.8,128.1,74.5,74.13,0.1,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:38.3020,172.8,128.1,74.5,74.13,0,19.93,61,777.5,769.8,0,74.5,74.5
2020-09-17 01:44:38.5517,172.8,128.1,74.5,74.13,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:38.8042,172.8,128.1,74.5,74.13,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:39.0568,172.8,128.1,74.5,74.13,0,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:44:39.3094,172.8,128.1,74.5,74.13,0,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:39.5619,172.8,128.1,74.5,74.13,0.1,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:44:39.8144,172.8,128.1,74.5,74.13,-0.1,19.93,66,5330,5330,0,74.5,74.5
2020-09-17 01:44:40.0670,172.8,128.1,74.5,74.13,-0.1,19.94,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:40.3195,172.8,128.1,74.5,74.13,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:40.5707,172.8,128.1,74.5,74.13,0,19.94,65,-790,-780,0,74.5,74.5
2020-09-17 01:44:40.8179,172.8,128.1,74.5,74.13,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:41.0651,172.8,128.1,74.5,74.13,-0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:41.3123,172.8,128.1,74.5,74.13,-0.1,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:41.5599,172.8,128.1,74.5,74.13,0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:41.8124,172.8,128.1,74.5,74.13,0,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:44:42.0649,172.8,128.1,74.5,74.13,0,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:44:42.3174,172.8,128.1,74.5,74.13,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:42.5698,172.8,128.1,74.5,74.13,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:42.8179,172.8,128.1,74.5,74.13,0.1,19.93,61,777.4,769.7,0,74.5,74.5
2020-09-17 01:44:43.0660,172.8,128.1,74.5,74.13,0.1,19.9,62,425,425,0,74.5,74.5
2020-09-17 01:44:43.3141,172.8,128.1,74.5,74.13,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:43.5622,172.8,128.1,74.5,74.13,0,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:44:43.8098,172.8,128.1,74.5,74.13,-0.1,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:44.0572,172.8,128.1,74.5,74.13,0.1,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:44:44.3046,172.8,128.1,74.5,74.13,0.1,19.93,66,5330,5330,0,74.5,74.5
2020-09-17 01:44:44.5519,172.8,128.1,74.5,74.13,0,19.92,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:44.7993,172.8,128.1,74.5,74.13,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:45.0510,172.8,128.1,74.5,74.13,0,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:44:45.3035,172.8,128.1,74.5,74.13,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:45.5560,172.8,128.1,74.5,74.13,0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:45.8085,172.8,128.1,74.5,74.13,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:46.0605,172.8,128.1,74.5,74.13,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:46.3120,172.8,128.1,74.5,74.13,0,19.93,6,-780,24.4,3.9,74.5,74.5
2020-09-17 01:44:46.5635,172.8,128.1,74.5,74.13,0,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:44:46.8150,172.8,128.1,74.5,74.13,0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:47.0665,172.8,128.1,74.5,74.13,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:47.3191,172.8,128.1,74.5,74.13,-0.1,19.94,61,777.5,769.7,0,74.5,74.5
2020-09-17 01:44:47.5716,172.8,128.1,74.5,74.13,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:47.8241,172.8,128.1,74.5,74.13,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:48.0762,172.8,128.1,74.5,74.13,0,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:44:48.3234,172.8,128.1,74.5,74.13,0.1,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:48.5707,172.8,128.1,74.5,74.13,-0.1,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:44:48.8179,172.8,128.1,74.5,74.13,0,19.93,66,5330,5330,0,74.5,74.5
2020-09-17 01:44:49.0652,172.8,128.1,74.5,74.13,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:49.3124,172.8,128.1,74.5,74.13,0,19.92,2,775,0,24,74.5,74.5
2020-09-17 01:44:49.5596,172.8,128.1,74.5,74.13,0.1,19.9,65,-780,-790,0,74.5,74.5
2020-09-17 01:44:49.8069,172.8,128.1,74.5,74.13,-0.1,19.92,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:50.0544,172.8,128.1,74.5,74.13,0,19.92,63,50,50,0,74.5,74.5
2020-09-17 01:44:50.3069,172.8,128.1,74.5,74.13,0.1,19.94,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:50.5594,172.8,128.1,74.5,74.13,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:50.8119,172.8,128.1,74.5,74.13,0,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:44:51.0643,172.8,128.1,74.5,74.13,0,19.93,7,-790,24.5,4,74.5,74.5
2020-09-17 01:44:51.3168,172.8,128.1,74.5,74.13,-0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:51.5693,172.8,128.1,74.5,74.13,0,19.95,2,775,0,24,74.5,74.5
2020-09-17 01:44:51.8218,172.8,128.1,74.5,74.13,0,19.93,61,777.5,769.8,0,74.5,74.5
2020-09-17 01:44:52.0741,172.8,128.1,74.5,74.13,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:44:52.3214,172.8,128.1,74.5,74.13,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:52.5688,172.8,128.1,74.5,74.13,-0.1,19.92,3,775.5,0,23,74.5,74.5
2020-09-17 01:44:52.8161,172.8,128.1,74.5,74.13,0.1,19.92,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:53.0634,172.8,128.1,74.5,74.13,0.1,19.93,65,-780,-770,0,74.5,74.5
2020-09-17 01:44:53.3108,172.8,128.1,74.5,74.13,0,19.93,66,5330,5330,0,74.5,74.5
2020-09-17 01:44:53.5582,172.8,128.1,74.5,74.13,0,19.92,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:53.8055,172.8,128.1,74.5,74.13,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:54.0529,172.8,128.1,74.5,74.13,0,19.92,65,-780,-780,0,74.5,74.5
2020-09-17 01:44:54.3034,172.8,128.1,74.5,74.13,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:54.5559,172.8,128.1,74.5,74.13,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:54.8083,172.8,128.1,74.5,74.13,0,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:44:55.0608,172.8,128.1,74.5,74.13,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:44:55.3132,172.8,128.1,74.5,74.13,0,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:44:55.5657,172.8,128.1,74.5,74.13,0.1,19.93,7,-780,24.5,4,74.5,74.5
2020-09-17 01:44:55.8182,172.8,128.1,74.5,74.13,0,19.92,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:56.0707,172.8,128.1,74.5,74.13,-0.1,19.92,2,775,0,24,74.5,74.5
2020-09-17 01:44:56.3217,172.8,128.1,74.5,74.13,0,19.94,61,777.5,769.8,0,74.5,74.5
2020-09-17 01:44:56.5717,172.8,128.1,74.5,74.13,0,19.92,62,425,425,0,74.5,74.5
2020-09-17 01:44:56.8218,172.8,128.1,74.5,74.13,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:44:57.0718,172.8,128.1,74.5,74.13,0,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:44:57.3211,172.8,128.1,74.5,74.13,-0.1,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:44:57.5683,172.8,128.1,74.5,74.13,0,19.92,65,-780,-800,0,74.5,74.5
2020-09-17 01:44:57.8155,172.8,128.1,74.5,74.13,0,19.93,66,5330,5330,0,74.5,74.5
2020-09-17 01:44:58.0627,172.8,128.1,74.5,74.13,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:44:58.3099,172.8,128.1,74.5,74.13,0.1,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:44:58.5595,172.8,128,74.5,74.07,-0.1,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:44:58.8120,172.8,128,74.5,74.07,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:59.0645,172.8,128,74.5,74.07,0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:44:59.3170,172.8,128,74.5,74.07,0,19.94,67,24.4,24.4,0,74.5,74.5
2020-09-17 01:44:59.5694,172.8,128,74.5,74.07,0.1,19.93,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:44:59.8203,172.8,128,74.5,74.07,0,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:45:00.0712,172.8,128,74.5,74.07,0,19.93,7,-790,24.4,4,74.5,74.5
2020-09-17 01:45:00.3222,172.8,128,74.5,74.07,0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:00.5731,172.8,128,74.5,74.07,0,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:00.8230,172.8,128,74.5,74.07,0.1,19.93,61,777.5,769.7,0,74.5,74.5
2020-09-17 01:45:01.0723,172.8,128,74.5,74.07,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:01.3217,172.8,128,74.5,74.07,-0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:45:01.5711,172.8,128,74.5,74.07,0.1,19.92,3,775.5,0,23,74.5,74.5
2020-09-17 01:45:01.8206,172.8,128,74.5,74.07,0,19.93,4,775.1,0,23.5,74.5,74.5
2020-09-17 01:45:02.0708,172.8,128,74.5,74.07,0,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:45:02.3210,172.8,128,74.5,74.07,0,19.93,66,5330,5330,0,74.5,74.5
2020-09-17 01:45:02.5712,172.8,128,74.5,74.07,-0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:02.8214,172.8,128,74.5,74.07,0,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:03.0692,172.8,128,74.5,74.07,0,19.93,65,-770,-770,0,74.5,74.5
2020-09-17 01:45:03.3166,172.8,128,74.5,74.07,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:03.5640,172.8,128,74.5,74.07,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:03.8113,172.8,128,74.5,74.07,-0.1,19.93,67,24.4,24.4,0,74.5,74.5
2020-09-17 01:45:04.0611,172.8,128,74.5,74.07,0,19.93,52,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:04.3136,172.8,128,74.5,74.07,0.1,19.93,6,-770,24.4,3.9,74.5,74.5
2020-09-17 01:45:04.5660,172.8,128,74.5,74.07,0,19.92,7,-780,24.4,4,74.5,74.5
2020-09-17 01:45:04.8185,172.8,128,74.5,74.07,0,19.92,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:05.0710,172.8,128,74.5,74.07,0,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:05.3235,172.8,128,74.5,74.07,0,19.94,61,777.5,769.9,0,74.5,74.5
2020-09-17 01:45:05.5760,172.8,128,74.5,74.07,0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:05.8284,172.8,128,74.5,74.07,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:45:06.0806,172.8,128,74.5,74.07,0,19.92,3,775.5,0,23,74.5,74.5
2020-09-17 01:45:06.3279,172.8,128,74.5,74.07,0,19.92,4,775,0,23.5,74.5,74.5
2020-09-17 01:45:06.5752,172.8,128,74.5,74.07,0,19.92,65,-790,-790,0,74.5,74.5
2020-09-17 01:45:06.8225,172.8,128,74.5,74.07,0.1,19.93,66,5330,5330,0,74.5,74.5
2020-09-17 01:45:07.0704,172.8,128,74.5,74.07,0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:07.3229,172.8,128,74.5,74.07,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:45:07.5754,172.8,128,74.5,74.07,0,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:45:07.8279,172.8,128,74.5,74.07,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:08.0804,172.8,128,74.5,74.07,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:08.3277,172.8,128,74.5,74.07,0,19.94,67,24.4,24.4,0,74.5,74.5
2020-09-17 01:45:08.5750,172.8,128,74.5,74.07,-0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:08.8222,172.8,128,74.5,74.07,0,19.93,6,-780,24.4,3.9,74.5,74.5
2020-09-17 01:45:09.0695,172.8,128,74.5,74.07,0,19.93,7,-790,24.4,4,74.5,74.5
2020-09-17 01:45:09.3169,172.8,128,74.5,74.07,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:09.5642,172.8,128,74.5,74.07,0.1,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:45:09.8116,172.8,128,74.5,74.07,-0.1,19.93,61,777.5,769.8,0,74.5,74.5
2020-09-17 01:45:10.0589,172.8,128,74.5,74.07,-0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:10.3096,172.8,128,74.5,74.07,0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:45:10.5621,172.8,128,74.5,74.07,0,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:45:10.8146,172.8,128,74.5,74.07,0.1,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:45:11.0671,172.8,128,74.5,74.07,0,19.92,65,-780,-790,0,74.5,74.5
2020-09-17 01:45:11.3168,172.8,128,74.5,74.07,0,19.91,66,5330,5330,0,74.5,74.5
2020-09-17 01:45:11.5647,172.8,128,74.5,74.07,0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:11.8126,172.8,128,74.5,74.07,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:45:12.0605,172.8,128,74.5,74.07,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:45:12.3082,172.8,128,74.5,74.07,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:12.5558,172.8,128,74.5,74.07,-0.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:12.8033,172.8,128,74.5,74.07,0.1,19.93,67,24.4,24.4,0,74.5,74.5
2020-09-17 01:45:13.0508,172.8,128,74.5,74.07,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:13.2995,172.8,128,74.5,74.07,0,19.93,6,-790,24.4,3.9,74.5,74.5
2020-09-17 01:45:13.5519,172.8,128,74.5,74.07,0,19.93,7,-780,24.4,4,74.5,74.5
2020-09-17 01:45:13.8044,172.8,128,74.5,74.07,-0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:14.0568,172.8,128,74.5,74.07,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:45:14.3093,172.8,128,74.5,74.07,0.1,19.93,61,777.5,769.8,0,74.5,74.5
2020-09-17 01:45:14.5618,172.8,128,74.5,74.07,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:14.8143,172.8,128,74.5,74.07,0,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:45:15.0669,172.8,128,74.5,74.07,0,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:45:15.3194,172.8,128,74.5,74.07,0,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:45:15.5691,172.8,128,74.5,74.07,0.1,19.93,65,-770,-770,0,74.5,74.5
2020-09-17 01:45:15.8184,172.8,128,74.5,74.07,0,19.92,66,5330,5330,0,74.5,74.5
2020-09-17 01:45:16.0678,172.8,128,74.5,74.07,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:16.3171,172.8,128,74.5,74.07,0,19.92,2,775,0,24,74.5,74.5
2020-09-17 01:45:16.5668,172.8,128,74.5,74.07,0,19.93,65,-790,-790,0,74.5,74.5
2020-09-17 01:45:16.8170,172.8,128,74.5,74.07,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:17.0673,172.8,128,74.5,74.07,0.1,19.92,63,50,50,0,74.5,74.5
2020-09-17 01:45:17.3175,172.8,128,74.5,74.07,-0.1,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 01:45:17.5689,172.8,128,74.5,74.07,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:17.8217,172.8,128,74.5,74.07,0,19.93,6,-790,24.3,3.9,74.5,74.5
2020-09-17 01:45:18.0745,172.8,128,74.5,74.07,0.1,19.93,7,-780,24.4,4,74.5,74.5
2020-09-17 01:45:18.3273,172.8,128,74.5,74.07,0.1,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:18.5798,172.8,128,74.5,74.07,-0.1,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:45:18.8287,172.8,128,74.5,74.07,0,19.93,61,777.5,769.8,0,74.5,74.5
2020-09-17 01:45:19.0776,172.8,128,74.5,74.07,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:19.3266,172.8,128,74.5,74.07,0,19.92,64,8,8.1,0,74.5,74.5
2020-09-17 01:45:19.5759,172.8,128,74.5,74.07,0.1,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:45:19.8284,172.8,128,74.5,74.07,-0.1,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:45:20.0809,172.8,128,74.5,74.07,-0.1,19.93,65,-790,-800,0,74.5,74.5
2020-09-17 01:45:20.3334,172.8,128,74.5,74.07,0.1,19.93,66,5340,5330,0,74.5,74.5
2020-09-17 01:45:20.5860,172.8,128,74.5,74.07,0,19.92,1,775.6,0,24,74.5,74.5
2020-09-17 01:45:20.8332,172.8,128,74.5,74.07,0,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:21.0804,172.8,128,74.5,74.07,0.1,19.93,65,-780,-790,0,74.5,74.5
2020-09-17 01:45:21.3276,172.8,128,74.5,74.07,-0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:21.5748,172.8,128,74.5,74.07,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:21.8224,172.8,128,74.5,74.07,0.1,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 01:45:22.0701,172.8,128,74.5,74.07,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:22.3179,172.8,128,74.5,74.07,0.1,19.93,6,-780,24.3,3.9,74.5,74.5
2020-09-17 01:45:22.5656,172.8,128,74.5,74.07,-0.1,19.93,7,-790,24.4,4,74.5,74.5
2020-09-17 01:45:22.8131,172.8,128,74.5,74.07,0.1,19.93,1,775.6,0,24,74.5,74.5
2020-09-17 01:45:23.0603,172.8,128,74.5,74.07,0.1,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:23.3076,172.8,128,74.5,74.07,0,19.92,61,777.5,769.8,0,74.5,74.5
2020-09-17 01:45:23.5549,172.8,128,74.5,74.07,0,19.92,62,425,425,0,74.5,74.5
2020-09-17 01:45:23.8035,172.8,128,74.5,74.07,-0.1,19.92,64,8,8.1,0,74.5,74.5
2020-09-17 01:45:24.0561,172.8,128,74.5,74.07,-0.1,19.93,3,775.6,0,23,74.5,74.5
2020-09-17 01:45:24.3087,172.8,128,74.5,74.07,0.1,19.93,4,775.1,0,23.5,74.5,74.5
2020-09-17 01:45:24.5614,172.8,128,74.5,74.07,0,19.93,65,-790,-780,0,74.5,74.5
2020-09-17 01:45:24.8140,172.8,128,74.5,74.07,0,19.93,66,5330,5330,0,74.5,74.5
2020-09-17 01:45:25.0665,172.8,128,74.5,74.07,0,19.93,1,775.6,0,24,74.5,74.5
2020-09-17 01:45:25.3191,172.8,128,74.5,74.07,-0.1,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:25.5716,172.8,128,74.5,74.07,0.1,19.93,65,-780,-780,0,74.5,74.5
2020-09-17 01:45:25.8241,172.8,128,74.5,74.07,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:26.0767,172.8,128,74.5,74.07,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:26.3292,172.8,128,74.5,74.07,0,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 01:45:26.5817,172.8,128,74.5,74.07,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:26.8342,172.8,128,74.5,74.07,0.1,19.92,6,-780,24.3,3.9,74.5,74.5
2020-09-17 01:45:27.0854,172.8,128,74.5,74.07,0.1,19.92,7,-780,24.4,4,74.5,74.5
2020-09-17 01:45:27.3351,172.8,128,74.5,74.07,-0.1,19.92,1,775.6,0,24,74.5,74.5
2020-09-17 01:45:27.5849,172.8,128,74.5,74.07,0,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:27.8346,172.8,128,74.5,74.07,0,19.93,61,777.6,769.9,0,74.5,74.5
2020-09-17 01:45:28.0831,172.8,128,74.5,74.07,0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:28.3305,172.8,128,74.5,74.07,0.1,19.93,64,8,8.1,0,74.5,74.5
2020-09-17 01:45:28.5780,172.8,128,74.5,74.07,0,19.93,3,775.6,0,23,74.5,74.5
2020-09-17 01:45:28.8254,172.8,128,74.5,74.07,0,19.93,4,775.1,0,23.5,74.5,74.5
2020-09-17 01:45:29.0754,172.8,128,74.5,74.07,0,19.92,65,-780,-790,0,74.5,74.5
2020-09-17 01:45:29.3275,172.8,128,74.5,74.07,0,19.93,66,5330,5330,0,74.5,74.5
2020-09-17 01:45:29.5797,172.8,128,74.5,74.07,0.1,19.93,1,775.6,0,24,74.5,74.5
2020-09-17 01:45:29.8319,172.8,128,74.5,74.07,0,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:30.0827,172.8,128,74.5,74.07,-0.1,19.93,65,-790,-800,0,74.5,74.5
2020-09-17 01:45:30.3322,172.8,128,74.5,74.07,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:30.5817,172.8,128,74.5,74.07,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:30.8312,172.8,128,74.5,74.07,0,19.94,67,24.3,24.4,0,74.5,74.5
2020-09-17 01:45:31.0809,172.8,128,74.5,74.07,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:31.3335,172.8,128,74.5,74.07,-0.1,19.93,6,-790,24.3,3.9,74.5,74.5
2020-09-17 01:45:31.5861,172.8,128,74.5,74.07,0,19.93,7,-790,24.4,4,74.5,74.5
2020-09-17 01:45:31.8386,172.8,128,74.5,74.07,0,19.93,1,775.6,0,24,74.5,74.5
2020-09-17 01:45:32.0912,172.8,128,74.5,74.07,0,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:32.3438,172.8,128,74.5,74.07,0.1,19.95,61,777.6,769.9,0,74.5,74.5
2020-09-17 01:45:32.5964,172.8,128,74.5,74.07,-0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:32.8490,172.8,128,74.5,74.07,0,19.94,64,8,8.1,0,74.5,74.5
2020-09-17 01:45:33.1016,172.8,128,74.5,74.07,0.1,19.94,3,775.6,0,23,74.5,74.5
2020-09-17 01:45:33.3528,172.8,128,74.5,74.07,0,19.93,4,775.1,0,23.5,74.5,74.5
2020-09-17 01:45:33.6002,172.8,128,74.5,74.07,0.1,19.93,65,-770,-790,0,74.5,74.5
2020-09-17 01:45:33.8476,172.8,128,74.5,74.07,0,19.93,66,5340,5340,0,74.5,74.5
2020-09-17 01:45:34.0950,172.8,128,74.5,74.07,0,19.94,1,775.6,0,24,74.5,74.5
2020-09-17 01:45:34.3424,172.8,128,74.5,74.07,0.1,19.93,2,775.1,0,24,74.5,74.5
2020-09-17 01:45:34.5929,172.8,128,74.5,74.07,0,19.94,65,-790,-780,0,74.5,74.5
2020-09-17 01:45:34.8439,172.8,128,74.5,74.07,0,19.92,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:35.0948,172.8,128,74.5,74.07,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:35.3458,172.8,128,74.5,74.07,-0.1,19.92,67,24.3,24.4,0,74.5,74.5
2020-09-17 01:45:35.5939,172.8,128,74.5,74.07,0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:35.8414,172.8,128,74.5,74.07,0,19.92,6,-790,24.3,3.9,74.5,74.5
2020-09-17 01:45:36.0889,172.8,128,74.5,74.07,0,19.93,7,-780,24.4,4,74.5,74.5
2020-09-17 01:45:36.3364,172.8,128,74.5,74.07,0,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:36.5838,172.8,128,74.5,74.07,0,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:45:36.8312,172.8,128,74.5,74.07,0,19.93,61,778,770.3,0,74.5,74.5
2020-09-17 01:45:37.0786,172.8,128,74.5,74.07,9.2,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:37.3260,172.8,128,74.5,74.07,9.2,19.93,64,9.1,9.3,0,74.5,74.5
2020-09-17 01:45:37.5756,172.8,128,74.5,74.07,9.1,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:45:37.8282,172.8,128,74.5,74.07,9,19.93,4,775,0,23.5,74.5,74.5
2020-09-17 01:45:38.0808,172.8,128,74.5,74.07,9,19.93,65,3630,3630,0,74.5,74.5
2020-09-17 01:45:38.3334,172.8,128,74.5,74.07,9.1,19.94,66,5320,5320,0,74.5,74.5
2020-09-17 01:45:38.5839,172.8,128,74.5,74.07,9,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:38.8312,172.8,128,74.5,74.07,9,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:45:39.0784,172.8,128,74.5,74.07,9,19.93,65,3610,3610,0,74.5,74.5
2020-09-17 01:45:39.3257,172.8,128,74.5,74.07,9,19.94,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:39.5730,172.8,128,74.5,74.07,9.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:39.8204,172.8,128,74.5,74.07,9.1,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 01:45:40.0678,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:40.3152,172.8,128,74.5,74.07,9,19.93,6,3600,24.3,3.9,74.5,74.5
2020-09-17 01:45:40.5626,172.8,128,74.5,74.07,9,19.93,7,3600,24.4,4,74.5,74.5
2020-09-17 01:45:40.8110,172.8,128,74.5,74.07,9,19.93,1,775.5,0,24,74.5,74.5
2020-09-17 01:45:41.0600,172.8,128,74.5,74.07,9.1,19.93,2,775,0,24,74.5,74.5
2020-09-17 01:45:41.3090,172.8,128,74.5,74.07,9,19.94,61,778.3,770.6,0,74.5,74.5
2020-09-17 01:45:41.5580,172.8,128,74.5,74.07,9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:41.8079,172.8,128,74.5,74.07,9,19.92,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:45:42.0604,172.8,128,74.5,74.07,9,19.93,3,775.5,0,23,74.5,74.5
2020-09-17 01:45:42.3129,172.8,128,74.5,74.07,9.1,19.93,4,775.5,4.7,23.5,74.5,74.5
2020-09-17 01:45:42.5654,172.8,128,74.5,74.07,9,19.94,65,3600,3600,0,74.5,74.5
2020-09-17 01:45:42.8179,172.8,128,74.5,74.07,8.9,19.93,66,5300,5310,0,74.5,74.5
2020-09-17 01:45:43.0694,172.8,128,74.5,74.07,9.1,19.78,1,776.1,4.4,24,74.5,74.5
2020-09-17 01:45:43.3207,172.8,128,74.5,74.07,9,19.93,2,775.5,4.7,24,74.5,74.5
2020-09-17 01:45:43.5721,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:45:43.8234,172.8,128,74.5,74.07,9.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:44.0758,172.8,128,74.5,74.07,8.9,19.94,63,50,50,0,74.5,74.5
2020-09-17 01:45:44.3283,172.8,128,74.5,74.07,9,19.94,67,24.3,24.4,0,74.5,74.5
2020-09-17 01:45:44.5808,172.8,128,74.5,74.07,9.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:44.8333,172.8,128,74.5,74.07,9,19.93,6,3600,24.3,3.9,74.5,74.5
2020-09-17 01:45:45.0811,172.8,128,74.5,74.07,9.1,19.93,7,3600,24.4,4,74.5,74.5
2020-09-17 01:45:45.3285,172.8,128,74.5,74.07,9,19.93,1,776.1,4.4,24,74.5,74.5
2020-09-17 01:45:45.5760,172.8,128,74.5,74.07,9,19.93,2,775.5,4.7,24,74.5,74.5
2020-09-17 01:45:45.8234,172.8,128,74.5,74.07,9.1,19.93,61,778.3,770.6,0,74.5,74.5
2020-09-17 01:45:46.0758,172.8,128,74.5,74.07,9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:46.3284,172.8,128,74.5,74.07,9.1,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:45:46.5809,172.8,128,74.5,74.07,9,19.94,3,776.1,4.4,23,74.5,74.5
2020-09-17 01:45:46.8334,172.8,128,74.5,74.07,8.9,19.93,4,775.5,4.7,23.5,74.5,74.5
2020-09-17 01:45:47.0861,172.8,128,74.5,74.07,9.1,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:45:47.3387,172.8,128,74.5,74.07,9,19.93,66,5300,5300,0,74.5,74.5
2020-09-17 01:45:47.5913,172.8,128,74.5,74.07,9,19.86,1,776.1,4.4,24,74.5,74.5
2020-09-17 01:45:47.8439,172.8,128,74.5,74.07,9,19.93,2,775.5,4.7,24,74.5,74.5
2020-09-17 01:45:48.0956,172.8,128,74.5,74.07,9,19.93,65,3600,3590,0,74.5,74.5
2020-09-17 01:45:48.3461,172.8,128,74.5,74.07,9,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 01:45:48.5967,172.8,128,74.5,74.07,9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:48.8473,172.8,128,74.5,74.07,9,19.92,67,24.3,24.4,0,74.5,74.5
2020-09-17 01:45:49.0976,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:49.3451,172.8,128,74.5,74.07,8.9,19.93,6,3600,24.3,3.9,74.5,74.5
2020-09-17 01:45:49.5925,172.8,128,74.5,74.07,9,19.9,7,3600,24.4,4,74.5,74.5
2020-09-17 01:45:49.8400,172.8,128,74.5,74.07,9.1,19.93,1,776.2,4.4,24,74.5,74.5
2020-09-17 01:45:50.0874,172.8,128,74.5,74.07,9,19.93,2,775.7,4.8,24,74.5,74.5
2020-09-17 01:45:50.3349,172.8,128,74.5,74.07,9,19.91,61,778.4,770.7,0,74.5,74.5
2020-09-17 01:45:50.5823,172.8,128,74.5,74.07,9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:50.8297,172.8,128,74.5,74.07,9,19.92,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:45:51.0771,172.8,128,74.5,74.07,9.1,19.93,3,776.2,4.4,23,74.5,74.5
2020-09-17 01:45:51.3278,172.8,128,74.5,74.07,9,19.93,4,775.7,4.8,23.5,74.5,74.5
2020-09-17 01:45:51.5804,172.8,128,74.5,74.07,9,19.92,65,3600,3600,0,74.5,74.5
2020-09-17 01:45:51.8329,172.8,128,74.5,74.07,9,19.93,66,5290,5300,0,74.5,74.5
2020-09-17 01:45:52.0855,172.8,128,74.5,74.07,9,19.93,1,776.2,4.4,24,74.5,74.5
2020-09-17 01:45:52.3366,172.8,128,74.5,74.07,9.1,19.93,2,775.7,4.8,24,74.5,74.5
2020-09-17 01:45:52.5840,172.8,128,74.5,74.07,9,19.93,65,3590,3600,0,74.5,74.5
2020-09-17 01:45:52.8313,172.8,128,74.5,74.07,8.9,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:45:53.0787,172.8,128,74.5,74.07,9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:53.3260,172.8,128,74.5,74.07,9,19.92,67,24.4,24.4,0,74.5,74.5
2020-09-17 01:45:53.5783,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:53.8305,172.8,128,74.5,74.07,9,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:45:54.0828,172.8,128,74.5,74.07,8.9,19.93,7,3600,24.4,4,74.5,74.5
2020-09-17 01:45:54.3351,172.8,128,74.5,74.07,9,19.93,1,776.2,4.4,24,74.5,74.5
2020-09-17 01:45:54.5877,172.8,128,74.5,74.07,9,19.93,2,775.7,4.8,24,74.5,74.5
2020-09-17 01:45:54.8403,172.8,128,74.5,74.07,9,19.93,61,778.5,770.7,0,74.5,74.5
2020-09-17 01:45:55.0930,172.8,128,74.5,74.07,9.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:55.3457,172.8,128,74.5,74.07,8.9,19.92,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:45:55.5984,172.8,128,74.5,74.07,9,19.91,3,776.2,4.4,23,74.5,74.5
2020-09-17 01:45:55.8511,172.8,128,74.5,74.07,9.1,19.93,4,775.7,4.8,23.5,74.5,74.5
2020-09-17 01:45:56.1039,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:45:56.3566,172.8,128,74.5,74.07,9.1,19.92,66,5290,5290,0,74.5,74.5
2020-09-17 01:45:56.6090,172.8,128,74.5,74.07,9,19.93,1,776.2,4.4,24,74.5,74.5
2020-09-17 01:45:56.8566,172.8,128,74.5,74.07,9,19.93,2,775.7,4.8,24,74.5,74.5
2020-09-17 01:45:57.1041,172.8,128,74.5,74.07,9.1,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:45:57.3516,172.8,128,74.5,74.07,9,19.93,51,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:57.5991,172.8,128,74.5,74.07,9.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:45:57.8501,172.8,128,74.5,74.07,9,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:45:58.1028,172.8,128,74.5,74.07,8.9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:45:58.3556,172.8,128,74.5,74.07,9.1,19.94,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:45:58.6083,172.8,128,74.5,74.07,9,19.94,7,3600,24.5,4,74.5,74.5
2020-09-17 01:45:58.8588,172.8,128,74.5,74.07,9,19.93,1,776.2,4.4,24,74.5,74.5
2020-09-17 01:45:59.1081,172.8,128,74.5,74.07,9,19.93,2,775.7,4.8,24,74.5,74.5
2020-09-17 01:45:59.3574,172.8,128,74.5,74.07,8.9,19.93,61,778.6,770.8,0,74.5,74.5
2020-09-17 01:45:59.6067,172.8,128,74.5,74.07,9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:45:59.8583,172.8,128,74.5,74.07,9,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:00.1110,172.8,128,74.5,74.07,9,19.92,3,776.2,4.4,23,74.5,74.5
2020-09-17 01:46:00.3638,172.8,128,74.5,74.07,9.1,19.93,4,775.7,4.8,23.5,74.5,74.5
2020-09-17 01:46:00.6165,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:00.8692,172.8,128,74.5,74.07,9,19.93,66,5300,5300,0,74.5,74.5
2020-09-17 01:46:01.1219,172.8,128,74.5,74.07,9.1,19.93,1,776.2,4.4,24,74.5,74.5
2020-09-17 01:46:01.3746,172.8,128,74.5,74.07,9,19.92,2,775.7,4.8,24,74.5,74.5
2020-09-17 01:46:01.6274,172.8,128,74.5,74.07,9,19.91,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:01.8801,172.8,128,74.5,74.07,9,19.97,51,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:02.1328,172.8,128,74.5,74.07,8.9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:02.3855,172.8,128,74.5,74.07,9.1,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:02.6382,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:02.8909,172.8,128,74.5,74.07,9,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:03.1391,172.8,128,74.5,74.07,9,19.93,7,3600,24.5,4,74.5,74.5
2020-09-17 01:46:03.3868,172.8,128,74.5,74.07,8.9,19.93,1,776.2,4.4,24,74.5,74.5
2020-09-17 01:46:03.6344,172.8,128,74.5,74.07,9,19.93,2,775.7,4.8,24,74.5,74.5
2020-09-17 01:46:03.8820,172.8,128,74.5,74.07,9.1,19.93,61,778.6,770.8,0,74.5,74.5
2020-09-17 01:46:04.1296,172.8,128,74.5,74.07,9,19.92,62,425,425,0,74.5,74.5
2020-09-17 01:46:04.3771,172.8,128,74.5,74.07,9,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:04.6246,172.8,128,74.5,74.07,9,19.92,3,776.3,4.4,23,74.5,74.5
2020-09-17 01:46:04.8722,172.8,128,74.5,74.07,9,19.93,4,775.8,4.8,23.5,74.5,74.5
2020-09-17 01:46:05.1197,172.8,128,74.5,74.07,9.1,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:05.3672,172.8,128,74.5,74.07,9,19.93,66,5290,5290,0,74.5,74.5
2020-09-17 01:46:05.6147,172.8,128,74.5,74.07,9,19.93,1,776.3,4.4,24,74.5,74.5
2020-09-17 01:46:05.8622,172.8,128,74.5,74.07,9,19.93,2,775.8,4.8,24,74.5,74.5
2020-09-17 01:46:06.1098,172.8,128,74.5,74.07,9,19.93,65,3590,3600,0,74.5,74.5
2020-09-17 01:46:06.3573,172.8,128,74.5,74.07,9.1,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:06.6049,172.8,128,74.5,74.07,9.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:06.8524,172.8,128,74.5,74.07,9,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:07.1011,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:07.3511,172.8,128,74.5,74.07,9,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:07.6011,172.8,128,74.5,74.07,9.1,19.92,7,3600,24.5,4,74.5,74.5
2020-09-17 01:46:07.8510,172.8,128,74.5,74.07,9.1,19.93,1,776.3,4.4,24,74.5,74.5
2020-09-17 01:46:08.1010,172.8,128,74.5,74.07,9,19.93,2,775.8,4.8,24,74.5,74.5
2020-09-17 01:46:08.3509,172.8,128,74.5,74.07,9,19.93,61,778.5,770.9,0,74.5,74.5
2020-09-17 01:46:08.6008,172.8,128,74.5,74.07,9,19.92,62,425,425,0,74.5,74.5
2020-09-17 01:46:08.8508,172.8,128,74.5,74.07,9,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:09.1020,172.8,128,74.5,74.07,9.1,19.93,3,776.3,4.4,23,74.5,74.5
2020-09-17 01:46:09.3548,172.8,128,74.5,74.07,9,19.92,4,775.8,4.8,23.5,74.5,74.5
2020-09-17 01:46:09.6076,172.8,128,74.5,74.07,8.9,19.94,65,3590,3590,0,74.5,74.5
2020-09-17 01:46:09.8605,172.8,128,74.5,74.07,9,19.93,66,5290,5290,0,74.5,74.5
2020-09-17 01:46:10.1110,172.8,128,74.5,74.07,9,19.93,1,776.3,4.4,24,74.5,74.5
2020-09-17 01:46:10.3587,172.8,128,74.5,74.07,9.1,19.93,2,775.8,4.8,24,74.5,74.5
2020-09-17 01:46:10.6063,172.8,128,74.5,74.07,9,19.94,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:10.8539,172.8,128,74.5,74.07,8.9,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:11.1015,172.8,128,74.5,74.07,9,19.94,63,50,50,0,74.5,74.5
2020-09-17 01:46:11.3490,172.8,128,74.5,74.07,9,19.93,67,24.4,24.5,0,74.5,74.5
