Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:46:11.5966,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:11.8441,172.8,128,74.5,74.07,9.1,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:12.0919,172.8,128,74.5,74.07,8.9,19.93,7,3600,24.5,4,74.5,74.5
2020-09-17 01:46:12.3445,172.8,128,74.5,74.07,9.1,19.93,1,776.4,4.4,24,74.5,74.5
2020-09-17 01:46:12.5971,172.8,128,74.5,74.07,9,19.93,2,775.9,4.8,24,74.5,74.5
2020-09-17 01:46:12.8498,172.8,128,74.5,74.07,9,19.95,61,778.7,770.9,0,74.5,74.5
2020-09-17 01:46:13.1024,172.8,128,74.5,74.07,9.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:13.3551,172.8,128,74.5,74.07,8.9,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:13.6079,172.8,128,74.5,74.07,9,19.93,3,776.4,4.4,23,74.5,74.5
2020-09-17 01:46:13.8607,172.8,128,74.5,74.07,9.1,19.93,4,775.9,4.8,23.5,74.5,74.5
2020-09-17 01:46:14.1135,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:14.3663,172.8,128,74.5,74.07,9.1,19.93,66,5280,5280,0,74.5,74.5
2020-09-17 01:46:14.6190,172.8,128,74.5,74.07,9,19.92,1,776.4,4.4,24,74.5,74.5
2020-09-17 01:46:14.8718,172.8,128,74.5,74.07,8.9,19.93,2,775.9,4.8,24,74.5,74.5
2020-09-17 01:46:15.1245,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:15.3773,172.8,128,74.5,74.07,9,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:15.6300,172.8,128,74.5,74.07,9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:15.8828,172.8,128,74.5,74.07,8.9,19.92,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:16.1355,172.8,128,74.5,74.07,8.9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:16.3883,172.8,128,74.5,74.07,9.1,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:16.6365,172.8,128,74.5,74.07,9,19.93,7,3600,24.5,4,74.5,74.5
2020-09-17 01:46:16.8840,172.8,128,74.5,74.07,9,19.93,1,776.4,4.4,24,74.5,74.5
2020-09-17 01:46:17.1316,172.8,128,74.5,74.07,9.1,19.93,2,775.9,4.8,24,74.5,74.5
2020-09-17 01:46:17.3791,172.8,128,74.5,74.07,9,19.93,61,778.7,771,0,74.5,74.5
2020-09-17 01:46:17.6266,172.8,128,74.5,74.07,9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:17.8739,172.8,128,74.5,74.07,9.1,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:18.1213,172.8,128,74.5,74.07,9,19.94,3,776.4,4.4,23,74.5,74.5
2020-09-17 01:46:18.3686,172.8,128,74.5,74.07,9,19.93,4,775.9,4.8,23.5,74.5,74.5
2020-09-17 01:46:18.6173,172.8,128,74.5,74.07,8.9,19.92,65,3590,3590,0,74.5,74.5
2020-09-17 01:46:18.8678,172.8,128,74.5,74.07,9,19.92,66,5280,5280,0,74.5,74.5
2020-09-17 01:46:19.1182,172.8,128,74.5,74.07,9.1,19.93,1,776.5,4.4,24,74.5,74.5
2020-09-17 01:46:19.3687,172.8,128,74.5,74.07,9,19.92,2,776,4.8,24,74.5,74.5
2020-09-17 01:46:19.6201,172.8,128,74.5,74.07,9,19.94,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:19.8730,172.8,128,74.5,74.07,9,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:20.1259,172.8,128,74.5,74.07,8.9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:20.3788,172.8,128,74.5,74.07,9.1,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:20.6296,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:20.8771,172.8,128,74.5,74.07,9,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:21.1247,172.8,128,74.5,74.07,9,19.93,7,3600,24.5,4,74.5,74.5
2020-09-17 01:46:21.3722,172.8,128,74.5,74.07,9,19.93,1,776.5,4.4,24,74.5,74.5
2020-09-17 01:46:21.6220,172.8,128,74.5,74.07,9,19.93,2,776,4.8,24,74.5,74.5
2020-09-17 01:46:21.8748,172.8,128,74.5,74.07,9.1,19.93,61,778.7,771,0,74.5,74.5
2020-09-17 01:46:22.1275,172.8,128,74.5,74.07,8.9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:22.3802,172.8,128,74.5,74.07,9,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:22.6329,172.8,128,74.5,74.07,9,19.93,3,776.5,4.4,23,74.5,74.5
2020-09-17 01:46:22.8822,172.8,128,74.5,74.07,9,19.93,4,776,4.8,23.5,74.5,74.5
2020-09-17 01:46:23.1298,172.8,128,74.5,74.07,9.1,19.94,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:23.3774,172.8,128,74.5,74.07,9,19.93,66,5280,5270,0,74.5,74.5
2020-09-17 01:46:23.6250,172.8,128,74.5,74.07,9,19.93,1,776.5,4.4,24,74.5,74.5
2020-09-17 01:46:23.8726,172.8,128,74.5,74.07,9,19.93,2,776,4.8,24,74.5,74.5
2020-09-17 01:46:24.1202,172.8,128,74.5,74.07,9,19.94,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:24.3677,172.8,128,74.5,74.07,9.1,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:24.6153,172.8,128,74.5,74.07,9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:24.8641,172.8,128,74.5,74.07,8.9,19.94,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:25.1170,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:25.3698,172.8,128,74.5,74.07,9,19.93,6,3590,24.4,3.9,74.5,74.5
2020-09-17 01:46:25.6227,172.8,128,74.5,74.07,9,19.93,7,3600,24.5,4,74.5,74.5
2020-09-17 01:46:25.8751,172.8,128,74.5,74.07,9,19.93,1,776.5,4.4,24,74.5,74.5
2020-09-17 01:46:26.1253,172.8,128,74.5,74.07,8.9,19.93,2,776.1,4.8,24,74.5,74.5
2020-09-17 01:46:26.3756,172.8,128,74.5,74.07,9,19.93,61,778.8,771,0,74.5,74.5
2020-09-17 01:46:26.6259,172.8,128,74.5,74.07,9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:26.8762,172.8,128,74.5,74.07,9,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:27.1241,172.8,128,74.5,74.07,9.1,19.93,3,776.5,4.4,23,74.5,74.5
2020-09-17 01:46:27.3717,172.8,128,74.5,74.07,8.9,19.93,4,776.1,4.8,23.5,74.5,74.5
2020-09-17 01:46:27.6194,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:27.8670,172.8,128,74.5,74.07,9,19.93,66,5270,5270,0,74.5,74.5
2020-09-17 01:46:28.1171,172.8,128,74.5,74.07,9,19.93,1,776.5,4.4,24,74.5,74.5
2020-09-17 01:46:28.3698,172.8,128,74.5,74.07,9.1,19.94,2,776.1,4.8,24,74.5,74.5
2020-09-17 01:46:28.6225,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:28.8752,172.8,128,74.5,74.07,9,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:29.1257,172.8,128,74.5,74.07,9.1,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:29.3735,172.8,128,74.5,74.07,9,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:29.6213,172.8,128,74.5,74.07,9.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:29.8691,172.8,128,74.5,74.07,9,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:30.1184,172.8,128,74.5,74.07,8.9,19.93,7,3590,24.5,4,74.5,74.5
2020-09-17 01:46:30.3692,172.8,128,74.5,74.07,9.1,19.92,1,776.5,4.4,24,74.5,74.5
2020-09-17 01:46:30.6199,172.8,128,74.5,74.07,9,19.93,2,776.1,4.8,24,74.5,74.5
2020-09-17 01:46:30.8707,172.8,128,74.5,74.07,9,19.93,61,778.8,771,0,74.5,74.5
2020-09-17 01:46:31.1204,172.8,128,74.5,74.07,9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:31.3689,172.8,128,74.5,74.07,8.9,19.94,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:31.6174,172.8,128,74.5,74.07,9,19.93,3,776.5,4.4,23,74.5,74.5
2020-09-17 01:46:31.8659,172.8,128,74.5,74.07,9,19.93,4,776.1,4.8,23.5,74.5,74.5
2020-09-17 01:46:32.1163,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:32.3690,172.8,128,74.5,74.07,9.1,19.94,66,5280,5280,0,74.5,74.5
2020-09-17 01:46:32.6217,172.8,128,74.5,74.07,8.9,19.93,1,776.5,4.4,24,74.5,74.5
2020-09-17 01:46:32.8744,172.8,128,74.5,74.07,9,19.93,2,776.1,4.8,24,74.5,74.5
2020-09-17 01:46:33.1248,172.8,128,74.5,74.07,9.1,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:33.3724,172.8,128,74.5,74.07,9,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:33.6200,172.8,128,74.5,74.07,9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:33.8676,172.8,128,74.5,74.07,9,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:34.1152,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:34.3627,172.8,128,74.5,74.07,9.1,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:34.6103,172.8,128,74.5,74.07,9,19.9,7,3600,24.5,4,74.5,74.5
2020-09-17 01:46:34.8578,172.8,128,74.5,74.07,9,19.93,1,776.6,4.4,24,74.5,74.5
2020-09-17 01:46:35.1053,172.8,128,74.5,74.07,9,19.93,2,776.1,4.8,24,74.5,74.5
2020-09-17 01:46:35.3529,172.8,128,74.5,74.07,8.9,19.93,61,778.9,771.1,0,74.5,74.5
2020-09-17 01:46:35.6004,172.8,128,74.5,74.07,9.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:35.8480,172.8,128,74.5,74.07,9.1,19.93,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:46:36.0972,172.8,128,74.5,74.07,9,19.93,3,776.6,4.4,23,74.5,74.5
2020-09-17 01:46:36.3489,172.8,128,74.5,74.07,9,19.94,4,776.1,4.8,23.5,74.5,74.5
2020-09-17 01:46:36.6005,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:36.8522,172.8,128,74.5,74.07,9,19.93,66,5280,5280,0,74.5,74.5
2020-09-17 01:46:37.1038,172.8,128,74.5,74.07,9,19.94,1,776.6,4.4,24,74.5,74.5
2020-09-17 01:46:37.3557,172.8,128,74.5,74.07,9,19.93,2,776.1,4.8,24,74.5,74.5
2020-09-17 01:46:37.6080,172.8,128,74.5,74.07,9,19.93,65,3600,3590,0,74.5,74.5
2020-09-17 01:46:37.8603,172.8,128,74.5,74.07,9,19.92,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:38.1126,172.8,128,74.5,74.07,9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:38.3635,172.8,128,74.5,74.07,9.1,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:38.6111,172.8,128,74.5,74.07,9,19.92,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:38.8586,172.8,128,74.5,74.07,9,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:39.1062,172.8,128,74.5,74.07,9,19.94,7,3590,24.5,4,74.5,74.5
2020-09-17 01:46:39.3552,172.8,128,74.5,74.07,9,19.93,1,776.6,4.4,24,74.5,74.5
2020-09-17 01:46:39.6078,172.8,128,74.5,74.07,9.1,19.93,2,776.1,4.8,24,74.5,74.5
2020-09-17 01:46:39.8605,172.8,128,74.5,74.07,9,19.93,61,778.9,771.2,0,74.5,74.5
2020-09-17 01:46:40.1131,172.8,128,74.5,74.07,9,19.92,62,425,425,0,74.5,74.5
2020-09-17 01:46:40.3658,172.8,128,74.5,74.07,9,19.92,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:40.6184,172.8,128,74.5,74.07,9,19.91,3,776.6,4.4,23,74.5,74.5
2020-09-17 01:46:40.8711,172.8,128,74.5,74.07,9.1,19.93,4,776.2,4.8,23.5,74.5,74.5
2020-09-17 01:46:41.1238,172.8,128,74.5,74.07,9.1,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:41.3765,172.8,128,74.5,74.07,8.9,19.93,66,5280,5280,0,74.5,74.5
2020-09-17 01:46:41.6293,172.8,128,74.5,74.07,9.1,19.94,1,776.6,4.4,24,74.5,74.5
2020-09-17 01:46:41.8822,172.8,128,74.5,74.07,9,19.93,2,776.2,4.8,24,74.5,74.5
2020-09-17 01:46:42.1351,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:42.3879,172.8,128,74.5,74.07,9,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:42.6357,172.8,128,74.5,74.07,8.9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:42.8833,172.8,128,74.5,74.07,8.9,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:43.1308,172.8,128,74.5,74.07,9,19.94,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:43.3784,172.8,128,74.5,74.07,9,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:43.6305,172.8,128,74.5,74.07,9.1,19.92,7,3600,24.5,4,74.5,74.5
2020-09-17 01:46:43.8833,172.8,128,74.5,74.07,9,19.93,1,776.6,4.4,24,74.5,74.5
2020-09-17 01:46:44.1361,172.8,128,74.5,74.07,9,19.93,2,776.2,4.8,24,74.5,74.5
2020-09-17 01:46:44.3890,172.8,128,74.5,74.07,9.1,19.93,61,778.8,771.2,0,74.5,74.5
2020-09-17 01:46:44.6418,172.8,128,74.5,74.07,9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:44.8946,172.8,128,74.5,74.07,9.1,19.92,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:45.1474,172.8,128,74.5,74.07,9.1,19.93,3,776.6,4.4,23,74.5,74.5
2020-09-17 01:46:45.4002,172.8,128,74.5,74.07,8.9,19.91,4,776.2,4.8,23.5,74.5,74.5
2020-09-17 01:46:45.6526,172.8,128,74.5,74.07,9.1,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:45.9001,172.8,128,74.5,74.07,9,19.94,66,5280,5270,0,74.5,74.5
2020-09-17 01:46:46.1477,172.8,128,74.5,74.07,9,19.93,1,776.6,4.4,24,74.5,74.5
2020-09-17 01:46:46.3952,172.8,128,74.5,74.07,9,19.93,2,776.2,4.8,24,74.5,74.5
2020-09-17 01:46:46.6427,172.8,128,74.5,74.07,8.9,19.93,65,3590,3600,0,74.5,74.5
2020-09-17 01:46:46.8938,172.8,128,74.5,74.07,9,19.93,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:47.1467,172.8,128,74.5,74.07,9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:47.3995,172.8,128,74.5,74.07,9,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:47.6524,172.8,128,74.5,74.07,9.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:47.9037,172.8,128,74.5,74.07,8.9,19.92,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:48.1515,172.8,128,74.5,74.07,8.9,19.92,7,3590,24.5,4,74.5,74.5
2020-09-17 01:46:48.3992,172.8,128,74.5,74.07,9.1,19.94,1,776.7,4.4,24,74.5,74.5
2020-09-17 01:46:48.6469,172.8,128,74.5,74.07,9,19.92,2,776.2,4.8,24,74.5,74.5
2020-09-17 01:46:48.8952,172.8,128,74.5,74.07,9,19.94,61,779,771.1,0,74.5,74.5
2020-09-17 01:46:49.1451,172.8,128,74.5,74.07,9.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:49.3949,172.8,128,74.5,74.07,8.9,19.93,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:46:49.6447,172.8,128,74.5,74.07,9.1,19.93,3,776.7,4.4,23,74.5,74.5
2020-09-17 01:46:49.8940,172.8,128,74.5,74.07,9,19.93,4,776.2,4.8,23.5,74.5,74.5
2020-09-17 01:46:50.1416,172.8,128,74.5,74.07,9,19.93,65,3590,3600,0,74.5,74.5
2020-09-17 01:46:50.3891,172.8,128,74.5,74.07,9,19.93,66,5270,5280,0,74.5,74.5
2020-09-17 01:46:50.6367,172.8,128,74.5,74.07,8.9,19.93,1,776.7,4.4,24,74.5,74.5
2020-09-17 01:46:50.8843,172.8,128,74.5,74.07,9.1,19.93,2,776.2,4.8,24,74.5,74.5
2020-09-17 01:46:51.1369,172.8,128,74.5,74.07,9,19.94,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:51.3896,172.8,128,74.5,74.07,9,19.92,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:51.6422,172.8,128,74.5,74.07,9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:51.8949,172.8,128,74.5,74.07,8.9,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:52.1426,172.8,128,74.5,74.07,8.9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:52.3901,172.8,128,74.5,74.07,9.1,19.93,6,3600,24.4,3.9,74.5,74.5
2020-09-17 01:46:52.6377,172.8,128,74.5,74.07,9,19.93,7,3600,24.5,4,74.5,74.5
2020-09-17 01:46:52.8852,172.8,128,74.5,74.07,9,19.93,1,776.7,4.4,24,74.5,74.5
2020-09-17 01:46:53.1373,172.8,128,74.5,74.07,8.9,19.92,2,776.2,4.8,24,74.5,74.5
2020-09-17 01:46:53.3900,172.8,128,74.5,74.07,9,19.93,61,779,771.2,0,74.5,74.5
2020-09-17 01:46:53.6428,172.8,128,74.5,74.07,9.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:53.8955,172.8,128,74.5,74.07,9,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:54.1439,172.8,128,74.5,74.07,9,19.93,3,776.7,4.4,23,74.5,74.5
2020-09-17 01:46:54.3916,172.8,128,74.5,74.07,9,19.92,4,776.2,4.8,23.5,74.5,74.5
2020-09-17 01:46:54.6392,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:54.8868,172.8,128,74.5,74.07,9.1,19.93,66,5270,5270,0,74.5,74.5
2020-09-17 01:46:55.1344,172.8,128,74.5,74.07,9.1,19.93,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:46:55.3821,172.8,128,74.5,74.07,9,19.93,2,776.3,4.8,24,74.5,74.5
2020-09-17 01:46:55.6297,172.8,128,74.5,74.07,9,19.93,65,3600,3590,0,74.5,74.5
2020-09-17 01:46:55.8774,172.8,128,74.5,74.07,9,19.95,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:46:56.1270,172.8,128,74.5,74.07,9,19.93,63,50,50,0,74.5,74.5
2020-09-17 01:46:56.3788,172.8,128,74.5,74.07,9.1,19.93,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:46:56.6306,172.8,128,74.5,74.07,9,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:46:56.8824,172.8,128,74.5,74.07,9,19.93,6,3590,24.4,3.9,74.5,74.5
2020-09-17 01:46:57.1342,172.8,128,74.5,74.07,9,19.93,7,3590,24.5,4,74.5,74.5
2020-09-17 01:46:57.3860,172.8,128,74.5,74.07,9,19.93,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:46:57.6379,172.8,128,74.5,74.07,9.1,19.92,2,776.3,4.8,24,74.5,74.5
2020-09-17 01:46:57.8897,172.8,128,74.5,74.07,9,19.93,61,778.9,771.3,0,74.5,74.5
2020-09-17 01:46:58.1406,172.8,128,74.5,74.07,8.9,19.93,62,425,425,0,74.5,74.5
2020-09-17 01:46:58.3883,172.8,128,74.5,74.07,9,19.93,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:46:58.6359,172.8,128,74.5,74.07,9,19.93,3,776.8,4.4,23,74.5,74.5
2020-09-17 01:46:58.8836,172.8,128,74.5,74.07,9,19.93,4,776.3,4.8,23.5,74.5,74.5
2020-09-17 01:46:59.1312,172.8,128,74.5,74.07,9,19.93,65,3600,3600,0,74.5,74.5
2020-09-17 01:46:59.3788,172.8,128,74.5,74.07,8.9,19.93,66,5270,5270,0,74.5,74.5
2020-09-17 01:46:59.6264,172.8,128,74.5,74.07,9,19.93,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:46:59.8739,172.8,128,74.5,74.07,9,19.92,2,776.3,4.8,24,74.5,74.5
2020-09-17 01:47:00.1215,172.8,128,74.5,74.07,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:47:00.3690,172.8,128,74.5,74.07,9.1,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:00.6166,172.8,128,74.5,74.07,8.9,19.71,63,50,50,0,74.5,74.5
2020-09-17 01:47:00.8642,172.8,128,74.5,74.07,9,19.74,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:47:01.1118,172.8,128,74.5,74.07,9.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:47:01.3607,172.8,128,74.5,74.07,9,19.73,6,3590,24.4,3.9,74.5,74.5
2020-09-17 01:47:01.6128,172.8,128,74.5,74.07,9.1,19.73,7,3590,24.5,4,74.5,74.5
2020-09-17 01:47:01.8650,172.8,128,74.5,74.07,9,19.73,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:02.1171,172.8,128,74.5,74.07,8.9,19.74,2,776.3,4.8,24,74.5,74.5
2020-09-17 01:47:02.3694,172.8,128,74.5,74.07,9.1,19.75,61,779,771.2,0,74.5,74.5
2020-09-17 01:47:02.6222,172.8,128,74.5,74.07,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:47:02.8750,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:47:03.1278,172.8,128,74.5,74.07,9,19.73,3,776.8,4.4,23,74.5,74.5
2020-09-17 01:47:03.3794,172.8,128,74.5,74.07,8.9,19.73,4,776.3,4.8,23.5,74.5,74.5
2020-09-17 01:47:03.6282,172.8,128,74.5,74.07,9.1,19.73,65,3580,3580,0,74.5,74.5
2020-09-17 01:47:03.8769,172.8,128,74.5,74.07,9,19.73,66,5270,5270,0,74.5,74.5
2020-09-17 01:47:04.1257,172.8,128,74.5,74.07,9,19.73,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:04.3744,172.8,128,74.5,74.07,9.1,19.73,2,776.3,4.8,24,74.5,74.5
2020-09-17 01:47:04.6221,172.8,128,74.5,74.07,8.9,19.74,65,3580,3580,0,74.5,74.5
2020-09-17 01:47:04.8697,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:05.1172,172.8,128,74.5,74.07,9.1,19.72,63,50,50,0,74.5,74.5
2020-09-17 01:47:05.3647,172.8,128,74.5,74.07,9,19.72,67,24.4,24.5,0,74.5,74.5
2020-09-17 01:47:05.6148,172.8,128,74.5,74.07,9.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:47:05.8676,172.8,128,74.5,74.07,9,19.74,6,3580,24.4,3.9,74.5,74.5
2020-09-17 01:47:06.1204,172.8,128,74.5,74.07,9,19.73,7,3580,24.5,4,74.5,74.5
2020-09-17 01:47:06.3731,172.8,128,74.5,74.07,9.1,19.73,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:06.6236,172.8,128,74.5,74.07,9,19.73,2,776.3,4.8,24,74.5,74.5
2020-09-17 01:47:06.8711,172.8,128,74.5,74.07,9,19.74,61,779,771.4,0,74.5,74.5
2020-09-17 01:47:07.1187,172.8,128,74.5,74.07,9,19.72,62,425,425,0,74.5,74.5
2020-09-17 01:47:07.3662,172.8,128,74.5,74.07,8.9,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:47:07.6163,172.8,128,74.5,74.07,9.1,19.73,3,776.8,4.4,23,74.5,74.5
2020-09-17 01:47:07.8690,172.8,128,74.5,74.07,9,19.73,4,776.3,4.8,23.5,74.5,74.5
2020-09-17 01:47:08.1217,172.8,128,74.5,74.07,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:08.3744,172.8,128,74.5,74.07,9,19.74,66,5260,5270,0,74.5,74.5
2020-09-17 01:47:08.6247,172.8,128,74.5,74.07,8.9,19.73,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:08.8723,172.8,128,74.5,74.07,9,19.74,2,776.3,4.8,24,74.5,74.5
2020-09-17 01:47:09.1198,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:09.3673,172.8,128,74.5,74.07,9,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:09.6149,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:47:09.8624,172.8,128,74.5,74.07,9,19.73,67,24.5,24.5,0,74.5,74.5
2020-09-17 01:47:10.1099,172.8,128,74.5,74.07,9,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:47:10.3574,172.8,128,74.5,74.07,9.1,19.73,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:10.6050,172.8,128,74.5,74.07,9,19.73,7,3590,24.5,4,74.5,74.5
2020-09-17 01:47:10.8537,172.8,128,74.5,74.07,9,19.73,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:11.1025,172.8,128,74.5,74.07,9,19.73,2,776.4,4.7,24,74.5,74.5
2020-09-17 01:47:11.3512,172.8,128,74.5,74.07,9,19.73,61,779.1,771.2,0,74.5,74.5
2020-09-17 01:47:11.6000,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:11.8527,172.8,128,74.5,74.07,9,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:47:12.1054,172.8,128,74.5,74.07,9,19.73,3,776.8,4.4,23,74.5,74.5
2020-09-17 01:47:12.3581,172.8,128,74.5,74.07,9,19.74,4,776.4,4.7,23.5,74.5,74.5
2020-09-17 01:47:12.6109,172.8,128,74.5,74.07,9,19.74,65,3580,3580,0,74.5,74.5
2020-09-17 01:47:12.8601,172.8,128,74.5,74.07,9.1,19.73,66,5260,5260,0,74.5,74.5
2020-09-17 01:47:13.1076,172.8,128,74.5,74.07,9,19.74,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:13.3551,172.8,128,74.5,74.07,9,19.73,2,776.4,4.7,24,74.5,74.5
2020-09-17 01:47:13.6027,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:13.8539,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:14.1066,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:47:14.3593,172.8,128,74.5,74.07,9.1,19.74,67,24.5,24.5,0,74.5,74.5
2020-09-17 01:47:14.6120,172.8,128,74.5,74.07,8.9,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:47:14.8637,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:15.1149,172.8,128,74.5,74.07,9,19.75,7,3590,24.5,4,74.5,74.5
2020-09-17 01:47:15.3660,172.8,128,74.5,74.07,9,19.73,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:15.6172,172.8,128,74.5,74.07,9.1,19.73,2,776.4,4.7,24,74.5,74.5
2020-09-17 01:47:15.8669,172.8,128,74.5,74.07,9,19.73,61,779.1,771.4,0,74.5,74.5
2020-09-17 01:47:16.1144,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:16.3620,172.8,128,74.5,74.07,9.1,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:47:16.6096,172.8,128,74.5,74.07,9,19.73,3,776.8,4.4,23,74.5,74.5
2020-09-17 01:47:16.8593,172.8,128,74.5,74.07,9.1,19.73,4,776.4,4.8,23.5,74.5,74.5
2020-09-17 01:47:17.1120,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:17.3648,172.8,128,74.5,74.07,9,19.72,66,5260,5260,0,74.5,74.5
2020-09-17 01:47:17.6175,172.8,128,74.5,74.07,9.1,19.73,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:17.8703,172.8,128,74.5,74.07,9,19.73,2,776.4,4.8,24,74.5,74.5
2020-09-17 01:47:18.1231,172.8,128,74.5,74.07,9.1,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:18.3759,172.8,128,74.5,74.07,9,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:18.6287,172.8,128,74.5,74.07,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:47:18.8815,172.8,128,74.5,74.07,9.1,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:19.1343,172.8,128,74.5,74.07,9,19.74,52,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:19.3871,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:19.6399,172.8,128,74.5,74.07,9,19.73,7,3590,24.5,4,74.5,74.5
2020-09-17 01:47:19.8912,172.8,128,74.5,74.07,8.9,19.73,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:20.1387,172.8,128,74.5,74.07,9,19.74,2,776.4,4.8,24,74.5,74.5
2020-09-17 01:47:20.3863,172.8,128,74.5,74.07,9,19.73,61,779.1,771.4,0,74.5,74.5
2020-09-17 01:47:20.6339,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:20.8814,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:47:21.1289,172.8,128,74.5,74.07,8.9,19.73,3,776.8,4.4,23,74.5,74.5
2020-09-17 01:47:21.3764,172.8,128,74.5,74.07,9,19.73,4,776.4,4.8,23.5,74.5,74.5
2020-09-17 01:47:21.6240,172.8,128,74.5,74.07,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:21.8715,172.8,128,74.5,74.07,9,19.73,66,5260,5260,0,74.5,74.5
2020-09-17 01:47:22.1215,172.8,128,74.5,74.07,9,19.74,1,776.8,4.4,24,74.5,74.5
2020-09-17 01:47:22.3719,172.8,128,74.5,74.07,9,19.73,2,776.4,4.8,24,74.5,74.5
2020-09-17 01:47:22.6222,172.8,128,74.5,74.07,9,19.73,65,3580,3580,0,74.5,74.5
2020-09-17 01:47:22.8726,172.8,128,74.5,74.07,9.1,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:23.1216,172.8,128,74.5,74.07,9.1,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:47:23.3691,172.8,128,74.5,74.07,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:23.6166,172.8,128,74.5,74.07,9,19.73,52,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:23.8642,172.8,128,74.5,74.07,8.9,19.74,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:24.1117,172.8,128,74.5,74.07,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:47:24.3628,172.8,128,74.5,74.07,9.1,19.73,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:24.6155,172.8,128,74.5,74.07,9,19.73,2,776.4,4.8,24,74.5,74.5
2020-09-17 01:47:24.8682,172.8,128,74.5,74.07,9,19.73,61,779.1,771.4,0,74.5,74.5
2020-09-17 01:47:25.1208,172.8,128,74.5,74.07,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:25.3736,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:47:25.6264,172.8,128,74.5,74.07,9.1,19.74,3,777,4.4,23,74.5,74.5
2020-09-17 01:47:25.8792,172.8,128,74.5,74.07,9,19.73,4,776.4,4.8,23.5,74.5,74.5
2020-09-17 01:47:26.1320,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:26.3848,172.8,128,74.5,74.07,9,19.73,66,5250,5260,0,74.5,74.5
2020-09-17 01:47:26.6376,172.8,128,74.5,74.07,9,19.73,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:26.8904,172.8,128,74.5,74.07,9.1,19.74,2,776.4,4.8,24,74.5,74.5
2020-09-17 01:47:27.1432,172.8,128,74.5,74.07,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:27.3960,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:27.6442,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:47:27.8918,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:28.1394,172.8,128,74.5,74.07,9.1,19.71,52,3.97,3.94,0,74.5,74.5
2020-09-17 01:47:28.3869,172.8,128,74.5,74.07,9.1,19.73,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:28.6345,172.8,128,74.5,74.07,9,19.72,7,3590,24.6,4,74.5,74.5
2020-09-17 01:47:28.8820,172.8,128,74.5,74.07,9,19.73,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:29.1296,172.8,128,74.5,74.07,9,19.73,2,776.4,4.8,24,74.5,74.5
2020-09-17 01:47:29.3771,172.8,128,74.5,74.07,9,19.74,61,779.2,771.5,0,74.5,74.5
2020-09-17 01:47:29.6247,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:29.8722,172.8,128,74.5,74.07,9,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:47:30.1197,172.8,128,74.5,74.07,8.9,19.73,3,777,4.4,23,74.5,74.5
2020-09-17 01:47:30.3673,172.8,128,74.5,74.07,9,19.74,4,776.4,4.8,23.5,74.5,74.5
2020-09-17 01:47:30.6148,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:30.8623,172.8,128,74.5,74.07,9,19.73,66,5250,5250,0,74.5,74.5
2020-09-17 01:47:31.1098,172.8,128,74.5,74.07,9,19.74,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:31.3574,172.8,128,74.5,74.07,8.9,19.74,2,776.5,4.8,24,74.5,74.5
2020-09-17 01:47:31.6049,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:31.8524,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:32.0999,172.8,128,74.5,74.07,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:47:32.3474,172.8,128,74.5,74.07,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:32.5954,172.8,128,74.5,74.07,8.9,19.73,52,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:32.8481,172.8,128,74.5,74.07,9,19.75,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:33.1008,172.8,128,74.5,74.07,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:47:33.3535,172.8,128,74.5,74.07,9,19.74,1,776.9,4.4,24,74.5,74.5
2020-09-17 01:47:33.6062,172.8,128,74.5,74.07,9.1,19.74,2,776.5,4.8,24,74.5,74.5
2020-09-17 01:47:33.8589,172.8,128,74.5,74.07,9,19.73,61,779.2,771.4,0,74.5,74.5
2020-09-17 01:47:34.1115,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:34.3642,172.8,128,74.5,74.07,9,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:47:34.6169,172.8,128,74.5,74.07,9,19.75,3,776.9,4.4,23,74.5,74.5
2020-09-17 01:47:34.8681,172.8,128,74.5,74.07,9.1,19.73,4,776.5,4.8,23.5,74.5,74.5
2020-09-17 01:47:35.1157,172.8,128,74.5,74.07,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:35.3632,172.8,128,74.5,74.07,8.9,19.74,66,5260,5260,0,74.5,74.5
2020-09-17 01:47:35.6108,172.8,128,74.5,74.07,9.1,19.74,1,776.9,4.4,24,74.5,74.5
2020-09-17 01:47:35.8599,172.8,128,74.5,74.07,9,19.73,2,776.5,4.8,24,74.5,74.5
2020-09-17 01:47:36.1126,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:36.3652,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:36.6179,172.8,128,74.5,74.07,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:47:36.8706,172.8,128,74.5,74.07,9.1,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:37.1207,172.8,128,74.5,74.07,9,19.74,52,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:37.3683,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:37.6158,172.8,128,74.5,74.07,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:47:37.8634,172.8,128,74.5,74.07,8.9,19.73,1,776.9,4.4,24,74.5,74.5
2020-09-17 01:47:38.1109,172.8,128,74.5,74.07,9,19.74,2,776.5,4.8,24,74.5,74.5
2020-09-17 01:47:38.3584,172.8,128,74.5,74.07,9.1,19.73,61,779.2,771.5,0,74.5,74.5
2020-09-17 01:47:38.6060,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:38.8535,172.8,128,74.5,74.07,9.1,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:47:39.1035,172.8,128,74.5,74.07,9,19.74,3,777,4.4,23,74.5,74.5
2020-09-17 01:47:39.3562,172.8,128,74.5,74.07,9,19.73,4,776.5,4.8,23.5,74.5,74.5
2020-09-17 01:47:39.6089,172.8,128,74.5,74.07,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:47:39.8616,172.8,128,74.5,74.07,9,19.73,66,5260,5250,0,74.5,74.5
2020-09-17 01:47:40.1143,172.8,128,74.5,74.07,9,19.73,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:40.3671,172.8,128,74.5,74.07,9,19.74,2,776.5,4.8,24,74.5,74.5
2020-09-17 01:47:40.6199,172.8,128,74.5,74.07,8.9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:40.8727,172.8,128,74.5,74.07,9.1,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:41.1255,172.8,128,74.5,74.07,9,19.75,63,50,50,0,74.5,74.5
2020-09-17 01:47:41.3783,172.8,128,74.5,74.07,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:41.6310,172.8,128,74.5,74.07,9,19.73,52,3.98,3.94,0,74.5,74.5
2020-09-17 01:47:41.8838,172.8,128,74.5,74.07,9,19.74,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:42.1365,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:47:42.3876,172.8,128,74.5,74.07,9,19.73,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:42.6379,172.8,128,74.5,74.07,9,19.73,2,776.5,4.8,24,74.5,74.5
2020-09-17 01:47:42.8881,172.8,128,74.5,74.07,9,19.73,61,779.2,771.5,0,74.5,74.5
2020-09-17 01:47:43.1384,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:43.3868,172.8,128,74.5,74.07,9,19.75,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:47:43.6343,172.8,128,74.5,74.07,9.1,19.73,3,777,4.4,23,74.5,74.5
2020-09-17 01:47:43.8819,172.8,128,74.5,74.07,9,19.73,4,776.5,4.8,23.5,74.5,74.5
2020-09-17 01:47:44.1294,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:44.3805,172.8,128,74.5,74.07,9,19.73,66,5260,5260,0,74.5,74.5
2020-09-17 01:47:44.6333,172.8,128,74.5,74.07,9,19.73,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:44.8860,172.8,128,74.5,74.07,9.1,19.73,2,776.5,4.8,24,74.5,74.5
2020-09-17 01:47:45.1387,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:45.3881,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:45.6357,172.8,128,74.5,74.07,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:47:45.8833,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:46.1310,172.8,128,74.5,74.07,9.1,19.73,52,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:46.3786,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:46.6262,172.8,128,74.5,74.07,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:47:46.8738,172.8,128,74.5,74.07,9,19.73,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:47.1214,172.8,128,74.5,74.07,9,19.73,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:47:47.3689,172.8,128,74.5,74.07,9,19.73,61,779.3,771.6,0,74.5,74.5
2020-09-17 01:47:47.6165,172.8,128,74.5,74.07,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:47:47.8640,172.8,128,74.5,74.07,8.9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:47:48.1116,172.8,128,74.5,74.07,9,19.74,3,777,4.4,23,74.5,74.5
2020-09-17 01:47:48.3591,172.8,128,74.5,74.07,9,19.73,4,776.6,4.8,23.5,74.5,74.5
2020-09-17 01:47:48.6066,172.8,128,74.5,74.07,9,19.74,65,3590,3600,0,74.5,74.5
2020-09-17 01:47:48.8542,172.8,128,74.5,74.07,9.1,19.73,66,5250,5250,0,74.5,74.5
2020-09-17 01:47:49.1017,172.8,128,74.5,74.07,8.9,19.73,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:49.3500,172.8,128,74.5,74.07,9,19.74,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:47:49.6004,172.8,128,74.5,74.07,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:47:49.8509,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:50.1013,172.8,128,74.5,74.07,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:47:50.3522,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:50.6049,172.8,128,74.5,74.07,8.9,19.73,52,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:50.8577,172.8,128,74.5,74.07,9.1,19.74,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:51.1104,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:47:51.3632,172.8,128,74.5,74.07,9,19.74,1,777,4.4,24,74.5,74.5
2020-09-17 01:47:51.6158,172.8,128,74.5,74.07,9,19.73,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:47:51.8685,172.8,128,74.5,74.07,8.9,19.73,61,779.3,771.6,0,74.5,74.5
2020-09-17 01:47:52.1211,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:52.3738,172.8,128,74.5,74.07,9,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:47:52.6220,172.8,128,74.5,74.07,9,19.72,3,777,4.4,23,74.5,74.5
2020-09-17 01:47:52.8699,172.8,128,74.5,74.07,9.1,19.74,4,776.6,4.8,23.5,74.5,74.5
2020-09-17 01:47:53.1178,172.8,128,74.5,74.07,8.9,19.74,65,3580,3580,0,74.5,74.5
2020-09-17 01:47:53.3657,172.8,128,74.5,74.07,9,19.74,66,5250,5250,0,74.5,74.5
2020-09-17 01:47:53.6154,172.8,128,74.5,74.07,9.1,19.73,1,777.1,4.4,24,74.5,74.5
2020-09-17 01:47:53.8653,172.8,128,74.5,74.07,9,19.73,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:47:54.1153,172.8,128,74.5,74.07,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:47:54.3653,172.8,128,74.5,74.07,9,19.71,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:54.6140,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:47:54.8615,172.8,128,74.5,74.07,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:55.1091,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:47:55.3566,172.8,128,74.5,74.07,9,19.74,6,3590,24.5,3.9,74.5,74.5
2020-09-17 01:47:55.6046,172.8,128,74.5,74.07,9,19.72,7,3590,24.6,4,74.5,74.5
2020-09-17 01:47:55.8575,172.8,128,74.5,74.07,8.9,19.73,1,777.1,4.4,24,74.5,74.5
2020-09-17 01:47:56.1104,172.8,128,74.5,74.07,9.1,19.74,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:47:56.3632,172.8,128,74.5,74.07,9,19.73,61,779.4,771.6,0,74.5,74.5
2020-09-17 01:47:56.6161,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:47:56.8653,172.8,128,74.5,74.07,9,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:47:57.1128,172.8,128,74.5,74.07,8.9,19.73,3,777.1,4.4,23,74.5,74.5
2020-09-17 01:47:57.3603,172.8,128,74.5,74.07,9,19.73,4,776.6,4.8,23.5,74.5,74.5
2020-09-17 01:47:57.6079,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:47:57.8564,172.8,128,74.5,74.07,9,19.73,66,5250,5250,0,74.5,74.5
2020-09-17 01:47:58.1074,172.8,128,74.5,74.07,9,19.73,1,777.1,4.4,24,74.5,74.5
2020-09-17 01:47:58.3584,172.8,128,74.5,74.07,9,19.73,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:47:58.6095,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:47:58.8605,172.8,128,74.5,74.07,9.1,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:47:59.1084,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:47:59.3559,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:47:59.6035,172.8,128,74.5,74.07,9,19.72,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:47:59.8510,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,3.9,74.5,74.5
2020-09-17 01:48:00.1011,172.8,128,74.5,74.07,9.1,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:48:00.3538,172.8,128,74.5,74.07,9.1,19.73,1,777.1,4.4,24,74.5,74.5
2020-09-17 01:48:00.6066,172.8,128,74.5,74.07,8.9,19.73,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:48:00.8593,172.8,128,74.5,74.07,9,19.73,61,779.3,771.5,0,74.5,74.5
2020-09-17 01:48:01.1104,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:01.3595,172.8,128,74.5,74.07,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:48:01.6085,172.8,128,74.5,74.07,9.1,19.73,3,777.1,4.4,23,74.5,74.5
2020-09-17 01:48:01.8576,172.8,128,74.5,74.07,9,19.73,4,776.6,4.8,23.5,74.5,74.5
2020-09-17 01:48:02.1059,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:48:02.3535,172.8,128,74.5,74.07,9,19.73,66,5250,5250,0,74.5,74.5
2020-09-17 01:48:02.6010,172.8,128,74.5,74.07,9,19.73,1,777.1,4.4,24,74.5,74.5
2020-09-17 01:48:02.8485,172.8,128,74.5,74.07,9.1,19.73,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:48:03.0967,172.8,128,74.5,74.07,9,19.74,65,3580,3580,0,74.5,74.5
2020-09-17 01:48:03.3455,172.8,128,74.5,74.07,8.9,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:03.5943,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:48:03.8431,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:04.0922,172.8,128,74.5,74.07,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:04.3448,172.8,128,74.5,74.07,9,19.72,6,3600,24.5,3.9,74.5,74.5
2020-09-17 01:48:04.5974,172.8,128,74.5,74.07,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:48:04.8500,172.8,128,74.5,74.07,9,19.74,1,777.1,4.4,24,74.5,74.5
2020-09-17 01:48:05.1026,172.8,128,74.5,74.07,9,19.73,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:48:05.3554,172.8,128,74.5,74.07,9.1,19.74,61,779.2,771.7,0,74.5,74.5
2020-09-17 01:48:05.6082,172.8,128,74.5,74.07,9.1,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:48:05.8609,172.8,128,74.5,74.07,8.9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:48:06.1137,172.8,128,74.5,74.07,9.1,19.72,3,777.1,4.4,23,74.5,74.5
2020-09-17 01:48:06.3649,172.8,128,74.5,74.07,9,19.74,4,776.6,4.8,23.5,74.5,74.5
2020-09-17 01:48:06.6125,172.8,128,74.5,74.07,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:06.8600,172.8,128,74.5,74.07,9.1,19.73,66,5260,5260,0,74.5,74.5
2020-09-17 01:48:07.1075,172.8,128,74.5,74.07,9,19.73,1,777.1,4.4,24,74.5,74.5
2020-09-17 01:48:07.3550,172.8,128,74.5,74.07,9.1,19.73,2,776.6,4.8,24,74.5,74.5
2020-09-17 01:48:07.6025,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:07.8501,172.8,128,74.5,74.07,9,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:08.0976,172.8,128,74.5,74.07,9.1,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:48:08.3451,172.8,128,74.5,74.07,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:08.5950,172.8,128,74.5,74.07,8.9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:08.8478,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,3.9,74.5,74.5
2020-09-17 01:48:09.1006,172.8,128,74.5,74.07,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:48:09.3535,172.8,128,74.5,74.07,9,19.74,1,777.2,4.4,24,74.5,74.5
2020-09-17 01:48:09.6040,172.8,128,74.5,74.07,8.9,19.74,2,776.7,4.8,24,74.5,74.5
2020-09-17 01:48:09.8516,172.8,128,74.5,74.07,8.9,19.74,61,779.4,771.8,0,74.5,74.5
2020-09-17 01:48:10.0991,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:10.3466,172.8,128,74.5,74.07,9,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:48:10.5947,172.8,128,74.5,74.07,9,19.73,3,777.2,4.4,23,74.5,74.5
2020-09-17 01:48:10.8475,172.8,128,74.5,74.07,9,19.74,4,776.7,4.8,23.5,74.5,74.5
2020-09-17 01:48:11.1002,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:11.3530,172.8,128,74.5,74.07,9.1,19.74,66,5260,5260,0,74.5,74.5
2020-09-17 01:48:11.6058,172.8,128,74.5,74.07,9.1,19.73,1,777.2,4.4,24,74.5,74.5
2020-09-17 01:48:11.8584,172.8,128,74.5,74.07,9,19.74,2,776.7,4.8,24,74.5,74.5
2020-09-17 01:48:12.1108,172.8,128,74.5,74.07,9.1,19.72,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:12.3633,172.8,128,74.5,74.07,8.9,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:12.6158,172.8,128,74.5,74.07,9.1,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:48:12.8671,172.8,128,74.5,74.07,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:13.1157,172.8,128,74.5,74.07,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:13.3643,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,3.9,74.5,74.5
2020-09-17 01:48:13.6128,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:48:13.8614,172.8,128,74.5,74.07,9,19.73,1,777.2,4.4,24,74.5,74.5
2020-09-17 01:48:14.1137,172.8,128,74.5,74.07,9.1,19.74,2,776.7,4.8,24,74.5,74.5
2020-09-17 01:48:14.3665,172.8,128,74.5,74.07,9,19.73,61,779.4,771.7,0,74.5,74.5
2020-09-17 01:48:14.6192,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:14.8719,172.8,128,74.5,74.07,9,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:48:15.1247,172.8,128,74.5,74.07,8.9,19.73,3,777.3,4.4,23,74.5,74.5
2020-09-17 01:48:15.3774,172.8,128,74.5,74.07,9.1,19.73,4,776.8,4.8,23.5,74.5,74.5
2020-09-17 01:48:15.6301,172.8,128,74.5,74.07,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:15.8829,172.8,128,74.5,74.07,9,19.73,66,5270,5270,0,74.5,74.5
2020-09-17 01:48:16.1349,172.8,128,74.5,74.07,9,19.74,1,777.3,4.4,24,74.5,74.5
2020-09-17 01:48:16.3825,172.8,128,74.5,74.07,9,19.74,2,776.8,4.8,24,74.5,74.5
2020-09-17 01:48:16.6301,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:16.8777,172.8,128,74.5,74.07,9.1,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:17.1258,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:48:17.3786,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:17.6313,172.8,128,74.5,74.07,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:17.8841,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,3.9,74.5,74.5
2020-09-17 01:48:18.1366,172.8,128,74.5,74.07,9.1,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:48:18.3842,172.8,128,74.5,74.07,9,19.73,1,777.3,4.4,24,74.5,74.5
2020-09-17 01:48:18.6318,172.8,128,74.5,74.07,8.9,19.74,2,776.8,4.8,24,74.5,74.5
2020-09-17 01:48:18.8795,172.8,128,74.5,74.07,9,19.73,61,779.4,771.7,0,74.5,74.5
2020-09-17 01:48:19.1271,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:19.3746,172.8,128,74.5,74.07,9.1,19.74,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:48:19.6222,172.8,128,74.5,74.07,9,19.73,3,777.3,4.4,23,74.5,74.5
2020-09-17 01:48:19.8698,172.8,128,74.5,74.07,8.9,19.74,4,776.8,4.8,23.5,74.5,74.5
2020-09-17 01:48:20.1174,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:20.3649,172.8,128,74.5,74.07,9,19.73,66,5270,5270,0,74.5,74.5
2020-09-17 01:48:20.6124,172.8,128,74.5,74.07,9,19.73,1,777.3,4.4,24,74.5,74.5
2020-09-17 01:48:20.8599,172.8,128,74.5,74.07,9.1,19.72,2,776.8,4.8,24,74.5,74.5
2020-09-17 01:48:21.1074,172.8,128,74.5,74.07,8.9,19.72,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:21.3555,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:21.6048,172.8,128,74.5,74.07,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:48:21.8542,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:22.1035,172.8,128,74.5,74.07,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:22.3523,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,3.9,74.5,74.5
2020-09-17 01:48:22.5998,172.8,128,74.5,74.07,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:48:22.8473,172.8,128,74.5,74.07,9,19.74,1,777.2,4.4,24,74.5,74.5
2020-09-17 01:48:23.0948,172.8,128,74.5,74.07,9,19.74,2,776.8,4.8,24,74.5,74.5
2020-09-17 01:48:23.3436,172.8,128,74.5,74.07,9.1,19.73,61,779.5,771.8,0,74.5,74.5
2020-09-17 01:48:23.5963,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:23.8490,172.8,128,74.5,74.07,8.9,19.74,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:48:24.1018,172.8,128,74.5,74.07,9.1,19.73,3,777.2,4.4,23,74.5,74.5
2020-09-17 01:48:24.3534,172.8,128,74.5,74.07,9,19.73,4,776.8,4.8,23.5,74.5,74.5
2020-09-17 01:48:24.6008,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:24.8483,172.8,128,74.5,74.07,9,19.73,66,5260,5270,0,74.5,74.5
2020-09-17 01:48:25.0958,172.8,128,74.5,74.07,8.9,19.73,1,777.2,4.4,24,74.5,74.5
2020-09-17 01:48:25.3433,172.8,128,74.5,74.07,9,19.73,2,776.8,4.8,24,74.5,74.5
2020-09-17 01:48:25.5906,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:25.8380,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:26.0853,172.8,128,74.5,74.07,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:48:26.3326,172.8,128,74.5,74.07,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:26.5846,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:26.8373,172.8,128,74.5,74.07,9.1,19.73,6,3600,24.5,3.9,74.5,74.5
2020-09-17 01:48:27.0901,172.8,128,74.5,74.07,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:48:27.3429,172.8,128,74.5,74.07,9.1,19.74,1,777.2,4.4,24,74.5,74.5
2020-09-17 01:48:27.5957,172.8,128,74.5,74.07,9,19.73,2,776.8,4.8,24,74.5,74.5
2020-09-17 01:48:27.8484,172.8,128,74.5,74.07,9,19.73,61,779.6,771.9,0,74.5,74.5
2020-09-17 01:48:28.1012,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:28.3539,172.8,128,74.5,74.07,9,19.73,64,9.5,9.7,0,74.5,74.5
2020-09-17 01:48:28.6046,172.8,128,74.5,74.07,9,19.73,3,777.2,4.4,23,74.5,74.5
2020-09-17 01:48:28.8532,172.8,128,74.5,74.07,9,19.73,4,776.8,4.8,23.5,74.5,74.5
2020-09-17 01:48:29.1018,172.8,128,74.5,74.07,8.9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:29.3504,172.8,128,74.5,74.07,9.1,19.75,66,5270,5270,0,74.5,74.5
2020-09-17 01:48:29.6011,172.8,128,74.5,74.07,9,19.73,1,777.3,4.4,24,74.5,74.5
2020-09-17 01:48:29.8538,172.8,128,74.5,74.07,9,19.73,2,776.8,4.8,24,74.5,74.5
2020-09-17 01:48:30.1065,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:30.3592,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:30.6112,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:48:30.8623,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:31.1133,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:31.3644,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,3.9,74.5,74.5
2020-09-17 01:48:31.6151,172.8,128,74.5,74.07,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:48:31.8626,172.8,128,74.5,74.07,9,19.74,1,777.3,4.4,24,74.5,74.5
2020-09-17 01:48:32.1102,172.8,128,74.5,74.07,9.1,19.73,2,776.8,4.8,24,74.5,74.5
2020-09-17 01:48:32.3578,172.8,128,74.5,74.07,9,19.75,61,779.5,771.8,0,74.5,74.5
2020-09-17 01:48:32.6055,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:32.8550,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:48:33.1045,172.8,128,74.5,74.07,9,19.73,3,777.3,4.4,23,74.5,74.5
2020-09-17 01:48:33.3540,172.8,128,74.5,74.07,9.1,19.74,4,776.8,4.8,23.5,74.5,74.5
2020-09-17 01:48:33.6035,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:33.8546,172.8,128,74.5,74.07,9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:48:34.1064,172.8,128,74.5,74.07,9,19.74,1,777.3,4.4,24,74.5,74.5
2020-09-17 01:48:34.3583,172.8,128,74.5,74.07,9,19.73,2,776.8,4.8,24,74.5,74.5
2020-09-17 01:48:34.6101,172.8,128,74.5,74.07,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:34.8597,172.8,128,74.5,74.07,9,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:35.1082,172.8,128,74.5,74.07,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:48:35.3567,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:35.6052,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:35.8549,172.8,128,74.5,74.07,9,19.79,6,3600,24.5,3.9,74.5,74.5
2020-09-17 01:48:36.1071,172.8,128,74.5,74.07,9,19.73,7,3610,24.6,4,74.5,74.5
2020-09-17 01:48:36.3594,172.8,128,74.5,74.07,8.9,19.74,1,777.3,4.4,24,74.5,74.5
2020-09-17 01:48:36.6117,172.8,128,74.5,74.07,9,19.73,2,776.9,4.8,24,74.5,74.5
2020-09-17 01:48:36.8642,172.8,128,74.5,74.07,9,19.73,61,779.5,771.9,0,74.5,74.5
2020-09-17 01:48:37.1170,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:37.3698,172.8,128,74.5,74.07,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:48:37.6226,172.8,128,74.5,74.07,8.9,19.73,3,777.4,4.4,23,74.5,74.5
2020-09-17 01:48:37.8737,172.8,128,74.5,74.07,9,19.73,4,776.9,4.8,23.5,74.5,74.5
2020-09-17 01:48:38.1213,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:38.3688,172.8,128,74.5,74.07,9,19.73,66,5270,5270,0,74.5,74.5
2020-09-17 01:48:38.6163,172.8,128,74.5,74.07,9.1,19.73,1,777.4,4.4,24,74.5,74.5
2020-09-17 01:48:38.8638,172.8,128,74.5,74.07,9,19.73,2,776.9,4.8,24,74.5,74.5
2020-09-17 01:48:39.1141,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:39.3643,172.8,128,74.5,74.07,9.1,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:39.6145,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:48:39.8647,172.8,128,74.5,74.07,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:40.1145,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:40.3642,172.8,128,74.5,74.07,8.9,19.73,6,3600,24.5,4,74.5,74.5
