Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:48:40.6140,172.8,128,74.5,74.07,9.1,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:48:40.8637,172.8,128,74.5,74.07,9,19.73,1,777.4,4.4,24,74.5,74.5
2020-09-17 01:48:41.1123,172.8,128,74.5,74.07,9,19.73,2,776.9,4.8,24,74.5,74.5
2020-09-17 01:48:41.3599,172.8,128,74.5,74.07,9.1,19.73,61,779.6,771.9,0,74.5,74.5
2020-09-17 01:48:41.6074,172.8,128,74.5,74.07,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:41.8550,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:48:42.1030,172.8,128,74.5,74.07,9.1,19.73,3,777.4,4.4,23,74.5,74.5
2020-09-17 01:48:42.3557,172.8,128,74.5,74.07,9,19.73,4,776.9,4.8,23.5,74.5,74.5
2020-09-17 01:48:42.6084,172.8,128,74.5,74.07,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:42.8612,172.8,128,74.5,74.07,9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:48:43.1139,172.8,128,74.5,74.07,8.9,19.73,1,777.4,4.4,24,74.5,74.5
2020-09-17 01:48:43.3666,172.8,128,74.5,74.07,9,19.73,2,776.9,4.8,24,74.5,74.5
2020-09-17 01:48:43.6192,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:43.8719,172.8,128,74.5,74.07,9.1,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:44.1246,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:48:44.3741,172.8,128,74.5,74.07,8.9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:44.6217,172.8,128,74.5,74.07,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:44.8692,172.8,128,74.5,74.07,9,19.74,6,3600,24.5,4,74.5,74.5
2020-09-17 01:48:45.1168,172.8,128,74.5,74.07,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:48:45.3644,172.8,128,74.5,74.07,9,19.74,1,777.4,4.4,24,74.5,74.5
2020-09-17 01:48:45.6172,172.8,128,74.5,74.07,8.9,19.73,2,777,4.8,24,74.5,74.5
2020-09-17 01:48:45.8700,172.8,128,74.5,74.07,9,19.71,61,779.7,772,0,74.5,74.5
2020-09-17 01:48:46.1228,172.8,128,74.5,74.07,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:48:46.3756,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:48:46.6283,172.8,128,74.5,74.07,9,19.73,3,777.4,4.4,23,74.5,74.5
2020-09-17 01:48:46.8810,172.8,128,74.5,74.07,8.9,19.73,4,777,4.8,23.5,74.5,74.5
2020-09-17 01:48:47.1337,172.8,128,74.5,74.07,8.9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:47.3864,172.8,128,74.5,74.07,9.1,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:48:47.6358,172.8,128,74.5,74.07,9,19.72,1,777.4,4.4,24,74.5,74.5
2020-09-17 01:48:47.8850,172.8,128,74.5,74.07,9,19.73,2,777,4.8,24,74.5,74.5
2020-09-17 01:48:48.1342,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:48.3834,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:48.6331,172.8,128,74.5,74.07,9.1,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:48:48.8832,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:49.1333,172.8,128,74.5,74.07,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:49.3834,172.8,128,74.5,74.07,9,19.74,6,3600,24.5,4,74.5,74.5
2020-09-17 01:48:49.6322,172.8,128,74.5,74.07,8.9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:48:49.8798,172.8,128,74.5,74.07,9.1,19.73,1,777.4,4.4,24,74.5,74.5
2020-09-17 01:48:50.1274,172.8,128,74.5,74.07,9.1,19.73,2,777,4.8,24,74.5,74.5
2020-09-17 01:48:50.3751,172.8,128,74.5,74.07,9,19.73,61,779.6,772,0,74.5,74.5
2020-09-17 01:48:50.6227,172.8,128,74.5,74.07,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:48:50.8702,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:48:51.1178,172.8,128,74.5,74.07,9,19.72,3,777.4,4.4,23,74.5,74.5
2020-09-17 01:48:51.3654,172.8,128,74.5,74.07,9.1,19.73,4,776.9,4.8,23.5,74.5,74.5
2020-09-17 01:48:51.6137,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:51.8629,172.8,128,74.5,74.07,9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:48:52.1121,172.8,128,74.5,74.07,8.9,19.73,1,777.4,4.4,24,74.5,74.5
2020-09-17 01:48:52.3614,172.8,128,74.5,74.07,9,19.73,2,776.9,4.8,24,74.5,74.5
2020-09-17 01:48:52.6120,172.8,128,74.5,74.07,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:48:52.8647,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:53.1173,172.8,128,74.5,74.07,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:48:53.3700,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:53.6221,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:53.8695,172.8,128,74.5,74.07,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:48:54.1168,172.8,128,74.5,74.07,9.1,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:48:54.3642,172.8,128,74.5,74.07,8.9,19.73,1,777.4,4.4,24,74.5,74.5
2020-09-17 01:48:54.6115,172.8,128,74.5,74.07,9,19.76,2,776.9,4.8,24,74.5,74.5
2020-09-17 01:48:54.8590,172.8,128,74.5,74.07,9,19.73,61,779.6,771.9,0,74.5,74.5
2020-09-17 01:48:55.1065,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:48:55.3540,172.8,128,74.5,74.07,9.1,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:48:55.6015,172.8,128,74.5,74.07,9,19.73,3,777.4,4.4,23,74.5,74.5
2020-09-17 01:48:55.8488,172.8,128,74.5,74.07,9,19.74,4,776.9,4.8,23.5,74.5,74.5
2020-09-17 01:48:56.0961,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:48:56.3434,172.8,128,74.5,74.07,9,19.71,66,5280,5280,0,74.5,74.5
2020-09-17 01:48:56.5907,172.8,128,74.5,74.07,9.1,19.73,1,777.4,4.4,24,74.5,74.5
2020-09-17 01:48:56.8380,172.8,128,74.5,74.07,9,19.73,2,776.9,4.8,24,74.5,74.5
2020-09-17 01:48:57.0854,172.8,128,74.5,74.07,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:48:57.3327,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:48:57.5801,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:48:57.8301,172.8,128,74.5,74.07,9.1,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:48:58.0821,172.8,128,74.5,74.07,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:48:58.3342,172.8,128,74.5,74.07,8.9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:48:58.5862,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:48:58.8357,172.8,128,74.5,74.07,9,19.73,1,777.5,4.4,24,74.5,74.5
2020-09-17 01:48:59.0831,172.8,128,74.5,74.07,9,19.73,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:48:59.3305,172.8,128,74.5,74.07,9.1,19.73,61,779.7,771.9,0,74.5,74.5
2020-09-17 01:48:59.5778,172.8,128,74.5,74.07,8.9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:48:59.8252,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:00.0772,172.8,128,74.5,74.07,9,19.73,3,777.5,4.4,23,74.5,74.5
2020-09-17 01:49:00.3299,172.8,128,74.5,74.07,9,19.73,4,777.1,4.8,23.5,74.5,74.5
2020-09-17 01:49:00.5825,172.8,128,74.5,74.07,9.1,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:00.8351,172.8,128,74.5,74.07,9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:49:01.0833,172.8,128,74.5,74.07,8.9,19.74,1,777.5,4.4,24,74.5,74.5
2020-09-17 01:49:01.3307,172.8,128,74.5,74.07,9.1,19.73,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:01.5781,172.8,128,74.5,74.07,9,19.71,65,3590,3600,0,74.5,74.5
2020-09-17 01:49:01.8255,172.8,128,74.5,74.07,9.1,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:02.0732,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:02.3232,172.8,128,74.5,74.07,8.9,19.72,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:02.5733,172.8,128,74.5,74.07,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:02.8234,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:49:03.0736,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:49:03.3261,172.8,128,74.5,74.07,9.1,19.73,1,777.5,4.4,24,74.5,74.5
2020-09-17 01:49:03.5786,172.8,128,74.5,74.07,8.9,19.73,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:03.8312,172.8,128,74.5,74.07,9,19.73,61,779.7,772,0,74.5,74.5
2020-09-17 01:49:04.0837,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:04.3326,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:04.5799,172.8,128,74.5,74.07,9.1,19.74,3,777.5,4.4,23,74.5,74.5
2020-09-17 01:49:04.8272,172.8,128,74.5,74.07,8.9,19.73,4,777.1,4.8,23.5,74.5,74.5
2020-09-17 01:49:05.0745,172.8,128,74.5,74.07,9,19.76,65,3590,3590,0,74.5,74.5
2020-09-17 01:49:05.3218,172.8,128,74.5,74.07,9.1,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:49:05.5691,172.8,128,74.5,74.07,9,19.73,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:05.8165,172.8,128,74.5,74.07,9.1,19.73,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:06.0638,172.8,128,74.5,74.07,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:49:06.3112,172.8,128,74.5,74.07,8.9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:06.5584,172.8,128,74.5,74.07,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:06.8057,172.8,128,74.5,74.07,9,19.75,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:07.0529,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:07.3010,172.8,128,74.5,74.07,9,19.74,6,3600,24.5,4,74.5,74.5
2020-09-17 01:49:07.5522,172.8,128,74.5,74.07,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:49:07.8035,172.8,128,74.5,74.07,9,19.73,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:08.0547,172.8,128,74.5,74.07,9,19.73,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:08.3059,172.8,128,74.5,74.07,9,19.72,61,779.7,772,0,74.5,74.5
2020-09-17 01:49:08.5578,172.8,128,74.5,74.07,9.1,19.75,62,425,425,0,74.5,74.5
2020-09-17 01:49:08.8102,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:09.0627,172.8,128,74.5,74.07,9,19.73,3,777.6,4.4,23,74.5,74.5
2020-09-17 01:49:09.3152,172.8,128,74.5,74.07,9.1,19.73,4,777.1,4.8,23.5,74.5,74.5
2020-09-17 01:49:09.5651,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:09.8125,172.8,128,74.5,74.07,9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:49:10.0598,172.8,128,74.5,74.07,9,19.73,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:10.3072,172.8,128,74.5,74.07,9,19.74,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:10.5550,172.8,128,74.5,74.07,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:10.8075,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:11.0599,172.8,128,74.5,74.07,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:49:11.3124,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:11.5648,172.8,128,74.5,74.07,9,19.64,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:11.8174,172.8,128,74.5,74.07,9.1,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:49:12.0699,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:49:12.3224,172.8,128,74.5,74.07,9,19.74,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:12.5750,172.8,128,74.5,74.07,9,19.74,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:12.8275,172.8,128,74.5,74.07,9,19.73,61,779.8,772.1,0,74.5,74.5
2020-09-17 01:49:13.0800,172.8,128,74.5,74.07,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:49:13.3325,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:13.5851,172.8,128,74.5,74.07,9,19.73,3,777.6,4.4,23,74.5,74.5
2020-09-17 01:49:13.8352,172.8,128,74.5,74.07,9,19.73,4,777.1,4.8,23.5,74.5,74.5
2020-09-17 01:49:14.0844,172.8,128,74.5,74.07,9,19.74,65,3600,3590,0,74.5,74.5
2020-09-17 01:49:14.3336,172.8,128,74.5,74.07,9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:49:14.5828,172.8,128,74.5,74.07,9.1,19.73,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:14.8314,172.8,128,74.5,74.07,9,19.73,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:15.0788,172.8,128,74.5,74.07,9,19.74,65,3600,3590,0,74.5,74.5
2020-09-17 01:49:15.3261,172.8,128,74.5,74.07,9,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:15.5735,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:15.8209,172.8,128,74.5,74.07,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:16.0708,172.8,128,74.5,74.07,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:16.3233,172.8,128,74.5,74.07,9,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:49:16.5758,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:49:16.8283,172.8,128,74.5,74.07,9,19.74,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:17.0803,172.8,128,74.5,74.07,9.1,19.74,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:17.3276,172.8,128,74.5,74.07,9,19.76,61,779.8,772.2,0,74.5,74.5
2020-09-17 01:49:17.5750,172.8,128,74.5,74.07,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:17.8223,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:18.0696,172.8,128,74.5,74.07,9,19.73,3,777.6,4.4,23,74.5,74.5
2020-09-17 01:49:18.3174,172.8,128,74.5,74.07,9,19.73,4,777.1,4.8,23.5,74.5,74.5
2020-09-17 01:49:18.5664,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:18.8153,172.8,128,74.5,74.07,8.9,19.75,66,5290,5290,0,74.5,74.5
2020-09-17 01:49:19.0643,172.8,128,74.5,74.07,9,19.73,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:19.3132,172.8,128,74.5,74.07,9,19.73,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:19.5655,172.8,128,74.5,74.07,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:49:19.8182,172.8,128,74.5,74.07,9.1,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:20.0709,172.8,128,74.5,74.07,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:20.3236,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:20.5763,172.8,128,74.5,74.07,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:20.8290,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:49:21.0817,172.8,128,74.5,74.07,9.1,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:49:21.3343,172.8,128,74.5,74.07,9,19.74,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:21.5863,172.8,128,74.5,74.07,9,19.73,2,777.2,4.8,24,74.5,74.5
2020-09-17 01:49:21.8375,172.8,128,74.5,74.07,9.1,19.73,61,779.7,772.2,0,74.5,74.5
2020-09-17 01:49:22.0887,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:22.3400,172.8,128,74.5,74.07,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:22.5892,172.8,128,74.5,74.07,9,19.72,3,777.6,4.4,23,74.5,74.5
2020-09-17 01:49:22.8365,172.8,128,74.5,74.07,8.9,19.74,4,777.2,4.8,23.5,74.5,74.5
2020-09-17 01:49:23.0839,172.8,128,74.5,74.07,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:49:23.3312,172.8,128,74.5,74.07,9,19.73,66,5290,5280,0,74.5,74.5
2020-09-17 01:49:23.5785,172.8,128,74.5,74.07,9,19.73,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:23.8259,172.8,128,74.5,74.07,9,19.73,2,777.2,4.8,24,74.5,74.5
2020-09-17 01:49:24.0733,172.8,128,74.5,74.07,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:49:24.3208,172.8,128,74.5,74.07,9,19.72,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:24.5682,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:24.8192,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:25.0717,172.8,128,74.5,74.07,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:25.3242,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:49:25.5767,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:49:25.8293,172.8,128,74.5,74.07,9.1,19.73,1,777.6,4.4,24,74.5,74.5
2020-09-17 01:49:26.0818,172.8,128,74.5,74.07,9,19.71,2,777.2,4.8,24,74.5,74.5
2020-09-17 01:49:26.3343,172.8,128,74.5,74.07,9,19.74,61,779.8,772.1,0,74.5,74.5
2020-09-17 01:49:26.5869,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:26.8373,172.8,128,74.5,74.07,8.9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:27.0849,172.8,128,74.5,74.07,9.1,19.74,3,777.6,4.4,23,74.5,74.5
2020-09-17 01:49:27.3324,172.8,128,74.5,74.07,9,19.73,4,777.1,4.8,23.5,74.5,74.5
2020-09-17 01:49:27.5799,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:49:27.8296,172.8,128,74.5,74.07,9,19.72,66,5290,5290,0,74.5,74.5
2020-09-17 01:49:28.0821,172.8,128,74.5,74.07,9,19.73,1,777.7,4.4,24,74.5,74.5
2020-09-17 01:49:28.3347,172.8,128,74.5,74.07,9,19.73,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:28.5872,172.8,128,74.5,74.07,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:28.8379,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:29.0853,172.8,128,74.5,74.07,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:49:29.3327,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:29.5802,172.8,128,74.5,74.07,9,19.75,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:29.8276,172.8,128,74.5,74.07,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:49:30.0749,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:49:30.3222,172.8,128,74.5,74.07,9,19.73,1,777.7,4.4,24,74.5,74.5
2020-09-17 01:49:30.5695,172.8,128,74.5,74.07,9,19.74,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:30.8168,172.8,128,74.5,74.07,9,19.73,61,779.9,772.2,0,74.5,74.5
2020-09-17 01:49:31.0642,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:31.3116,172.8,128,74.5,74.07,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:31.5590,172.8,128,74.5,74.07,9,19.74,3,777.7,4.4,23,74.5,74.5
2020-09-17 01:49:31.8063,172.8,128,74.5,74.07,9,19.73,4,777.1,4.8,23.5,74.5,74.5
2020-09-17 01:49:32.0584,172.8,128,74.5,74.07,9,19.74,65,3590,3600,0,74.5,74.5
2020-09-17 01:49:32.3109,172.8,128,74.5,74.07,9.1,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:49:32.5634,172.8,128,74.5,74.07,9.1,19.73,1,777.7,4.4,24,74.5,74.5
2020-09-17 01:49:32.8159,172.8,128,74.5,74.07,9,19.73,2,777.1,4.8,24,74.5,74.5
2020-09-17 01:49:33.0640,172.8,128,74.5,74.07,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:49:33.3113,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:33.5587,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:33.8060,172.8,128,74.5,74.07,9.1,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:34.0534,172.8,128,74.5,74.07,8.9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:34.3007,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:49:34.5481,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:49:34.7954,172.8,128,74.5,74.07,9,19.73,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:49:35.0473,172.8,128,74.5,74.07,9.1,19.73,2,777.2,4.7,24,74.5,74.5
2020-09-17 01:49:35.2999,172.8,128,74.5,74.07,9,19.73,61,779.8,772.2,0,74.5,74.5
2020-09-17 01:49:35.5526,172.8,128,74.5,74.07,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:35.8052,172.8,128,74.5,74.07,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:36.0578,172.8,128,74.5,74.07,9,19.73,3,777.8,4.4,23,74.5,74.5
2020-09-17 01:49:36.3104,172.8,128,74.5,74.07,9.1,19.73,4,777.2,4.7,23.5,74.5,74.5
2020-09-17 01:49:36.5629,172.8,128,74.5,74.07,9.1,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:36.8155,172.8,128,74.5,74.07,8.9,19.73,66,5290,5300,0,74.5,74.5
2020-09-17 01:49:37.0681,172.8,128,74.5,74.07,9.1,19.74,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:49:37.3206,172.8,128,74.5,74.07,9,19.73,2,777.2,4.7,24,74.5,74.5
2020-09-17 01:49:37.5732,172.8,128,74.5,74.07,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:49:37.8258,172.8,128,74.5,74.07,9.1,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:38.0784,172.8,128,74.5,74.07,8.9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:49:38.3310,172.8,128,74.5,74.07,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:38.5836,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:38.8363,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:49:39.0889,172.8,128,74.5,74.07,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:49:39.3399,172.8,128,74.5,74.07,8.9,19.74,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:49:39.5870,172.8,128,74.5,74.07,8.9,19.74,2,777.2,4.7,24,74.5,74.5
2020-09-17 01:49:39.8342,172.8,128,74.5,74.07,9,19.73,61,779.9,772.2,0,74.5,74.5
2020-09-17 01:49:40.0813,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:40.3304,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:40.5830,172.8,128,74.5,74.07,8.9,19.74,3,777.8,4.4,23,74.5,74.5
2020-09-17 01:49:40.8355,172.8,128,74.5,74.07,8.9,19.73,4,777.2,4.7,23.5,74.5,74.5
2020-09-17 01:49:41.0881,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:41.3408,172.8,128,74.5,74.07,9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:49:41.5937,172.8,128,74.5,74.07,9,19.74,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:49:41.8466,172.8,128,74.5,74.07,9,19.73,2,777.2,4.7,24,74.5,74.5
2020-09-17 01:49:42.0995,172.8,128,74.5,74.07,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:49:42.3523,172.8,128,74.5,74.07,9.1,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:42.6050,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:42.8577,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:43.1103,172.8,128,74.5,74.07,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:43.3630,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:49:43.6113,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:49:43.8586,172.8,128,74.5,74.07,9.1,19.74,1,777.7,4.4,24,74.5,74.5
2020-09-17 01:49:44.1059,172.8,128,74.5,74.07,9,19.73,2,777.2,4.8,24,74.5,74.5
2020-09-17 01:49:44.3532,172.8,128,74.5,74.07,9,19.74,61,779.9,772.2,0,74.5,74.5
2020-09-17 01:49:44.6005,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:44.8480,172.8,128,74.5,74.07,8.9,19.72,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:45.0954,172.8,128,74.5,74.07,9.1,19.73,3,777.7,4.4,23,74.5,74.5
2020-09-17 01:49:45.3429,172.8,128,74.5,74.07,9,19.73,4,777.2,4.8,23.5,74.5,74.5
2020-09-17 01:49:45.5904,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:49:45.8378,172.8,128,74.5,74.07,9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:49:46.0853,172.8,128,74.5,74.07,9,19.73,1,777.7,4.4,24,74.5,74.5
2020-09-17 01:49:46.3328,172.8,128,74.5,74.07,9,19.73,2,777.2,4.8,24,74.5,74.5
2020-09-17 01:49:46.5802,172.8,128,74.5,74.07,9.1,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:46.8276,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:49:47.0749,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:47.3223,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:47.5696,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:47.8196,172.8,128,74.5,74.07,9.1,19.74,6,3600,24.5,4,74.5,74.5
2020-09-17 01:49:48.0709,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:49:48.3222,172.8,128,74.5,74.07,9,19.75,1,777.7,4.4,24,74.5,74.5
2020-09-17 01:49:48.5735,172.8,128,74.5,74.07,9,19.73,2,777.2,4.8,24,74.5,74.5
2020-09-17 01:49:48.8251,172.8,128,74.5,74.07,9,19.73,61,780,772.4,0,74.5,74.5
2020-09-17 01:49:49.0776,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:49.3301,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:49.5826,172.8,128,74.5,74.07,9,19.73,3,777.8,4.4,23,74.5,74.5
2020-09-17 01:49:49.8335,172.8,128,74.5,74.07,9,19.73,4,777.4,4.8,23.5,74.5,74.5
2020-09-17 01:49:50.0808,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:50.3281,172.8,128,74.5,74.07,9,19.72,66,5290,5290,0,74.5,74.5
2020-09-17 01:49:50.5754,172.8,128,74.5,74.07,9,19.74,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:49:50.8226,172.8,128,74.5,74.07,9,19.73,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:49:51.0700,172.8,128,74.5,74.07,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:49:51.3173,172.8,128,74.5,74.07,9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:51.5646,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:51.8119,172.8,128,74.5,74.07,9.1,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:52.0637,172.8,128,74.5,74.07,8.9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:52.3162,172.8,128,74.5,74.07,9,19.74,6,3600,24.5,4,74.5,74.5
2020-09-17 01:49:52.5687,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:49:52.8211,172.8,128,74.5,74.07,9,19.73,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:49:53.0715,172.8,128,74.5,74.07,9.1,19.73,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:49:53.3198,172.8,128,74.5,74.07,9,19.74,61,780,772.3,0,74.5,74.5
2020-09-17 01:49:53.5681,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:53.8164,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:54.0655,172.8,128,74.5,74.07,9,19.75,3,777.8,4.4,23,74.5,74.5
2020-09-17 01:49:54.3153,172.8,128,74.5,74.07,9.1,19.73,4,777.4,4.8,23.5,74.5,74.5
2020-09-17 01:49:54.5652,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:49:54.8150,172.8,128,74.5,74.07,8.9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:49:55.0648,172.8,128,74.5,74.07,9,19.73,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:49:55.3148,172.8,128,74.5,74.07,9,19.74,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:49:55.5648,172.8,128,74.5,74.07,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:49:55.8148,172.8,128,74.5,74.07,9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:56.0651,172.8,128,74.5,74.07,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:49:56.3176,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:49:56.5701,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:49:56.8226,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:49:57.0746,172.8,128,74.5,74.07,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:49:57.3220,172.8,128,74.5,74.07,8.9,19.73,1,777.7,4.4,24,74.5,74.5
2020-09-17 01:49:57.5694,172.8,128,74.5,74.07,9,19.73,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:49:57.8168,172.8,128,74.5,74.07,9.1,19.74,61,780,772.3,0,74.5,74.5
2020-09-17 01:49:58.0642,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:49:58.3168,172.8,128,74.5,74.07,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:49:58.5693,172.8,128,74.5,74.07,9,19.73,3,777.7,4.4,23,74.5,74.5
2020-09-17 01:49:58.8219,172.8,128,74.5,74.07,9,19.74,4,777.4,4.8,23.5,74.5,74.5
2020-09-17 01:49:59.0745,172.8,128,74.5,74.07,9.1,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:49:59.3220,172.8,128,74.5,74.07,9,19.73,66,5300,5290,0,74.5,74.5
2020-09-17 01:49:59.5693,172.8,128,74.5,74.07,9.1,19.74,1,777.7,4.4,24,74.5,74.5
2020-09-17 01:49:59.8166,172.8,128,74.5,74.07,9,19.72,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:50:00.0639,172.8,128,74.5,74.07,8.9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:00.3112,172.8,128,74.5,74.07,9.1,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:00.5585,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:00.8057,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:01.0530,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:01.3020,172.8,128,74.5,74.07,8.9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:01.5549,172.8,128,74.5,74.07,9,19.75,7,3600,24.6,4,74.5,74.5
2020-09-17 01:50:01.8077,172.8,128,74.5,74.07,9,19.73,1,777.7,4.4,24,74.5,74.5
2020-09-17 01:50:02.0605,172.8,128,74.5,74.07,9,19.74,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:50:02.3133,172.8,128,74.5,74.07,9,19.73,61,779.9,772.3,0,74.5,74.5
2020-09-17 01:50:02.5658,172.8,128,74.5,74.07,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:50:02.8183,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:03.0709,172.8,128,74.5,74.07,9.1,19.73,3,777.7,4.4,23,74.5,74.5
2020-09-17 01:50:03.3234,172.8,128,74.5,74.07,9,19.75,4,777.4,4.8,23.5,74.5,74.5
2020-09-17 01:50:03.5759,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:50:03.8284,172.8,128,74.5,74.07,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:50:04.0809,172.8,128,74.5,74.07,9,19.73,1,777.9,4.4,24,74.5,74.5
2020-09-17 01:50:04.3334,172.8,128,74.5,74.07,9.1,19.74,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:50:04.5858,172.8,128,74.5,74.07,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:50:04.8380,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:50:05.0902,172.8,128,74.5,74.07,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:50:05.3423,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:05.5923,172.8,128,74.5,74.07,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:05.8397,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:06.0871,172.8,128,74.5,74.07,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:50:06.3345,172.8,128,74.5,74.07,9,19.73,1,777.9,4.4,24,74.5,74.5
2020-09-17 01:50:06.5819,172.8,128,74.5,74.07,9,19.74,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:50:06.8293,172.8,128,74.5,74.07,9,19.73,61,780,772.3,0,74.5,74.5
2020-09-17 01:50:07.0767,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:50:07.3241,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:07.5716,172.8,128,74.5,74.07,9,19.73,3,777.9,4.4,23,74.5,74.5
2020-09-17 01:50:07.8198,172.8,128,74.5,74.07,9,19.74,4,777.4,4.8,23.5,74.5,74.5
2020-09-17 01:50:08.0679,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:50:08.3161,172.8,128,74.5,74.07,9.1,19.73,66,5290,5300,0,74.5,74.5
2020-09-17 01:50:08.5643,172.8,128,74.5,74.07,9,19.73,1,777.9,4.4,24,74.5,74.5
2020-09-17 01:50:08.8171,172.8,128,74.5,74.07,9,19.72,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:50:09.0698,172.8,128,74.5,74.07,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:50:09.3225,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:50:09.5753,172.8,128,74.5,74.07,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:09.8225,172.8,128,74.5,74.07,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:10.0698,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:10.3170,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:50:10.5644,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:50:10.8156,172.8,128,74.5,74.07,9,19.74,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:50:11.0667,172.8,128,74.5,74.07,9,19.73,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:50:11.3178,172.8,128,74.5,74.07,8.9,19.73,61,780,772.4,0,74.5,74.5
2020-09-17 01:50:11.5689,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:50:11.8210,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:12.0735,172.8,128,74.5,74.07,9,19.73,3,777.8,4.4,23,74.5,74.5
2020-09-17 01:50:12.3260,172.8,128,74.5,74.07,9.1,19.74,4,777.4,4.8,23.5,74.5,74.5
2020-09-17 01:50:12.5785,172.8,128,74.5,74.07,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:12.8294,172.8,128,74.5,74.07,9,19.73,66,5290,5300,0,74.5,74.5
2020-09-17 01:50:13.0767,172.8,128,74.5,74.07,9.1,19.73,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:50:13.3240,172.8,128,74.5,74.07,9,19.74,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:50:13.5712,172.8,128,74.5,74.07,9.1,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:50:13.8189,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:50:14.0671,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:14.3153,172.8,128,74.5,74.07,9.1,19.72,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:14.5636,172.8,128,74.5,74.07,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:14.8115,172.8,128,74.5,74.07,9.1,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:15.0588,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:50:15.3062,172.8,128,74.5,74.07,8.9,19.73,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:50:15.5535,172.8,128,74.5,74.07,9.1,19.73,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:50:15.8008,172.8,128,74.5,74.07,9,19.73,61,780.2,772.3,0,74.5,74.5
2020-09-17 01:50:16.0533,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:50:16.3058,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:16.5584,172.8,128,74.5,74.07,8.9,19.73,3,777.8,4.4,23,74.5,74.5
2020-09-17 01:50:16.8109,172.8,128,74.5,74.07,9,19.73,4,777.4,4.8,23.5,74.5,74.5
2020-09-17 01:50:17.0584,172.8,128,74.5,74.07,9,19.74,65,3600,3590,0,74.5,74.5
2020-09-17 01:50:17.3057,172.8,128,74.5,74.07,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:50:17.5531,172.8,128,74.5,74.07,9.1,19.73,1,777.8,4.4,24,74.5,74.5
2020-09-17 01:50:17.8004,172.8,128,74.5,74.07,8.9,19.73,2,777.4,4.8,24,74.5,74.5
2020-09-17 01:50:18.0523,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:18.3047,172.8,128,74.5,74.07,9.1,19.74,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:50:18.5571,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:18.8095,172.8,128,74.5,74.07,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:19.0607,172.8,128,74.5,74.07,9,19.75,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:19.3117,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:19.5627,172.8,128,74.5,74.07,9.1,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:50:19.8137,172.8,128,74.5,74.07,9,19.74,1,777.9,4.4,24,74.5,74.5
2020-09-17 01:50:20.0660,172.8,128,74.5,74.07,9,19.74,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:20.3184,172.8,128,74.5,74.07,9,19.73,61,780.1,772.4,0,74.5,74.5
2020-09-17 01:50:20.5709,172.8,128,74.5,74.07,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:50:20.8234,172.8,128,74.5,74.07,9.1,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:21.0711,172.8,128,74.5,74.07,9,19.73,3,777.9,4.4,23,74.5,74.5
2020-09-17 01:50:21.3184,172.8,128,74.5,74.07,9,19.74,4,777.5,4.8,23.5,74.5,74.5
2020-09-17 01:50:21.5658,172.8,128,74.5,74.07,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:50:21.8131,172.8,128,74.5,74.07,8.9,19.73,66,5290,5300,0,74.5,74.5
2020-09-17 01:50:22.0604,172.8,128,74.5,74.07,9,19.74,1,777.9,4.4,24,74.5,74.5
2020-09-17 01:50:22.3077,172.8,128,74.5,74.07,9,19.74,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:22.5550,172.8,128,74.5,74.07,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:50:22.8024,172.8,128,74.5,74.07,9,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 01:50:23.0497,172.8,128,74.5,74.07,8.9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:50:23.2970,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:23.5443,172.8,128,74.5,74.07,9.1,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:23.7916,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:24.0395,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:50:24.2920,172.8,128,74.5,74.07,9,19.73,1,777.9,4.4,24,74.5,74.5
2020-09-17 01:50:24.5444,172.8,128,74.5,74.07,9,19.74,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:24.7969,172.8,128,74.5,74.07,9.1,19.73,61,780.1,772.5,0,74.5,74.5
2020-09-17 01:50:25.0494,172.8,128,74.5,74.07,9.1,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:50:25.2981,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:25.5453,172.8,128,74.5,74.07,9,19.73,3,778,4.4,23,74.5,74.5
2020-09-17 01:50:25.7926,172.8,128,74.5,74.07,9,19.73,4,777.5,4.8,23.5,74.5,74.5
2020-09-17 01:50:26.0399,172.8,128,74.5,74.07,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:26.2910,172.8,128,74.5,74.07,9,19.73,66,5300,5290,0,74.5,74.5
2020-09-17 01:50:26.5435,172.8,128,74.5,74.07,9,19.74,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:26.7961,172.8,128,74.5,74.07,9,19.73,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:27.0487,172.8,128,74.5,74.07,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:27.3014,172.8,128,74.5,74.07,9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:27.5541,172.8,128,74.5,74.07,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:27.8068,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:28.0596,172.8,128,74.5,74.07,9,19.88,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:28.3121,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:50:28.5647,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:50:28.8172,172.8,128,74.5,74.07,9.1,19.73,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:29.0697,172.8,128,74.5,74.07,9,19.73,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:29.3223,172.8,128,74.5,74.07,9,19.73,61,780.2,772.5,0,74.5,74.5
2020-09-17 01:50:29.5748,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:50:29.8273,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:30.0799,172.8,128,74.5,74.07,9.1,19.73,3,778,4.4,23,74.5,74.5
2020-09-17 01:50:30.3324,172.8,128,74.5,74.07,9.1,19.74,4,777.5,4.8,23.5,74.5,74.5
2020-09-17 01:50:30.5819,172.8,128,74.5,74.07,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:30.8312,172.8,128,74.5,74.07,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:50:31.0804,172.8,128,74.5,74.07,9,19.73,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:31.3297,172.8,128,74.5,74.07,9.1,19.72,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:31.5780,172.8,128,74.5,74.07,9.1,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:50:31.8253,172.8,128,74.5,74.07,8.9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:32.0727,172.8,128,74.5,74.07,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:32.3201,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:32.5701,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:32.8226,172.8,128,74.5,74.07,9.1,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:33.0752,172.8,128,74.5,74.07,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:50:33.3277,172.8,128,74.5,74.07,8.9,19.72,1,777.9,4.4,24,74.5,74.5
2020-09-17 01:50:33.5796,172.8,128,74.5,74.07,9.1,19.73,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:33.8269,172.8,128,74.5,74.07,9,19.73,61,780.2,772.5,0,74.5,74.5
2020-09-17 01:50:34.0742,172.8,128,74.5,74.07,9.1,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:50:34.3215,172.8,128,74.5,74.07,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:34.5694,172.8,128,74.5,74.07,8.9,19.73,3,777.9,4.4,23,74.5,74.5
2020-09-17 01:50:34.8220,172.8,128,74.5,74.07,9.1,19.73,4,777.5,4.8,23.5,74.5,74.5
2020-09-17 01:50:35.0747,172.8,128,74.5,74.07,9,19.74,65,3590,3600,0,74.5,74.5
2020-09-17 01:50:35.3273,172.8,128,74.5,74.07,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:50:35.5797,172.8,128,74.5,74.07,9.1,19.74,1,777.9,4.4,24,74.5,74.5
2020-09-17 01:50:35.8290,172.8,128,74.5,74.07,8.9,19.73,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:36.0784,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:36.3278,172.8,128,74.5,74.07,9.1,19.74,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:36.5774,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:36.8289,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:37.0804,172.8,128,74.5,74.07,8.9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:37.3319,172.8,128,74.5,74.07,8.9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:37.5835,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:50:37.8332,172.8,128,74.5,74.07,9,19.73,1,777.9,4.4,24,74.5,74.5
2020-09-17 01:50:38.0805,172.8,128,74.5,74.07,9,19.73,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:38.3278,172.8,128,74.5,74.07,9,19.73,61,780.1,772.6,0,74.5,74.5
2020-09-17 01:50:38.5751,172.8,128,74.5,74.07,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:50:38.8247,172.8,128,74.5,74.07,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:39.0773,172.8,128,74.5,74.07,9,19.74,3,777.9,4.4,23,74.5,74.5
2020-09-17 01:50:39.3298,172.8,128,74.5,74.07,9,19.73,4,777.5,4.8,23.5,74.5,74.5
2020-09-17 01:50:39.5824,172.8,128,74.5,74.07,9.1,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:50:39.8342,172.8,128,74.5,74.07,8.9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:50:40.0849,172.8,128,74.5,74.07,9.1,19.73,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:40.3356,172.8,128,74.5,74.07,9.1,19.73,2,777.6,4.7,24,74.5,74.5
2020-09-17 01:50:40.5864,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:40.8371,172.8,128,74.5,74.07,9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:41.0896,172.8,128,74.5,74.07,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:41.3422,172.8,128,74.5,74.07,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:41.5949,172.8,128,74.5,74.07,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:41.8476,172.8,128,74.5,74.07,9,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:42.0963,172.8,128,74.5,74.07,9.1,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:50:42.3447,172.8,128,74.5,74.07,9,19.73,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:42.5930,172.8,128,74.5,74.07,9,19.73,2,777.6,4.7,24,74.5,74.5
2020-09-17 01:50:42.8414,172.8,128,74.5,74.07,9.1,19.73,61,780.3,772.5,0,74.5,74.5
2020-09-17 01:50:43.0893,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:50:43.3366,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:43.5840,172.8,128,74.5,74.07,8.9,19.73,3,778,4.4,23,74.5,74.5
2020-09-17 01:50:43.8313,172.8,128,74.5,74.07,9,19.73,4,777.6,4.7,23.5,74.5,74.5
2020-09-17 01:50:44.0793,172.8,128,74.5,74.07,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:50:44.3321,172.8,128,74.5,74.07,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:50:44.5848,172.8,128,74.5,74.07,9,19.73,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:44.8376,172.8,128,74.5,74.07,9,19.74,2,777.6,4.7,24,74.5,74.5
2020-09-17 01:50:45.0903,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:45.3392,172.8,128,74.5,74.07,9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:45.5866,172.8,128,74.5,74.07,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:45.8340,172.8,128,74.5,74.07,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:46.0814,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:46.3318,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:46.5832,172.8,128,74.5,74.07,9.1,19.87,7,3600,24.6,4,74.5,74.5
2020-09-17 01:50:46.8346,172.8,128,74.5,74.07,9.1,19.74,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:47.0860,172.8,128,74.5,74.07,9,19.73,2,777.6,4.7,24,74.5,74.5
2020-09-17 01:50:47.3379,172.8,128,74.5,74.07,9,19.73,61,780.2,772.6,0,74.5,74.5
2020-09-17 01:50:47.5900,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:50:47.8421,172.8,128,74.5,74.07,9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:50:48.0942,172.8,128,74.5,74.07,9.1,19.73,3,778,4.4,23,74.5,74.5
2020-09-17 01:50:48.3447,172.8,128,74.5,74.07,9,19.73,4,777.5,4.8,23.5,74.5,74.5
2020-09-17 01:50:48.5947,172.8,128,74.5,74.07,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:48.8446,172.8,128,74.5,74.07,9,19.72,66,5290,5300,0,74.5,74.5
2020-09-17 01:50:49.0945,172.8,128,74.5,74.07,9,19.73,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:49.3444,172.8,128,74.5,74.07,9,19.73,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:49.5921,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:50:49.8395,172.8,128,74.5,74.07,8.9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:50.0870,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:50:50.3345,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:50.5818,172.8,128,74.5,74.07,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:50.8290,172.8,128,74.5,74.07,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:50:51.0763,172.8,128,74.5,74.07,8.9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:50:51.3236,172.8,128,74.5,74.07,9,19.73,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:51.5756,172.8,128,74.5,74.07,9,19.74,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:51.8283,172.8,128,74.5,74.07,9,19.73,61,780.3,772.5,0,74.5,74.5
2020-09-17 01:50:52.0810,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:50:52.3337,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:50:52.5861,172.8,128,74.5,74.07,9,19.73,3,778,4.4,23,74.5,74.5
2020-09-17 01:50:52.8358,172.8,128,74.5,74.07,9.1,19.73,4,777.5,4.8,23.5,74.5,74.5
2020-09-17 01:50:53.0855,172.8,128,74.5,74.07,9,19.74,65,3590,3600,0,74.5,74.5
2020-09-17 01:50:53.3352,172.8,128,74.5,74.07,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:50:53.5849,172.8,128,74.5,74.07,9,19.74,1,778,4.4,24,74.5,74.5
2020-09-17 01:50:53.8329,172.8,128,74.5,74.07,8.9,19.73,2,777.5,4.8,24,74.5,74.5
2020-09-17 01:50:54.0802,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:54.3276,172.8,128,74.5,74.07,9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:54.5750,172.8,128,74.5,74.07,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:50:54.8223,172.8,128,74.5,74.07,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:55.0696,172.8,128,74.5,74.07,8.9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:55.3169,172.8,128,74.5,74.07,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:50:55.5641,172.8,128,74.5,74.07,9.1,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:50:55.8120,172.8,128,74.5,74.07,9,19.74,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:50:56.0614,172.8,128,74.5,74.07,9.1,19.74,2,777.6,4.8,24,74.5,74.5
2020-09-17 01:50:56.3108,172.8,128,74.5,74.07,9,19.73,61,780.4,772.6,0,74.5,74.5
2020-09-17 01:50:56.5603,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:50:56.8097,172.8,128,74.5,74.07,9.1,19.74,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:50:57.0621,172.8,128,74.5,74.07,9,19.73,3,778.1,4.4,23,74.5,74.5
2020-09-17 01:50:57.3148,172.8,128,74.5,74.07,9.1,19.73,4,777.6,4.8,23.5,74.5,74.5
2020-09-17 01:50:57.5675,172.8,128,74.5,74.07,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:50:57.8202,172.8,128,74.5,74.07,8.9,19.74,66,5300,5300,0,74.5,74.5
2020-09-17 01:50:58.0728,172.8,128,74.5,74.07,9.1,19.73,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:50:58.3254,172.8,128,74.5,74.07,9,19.74,2,777.6,4.8,24,74.5,74.5
2020-09-17 01:50:58.5780,172.8,128,74.5,74.07,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:50:58.8305,172.8,128,74.5,74.07,8.9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:59.0831,172.8,128,74.5,74.07,8.9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:50:59.3356,172.8,128,74.5,74.07,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:50:59.5882,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:50:59.8407,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:00.0933,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:51:00.3459,172.8,128,74.5,74.07,8.9,19.73,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:51:00.5984,172.8,128,74.5,74.07,9,19.74,2,777.6,4.8,24,74.5,74.5
2020-09-17 01:51:00.8510,172.8,128,74.5,74.07,9.1,19.73,61,780.3,772.6,0,74.5,74.5
2020-09-17 01:51:01.0988,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:01.3461,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:51:01.5934,172.8,128,74.5,74.07,9,19.74,3,778.1,4.4,23,74.5,74.5
2020-09-17 01:51:01.8407,172.8,128,74.5,74.07,9,19.73,4,777.6,4.8,23.5,74.5,74.5
2020-09-17 01:51:02.0929,172.8,128,74.5,74.07,9.1,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:02.3455,172.8,128,74.5,74.07,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:51:02.5981,172.8,128,74.5,74.07,9,19.74,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:51:02.8507,172.8,128,74.5,74.07,9,19.74,2,777.6,4.8,24,74.5,74.5
2020-09-17 01:51:03.1031,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:51:03.3551,172.8,128,74.5,74.07,9.1,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:03.6072,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:03.8592,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:04.1108,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:04.3583,172.8,128,74.5,74.07,9,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:51:04.6058,172.8,128,74.5,74.07,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:51:04.8534,172.8,128,74.5,74.07,9,19.73,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:51:05.1017,172.8,128,74.5,74.07,8.9,19.74,2,777.6,4.8,24,74.5,74.5
2020-09-17 01:51:05.3544,172.8,128,74.5,74.07,9,19.74,61,780.3,772.6,0,74.5,74.5
2020-09-17 01:51:05.6072,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:05.8600,172.8,128,74.5,74.07,9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:51:06.1128,172.8,128,74.5,74.07,9.1,19.74,3,778.1,4.4,23,74.5,74.5
2020-09-17 01:51:06.3656,172.8,128,74.5,74.07,8.9,19.74,4,777.6,4.8,23.5,74.5,74.5
2020-09-17 01:51:06.6184,172.8,128,74.5,74.07,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:51:06.8712,172.8,128,74.5,74.07,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:51:07.1239,172.8,128,74.5,74.07,9,19.74,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:51:07.3727,172.8,128,74.5,74.07,9.1,19.74,2,777.6,4.8,24,74.5,74.5
2020-09-17 01:51:07.6202,172.8,128,74.5,74.07,9,19.74,65,3590,3600,0,74.5,74.5
2020-09-17 01:51:07.8677,172.8,128,74.5,74.07,9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:08.1153,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:08.3660,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:08.6186,172.8,128,74.5,74.07,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:08.8713,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:09.1240,172.8,128,74.5,74.07,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:51:09.3737,172.8,128,74.5,74.07,9,19.73,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:51:09.6212,172.8,128,74.5,74.07,9,19.74,2,777.7,4.8,24,74.5,74.5
