Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:51:09.8688,172.8,128,74.5,74.07,9,19.73,61,780.2,772.7,0,74.5,74.5
2020-09-17 01:51:10.1163,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:10.3652,172.8,128,74.5,74.07,8.9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:51:10.6169,172.8,128,74.5,74.07,9,19.74,3,778.1,4.4,23,74.5,74.5
2020-09-17 01:51:10.8686,172.8,128,74.5,74.07,9,19.73,4,777.7,4.8,23.5,74.5,74.5
2020-09-17 01:51:11.1204,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:11.3721,172.8,128,74.5,74.07,9.1,19.73,66,5290,5300,0,74.5,74.5
2020-09-17 01:51:11.6200,172.8,128,74.5,74.07,8.9,19.73,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:51:11.8675,172.8,128,74.5,74.07,9,19.73,2,777.7,4.8,24,74.5,74.5
2020-09-17 01:51:12.1150,172.8,128,74.5,74.07,9.1,19.75,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:12.3626,172.8,128,74.5,74.07,9,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:12.6128,172.8,128,74.5,74.07,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:12.8655,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:13.1181,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:13.3708,172.8,128,74.5,74.07,9.1,19.74,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:13.6229,172.8,128,74.5,74.07,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:51:13.8705,172.8,128,74.5,74.07,9.1,19.73,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:51:14.1181,172.8,128,74.5,74.07,9,19.73,2,777.7,4.8,24,74.5,74.5
2020-09-17 01:51:14.3657,172.8,128,74.5,74.07,8.9,19.73,61,780.5,772.7,0,74.5,74.5
2020-09-17 01:51:14.6139,172.8,128,74.5,74.07,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:14.8665,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:51:15.1192,172.8,128,74.5,74.07,9,19.73,3,778.1,4.4,23,74.5,74.5
2020-09-17 01:51:15.3718,172.8,128,74.5,74.07,9,19.73,4,777.7,4.8,23.5,74.5,74.5
2020-09-17 01:51:15.6240,172.8,128,74.5,74.07,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:51:15.8715,172.8,128,74.5,74.07,8.9,19.74,66,5300,5300,0,74.5,74.5
2020-09-17 01:51:16.1191,172.8,128,74.5,74.07,9,19.73,1,778.1,4.4,24,74.5,74.5
2020-09-17 01:51:16.3666,172.8,128,74.5,74.07,9,19.73,2,777.7,4.8,24,74.5,74.5
2020-09-17 01:51:16.6141,172.8,128,74.5,74.07,9,19.74,65,3600,3590,0,74.5,74.5
2020-09-17 01:51:16.8617,172.8,128,74.5,74.07,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:17.1092,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:17.3567,172.8,128,74.5,74.07,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:17.6047,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:17.8573,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:18.1099,172.8,128,74.5,74.07,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:51:18.3625,172.8,128,74.5,74.07,9,19.73,1,778.2,4.4,24,74.5,74.5
2020-09-17 01:51:18.6149,172.8,128,74.5,74.07,9.1,19.73,2,777.7,4.8,24,74.5,74.5
2020-09-17 01:51:18.8624,172.8,128,74.5,74.07,9,19.73,61,780.4,772.7,0,74.5,74.5
2020-09-17 01:51:19.1100,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:19.3575,172.8,128,74.5,74.07,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:51:19.6051,172.8,128,74.5,74.07,8.9,19.73,3,778.2,4.4,23,74.5,74.5
2020-09-17 01:51:19.8570,172.8,128,74.5,74.07,9,19.73,4,777.7,4.8,23.5,74.5,74.5
2020-09-17 01:51:20.1089,172.8,128,74.5,74.07,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:20.3608,172.8,128,74.5,74.07,9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:51:20.6127,172.8,128,74.5,74.07,9,19.73,1,778.2,4.4,24,74.5,74.5
2020-09-17 01:51:20.8604,172.8,128,74.5,74.07,9,19.73,2,777.7,4.8,24,74.5,74.5
2020-09-17 01:51:21.1079,172.8,128,74.5,74.07,9,19.74,65,3590,3600,0,74.5,74.5
2020-09-17 01:51:21.3554,172.8,128,74.5,74.07,9.1,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:21.6029,172.8,128,74.5,74.07,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:21.8508,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:22.0989,172.8,128,74.5,74.07,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:22.3470,172.8,128,74.5,74.07,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:22.5951,172.8,128,74.5,74.07,9.1,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:51:22.8432,172.8,128,74.5,74.07,9.1,19.73,1,778.2,4.4,24,74.5,74.5
2020-09-17 01:51:23.0954,172.8,128,74.5,74.07,9,19.74,2,777.7,4.8,24,74.5,74.5
2020-09-17 01:51:23.3480,172.8,128,74.5,74.07,9,19.74,61,780.4,772.8,0,74.5,74.5
2020-09-17 01:51:23.6007,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:23.8533,172.8,128,74.5,74.07,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:51:24.1014,172.8,128,74.5,74.07,9,19.73,3,778.2,4.4,23,74.5,74.5
2020-09-17 01:51:24.3489,172.8,128,74.5,74.07,8.9,19.73,4,777.8,4.8,23.5,74.5,74.5
2020-09-17 01:51:24.5964,172.8,128,74.5,74.07,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:51:24.8440,172.8,128,74.5,74.07,9,19.74,66,5300,5290,0,74.5,74.5
2020-09-17 01:51:25.0921,172.8,128,74.5,74.07,9,19.73,1,778.2,4.4,24,74.5,74.5
2020-09-17 01:51:25.3447,172.8,128,74.5,74.07,9.1,19.73,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:25.5973,172.8,128,74.5,74.07,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:51:25.8500,172.8,128,74.5,74.07,8.9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:26.1026,172.8,128,74.5,74.07,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:51:26.3554,172.8,128,74.5,74.07,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:26.6081,172.8,128,74.5,74.07,9.1,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:26.8609,172.8,128,74.5,74.07,8.9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:27.1130,172.8,128,74.5,74.07,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:51:27.3606,172.8,128,74.5,74.07,9,19.73,1,778.2,4.4,24,74.5,74.5
2020-09-17 01:51:27.6081,172.8,128,74.5,74.07,9,19.72,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:27.8556,172.8,128,74.5,74.07,9.1,19.73,61,780.3,772.8,0,74.5,74.5
2020-09-17 01:51:28.1031,172.8,128,74.5,74.07,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:28.3543,172.8,128,74.5,74.07,8.9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:51:28.6069,172.8,128,74.5,74.07,9.1,19.73,3,778.2,4.4,23,74.5,74.5
2020-09-17 01:51:28.8595,172.8,128,74.5,74.07,9,19.73,4,777.8,4.8,23.5,74.5,74.5
2020-09-17 01:51:29.1121,172.8,128.1,74.5,74.13,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:51:29.3631,172.8,128.1,74.5,74.13,9.1,19.72,66,5300,5300,0,74.5,74.5
2020-09-17 01:51:29.6106,172.8,128.1,74.5,74.13,8.9,19.73,1,778.2,4.4,24,74.5,74.5
2020-09-17 01:51:29.8581,172.8,128.1,74.5,74.13,9.1,19.74,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:30.1056,172.8,128.1,74.5,74.13,9,19.74,65,3590,3600,0,74.5,74.5
2020-09-17 01:51:30.3531,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:30.6053,172.8,128.1,74.5,74.13,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:30.8580,172.8,128.1,74.5,74.13,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:31.1106,172.8,128.1,74.5,74.13,8.9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:31.3632,172.8,128.1,74.5,74.13,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:31.6159,172.8,128.1,74.5,74.13,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:51:31.8686,172.8,128.1,74.5,74.13,9,19.74,1,778.2,4.4,24,74.5,74.5
2020-09-17 01:51:32.1213,172.8,128.1,74.5,74.13,8.9,19.73,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:32.3740,172.8,128.1,74.5,74.13,9,19.73,61,780.4,772.8,0,74.5,74.5
2020-09-17 01:51:32.6263,172.8,128.1,74.5,74.13,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:32.8783,172.8,128.1,74.5,74.13,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:51:33.1303,172.8,128.1,74.5,74.13,9,19.73,3,778.2,4.4,23,74.5,74.5
2020-09-17 01:51:33.3824,172.8,128.1,74.5,74.13,9,19.73,4,777.8,4.8,23.5,74.5,74.5
2020-09-17 01:51:33.6342,172.8,128.1,74.5,74.13,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:51:33.8858,172.8,128.1,74.5,74.13,9.1,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:51:34.1375,172.8,128.1,74.5,74.13,9.1,19.73,1,778.2,4.4,24,74.5,74.5
2020-09-17 01:51:34.3892,172.8,128.1,74.5,74.13,9,19.74,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:34.6404,172.8,128.1,74.5,74.13,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:34.8879,172.8,128.1,74.5,74.13,8.9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:35.1355,172.8,128.1,74.5,74.13,9.1,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:51:35.3830,172.8,128.1,74.5,74.13,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:35.6308,172.8,128.1,74.5,74.13,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:35.8806,172.8,128.1,74.5,74.13,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:36.1304,172.8,128.1,74.5,74.13,8.9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:51:36.3802,172.8,128.1,74.5,74.13,9,19.73,1,778.2,4.4,24,74.5,74.5
2020-09-17 01:51:36.6303,172.8,128.1,74.5,74.13,9.1,19.73,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:36.8830,172.8,128.1,74.5,74.13,9,19.73,61,780.5,772.8,0,74.5,74.5
2020-09-17 01:51:37.1358,172.8,128.1,74.5,74.13,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:51:37.3886,172.8,128.1,74.5,74.13,9,19.75,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:51:37.6410,172.8,128.1,74.5,74.13,9,19.73,3,778.2,4.4,23,74.5,74.5
2020-09-17 01:51:37.8903,172.8,128.1,74.5,74.13,9.1,19.73,4,777.8,4.8,23.5,74.5,74.5
2020-09-17 01:51:38.1396,172.8,128.1,74.5,74.13,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:38.3889,172.8,128.1,74.5,74.13,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:51:38.6382,172.8,128.1,74.5,74.13,9,19.73,1,778.3,4.4,24,74.5,74.5
2020-09-17 01:51:38.8863,172.8,128.1,74.5,74.13,9,19.73,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:39.1339,172.8,128.1,74.5,74.13,9.1,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:39.3815,172.8,128.1,74.5,74.13,9.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:39.6291,172.8,128.1,74.5,74.13,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:39.8767,172.8,128.1,74.5,74.13,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:40.1242,172.8,128.1,74.5,74.13,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:40.3717,172.8,128.1,74.5,74.13,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:40.6193,172.8,128.1,74.5,74.13,9.1,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:51:40.8689,172.8,128.1,74.5,74.13,9,19.73,1,778.3,4.4,24,74.5,74.5
2020-09-17 01:51:41.1195,172.8,128.1,74.5,74.13,9,19.74,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:41.3701,172.8,128.1,74.5,74.13,9,19.73,61,780.5,772.9,0,74.5,74.5
2020-09-17 01:51:41.6207,172.8,128.1,74.5,74.13,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:41.8703,172.8,128.1,74.5,74.13,9.1,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:51:42.1178,172.8,128.1,74.5,74.13,9,19.73,3,778.3,4.4,23,74.5,74.5
2020-09-17 01:51:42.3654,172.8,128.1,74.5,74.13,8.9,19.73,4,777.8,4.8,23.5,74.5,74.5
2020-09-17 01:51:42.6130,172.8,128.1,74.5,74.13,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:42.8605,172.8,128.1,74.5,74.13,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:51:43.1081,172.8,128.1,74.5,74.13,9,19.74,1,778.3,4.4,24,74.5,74.5
2020-09-17 01:51:43.3556,172.8,128.1,74.5,74.13,9.1,19.73,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:43.6031,172.8,128.1,74.5,74.13,8.9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:43.8507,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:44.0989,172.8,128.1,74.5,74.13,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:44.3515,172.8,128.1,74.5,74.13,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:44.6041,172.8,128.1,74.5,74.13,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:44.8567,172.8,128.1,74.5,74.13,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:45.1094,172.8,128.1,74.5,74.13,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:51:45.3621,172.8,128.1,74.5,74.13,9,19.72,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:51:45.6149,172.8,128.1,74.5,74.13,9,19.73,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:45.8677,172.8,128.1,74.5,74.13,9.1,19.73,61,780.4,772.8,0,74.5,74.5
2020-09-17 01:51:46.1205,172.8,128.1,74.5,74.13,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:46.3732,172.8,128.1,74.5,74.13,8.9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:51:46.6259,172.8,128.1,74.5,74.13,9,19.73,3,778.4,4.4,23,74.5,74.5
2020-09-17 01:51:46.8785,172.8,128.1,74.5,74.13,9,19.73,4,777.8,4.8,23.5,74.5,74.5
2020-09-17 01:51:47.1312,172.8,128.1,74.5,74.13,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:47.3838,172.8,128.1,74.5,74.13,8.9,19.73,66,5290,5300,0,74.5,74.5
2020-09-17 01:51:47.6365,172.8,128.1,74.5,74.13,8.9,19.74,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:51:47.8891,172.8,128.1,74.5,74.13,9.1,19.73,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:48.1418,172.8,128.1,74.5,74.13,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:51:48.3944,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:48.6425,172.8,128.1,74.5,74.13,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:48.8900,172.8,128.1,74.5,74.13,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:49.1376,172.8,128.1,74.5,74.13,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:49.3852,172.8,128.1,74.5,74.13,9.1,19.75,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:49.6375,172.8,128.1,74.5,74.13,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:51:49.8902,172.8,128.1,74.5,74.13,9.1,19.73,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:51:50.1430,172.8,128.1,74.5,74.13,9,19.69,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:50.3957,172.8,128.1,74.5,74.13,9.1,19.73,61,780.5,772.9,0,74.5,74.5
2020-09-17 01:51:50.6457,172.8,128.1,74.5,74.13,9.1,19.72,62,425,425,0,74.5,74.5
2020-09-17 01:51:50.8934,172.8,128.1,74.5,74.13,9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:51:51.1411,172.8,128.1,74.5,74.13,9.1,19.74,3,778.4,4.4,23,74.5,74.5
2020-09-17 01:51:51.3887,172.8,128.1,74.5,74.13,9,19.73,4,777.8,4.8,23.5,74.5,74.5
2020-09-17 01:51:51.6364,172.8,128.1,74.5,74.13,8.9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:51:51.8840,172.8,128.1,74.5,74.13,9.1,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:51:52.1316,172.8,128.1,74.5,74.13,9,19.73,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:51:52.3793,172.8,128.1,74.5,74.13,9,19.73,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:52.6273,172.8,128.1,74.5,74.13,8.9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:51:52.8801,172.8,128.1,74.5,74.13,8.9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:53.1328,172.8,128.1,74.5,74.13,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:53.3855,172.8,128.1,74.5,74.13,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:53.6382,172.8,128.1,74.5,74.13,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:53.8857,172.8,128.1,74.5,74.13,9.1,19.74,6,3600,24.5,4,74.5,74.5
2020-09-17 01:51:54.1333,172.8,128.1,74.5,74.13,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:51:54.3808,172.8,128.1,74.5,74.13,9.1,19.73,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:51:54.6284,172.8,128.1,74.5,74.13,9.1,19.74,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:54.8776,172.8,128.1,74.5,74.13,9,19.73,61,780.6,772.9,0,74.5,74.5
2020-09-17 01:51:55.1269,172.8,128.1,74.5,74.13,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:55.3761,172.8,128.1,74.5,74.13,9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:51:55.6254,172.8,128.1,74.5,74.13,9,19.73,3,778.4,4.4,23,74.5,74.5
2020-09-17 01:51:55.8758,172.8,128.1,74.5,74.13,9.1,19.73,4,777.8,4.8,23.5,74.5,74.5
2020-09-17 01:51:56.1286,172.8,128.1,74.5,74.13,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:51:56.3814,172.8,128.1,74.5,74.13,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:51:56.6343,172.8,128.1,74.5,74.13,9,19.73,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:51:56.8854,172.8,128.1,74.5,74.13,9,19.74,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:57.1330,172.8,128.1,74.5,74.13,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:51:57.3805,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:51:57.6281,172.8,128.1,74.5,74.13,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:51:57.8775,172.8,128.1,74.5,74.13,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:51:58.1300,172.8,128.1,74.5,74.13,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:51:58.3825,172.8,128.1,74.5,74.13,9.1,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:51:58.6350,172.8,128.1,74.5,74.13,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:51:58.8859,172.8,128.1,74.5,74.13,8.9,19.73,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:51:59.1335,172.8,128.1,74.5,74.13,9,19.74,2,777.8,4.8,24,74.5,74.5
2020-09-17 01:51:59.3811,172.8,128.1,74.5,74.13,9,19.73,61,780.6,772.9,0,74.5,74.5
2020-09-17 01:51:59.6287,172.8,128.1,74.5,74.13,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:51:59.8763,172.8,128.1,74.5,74.13,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:52:00.1291,172.8,128.1,74.5,74.13,8.9,19.73,3,778.4,4.4,23,74.5,74.5
2020-09-17 01:52:00.3818,172.8,128.1,74.5,74.13,9,19.73,4,777.9,4.8,23.5,74.5,74.5
2020-09-17 01:52:00.6345,172.8,128.1,74.5,74.13,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:52:00.8872,172.8,128.1,74.5,74.13,9,19.73,66,5320,5310,0,74.5,74.5
2020-09-17 01:52:01.1400,172.8,128.1,74.5,74.13,9.1,19.73,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:52:01.3929,172.8,128.1,74.5,74.13,9,19.73,2,777.9,4.8,24,74.5,74.5
2020-09-17 01:52:01.6457,172.8,128.1,74.5,74.13,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:52:01.8985,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:02.1462,172.8,128.1,74.5,74.13,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:52:02.3939,172.8,128.1,74.5,74.13,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:02.6415,172.8,128.1,74.5,74.13,9,19.72,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:02.8892,172.8,128.1,74.5,74.13,8.9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:52:03.1416,172.8,128.1,74.5,74.13,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:52:03.3943,172.8,128.1,74.5,74.13,9,19.73,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:52:03.6471,172.8,128.1,74.5,74.13,9,19.73,2,777.9,4.8,24,74.5,74.5
2020-09-17 01:52:03.8998,172.8,128.1,74.5,74.13,9,19.73,61,780.6,772.9,0,74.5,74.5
2020-09-17 01:52:04.1479,172.8,128.1,74.5,74.13,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:52:04.3954,172.8,128.1,74.5,74.13,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:52:04.6429,172.8,128.1,74.5,74.13,9,19.74,3,778.4,4.4,23,74.5,74.5
2020-09-17 01:52:04.8904,172.8,128.1,74.5,74.13,9,19.73,4,777.9,4.8,23.5,74.5,74.5
2020-09-17 01:52:05.1429,172.8,128.1,74.5,74.13,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:52:05.3956,172.8,128.1,74.5,74.13,8.9,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:52:05.6483,172.8,128.1,74.5,74.13,9,19.73,1,778.4,4.4,24,74.5,74.5
2020-09-17 01:52:05.9011,172.8,128.1,74.5,74.13,9,19.73,2,777.9,4.8,24,74.5,74.5
2020-09-17 01:52:06.1539,172.8,128.1,74.5,74.13,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:52:06.4068,172.8,128.1,74.5,74.13,9.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:06.6596,172.8,128.1,74.5,74.13,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:52:06.9125,172.8,128.1,74.5,74.13,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:07.1609,172.8,128.1,74.5,74.13,9.1,19.71,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:07.4086,172.8,128.1,74.5,74.13,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:52:07.6563,172.8,128.1,74.5,74.13,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:52:07.9040,172.8,128.1,74.5,74.13,9,19.73,1,778.3,4.4,24,74.5,74.5
2020-09-17 01:52:08.1517,172.8,128.1,74.5,74.13,8.9,19.73,2,777.9,4.8,24,74.5,74.5
2020-09-17 01:52:08.3993,172.8,128.1,74.5,74.13,9,19.73,61,780.6,772.9,0,74.5,74.5
2020-09-17 01:52:08.6470,172.8,128.1,74.5,74.13,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:52:08.8947,172.8,128.1,74.5,74.13,9,19.74,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:52:09.1443,172.8,128.1,74.5,74.13,9.1,19.73,3,778.3,4.4,23,74.5,74.5
2020-09-17 01:52:09.3960,172.8,128.1,74.5,74.13,8.9,19.73,4,777.9,4.8,23.5,74.5,74.5
2020-09-17 01:52:09.6476,172.8,128.1,74.5,74.13,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:52:09.8992,172.8,128.1,74.5,74.13,9.1,19.74,66,5310,5310,0,74.5,74.5
2020-09-17 01:52:10.1507,172.8,128.1,74.5,74.13,9,19.73,1,778.3,4.4,24,74.5,74.5
2020-09-17 01:52:10.4014,172.8,128.1,74.5,74.13,9.1,19.73,2,777.9,4.8,24,74.5,74.5
2020-09-17 01:52:10.6522,172.8,128.1,74.5,74.13,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:52:10.9029,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:11.1536,172.8,128.1,74.5,74.13,9.1,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:52:11.4021,172.8,128.1,74.5,74.13,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:11.6497,172.8,128.1,74.5,74.13,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:11.8974,172.8,128.1,74.5,74.13,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:52:12.1450,172.8,128.1,74.5,74.13,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:52:12.3926,172.8,128.1,74.5,74.13,9.1,19.74,1,778.3,4.4,24,74.5,74.5
2020-09-17 01:52:12.6401,172.8,128.1,74.5,74.13,9,19.74,2,777.9,4.8,24,74.5,74.5
2020-09-17 01:52:12.8877,172.8,128.1,74.5,74.13,9,19.74,61,780.7,773,0,74.5,74.5
2020-09-17 01:52:13.1352,172.8,128.1,74.5,74.13,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:52:13.3828,172.8,128.1,74.5,74.13,8.9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:52:13.6304,172.8,128.1,74.5,74.13,9,19.73,3,778.3,4.4,23,74.5,74.5
2020-09-17 01:52:13.8780,172.8,128.1,74.5,74.13,9,19.74,4,777.9,4.8,23.5,74.5,74.5
2020-09-17 01:52:14.1256,172.8,128.1,74.5,74.13,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:52:14.3732,172.8,128.1,74.5,74.13,9,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:52:14.6255,172.8,128.1,74.5,74.13,9,19.73,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:14.8782,172.8,128.1,74.5,74.13,9,19.73,2,778,5,24,74.5,74.5
2020-09-17 01:52:15.1309,172.8,128.1,74.5,74.13,9.1,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:52:15.3836,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:15.6363,172.8,128.1,74.5,74.13,9,19.72,63,50,50,0,74.5,74.5
2020-09-17 01:52:15.8891,172.8,128.1,74.5,74.13,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:16.1419,172.8,128.1,74.5,74.13,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:16.3947,172.8,128.1,74.5,74.13,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:52:16.6468,172.8,128.1,74.5,74.13,9,19.72,7,3590,24.6,4,74.5,74.5
2020-09-17 01:52:16.8943,172.8,128.1,74.5,74.13,9,19.73,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:17.1419,172.8,128.1,74.5,74.13,9,19.74,2,778,5,24,74.5,74.5
2020-09-17 01:52:17.3894,172.8,128.1,74.5,74.13,9,19.74,61,780.6,772.9,0,74.5,74.5
2020-09-17 01:52:17.6370,172.8,128.1,74.5,74.13,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:52:17.8846,172.8,128.1,74.5,74.13,9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:52:18.1322,172.8,128.1,74.5,74.13,8.9,19.73,3,778.5,4.4,23,74.5,74.5
2020-09-17 01:52:18.3799,172.8,128.1,74.5,74.13,9,19.73,4,778,5,23.5,74.5,74.5
2020-09-17 01:52:18.6277,172.8,128.1,74.5,74.13,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:52:18.8771,172.8,128.1,74.5,74.13,9,19.72,66,5310,5310,0,74.5,74.5
2020-09-17 01:52:19.1266,172.8,128.1,74.5,74.13,9,19.74,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:19.3760,172.8,128.1,74.5,74.13,8.9,19.74,2,778,5,24,74.5,74.5
2020-09-17 01:52:19.6255,172.8,128.1,74.5,74.13,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:52:19.8774,172.8,128.1,74.5,74.13,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:20.1303,172.8,128.1,74.5,74.13,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:52:20.3831,172.8,128.1,74.5,74.13,9.1,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:20.6359,172.8,128.1,74.5,74.13,8.9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:20.8870,172.8,128.1,74.5,74.13,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:52:21.1346,172.8,128.1,74.5,74.13,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:52:21.3823,172.8,128.1,74.5,74.13,9,19.73,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:21.6299,172.8,128.1,74.5,74.13,9.1,19.74,2,778,5,24,74.5,74.5
2020-09-17 01:52:21.8775,172.8,128.1,74.5,74.13,9,19.73,61,780.7,773,0,74.5,74.5
2020-09-17 01:52:22.1299,172.8,128.1,74.5,74.13,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:52:22.3826,172.8,128.1,74.5,74.13,9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:52:22.6354,172.8,128.1,74.5,74.13,9,19.73,3,778.5,4.4,23,74.5,74.5
2020-09-17 01:52:22.8881,172.8,128.1,74.5,74.13,9.1,19.73,4,778,4.8,23.5,74.5,74.5
2020-09-17 01:52:23.1381,172.8,128.1,74.5,74.13,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:52:23.3856,172.8,128.1,74.5,74.13,8.9,19.74,66,5310,5310,0,74.5,74.5
2020-09-17 01:52:23.6332,172.8,128.1,74.5,74.13,9,19.74,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:23.8808,172.8,128.1,74.5,74.13,9,19.74,2,778,4.8,24,74.5,74.5
2020-09-17 01:52:24.1284,172.8,128.1,74.5,74.13,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:52:24.3759,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:24.6235,172.8,128.1,74.5,74.13,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:52:24.8710,172.8,128.1,74.5,74.13,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:25.1185,172.8,128.1,74.5,74.13,9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:25.3668,172.8,128.1,74.5,74.13,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:52:25.6164,172.8,128.1,74.5,74.13,9.1,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:52:25.8661,172.8,128.1,74.5,74.13,8.9,19.74,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:26.1157,172.8,128.1,74.5,74.13,9,19.74,2,778,4.8,24,74.5,74.5
2020-09-17 01:52:26.3652,172.8,128.1,74.5,74.13,9.1,19.73,61,780.7,773,0,74.5,74.5
2020-09-17 01:52:26.6143,172.8,128.1,74.5,74.13,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:52:26.8633,172.8,128.1,74.5,74.13,9.1,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:52:27.1124,172.8,128.1,74.5,74.13,9,19.73,3,778.5,4.4,23,74.5,74.5
2020-09-17 01:52:27.3615,172.8,128.1,74.5,74.13,9,19.75,4,778,4.8,23.5,74.5,74.5
2020-09-17 01:52:27.6116,172.8,128.1,74.5,74.13,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:52:27.8626,172.8,128.1,74.5,74.13,9,19.73,66,5310,5300,0,74.5,74.5
2020-09-17 01:52:28.1137,172.8,128.1,74.5,74.13,9,19.73,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:28.3647,172.8,128.1,74.5,74.13,9,19.73,2,778,4.8,24,74.5,74.5
2020-09-17 01:52:28.6155,172.8,128.1,74.5,74.13,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:52:28.8647,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:29.1139,172.8,128.1,74.5,74.13,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:52:29.3631,172.8,128.1,74.5,74.13,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:29.6122,172.8,128.1,74.5,74.13,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:29.8640,172.8,128.1,74.5,74.13,8.9,19.72,6,3590,24.5,4,74.5,74.5
2020-09-17 01:52:30.1167,172.8,128.1,74.5,74.13,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:52:30.3694,172.8,128.1,74.5,74.13,9.1,19.73,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:30.6221,172.8,128.1,74.5,74.13,9,19.74,2,778,4.8,24,74.5,74.5
2020-09-17 01:52:30.8714,172.8,128.1,74.5,74.13,9.1,19.73,61,780.7,773.1,0,74.5,74.5
2020-09-17 01:52:31.1195,172.8,128.1,74.5,74.13,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:52:31.3675,172.8,128.1,74.5,74.13,9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:52:31.6155,172.8,128.1,74.5,74.13,9.1,19.74,3,778.5,4.4,23,74.5,74.5
2020-09-17 01:52:31.8672,172.8,128.1,74.5,74.13,9,19.73,4,778,4.8,23.5,74.5,74.5
2020-09-17 01:52:32.1202,172.8,128.1,74.5,74.13,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:52:32.3732,172.8,128.1,74.5,74.13,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:52:32.6262,172.8,128.1,74.5,74.13,8.9,19.73,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:32.8773,172.8,128.1,74.5,74.13,9.1,19.73,2,778,4.8,24,74.5,74.5
2020-09-17 01:52:33.1249,172.8,128.1,74.5,74.13,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:52:33.3725,172.8,128.1,74.5,74.13,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:33.6201,172.8,128.1,74.5,74.13,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:52:33.8677,172.8,128.1,74.5,74.13,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:34.1152,172.8,128.1,74.5,74.13,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:34.3628,172.8,128.1,74.5,74.13,9,19.74,6,3600,24.5,4,74.5,74.5
2020-09-17 01:52:34.6103,172.8,128.1,74.5,74.13,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:52:34.8578,172.8,128.1,74.5,74.13,9,19.72,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:35.1096,172.8,128.1,74.5,74.13,8.9,19.73,2,778,4.8,24,74.5,74.5
2020-09-17 01:52:35.3622,172.8,128.1,74.5,74.13,9,19.74,61,780.7,773.1,0,74.5,74.5
2020-09-17 01:52:35.6149,172.8,128.1,74.5,74.13,9.1,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:52:35.8676,172.8,128.1,74.5,74.13,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:52:36.1163,172.8,128.1,74.5,74.13,9,19.73,3,778.5,4.4,23,74.5,74.5
2020-09-17 01:52:36.3639,172.8,128.1,74.5,74.13,9,19.73,4,778,4.8,23.5,74.5,74.5
2020-09-17 01:52:36.6114,172.8,128.1,74.5,74.13,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:52:36.8589,172.8,128.1,74.5,74.13,9.1,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:52:37.1065,172.8,128.2,74.5,74.19,9,19.73,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:37.3540,172.8,128.2,74.5,74.19,9,19.73,2,778,4.8,24,74.5,74.5
2020-09-17 01:52:37.6015,172.8,128.2,74.5,74.19,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:52:37.8490,172.8,128.2,74.5,74.19,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:38.0974,172.8,128.2,74.5,74.19,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:52:38.3501,172.8,128.2,74.5,74.19,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:38.6029,172.8,128.2,74.5,74.19,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:38.8556,172.8,128.2,74.5,74.19,9,19.74,6,3600,24.5,4,74.5,74.5
2020-09-17 01:52:39.1084,172.8,128.2,74.5,74.19,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:52:39.3610,172.8,128.2,74.5,74.19,9,19.74,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:39.6137,172.8,128.2,74.5,74.19,9,19.73,2,778,4.8,24,74.5,74.5
2020-09-17 01:52:39.8663,172.8,128.2,74.5,74.19,9,19.74,61,780.8,773.1,0,74.5,74.5
2020-09-17 01:52:40.1184,172.8,128.2,74.5,74.19,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:52:40.3678,172.8,128.2,74.5,74.19,9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:52:40.6171,172.8,128.2,74.5,74.19,9,19.71,3,778.5,4.4,23,74.5,74.5
2020-09-17 01:52:40.8664,172.8,128.2,74.5,74.19,9.1,19.73,4,778,4.8,23.5,74.5,74.5
2020-09-17 01:52:41.1155,172.8,128.2,74.5,74.19,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:52:41.3630,172.8,128.2,74.5,74.19,9,19.73,66,5290,5300,0,74.5,74.5
2020-09-17 01:52:41.6106,172.8,128.2,74.5,74.19,9,19.74,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:41.8581,172.8,128.2,74.5,74.19,9,19.73,2,778,4.8,24,74.5,74.5
2020-09-17 01:52:42.1056,172.8,128.2,74.5,74.19,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:52:42.3569,172.8,128.2,74.5,74.19,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:42.6096,172.8,128.2,74.5,74.19,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:52:42.8623,172.8,128.2,74.5,74.19,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:43.1150,172.8,128.2,74.5,74.19,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:43.3659,172.8,128.2,74.5,74.19,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:52:43.6134,172.8,128.2,74.5,74.19,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:52:43.8609,172.8,128.2,74.5,74.19,8.9,19.73,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:44.1084,172.8,128.2,74.5,74.19,9,19.73,2,778.1,4.8,24,74.5,74.5
2020-09-17 01:52:44.3580,172.8,128.2,74.5,74.19,9,19.73,61,780.7,773.1,0,74.5,74.5
2020-09-17 01:52:44.6107,172.8,128.2,74.5,74.19,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:52:44.8635,172.8,128.2,74.5,74.19,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:52:45.1162,172.8,128.2,74.5,74.19,8.9,19.71,3,778.5,4.4,23,74.5,74.5
2020-09-17 01:52:45.3689,172.8,128.2,74.5,74.19,9,19.73,4,778.1,4.8,23.5,74.5,74.5
2020-09-17 01:52:45.6216,172.8,128.2,74.5,74.19,9,19.72,65,3610,3600,0,74.5,74.5
2020-09-17 01:52:45.8742,172.8,128.2,74.5,74.19,9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:52:46.1269,172.8,128.2,74.5,74.19,9.1,19.73,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:46.3796,172.8,128.2,74.5,74.19,8.9,19.73,2,778.1,4.8,24,74.5,74.5
2020-09-17 01:52:46.6275,172.8,128.2,74.5,74.19,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:52:46.8750,172.8,128.2,74.5,74.19,9.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:47.1225,172.8,128.2,74.5,74.19,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:52:47.3700,172.8,128.2,74.5,74.19,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:47.6175,172.8,128.2,74.5,74.19,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:47.8651,172.8,128.2,74.5,74.19,9,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:52:48.1126,172.8,128.2,74.5,74.19,9.1,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:52:48.3602,172.8,128.2,74.5,74.19,9,19.66,1,778.5,4.4,24,74.5,74.5
2020-09-17 01:52:48.6103,172.8,128.2,74.5,74.19,9.1,19.73,2,778.1,4.8,24,74.5,74.5
2020-09-17 01:52:48.8631,172.8,128.2,74.5,74.19,9,19.74,61,780.8,773.1,0,74.5,74.5
2020-09-17 01:52:49.1159,172.8,128.2,74.5,74.19,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:52:49.3687,172.8,128.2,74.5,74.19,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:52:49.6200,172.8,128.2,74.5,74.19,9,19.73,3,778.5,4.4,23,74.5,74.5
2020-09-17 01:52:49.8694,172.8,128.2,74.5,74.19,9,19.73,4,778.1,4.8,23.5,74.5,74.5
2020-09-17 01:52:50.1189,172.8,128.2,74.5,74.19,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:52:50.3683,172.8,128.2,74.5,74.19,8.9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:52:50.6178,172.8,128.2,74.5,74.19,9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:52:50.8675,172.8,128.2,74.5,74.19,9,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:52:51.1171,172.8,128.2,74.5,74.19,9,19.74,65,3600,3600,0,74.5,74.5
2020-09-17 01:52:51.3667,172.8,128.2,74.5,74.19,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:51.6168,172.8,128.2,74.5,74.19,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:52:51.8694,172.8,128.2,74.5,74.19,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:52.1221,172.8,128.2,74.5,74.19,9.1,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:52.3747,172.8,128.2,74.5,74.19,9.1,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:52:52.6274,172.8,128.2,74.5,74.19,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:52:52.8749,172.8,128.2,74.5,74.19,9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:52:53.1225,172.8,128.2,74.5,74.19,8.9,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:52:53.3701,172.8,128.2,74.5,74.19,9.1,19.74,61,780.8,773.1,0,74.5,74.5
2020-09-17 01:52:53.6176,172.8,128.2,74.5,74.19,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:52:53.8650,172.8,128.2,74.5,74.19,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:52:54.1125,172.8,128.2,74.5,74.19,9,19.73,3,778.6,4.4,23,74.5,74.5
2020-09-17 01:52:54.3599,172.8,128.2,74.5,74.19,8.9,19.73,4,778.2,4.8,23.5,74.5,74.5
2020-09-17 01:52:54.6073,172.8,128.2,74.5,74.19,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:52:54.8545,172.8,128.2,74.5,74.19,9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:52:55.1017,172.8,128.2,74.5,74.19,9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:52:55.3489,172.8,128.2,74.5,74.19,9,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:52:55.5961,172.8,128.2,74.5,74.19,8.9,19.72,65,3600,3590,0,74.5,74.5
2020-09-17 01:52:55.8434,172.8,128.2,74.5,74.19,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:52:56.0909,172.8,128.2,74.5,74.19,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:52:56.3383,172.8,128.2,74.5,74.19,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:52:56.5857,172.8,128.2,74.5,74.19,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:52:56.8331,172.8,128.2,74.5,74.19,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:52:57.0805,172.8,128.2,74.5,74.19,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:52:57.3279,172.8,128.2,74.5,74.19,9.1,19.74,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:52:57.5754,172.8,128.2,74.5,74.19,9,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:52:57.8228,172.8,128.2,74.5,74.19,9,19.73,61,780.8,773.2,0,74.5,74.5
2020-09-17 01:52:58.0748,172.8,128.2,74.5,74.19,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:52:58.3274,172.8,128.2,74.5,74.19,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:52:58.5801,172.8,128.2,74.5,74.19,9.1,19.73,3,778.6,4.4,23,74.5,74.5
2020-09-17 01:52:58.8327,172.8,128.2,74.5,74.19,9,19.73,4,778.1,4.8,23.5,74.5,74.5
2020-09-17 01:52:59.0809,172.8,128.2,74.5,74.19,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:52:59.3283,172.8,128.2,74.5,74.19,9,19.74,66,5290,5300,0,74.5,74.5
2020-09-17 01:52:59.5757,172.8,128.2,74.5,74.19,9,19.74,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:52:59.8231,172.8,128.2,74.5,74.19,9,19.73,2,778.1,4.8,24,74.5,74.5
2020-09-17 01:53:00.0713,172.8,128.2,74.5,74.19,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:53:00.3195,172.8,128.2,74.5,74.19,8.9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:00.5677,172.8,128.2,74.5,74.19,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:00.8159,172.8,128.2,74.5,74.19,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:01.0677,172.8,128.2,74.5,74.19,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:01.3202,172.8,128.2,74.5,74.19,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:53:01.5726,172.8,128.2,74.5,74.19,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:53:01.8251,172.8,128.2,74.5,74.19,9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:02.0776,172.8,128.2,74.5,74.19,9,19.73,2,778.1,4.8,24,74.5,74.5
2020-09-17 01:53:02.3301,172.8,128.2,74.5,74.19,9,19.74,61,780.8,773.2,0,74.5,74.5
2020-09-17 01:53:02.5827,172.8,128.2,74.5,74.19,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:02.8352,172.8,128.2,74.5,74.19,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:03.0850,172.8,128.2,74.5,74.19,9,19.73,3,778.6,4.4,23,74.5,74.5
2020-09-17 01:53:03.3324,172.8,128.2,74.5,74.19,9,19.73,4,778.1,4.8,23.5,74.5,74.5
2020-09-17 01:53:03.5798,172.8,128.2,74.5,74.19,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:53:03.8273,172.8,128.2,74.5,74.19,9.1,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:53:04.0754,172.8,128.2,74.5,74.19,9,19.72,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:04.3279,172.8,128.2,74.5,74.19,8.9,19.73,2,778.1,4.8,24,74.5,74.5
2020-09-17 01:53:04.5804,172.8,128.2,74.5,74.19,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:04.8329,172.8,128.2,74.5,74.19,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:05.0849,172.8,128.2,74.5,74.19,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:05.3324,172.8,128.2,74.5,74.19,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:05.5798,172.8,128.2,74.5,74.19,8.9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:05.8272,172.8,128.2,74.5,74.19,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:53:06.0747,172.8,128.2,74.5,74.19,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:53:06.3220,172.8,128.2,74.5,74.19,9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:06.5692,172.8,128.2,74.5,74.19,9.1,19.73,2,778.1,4.7,24,74.5,74.5
2020-09-17 01:53:06.8164,172.8,128.2,74.5,74.19,8.9,19.73,61,780.9,773.2,0,74.5,74.5
2020-09-17 01:53:07.0637,172.8,128.2,74.5,74.19,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:07.3109,172.8,128.2,74.5,74.19,9.1,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:07.5582,172.8,128.2,74.5,74.19,9,19.74,3,778.6,4.4,23,74.5,74.5
2020-09-17 01:53:07.8054,172.8,128.2,74.5,74.19,9,19.73,4,778.1,4.7,23.5,74.5,74.5
2020-09-17 01:53:08.0527,172.8,128.2,74.5,74.19,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:08.3029,172.8,128.2,74.5,74.19,9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:53:08.5553,172.8,128.2,74.5,74.19,9.1,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:08.8077,172.8,128.2,74.5,74.19,9,19.74,2,778.1,4.7,24,74.5,74.5
2020-09-17 01:53:09.0602,172.8,128.2,74.5,74.19,9.1,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:09.3126,172.8,128.2,74.5,74.19,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:09.5651,172.8,128.2,74.5,74.19,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:09.8175,172.8,128.2,74.5,74.19,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:10.0699,172.8,128.2,74.5,74.19,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:10.3223,172.8,128.2,74.5,74.19,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:53:10.5747,172.8,128.2,74.5,74.19,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:53:10.8270,172.8,128.2,74.5,74.19,8.9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:11.0794,172.8,128.2,74.5,74.19,9,19.73,2,778.1,4.7,24,74.5,74.5
2020-09-17 01:53:11.3317,172.8,128.2,74.5,74.19,9,19.73,61,780.8,773.2,0,74.5,74.5
2020-09-17 01:53:11.5842,172.8,128.2,74.5,74.19,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:11.8368,172.8,128.2,74.5,74.19,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:12.0893,172.8,128.2,74.5,74.19,8.9,19.73,3,778.6,4.4,23,74.5,74.5
2020-09-17 01:53:12.3419,172.8,128.2,74.5,74.19,9,19.73,4,778.1,4.7,23.5,74.5,74.5
2020-09-17 01:53:12.5896,172.8,128.2,74.5,74.19,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:12.8371,172.8,128.2,74.5,74.19,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:53:13.0845,172.8,128.2,74.5,74.19,9,19.74,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:13.3320,172.8,128.2,74.5,74.19,9,19.73,2,778.1,4.8,24,74.5,74.5
2020-09-17 01:53:13.5793,172.8,128.2,74.5,74.19,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:13.8267,172.8,128.2,74.5,74.19,9.1,19.75,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:14.0740,172.8,128.2,74.5,74.19,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:14.3213,172.8,128.2,74.5,74.19,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:14.5718,172.8,128.2,74.5,74.19,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:14.8243,172.8,128.2,74.5,74.19,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:53:15.0768,172.8,128.2,74.5,74.19,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:53:15.3294,172.8,128.2,74.5,74.19,9,19.68,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:15.5791,172.8,128.2,74.5,74.19,9,19.73,2,778.1,4.8,24,74.5,74.5
2020-09-17 01:53:15.8265,172.8,128.2,74.5,74.19,9,19.73,61,780.9,773.3,0,74.5,74.5
2020-09-17 01:53:16.0738,172.8,128.2,74.5,74.19,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:53:16.3212,172.8,128.2,74.5,74.19,9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:16.5686,172.8,128.2,74.5,74.19,9.1,19.73,3,778.6,4.4,23,74.5,74.5
2020-09-17 01:53:16.8197,172.8,128.2,74.5,74.19,9,19.73,4,778.1,4.8,23.5,74.5,74.5
2020-09-17 01:53:17.0722,172.8,128.2,74.5,74.19,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:17.3247,172.8,128.2,74.5,74.19,9,19.73,66,5290,5300,0,74.5,74.5
2020-09-17 01:53:17.5772,172.8,128.2,74.5,74.19,9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:17.8297,172.8,128.2,74.5,74.19,9.1,19.73,2,778.1,4.8,24,74.5,74.5
2020-09-17 01:53:18.0822,172.8,128.2,74.5,74.19,9.1,19.74,65,3590,3600,0,74.5,74.5
2020-09-17 01:53:18.3346,172.8,128.2,74.5,74.19,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:18.5871,172.8,128.2,74.5,74.19,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:18.8395,172.8,128.2,74.5,74.19,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:19.0871,172.8,128.2,74.5,74.19,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:19.3344,172.8,128.2,74.5,74.19,9,19.75,6,3590,24.5,4,74.5,74.5
2020-09-17 01:53:19.5816,172.8,128.2,74.5,74.19,8.9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:53:19.8289,172.8,128.2,74.5,74.19,9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:20.0789,172.8,128.2,74.5,74.19,9,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:53:20.3312,172.8,128.2,74.5,74.19,9,19.73,61,780.8,773.2,0,74.5,74.5
2020-09-17 01:53:20.5835,172.8,128.2,74.5,74.19,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:20.8358,172.8,128.2,74.5,74.19,8.9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:21.0856,172.8,128.2,74.5,74.19,9,19.73,3,778.6,4.4,23,74.5,74.5
2020-09-17 01:53:21.3330,172.8,128.2,74.5,74.19,9,19.73,4,778.2,4.8,23.5,74.5,74.5
2020-09-17 01:53:21.5804,172.8,128.2,74.5,74.19,9,19.72,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:21.8277,172.8,128.2,74.5,74.19,9.1,19.73,66,5300,5290,0,74.5,74.5
2020-09-17 01:53:22.0758,172.8,128.2,74.5,74.19,9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:22.3283,172.8,128.2,74.5,74.19,9,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:53:22.5808,172.8,128.2,74.5,74.19,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:53:22.8333,172.8,128.2,74.5,74.19,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:23.0858,172.8,128.2,74.5,74.19,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:23.3383,172.8,128.2,74.5,74.19,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:23.5908,172.8,128.2,74.5,74.19,8.9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:23.8434,172.8,128.2,74.5,74.19,9.1,19.72,6,3600,24.5,4,74.5,74.5
2020-09-17 01:53:24.0953,172.8,128.2,74.5,74.19,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:53:24.3439,172.8,128.2,74.5,74.19,9.1,19.74,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:24.5924,172.8,128.3,74.5,74.25,9,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:53:24.8410,172.8,128.3,74.5,74.25,8.9,19.73,61,780.9,773.3,0,74.5,74.5
2020-09-17 01:53:25.0899,172.8,128.3,74.5,74.25,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:25.3416,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:25.5933,172.8,128.3,74.5,74.25,9,19.73,3,778.6,4.4,23,74.5,74.5
2020-09-17 01:53:25.8451,172.8,128.3,74.5,74.25,9,19.73,4,778.2,4.8,23.5,74.5,74.5
2020-09-17 01:53:26.0968,172.8,128.3,74.5,74.25,8.9,19.75,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:26.3453,172.8,128.3,74.5,74.25,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:53:26.5928,172.8,128.3,74.5,74.25,9,19.74,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:26.8402,172.8,128.3,74.5,74.25,9,19.74,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:53:27.0877,172.8,128.3,74.5,74.25,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:27.3351,172.8,128.3,74.5,74.25,8.9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:27.5825,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:27.8300,172.8,128.3,74.5,74.25,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:28.0774,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:28.3248,172.8,128.3,74.5,74.25,9,19.72,6,3590,24.5,4,74.5,74.5
2020-09-17 01:53:28.5750,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:53:28.8253,172.8,128.3,74.5,74.25,9,19.74,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:29.0757,172.8,128.3,74.5,74.25,9.1,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:53:29.3260,172.8,128.3,74.5,74.25,9,19.73,61,781,773.3,0,74.5,74.5
2020-09-17 01:53:29.5783,172.8,128.3,74.5,74.25,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:29.8308,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:30.0833,172.8,128.3,74.5,74.25,8.9,19.74,3,778.6,4.4,23,74.5,74.5
2020-09-17 01:53:30.3357,172.8,128.3,74.5,74.25,9.1,19.73,4,778.2,4.8,23.5,74.5,74.5
2020-09-17 01:53:30.5837,172.8,128.3,74.5,74.25,9,19.73,65,3590,3600,0,74.5,74.5
2020-09-17 01:53:30.8311,172.8,128.3,74.5,74.25,9,19.74,66,5300,5300,0,74.5,74.5
2020-09-17 01:53:31.0785,172.8,128.3,74.5,74.25,9,19.74,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:31.3259,172.8,128.3,74.5,74.25,8.9,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:53:31.5741,172.8,128.3,74.5,74.25,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:31.8267,172.8,128.3,74.5,74.25,9.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:32.0794,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:32.3321,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:32.5848,172.8,128.3,74.5,74.25,8.9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:32.8374,172.8,128.3,74.5,74.25,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:53:33.0901,172.8,128.3,74.5,74.25,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:53:33.3427,172.8,128.3,74.5,74.25,9,19.73,1,778.6,4.4,24,74.5,74.5
2020-09-17 01:53:33.5953,172.8,128.3,74.5,74.25,9,19.73,2,778.2,4.8,24,74.5,74.5
2020-09-17 01:53:33.8479,172.8,128.3,74.5,74.25,9,19.73,61,780.8,773.3,0,74.5,74.5
2020-09-17 01:53:34.0952,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:34.3425,172.8,128.3,74.5,74.25,9.1,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:53:34.5898,172.8,128.3,74.5,74.25,9.1,19.73,3,778.7,4.4,23,74.5,74.5
2020-09-17 01:53:34.8371,172.8,128.3,74.5,74.25,9,19.73,4,778.3,4.8,23.5,74.5,74.5
2020-09-17 01:53:35.0845,172.8,128.3,74.5,74.25,9,19.72,65,3600,3590,0,74.5,74.5
2020-09-17 01:53:35.3319,172.8,128.3,74.5,74.25,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:53:35.5793,172.8,128.3,74.5,74.25,9.1,19.73,1,778.7,4.4,24,74.5,74.5
2020-09-17 01:53:35.8266,172.8,128.3,74.5,74.25,9.1,19.73,2,778.3,4.8,24,74.5,74.5
