Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:53:36.0740,172.8,128.3,74.5,74.25,9,19.73,65,3580,3580,0,74.5,74.5
2020-09-17 01:53:36.3213,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:36.5686,172.8,128.3,74.5,74.25,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:53:36.8159,172.8,128.3,74.5,74.25,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:37.0672,172.8,128.3,74.5,74.25,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:37.3188,172.8,128.3,74.5,74.25,9,19.73,6,3570,24.5,4,74.5,74.5
2020-09-17 01:53:37.5705,172.8,128.3,74.5,74.25,8.9,19.72,7,3580,24.6,4,74.5,74.5
2020-09-17 01:53:37.8221,172.8,128.3,74.5,74.25,9,19.73,1,778.7,4.4,24,74.5,74.5
2020-09-17 01:53:38.0732,172.8,128.3,74.5,74.25,9,19.73,2,778.3,4.8,24,74.5,74.5
2020-09-17 01:53:38.3242,172.8,128.3,74.5,74.25,9.1,19.73,61,781,773.3,0,74.5,74.5
2020-09-17 01:53:38.5753,172.8,128.3,74.5,74.25,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:38.8263,172.8,128.3,74.5,74.25,8.9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:39.0774,172.8,128.3,74.5,74.25,9,19.74,3,778.7,4.4,23,74.5,74.5
2020-09-17 01:53:39.3286,172.8,128.3,74.5,74.25,9,19.74,4,778.3,4.8,23.5,74.5,74.5
2020-09-17 01:53:39.5797,172.8,128.3,74.5,74.25,9.1,19.74,65,3580,3590,0,74.5,74.5
2020-09-17 01:53:39.8309,172.8,128.3,74.5,74.25,9,19.72,66,5290,5290,0,74.5,74.5
2020-09-17 01:53:40.0800,172.8,128.3,74.5,74.25,9,19.73,1,778.7,4.4,24,74.5,74.5
2020-09-17 01:53:40.3274,172.8,128.3,74.5,74.25,9.1,19.73,2,778.3,4.8,24,74.5,74.5
2020-09-17 01:53:40.5749,172.8,128.3,74.5,74.25,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:40.8223,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:41.0697,172.8,128.3,74.5,74.25,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:41.3170,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:41.5643,172.8,128.3,74.5,74.25,8.9,19.74,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:41.8116,172.8,128.3,74.5,74.25,9,19.75,6,3580,24.5,4,74.5,74.5
2020-09-17 01:53:42.0589,172.8,128.3,74.5,74.25,9,19.74,7,3580,24.6,4,74.5,74.5
2020-09-17 01:53:42.3062,172.8,128.3,74.5,74.25,9,19.73,1,778.8,4.4,24,74.5,74.5
2020-09-17 01:53:42.5534,172.8,128.3,74.5,74.25,8.9,19.73,2,778.3,4.8,24,74.5,74.5
2020-09-17 01:53:42.8006,172.8,128.3,74.5,74.25,8.9,19.73,61,780.8,773.3,0,74.5,74.5
2020-09-17 01:53:43.0481,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:43.2989,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:43.5498,172.8,128.3,74.5,74.25,9,19.73,3,778.8,4.4,23,74.5,74.5
2020-09-17 01:53:43.8006,172.8,128.3,74.5,74.25,9,19.73,4,778.3,4.8,23.5,74.5,74.5
2020-09-17 01:53:44.0515,172.8,128.3,74.5,74.25,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:44.3040,172.8,128.3,74.5,74.25,9.1,19.73,66,5280,5290,0,74.5,74.5
2020-09-17 01:53:44.5566,172.8,128.3,74.5,74.25,9,19.74,1,778.8,4.4,24,74.5,74.5
2020-09-17 01:53:44.8091,172.8,128.3,74.5,74.25,9.1,19.73,2,778.3,4.8,24,74.5,74.5
2020-09-17 01:53:45.0616,172.8,128.3,74.5,74.25,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:45.3142,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:45.5667,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:45.8192,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:46.0717,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:46.3242,172.8,128.3,74.5,74.25,9.1,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:53:46.5767,172.8,128.3,74.5,74.25,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:53:46.8292,172.8,128.3,74.5,74.25,9,19.73,1,778.8,4.4,24,74.5,74.5
2020-09-17 01:53:47.0817,172.8,128.3,74.5,74.25,9,19.73,2,778.3,4.8,24,74.5,74.5
2020-09-17 01:53:47.3343,172.8,128.3,74.5,74.25,9,19.73,61,780.9,773.2,0,74.5,74.5
2020-09-17 01:53:47.5870,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:47.8396,172.8,128.3,74.5,74.25,8.9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:48.0923,172.8,128.3,74.5,74.25,8.9,19.73,3,778.8,4.4,23,74.5,74.5
2020-09-17 01:53:48.3449,172.8,128.3,74.5,74.25,9.1,19.73,4,778.3,4.8,23.5,74.5,74.5
2020-09-17 01:53:48.5926,172.8,128.3,74.5,74.25,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:48.8399,172.8,128.3,74.5,74.25,9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:53:49.0873,172.8,128.3,74.5,74.25,9.1,19.73,1,778.8,4.4,24,74.5,74.5
2020-09-17 01:53:49.3346,172.8,128.3,74.5,74.25,8.9,19.73,2,778.3,4.8,24,74.5,74.5
2020-09-17 01:53:49.5820,172.8,128.3,74.5,74.25,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:49.8294,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:50.0767,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:50.3241,172.8,128.3,74.5,74.25,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:50.5763,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:50.8288,172.8,128.3,74.5,74.25,9.1,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:53:51.0813,172.8,128.3,74.5,74.25,9.1,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:53:51.3338,172.8,128.3,74.5,74.25,9,19.72,1,778.8,4.4,24,74.5,74.5
2020-09-17 01:53:51.5816,172.8,128.3,74.5,74.25,9,19.74,2,778.3,4.8,24,74.5,74.5
2020-09-17 01:53:51.8289,172.8,128.3,74.5,74.25,9,19.73,61,781,773.4,0,74.5,74.5
2020-09-17 01:53:52.0762,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:52.3235,172.8,128.3,74.5,74.25,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:52.5708,172.8,128.3,74.5,74.25,9,19.73,3,778.8,4.4,23,74.5,74.5
2020-09-17 01:53:52.8181,172.8,128.3,74.5,74.25,9,19.73,4,778.3,4.8,23.5,74.5,74.5
2020-09-17 01:53:53.0654,172.8,128.3,74.5,74.25,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:53.3127,172.8,128.3,74.5,74.25,9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:53:53.5629,172.8,128.3,74.5,74.25,9.1,19.75,1,778.8,4.4,24,74.5,74.5
2020-09-17 01:53:53.8155,172.8,128.3,74.5,74.25,9,19.73,2,778.3,4.8,24,74.5,74.5
2020-09-17 01:53:54.0681,172.8,128.3,74.5,74.25,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:54.3207,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:54.5706,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:54.8180,172.8,128.3,74.5,74.25,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:55.0654,172.8,128.3,74.5,74.25,9.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:55.3127,172.8,128.3,74.5,74.25,9,19.65,6,3590,24.5,4,74.5,74.5
2020-09-17 01:53:55.5626,172.8,128.3,74.5,74.25,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:53:55.8146,172.8,128.3,74.5,74.25,9,19.73,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:53:56.0665,172.8,128.3,74.5,74.25,9.1,19.74,2,778.4,4.8,24,74.5,74.5
2020-09-17 01:53:56.3184,172.8,128.3,74.5,74.25,9.1,19.74,61,781,773.4,0,74.5,74.5
2020-09-17 01:53:56.5709,172.8,128.3,74.5,74.25,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:53:56.8238,172.8,128.3,74.5,74.25,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:53:57.0767,172.8,128.3,74.5,74.25,9,19.73,3,778.9,4.4,23,74.5,74.5
2020-09-17 01:53:57.3296,172.8,128.3,74.5,74.25,9,19.73,4,778.4,4.8,23.5,74.5,74.5
2020-09-17 01:53:57.5824,172.8,128.3,74.5,74.25,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:57.8350,172.8,128.3,74.5,74.25,9,19.73,66,5290,5290,0,74.5,74.5
2020-09-17 01:53:58.0876,172.8,128.3,74.5,74.25,8.9,19.73,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:53:58.3402,172.8,128.3,74.5,74.25,9,19.73,2,778.4,4.8,24,74.5,74.5
2020-09-17 01:53:58.5920,172.8,128.3,74.5,74.25,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:53:58.8394,172.8,128.3,74.5,74.25,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:53:59.0868,172.8,128.3,74.5,74.25,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:53:59.3342,172.8,128.3,74.5,74.25,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:53:59.5816,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:53:59.8303,172.8,128.3,74.5,74.25,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:54:00.0793,172.8,128.3,74.5,74.25,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:00.3284,172.8,128.3,74.5,74.25,9.1,19.73,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:00.5774,172.8,128.3,74.5,74.25,9,19.73,2,778.4,4.8,24,74.5,74.5
2020-09-17 01:54:00.8258,172.8,128.3,74.5,74.25,9,19.73,61,781,773.5,0,74.5,74.5
2020-09-17 01:54:01.0731,172.8,128.3,74.5,74.25,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:01.3203,172.8,128.3,74.5,74.25,9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:01.5676,172.8,128.3,74.5,74.25,9.1,19.73,3,778.9,4.4,23,74.5,74.5
2020-09-17 01:54:01.8166,172.8,128.3,74.5,74.25,8.9,19.73,4,778.4,4.8,23.5,74.5,74.5
2020-09-17 01:54:02.0692,172.8,128.3,74.5,74.25,8.9,19.73,65,3590,3580,0,74.5,74.5
2020-09-17 01:54:02.3218,172.8,128.3,74.5,74.25,9.1,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:54:02.5743,172.8,128.3,74.5,74.25,9,19.74,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:02.8269,172.8,128.3,74.5,74.25,9,19.74,2,778.4,4.8,24,74.5,74.5
2020-09-17 01:54:03.0795,172.8,128.3,74.5,74.25,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:03.3321,172.8,128.3,74.5,74.25,8.9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:03.5847,172.8,128.3,74.5,74.25,9.1,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:54:03.8373,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:04.0900,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:04.3426,172.8,128.3,74.5,74.25,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:54:04.5953,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:04.8480,172.8,128.3,74.5,74.25,9.1,19.74,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:05.1006,172.8,128.3,74.5,74.25,9,19.73,2,778.4,4.8,24,74.5,74.5
2020-09-17 01:54:05.3533,172.8,128.3,74.5,74.25,9,19.73,61,781,773.4,0,74.5,74.5
2020-09-17 01:54:05.6059,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:05.8586,172.8,128.3,74.5,74.25,8.9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:06.1063,172.8,128.3,74.5,74.25,9,19.73,3,778.9,4.4,23,74.5,74.5
2020-09-17 01:54:06.3537,172.8,128.3,74.5,74.25,9.1,19.74,4,778.4,4.8,23.5,74.5,74.5
2020-09-17 01:54:06.6012,172.8,128.3,74.5,74.25,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:06.8486,172.8,128.3,74.5,74.25,9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:54:07.1010,172.8,128.3,74.5,74.25,9,19.73,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:07.3536,172.8,128.3,74.5,74.25,9,19.73,2,778.4,4.8,24,74.5,74.5
2020-09-17 01:54:07.6063,172.8,128.3,74.5,74.25,9.1,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:07.8589,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:08.1088,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:54:08.3563,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:08.6039,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:08.8514,172.8,128.3,74.5,74.25,9,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:54:09.1013,172.8,128.3,74.5,74.25,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:09.3529,172.8,128.3,74.5,74.25,8.9,19.73,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:09.6044,172.8,128.3,74.5,74.25,9,19.74,2,778.4,4.8,24,74.5,74.5
2020-09-17 01:54:09.8560,172.8,128.3,74.5,74.25,9,19.73,61,781,773.5,0,74.5,74.5
2020-09-17 01:54:10.1063,172.8,128.3,74.5,74.25,9.1,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:54:10.3556,172.8,128.3,74.5,74.25,9.1,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:10.6049,172.8,128.3,74.5,74.25,8.9,19.73,3,779,4.4,23,74.5,74.5
2020-09-17 01:54:10.8541,172.8,128.3,74.5,74.25,9,19.74,4,778.5,5,23.5,74.5,74.5
2020-09-17 01:54:11.1053,172.8,128.3,74.5,74.25,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:11.3579,172.8,128.3,74.5,74.25,9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:54:11.6105,172.8,128.3,74.5,74.25,9.1,19.74,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:11.8632,172.8,128.3,74.5,74.25,9,19.73,2,778.5,5,24,74.5,74.5
2020-09-17 01:54:12.1130,172.8,128.3,74.5,74.25,9.1,19.72,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:12.3604,172.8,128.3,74.5,74.25,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:12.6079,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:54:12.8553,172.8,128.3,74.5,74.25,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:13.1056,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:13.3582,172.8,128.3,74.5,74.25,8.9,19.73,6,3580,24.5,4,74.5,74.5
2020-09-17 01:54:13.6108,172.8,128.3,74.5,74.25,9,19.73,7,3580,24.6,4,74.5,74.5
2020-09-17 01:54:13.8634,172.8,128.3,74.5,74.25,9,19.74,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:14.1160,172.8,128.3,74.5,74.25,9,19.73,2,778.5,5,24,74.5,74.5
2020-09-17 01:54:14.3645,172.8,128.3,74.5,74.25,9,19.74,61,781.1,773.4,0,74.5,74.5
2020-09-17 01:54:14.6117,172.8,128.3,74.5,74.25,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:14.8589,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:15.1061,172.8,128.3,74.5,74.25,9,19.73,3,779,4.4,23,74.5,74.5
2020-09-17 01:54:15.3575,172.8,128.3,74.5,74.25,9,19.73,4,778.5,5,23.5,74.5,74.5
2020-09-17 01:54:15.6100,172.8,128.3,74.5,74.25,9.1,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:15.8625,172.8,128.3,74.5,74.25,8.9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:54:16.1151,172.8,128.3,74.5,74.25,9.1,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:16.3637,172.8,128.3,74.5,74.25,9.1,19.73,2,778.5,5,24,74.5,74.5
2020-09-17 01:54:16.6110,172.8,128.3,74.5,74.25,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:16.8582,172.8,128.3,74.5,74.25,9.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:17.1055,172.8,128.3,74.5,74.25,8.9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:54:17.3567,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:17.6091,172.8,128.3,74.5,74.25,9.1,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:17.8616,172.8,128.3,74.5,74.25,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:54:18.1140,172.8,128.3,74.5,74.25,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:18.3647,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:18.6122,172.8,128.3,74.5,74.25,8.9,19.73,2,778.5,4.7,24,74.5,74.5
2020-09-17 01:54:18.8597,172.8,128.3,74.5,74.25,9.1,19.73,61,781,773.4,0,74.5,74.5
2020-09-17 01:54:19.1072,172.8,128.3,74.5,74.25,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:54:19.3547,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:19.6074,172.8,128.3,74.5,74.25,8.9,19.73,3,779,4.4,23,74.5,74.5
2020-09-17 01:54:19.8601,172.8,128.3,74.5,74.25,8.9,19.73,4,778.5,4.7,23.5,74.5,74.5
2020-09-17 01:54:20.1128,172.8,128.3,74.5,74.25,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:20.3655,172.8,128.3,74.5,74.25,9,19.73,66,5280,5280,0,74.5,74.5
2020-09-17 01:54:20.6181,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:20.8708,172.8,128.3,74.5,74.25,9,19.73,2,778.5,4.7,24,74.5,74.5
2020-09-17 01:54:21.1234,172.8,128.3,74.5,74.25,8.9,19.74,65,3590,3580,0,74.5,74.5
2020-09-17 01:54:21.3761,172.8,128.3,74.5,74.25,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:21.6272,172.8,128.3,74.5,74.25,9.1,19.72,63,50,50,0,74.5,74.5
2020-09-17 01:54:21.8782,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:22.1292,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 01:54:22.3802,172.8,128.3,74.5,74.25,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:54:22.6299,172.8,128.3,74.5,74.25,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:22.8795,172.8,128.3,74.5,74.25,9.1,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:23.1291,172.8,128.3,74.5,74.25,9,19.73,2,778.5,4.7,24,74.5,74.5
2020-09-17 01:54:23.3787,172.8,128.3,74.5,74.25,9,19.73,61,781.1,773.5,0,74.5,74.5
2020-09-17 01:54:23.6288,172.8,128.3,74.5,74.25,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:54:23.8815,172.8,128.3,74.5,74.25,9,19.72,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:24.1343,172.8,128.3,74.5,74.25,9,19.73,3,779,4.4,23,74.5,74.5
2020-09-17 01:54:24.3870,172.8,128.3,74.5,74.25,9,19.74,4,778.5,4.7,23.5,74.5,74.5
2020-09-17 01:54:24.6390,172.8,128.3,74.5,74.25,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:24.8865,172.8,128.3,74.5,74.25,9,19.73,66,5280,5290,0,74.5,74.5
2020-09-17 01:54:25.1341,172.8,128.3,74.5,74.25,9,19.74,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:25.3816,172.8,128.3,74.5,74.25,9,19.73,2,778.5,4.7,24,74.5,74.5
2020-09-17 01:54:25.6292,172.8,128.3,74.5,74.25,9.1,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:25.8785,172.8,128.3,74.5,74.25,8.9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:26.1284,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:54:26.3783,172.8,128.3,74.5,74.25,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:26.6282,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:26.8773,172.8,128.3,74.5,74.25,9.1,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:54:27.1249,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:27.3725,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:27.6200,172.8,128.3,74.5,74.25,9,19.73,2,778.5,4.7,24,74.5,74.5
2020-09-17 01:54:27.8676,172.8,128.3,74.5,74.25,9,19.72,61,781.1,773.5,0,74.5,74.5
2020-09-17 01:54:28.1200,172.8,128.3,74.5,74.25,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:28.3727,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:28.6253,172.8,128.3,74.5,74.25,8.9,19.74,3,779,4.4,23,74.5,74.5
2020-09-17 01:54:28.8780,172.8,128.3,74.5,74.25,9,19.74,4,778.5,4.7,23.5,74.5,74.5
2020-09-17 01:54:29.1307,172.8,128.3,74.5,74.25,9,19.73,65,3580,3590,0,74.5,74.5
2020-09-17 01:54:29.3834,172.8,128.3,74.5,74.25,9,19.74,66,5290,5290,0,74.5,74.5
2020-09-17 01:54:29.6362,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:29.8889,172.8,128.3,74.5,74.25,8.9,19.73,2,778.5,4.7,24,74.5,74.5
2020-09-17 01:54:30.1417,172.8,128.3,74.5,74.25,9,19.74,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:30.3945,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:30.6473,172.8,128.3,74.5,74.25,9,19.72,63,50,50,0,74.5,74.5
2020-09-17 01:54:30.9001,172.8,128.3,74.5,74.25,9.1,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:31.1521,172.8,128.3,74.5,74.25,8.9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:31.3996,172.8,128.3,74.5,74.25,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:54:31.6472,172.8,128.3,74.5,74.25,9.1,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:54:31.8947,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:32.1423,172.8,128.3,74.5,74.25,9.1,19.74,2,778.5,4.7,24,74.5,74.5
2020-09-17 01:54:32.3899,172.8,128.3,74.5,74.25,9,19.73,61,781.1,773.5,0,74.5,74.5
2020-09-17 01:54:32.6374,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:32.8850,172.8,128.3,74.5,74.25,9.1,19.75,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:33.1326,172.8,128.3,74.5,74.25,9,19.74,3,778.9,4.4,23,74.5,74.5
2020-09-17 01:54:33.3802,172.8,128.3,74.5,74.25,9,19.74,4,778.6,4.7,23.5,74.5,74.5
2020-09-17 01:54:33.6277,172.8,128.3,74.5,74.25,9,19.87,65,3600,3590,0,74.5,74.5
2020-09-17 01:54:33.8752,172.8,128.3,74.5,74.25,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:54:34.1227,172.8,128.3,74.5,74.25,9.1,19.73,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:34.3721,172.8,128.3,74.5,74.25,9,19.73,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:54:34.6248,172.8,128.3,74.5,74.25,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:54:34.8775,172.8,128.3,74.5,74.25,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:35.1302,172.8,128.3,74.5,74.25,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:54:35.3829,172.8,128.3,74.5,74.25,9.1,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:35.6355,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:35.8881,172.8,128.3,74.5,74.25,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:54:36.1407,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:36.3933,172.8,128.3,74.5,74.25,9,19.74,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:36.6417,172.8,128.3,74.5,74.25,9,19.73,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:54:36.8891,172.8,128.3,74.5,74.25,9.1,19.74,61,781.1,773.6,0,74.5,74.5
2020-09-17 01:54:37.1365,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:37.3840,172.8,128.3,74.5,74.25,9,19.75,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:37.6315,172.8,128.3,74.5,74.25,9,19.73,3,778.9,4.4,23,74.5,74.5
2020-09-17 01:54:37.8790,172.8,128.3,74.5,74.25,9,19.73,4,778.6,4.7,23.5,74.5,74.5
2020-09-17 01:54:38.1266,172.8,128.3,74.5,74.25,9.1,19.73,65,3590,3580,0,74.5,74.5
2020-09-17 01:54:38.3742,172.8,128.3,74.5,74.25,9,19.73,66,5300,5290,0,74.5,74.5
2020-09-17 01:54:38.6216,172.8,128.3,74.5,74.25,9,19.73,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:38.8690,172.8,128.3,74.5,74.25,9,19.73,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:54:39.1163,172.8,128.3,74.5,74.25,9,19.73,65,3580,3590,0,74.5,74.5
2020-09-17 01:54:39.3637,172.8,128.3,74.5,74.25,9.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:39.6111,172.8,128.3,74.5,74.25,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:54:39.8586,172.8,128.3,74.5,74.25,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:40.1062,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:40.3537,172.8,128.3,74.5,74.25,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:54:40.6013,172.8,128.3,74.5,74.25,9,19.73,7,3600,24.6,4,74.5,74.5
2020-09-17 01:54:40.8506,172.8,128.3,74.5,74.25,9,19.73,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:41.1006,172.8,128.3,74.5,74.25,8.9,19.73,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:54:41.3506,172.8,128.3,74.5,74.25,9,19.73,61,781.2,773.5,0,74.5,74.5
2020-09-17 01:54:41.6006,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:41.8511,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:42.1019,172.8,128.3,74.5,74.25,9.1,19.73,3,778.9,4.4,23,74.5,74.5
2020-09-17 01:54:42.3528,172.8,128.3,74.5,74.25,8.9,19.73,4,778.6,4.7,23.5,74.5,74.5
2020-09-17 01:54:42.6036,172.8,128.3,74.5,74.25,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:54:42.8525,172.8,128.3,74.5,74.25,9.1,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:54:43.1005,172.8,128.3,74.5,74.25,9,19.73,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:43.3484,172.8,128.3,74.5,74.25,9.1,19.73,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:54:43.5964,172.8,128.3,74.5,74.25,9,19.66,65,3610,3590,0,74.5,74.5
2020-09-17 01:54:43.8443,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:44.0970,172.8,128.3,74.5,74.25,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:54:44.3497,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:44.6024,172.8,128.3,74.5,74.25,9,19.74,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:44.8551,172.8,128.3,74.5,74.25,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:54:45.1079,172.8,128.3,74.5,74.25,8.9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:45.3606,172.8,128.3,74.5,74.25,9,19.74,1,778.9,4.4,24,74.5,74.5
2020-09-17 01:54:45.6133,172.8,128.3,74.5,74.25,9,19.73,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:54:45.8660,172.8,128.3,74.5,74.25,9,19.74,61,781.2,773.5,0,74.5,74.5
2020-09-17 01:54:46.1158,172.8,128.3,74.5,74.25,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:46.3632,172.8,128.3,74.5,74.25,8.9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:54:46.6106,172.8,128.3,74.5,74.25,9,19.73,3,778.9,4.4,23,74.5,74.5
2020-09-17 01:54:46.8580,172.8,128.3,74.5,74.25,9.1,19.76,4,778.6,4.8,23.5,74.5,74.5
2020-09-17 01:54:47.1063,172.8,128.3,74.5,74.25,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:54:47.3590,172.8,128.3,74.5,74.25,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:54:47.6117,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:47.8644,172.8,128.3,74.5,74.25,9,19.74,2,778.6,4.8,24,74.5,74.5
2020-09-17 01:54:48.1165,172.8,128.3,74.5,74.25,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:54:48.3640,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:48.6115,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:54:48.8589,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:49.1065,172.8,128.3,74.5,74.25,8.9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:49.3542,172.8,128.3,74.5,74.25,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:54:49.6020,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:49.8497,172.8,128.3,74.5,74.25,9,19.74,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:50.0975,172.8,128.3,74.5,74.25,9,19.73,2,778.6,4.8,24,74.5,74.5
2020-09-17 01:54:50.3502,172.8,128.3,74.5,74.25,9,19.73,61,781.3,773.6,0,74.5,74.5
2020-09-17 01:54:50.6029,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:50.8556,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:54:51.1083,172.8,128.3,74.5,74.25,9,19.73,3,779,4.4,23,74.5,74.5
2020-09-17 01:54:51.3589,172.8,128.3,74.5,74.25,9,19.73,4,778.6,4.8,23.5,74.5,74.5
2020-09-17 01:54:51.6064,172.8,128.3,74.5,74.25,9,19.73,65,3610,3590,0,74.5,74.5
2020-09-17 01:54:51.8539,172.8,128.3,74.5,74.25,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:54:52.1014,172.8,128.3,74.5,74.25,9.1,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:52.3513,172.8,128.3,74.5,74.25,8.9,19.73,2,778.6,4.8,24,74.5,74.5
2020-09-17 01:54:52.6039,172.8,128.3,74.5,74.25,8.9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:54:52.8565,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:53.1091,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:54:53.3611,172.8,128.3,74.5,74.25,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:53.6120,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:53.8629,172.8,128.3,74.5,74.25,9,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:54:54.1138,172.8,128.3,74.5,74.25,9,19.74,7,3600,24.6,4,74.5,74.5
2020-09-17 01:54:54.3634,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:54.6109,172.8,128.3,74.5,74.25,9.1,19.74,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:54:54.8584,172.8,128.3,74.5,74.25,9.1,19.73,61,781.2,773.6,0,74.5,74.5
2020-09-17 01:54:55.1059,172.8,128.3,74.5,74.25,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:55.3535,172.8,128.3,74.5,74.25,9.1,19.74,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:54:55.6016,172.8,128.3,74.5,74.25,9,19.73,3,779,4.4,23,74.5,74.5
2020-09-17 01:54:55.8497,172.8,128.3,74.5,74.25,9,19.76,4,778.6,4.7,23.5,74.5,74.5
2020-09-17 01:54:56.0979,172.8,128.3,74.5,74.25,9,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:54:56.3460,172.8,128.3,74.5,74.25,8.9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:54:56.5967,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:56.8476,172.8,128.3,74.5,74.25,9,19.73,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:54:57.0986,172.8,128.3,74.5,74.25,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:54:57.3495,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:57.6019,172.8,128.3,74.5,74.25,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:54:57.8546,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:54:58.1072,172.8,128.3,74.5,74.25,9.1,19.74,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:54:58.3598,172.8,128.3,74.5,74.25,9,19.73,6,3610,24.5,4,74.5,74.5
2020-09-17 01:54:58.6095,172.8,128.3,74.5,74.25,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:54:58.8568,172.8,128.3,74.5,74.25,9,19.74,1,779,4.4,24,74.5,74.5
2020-09-17 01:54:59.1041,172.8,128.3,74.5,74.25,9,19.73,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:54:59.3514,172.8,128.3,74.5,74.25,9.1,19.73,61,781.2,773.7,0,74.5,74.5
2020-09-17 01:54:59.6018,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:54:59.8546,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:55:00.1074,172.8,128.3,74.5,74.25,9,19.73,3,779,4.4,23,74.5,74.5
2020-09-17 01:55:00.3602,172.8,128.3,74.5,74.25,8.9,19.73,4,778.6,4.7,23.5,74.5,74.5
2020-09-17 01:55:00.6130,172.8,128.3,74.5,74.25,9.1,19.73,65,3610,3590,0,74.5,74.5
2020-09-17 01:55:00.8657,172.8,128.3,74.5,74.25,9.1,19.72,66,5300,5290,0,74.5,74.5
2020-09-17 01:55:01.1185,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:55:01.3712,172.8,128.3,74.5,74.25,9,19.73,2,778.6,4.7,24,74.5,74.5
2020-09-17 01:55:01.6210,172.8,128.3,74.5,74.25,8.9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:01.8684,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:02.1158,172.8,128.3,74.5,74.25,9.1,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:55:02.3633,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:02.6107,172.8,128.3,74.5,74.25,9,19.74,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:02.8581,172.8,128.3,74.5,74.25,9,19.74,6,3610,24.5,4,74.5,74.5
2020-09-17 01:55:03.1055,172.8,128.3,74.5,74.25,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:55:03.3529,172.8,128.3,74.5,74.25,9.1,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:55:03.6003,172.8,128.3,74.5,74.25,9,19.73,2,778.7,4.8,24,74.5,74.5
2020-09-17 01:55:03.8484,172.8,128.3,74.5,74.25,9,19.73,61,781.3,773.6,0,74.5,74.5
2020-09-17 01:55:04.0966,172.8,128.3,74.5,74.25,9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:55:04.3447,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:55:04.5928,172.8,128.3,74.5,74.25,9.1,19.73,3,779,4.4,23,74.5,74.5
2020-09-17 01:55:04.8426,172.8,128.3,74.5,74.25,9.1,19.71,4,778.7,4.8,23.5,74.5,74.5
2020-09-17 01:55:05.0951,172.8,128.3,74.5,74.25,8.9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:55:05.3477,172.8,128.3,74.5,74.25,9,19.73,66,5300,5300,0,74.5,74.5
2020-09-17 01:55:05.6002,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:55:05.8528,172.8,128.3,74.5,74.25,9,19.74,2,778.7,4.8,24,74.5,74.5
2020-09-17 01:55:06.1005,172.8,128.3,74.5,74.25,9.1,19.73,65,3600,3600,0,74.5,74.5
2020-09-17 01:55:06.3480,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:06.5955,172.8,128.3,74.5,74.25,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:55:06.8430,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:07.0955,172.8,128.3,74.5,74.25,9,19.72,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:07.3482,172.8,128.3,74.5,74.25,9.1,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:55:07.6010,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:55:07.8537,172.8,128.3,74.5,74.25,8.9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:55:08.1061,172.8,128.3,74.5,74.25,9,19.73,2,778.7,4.8,24,74.5,74.5
2020-09-17 01:55:08.3581,172.8,128.3,74.5,74.25,9,19.73,61,781.2,773.7,0,74.5,74.5
2020-09-17 01:55:08.6102,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:55:08.8623,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:55:09.1147,172.8,128.3,74.5,74.25,8.9,19.73,3,779.1,4.4,23,74.5,74.5
2020-09-17 01:55:09.3674,172.8,128.3,74.5,74.25,9.1,19.73,4,778.7,4.8,23.5,74.5,74.5
2020-09-17 01:55:09.6202,172.8,128.3,74.5,74.25,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:55:09.8729,172.8,128.3,74.5,74.25,9,19.74,66,5310,5310,0,74.5,74.5
2020-09-17 01:55:10.1225,172.8,128.3,74.5,74.25,9.1,19.73,1,779.1,4.4,24,74.5,74.5
2020-09-17 01:55:10.3704,172.8,128.3,74.5,74.25,8.9,19.73,2,778.7,4.8,24,74.5,74.5
2020-09-17 01:55:10.6184,172.8,128.3,74.5,74.25,9.1,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:10.8663,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:11.1139,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:55:11.3614,172.8,128.3,74.5,74.25,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:11.6090,172.8,128.3,74.5,74.25,8.9,19.74,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:11.8565,172.8,128.3,74.5,74.25,8.9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:55:12.1062,172.8,128.3,74.5,74.25,9.1,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:55:12.3575,172.8,128.3,74.5,74.25,9,19.73,1,779.1,4.4,24,74.5,74.5
2020-09-17 01:55:12.6089,172.8,128.3,74.5,74.25,9,19.73,2,778.7,4.8,24,74.5,74.5
2020-09-17 01:55:12.8603,172.8,128.3,74.5,74.25,9,19.73,61,781.3,773.7,0,74.5,74.5
2020-09-17 01:55:13.1117,172.8,128.3,74.5,74.25,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:55:13.3622,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:55:13.6125,172.8,128.3,74.5,74.25,9,19.73,3,779.1,4.4,23,74.5,74.5
2020-09-17 01:55:13.8627,172.8,128.3,74.5,74.25,9,19.73,4,778.7,4.8,23.5,74.5,74.5
2020-09-17 01:55:14.1130,172.8,128.3,74.5,74.25,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:55:14.3651,172.8,128.3,74.5,74.25,9,19.73,66,5310,5320,0,74.5,74.5
2020-09-17 01:55:14.6177,172.8,128.3,74.5,74.25,9.1,19.74,1,779.1,4.4,24,74.5,74.5
2020-09-17 01:55:14.8703,172.8,128.3,74.5,74.25,9.1,19.73,2,778.7,4.8,24,74.5,74.5
2020-09-17 01:55:15.1230,172.8,128.3,74.5,74.25,9,19.74,65,3590,3600,0,74.5,74.5
2020-09-17 01:55:15.3717,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:15.6193,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:55:15.8668,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:16.1144,172.8,128.3,74.5,74.25,9.1,19.74,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:16.3631,172.8,128.3,74.5,74.25,9,19.74,6,3610,24.5,4,74.5,74.5
2020-09-17 01:55:16.6140,172.8,128.3,74.5,74.25,9,19.73,7,3580,24.6,4,74.5,74.5
2020-09-17 01:55:16.8648,172.8,128.3,74.5,74.25,9,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:55:17.1156,172.8,128.3,74.5,74.25,9,19.73,2,778.7,4.7,24,74.5,74.5
2020-09-17 01:55:17.3670,172.8,128.3,74.5,74.25,9.1,19.73,61,781.3,773.6,0,74.5,74.5
2020-09-17 01:55:17.6197,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:55:17.8723,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:55:18.1250,172.8,128.3,74.5,74.25,9,19.71,3,779,4.4,23,74.5,74.5
2020-09-17 01:55:18.3770,172.8,128.3,74.5,74.25,9,19.73,4,778.7,4.7,23.5,74.5,74.5
2020-09-17 01:55:18.6279,172.8,128.3,74.5,74.25,9,19.74,65,3600,3590,0,74.5,74.5
2020-09-17 01:55:18.8788,172.8,128.3,74.5,74.25,9,19.74,66,5310,5310,0,74.5,74.5
2020-09-17 01:55:19.1296,172.8,128.3,74.5,74.25,8.9,19.72,1,779,4.4,24,74.5,74.5
2020-09-17 01:55:19.3805,172.8,128.3,74.5,74.25,9,19.73,2,778.7,4.7,24,74.5,74.5
2020-09-17 01:55:19.6295,172.8,128.3,74.5,74.25,9,19.74,65,3610,3590,0,74.5,74.5
2020-09-17 01:55:19.8772,172.8,128.3,74.5,74.25,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:20.1248,172.8,128.3,74.5,74.25,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:55:20.3724,172.8,128.3,74.5,74.25,8.9,19.7,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:20.6199,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:20.8675,172.8,128.3,74.5,74.25,9.1,19.74,6,3610,24.5,4,74.5,74.5
2020-09-17 01:55:21.1150,172.8,128.3,74.5,74.25,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:55:21.3626,172.8,128.3,74.5,74.25,9.1,19.73,1,779,4.4,24,74.5,74.5
2020-09-17 01:55:21.6109,172.8,128.3,74.5,74.25,9,19.73,2,778.7,4.7,24,74.5,74.5
2020-09-17 01:55:21.8600,172.8,128.3,74.5,74.25,9,19.73,61,781.2,773.7,0,74.5,74.5
2020-09-17 01:55:22.1091,172.8,128.3,74.5,74.25,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:55:22.3582,172.8,128.3,74.5,74.25,9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:55:22.6078,172.8,128.3,74.5,74.25,9.1,19.72,3,779,4.4,23,74.5,74.5
2020-09-17 01:55:22.8606,172.8,128.3,74.5,74.25,9,19.73,4,778.7,4.7,23.5,74.5,74.5
2020-09-17 01:55:23.1133,172.8,128.3,74.5,74.25,8.9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:23.3660,172.8,128.3,74.5,74.25,9.1,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:55:23.6188,172.8,128.3,74.5,74.25,9,19.74,1,779.1,4.4,24,74.5,74.5
2020-09-17 01:55:23.8706,172.8,128.3,74.5,74.25,9,19.74,2,778.7,4.7,24,74.5,74.5
2020-09-17 01:55:24.1222,172.8,128.3,74.5,74.25,9,19.73,65,3610,3590,0,74.5,74.5
2020-09-17 01:55:24.3737,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:24.6253,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:55:24.8768,172.8,128.3,74.5,74.25,9,19.71,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:25.1284,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:25.3799,172.8,128.3,74.5,74.25,9,19.73,6,3610,24.5,4,74.5,74.5
2020-09-17 01:55:25.6314,172.8,128.3,74.5,74.25,9,19.73,7,3580,24.6,4,74.5,74.5
2020-09-17 01:55:25.8800,172.8,128.3,74.5,74.25,9,19.73,1,779.1,4.4,24,74.5,74.5
2020-09-17 01:55:26.1275,172.8,128.3,74.5,74.25,9.1,19.73,2,778.7,4.7,24,74.5,74.5
2020-09-17 01:55:26.3751,172.8,128.3,74.5,74.25,9,19.73,61,781.4,773.7,0,74.5,74.5
2020-09-17 01:55:26.6226,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:55:26.8702,172.8,128.3,74.5,74.25,9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:55:27.1177,172.8,128.3,74.5,74.25,9,19.75,3,779.1,4.4,23,74.5,74.5
2020-09-17 01:55:27.3652,172.8,128.3,74.5,74.25,9.1,19.73,4,778.7,4.7,23.5,74.5,74.5
2020-09-17 01:55:27.6128,172.8,128.3,74.5,74.25,9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:27.8603,172.8,128.3,74.5,74.25,9,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:55:28.1130,172.8,128.3,74.5,74.25,9,19.73,1,779.1,4.4,24,74.5,74.5
2020-09-17 01:55:28.3658,172.8,128.3,74.5,74.25,9,19.74,2,778.7,4.7,24,74.5,74.5
2020-09-17 01:55:28.6186,172.8,128.3,74.5,74.25,9.1,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:55:28.8714,172.8,128.3,74.5,74.25,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:29.1233,172.8,128.3,74.5,74.25,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:55:29.3751,172.8,128.3,74.5,74.25,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:29.6270,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:29.8788,172.8,128.3,74.5,74.25,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:55:30.1283,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:55:30.3759,172.8,128.3,74.5,74.25,8.9,19.73,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:55:30.6235,172.8,128.3,74.5,74.25,9,19.73,2,778.8,4.8,24,74.5,74.5
2020-09-17 01:55:30.8711,172.8,128.3,74.5,74.25,9,19.73,61,781.3,773.8,0,74.5,74.5
2020-09-17 01:55:31.1187,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:55:31.3662,172.8,128.3,74.5,74.25,9.1,19.74,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:55:31.6137,172.8,128.3,74.5,74.25,9,19.73,3,779.2,4.4,23,74.5,74.5
2020-09-17 01:55:31.8612,172.8,128.3,74.5,74.25,9,19.73,4,778.8,4.8,23.5,74.5,74.5
2020-09-17 01:55:32.1094,172.8,128.3,74.5,74.25,9.1,19.73,65,3610,3590,0,74.5,74.5
2020-09-17 01:55:32.3620,172.8,128.3,74.5,74.25,9,19.73,66,5320,5310,0,74.5,74.5
2020-09-17 01:55:32.6147,172.8,128.3,74.5,74.25,9.1,19.73,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:55:32.8673,172.8,128.3,74.5,74.25,9,19.73,2,778.8,4.8,24,74.5,74.5
2020-09-17 01:55:33.1199,172.8,128.3,74.5,74.25,8.9,19.73,65,3590,3580,0,74.5,74.5
2020-09-17 01:55:33.3687,172.8,128.3,74.5,74.25,9.1,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:33.6162,172.8,128.3,74.5,74.25,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:55:33.8637,172.8,128.3,74.5,74.25,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:34.1113,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:34.3627,172.8,128.3,74.5,74.25,8.9,19.74,6,3590,24.5,4,74.5,74.5
2020-09-17 01:55:34.6153,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:55:34.8679,172.8,128.3,74.5,74.25,9,19.73,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:55:35.1206,172.8,128.3,74.5,74.25,9,19.73,2,778.8,4.8,24,74.5,74.5
2020-09-17 01:55:35.3732,172.8,128.3,74.5,74.25,9.1,19.74,61,781.3,773.8,0,74.5,74.5
2020-09-17 01:55:35.6234,172.8,128.3,74.5,74.25,8.9,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:55:35.8734,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:55:36.1234,172.8,128.3,74.5,74.25,9.1,19.73,3,779.2,4.4,23,74.5,74.5
2020-09-17 01:55:36.3735,172.8,128.3,74.5,74.25,9,19.73,4,778.8,4.8,23.5,74.5,74.5
2020-09-17 01:55:36.6229,172.8,128.3,74.5,74.25,9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:36.8718,172.8,128.3,74.5,74.25,9,19.73,66,5310,5320,0,74.5,74.5
2020-09-17 01:55:37.1207,172.8,128.3,74.5,74.25,9,19.73,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:55:37.3696,172.8,128.3,74.5,74.25,9.1,19.73,2,778.8,4.8,24,74.5,74.5
2020-09-17 01:55:37.6206,172.8,128.3,74.5,74.25,9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:37.8732,172.8,128.3,74.5,74.25,9,19.75,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:38.1258,172.8,128.3,74.5,74.25,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:55:38.3784,172.8,128.3,74.5,74.25,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:38.6312,172.8,128.3,74.5,74.25,9.1,19.74,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:38.8841,172.8,128.3,74.5,74.25,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:55:39.1371,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:55:39.3901,172.8,128.3,74.5,74.25,9,19.74,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:55:39.6430,172.8,128.3,74.5,74.25,9,19.73,2,778.7,4.7,24,74.5,74.5
2020-09-17 01:55:39.8958,172.8,128.3,74.5,74.25,9,19.74,61,781.5,773.8,0,74.5,74.5
2020-09-17 01:55:40.1486,172.8,128.3,74.5,74.25,9.1,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:55:40.4014,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:55:40.6542,172.8,128.3,74.5,74.25,9,19.74,3,779.2,4.4,23,74.5,74.5
2020-09-17 01:55:40.9070,172.8,128.3,74.5,74.25,9,19.73,4,778.7,4.7,23.5,74.5,74.5
2020-09-17 01:55:41.1597,172.8,128.3,74.5,74.25,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:55:41.4125,172.8,128.3,74.5,74.25,9.1,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:55:41.6624,172.8,128.3,74.5,74.25,8.9,19.73,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:55:41.9100,172.8,128.3,74.5,74.25,9,19.73,2,778.7,4.7,24,74.5,74.5
2020-09-17 01:55:42.1577,172.8,128.3,74.5,74.25,9.1,19.73,65,3610,3580,0,74.5,74.5
2020-09-17 01:55:42.4053,172.8,128.3,74.5,74.25,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:42.6534,172.8,128.3,74.5,74.25,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:55:42.9042,172.8,128.3,74.5,74.25,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:43.1550,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:43.4057,172.8,128.3,74.5,74.25,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:55:43.6560,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:55:43.9036,172.8,128.3,74.5,74.25,9.1,19.73,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:55:44.1511,172.8,128.3,74.5,74.25,9.1,19.73,2,778.7,4.7,24,74.5,74.5
2020-09-17 01:55:44.3987,172.8,128.3,74.5,74.25,9,19.74,61,781.5,773.8,0,74.5,74.5
2020-09-17 01:55:44.6462,172.8,128.3,74.5,74.25,9.1,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:55:44.8936,172.8,128.3,74.5,74.25,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:55:45.1410,172.8,128.3,74.5,74.25,9,19.73,3,779.3,4.4,23,74.5,74.5
2020-09-17 01:55:45.3883,172.8,128.3,74.5,74.25,9,19.74,4,778.8,4.7,23.5,74.5,74.5
2020-09-17 01:55:45.6357,172.8,128.3,74.5,74.25,8.9,19.74,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:45.8831,172.8,128.3,74.5,74.25,9,19.73,66,5320,5320,0,74.5,74.5
2020-09-17 01:55:46.1305,172.8,128.3,74.5,74.25,9,19.74,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:55:46.3779,172.8,128.3,74.5,74.25,9,19.73,2,778.8,4.7,24,74.5,74.5
2020-09-17 01:55:46.6253,172.8,128.3,74.5,74.25,9.1,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:46.8727,172.8,128.3,74.5,74.25,8.9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:47.1232,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:55:47.3737,172.8,128.3,74.5,74.25,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:47.6242,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:47.8747,172.8,128.3,74.5,74.25,9.1,19.73,6,3610,24.5,4,74.5,74.5
2020-09-17 01:55:48.1235,172.8,128.3,74.5,74.25,9,19.73,7,3580,24.6,4,74.5,74.5
2020-09-17 01:55:48.3709,172.8,128.3,74.5,74.25,9,19.73,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:55:48.6184,172.8,128.3,74.5,74.25,9.1,19.73,2,778.8,4.7,24,74.5,74.5
2020-09-17 01:55:48.8659,172.8,128.3,74.5,74.25,9,19.73,61,781.5,773.8,0,74.5,74.5
2020-09-17 01:55:49.1134,172.8,128.3,74.5,74.25,9,19.65,62,425,425,0,74.5,74.5
2020-09-17 01:55:49.3609,172.8,128.3,74.5,74.25,9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:55:49.6083,172.8,128.3,74.5,74.25,8.9,19.73,3,779.3,4.4,23,74.5,74.5
2020-09-17 01:55:49.8558,172.8,128.3,74.5,74.25,9.1,19.73,4,778.8,4.7,23.5,74.5,74.5
2020-09-17 01:55:50.1033,172.8,128.3,74.5,74.25,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:55:50.3506,172.8,128.3,74.5,74.25,9,19.73,66,5320,5310,0,74.5,74.5
2020-09-17 01:55:50.5980,172.8,128.3,74.5,74.25,9,19.73,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:55:50.8454,172.8,128.3,74.5,74.25,8.9,19.73,2,778.8,4.7,24,74.5,74.5
2020-09-17 01:55:51.0928,172.8,128.3,74.5,74.25,9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:51.3435,172.8,128.3,74.5,74.25,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:51.5952,172.8,128.3,74.5,74.25,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:55:51.8469,172.8,128.3,74.5,74.25,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:52.0987,172.8,128.3,74.5,74.25,9,19.74,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:52.3474,172.8,128.3,74.5,74.25,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:55:52.5948,172.8,128.3,74.5,74.25,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:55:52.8423,172.8,128.3,74.5,74.25,9,19.73,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:55:53.0897,172.8,128.3,74.5,74.25,9,19.73,2,778.8,4.7,24,74.5,74.5
2020-09-17 01:55:53.3410,172.8,128.3,74.5,74.25,9,19.73,61,781.5,773.8,0,74.5,74.5
2020-09-17 01:55:53.5936,172.8,128.3,74.5,74.25,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:55:53.8462,172.8,128.3,74.5,74.25,9.1,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:55:54.0988,172.8,128.3,74.5,74.25,9.1,19.73,3,779.3,4.4,23,74.5,74.5
2020-09-17 01:55:54.3478,172.8,128.3,74.5,74.25,9,19.74,4,778.8,4.7,23.5,74.5,74.5
2020-09-17 01:55:54.5953,172.8,128.3,74.5,74.25,9.1,19.73,65,3610,3580,0,74.5,74.5
2020-09-17 01:55:54.8428,172.8,128.3,74.5,74.25,9,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:55:55.0903,172.8,128.3,74.5,74.25,9,19.73,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:55:55.3397,172.8,128.3,74.5,74.25,9.1,19.73,2,778.8,4.7,24,74.5,74.5
2020-09-17 01:55:55.5925,172.8,128.3,74.5,74.25,9,19.74,65,3600,3580,0,74.5,74.5
2020-09-17 01:55:55.8452,172.8,128.3,74.5,74.25,8.9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:56.0979,172.8,128.3,74.5,74.25,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:55:56.3506,172.8,128.3,74.5,74.25,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:55:56.6032,172.8,128.3,74.5,74.25,9.1,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:55:56.8558,172.8,128.3,74.5,74.25,9,19.73,6,3610,24.5,4,74.5,74.5
2020-09-17 01:55:57.1084,172.8,128.3,74.5,74.25,8.9,19.74,7,3580,24.6,4,74.5,74.5
2020-09-17 01:55:57.3598,172.8,128.3,74.5,74.25,9,19.73,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:55:57.6093,172.8,128.3,74.5,74.25,9,19.73,2,778.8,4.7,24,74.5,74.5
2020-09-17 01:55:57.8588,172.8,128.3,74.5,74.25,9.1,19.73,61,781.4,773.8,0,74.5,74.5
2020-09-17 01:55:58.1082,172.8,128.3,74.5,74.25,9,19.72,62,425,425,0,74.5,74.5
2020-09-17 01:55:58.3577,172.8,128.3,74.5,74.25,8.9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:55:58.6060,172.8,128.3,74.5,74.25,9.1,19.73,3,779.3,4.4,23,74.5,74.5
2020-09-17 01:55:58.8543,172.8,128.3,74.5,74.25,9,19.73,4,778.8,4.7,23.5,74.5,74.5
2020-09-17 01:55:59.1025,172.8,128.3,74.5,74.25,9.1,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:55:59.3508,172.8,128.3,74.5,74.25,9.1,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:55:59.6034,172.8,128.3,74.5,74.25,9,19.73,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:55:59.8560,172.8,128.3,74.5,74.25,9.1,19.74,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:00.1086,172.8,128.3,74.5,74.25,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:56:00.3611,172.8,128.3,74.5,74.25,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:00.6138,172.8,128.3,74.5,74.25,9,19.72,63,50,50,0,74.5,74.5
2020-09-17 01:56:00.8665,172.8,128.3,74.5,74.25,8.9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:56:01.1192,172.8,128.3,74.5,74.25,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:01.3718,172.8,128.3,74.5,74.25,9.1,19.73,6,3610,24.5,4,74.5,74.5
2020-09-17 01:56:01.6233,172.8,128.3,74.5,74.25,9,19.73,7,3590,24.6,4,74.5,74.5
