Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:56:01.8737,172.8,128.3,74.5,74.25,9,19.73,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:56:02.1242,172.8,128.3,74.5,74.25,8.9,19.73,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:02.3747,172.8,128.3,74.5,74.25,9,19.73,61,781.5,773.9,0,74.5,74.5
2020-09-17 01:56:02.6257,172.8,128.3,74.5,74.25,9.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:56:02.8770,172.8,128.4,74.5,74.31,9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:56:03.1284,172.8,128.4,74.5,74.31,9,19.73,3,779.2,4.4,23,74.5,74.5
2020-09-17 01:56:03.3797,172.8,128.4,74.5,74.31,9,19.73,4,778.9,4.7,23.5,74.5,74.5
2020-09-17 01:56:03.6305,172.8,128.4,74.5,74.31,9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:56:03.8809,172.8,128.4,74.5,74.31,9.1,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:56:04.1313,172.8,128.4,74.5,74.31,9.1,19.74,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:56:04.3817,172.8,128.4,74.5,74.31,9,19.74,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:04.6305,172.8,128.4,74.5,74.31,9,19.73,65,3610,3580,0,74.5,74.5
2020-09-17 01:56:04.8781,172.8,128.4,74.5,74.31,9,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:05.1257,172.8,128.4,74.5,74.31,9.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:56:05.3733,172.8,128.4,74.5,74.31,9.1,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:56:05.6208,172.8,128.4,74.5,74.31,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:05.8683,172.8,128.4,74.5,74.31,9,19.73,6,3610,24.5,4,74.5,74.5
2020-09-17 01:56:06.1158,172.8,128.4,74.5,74.31,9,19.74,7,3590,24.6,4,74.5,74.5
2020-09-17 01:56:06.3632,172.8,128.4,74.5,74.31,9,19.73,1,779.2,4.4,24,74.5,74.5
2020-09-17 01:56:06.6116,172.8,128.4,74.5,74.31,9.1,19.72,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:06.8644,172.8,128.4,74.5,74.31,9,19.73,61,781.5,773.8,0,74.5,74.5
2020-09-17 01:56:07.1173,172.8,128.4,74.5,74.31,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:56:07.3701,172.8,128.4,74.5,74.31,9,19.74,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:56:07.6229,172.8,128.4,74.5,74.31,9,19.73,3,779.3,4.4,23,74.5,74.5
2020-09-17 01:56:07.8757,172.8,128.4,74.5,74.31,9.1,19.74,4,778.9,4.7,23.5,74.5,74.5
2020-09-17 01:56:08.1286,172.8,128.4,74.5,74.31,9,19.73,65,3610,3590,0,74.5,74.5
2020-09-17 01:56:08.3814,172.8,128.4,74.5,74.31,8.9,19.73,66,5310,5320,0,74.5,74.5
2020-09-17 01:56:08.6342,172.8,128.4,74.5,74.31,9,19.74,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:56:08.8850,172.8,128.4,74.5,74.31,9,19.74,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:09.1353,172.8,128.4,74.5,74.31,9,19.74,65,3610,3590,0,74.5,74.5
2020-09-17 01:56:09.3855,172.8,128.4,74.5,74.31,9.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:09.6357,172.8,128.4,74.5,74.31,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:56:09.8843,172.8,128.4,74.5,74.31,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:56:10.1319,172.8,128.4,74.5,74.31,9,19.73,52,3.99,3.96,0,74.5,74.5
2020-09-17 01:56:10.3795,172.8,128.4,74.5,74.31,9,19.74,6,3610,24.5,4,74.5,74.5
2020-09-17 01:56:10.6271,172.8,128.4,74.5,74.31,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:56:10.8758,172.8,128.4,74.5,74.31,8.9,19.73,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:56:11.1251,172.8,128.4,74.5,74.31,9.1,19.73,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:11.3743,172.8,128.4,74.5,74.31,9,19.74,61,781.4,773.9,0,74.5,74.5
2020-09-17 01:56:11.6236,172.8,128.4,74.5,74.31,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:56:11.8729,172.8,128.4,74.5,74.31,9.1,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:56:12.1205,172.8,128.4,74.5,74.31,9,19.73,3,779.3,4.4,23,74.5,74.5
2020-09-17 01:56:12.3681,172.8,128.4,74.5,74.31,8.9,19.74,4,778.9,4.7,23.5,74.5,74.5
2020-09-17 01:56:12.6157,172.8,128.4,74.5,74.31,9.1,19.73,65,3610,3590,0,74.5,74.5
2020-09-17 01:56:12.8632,172.8,128.4,74.5,74.31,9,19.74,66,5320,5310,0,74.5,74.5
2020-09-17 01:56:13.1133,172.8,128.4,74.5,74.31,9,19.73,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:56:13.3653,172.8,128.4,74.5,74.31,8.9,19.73,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:13.6172,172.8,128.4,74.5,74.31,8.9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:56:13.8692,172.8,128.4,74.5,74.31,9.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:14.1208,172.8,128.4,74.5,74.31,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:56:14.3722,172.8,128.4,74.5,74.31,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:56:14.6235,172.8,128.4,74.5,74.31,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:14.8749,172.8,128.4,74.5,74.31,9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:56:15.1243,172.8,128.4,74.5,74.31,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:56:15.3721,172.8,128.4,74.5,74.31,9.1,19.73,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:56:15.6198,172.8,128.4,74.5,74.31,8.9,19.73,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:15.8676,172.8,128.4,74.5,74.31,9,19.73,61,781.6,773.8,0,74.5,74.5
2020-09-17 01:56:16.1183,172.8,128.4,74.5,74.31,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:56:16.3711,172.8,128.4,74.5,74.31,9,19.74,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:56:16.6239,172.8,128.4,74.5,74.31,9.1,19.74,3,779.3,4.4,23,74.5,74.5
2020-09-17 01:56:16.8766,172.8,128.4,74.5,74.31,9,19.73,4,778.9,4.7,23.5,74.5,74.5
2020-09-17 01:56:17.1294,172.8,128.4,74.5,74.31,9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:56:17.3796,172.8,128.4,74.5,74.31,9,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:56:17.6289,172.8,128.4,74.5,74.31,9,19.74,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:56:17.8783,172.8,128.4,74.5,74.31,9.1,19.74,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:18.1277,172.8,128.4,74.5,74.31,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:56:18.3756,172.8,128.4,74.5,74.31,8.9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:18.6232,172.8,128.4,74.5,74.31,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:56:18.8707,172.8,128.4,74.5,74.31,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:56:19.1183,172.8,128.4,74.5,74.31,9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:19.3677,172.8,128.4,74.5,74.31,9.1,19.73,6,3610,24.5,4,74.5,74.5
2020-09-17 01:56:19.6203,172.8,128.4,74.5,74.31,8.9,19.73,7,3580,24.6,4,74.5,74.5
2020-09-17 01:56:19.8730,172.8,128.4,74.5,74.31,9,19.73,1,779.3,4.4,24,74.5,74.5
2020-09-17 01:56:20.1256,172.8,128.4,74.5,74.31,9,19.74,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:20.3774,172.8,128.4,74.5,74.31,9.1,19.73,61,781.5,773.9,0,74.5,74.5
2020-09-17 01:56:20.6274,172.8,128.4,74.5,74.31,9.1,19.74,62,425,425,0,74.5,74.5
2020-09-17 01:56:20.8774,172.8,128.4,74.5,74.31,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:56:21.1274,172.8,128.4,74.5,74.31,9,19.74,3,779.3,4.4,23,74.5,74.5
2020-09-17 01:56:21.3784,172.8,128.4,74.5,74.31,9.1,19.73,4,778.9,4.7,23.5,74.5,74.5
2020-09-17 01:56:21.6311,172.8,128.4,74.5,74.31,9,19.73,65,3600,3590,0,74.5,74.5
2020-09-17 01:56:21.8838,172.8,128.4,74.5,74.31,9.1,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:56:22.1365,172.8,128.4,74.5,74.31,9,19.73,1,779.4,4.4,24,74.5,74.5
2020-09-17 01:56:22.3874,172.8,128.4,74.5,74.31,8.9,19.74,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:22.6350,172.8,128.4,74.5,74.31,9.1,19.74,65,3610,3580,0,74.5,74.5
2020-09-17 01:56:22.8826,172.8,128.4,74.5,74.31,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:23.1303,172.8,128.4,74.5,74.31,9,19.74,63,50,50,0,74.5,74.5
2020-09-17 01:56:23.3779,172.8,128.4,74.5,74.31,9,19.73,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:56:23.6255,172.8,128.4,74.5,74.31,8.9,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:23.8730,172.8,128.4,74.5,74.31,9.1,19.74,6,3610,24.5,4,74.5,74.5
2020-09-17 01:56:24.1206,172.8,128.4,74.5,74.31,9,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:56:24.3681,172.8,128.4,74.5,74.31,9,19.74,1,779.4,4.4,24,74.5,74.5
2020-09-17 01:56:24.6206,172.8,128.4,74.5,74.31,9,19.82,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:24.8733,172.8,128.4,74.5,74.31,8.9,19.73,61,781.6,774,0,74.5,74.5
2020-09-17 01:56:25.1260,172.8,128.4,74.5,74.31,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:56:25.3786,172.8,128.4,74.5,74.31,9.1,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:56:25.6314,172.8,128.5,74.5,74.36,9,19.73,3,779.4,4.4,23,74.5,74.5
2020-09-17 01:56:25.8841,172.8,128.5,74.5,74.36,9,19.73,4,778.9,4.7,23.5,74.5,74.5
2020-09-17 01:56:26.1369,172.8,128.5,74.5,74.36,9,19.74,65,3600,3580,0,74.5,74.5
2020-09-17 01:56:26.3896,172.8,128.5,74.5,74.36,9.1,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:56:26.6423,172.8,128.5,74.5,74.36,9.1,19.73,1,779.4,4.4,24,74.5,74.5
2020-09-17 01:56:26.8949,172.8,128.5,74.5,74.36,9,19.73,2,778.9,4.7,24,74.5,74.5
2020-09-17 01:56:27.1475,172.8,128.5,74.5,74.36,9,19.73,65,3600,3580,0,74.5,74.5
2020-09-17 01:56:27.4000,172.8,128.5,74.5,74.36,9,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:27.6517,172.8,128.5,74.5,74.36,9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:56:27.8993,172.8,128.5,74.5,74.36,9.1,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:56:28.1468,172.8,128.5,74.5,74.36,9,19.74,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:28.3944,172.8,128.5,74.5,74.36,8.9,19.73,6,3600,24.5,4,74.5,74.5
2020-09-17 01:56:28.6419,172.8,128.5,74.5,74.36,9,19.73,7,3580,24.6,4,74.5,74.5
2020-09-17 01:56:28.8895,172.8,128.5,74.5,74.36,9,19.73,1,779.4,4.4,24,74.5,74.5
2020-09-17 01:56:29.1371,172.8,128.5,74.75,74.36,9,19.73,2,779,4.7,24,74.5,74.5
2020-09-17 01:56:29.3846,172.8,128.5,74.75,74.36,9,19.73,61,781.5,774,0,74.5,74.5
2020-09-17 01:56:29.6322,172.8,128.5,74.75,74.36,8.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:56:29.8797,172.8,128.5,74.75,74.36,9,19.73,64,9.6,9.7,0,74.5,74.5
2020-09-17 01:56:30.1272,172.8,128.5,74.75,74.36,9,19.73,3,779.4,4.4,23,74.5,74.5
2020-09-17 01:56:30.3748,172.8,128.5,74.75,74.36,9,19.73,4,779,4.7,23.5,74.5,74.5
2020-09-17 01:56:30.6223,172.8,128.5,74.75,74.36,9.1,19.74,65,3600,3590,0,74.5,74.5
2020-09-17 01:56:30.8698,172.8,128.5,74.75,74.36,8.9,19.73,66,5320,5320,0,74.5,74.5
2020-09-17 01:56:31.1174,172.8,128.5,74.75,74.36,9,19.73,1,779.4,4.4,24,74.5,74.5
2020-09-17 01:56:31.3649,172.8,128.5,74.75,74.36,9.1,19.73,2,779,4.7,24,74.5,74.5
2020-09-17 01:56:31.6124,172.8,128.5,74.75,74.36,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:56:31.8604,172.8,128.5,74.75,74.36,9.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:32.1086,172.8,128.5,74.75,74.36,8.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 01:56:32.3567,172.8,128.5,74.75,74.36,9,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 01:56:32.6049,172.8,128.5,74.75,74.36,9.1,19.73,52,3.98,3.96,0,74.5,74.5
2020-09-17 01:56:32.8531,172.8,128.5,74.75,74.36,9,19.73,6,3590,24.5,4,74.5,74.5
2020-09-17 01:56:33.1023,172.8,128.5,74.75,74.36,9.1,19.73,7,3590,24.6,4,74.5,74.5
2020-09-17 01:56:33.3514,172.8,128.5,74.75,74.36,9,19.73,1,779.4,4.4,24,74.5,74.5
2020-09-17 01:56:33.6006,172.8,128.5,74.75,74.36,8.9,19.73,2,779,4.7,24,74.5,74.5
2020-09-17 01:56:33.8498,172.8,128.5,74.75,74.36,9.1,19.73,61,781.6,774,0,74.5,74.5
2020-09-17 01:56:34.1024,172.8,128.5,74.75,74.36,9,19.73,62,425,425,0,74.5,74.5
2020-09-17 01:56:34.3551,172.8,128.5,74.75,74.36,9,19.73,64,9.6,9.8,0,74.5,74.5
2020-09-17 01:56:34.6079,172.8,128.5,74.75,74.36,9,19.73,3,779.4,4.4,23,74.5,74.5
2020-09-17 01:56:34.8606,172.8,128.5,74.75,74.36,8.9,19.73,4,779,4.7,23.5,74.5,74.5
2020-09-17 01:56:35.1133,172.8,128.5,74.75,74.36,9,19.73,65,3590,3590,0,74.5,74.5
2020-09-17 01:56:35.3659,172.8,128.5,74.75,74.36,9,19.73,66,5310,5310,0,74.5,74.5
2020-09-17 01:56:35.6185,172.8,128.5,74.75,74.36,9,19.73,1,779.4,4.4,24,74.5,74.5
2020-09-17 01:56:35.8711,172.8,128.5,74.75,74.36,9,19.73,2,779,4.8,24,75,74.5
2020-09-17 01:56:36.1229,172.8,128.5,74.75,74.36,8.9,19.73,65,3580,3590,0,75,74.5
2020-09-17 01:56:36.3704,172.8,128.5,74.75,74.36,9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:56:36.6179,172.8,128.5,74.75,74.36,9.1,19.73,63,50,50,0,75,74.5
2020-09-17 01:56:36.8655,172.8,128.5,74.75,74.36,9,19.73,67,24.5,24.6,0,75,74.5
2020-09-17 01:56:37.1130,172.8,128.5,74.75,74.36,9,19.74,52,3.98,3.96,0,75,74.5
2020-09-17 01:56:37.3629,172.8,128.5,74.75,74.36,9,19.73,6,3580,24.5,4,75,74.5
2020-09-17 01:56:37.6136,172.8,128.5,74.75,74.36,9,19.74,7,3590,24.6,4,75,74.5
2020-09-17 01:56:37.8643,172.8,128.5,74.75,74.36,9.1,19.74,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:38.1150,172.8,128.5,74.75,74.36,9,19.73,2,779,4.8,24,75,74.5
2020-09-17 01:56:38.3673,172.8,128.5,74.75,74.36,9,19.73,61,781.6,773.9,0,75,74.5
2020-09-17 01:56:38.6201,172.8,128.5,74.75,74.36,9,19.73,62,425,425,0,75,74.5
2020-09-17 01:56:38.8729,172.8,128.5,74.75,74.36,9,19.73,64,9.6,9.8,0,75,74.5
2020-09-17 01:56:39.1258,172.8,128.5,74.75,74.36,9.1,19.73,3,779.5,4.4,23,75,74.5
2020-09-17 01:56:39.3786,172.8,128.5,74.75,74.36,9,19.73,4,779,4.8,23.5,75,74.5
2020-09-17 01:56:39.6308,172.8,128.5,74.75,74.36,8.9,19.73,65,3570,3590,0,75,74.5
2020-09-17 01:56:39.8830,172.8,128.5,74.75,74.36,9,19.73,66,5320,5320,0,75,74.5
2020-09-17 01:56:40.1352,172.8,128.5,74.75,74.36,9,19.73,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:40.3874,172.8,128.5,74.75,74.36,9,19.73,2,779,4.8,24,75,74.5
2020-09-17 01:56:40.6349,172.8,128.5,74.75,74.36,9,19.73,65,3580,3600,0,75,74.5
2020-09-17 01:56:40.8825,172.8,128.5,74.75,74.36,8.9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:56:41.1300,172.8,128.5,74.75,74.36,9,19.74,63,50,50,0,75,74.5
2020-09-17 01:56:41.3776,172.8,128.5,74.75,74.36,9,19.72,67,24.5,24.6,0,75,74.5
2020-09-17 01:56:41.6251,172.8,128.5,74.75,74.36,9,19.72,52,3.98,3.96,0,75,74.5
2020-09-17 01:56:41.8727,172.8,128.5,74.75,74.36,9.1,19.74,6,3580,24.5,4,75,74.5
2020-09-17 01:56:42.1202,172.8,128.5,74.75,74.36,9,19.73,7,3600,24.6,4,75,74.5
2020-09-17 01:56:42.3677,172.8,128.5,74.75,74.36,9,19.73,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:42.6182,172.8,128.5,74.75,74.36,9.1,19.72,2,779,4.8,24,75,74.5
2020-09-17 01:56:42.8709,172.8,128.5,74.75,74.36,9,19.73,61,781.6,774,0,75,74.5
2020-09-17 01:56:43.1235,172.8,128.5,74.75,74.36,9,19.73,62,425,425,0,75,74.5
2020-09-17 01:56:43.3762,172.8,128.5,74.75,74.36,9,19.74,64,9.6,9.8,0,75,74.5
2020-09-17 01:56:43.6289,172.8,128.5,74.75,74.36,8.9,19.73,3,779.5,4.4,23,75,74.5
2020-09-17 01:56:43.8817,172.8,128.5,74.75,74.36,9.1,19.73,4,779,4.8,23.5,75,74.5
2020-09-17 01:56:44.1345,172.8,128.5,74.75,74.36,9,19.73,65,3580,3610,0,75,74.5
2020-09-17 01:56:44.3873,172.8,128.5,74.75,74.36,9,19.73,66,5320,5310,0,75,74.5
2020-09-17 01:56:44.6391,172.8,128.5,74.75,74.36,9,19.73,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:44.8867,172.8,128.5,74.75,74.36,8.9,19.73,2,779,4.8,24,75,74.5
2020-09-17 01:56:45.1343,172.8,128.5,74.75,74.36,9,19.73,65,3580,3610,0,75,74.5
2020-09-17 01:56:45.3819,172.8,128.5,74.75,74.36,9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:56:45.6295,172.8,128.5,74.75,74.36,9,19.73,63,50,50,0,75,74.5
2020-09-17 01:56:45.8771,172.8,128.5,74.75,74.36,9,19.74,67,24.5,24.6,0,75,74.5
2020-09-17 01:56:46.1247,172.8,128.5,74.75,74.36,8.9,19.73,52,3.98,3.96,0,75,74.5
2020-09-17 01:56:46.3723,172.8,128.5,74.75,74.36,9,19.73,6,3570,24.5,4,75,74.5
2020-09-17 01:56:46.6199,172.8,128.5,74.75,74.36,9.1,19.72,7,3610,24.6,4,75,74.5
2020-09-17 01:56:46.8695,172.8,128.5,74.75,74.36,9,19.73,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:47.1223,172.8,128.5,74.75,74.36,9,19.73,2,779,4.8,24,75,74.5
2020-09-17 01:56:47.3751,172.8,128.5,74.75,74.36,9,19.73,61,781.5,774,0,75,74.5
2020-09-17 01:56:47.6280,172.8,128.5,74.75,74.36,9,19.73,62,425,425,0,75,74.5
2020-09-17 01:56:47.8808,172.8,128.5,74.75,74.36,9.1,19.73,64,9.6,9.8,0,75,74.5
2020-09-17 01:56:48.1336,172.8,128.5,74.75,74.36,9,19.73,3,779.5,4.4,23,75,74.5
2020-09-17 01:56:48.3864,172.8,128.5,74.75,74.36,9,19.73,4,779,4.8,23.5,75,74.5
2020-09-17 01:56:48.6393,172.8,128.5,74.75,74.36,9,19.74,65,3580,3610,0,75,74.5
2020-09-17 01:56:48.8918,172.8,128.5,74.75,74.36,9,19.73,66,5320,5320,0,75,74.5
2020-09-17 01:56:49.1392,172.8,128.5,74.75,74.36,9.1,19.75,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:49.3866,172.8,128.5,74.75,74.36,9,19.74,2,779,4.8,24,75,74.5
2020-09-17 01:56:49.6341,172.8,128.5,74.75,74.36,8.9,19.74,65,3570,3610,0,75,74.5
2020-09-17 01:56:49.8815,172.8,128.5,74.75,74.36,9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:56:50.1289,172.8,128.5,74.75,74.36,9,19.74,63,50,50,0,75,74.5
2020-09-17 01:56:50.3764,172.8,128.5,74.75,74.36,9,19.74,67,24.5,24.6,0,75,74.5
2020-09-17 01:56:50.6238,172.8,128.5,74.75,74.36,9,19.74,52,3.98,3.96,0,75,74.5
2020-09-17 01:56:50.8713,172.8,128.5,74.75,74.36,8.9,19.73,6,3580,24.5,4,75,74.5
2020-09-17 01:56:51.1198,172.8,128.5,74.75,74.36,9,19.74,7,3610,24.6,4,75,74.5
2020-09-17 01:56:51.3691,172.8,128.5,74.75,74.36,9,19.72,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:51.6183,172.8,128.5,74.75,74.36,9,19.73,2,779,4.7,24,75,74.5
2020-09-17 01:56:51.8676,172.8,128.5,74.75,74.36,9.1,19.73,61,781.6,774,0,75,74.5
2020-09-17 01:56:52.1159,172.8,128.5,74.75,74.36,8.9,19.73,62,425,425,0,75,74.5
2020-09-17 01:56:52.3634,172.8,128.5,74.75,74.36,8.9,19.73,64,9.6,9.8,0,75,74.5
2020-09-17 01:56:52.6108,172.8,128.5,74.75,74.36,9,19.73,3,779.5,4.4,23,75,74.5
2020-09-17 01:56:52.8583,172.8,128.5,74.75,74.36,9,19.74,4,779,4.7,23.5,75,74.5
2020-09-17 01:56:53.1056,172.8,128.5,74.75,74.36,9.1,19.74,65,3580,3620,0,75,74.5
2020-09-17 01:56:53.3529,172.8,128.5,74.75,74.36,9,19.73,66,5310,5310,0,75,74.5
2020-09-17 01:56:53.6001,172.8,128.5,74.75,74.36,9,19.73,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:53.8473,172.8,128.5,74.75,74.36,9.1,19.73,2,779,4.7,24,75,74.5
2020-09-17 01:56:54.0959,172.8,128.5,74.75,74.36,9,19.73,65,3570,3610,0,75,74.5
2020-09-17 01:56:54.3458,172.8,128.5,74.75,74.36,9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:56:54.5958,172.8,128.5,74.75,74.36,9,19.73,63,50,50,0,75,74.5
2020-09-17 01:56:54.8457,172.8,128.5,74.75,74.36,8.9,19.74,67,24.5,24.6,0,75,74.5
2020-09-17 01:56:55.0957,172.8,128.5,74.75,74.36,9.1,19.73,52,3.98,3.96,0,75,74.5
2020-09-17 01:56:55.3477,172.8,128.5,74.75,74.36,9,19.74,6,3570,24.5,4,75,74.5
2020-09-17 01:56:55.6004,172.8,128.5,74.75,74.36,9,19.75,7,3610,24.6,4,75,74.5
2020-09-17 01:56:55.8530,172.8,128.5,74.75,74.36,9,19.72,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:56.1057,172.8,128.5,74.75,74.36,8.9,19.72,2,779,4.7,24,75,74.5
2020-09-17 01:56:56.3563,172.8,128.5,74.75,74.36,9,19.73,61,781.6,773.9,0,75,74.5
2020-09-17 01:56:56.6036,172.8,128.5,74.75,74.36,9,19.74,62,425,425,0,75,74.5
2020-09-17 01:56:56.8509,172.8,128.5,74.75,74.36,9,19.73,64,9.6,9.8,0,75,74.5
2020-09-17 01:56:57.0981,172.8,128.5,74.75,74.36,9,19.73,3,779.5,4.4,23,75,74.5
2020-09-17 01:56:57.3454,172.8,128.5,74.75,74.36,8.9,19.73,4,779,4.7,23.5,75,74.5
2020-09-17 01:56:57.5927,172.8,128.5,74.75,74.36,9,19.74,65,3570,3610,0,75,74.5
2020-09-17 01:56:57.8400,172.8,128.5,74.75,74.36,9.1,19.73,66,5300,5300,0,75,74.5
2020-09-17 01:56:58.0874,172.8,128.5,74.75,74.36,9,19.73,1,779.5,4.4,24,75,74.5
2020-09-17 01:56:58.3347,172.8,128.5,74.75,74.36,9,19.73,2,779,4.7,24,75,74.5
2020-09-17 01:56:58.5871,172.8,128.5,74.75,74.36,9,19.73,65,3580,3610,0,75,74.5
2020-09-17 01:56:58.8396,172.8,128.5,74.75,74.36,9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:56:59.0921,172.8,128.5,74.75,74.36,9.1,19.73,63,50,50,0,75,74.5
2020-09-17 01:56:59.3447,172.8,128.5,74.75,74.36,9.1,19.73,67,24.5,24.6,0,75,74.5
2020-09-17 01:56:59.5942,172.8,128.5,74.75,74.36,8.9,19.73,52,3.98,3.96,0,75,74.5
2020-09-17 01:56:59.8415,172.8,128.5,74.75,74.36,9,19.73,6,3580,24.5,4,75,74.5
2020-09-17 01:57:00.0889,172.8,128.5,74.75,74.36,9,19.74,7,3610,24.6,4,75,74.5
2020-09-17 01:57:00.3363,172.8,128.5,74.75,74.36,9.1,19.75,1,779.5,4.4,24,75,74.5
2020-09-17 01:57:00.5836,172.8,128.5,74.75,74.36,9,19.73,2,779,4.7,24,75,74.5
2020-09-17 01:57:00.8310,172.8,128.5,74.75,74.36,8.9,19.73,61,781.7,774.1,0,75,74.5
2020-09-17 01:57:01.0783,172.8,128.5,74.75,74.36,9,19.74,62,425,425,0,75,74.5
2020-09-17 01:57:01.3257,172.8,128.5,74.75,74.36,9,19.74,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:01.5730,172.8,128.5,74.75,74.36,9,19.73,3,779.5,4.4,23,75,74.5
2020-09-17 01:57:01.8257,172.8,128.5,74.75,74.36,9.1,19.74,4,779,4.7,23.5,75,74.5
2020-09-17 01:57:02.0785,172.8,128.5,74.75,74.36,9,19.74,65,3560,3620,0,75,74.5
2020-09-17 01:57:02.3312,172.8,128.5,74.75,74.36,8.9,19.73,66,5310,5310,0,75,74.5
2020-09-17 01:57:02.5839,172.8,128.5,74.75,74.36,9,19.73,1,779.5,4.4,24,75,74.5
2020-09-17 01:57:02.8365,172.8,128.5,74.75,74.36,9,19.73,2,779,4.7,24,75,74.5
2020-09-17 01:57:03.0892,172.8,128.5,74.75,74.36,9.1,19.73,65,3580,3620,0,75,74.5
2020-09-17 01:57:03.3418,172.8,128.5,74.75,74.36,8.9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:03.5944,172.8,128.5,74.75,74.36,8.9,19.73,63,50,50,0,75,74.5
2020-09-17 01:57:03.8470,172.8,128.5,74.75,74.36,9.1,19.74,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:04.0996,172.8,128.5,74.75,74.36,9,19.73,52,3.98,3.96,0,75,74.5
2020-09-17 01:57:04.3522,172.8,128.5,74.75,74.36,9,19.73,6,3580,24.5,4,75,74.5
2020-09-17 01:57:04.6048,172.8,128.5,74.75,74.36,9,19.73,7,3610,24.6,4,75,74.5
2020-09-17 01:57:04.8574,172.8,128.5,74.75,74.36,8.9,19.73,1,779.5,4.4,24,75,74.5
2020-09-17 01:57:05.1101,172.8,128.5,74.75,74.36,9.1,19.74,2,779.1,4.7,24,75,74.5
2020-09-17 01:57:05.3628,172.8,128.5,74.75,74.36,9,19.73,61,781.6,773.9,0,75,74.5
2020-09-17 01:57:05.6155,172.8,128.5,74.75,74.36,9,19.74,62,425,425,0,75,74.5
2020-09-17 01:57:05.8668,172.8,128.5,74.75,74.36,9,19.73,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:06.1159,172.8,128.5,74.75,74.36,8.9,19.73,3,779.5,4.4,23,75,74.5
2020-09-17 01:57:06.3651,172.8,128.5,74.75,74.36,9,19.73,4,779.1,4.7,23.5,75,74.5
2020-09-17 01:57:06.6142,172.8,128.5,74.75,74.36,9,19.73,65,3580,3620,0,75,74.5
2020-09-17 01:57:06.8647,172.8,128.5,74.75,74.36,9,19.73,66,5310,5310,0,75,74.5
2020-09-17 01:57:07.1175,172.8,128.5,74.75,74.36,9,19.75,1,779.5,4.4,24,75,74.5
2020-09-17 01:57:07.3702,172.8,128.5,74.75,74.36,8.9,19.74,2,779.1,4.7,24,75,74.5
2020-09-17 01:57:07.6230,172.8,128.5,74.75,74.36,9,19.73,65,3570,3620,0,75,74.5
2020-09-17 01:57:07.8757,172.8,128.5,74.75,74.36,9.1,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:08.1254,172.8,128.5,74.75,74.36,9,19.73,63,50,50,0,75,74.5
2020-09-17 01:57:08.3728,172.8,128.5,74.75,74.36,9,19.73,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:08.6201,172.8,128.5,74.75,74.36,9,19.73,52,3.99,3.96,0,75,74.5
2020-09-17 01:57:08.8675,172.8,128.5,74.75,74.36,9,19.73,6,3570,24.5,4,75,74.5
2020-09-17 01:57:09.1148,172.8,128.5,74.75,74.36,9.1,19.73,7,3620,24.6,4,75,74.5
2020-09-17 01:57:09.3621,172.8,128.5,74.75,74.36,9.1,19.72,1,779.5,4.4,24,75,74.5
2020-09-17 01:57:09.6094,172.8,128.5,74.75,74.36,9,19.73,2,779.1,4.7,24,75,74.5
2020-09-17 01:57:09.8567,172.8,128.5,74.75,74.36,9,19.73,61,781.6,774.1,0,75,74.5
2020-09-17 01:57:10.1045,172.8,128.5,74.75,74.36,9,19.73,62,425,425,0,75,74.5
2020-09-17 01:57:10.3541,172.8,128.5,74.75,74.36,9.1,19.73,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:10.6038,172.8,128.5,74.75,74.36,9,19.74,3,779.5,4.4,23,75,74.5
2020-09-17 01:57:10.8535,172.8,128.5,74.75,74.36,9,19.73,4,779.1,4.7,23.5,75,74.5
2020-09-17 01:57:11.1032,172.8,128.5,74.75,74.36,9,19.73,65,3580,3610,0,75,74.5
2020-09-17 01:57:11.3552,172.8,128.5,74.75,74.36,9,19.73,66,5300,5300,0,75,74.5
2020-09-17 01:57:11.6078,172.8,128.5,74.75,74.36,9,19.71,1,779.5,4.4,24,75,74.5
2020-09-17 01:57:11.8604,172.8,128.5,74.75,74.36,9.1,19.73,2,779.1,4.7,24,75,74.5
2020-09-17 01:57:12.1131,172.8,128.5,74.75,74.36,8.9,19.73,65,3570,3620,0,75,74.5
2020-09-17 01:57:12.3657,172.8,128.5,74.75,74.36,8.9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:12.6143,172.8,128.5,74.75,74.36,9,19.73,63,50,50,0,75,74.5
2020-09-17 01:57:12.8627,172.8,128.5,74.75,74.36,9,19.73,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:13.1112,172.8,128.5,74.75,74.36,9,19.73,52,3.98,3.96,0,75,74.5
2020-09-17 01:57:13.3596,172.8,128.5,74.75,74.36,9,19.74,6,3580,24.5,4,75,74.5
2020-09-17 01:57:13.6075,172.8,128.5,74.75,74.36,8.9,19.73,7,3610,24.6,4,75,74.5
2020-09-17 01:57:13.8551,172.8,128.5,74.75,74.36,9,19.71,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:14.1026,172.8,128.5,74.75,74.36,9,19.74,2,779,4.8,24,75,74.5
2020-09-17 01:57:14.3501,172.8,128.5,74.75,74.36,9,19.74,61,781.6,774,0,75,74.5
2020-09-17 01:57:14.6004,172.8,128.5,74.75,74.36,9.1,19.74,62,425,425,0,75,74.5
2020-09-17 01:57:14.8531,172.8,128.5,74.75,74.36,8.9,19.73,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:15.1057,172.8,128.5,74.75,74.36,9,19.73,3,779.6,4.4,23,75,74.5
2020-09-17 01:57:15.3584,172.8,128.5,74.75,74.36,9.1,19.74,4,779,4.8,23.5,75,74.5
2020-09-17 01:57:15.6100,172.8,128.5,74.75,74.36,9,19.73,65,3570,3630,0,75,74.5
2020-09-17 01:57:15.8574,172.8,128.5,74.75,74.36,9,19.73,66,5300,5310,0,75,74.5
2020-09-17 01:57:16.1047,172.8,128.5,74.75,74.36,9,19.75,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:16.3521,172.8,128.5,74.75,74.36,9,19.73,2,779,4.8,24,75,74.5
2020-09-17 01:57:16.5994,172.8,128.5,74.75,74.36,9.1,19.73,65,3570,3630,0,75,74.5
2020-09-17 01:57:16.8481,172.8,128.5,74.75,74.36,9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:17.0972,172.8,128.5,74.75,74.36,9,19.73,63,50,50,0,75,74.5
2020-09-17 01:57:17.3464,172.8,128.5,74.75,74.36,9,19.73,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:17.5955,172.8,128.5,74.75,74.36,9,19.73,52,3.98,3.96,0,75,74.5
2020-09-17 01:57:17.8439,172.8,128.5,74.75,74.36,9.1,19.73,6,3570,24.5,4,75,74.5
2020-09-17 01:57:18.0913,172.8,128.5,74.75,74.36,9,19.73,7,3620,24.6,4,75,74.5
2020-09-17 01:57:18.3386,172.8,128.5,74.75,74.36,8.9,19.74,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:18.5860,172.8,128.5,74.75,74.36,9,19.73,2,779,4.8,24,75,74.5
2020-09-17 01:57:18.8333,172.8,128.5,74.75,74.36,9,19.73,61,781.8,774,0,75,74.5
2020-09-17 01:57:19.0859,172.8,128.5,74.75,74.36,9,19.74,62,425,425,0,75,74.5
2020-09-17 01:57:19.3384,172.8,128.5,74.75,74.36,9,19.73,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:19.5910,172.8,128.5,74.75,74.36,9,19.74,3,779.5,4.4,23,75,74.5
2020-09-17 01:57:19.8435,172.8,128.5,74.75,74.36,9,19.73,4,779.1,5,23.5,75,74.5
2020-09-17 01:57:20.0911,172.8,128.5,74.75,74.36,9,19.73,65,3570,3620,0,75,74.5
2020-09-17 01:57:20.3384,172.8,128.5,74.75,74.36,9,19.73,66,5300,5300,0,75,74.5
2020-09-17 01:57:20.5856,172.8,128.5,74.75,74.36,9.1,19.74,1,779.5,4.4,24,75,74.5
2020-09-17 01:57:20.8329,172.8,128.5,74.75,74.36,8.9,19.73,2,779.1,5,24,75,74.5
2020-09-17 01:57:21.0833,172.8,128.5,74.75,74.36,9,19.74,65,3570,3620,0,75,74.5
2020-09-17 01:57:21.3359,172.8,128.5,74.75,74.36,9,19.74,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:21.5885,172.8,128.5,74.75,74.36,9,19.73,63,50,50,0,75,74.5
2020-09-17 01:57:21.8411,172.8,128.5,74.75,74.36,9.1,19.73,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:22.0928,172.8,128.5,74.75,74.36,9,19.73,52,3.98,3.96,0,75,74.5
2020-09-17 01:57:22.3403,172.8,128.5,74.75,74.36,9,19.74,6,3560,24.5,4,75,74.5
2020-09-17 01:57:22.5877,172.8,128.5,74.75,74.36,9.1,19.73,7,3630,24.6,4,75,74.5
2020-09-17 01:57:22.8352,172.8,128.5,74.75,74.36,9,19.73,1,779.5,4.4,24,75,74.5
2020-09-17 01:57:23.0835,172.8,128.6,74.75,74.42,9.1,19.73,2,779.1,5,24,75,74.5
2020-09-17 01:57:23.3362,172.8,128.6,74.75,74.42,9,19.74,61,781.7,774.1,0,75,74.5
2020-09-17 01:57:23.5888,172.8,128.6,74.75,74.42,8.9,19.73,62,425,425,0,75,74.5
2020-09-17 01:57:23.8414,172.8,128.6,74.75,74.42,9.1,19.73,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:24.0941,172.8,128.6,74.75,74.42,9,19.73,3,779.5,4.4,23,75,74.5
2020-09-17 01:57:24.3467,172.8,128.6,74.75,74.42,9,19.74,4,779.1,5,23.5,75,74.5
2020-09-17 01:57:24.5993,172.8,128.6,74.75,74.42,9,19.73,65,3570,3620,0,75,74.5
2020-09-17 01:57:24.8519,172.8,128.6,74.75,74.42,8.9,19.92,66,5310,5310,0,75,74.5
2020-09-17 01:57:25.1045,172.8,128.6,74.75,74.42,9,19.93,1,779.5,4.4,24,75,74.5
2020-09-17 01:57:25.3531,172.8,128.6,74.75,74.42,9,19.93,2,779.1,5,24,75,74.5
2020-09-17 01:57:25.6006,172.8,128.6,74.75,74.42,9,19.94,65,3560,3620,0,75,74.5
2020-09-17 01:57:25.8481,172.8,128.6,74.75,74.42,9,19.92,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:26.0955,172.8,128.6,74.75,74.42,8.9,19.93,63,50,50,0,75,74.5
2020-09-17 01:57:26.3450,172.8,128.6,74.75,74.42,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:26.5979,172.8,128.6,74.75,74.42,9.1,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:57:26.8507,172.8,128.6,74.75,74.42,9,19.93,6,3560,24.5,4,75,74.5
2020-09-17 01:57:27.1035,172.8,128.6,74.75,74.42,9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:57:27.3563,172.8,128.6,74.75,74.42,9,19.92,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:27.6090,172.8,128.6,74.75,74.42,9,19.93,2,779.2,4.8,24,75,74.5
2020-09-17 01:57:27.8616,172.8,128.6,74.75,74.42,9.1,19.94,61,781.7,774.1,0,75,74.5
2020-09-17 01:57:28.1143,172.8,128.6,74.75,74.42,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:57:28.3670,172.8,128.6,74.75,74.42,9,19.92,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:28.6197,172.8,128.6,74.75,74.42,9,19.93,3,779.6,4.4,23,75,74.5
2020-09-17 01:57:28.8724,172.8,128.6,74.75,74.42,9,19.92,4,779.2,4.8,23.5,75,74.5
2020-09-17 01:57:29.1250,172.8,128.6,74.75,74.42,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:57:29.3775,172.8,128.6,74.75,74.42,9,19.93,66,5310,5310,0,75,74.5
2020-09-17 01:57:29.6248,172.8,128.6,74.75,74.42,8.9,19.93,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:29.8722,172.8,128.6,74.75,74.42,9,19.93,2,779.2,4.8,24,75,74.5
2020-09-17 01:57:30.1195,172.8,128.6,74.75,74.42,9,19.93,65,3570,3620,0,75,74.5
2020-09-17 01:57:30.3669,172.8,128.6,74.75,74.42,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:30.6195,172.8,128.6,74.75,74.42,9.1,19.93,63,50,50,0,75,74.5
2020-09-17 01:57:30.8723,172.8,128.6,74.75,74.42,8.9,19.94,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:31.1250,172.8,128.6,74.75,74.42,8.9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:57:31.3778,172.8,128.6,74.75,74.42,9.1,19.94,6,3570,24.5,4,75,74.5
2020-09-17 01:57:31.6296,172.8,128.6,74.75,74.42,9,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:57:31.8769,172.8,128.6,74.75,74.42,9.1,19.92,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:32.1242,172.8,128.6,74.75,74.42,9,19.93,2,779.2,4.8,24,75,74.5
2020-09-17 01:57:32.3716,172.8,128.6,74.75,74.42,8.9,19.93,61,781.8,774.1,0,75,74.5
2020-09-17 01:57:32.6190,172.8,128.6,74.75,74.42,9.1,19.94,62,425,425,0,75,74.5
2020-09-17 01:57:32.8665,172.8,128.6,74.75,74.42,9,19.92,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:33.1140,172.8,128.6,74.75,74.42,9.1,19.93,3,779.6,4.4,23,75,74.5
2020-09-17 01:57:33.3616,172.8,128.6,74.75,74.42,9,19.93,4,779.2,4.8,23.5,75,74.5
2020-09-17 01:57:33.6091,172.8,128.6,74.75,74.42,8.9,19.92,65,3560,3620,0,75,74.5
2020-09-17 01:57:33.8603,172.8,128.6,74.75,74.42,9.1,19.94,66,5300,5310,0,75,74.5
2020-09-17 01:57:34.1126,172.8,128.6,74.75,74.42,9.1,19.93,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:34.3649,172.8,128.6,74.75,74.42,9,19.93,2,779.2,4.8,24,75,74.5
2020-09-17 01:57:34.6172,172.8,128.6,74.75,74.42,9.1,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:57:34.8659,172.8,128.6,74.75,74.42,8.9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:35.1132,172.8,128.6,74.75,74.42,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:57:35.3605,172.8,128.6,74.75,74.42,9.1,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:35.6079,172.8,128.6,74.75,74.42,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:57:35.8593,172.8,128.6,74.75,74.42,9,19.92,6,3570,24.5,4,75,74.5
2020-09-17 01:57:36.1120,172.8,128.6,74.75,74.42,8.9,19.94,7,3620,24.6,4,75,74.5
2020-09-17 01:57:36.3646,172.8,128.6,74.75,74.42,9,19.94,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:36.6173,172.8,128.6,74.75,74.42,9.1,19.93,2,779.2,4.8,24,75,74.5
2020-09-17 01:57:36.8686,172.8,128.6,74.75,74.42,9,19.93,61,781.7,774.2,0,75,74.5
2020-09-17 01:57:37.1196,172.8,128.6,74.75,74.42,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:57:37.3705,172.8,128.6,74.75,74.42,9,19.92,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:37.6214,172.8,128.6,74.75,74.42,9,19.93,3,779.6,4.4,23,75,74.5
2020-09-17 01:57:37.8712,172.8,128.6,74.75,74.42,9.1,19.93,4,779.2,4.8,23.5,75,74.5
2020-09-17 01:57:38.1190,172.8,128.6,74.75,74.42,9.1,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:57:38.3669,172.8,128.6,74.75,74.42,8.9,19.94,66,5310,5310,0,75,74.5
2020-09-17 01:57:38.6147,172.8,128.6,74.75,74.42,9,19.92,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:38.8624,172.8,128.6,74.75,74.42,9,19.92,2,779.2,4.8,24,75,74.5
2020-09-17 01:57:39.1097,172.8,128.6,74.75,74.42,9.1,19.92,65,3570,3630,0,75,74.5
2020-09-17 01:57:39.3571,172.8,128.6,74.75,74.42,9.1,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:39.6044,172.8,128.6,74.75,74.42,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:57:39.8518,172.8,128.6,74.75,74.42,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:40.0991,172.8,128.6,74.75,74.42,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:57:40.3464,172.8,128.6,74.75,74.42,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:57:40.5937,172.8,128.6,74.75,74.42,9.1,19.92,7,3630,24.6,4,75,74.5
2020-09-17 01:57:40.8410,172.8,128.6,74.75,74.42,9,19.92,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:41.0884,172.8,128.6,74.75,74.42,8.9,19.92,2,779.2,5,24,75,74.5
2020-09-17 01:57:41.3358,172.8,128.6,74.75,74.42,9,19.92,61,781.8,774.2,0,75,74.5
2020-09-17 01:57:41.5833,172.8,128.6,74.75,74.42,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:57:41.8307,172.8,128.6,74.75,74.42,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:42.0809,172.8,128.6,74.75,74.42,9,19.92,3,779.6,4.4,23,75,74.5
2020-09-17 01:57:42.3335,172.8,128.6,74.75,74.42,8.9,19.93,4,779.2,5,23.5,75,74.5
2020-09-17 01:57:42.5862,172.8,128.6,74.75,74.42,9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:57:42.8388,172.8,128.6,74.75,74.42,9,19.93,66,5310,5300,0,75,74.5
2020-09-17 01:57:43.0916,172.8,128.6,74.75,74.42,9,19.93,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:43.3445,172.8,128.6,74.75,74.42,9.1,19.93,2,779.2,5,24,75,74.5
2020-09-17 01:57:43.5974,172.8,128.6,74.75,74.42,8.9,19.92,65,3560,3620,0,75,74.5
2020-09-17 01:57:43.8503,172.8,128.6,74.75,74.42,9,19.94,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:44.1021,172.8,128.6,74.75,74.42,9.1,19.93,63,50,50,0,75,74.5
2020-09-17 01:57:44.3495,172.8,128.6,74.75,74.42,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:44.5968,172.8,128.6,74.75,74.42,9.1,19.92,52,3.99,3.96,0,75,74.5
2020-09-17 01:57:44.8442,172.8,128.6,74.75,74.42,9,19.93,6,3560,24.5,4,75,74.5
2020-09-17 01:57:45.0915,172.8,128.6,74.75,74.42,9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:57:45.3390,172.8,128.6,74.75,74.42,9.1,19.93,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:45.5864,172.8,128.6,74.75,74.42,9,19.93,2,779.2,5,24,75,74.5
2020-09-17 01:57:45.8339,172.8,128.6,74.75,74.42,9,19.92,61,781.8,774.2,0,75,74.5
2020-09-17 01:57:46.0817,172.8,128.6,74.75,74.42,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:57:46.3319,172.8,128.6,74.75,74.42,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:46.5821,172.8,128.6,74.75,74.42,9.1,19.93,3,779.6,4.4,23,75,74.5
2020-09-17 01:57:46.8323,172.8,128.6,74.75,74.42,9,19.94,4,779.2,5,23.5,75,74.5
2020-09-17 01:57:47.0825,172.8,128.6,74.75,74.42,9,19.93,65,3570,3620,0,75,74.5
2020-09-17 01:57:47.3299,172.8,128.6,74.75,74.42,9,19.92,66,5300,5310,0,75,74.5
2020-09-17 01:57:47.5774,172.8,128.6,74.75,74.42,9,19.93,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:47.8248,172.8,128.6,74.75,74.42,9,19.93,2,779.2,5,24,75,74.5
2020-09-17 01:57:48.0722,172.8,128.6,74.75,74.42,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:57:48.3247,172.8,128.6,74.75,74.42,8.9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:48.5773,172.8,128.6,74.75,74.42,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:57:48.8298,172.8,128.6,74.75,74.42,9,19.92,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:49.0823,172.8,128.6,74.75,74.42,9,19.92,52,3.98,3.96,0,75,74.5
2020-09-17 01:57:49.3327,172.8,128.6,74.75,74.42,9.1,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:57:49.5825,172.8,128.6,74.75,74.42,9,19.91,7,3620,24.6,4,75,74.5
2020-09-17 01:57:49.8323,172.8,128.6,74.75,74.42,9,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:57:50.0821,172.8,128.6,74.75,74.42,9,19.93,2,779.2,5,24,75,74.5
2020-09-17 01:57:50.3310,172.8,128.6,74.75,74.42,9,19.93,61,781.9,774.2,0,75,74.5
2020-09-17 01:57:50.5783,172.8,128.6,74.75,74.42,9.1,19.93,62,425,425,0,75,74.5
2020-09-17 01:57:50.8256,172.8,128.6,74.75,74.42,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:51.0730,172.8,128.6,74.75,74.42,8.9,19.92,3,779.7,4.4,23,75,74.5
2020-09-17 01:57:51.3215,172.8,128.6,74.75,74.42,9.1,19.92,4,779.2,5,23.5,75,74.5
2020-09-17 01:57:51.5719,172.8,128.6,74.75,74.42,9,19.93,65,3560,3630,0,75,74.5
2020-09-17 01:57:51.8224,172.8,128.6,74.75,74.42,9,19.92,66,5300,5300,0,75,74.5
2020-09-17 01:57:52.0728,172.8,128.6,74.75,74.42,9,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:57:52.3232,172.8,128.6,74.75,74.42,8.9,19.92,2,779.2,5,24,75,74.5
2020-09-17 01:57:52.5705,172.8,128.6,74.75,74.42,9,19.93,65,3570,3620,0,75,74.5
2020-09-17 01:57:52.8179,172.8,128.6,74.75,74.42,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:53.0652,172.8,128.6,74.75,74.42,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:57:53.3125,172.8,128.6,74.75,74.42,9.1,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:53.5599,172.8,128.6,74.75,74.42,8.9,19.93,52,3.98,3.96,0,75,74.5
2020-09-17 01:57:53.8072,172.8,128.6,74.75,74.42,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:57:54.0546,172.8,128.6,74.75,74.42,9.1,19.94,7,3630,24.6,4,75,74.5
2020-09-17 01:57:54.3019,172.8,128.6,74.75,74.42,9,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:57:54.5541,172.8,128.6,74.75,74.42,9,19.93,2,779.2,5,24,75,74.5
2020-09-17 01:57:54.8065,172.8,128.6,74.75,74.42,9,19.93,61,781.8,774.2,0,75,74.5
2020-09-17 01:57:55.0589,172.8,128.6,74.75,74.42,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:57:55.3113,172.8,128.6,74.75,74.42,9.1,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:57:55.5638,172.8,128.6,74.75,74.42,9,19.93,3,779.6,4.4,23,75,74.5
2020-09-17 01:57:55.8164,172.8,128.6,74.75,74.42,9,19.93,4,779.2,5,23.5,75,74.5
2020-09-17 01:57:56.0690,172.8,128.6,74.75,74.42,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:57:56.3216,172.8,128.6,74.75,74.42,8.9,19.94,66,5300,5300,0,75,74.5
2020-09-17 01:57:56.5742,172.8,128.6,74.75,74.42,9.1,19.93,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:56.8268,172.8,128.6,74.75,74.42,9,19.93,2,779.2,5,24,75,74.5
2020-09-17 01:57:57.0794,172.8,128.6,74.75,74.42,9,19.94,65,3560,3620,0,75,74.5
2020-09-17 01:57:57.3320,172.8,128.6,74.75,74.42,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:57:57.5843,172.8,128.6,74.75,74.42,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:57:57.8351,172.8,128.6,74.75,74.42,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:57:58.0860,172.8,128.6,74.75,74.42,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:57:58.3369,172.8,128.6,74.75,74.42,8.9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:57:58.5878,172.8,128.6,74.75,74.42,8.9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:57:58.8374,172.8,128.6,74.75,74.42,9,19.93,1,779.6,4.4,24,75,74.5
2020-09-17 01:57:59.0866,172.8,128.6,74.75,74.42,9,19.93,2,779.2,5,24,75,74.5
2020-09-17 01:57:59.3358,172.8,128.6,74.75,74.42,9.1,19.93,61,781.8,774.2,0,75,74.5
2020-09-17 01:57:59.5850,172.8,128.6,74.75,74.42,8.9,19.93,62,425,425,0,75,74.5
2020-09-17 01:57:59.8369,172.8,128.6,74.75,74.42,8.9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:00.0895,172.8,128.6,74.75,74.42,9.1,19.93,3,779.6,4.4,23,75,74.5
2020-09-17 01:58:00.3421,172.8,128.6,74.75,74.42,9,19.94,4,779.2,5,23.5,75,74.5
2020-09-17 01:58:00.5946,172.8,128.6,74.75,74.42,9.1,19.92,65,3570,3630,0,75,74.5
2020-09-17 01:58:00.8467,172.8,128.6,74.75,74.42,9,19.93,66,5300,5300,0,75,74.5
2020-09-17 01:58:01.0985,172.8,128.6,74.75,74.42,9,19.93,1,779.6,4.4,24,75,74.5
2020-09-17 01:58:01.3504,172.8,128.6,74.75,74.42,9.1,19.94,2,779.2,5,24,75,74.5
2020-09-17 01:58:01.6023,172.8,128.6,74.75,74.42,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:01.8547,172.8,128.6,74.75,74.42,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:02.1073,172.8,128.6,74.75,74.42,9,19.94,63,50,50,0,75,74.5
2020-09-17 01:58:02.3600,172.8,128.6,74.75,74.42,8.9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:02.6126,172.8,128.6,74.75,74.42,9.1,19.94,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:02.8645,172.8,128.6,74.75,74.42,9.1,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:03.1153,172.8,128.6,74.75,74.42,9,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:58:03.3661,172.8,128.6,74.75,74.42,9,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:03.6169,172.8,128.6,74.75,74.42,8.9,19.93,2,779.3,5,24,75,74.5
2020-09-17 01:58:03.8677,172.8,128.6,74.75,74.42,9,19.93,61,781.9,774.3,0,75,74.5
2020-09-17 01:58:04.1203,172.8,128.6,74.75,74.42,9.1,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:04.3729,172.8,128.6,74.75,74.42,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:04.6256,172.8,128.6,74.75,74.42,9,19.93,3,779.7,4.4,23,75,74.5
2020-09-17 01:58:04.8782,172.8,128.6,74.75,74.42,9,19.93,4,779.3,5,23.5,75,74.5
2020-09-17 01:58:05.1292,172.8,128.6,74.75,74.42,9,19.94,65,3570,3630,0,75,74.5
2020-09-17 01:58:05.3802,172.8,128.6,74.75,74.42,9.1,19.93,66,5300,5300,0,75,74.5
2020-09-17 01:58:05.6312,172.8,128.6,74.75,74.42,9,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:05.8822,172.8,128.6,74.75,74.42,9,19.93,2,779.3,5,24,75,74.5
2020-09-17 01:58:06.1298,172.8,128.6,74.75,74.42,9,19.93,65,3570,3620,0,75,74.5
2020-09-17 01:58:06.3774,172.8,128.6,74.75,74.42,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:06.6250,172.8,128.6,74.75,74.42,9.1,19.93,63,50,50,0,75,74.5
2020-09-17 01:58:06.8726,172.8,128.6,74.75,74.42,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:07.1231,172.8,128.6,74.75,74.42,8.9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:07.3735,172.8,128.6,74.75,74.42,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:07.6240,172.8,128.6,74.75,74.42,9,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:58:07.8744,172.8,128.6,74.75,74.42,9.1,19.94,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:08.1220,172.8,128.6,74.75,74.42,9.1,19.93,2,779.3,5,24,75,74.5
2020-09-17 01:58:08.3695,172.8,128.6,74.75,74.42,8.9,19.93,61,781.8,774.3,0,75,74.5
2020-09-17 01:58:08.6171,172.8,128.6,74.75,74.42,8.9,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:08.8646,172.8,128.6,74.75,74.42,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:09.1131,172.8,128.6,74.75,74.42,9,19.93,3,779.7,4.4,23,75,74.5
2020-09-17 01:58:09.3657,172.8,128.6,74.75,74.42,9.1,19.93,4,779.3,5,23.5,75,74.5
2020-09-17 01:58:09.6184,172.8,128.6,74.75,74.42,8.9,19.92,65,3560,3620,0,75,74.5
2020-09-17 01:58:09.8711,172.8,128.6,74.75,74.42,8.9,19.94,66,5310,5310,0,75,74.5
2020-09-17 01:58:10.1237,172.8,128.6,74.75,74.42,9.1,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:10.3764,172.8,128.6,74.75,74.42,9,19.93,2,779.3,5,24,75,74.5
2020-09-17 01:58:10.6290,172.8,128.6,74.75,74.42,9,19.92,65,3570,3630,0,75,74.5
2020-09-17 01:58:10.8817,172.8,128.6,74.75,74.42,9.1,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:11.1344,172.8,128.6,74.75,74.42,8.9,19.93,63,50,50,0,75,74.5
2020-09-17 01:58:11.3873,172.8,128.6,74.75,74.42,9.1,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:11.6402,172.8,128.7,74.75,74.48,9.1,19.92,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:11.8931,172.8,128.7,74.75,74.48,9,19.92,6,3560,24.5,4,75,74.5
2020-09-17 01:58:12.1460,172.8,128.7,74.75,74.48,9,19.92,7,3630,24.6,4,75,74.5
2020-09-17 01:58:12.3987,172.8,128.7,74.75,74.48,8.9,19.92,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:12.6514,172.8,128.7,74.75,74.48,9,19.92,2,779.3,5,24,75,74.5
2020-09-17 01:58:12.9042,172.8,128.7,74.75,74.48,9.1,19.92,61,781.8,774.2,0,75,74.5
2020-09-17 01:58:13.1559,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:13.4043,172.8,128.7,74.75,74.48,9,19.94,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:13.6528,172.8,128.7,74.75,74.48,9,19.93,3,779.7,4.4,23,75,74.5
2020-09-17 01:58:13.9012,172.8,128.7,74.75,74.48,9,19.93,4,779.3,5,23.5,75,74.5
2020-09-17 01:58:14.1495,172.8,128.7,74.75,74.48,9.1,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:14.3970,172.8,128.7,74.75,74.48,9,19.93,66,5310,5310,0,75,74.5
2020-09-17 01:58:14.6445,172.8,128.7,74.75,74.48,8.9,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:14.8921,172.8,128.7,74.75,74.48,9,19.93,2,779.3,5,24,75,74.5
2020-09-17 01:58:15.1396,172.8,128.7,74.75,74.48,9,19.93,65,3560,3630,0,75,74.5
2020-09-17 01:58:15.3873,172.8,128.7,74.75,74.48,9,19.94,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:15.6349,172.8,128.7,74.75,74.48,9,19.92,63,50,50,0,75,74.5
2020-09-17 01:58:15.8826,172.8,128.7,74.75,74.48,8.9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:16.1303,172.8,128.7,74.75,74.48,9,19.92,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:16.3780,172.8,128.7,74.75,74.48,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:16.6268,172.8,128.7,74.75,74.48,9,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:58:16.8757,172.8,128.7,74.75,74.48,9.1,19.92,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:17.1245,172.8,128.7,74.75,74.48,8.9,19.93,2,779.3,5,24,75,74.5
2020-09-17 01:58:17.3733,172.8,128.7,74.75,74.48,9,19.92,61,781.9,774.2,0,75,74.5
2020-09-17 01:58:17.6222,172.8,128.7,74.75,74.48,9.1,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:17.8710,172.8,128.7,74.75,74.48,9,19.92,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:18.1198,172.8,128.7,74.75,74.48,9.1,19.92,3,779.7,4.4,23,75,74.5
2020-09-17 01:58:18.3687,172.8,128.7,74.75,74.48,9,19.94,4,779.2,4.8,23.5,75,74.5
2020-09-17 01:58:18.6159,172.8,128.7,74.75,74.48,9,19.93,65,3570,3620,0,75,74.5
2020-09-17 01:58:18.8632,172.8,128.7,74.75,74.48,9.1,19.93,66,5310,5310,0,75,74.5
2020-09-17 01:58:19.1104,172.8,128.7,74.75,74.48,9,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:19.3576,172.8,128.7,74.75,74.48,9,19.93,2,779.2,4.8,24,75,74.5
2020-09-17 01:58:19.6065,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:19.8565,172.8,128.7,74.75,74.48,8.9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:20.1066,172.8,128.7,74.75,74.48,9.1,19.93,63,50,50,0,75,74.5
2020-09-17 01:58:20.3566,172.8,128.7,74.75,74.48,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:20.6068,172.8,128.7,74.75,74.48,9,19.93,52,3.98,3.96,0,75,74.5
2020-09-17 01:58:20.8578,172.8,128.7,74.75,74.48,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:21.1088,172.8,128.7,74.75,74.48,9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:58:21.3598,172.8,128.7,74.75,74.48,9,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:21.6106,172.8,128.7,74.75,74.48,9.1,19.93,2,779.2,4.8,24,75,74.5
2020-09-17 01:58:21.8602,172.8,128.7,74.75,74.48,9,19.94,61,781.9,774.3,0,75,74.5
2020-09-17 01:58:22.1099,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:22.3596,172.8,128.7,74.75,74.48,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:22.6092,172.8,128.7,74.75,74.48,9,19.93,3,779.7,4.4,23,75,74.5
2020-09-17 01:58:22.8612,172.8,128.7,74.75,74.48,9.1,19.95,4,779.2,4.8,23.5,75,74.5
2020-09-17 01:58:23.1138,172.8,128.7,74.75,74.48,8.9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:58:23.3664,172.8,128.7,74.75,74.48,9,19.93,66,5310,5320,0,75,74.5
2020-09-17 01:58:23.6191,172.8,128.7,74.75,74.48,9,19.93,1,779.7,4.4,24,75,74.5
2020-09-17 01:58:23.8718,172.8,128.7,74.75,74.48,9,19.92,2,779.2,4.8,24,75,74.5
2020-09-17 01:58:24.1247,172.8,128.7,74.75,74.48,9.1,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:24.3775,172.8,128.7,74.75,74.48,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:24.6303,172.8,128.7,74.75,74.48,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:58:24.8811,172.8,128.7,74.75,74.48,9.1,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:25.1286,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:25.3761,172.8,128.7,74.75,74.48,9.1,19.92,6,3560,24.5,4,75,74.5
2020-09-17 01:58:25.6236,172.8,128.7,74.75,74.48,9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:58:25.8712,172.8,128.7,74.75,74.48,8.9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:26.1218,172.8,128.7,74.75,74.48,9.1,19.93,2,779.4,4.8,24,75,74.5
2020-09-17 01:58:26.3746,172.8,128.7,74.75,74.48,9,19.93,61,782,774.3,0,75,74.5
2020-09-17 01:58:26.6274,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:26.8802,172.8,128.7,74.75,74.48,9,19.92,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:27.1320,172.8,128.7,74.75,74.48,8.9,19.94,3,779.8,4.4,23,75,74.5
2020-09-17 01:58:27.3796,172.8,128.7,74.75,74.48,9,19.92,4,779.4,4.8,23.5,75,74.5
2020-09-17 01:58:27.6271,172.8,128.7,74.75,74.48,9,19.92,65,3570,3630,0,75,74.5
2020-09-17 01:58:27.8747,172.8,128.7,74.75,74.48,9,19.93,66,5310,5310,0,75,74.5
2020-09-17 01:58:28.1233,172.8,128.7,74.75,74.48,9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:28.3761,172.8,128.7,74.75,74.48,8.9,19.93,2,779.4,4.8,24,75,74.5
2020-09-17 01:58:28.6289,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:28.8817,172.8,128.7,74.75,74.48,9.1,19.93,51,3.98,3.96,0,75,74.5
