Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 01:58:29.1344,172.8,128.7,74.75,74.48,9.1,19.93,63,50,50,0,75,74.5
2020-09-17 01:58:29.3830,172.8,128.7,74.75,74.48,9,19.92,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:29.6305,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:29.8780,172.8,128.7,74.75,74.48,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:30.1255,172.8,128.7,74.75,74.48,9.1,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:58:30.3771,172.8,128.7,74.75,74.48,9.1,19.92,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:30.6298,172.8,128.7,74.75,74.48,8.9,19.92,2,779.4,4.8,24,75,74.5
2020-09-17 01:58:30.8825,172.8,128.7,74.75,74.48,9,19.92,61,781.9,774.4,0,75,74.5
2020-09-17 01:58:31.1352,172.8,128.7,74.75,74.48,9,19.92,62,425,425,0,75,74.5
2020-09-17 01:58:31.3879,172.8,128.7,74.75,74.48,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:31.6406,172.8,128.7,74.75,74.48,9,19.91,3,779.8,4.4,23,75,74.5
2020-09-17 01:58:31.8933,172.8,128.7,74.75,74.48,8.9,19.93,4,779.3,5,23.5,75,74.5
2020-09-17 01:58:32.1460,172.8,128.7,74.75,74.48,8.9,19.93,65,3570,3620,0,75,74.5
2020-09-17 01:58:32.3935,172.8,128.7,74.75,74.48,9,19.93,66,5310,5310,0,75,74.5
2020-09-17 01:58:32.6410,172.8,128.7,74.75,74.48,9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:32.8885,172.8,128.7,74.75,74.48,9.1,19.94,2,779.3,5,24,75,74.5
2020-09-17 01:58:33.1360,172.8,128.7,74.75,74.48,8.9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:33.3834,172.8,128.7,74.75,74.48,8.9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:33.6308,172.8,128.7,74.75,74.48,9.1,19.93,63,50,50,0,75,74.5
2020-09-17 01:58:33.8781,172.8,128.7,74.75,74.48,9,19.92,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:34.1255,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:34.3770,172.8,128.7,74.75,74.48,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:34.6297,172.8,128.7,74.75,74.48,8.9,19.92,7,3620,24.6,4,75,74.5
2020-09-17 01:58:34.8824,172.8,128.7,74.75,74.48,9.1,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:35.1350,172.8,128.7,74.75,74.48,9,19.94,2,779.3,5,24,75,74.5
2020-09-17 01:58:35.3856,172.8,128.7,74.75,74.48,9.1,19.93,61,781.9,774.4,0,75,74.5
2020-09-17 01:58:35.6330,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:35.8804,172.8,128.7,74.75,74.48,8.9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:36.1278,172.8,128.7,74.75,74.48,9.1,19.92,3,779.8,4.4,23,75,74.5
2020-09-17 01:58:36.3752,172.8,128.7,74.75,74.48,9.1,19.93,4,779.3,5,23.5,75,74.5
2020-09-17 01:58:36.6226,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:36.8699,172.8,128.7,74.75,74.48,9,19.93,66,5310,5310,0,75,74.5
2020-09-17 01:58:37.1172,172.8,128.7,74.75,74.48,8.9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:37.3644,172.8,128.7,74.75,74.48,9,19.93,2,779.3,5,24,75,74.5
2020-09-17 01:58:37.6126,172.8,128.7,74.75,74.48,9.1,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:37.8615,172.8,128.7,74.75,74.48,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:38.1104,172.8,128.7,74.75,74.48,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:58:38.3593,172.8,128.7,74.75,74.48,9,19.94,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:38.6101,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:38.8628,172.8,128.7,74.75,74.48,9.1,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:39.1156,172.8,128.7,74.75,74.48,9,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:58:39.3683,172.8,128.7,74.75,74.48,8.9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:39.6211,172.8,128.7,74.75,74.48,9,19.93,2,779.3,4.8,24,75,74.5
2020-09-17 01:58:39.8739,172.8,128.7,74.75,74.48,9,19.93,61,782,774.3,0,75,74.5
2020-09-17 01:58:40.1268,172.8,128.7,74.75,74.48,9.1,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:40.3796,172.8,128.7,74.75,74.48,9.1,19.94,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:40.6313,172.8,128.7,74.75,74.48,8.9,19.93,3,779.8,4.4,23,75,74.5
2020-09-17 01:58:40.8786,172.8,128.7,74.75,74.48,9,19.94,4,779.3,4.8,23.5,75,74.5
2020-09-17 01:58:41.1259,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:41.3732,172.8,128.7,74.75,74.48,9,19.93,66,5300,5290,0,75,74.5
2020-09-17 01:58:41.6205,172.8,128.7,74.75,74.48,9.1,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:41.8680,172.8,128.7,74.75,74.48,8.9,19.93,2,779.3,4.8,24,75,74.5
2020-09-17 01:58:42.1156,172.8,128.7,74.75,74.48,9,19.93,65,3570,3620,0,75,74.5
2020-09-17 01:58:42.3631,172.8,128.7,74.75,74.48,9.1,19.92,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:42.6109,172.8,128.7,74.75,74.48,9,19.92,63,50,50,0,75,74.5
2020-09-17 01:58:42.8606,172.8,128.7,74.75,74.48,9.1,19.94,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:43.1104,172.8,128.7,74.75,74.48,9,19.94,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:43.3601,172.8,128.7,74.75,74.48,8.9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:43.6095,172.8,128.7,74.75,74.48,9.1,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:58:43.8569,172.8,128.7,74.75,74.48,9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:44.1042,172.8,128.7,74.75,74.48,9,19.94,2,779.3,4.8,24,75,74.5
2020-09-17 01:58:44.3515,172.8,128.7,74.75,74.48,9,19.93,61,782.1,774.4,0,75,74.5
2020-09-17 01:58:44.5988,172.8,128.7,74.75,74.48,8.9,19.94,62,425,425,0,75,74.5
2020-09-17 01:58:44.8463,172.8,128.7,74.75,74.48,9.1,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:45.0938,172.8,128.7,74.75,74.48,9,19.94,3,779.8,4.4,23,75,74.5
2020-09-17 01:58:45.3412,172.8,128.7,74.75,74.48,9,19.93,4,779.3,4.8,23.5,75,74.5
2020-09-17 01:58:45.5887,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:45.8359,172.8,128.7,74.75,74.48,9,19.93,66,5300,5300,0,75,74.5
2020-09-17 01:58:46.0831,172.8,128.7,74.75,74.48,9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:46.3303,172.8,128.7,74.75,74.48,9.1,19.93,2,779.3,4.8,24,75,74.5
2020-09-17 01:58:46.5775,172.8,128.7,74.75,74.48,8.9,19.93,65,3560,3630,0,75,74.5
2020-09-17 01:58:46.8247,172.8,128.7,74.75,74.48,9,19.94,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:47.0772,172.8,128.7,74.75,74.48,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:58:47.3296,172.8,128.7,74.75,74.48,9.1,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:47.5821,172.8,128.7,74.75,74.48,9.1,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:47.8346,172.8,128.7,74.75,74.48,9,19.93,6,3560,24.5,4,75,74.5
2020-09-17 01:58:48.0822,172.8,128.7,74.75,74.48,9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:58:48.3295,172.8,128.7,74.75,74.48,9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:48.5769,172.8,128.7,74.75,74.48,9,19.93,2,779.4,5,24,75,74.5
2020-09-17 01:58:48.8242,172.8,128.7,74.75,74.48,9.1,19.93,61,781.9,774.4,0,75,74.5
2020-09-17 01:58:49.0746,172.8,128.7,74.75,74.48,9,19.92,62,425,425,0,75,74.5
2020-09-17 01:58:49.3271,172.8,128.7,74.75,74.48,8.9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:49.5797,172.8,128.7,74.75,74.48,9,19.93,3,779.8,4.4,23,75,74.5
2020-09-17 01:58:49.8322,172.8,128.7,74.75,74.48,9,19.93,4,779.4,5,23,75,74.5
2020-09-17 01:58:50.0847,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:50.3373,172.8,128.7,74.75,74.48,9,19.93,66,5300,5300,0,75,74.5
2020-09-17 01:58:50.5899,172.8,128.7,74.75,74.48,8.9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:50.8424,172.8,128.7,74.75,74.48,9,19.92,2,779.4,5,24,75,74.5
2020-09-17 01:58:51.0920,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:51.3394,172.8,128.7,74.75,74.48,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:51.5869,172.8,128.7,74.75,74.48,9.1,19.92,63,50,50,0,75,74.5
2020-09-17 01:58:51.8344,172.8,128.7,74.75,74.48,8.9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:52.0833,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:52.3333,172.8,128.7,74.75,74.48,9.1,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:52.5833,172.8,128.7,74.75,74.48,9,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:58:52.8332,172.8,128.7,74.75,74.48,9,19.91,1,779.8,4.4,24,75,74.5
2020-09-17 01:58:53.0847,172.8,128.7,74.75,74.48,8.9,19.93,2,779.4,5,24,75,74.5
2020-09-17 01:58:53.3374,172.8,128.7,74.75,74.48,8.9,19.93,61,782,774.4,0,75,74.5
2020-09-17 01:58:53.5901,172.8,128.7,74.75,74.48,9.1,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:53.8428,172.8,128.7,74.75,74.48,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:54.0954,172.8,128.7,74.75,74.48,9,19.93,3,779.9,4.4,23,75,74.5
2020-09-17 01:58:54.3477,172.8,128.7,74.75,74.48,9,19.93,4,779.4,5,23.5,75,74.5
2020-09-17 01:58:54.5999,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:54.8522,172.8,128.7,74.75,74.48,9,19.93,66,5300,5300,0,75,74.5
2020-09-17 01:58:55.1035,172.8,128.7,74.75,74.48,9,19.93,1,779.9,4.4,24,75,74.5
2020-09-17 01:58:55.3510,172.8,128.7,74.75,74.48,9,19.93,2,779.4,5,24,75,74.5
2020-09-17 01:58:55.5985,172.8,128.7,74.75,74.48,9,19.93,65,3570,3620,0,75,74.5
2020-09-17 01:58:55.8459,172.8,128.7,74.75,74.48,9,19.92,51,3.98,3.96,0,75,74.5
2020-09-17 01:58:56.0934,172.8,128.7,74.75,74.48,9,19.92,63,50,50,0,75,74.5
2020-09-17 01:58:56.3449,172.8,128.7,74.75,74.48,9.1,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:58:56.5975,172.8,128.7,74.75,74.48,8.9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:58:56.8501,172.8,128.7,74.75,74.48,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:58:57.1028,172.8,128.7,74.75,74.48,9,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:58:57.3531,172.8,128.7,74.75,74.48,9,19.93,1,779.9,4.4,24,75,74.5
2020-09-17 01:58:57.6027,172.8,128.7,74.75,74.48,9.1,19.94,2,779.4,5,24,75,74.5
2020-09-17 01:58:57.8523,172.8,128.7,74.75,74.48,9,19.93,61,782.1,774.4,0,75,74.5
2020-09-17 01:58:58.1019,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:58:58.3540,172.8,128.7,74.75,74.48,9.1,19.94,64,9.6,9.8,0,75,74.5
2020-09-17 01:58:58.6068,172.8,128.7,74.75,74.48,9,19.93,3,779.9,4.4,23,75,74.5
2020-09-17 01:58:58.8596,172.8,128.7,74.75,74.48,9.1,19.93,4,779.4,5,23.5,75,74.5
2020-09-17 01:58:59.1124,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:58:59.3652,172.8,128.7,74.75,74.48,8.9,19.93,66,5300,5300,0,75,74.5
2020-09-17 01:58:59.6169,172.8,128.7,74.75,74.48,9.1,19.93,1,779.9,4.4,24,75,74.5
2020-09-17 01:58:59.8686,172.8,128.7,74.75,74.48,9,19.92,2,779.4,5,24,75,74.5
2020-09-17 01:59:00.1203,172.8,128.7,74.75,74.48,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:59:00.3720,172.8,128.7,74.75,74.48,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:00.6248,172.8,128.7,74.75,74.48,8.9,19.92,63,50,50,0,75,74.5
2020-09-17 01:59:00.8777,172.8,128.7,74.75,74.48,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:01.1305,172.8,128.7,74.75,74.48,9,19.94,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:01.3832,172.8,128.7,74.75,74.48,9,19.93,6,3560,24.5,4,75,74.5
2020-09-17 01:59:01.6306,172.8,128.7,74.75,74.48,9,19.93,7,3630,24.6,4,75,74.5
2020-09-17 01:59:01.8780,172.8,128.7,74.75,74.48,8.9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:59:02.1254,172.8,128.7,74.75,74.48,9,19.92,2,779.5,5,24,75,74.5
2020-09-17 01:59:02.3727,172.8,128.7,74.75,74.48,9.1,19.92,61,782,774.4,0,75,74.5
2020-09-17 01:59:02.6202,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:59:02.8677,172.8,128.7,74.75,74.48,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:59:03.1152,172.8,128.7,74.75,74.48,9,19.93,3,779.8,4.4,23,75,74.5
2020-09-17 01:59:03.3628,172.8,128.7,74.75,74.48,9,19.71,4,779.5,5,23.5,75,74.5
2020-09-17 01:59:03.6113,172.8,128.7,74.75,74.48,9.1,19.92,65,3570,3630,0,75,74.5
2020-09-17 01:59:03.8640,172.8,128.7,74.75,74.48,9,19.92,66,5300,5300,0,75,74.5
2020-09-17 01:59:04.1168,172.8,128.7,74.75,74.48,9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:59:04.3696,172.8,128.7,74.75,74.48,9,19.93,2,779.5,5,24,75,74.5
2020-09-17 01:59:04.6223,172.8,128.7,74.75,74.48,9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:04.8751,172.8,128.7,74.75,74.48,9.1,19.92,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:05.1278,172.8,128.7,74.75,74.48,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:59:05.3806,172.8,128.7,74.75,74.48,8.9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:05.6323,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:05.8798,172.8,128.7,74.75,74.48,9,19.93,6,3560,24.5,4,75,74.5
2020-09-17 01:59:06.1274,172.8,128.7,74.75,74.48,9,19.92,7,3630,24.6,4,75,74.5
2020-09-17 01:59:06.3749,172.8,128.7,74.75,74.48,9,19.94,1,779.8,4.4,24,75,74.5
2020-09-17 01:59:06.6234,172.8,128.7,74.75,74.48,8.9,19.93,2,779.5,5,24,75,74.5
2020-09-17 01:59:06.8761,172.8,128.7,74.75,74.48,9,19.94,61,782.1,774.5,0,75,74.5
2020-09-17 01:59:07.1288,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:59:07.3815,172.8,128.7,74.75,74.48,9,19.92,64,9.5,9.7,0,75,74.5
2020-09-17 01:59:07.6342,172.8,128.7,74.75,74.48,9.1,19.93,3,779.8,4.4,23,75,74.5
2020-09-17 01:59:07.8869,172.8,128.7,74.75,74.48,8.9,19.93,4,779.5,5,23.5,75,74.5
2020-09-17 01:59:08.1396,172.8,128.7,74.75,74.48,8.9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:08.3923,172.8,128.7,74.75,74.48,9.1,19.93,66,5290,5300,0,75,74.5
2020-09-17 01:59:08.6439,172.8,128.7,74.75,74.48,9,19.92,1,779.8,4.4,24,75,74.5
2020-09-17 01:59:08.8912,172.8,128.7,74.75,74.48,9.1,19.93,2,779.5,4.8,24,75,74.5
2020-09-17 01:59:09.1385,172.8,128.7,74.75,74.48,9,19.92,65,3570,3620,0,75,74.5
2020-09-17 01:59:09.3858,172.8,128.7,74.75,74.48,9,19.94,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:09.6331,172.8,128.7,74.75,74.48,9.1,19.93,63,50,50,0,75,74.5
2020-09-17 01:59:09.8847,172.8,128.7,74.75,74.48,9.1,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:10.1374,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:10.3901,172.8,128.7,74.75,74.48,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:59:10.6428,172.8,128.7,74.75,74.48,8.9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:59:10.8935,172.8,128.7,74.75,74.48,9.1,19.92,1,779.8,4.4,24,75,74.5
2020-09-17 01:59:11.1411,172.8,128.7,74.75,74.48,9,19.94,2,779.5,4.8,24,75,74.5
2020-09-17 01:59:11.3887,172.8,128.7,74.75,74.48,9,19.93,61,782.1,774.4,0,75,74.5
2020-09-17 01:59:11.6362,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:59:11.8838,172.8,128.7,74.75,74.48,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:59:12.1310,172.8,128.7,74.75,74.48,9,19.93,3,779.8,4.4,23,75,74.5
2020-09-17 01:59:12.3782,172.8,128.7,74.75,74.48,9.1,19.93,4,779.5,4.8,23.5,75,74.5
2020-09-17 01:59:12.6255,172.8,128.7,74.75,74.48,9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:12.8727,172.8,128.7,74.75,74.48,8.9,19.93,66,5300,5310,0,75,74.5
2020-09-17 01:59:13.1251,172.8,128.7,74.75,74.48,9,19.93,1,779.8,4.4,24,75,74.5
2020-09-17 01:59:13.3778,172.8,128.7,74.75,74.48,9,19.93,2,779.5,4.8,24,75,74.5
2020-09-17 01:59:13.6304,172.8,128.7,74.75,74.48,9.1,19.91,65,3570,3630,0,75,74.5
2020-09-17 01:59:13.8831,172.8,128.7,74.75,74.48,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:14.1327,172.8,128.7,74.75,74.48,8.9,19.93,63,50,50,0,75,74.5
2020-09-17 01:59:14.3802,172.8,128.7,74.75,74.48,9.1,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:14.6276,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:14.8751,172.8,128.7,74.75,74.48,9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:59:15.1259,172.8,128.7,74.75,74.48,9.1,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:59:15.3786,172.8,128.7,74.75,74.48,8.9,19.92,1,780,4.4,24,75,74.5
2020-09-17 01:59:15.6313,172.8,128.7,74.75,74.48,9,19.93,2,779.5,5,24,75,74.5
2020-09-17 01:59:15.8841,172.8,128.7,74.75,74.48,9.1,19.93,61,782.1,774.4,0,75,74.5
2020-09-17 01:59:16.1357,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:59:16.3833,172.8,128.7,74.75,74.48,9.1,19.92,64,9.6,9.8,0,75,74.5
2020-09-17 01:59:16.6308,172.8,128.7,74.75,74.48,9,19.93,3,780,4.4,23,75,74.5
2020-09-17 01:59:16.8783,172.8,128.7,74.75,74.48,9,19.93,4,779.5,5,23.5,75,74.5
2020-09-17 01:59:17.1258,172.8,128.7,74.75,74.48,9.1,19.94,65,3570,3630,0,75,74.5
2020-09-17 01:59:17.3731,172.8,128.7,74.75,74.48,9,19.93,66,5300,5300,0,75,74.5
2020-09-17 01:59:17.6205,172.8,128.7,74.75,74.48,9,19.94,1,780,4.4,24,75,74.5
2020-09-17 01:59:17.8679,172.8,128.7,74.75,74.48,8.9,19.93,2,779.5,5,24,75,74.5
2020-09-17 01:59:18.1152,172.8,128.7,74.75,74.48,9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:18.3626,172.8,128.7,74.75,74.48,9.1,19.94,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:18.6100,172.8,128.7,74.75,74.48,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:59:18.8575,172.8,128.7,74.75,74.48,9,19.92,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:19.1049,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:19.3575,172.8,128.7,74.75,74.48,9,19.93,6,3560,24.5,4,75,74.5
2020-09-17 01:59:19.6101,172.8,128.7,74.75,74.48,9.1,19.94,7,3630,24.6,4,75,74.5
2020-09-17 01:59:19.8627,172.8,128.7,74.75,74.48,9.1,19.93,1,780,4.4,24,75,74.5
2020-09-17 01:59:20.1153,172.8,128.7,74.75,74.48,8.9,19.93,2,779.5,5,24,75,74.5
2020-09-17 01:59:20.3658,172.8,128.7,74.75,74.48,9,19.93,61,782.1,774.5,0,75,74.5
2020-09-17 01:59:20.6133,172.8,128.7,74.75,74.48,9,20.1,62,425,425,0,75,74.5
2020-09-17 01:59:20.8608,172.8,128.7,74.75,74.48,9,19.92,64,9.6,9.8,0,75,74.5
2020-09-17 01:59:21.1083,172.8,128.7,74.75,74.48,9.1,19.93,3,780,4.4,23,75,74.5
2020-09-17 01:59:21.3579,172.8,128.7,74.75,74.48,9,19.93,4,779.5,5,23.5,75,74.5
2020-09-17 01:59:21.6106,172.8,128.7,74.75,74.48,9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:21.8633,172.8,128.7,74.75,74.48,9,19.93,66,5300,5300,0,75,74.5
2020-09-17 01:59:22.1160,172.8,128.7,74.75,74.48,9,19.92,1,780,4.4,24,75,74.5
2020-09-17 01:59:22.3683,172.8,128.7,74.75,74.48,9.1,19.93,2,779.5,5,24,75,74.5
2020-09-17 01:59:22.6197,172.8,128.7,74.75,74.48,9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:22.8712,172.8,128.7,74.75,74.48,8.9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:23.1227,172.8,128.7,74.75,74.48,9,19.92,63,50,50,0,75,74.5
2020-09-17 01:59:23.3742,172.8,128.7,74.75,74.48,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:23.6264,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:23.8791,172.8,128.7,74.75,74.48,8.9,19.93,6,3570,24.5,4,75,74.5
2020-09-17 01:59:24.1319,172.8,128.7,74.75,74.48,8.9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:59:24.3846,172.8,128.7,74.75,74.48,9,19.94,1,780,4.4,24,75,74.5
2020-09-17 01:59:24.6364,172.8,128.7,74.75,74.48,9,19.93,2,779.6,4.8,24,75,74.5
2020-09-17 01:59:24.8840,172.8,128.7,74.75,74.48,9,19.93,61,782.1,774.4,0,75,74.5
2020-09-17 01:59:25.1316,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:59:25.3792,172.8,128.7,74.75,74.48,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:59:25.6280,172.8,128.7,74.75,74.48,9.1,19.93,3,780,4.4,23,75,74.5
2020-09-17 01:59:25.8808,172.8,128.7,74.75,74.48,9.1,19.92,4,779.6,4.8,23.5,75,74.5
2020-09-17 01:59:26.1335,172.8,128.7,74.75,74.48,9,19.92,65,3560,3620,0,75,74.5
2020-09-17 01:59:26.3862,172.8,128.7,74.75,74.48,9,19.93,66,5300,5310,0,75,74.5
2020-09-17 01:59:26.6379,172.8,128.7,74.75,74.48,9,19.92,1,780,4.4,24,75,74.5
2020-09-17 01:59:26.8854,172.8,128.7,74.75,74.48,9,19.93,2,779.6,4.8,24,75,74.5
2020-09-17 01:59:27.1330,172.8,128.7,74.75,74.48,9.1,19.92,65,3570,3630,0,75,74.5
2020-09-17 01:59:27.3805,172.8,128.7,74.75,74.48,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:27.6281,172.8,128.7,74.75,74.48,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:59:27.8756,172.8,128.7,74.75,74.48,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:28.1232,172.8,128.7,74.75,74.48,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:28.3708,172.8,128.7,74.75,74.48,9.1,19.92,6,3560,24.5,4,75,74.5
2020-09-17 01:59:28.6184,172.8,128.7,74.75,74.48,9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:59:28.8659,172.8,128.7,74.75,74.48,8.9,19.93,1,780,4.4,24,75,74.5
2020-09-17 01:59:29.1134,172.8,128.7,74.75,74.48,9,19.93,2,779.6,4.8,24,75,74.5
2020-09-17 01:59:29.3609,172.8,128.7,74.75,74.48,9,19.93,61,782.1,774.4,0,75,74.5
2020-09-17 01:59:29.6084,172.8,128.7,74.75,74.48,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:59:29.8611,172.8,128.8,74.75,74.54,9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:59:30.1139,172.8,128.8,74.75,74.54,8.9,19.93,3,780,4.4,23,75,74.5
2020-09-17 01:59:30.3666,172.8,128.8,74.75,74.54,9,19.93,4,779.5,5,23,75,74.5
2020-09-17 01:59:30.6193,172.8,128.8,74.75,74.54,9,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:59:30.8671,172.8,128.8,74.75,74.54,9,19.93,66,5310,5310,0,75,74.5
2020-09-17 01:59:31.1146,172.8,128.8,74.75,74.54,9.1,19.93,1,780,4.4,24,75,74.5
2020-09-17 01:59:31.3622,172.8,128.8,74.75,74.54,8.9,19.93,2,779.5,5,24,75,74.5
2020-09-17 01:59:31.6097,172.8,128.8,74.75,74.54,9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:31.8582,172.8,128.8,74.75,74.54,9.1,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:32.1079,172.8,128.8,74.75,74.54,9,19.92,63,50,50,0,75,74.5
2020-09-17 01:59:32.3576,172.8,128.8,74.75,74.54,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:32.6074,172.8,128.8,74.75,74.54,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:32.8571,172.8,128.8,74.75,74.54,9,19.93,6,3560,24.5,4,75,74.5
2020-09-17 01:59:33.1075,172.8,128.8,74.75,74.54,9.1,19.92,7,3630,24.6,4,75,74.5
2020-09-17 01:59:33.3579,172.8,128.8,74.75,74.54,9,19.93,1,780,4.4,24,75,74.5
2020-09-17 01:59:33.6083,172.8,128.8,74.75,74.54,9,19.93,2,779.5,5,24,75,74.5
2020-09-17 01:59:33.8587,172.8,128.8,74.75,74.54,9,19.92,61,782.1,774.6,0,75,74.5
2020-09-17 01:59:34.1096,172.8,128.8,74.75,74.54,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:59:34.3623,172.8,128.8,74.75,74.54,9.1,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:59:34.6151,172.8,128.8,74.75,74.54,9,19.93,3,780,4.4,23,75,74.5
2020-09-17 01:59:34.8679,172.8,128.8,74.75,74.54,8.9,19.93,4,779.5,5,23,75,74.5
2020-09-17 01:59:35.1207,172.8,128.8,74.75,74.54,9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:35.3692,172.8,128.8,74.75,74.54,9,19.93,66,5320,5310,0,75,74.5
2020-09-17 01:59:35.6167,172.8,128.8,74.75,74.54,9,19.92,1,780,4.4,24,75,74.5
2020-09-17 01:59:35.8642,172.8,128.8,74.75,74.54,9,19.94,2,779.5,5,24,75,74.5
2020-09-17 01:59:36.1118,172.8,128.8,74.75,74.54,8.9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:36.3600,172.8,128.8,74.75,74.54,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:36.6084,172.8,128.8,74.75,74.54,9.1,19.92,63,50,50,0,75,74.5
2020-09-17 01:59:36.8568,172.8,128.8,74.75,74.54,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:37.1051,172.8,128.8,74.75,74.54,9.1,19.92,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:37.3570,172.8,128.8,74.75,74.54,9,19.93,6,3560,24.5,4,75,74.5
2020-09-17 01:59:37.6099,172.8,128.8,74.75,74.54,9,19.93,7,3620,24.6,4,75,74.5
2020-09-17 01:59:37.8628,172.8,128.8,74.75,74.54,9.1,19.93,1,780,4.4,24,75,74.5
2020-09-17 01:59:38.1156,172.8,128.8,74.75,74.54,9,19.93,2,779.5,4.8,24,75,74.5
2020-09-17 01:59:38.3683,172.8,128.8,74.75,74.54,9.1,19.93,61,782.2,774.5,0,75,74.5
2020-09-17 01:59:38.6210,172.8,128.8,74.75,74.54,9,19.93,62,425,425,0,75,74.5
2020-09-17 01:59:38.8736,172.8,128.8,74.75,74.54,8.9,19.93,64,9.6,9.8,0,75,74.5
2020-09-17 01:59:39.1262,172.8,128.8,74.75,74.54,9.1,19.93,3,780,4.4,23,75,74.5
2020-09-17 01:59:39.3789,172.8,128.8,74.75,74.54,9,19.93,4,779.5,4.8,23,75,74.5
2020-09-17 01:59:39.6274,172.8,128.8,74.75,74.54,9,19.93,65,3560,3620,0,75,74.5
2020-09-17 01:59:39.8760,172.8,128.8,74.75,74.54,9,19.93,66,5310,5320,0,75,74.5
2020-09-17 01:59:40.1245,172.8,128.8,74.75,74.54,8.9,19.93,1,780,4.4,24,75,74.5
2020-09-17 01:59:40.3730,172.8,128.8,74.75,74.54,9,19.93,2,779.5,4.8,24,75,74.5
2020-09-17 01:59:40.6209,172.8,128.8,74.75,74.54,9.1,19.93,65,3570,3630,0,75,74.5
2020-09-17 01:59:40.8683,172.8,128.8,74.75,74.54,9,19.93,51,3.98,3.96,0,75,74.5
2020-09-17 01:59:41.1158,172.8,128.8,74.75,74.54,9,19.93,63,50,50,0,75,74.5
2020-09-17 01:59:41.3632,172.8,128.8,74.75,74.54,9,19.93,67,24.5,24.6,0,75,74.5
2020-09-17 01:59:41.6136,172.8,128.8,74.75,74.54,9,19.93,52,3.99,3.96,0,75,74.5
2020-09-17 01:59:41.8663,172.8,128.8,74.75,74.54,9.1,19.93,6,3560,24.5,4,75,74.5
2020-09-17 01:59:42.1189,172.8,128.8,74.75,74.54,9,19.92,7,3630,24.6,4,75,74.5
2020-09-17 01:59:42.3715,172.8,128.8,74.75,74.54,8.9,19.93,1,780,4.4,24,75,74.5
2020-09-17 01:59:42.6231,172.8,128.8,74.75,74.54,9,19.92,2,779.5,4.8,24,75,74.5
2020-09-17 01:59:42.8706,172.8,128.8,74.75,74.54,9,19.92,61,782.2,774.6,0,75,74.5
2020-09-17 01:59:43.1180,172.8,128.8,74.75,74.54,9.1,19.92,62,425,425,0,75,74.5
2020-09-17 01:59:43.3655,172.8,128.8,74.75,74.54,9,19.92,64,9.6,9.8,0,75,74.5
2020-09-17 01:59:43.6130,172.8,128.8,74.75,74.54,8.9,19.93,3,780,4.4,23,75,74.5
2020-09-17 01:59:43.8657,172.8,128.8,74.75,74.54,9,19.93,4,779.5,4.8,23,75,74.5
2020-09-17 01:59:44.1184,172.8,128.8,74.75,74.54,9,19.93,65,3560,3630,0,75,74.5
2020-09-17 01:59:44.3711,172.8,128.8,74.75,74.54,9.1,19.94,66,5310,5310,0,75,74.5
2020-09-17 01:59:44.6238,172.8,128.8,75,74.54,9,19.93,1,780,4.4,24,75,74.5
2020-09-17 01:59:44.8752,172.8,128.8,75,74.54,8.9,19.93,2,779.7,5,24,75,75
2020-09-17 01:59:45.1264,172.8,128.8,75,74.54,9.1,19.93,65,3560,3620,0,75,75
2020-09-17 01:59:45.3777,172.8,128.8,75,74.54,9,19.93,51,3.98,3.96,0,75,75
2020-09-17 01:59:45.6290,172.8,128.8,75,74.54,9,19.93,63,50,50,0,75,75
2020-09-17 01:59:45.8817,172.8,128.8,75,74.54,9,19.93,67,24.5,24.6,0,75,75
2020-09-17 01:59:46.1344,172.8,128.8,75,74.54,8.9,19.93,52,3.99,3.96,0,75,75
2020-09-17 01:59:46.3872,172.8,128.8,75,74.54,9,19.93,6,3560,24.5,4,75,75
2020-09-17 01:59:46.6398,172.8,128.8,75,74.54,9.1,19.93,7,3620,24.6,4,75,75
2020-09-17 01:59:46.8873,172.8,128.8,75,74.54,9,19.94,1,780,4.4,24,75,75
2020-09-17 01:59:47.1348,172.8,128.8,75,74.54,9,19.93,2,779.7,5,24,75,75
2020-09-17 01:59:47.3824,172.8,128.8,75,74.54,8.9,19.93,61,782.2,774.6,0,75,75
2020-09-17 01:59:47.6299,172.8,128.8,75,74.54,9,19.93,62,425,425,0,75,75
2020-09-17 01:59:47.8773,172.8,128.8,75,74.54,9.1,19.93,64,9.6,9.8,0,75,75
2020-09-17 01:59:48.1248,172.8,128.8,75,74.54,9,19.93,3,780,4.4,23,75,75
2020-09-17 01:59:48.3722,172.8,128.8,75,74.54,9,19.92,4,779.7,5,23,75,75
2020-09-17 01:59:48.6196,172.8,128.8,75,74.54,9,19.93,65,3570,3600,0,75,75
2020-09-17 01:59:48.8670,172.8,128.8,75,74.54,8.9,19.93,66,5320,5310,0,75,75
2020-09-17 01:59:49.1144,172.8,128.8,75,74.54,9,20,1,780,4.4,24,75,75
2020-09-17 01:59:49.3618,172.8,128.8,75,74.54,9.1,19.92,2,779.7,5,24,75,75
2020-09-17 01:59:49.6092,172.8,128.8,75,74.54,8.9,19.93,65,3570,3600,0,75,75
2020-09-17 01:59:49.8588,172.8,128.8,75,74.54,9,19.94,51,3.98,3.96,0,75,75
2020-09-17 01:59:50.1115,172.8,128.8,75,74.54,9,19.93,63,50,50,0,75,75
2020-09-17 01:59:50.3642,172.8,128.8,75,74.54,9,19.93,67,24.5,24.6,0,75,75
2020-09-17 01:59:50.6169,172.8,128.8,75,74.54,9.1,19.94,52,3.99,3.96,0,75,75
2020-09-17 01:59:50.8696,172.8,128.8,75,74.54,9,19.93,6,3570,24.5,4,75,75
2020-09-17 01:59:51.1171,172.8,128.8,75,74.54,9,19.92,7,3600,24.6,4,75,75
2020-09-17 01:59:51.3647,172.8,128.8,75,74.54,9,19.93,1,780,4.4,24,75,75
2020-09-17 01:59:51.6122,172.8,128.8,75,74.54,9,19.93,2,779.7,5,24,75,75
2020-09-17 01:59:51.8598,172.8,128.8,75,74.54,9.1,19.93,61,782.1,774.5,0,75,75
2020-09-17 01:59:52.1073,172.8,128.8,75,74.54,8.9,19.93,62,425,425,0,75,75
2020-09-17 01:59:52.3547,172.8,128.8,75,74.54,8.9,19.93,64,9.6,9.8,0,75,75
2020-09-17 01:59:52.6022,172.8,128.8,75,74.54,9.1,19.93,3,779.9,4.4,23,75,75
2020-09-17 01:59:52.8496,172.8,128.8,75,74.54,9,19.92,4,779.6,5,23,75,75
2020-09-17 01:59:53.0971,172.8,128.8,75,74.54,9,19.93,65,3570,3600,0,75,75
2020-09-17 01:59:53.3444,172.8,128.8,75,74.54,8.9,19.93,66,5320,5320,0,75,75
2020-09-17 01:59:53.5918,172.8,128.8,75,74.54,8.9,19.93,1,779.9,4.4,24,75,75
2020-09-17 01:59:53.8392,172.8,128.8,75,74.54,9,19.93,2,779.6,5,24,75,75
2020-09-17 01:59:54.0866,172.8,128.8,75,74.54,9,19.93,65,3580,3600,0,75,75
2020-09-17 01:59:54.3340,172.8,128.8,75,74.54,9,19.93,51,3.98,3.96,0,75,75
2020-09-17 01:59:54.5814,172.8,128.8,75,74.54,9,19.93,63,50,50,0,75,75
2020-09-17 01:59:54.8288,172.8,128.8,75,74.54,8.9,19.93,67,24.5,24.6,0,75,75
2020-09-17 01:59:55.0762,172.8,128.8,75,74.54,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 01:59:55.3278,172.8,128.8,75,74.54,9.1,19.93,6,3580,24.5,4,75,75
2020-09-17 01:59:55.5806,172.8,128.8,75,74.54,8.9,19.92,7,3600,24.6,4,75,75
2020-09-17 01:59:55.8334,172.8,128.8,75,74.54,9,19.93,1,779.9,4.4,24,75,75
2020-09-17 01:59:56.0862,172.8,128.8,75,74.54,9,19.93,2,779.6,5,24,75,75
2020-09-17 01:59:56.3388,172.8,128.8,75,74.54,9,19.94,61,782.3,774.5,0,75,75
2020-09-17 01:59:56.5914,172.8,128.8,75,74.54,9.1,19.92,62,425,425,0,75,75
2020-09-17 01:59:56.8440,172.8,128.8,75,74.54,9,19.92,64,9.6,9.7,0,75,75
2020-09-17 01:59:57.0965,172.8,128.8,75,74.54,9,19.94,3,779.9,4.4,23,75,75
2020-09-17 01:59:57.3492,172.8,128.8,75,74.54,9,19.93,4,779.6,5,23,75,75
2020-09-17 01:59:57.6018,172.8,128.8,75,74.54,9,19.93,65,3580,3600,0,75,75
2020-09-17 01:59:57.8545,172.8,128.8,75,74.54,9.1,19.93,66,5320,5320,0,75,75
2020-09-17 01:59:58.1072,172.8,128.8,75,74.54,9,19.93,1,779.9,4.4,24,75,75
2020-09-17 01:59:58.3598,172.8,128.8,75,74.54,8.9,19.93,2,779.6,5,24,75,75
2020-09-17 01:59:58.6124,172.8,128.8,75,74.54,9,19.93,65,3580,3590,0,75,75
2020-09-17 01:59:58.8650,172.8,128.8,75,74.54,9,19.93,51,3.98,3.96,0,75,75
2020-09-17 01:59:59.1177,172.8,128.8,75,74.54,9,19.94,63,50,50,0,75,75
2020-09-17 01:59:59.3682,172.8,128.8,75,74.54,9,19.93,67,24.5,24.6,0,75,75
2020-09-17 01:59:59.6155,172.8,128.8,75,74.54,8.9,19.94,52,3.99,3.96,0,75,75
2020-09-17 01:59:59.8629,172.8,128.8,75,74.54,9,19.93,6,3580,24.5,4,75,75
2020-09-17 02:00:00.1103,172.8,128.8,75,74.54,9.1,19.92,7,3600,24.6,4,75,75
2020-09-17 02:00:00.3577,172.8,128.8,75,74.54,9,19.93,1,780,4.4,24,75,75
2020-09-17 02:00:00.6070,172.8,128.8,75,74.54,9,19.93,2,779.6,4.8,24,75,75
2020-09-17 02:00:00.8562,172.8,128.8,75,74.54,8.9,19.92,61,782.2,774.7,0,75,75
2020-09-17 02:00:01.1055,172.8,128.8,75,74.54,9,19.93,62,425,425,0,75,75
2020-09-17 02:00:01.3548,172.8,128.8,75,74.54,9.1,19.91,64,9.6,9.8,0,75,75
2020-09-17 02:00:01.6022,172.8,128.8,75,74.54,9,19.93,3,780,4.4,23,75,75
2020-09-17 02:00:01.8495,172.8,128.8,75,74.54,9,19.94,4,779.6,4.8,23,75,75
2020-09-17 02:00:02.0969,172.8,128.8,75,74.54,9,19.93,65,3580,3590,0,75,75
2020-09-17 02:00:02.3442,172.8,128.8,75,74.54,9,19.93,66,5320,5320,0,75,75
2020-09-17 02:00:02.5927,172.8,128.8,75,74.54,9.1,19.94,1,780,4.4,24,75,75
2020-09-17 02:00:02.8418,172.8,128.8,75,74.54,9,19.93,2,779.6,4.8,24,75,75
2020-09-17 02:00:03.0910,172.8,128.8,75,74.54,8.9,19.94,65,3580,3590,0,75,75
2020-09-17 02:00:03.3402,172.8,128.8,75,74.54,9,19.93,51,3.98,3.96,0,75,75
2020-09-17 02:00:03.5901,172.8,128.8,75,74.54,9,19.94,63,50,50,0,75,75
2020-09-17 02:00:03.8426,172.8,128.8,75,74.54,9,19.93,67,24.5,24.6,0,75,75
2020-09-17 02:00:04.0952,172.8,128.8,75,74.54,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:04.3478,172.8,128.8,75,74.54,8.9,19.93,6,3590,24.5,4,75,75
2020-09-17 02:00:04.6004,172.8,128.8,75,74.54,8.9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:00:04.8529,172.8,128.8,75,74.54,9,19.93,1,780,4.4,24,75,75
2020-09-17 02:00:05.1055,172.8,128.8,75,74.54,9,19.94,2,779.6,4.8,24,75,75
2020-09-17 02:00:05.3581,172.8,128.8,75,74.54,9.1,19.93,61,782.2,774.6,0,75,75
2020-09-17 02:00:05.6106,172.8,128.8,75,74.54,8.9,19.92,62,425,425,0,75,75
2020-09-17 02:00:05.8595,172.8,128.8,75,74.54,9,19.93,64,9.6,9.7,0,75,75
2020-09-17 02:00:06.1077,172.8,128.8,75,74.54,9.1,19.93,3,780,4.4,23,75,75
2020-09-17 02:00:06.3559,172.8,128.8,75,74.54,9,19.93,4,779.7,4.7,23,75,75
2020-09-17 02:00:06.6040,172.8,128.8,75,74.54,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:06.8549,172.8,128.8,75,74.54,9,19.93,66,5310,5310,0,75,75
2020-09-17 02:00:07.1075,172.8,128.8,75,74.54,9,19.93,1,779.9,4.4,24,75,75
2020-09-17 02:00:07.3601,172.8,128.8,75,74.54,9.1,19.93,2,779.7,4.7,24,75,75
2020-09-17 02:00:07.6127,172.8,128.8,75,74.54,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:07.8654,172.8,128.8,75,74.54,9,19.93,51,3.98,3.96,0,75,75
2020-09-17 02:00:08.1183,172.8,128.8,75,74.54,9,19.94,63,50,50,0,75,75
2020-09-17 02:00:08.3711,172.8,128.8,75,74.54,8.9,19.93,67,24.5,24.6,0,75,75
2020-09-17 02:00:08.6240,172.8,128.8,75,74.54,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:08.8747,172.8,128.8,75,74.54,9,19.91,6,3590,24.5,4,75,75
2020-09-17 02:00:09.1220,172.8,128.8,75,74.54,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:00:09.3694,172.8,128.8,75,74.54,9,19.93,1,779.9,4.4,24,75,75
2020-09-17 02:00:09.6167,172.8,128.8,75,74.54,9,19.93,2,779.7,4.7,24,75,75
2020-09-17 02:00:09.8640,172.8,128.8,75,74.54,9,19.93,61,782.3,774.6,0,75,75
2020-09-17 02:00:10.1114,172.8,128.8,75,74.54,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:00:10.3587,172.8,128.8,75,74.54,8.9,19.93,64,9.6,9.7,0,75,75
2020-09-17 02:00:10.6061,172.8,128.8,75,74.54,8.9,19.93,3,779.9,4.4,23,75,75
2020-09-17 02:00:10.8534,172.8,128.8,75,74.54,9,19.93,4,779.7,4.7,23,75,75
2020-09-17 02:00:11.1008,172.8,128.8,75,74.54,9,19.94,65,3590,3600,0,75,75
2020-09-17 02:00:11.3483,172.8,128.8,75,74.54,9.1,19.93,66,5300,5310,0,75,75
2020-09-17 02:00:11.5957,172.8,128.8,75,74.54,9,19.93,1,779.9,4.4,24,75,75
2020-09-17 02:00:11.8432,172.8,128.8,75,74.54,8.9,19.92,2,779.7,4.7,24,75,75
2020-09-17 02:00:12.0906,172.8,128.8,75,74.54,9.1,19.93,65,3580,3590,0,75,75
2020-09-17 02:00:12.3426,172.8,128.8,75,74.54,9,19.94,51,3.98,3.96,0,75,75
2020-09-17 02:00:12.5945,172.8,128.8,75,74.54,9,19.93,63,50,50,0,75,75
2020-09-17 02:00:12.8465,172.8,128.8,75,74.54,9.1,19.93,67,24.5,24.6,0,75,75
2020-09-17 02:00:13.0985,172.8,128.8,75,74.54,8.9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:13.3461,172.8,128.8,75,74.54,9.1,19.91,6,3580,24.5,4,75,75
2020-09-17 02:00:13.5936,172.8,128.8,75,74.54,9,19.93,7,3580,24.6,4,75,75
2020-09-17 02:00:13.8410,172.8,128.8,75,74.54,9,19.93,1,780.1,4.4,24,75,75
2020-09-17 02:00:14.0885,172.8,128.8,75,74.54,9,19.94,2,779.6,4.8,24,75,75
2020-09-17 02:00:14.3358,172.8,128.8,75,74.54,8.9,19.93,61,782.3,774.7,0,75,75
2020-09-17 02:00:14.5831,172.8,128.8,75,74.54,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:00:14.8303,172.8,128.8,75,74.54,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:00:15.0775,172.8,128.8,75,74.54,9,19.93,3,780.1,4.4,23,75,75
2020-09-17 02:00:15.3267,172.8,128.8,75,74.54,9,19.93,4,779.6,4.8,23,75,75
2020-09-17 02:00:15.5792,172.8,128.8,75,74.54,9,19.93,65,3580,3580,0,75,75
2020-09-17 02:00:15.8318,172.8,128.8,75,74.54,9,19.93,66,5310,5300,0,75,75
2020-09-17 02:00:16.0843,172.8,128.8,75,74.54,9.1,19.93,1,780.1,4.4,24,75,75
2020-09-17 02:00:16.3369,172.8,128.8,75,74.54,9,19.93,2,779.6,4.8,24,75,75
2020-09-17 02:00:16.5894,172.8,128.9,75,74.59,8.9,19.92,65,3580,3580,0,75,75
2020-09-17 02:00:16.8419,172.8,128.9,75,74.59,9,19.92,51,3.98,3.96,0,75,75
2020-09-17 02:00:17.0944,172.8,128.9,75,74.59,9,19.93,63,50,50,0,75,75
2020-09-17 02:00:17.3469,172.8,128.9,75,74.59,9,19.93,67,24.5,24.6,0,75,75
2020-09-17 02:00:17.5983,172.8,128.9,75,74.59,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:17.8497,172.8,128.9,75,74.59,8.9,19.92,6,3580,24.5,4,75,75
2020-09-17 02:00:18.1011,172.8,128.9,75,74.59,9,19.94,7,3580,24.6,4,75,75
2020-09-17 02:00:18.3526,172.8,128.9,75,74.59,9,19.94,1,780.1,4.4,24,75,75
2020-09-17 02:00:18.6000,172.8,128.9,75,74.59,9,19.93,2,779.6,4.8,24,75,75
2020-09-17 02:00:18.8474,172.8,128.9,75,74.59,9.1,19.93,61,782.2,774.7,0,75,75
2020-09-17 02:00:19.0948,172.8,128.9,75,74.59,8.9,19.93,62,425,425,0,75,75
2020-09-17 02:00:19.3423,172.8,128.9,75,74.59,9,19.93,64,9.6,9.7,0,75,75
2020-09-17 02:00:19.5929,172.8,128.9,75,74.59,9.1,19.93,3,780.1,4.4,23,75,75
2020-09-17 02:00:19.8454,172.8,128.9,75,74.59,9,19.93,4,779.6,4.8,23,75,75
2020-09-17 02:00:20.0979,172.8,128.9,75,74.59,9.1,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:20.3505,172.8,128.9,75,74.59,9,19.93,66,5310,5310,0,75,75
2020-09-17 02:00:20.6019,172.8,128.9,75,74.59,9,19.93,1,780.1,4.4,24,75,75
2020-09-17 02:00:20.8493,172.8,128.9,75,74.59,9.1,19.93,2,779.6,4.8,24,75,75
2020-09-17 02:00:21.0967,172.8,128.9,75,74.59,9,19.94,65,3580,3590,0,75,75
2020-09-17 02:00:21.3441,172.8,128.9,75,74.59,9,19.93,51,3.98,3.96,0,75,75
2020-09-17 02:00:21.5915,172.8,128.9,75,74.59,9,19.93,63,50,50,0,75,75
2020-09-17 02:00:21.8405,172.8,128.9,75,74.59,9,19.93,67,24.5,24.6,0,75,75
2020-09-17 02:00:22.0897,172.8,128.9,75,74.59,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:22.3390,172.8,128.9,75,74.59,9,19.93,6,3580,24.5,4,75,75
2020-09-17 02:00:22.5883,172.8,128.9,75,74.59,9,19.93,7,3580,24.6,4,75,75
2020-09-17 02:00:22.8376,172.8,128.9,75,74.59,9,19.93,1,780.1,4.4,24,75,75
2020-09-17 02:00:23.0873,172.8,128.9,75,74.59,9,19.92,2,779.7,4.7,24,75,75
2020-09-17 02:00:23.3370,172.8,128.9,75,74.59,9,19.93,61,782.3,774.6,0,75,75
2020-09-17 02:00:23.5868,172.8,128.9,75,74.59,9,19.93,62,425,425,0,75,75
2020-09-17 02:00:23.8365,172.8,128.9,75,74.59,8.9,19.98,64,9.6,9.8,0,75,75
2020-09-17 02:00:24.0838,172.8,128.9,75,74.59,9,19.93,3,780.1,4.4,23,75,75
2020-09-17 02:00:24.3311,172.8,128.9,75,74.59,9,19.92,4,779.7,4.7,23,75,75
2020-09-17 02:00:24.5784,172.8,128.9,75,74.59,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:24.8257,172.8,128.9,75,74.59,9.1,19.93,66,5310,5310,0,75,75
2020-09-17 02:00:25.0730,172.8,128.9,75,74.59,9,19.94,1,780.1,4.4,24,75,75
2020-09-17 02:00:25.3204,172.8,128.9,75,74.59,9,19.93,2,779.7,4.7,24,75,75
2020-09-17 02:00:25.5677,172.8,128.9,75,74.59,9.1,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:25.8151,172.8,128.9,75,74.59,9,19.91,51,3.98,3.96,0,75,75
2020-09-17 02:00:26.0673,172.8,128.9,75,74.59,9.1,19.93,63,50,50,0,75,75
2020-09-17 02:00:26.3199,172.8,128.9,75,74.59,9,19.91,67,24.5,24.6,0,75,75
2020-09-17 02:00:26.5724,172.8,128.9,75,74.59,8.9,19.94,52,3.99,3.96,0,75,75
2020-09-17 02:00:26.8249,172.8,128.9,75,74.59,9.1,19.93,6,3590,24.5,4,75,75
2020-09-17 02:00:27.0774,172.8,128.9,75,74.59,9,19.94,7,3590,24.6,4,75,75
2020-09-17 02:00:27.3299,172.8,128.9,75,74.59,9,19.93,1,780.1,4.4,24,75,75
2020-09-17 02:00:27.5824,172.8,128.9,75,74.59,9,19.93,2,779.7,4.7,24,75,75
2020-09-17 02:00:27.8349,172.8,128.9,75,74.59,8.9,19.93,61,782.4,774.8,0,75,75
2020-09-17 02:00:28.0853,172.8,128.9,75,74.59,9,19.93,62,425,425,0,75,75
2020-09-17 02:00:28.3344,172.8,128.9,75,74.59,9,19.93,64,9.6,9.7,0,75,75
2020-09-17 02:00:28.5836,172.8,128.9,75,74.59,9,19.93,3,780.2,4.4,23,75,75
2020-09-17 02:00:28.8327,172.8,128.9,75,74.59,9,19.93,4,779.7,4.8,23,75,75
2020-09-17 02:00:29.0826,172.8,128.9,75,74.59,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:29.3351,172.8,128.9,75,74.59,9,19.93,66,5320,5310,0,75,75
2020-09-17 02:00:29.5877,172.8,128.9,75,74.59,9.1,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:00:29.8402,172.8,128.9,75,74.59,9,19.93,2,779.7,4.8,24,75,75
2020-09-17 02:00:30.0927,172.8,128.9,75,74.59,9,19.93,65,3580,3580,0,75,75
2020-09-17 02:00:30.3450,172.8,128.9,75,74.59,9,19.94,51,3.99,3.96,0,75,75
2020-09-17 02:00:30.5972,172.8,128.9,75,74.59,9,19.92,63,50,50,0,75,75
2020-09-17 02:00:30.8493,172.8,128.9,75,74.59,9.1,19.93,67,24.5,24.6,0,75,75
2020-09-17 02:00:31.1015,172.8,128.9,75,74.59,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:31.3496,172.8,128.9,75,74.59,9,19.93,6,3580,24.5,4,75,75
2020-09-17 02:00:31.5970,172.8,128.9,75,74.59,9.1,19.93,7,3580,24.6,4,75,75
2020-09-17 02:00:31.8443,172.8,128.9,75,74.59,9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:00:32.0916,172.8,128.9,75,74.59,9,19.93,2,779.7,4.8,24,75,75
2020-09-17 02:00:32.3390,172.8,128.9,75,74.59,9,19.93,61,782.3,774.7,0,75,75
2020-09-17 02:00:32.5865,172.8,128.9,75,74.59,8.9,19.93,62,425,425,0,75,75
2020-09-17 02:00:32.8339,172.8,128.9,75,74.59,9.1,19.92,64,9.6,9.8,0,75,75
2020-09-17 02:00:33.0813,172.8,128.9,75,74.59,9,19.93,3,780.2,4.4,23,75,75
2020-09-17 02:00:33.3287,172.8,128.9,75,74.59,9,19.93,4,779.7,4.8,23,75,75
2020-09-17 02:00:33.5760,172.8,128.9,75,74.59,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:33.8234,172.8,128.9,75,74.59,8.9,19.93,66,5320,5320,0,75,75
2020-09-17 02:00:34.0707,172.8,128.9,75,74.59,8.9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:00:34.3181,172.8,128.9,75,74.59,9.1,19.93,2,779.7,4.8,24,75,75
2020-09-17 02:00:34.5665,172.8,128.9,75,74.59,9,19.92,65,3580,3590,0,75,75
2020-09-17 02:00:34.8190,172.8,128.9,75,74.59,9,19.92,51,3.99,3.96,0,75,75
2020-09-17 02:00:35.0715,172.8,128.9,75,74.59,8.9,19.93,63,50,50,0,75,75
2020-09-17 02:00:35.3239,172.8,128.9,75,74.59,8.9,19.93,67,24.5,24.6,0,75,75
2020-09-17 02:00:35.5755,172.8,128.9,75,74.59,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:35.8228,172.8,128.9,75,74.59,9,19.93,6,3590,24.5,4,75,75
2020-09-17 02:00:36.0701,172.8,128.9,75,74.59,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:00:36.3174,172.8,128.9,75,74.59,9,19.93,1,780,4.4,24,75,75
2020-09-17 02:00:36.5647,172.8,128.9,75,74.59,9,19.93,2,779.7,4.7,24,75,75
2020-09-17 02:00:36.8142,172.8,128.9,75,74.59,9.1,19.92,61,782.3,774.6,0,75,75
2020-09-17 02:00:37.0667,172.8,128.9,75,74.59,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:00:37.3192,172.8,128.9,75,74.59,9,19.93,64,9.6,9.7,0,75,75
2020-09-17 02:00:37.5717,172.8,128.9,75,74.59,9,19.93,3,780,4.4,23,75,75
2020-09-17 02:00:37.8222,172.8,128.9,75,74.59,9,19.93,4,779.7,4.7,23,75,75
2020-09-17 02:00:38.0696,172.8,128.9,75,74.59,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:38.3170,172.8,128.9,75,74.59,9.1,19.92,66,5320,5320,0,75,75
2020-09-17 02:00:38.5644,172.8,128.9,75,74.59,9,19.93,1,780,4.4,24,75,75
2020-09-17 02:00:38.8138,172.8,128.9,75,74.59,9,19.93,2,779.7,4.7,24,75,75
2020-09-17 02:00:39.0663,172.8,128.9,75,74.59,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:39.3188,172.8,128.9,75,74.59,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:00:39.5713,172.8,128.9,75,74.59,9.1,19.93,63,50,50,0,75,75
2020-09-17 02:00:39.8238,172.8,128.9,75,74.59,8.9,19.92,67,24.5,24.6,0,75,75
2020-09-17 02:00:40.0763,172.8,128.9,75,74.59,8.9,19.92,52,3.99,3.96,0,75,75
2020-09-17 02:00:40.3288,172.8,128.9,75,74.59,9.1,19.93,6,3590,24.5,4,75,75
2020-09-17 02:00:40.5813,172.8,128.9,75,74.59,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:00:40.8339,172.8,128.9,75,74.59,9,19.92,1,780,4.4,24,75,75
2020-09-17 02:00:41.0864,172.8,128.9,75,74.59,9,19.92,2,779.7,4.7,24,75,75
2020-09-17 02:00:41.3389,172.8,128.9,75,74.59,8.9,19.93,61,782.3,774.8,0,75,75
2020-09-17 02:00:41.5914,172.8,128.9,75,74.59,9,19.93,62,425,425,0,75,75
2020-09-17 02:00:41.8439,172.8,128.9,75,74.59,9,19.93,64,9.6,9.7,0,75,75
2020-09-17 02:00:42.0963,172.8,128.9,75,74.59,9,19.93,3,780,4.4,23,75,75
2020-09-17 02:00:42.3486,172.8,128.9,75,74.59,9.1,19.93,4,779.7,4.7,23,75,75
2020-09-17 02:00:42.6009,172.8,128.9,75,74.59,8.9,19.93,65,3580,3580,0,75,75
2020-09-17 02:00:42.8531,172.8,128.9,75,74.59,9,19.93,66,5320,5320,0,75,75
2020-09-17 02:00:43.1044,172.8,128.9,75,74.59,9.1,19.93,1,780.1,4.4,24,75,75
2020-09-17 02:00:43.3518,172.8,128.9,75,74.59,9,19.95,2,779.7,4.7,24,75,75
2020-09-17 02:00:43.5992,172.8,128.9,75,74.59,9,19.93,65,3590,3580,0,75,75
2020-09-17 02:00:43.8466,172.8,128.9,75,74.59,9,19.93,51,3.99,3.96,0,75,75
2020-09-17 02:00:44.0940,172.8,128.9,75,74.59,9,19.93,63,50,50,0,75,75
2020-09-17 02:00:44.3414,172.8,128.9,75,74.59,9.1,19.93,67,24.5,24.6,0,75,75
2020-09-17 02:00:44.5889,172.8,128.9,75,74.59,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:44.8363,172.8,128.9,75,74.59,8.9,19.93,6,3580,24.5,4,75,75
2020-09-17 02:00:45.0838,172.8,128.9,75,74.59,9,19.93,7,3580,24.6,4,75,75
2020-09-17 02:00:45.3311,172.8,128.9,75,74.59,9,19.93,1,780.1,4.4,24,75,75
2020-09-17 02:00:45.5785,172.8,128.9,75,74.59,9,19.94,2,779.7,4.7,24,75,75
2020-09-17 02:00:45.8258,172.8,128.9,75,74.59,9,19.93,61,782.4,774.7,0,75,75
2020-09-17 02:00:46.0740,172.8,128.9,75,74.59,8.9,19.93,62,425,425,0,75,75
2020-09-17 02:00:46.3265,172.8,128.9,75,74.59,9,19.94,64,9.6,9.7,0,75,75
2020-09-17 02:00:46.5790,172.8,128.9,75,74.59,9,19.93,3,780.1,4.4,23,75,75
2020-09-17 02:00:46.8315,172.8,128.9,75,74.59,9,19.93,4,779.7,4.7,23,75,75
2020-09-17 02:00:47.0833,172.8,128.9,75,74.59,9.1,19.93,65,3590,3590,0,75,75
2020-09-17 02:00:47.3305,172.8,128.9,75,74.59,8.9,19.93,66,5330,5330,0,75,75
2020-09-17 02:00:47.5777,172.8,128.9,75,74.59,9,19.92,1,780.1,4.4,24,75,75
2020-09-17 02:00:47.8248,172.8,128.9,75,74.59,9.1,19.93,2,779.7,4.7,24,75,75
2020-09-17 02:00:48.0720,172.8,128.9,75,74.59,9,19.93,65,3580,3580,0,75,75
2020-09-17 02:00:48.3193,172.8,128.9,75,74.59,9.1,19.94,51,3.99,3.96,0,75,75
2020-09-17 02:00:48.5666,172.8,128.9,75,74.59,9,19.93,63,50,50,0,75,75
2020-09-17 02:00:48.8140,172.8,128.9,75,74.59,9,19.92,67,24.5,24.6,0,75,75
2020-09-17 02:00:49.0613,172.8,128.9,75,74.59,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:49.3108,172.8,128.9,75,74.59,9,19.92,6,3580,24.5,4,75,75
2020-09-17 02:00:49.5633,172.8,128.9,75,74.59,9,19.92,7,3580,24.6,4,75,75
2020-09-17 02:00:49.8158,172.8,128.9,75,74.59,9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:00:50.0682,172.8,128.9,75,74.59,9,19.94,2,779.8,4.8,24,75,75
2020-09-17 02:00:50.3188,172.8,128.9,75,74.59,9.1,19.93,61,782.3,774.9,0,75,75
2020-09-17 02:00:50.5661,172.8,128.9,75,74.59,9,19.92,62,425,425,0,75,75
2020-09-17 02:00:50.8134,172.8,128.9,75,74.59,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:00:51.0607,172.8,128.9,75,74.59,9,19.92,3,780.2,4.4,23,75,75
2020-09-17 02:00:51.3081,172.8,128.9,75,74.59,9,19.93,4,779.8,4.8,23,75,75
2020-09-17 02:00:51.5606,172.8,128.9,75,74.59,9,19.93,65,3580,3590,0,75,75
2020-09-17 02:00:51.8130,172.8,128.9,75,74.59,9,19.93,66,5330,5330,0,75,75
2020-09-17 02:00:52.0655,172.8,128.9,75,74.59,9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:00:52.3180,172.8,128.9,75,74.59,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:00:52.5655,172.8,128.9,75,74.59,9,19.93,65,3580,3580,0,75,75
2020-09-17 02:00:52.8129,172.8,128.9,75,74.59,9,19.93,51,3.99,3.96,0,75,75
2020-09-17 02:00:53.0602,172.8,128.9,75,74.59,9.1,19.93,63,50,50,0,75,75
2020-09-17 02:00:53.3076,172.8,128.9,75,74.59,8.9,19.92,67,24.6,24.6,0,75,75
2020-09-17 02:00:53.5591,172.8,128.9,75,74.59,8.9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:00:53.8106,172.8,128.9,75,74.59,9.1,19.93,6,3590,24.5,4,75,75
2020-09-17 02:00:54.0621,172.8,128.9,75,74.59,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:00:54.3136,172.8,128.9,75,74.59,9.1,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:00:54.5657,172.8,128.9,75,74.59,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:00:54.8181,172.8,128.9,75,74.59,9,19.92,61,782.4,774.8,0,75,75
2020-09-17 02:00:55.0706,172.8,128.9,75,74.59,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:00:55.3230,172.8,128.9,75,74.59,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:00:55.5755,172.8,128.9,75,74.59,9,19.92,3,780.2,4.4,23,75,75
2020-09-17 02:00:55.8280,172.8,128.9,75,74.59,9,19.93,4,779.8,4.8,23,75,75
2020-09-17 02:00:56.0805,172.8,128.9,75,74.59,8.9,19.93,65,3580,3580,0,75,75
2020-09-17 02:00:56.3330,172.8,128.9,75,74.59,9.1,19.93,66,5330,5330,0,75,75
2020-09-17 02:00:56.5825,172.8,128.9,75,74.59,9.1,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:00:56.8302,172.8,128.9,75,74.59,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:00:57.0779,172.8,128.9,75,74.59,9,19.93,65,3590,3580,0,75,75
2020-09-17 02:00:57.3255,172.8,128.9,75,74.59,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:00:57.5762,172.8,128.9,75,74.59,9,19.94,63,50,50,0,75,75
2020-09-17 02:00:57.8287,172.8,128.9,75,74.59,9.1,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:00:58.0812,172.8,128.9,75,74.59,9,20.04,52,3.99,3.96,0,75,75
2020-09-17 02:00:58.3337,172.8,128.9,75,74.59,9,19.94,6,3590,24.5,4,75,75
2020-09-17 02:00:58.5851,172.8,128.9,75,74.59,9,19.92,7,3580,24.6,4,75,75
2020-09-17 02:00:58.8322,172.8,129,75,74.65,9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:00:59.0794,172.8,129,75,74.65,9.1,19.93,2,779.8,4.7,24,75,75
2020-09-17 02:00:59.3266,172.8,129,75,74.65,9,19.93,61,782.4,774.7,0,75,75
2020-09-17 02:00:59.5749,172.8,129,75,74.65,8.9,19.93,62,425,425,0,75,75
2020-09-17 02:00:59.8274,172.8,129,75,74.65,9,19.92,64,9.6,9.8,0,75,75
2020-09-17 02:01:00.0799,172.8,129,75,74.65,9,19.93,3,780.2,4.4,23,75,75
2020-09-17 02:01:00.3324,172.8,129,75,74.65,9,19.93,4,779.8,4.7,23,75,75
2020-09-17 02:01:00.5842,172.8,129,75,74.65,9.1,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:00.8315,172.8,129,75,74.65,8.9,19.93,66,5330,5330,0,75,75
2020-09-17 02:01:01.0788,172.8,129,75,74.65,9.1,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:01.3261,172.8,129,75,74.65,9,19.92,2,779.8,4.7,24,75,75
2020-09-17 02:01:01.5735,172.8,129,75,74.65,9,19.93,65,3580,3580,0,75,75
