Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:01:01.8207,172.8,129,75,74.65,9.1,19.94,51,3.99,3.97,0,75,75
2020-09-17 02:01:02.0680,172.8,129,75,74.65,8.9,19.92,63,50,50,0,75,75
2020-09-17 02:01:02.3153,172.8,129,75,74.65,9.1,19.93,67,24.5,24.6,0,75,75
2020-09-17 02:01:02.5625,172.8,129,75,74.65,9.1,19.94,52,3.99,3.96,0,75,75
2020-09-17 02:01:02.8108,172.8,129,75,74.65,9,19.93,6,3580,24.6,4,75,75
2020-09-17 02:01:03.0606,172.8,129,75,74.65,9,19.94,7,3580,24.6,4,75,75
2020-09-17 02:01:03.3104,172.8,129,75,74.65,9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:03.5601,172.8,129,75,74.65,9,19.93,2,779.8,4.7,24,75,75
2020-09-17 02:01:03.8109,172.8,129,75,74.65,9.1,19.93,61,782.3,774.7,0,75,75
2020-09-17 02:01:04.0634,172.8,129,75,74.65,9,19.93,62,425,425,0,75,75
2020-09-17 02:01:04.3158,172.8,129,75,74.65,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:04.5683,172.8,129,75,74.65,9,19.93,3,780.2,4.4,23,75,75
2020-09-17 02:01:04.8188,172.8,129,75,74.65,9,19.93,4,779.8,4.7,23,75,75
2020-09-17 02:01:05.0661,172.8,129,75,74.65,9.1,19.92,65,3590,3590,0,75,75
2020-09-17 02:01:05.3133,172.8,129,75,74.65,9,19.93,66,5330,5330,0,75,75
2020-09-17 02:01:05.5606,172.8,129,75,74.65,8.9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:05.8078,172.8,129,75,74.65,9,19.93,2,779.8,4.7,24,75,75
2020-09-17 02:01:06.0554,172.8,129,75,74.65,9,19.94,65,3580,3590,0,75,75
2020-09-17 02:01:06.3031,172.8,129,75,74.65,9,19.92,51,3.99,3.96,0,75,75
2020-09-17 02:01:06.5509,172.8,129,75,74.65,9.1,19.94,63,50,50,0,75,75
2020-09-17 02:01:06.7987,172.8,129,75,74.65,8.9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:01:07.0475,172.8,129,75,74.65,9,19.92,52,3.99,3.96,0,75,75
2020-09-17 02:01:07.3000,172.8,129,75,74.65,9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:01:07.5524,172.8,129,75,74.65,9,19.92,7,3590,24.6,4,75,75
2020-09-17 02:01:07.8049,172.8,129,75,74.65,9.1,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:08.0565,172.8,129,75,74.65,8.9,19.93,2,779.8,4.7,24,75,75
2020-09-17 02:01:08.3036,172.8,129,75,74.65,8.9,19.93,61,782.4,774.7,0,75,75
2020-09-17 02:01:08.5508,172.8,129,75,74.65,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:01:08.7980,172.8,129,75,74.65,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:09.0451,172.8,129,75,74.65,9,19.92,3,780.2,4.4,23,75,75
2020-09-17 02:01:09.2964,172.8,129,75,74.65,9,19.95,4,779.8,4.7,23,75,75
2020-09-17 02:01:09.5486,172.8,129,75,74.65,8.9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:09.8008,172.8,129,75,74.65,9,19.93,66,5330,5330,0,75,75
2020-09-17 02:01:10.0529,172.8,129,75,74.65,9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:10.3014,172.8,129,75,74.65,9,19.93,2,779.8,4.7,24,75,75
2020-09-17 02:01:10.5487,172.8,129,75,74.65,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:10.7960,172.8,129,75,74.65,9,19.93,51,3.99,3.96,0,75,75
2020-09-17 02:01:11.0433,172.8,129,75,74.65,9.1,19.94,63,50,50,0,75,75
2020-09-17 02:01:11.2947,172.8,129,75,74.65,9.1,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:01:11.5472,172.8,129,75,74.65,9,19.92,52,3.99,3.96,0,75,75
2020-09-17 02:01:11.7997,172.8,129,75,74.65,9,19.93,6,3580,24.6,4,75,75
2020-09-17 02:01:12.0522,172.8,129,75,74.65,9,19.93,7,3580,24.6,4,75,75
2020-09-17 02:01:12.3047,172.8,129,75,74.65,9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:12.5572,172.8,129,75,74.65,9.1,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:12.8097,172.8,129,75,74.65,9,19.93,61,782.5,774.8,0,75,75
2020-09-17 02:01:13.0622,172.8,129,75,74.65,9,19.93,62,425,425,0,75,75
2020-09-17 02:01:13.3095,172.8,129,75,74.65,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:13.5568,172.8,129,75,74.65,9,19.93,3,780.2,4.4,23,75,75
2020-09-17 02:01:13.8041,172.8,129,75,74.65,9.1,19.93,4,779.8,4.8,23,75,75
2020-09-17 02:01:14.0514,172.8,129,75,74.65,9,19.93,65,3580,3580,0,75,75
2020-09-17 02:01:14.3008,172.8,129,75,74.65,8.9,19.94,66,5340,5340,0,75,75
2020-09-17 02:01:14.5533,172.8,129,75,74.65,9,19.92,1,780.2,4.4,24,75,75
2020-09-17 02:01:14.8058,172.8,129,75,74.65,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:15.0582,172.8,129,75,74.65,9,19.93,65,3580,3590,0,75,75
2020-09-17 02:01:15.3107,172.8,129,75,74.65,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:01:15.5632,172.8,129,75,74.65,8.9,19.94,63,50,50,0,75,75
2020-09-17 02:01:15.8157,172.8,129,75,74.65,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:01:16.0681,172.8,129,75,74.65,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:01:16.3206,172.8,129,75,74.65,9,19.92,6,3590,24.6,4,75,75
2020-09-17 02:01:16.5731,172.8,129,75,74.65,9,19.92,7,3590,24.6,4,75,75
2020-09-17 02:01:16.8256,172.8,129,75,74.65,8.9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:17.0781,172.8,129,75,74.65,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:17.3304,172.8,129,75,74.65,9.1,19.92,61,782.4,774.8,0,75,75
2020-09-17 02:01:17.5778,172.8,129,75,74.65,9,19.93,62,425,425,0,75,75
2020-09-17 02:01:17.8251,172.8,129,75,74.65,9,19.94,64,9.6,9.8,0,75,75
2020-09-17 02:01:18.0724,172.8,129,75,74.65,9,19.94,3,780.2,4.4,23,75,75
2020-09-17 02:01:18.3198,172.8,129,75,74.65,9,19.93,4,779.8,4.8,23,75,75
2020-09-17 02:01:18.5713,172.8,129,75,74.65,9.1,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:18.8239,172.8,129,75,74.65,9,19.93,66,5330,5330,0,75,75
2020-09-17 02:01:19.0764,172.8,129,75,74.65,9,19.92,1,780.2,4.4,24,75,75
2020-09-17 02:01:19.3289,172.8,129,75,74.65,9.1,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:19.5796,172.8,129,75,74.65,9,19.92,65,3590,3590,0,75,75
2020-09-17 02:01:19.8290,172.8,129,75,74.65,9.1,19.93,51,3.99,3.96,0,75,75
2020-09-17 02:01:20.0785,172.8,129,75,74.65,9,19.93,63,50,50,0,75,75
2020-09-17 02:01:20.3279,172.8,129,75,74.65,8.9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:01:20.5780,172.8,129,75,74.65,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:01:20.8305,172.8,129,75,74.65,9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:01:21.0830,172.8,129,75,74.65,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:01:21.3355,172.8,129,75,74.65,9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:21.5879,172.8,129,75,74.65,8.9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:21.8389,172.8,129,75,74.65,8.9,19.94,61,782.5,774.8,0,75,75
2020-09-17 02:01:22.0894,172.8,129,75,74.65,9,19.92,62,425,425,0,75,75
2020-09-17 02:01:22.3400,172.8,129,75,74.65,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:22.5906,172.8,129,75,74.65,9,19.93,3,780.2,4.4,23,75,75
2020-09-17 02:01:22.8384,172.8,129,75,74.65,8.9,19.93,4,779.8,4.8,23,75,75
2020-09-17 02:01:23.0856,172.8,129,75,74.65,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:23.3329,172.8,129,75,74.65,9.1,19.93,66,5340,5340,0,75,75
2020-09-17 02:01:23.5802,172.8,129,75,74.65,9,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:23.8282,172.8,129,75,74.65,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:24.0764,172.8,129,75,74.65,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:24.3245,172.8,129,75,74.65,9,19.93,51,3.99,3.96,0,75,75
2020-09-17 02:01:24.5727,172.8,129,75,74.65,9.1,19.92,63,50,50,0,75,75
2020-09-17 02:01:24.8244,172.8,129,75,74.65,9.1,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:01:25.0769,172.8,129,75,74.65,8.9,19.94,52,3.99,3.96,0,75,75
2020-09-17 02:01:25.3295,172.8,129,75,74.65,9,19.92,6,3600,24.6,4,75,75
2020-09-17 02:01:25.5820,172.8,129,75,74.65,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:01:25.8322,172.8,129,75,74.65,9.1,19.93,1,780.2,4.4,24,75,75
2020-09-17 02:01:26.0819,172.8,129,75,74.65,9.1,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:26.3315,172.8,129,75,74.65,8.9,19.93,61,782.5,774.8,0,75,75
2020-09-17 02:01:26.5811,172.8,129,75,74.65,9,19.93,62,425,425,0,75,75
2020-09-17 02:01:26.8319,172.8,129,75,74.65,9.1,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:27.0844,172.8,129,75,74.65,9,19.93,3,780.3,4.4,23,75,75
2020-09-17 02:01:27.3370,172.8,129,75,74.65,9.1,19.92,4,779.9,4.8,23,75,75
2020-09-17 02:01:27.5895,172.8,129,75,74.65,8.9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:27.8419,172.8,129,75,74.65,8.9,19.92,66,5330,5330,0,75,75
2020-09-17 02:01:28.0894,172.8,129,75,74.65,9,19.94,1,780.3,4.4,24,75,75
2020-09-17 02:01:28.3368,172.8,129,75,74.65,9,19.92,2,779.9,4.8,24,75,75
2020-09-17 02:01:28.5842,172.8,129,75,74.65,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:28.8317,172.8,129,75,74.65,9,19.93,51,3.99,3.96,0,75,75
2020-09-17 02:01:29.0791,172.8,129,75,74.65,8.9,19.93,63,50,50,0,75,75
2020-09-17 02:01:29.3265,172.8,129,75,74.65,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:01:29.5739,172.8,129,75,74.65,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:01:29.8213,172.8,129,75,74.65,9,19.94,6,3590,24.6,4,75,75
2020-09-17 02:01:30.0687,172.8,129,75,74.65,9,19.92,7,3590,24.6,4,75,75
2020-09-17 02:01:30.3160,172.8,129,75,74.65,9,19.94,1,780.3,4.4,24,75,75
2020-09-17 02:01:30.5634,172.8,129,75,74.65,9,19.93,2,779.9,4.8,24,75,75
2020-09-17 02:01:30.8107,172.8,129,75,74.65,9.1,19.92,61,782.4,774.8,0,75,75
2020-09-17 02:01:31.0601,172.8,129,75,74.65,9,19.93,62,425,425,0,75,75
2020-09-17 02:01:31.3095,172.8,129,75,74.65,9,19.94,64,9.6,9.8,0,75,75
2020-09-17 02:01:31.5589,172.8,129,75,74.65,9,19.92,3,780.3,4.4,23,75,75
2020-09-17 02:01:31.8083,172.8,129,75,74.65,9,19.93,4,779.9,4.8,23,75,75
2020-09-17 02:01:32.0558,172.8,129,75,74.65,9.1,19.93,65,3600,3590,0,75,75
2020-09-17 02:01:32.3030,172.8,129,75,74.65,9,19.93,66,5340,5340,0,75,75
2020-09-17 02:01:32.5503,172.8,129,75,74.65,8.9,19.93,1,780.3,4.4,24,75,75
2020-09-17 02:01:32.7976,172.8,129,75,74.65,9,19.92,2,779.9,4.8,24,75,75
2020-09-17 02:01:33.0476,172.8,129,75,74.65,9,19.92,65,3590,3590,0,75,75
2020-09-17 02:01:33.2994,172.8,129,75,74.65,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:01:33.5512,172.8,129,75,74.65,9,19.93,63,50,50,0,75,75
2020-09-17 02:01:33.8030,172.8,129,75,74.65,8.9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:01:34.0549,172.8,129,75,74.65,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:01:34.3074,172.8,129,75,74.65,9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:01:34.5600,172.8,129,75,74.65,9,19.92,7,3590,24.6,4,75,75
2020-09-17 02:01:34.8125,172.8,129,75,74.65,9.1,19.93,1,780.3,4.4,24,75,75
2020-09-17 02:01:35.0639,172.8,129,75,74.65,8.9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:35.3112,172.8,129,75,74.65,9,19.93,61,782.5,774.9,0,75,75
2020-09-17 02:01:35.5585,172.8,129,75,74.65,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:01:35.8058,172.8,129,75,74.65,9,19.93,64,9.6,9.7,0,75,75
2020-09-17 02:01:36.0538,172.8,129,75,74.65,9,19.93,3,780.3,4.4,23,75,75
2020-09-17 02:01:36.3040,172.8,129,75,74.65,9,19.93,4,779.8,4.8,23,75,75
2020-09-17 02:01:36.5541,172.8,129,75,74.65,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:36.8043,172.8,129,75,74.65,9.1,19.93,66,5330,5330,0,75,75
2020-09-17 02:01:37.0545,172.8,129,75,74.65,9,19.93,1,780.3,4.4,24,75,75
2020-09-17 02:01:37.3047,172.8,129,75,74.65,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:37.5548,172.8,129,75,74.65,9,19.94,65,3590,3590,0,75,75
2020-09-17 02:01:37.8050,172.8,129,75,74.65,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:01:38.0556,172.8,129,75,74.65,9.1,19.93,63,50,50,0,75,75
2020-09-17 02:01:38.3076,172.8,129,75,74.65,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:01:38.5596,172.8,129,75,74.65,8.9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:01:38.8116,172.8,129,75,74.65,9,19.94,6,3590,24.6,4,75,75
2020-09-17 02:01:39.0637,172.8,129,75,74.65,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:01:39.3161,172.8,129,75,74.65,9,19.93,1,780.3,4.4,24,75,75
2020-09-17 02:01:39.5686,172.8,129,75,74.65,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:39.8210,172.8,129,75,74.65,8.9,19.93,61,782.5,774.9,0,75,75
2020-09-17 02:01:40.0735,172.8,129,75,74.65,9,19.93,62,425,425,0,75,75
2020-09-17 02:01:40.3260,172.8,129,75,74.65,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:40.5785,172.8,129,75,74.65,9,19.93,3,780.3,4.4,23,75,75
2020-09-17 02:01:40.8310,172.8,129,75,74.65,9.1,19.93,4,779.8,4.8,23,75,75
2020-09-17 02:01:41.0835,172.8,129,75,74.65,8.9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:41.3359,172.8,129,75,74.65,9,19.93,66,5340,5340,0,75,75
2020-09-17 02:01:41.5852,172.8,129,75,74.65,9.1,19.92,1,780.3,4.4,24,75,75
2020-09-17 02:01:41.8326,172.8,129,75,74.65,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:42.0800,172.8,129,75,74.65,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:42.3274,172.8,129,75,74.65,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:01:42.5747,172.8,129,75,74.65,9,19.93,63,50,50,0,75,75
2020-09-17 02:01:42.8220,172.8,129,75,74.65,9.1,19.92,67,24.6,24.6,0,75,75
2020-09-17 02:01:43.0693,172.8,129,75,74.65,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:01:43.3166,172.8,129,75,74.65,9,19.94,6,3590,24.6,4,75,75
2020-09-17 02:01:43.5647,172.8,129,75,74.65,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:01:43.8159,172.8,129,75,74.65,9,19.94,1,780.3,4.4,24,75,75
2020-09-17 02:01:44.0670,172.8,129,75,74.65,9.1,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:44.3181,172.8,129,75,74.65,9,19.93,61,782.6,775,0,75,75
2020-09-17 02:01:44.5693,172.8,129,75,74.65,9,19.93,62,425,425,0,75,75
2020-09-17 02:01:44.8198,172.8,129,75,74.65,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:45.0701,172.8,129,75,74.65,9,19.93,3,780.3,4.4,23,75,75
2020-09-17 02:01:45.3205,172.8,129,75,74.65,9,19.92,4,779.8,4.8,23,75,75
2020-09-17 02:01:45.5708,172.8,129,75,74.65,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:45.8195,172.8,129,75,74.65,8.9,19.93,66,5340,5340,0,75,75
2020-09-17 02:01:46.0678,172.8,129,75,74.65,8.9,19.93,1,780.3,4.4,24,75,75
2020-09-17 02:01:46.3161,172.8,129,75,74.65,9,19.93,2,779.8,4.8,24,75,75
2020-09-17 02:01:46.5644,172.8,129,75,74.65,9,19.92,65,3590,3590,0,75,75
2020-09-17 02:01:46.8140,172.8,129,75,74.65,9.1,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:01:47.0652,172.8,129,75,74.65,8.9,19.92,63,50,50,0,75,75
2020-09-17 02:01:47.3165,172.8,129,75,74.65,9,19.92,67,24.6,24.6,0,75,75
2020-09-17 02:01:47.5677,172.8,129.1,75,74.71,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:01:47.8190,172.8,129.1,75,74.71,9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:01:48.0683,172.8,129.1,75,74.71,9,19.95,7,3590,24.6,4,75,75
2020-09-17 02:01:48.3176,172.8,129.1,75,74.71,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:01:48.5669,172.8,129.1,75,74.71,9,19.93,2,779.9,4.8,24,75,75
2020-09-17 02:01:48.8162,172.8,129.1,75,74.71,9.1,19.94,61,782.5,775,0,75,75
2020-09-17 02:01:49.0662,172.8,129.1,75,74.71,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:01:49.3188,172.8,129.1,75,74.71,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:49.5713,172.8,129.1,75,74.71,9,19.94,3,780.4,4.4,23,75,75
2020-09-17 02:01:49.8238,172.8,129.1,75,74.71,9,19.93,4,779.9,4.8,23,75,75
2020-09-17 02:01:50.0763,172.8,129.1,75,74.71,9.1,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:50.3289,172.8,129.1,75,74.71,9.1,19.93,66,5340,5340,0,75,75
2020-09-17 02:01:50.5814,172.8,129.1,75,74.71,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:01:50.8339,172.8,129.1,75,74.71,9,19.93,2,779.9,4.8,24,75,75
2020-09-17 02:01:51.0865,172.8,129.1,75,74.71,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:51.3356,172.8,129.1,75,74.71,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:01:51.5840,172.8,129.1,75,74.71,9.1,19.93,63,50,50,0,75,75
2020-09-17 02:01:51.8324,172.8,129.1,75,74.71,9,19.92,67,24.6,24.6,0,75,75
2020-09-17 02:01:52.0808,172.8,129.1,75,74.71,8.9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:01:52.3291,172.8,129.1,75,74.71,9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:01:52.5765,172.8,129.1,75,74.71,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:01:52.8239,172.8,129.1,75,74.71,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:01:53.0713,172.8,129.1,75,74.71,8.9,19.93,2,779.9,4.8,24,75,75
2020-09-17 02:01:53.3187,172.8,129.1,75,74.71,8.9,19.92,61,782.5,774.9,0,75,75
2020-09-17 02:01:53.5668,172.8,129.1,75,74.71,9.1,19.94,62,425,425,0,75,75
2020-09-17 02:01:53.8149,172.8,129.1,75,74.71,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:54.0630,172.8,129.1,75,74.71,9,19.93,3,780.4,4.4,23,75,75
2020-09-17 02:01:54.3111,172.8,129.1,75,74.71,9.1,19.93,4,779.9,4.8,23,75,75
2020-09-17 02:01:54.5585,172.8,129.1,75,74.71,8.9,19.93,65,3590,3590,0,75,75
2020-09-17 02:01:54.8058,172.8,129.1,75,74.71,9,19.93,66,5330,5330,0,75,75
2020-09-17 02:01:55.0532,172.8,129.1,75,74.71,9.1,19.94,1,780.4,4.4,24,75,75
2020-09-17 02:01:55.3005,172.8,129.1,75,74.71,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:01:55.5526,172.8,129.1,75,74.71,9,19.93,65,3600,3590,0,75,75
2020-09-17 02:01:55.8051,172.8,129.1,75,74.71,9,19.92,51,3.99,3.96,0,75,75
2020-09-17 02:01:56.0576,172.8,129.1,75,74.71,9,19.93,63,50,50,0,75,75
2020-09-17 02:01:56.3101,172.8,129.1,75,74.71,9.1,19.92,67,24.6,24.6,0,75,75
2020-09-17 02:01:56.5626,172.8,129.1,75,74.71,9,19.92,52,3.99,3.96,0,75,75
2020-09-17 02:01:56.8150,172.8,129.1,75,74.71,9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:01:57.0675,172.8,129.1,75,74.71,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:01:57.3200,172.8,129.1,75,74.71,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:01:57.5704,172.8,129.1,75,74.71,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:01:57.8207,172.8,129.1,75,74.71,9,19.95,61,782.5,775,0,75,75
2020-09-17 02:01:58.0710,172.8,129.1,75,74.71,8.9,19.92,62,425,425,0,75,75
2020-09-17 02:01:58.3212,172.8,129.1,75,74.71,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:01:58.5737,172.8,129.1,75,74.71,9,19.93,3,780.4,4.4,23,75,75
2020-09-17 02:01:58.8262,172.8,129.1,75,74.71,9,19.93,4,780,4.8,23,75,75
2020-09-17 02:01:59.0787,172.8,129.1,75,74.71,9.1,19.93,65,3600,3590,0,75,75
2020-09-17 02:01:59.3312,172.8,129.1,75,74.71,8.9,19.92,66,5340,5340,0,75,75
2020-09-17 02:01:59.5836,172.8,129.1,75,74.71,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:01:59.8360,172.8,129.1,75,74.71,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:00.0884,172.8,129.1,75,74.71,9,19.93,65,3590,3600,0,75,75
2020-09-17 02:02:00.3408,172.8,129.1,75,74.71,9.1,19.94,51,3.99,3.96,0,75,75
2020-09-17 02:02:00.5932,172.8,129.1,75,74.71,9,19.93,63,50,50,0,75,75
2020-09-17 02:02:00.8458,172.8,129.1,75,74.71,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:01.0985,172.8,129.1,75,74.71,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:01.3511,172.8,129.1,75,74.71,9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:02:01.6037,172.8,129.1,75,74.71,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:02:01.8521,172.8,129.1,75,74.71,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:02:02.0996,172.8,129.1,75,74.71,8.9,19.94,2,780,4.8,24,75,75
2020-09-17 02:02:02.3470,172.8,129.1,75,74.71,9.1,19.93,61,782.5,774.9,0,75,75
2020-09-17 02:02:02.5944,172.8,129.1,75,74.71,9,19.92,62,425,425,0,75,75
2020-09-17 02:02:02.8419,172.8,129.1,75,74.71,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:03.0892,172.8,129.1,75,74.71,9,19.93,3,780.4,4.4,23,75,75
2020-09-17 02:02:03.3366,172.8,129.1,75,74.71,9,19.93,4,780,4.8,23,75,75
2020-09-17 02:02:03.5839,172.8,129.1,75,74.71,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:03.8313,172.8,129.1,75,74.71,9,19.92,66,5330,5340,0,75,75
2020-09-17 02:02:04.0785,172.8,129.1,75,74.71,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:02:04.3258,172.8,129.1,75,74.71,8.9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:04.5730,172.8,129.1,75,74.71,9,19.93,65,3600,3590,0,75,75
2020-09-17 02:02:04.8203,172.8,129.1,75,74.71,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:05.0726,172.8,129.1,75,74.71,9.1,19.93,63,50,50,0,75,75
2020-09-17 02:02:05.3254,172.8,129.1,75,74.71,8.9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:05.5781,172.8,129.1,75,74.71,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:05.8308,172.8,129.1,75,74.71,9.1,19.93,6,3600,24.6,4,75,75
2020-09-17 02:02:06.0823,172.8,129.1,75,74.71,9,19.93,7,3600,24.6,4,75,75
2020-09-17 02:02:06.3297,172.8,129.1,75,74.71,9.1,19.95,1,780.4,4.4,24,75,75
2020-09-17 02:02:06.5771,172.8,129.1,75,74.71,9,19.88,2,780,4.8,24,75,75
2020-09-17 02:02:06.8245,172.8,129.1,75,74.71,9,19.93,61,782.6,775,0,75,75
2020-09-17 02:02:07.0719,172.8,129.1,75,74.71,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:02:07.3196,172.8,129.1,75,74.71,9.1,19.94,64,9.6,9.8,0,75,75
2020-09-17 02:02:07.5673,172.8,129.1,75,74.71,9,19.93,3,780.4,4.4,23,75,75
2020-09-17 02:02:07.8149,172.8,129.1,75,74.71,9,19.93,4,780,4.8,23,75,75
2020-09-17 02:02:08.0626,172.8,129.1,75,74.71,8.9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:08.3103,172.8,129.1,75,74.71,9.1,19.93,66,5330,5330,0,75,75
2020-09-17 02:02:08.5579,172.8,129.1,75,74.71,9.1,19.92,1,780.4,4.4,24,75,75
2020-09-17 02:02:08.8056,172.8,129.1,75,74.71,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:09.0533,172.8,129.1,75,74.71,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:09.3009,172.8,129.1,75,74.71,9,19.92,51,3.99,3.97,0,75,75
2020-09-17 02:02:09.5485,172.8,129.1,75,74.71,9,19.93,63,50,50,0,75,75
2020-09-17 02:02:09.7962,172.8,129.1,75,74.71,9.1,19.92,67,24.6,24.6,0,75,75
2020-09-17 02:02:10.0438,172.8,129.1,75,74.71,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:10.2935,172.8,129.1,75,74.71,8.9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:02:10.5459,172.8,129.1,75,74.71,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:02:10.7983,172.8,129.1,75,74.71,9,19.93,1,780.5,4.4,24,75,75
2020-09-17 02:02:11.0507,172.8,129.1,75,74.71,9,19.92,2,780,4.8,24,75,75
2020-09-17 02:02:11.3031,172.8,129.1,75,74.71,8.9,19.93,61,782.6,774.9,0,75,75
2020-09-17 02:02:11.5557,172.8,129.1,75,74.71,8.9,19.93,62,425,425,0,75,75
2020-09-17 02:02:11.8082,172.8,129.1,75,74.71,9.1,19.93,64,9.6,9.7,0,75,75
2020-09-17 02:02:12.0607,172.8,129.1,75,74.71,9,19.93,3,780.5,4.4,23,75,75
2020-09-17 02:02:12.3133,172.8,129.1,75,74.71,9,19.93,4,780,4.8,23,75,75
2020-09-17 02:02:12.5659,172.8,129.1,75,74.71,9,19.93,65,3600,3590,0,75,75
2020-09-17 02:02:12.8185,172.8,129.1,75,74.71,8.9,19.94,66,5340,5330,0,75,75
2020-09-17 02:02:13.0711,172.8,129.1,75,74.71,9.1,19.93,1,780.5,4.4,24,75,75
2020-09-17 02:02:13.3216,172.8,129.1,75,74.71,9.1,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:13.5698,172.8,129.1,75,74.71,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:13.8181,172.8,129.1,75,74.71,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:14.0663,172.8,129.1,75,74.71,9,19.93,63,50,50,0,75,75
2020-09-17 02:02:14.3146,172.8,129.1,75,74.71,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:14.5671,172.8,129.1,75,74.71,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:14.8196,172.8,129.1,75,74.71,9,19.95,6,3590,24.6,4,75,75
2020-09-17 02:02:15.0721,172.8,129.1,75,74.71,9,19.94,7,3590,24.6,4,75,75
2020-09-17 02:02:15.3246,172.8,129.1,75,74.71,9,19.93,1,780.5,4.4,24,75,75
2020-09-17 02:02:15.5771,172.8,129.1,75,74.71,9,19.92,2,780,4.8,24,75,75
2020-09-17 02:02:15.8296,172.8,129.1,75,74.71,9.1,19.93,61,782.5,775,0,75,75
2020-09-17 02:02:16.0821,172.8,129.1,75,74.71,9,19.93,62,425,425,0,75,75
2020-09-17 02:02:16.3346,172.8,129.1,75,74.71,8.9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:16.5871,172.8,129.1,75,74.71,9,19.92,3,780.5,4.4,23,75,75
2020-09-17 02:02:16.8353,172.8,129.1,75,74.71,9,19.93,4,780,4.8,23,75,75
2020-09-17 02:02:17.0826,172.8,129.1,75,74.71,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:17.3299,172.8,129.1,75,74.71,9,19.93,66,5330,5340,0,75,75
2020-09-17 02:02:17.5772,172.8,129.1,75,74.71,8.9,19.94,1,780.5,4.4,24,75,75
2020-09-17 02:02:17.8251,172.8,129.1,75,74.71,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:18.0738,172.8,129.1,75,74.71,9,19.94,65,3590,3590,0,75,75
2020-09-17 02:02:18.3225,172.8,129.1,75,74.71,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:18.5712,172.8,129.1,75,74.71,9.1,19.93,63,50,50,0,75,75
2020-09-17 02:02:18.8200,172.8,129.1,75,74.71,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:19.0726,172.8,129.1,75,74.71,9,19.92,52,3.99,3.96,0,75,75
2020-09-17 02:02:19.3253,172.8,129.1,75,74.71,9.1,19.93,6,3600,24.6,4,75,75
2020-09-17 02:02:19.5780,172.8,129.1,75,74.71,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:02:19.8306,172.8,129.1,75,74.71,9,19.93,1,780.5,4.4,24,75,75
2020-09-17 02:02:20.0833,172.8,129.1,75,74.71,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:20.3359,172.8,129.1,75,74.71,9,19.93,61,782.7,775,0,75,75
2020-09-17 02:02:20.5884,172.8,129.1,75,74.71,9.1,19.92,62,425,425,0,75,75
2020-09-17 02:02:20.8410,172.8,129.1,75,74.71,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:21.0936,172.8,129.1,75,74.71,9,19.92,3,780.5,4.4,23,75,75
2020-09-17 02:02:21.3461,172.8,129.1,75,74.71,9,19.93,4,780,4.8,23,75,75
2020-09-17 02:02:21.5987,172.8,129.1,75,74.71,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:21.8513,172.8,129.1,75,74.71,9,19.93,66,5330,5330,0,75,75
2020-09-17 02:02:22.1038,172.8,129.1,75,74.71,9.1,19.93,1,780.5,4.4,24,75,75
2020-09-17 02:02:22.3566,172.8,129.1,75,74.71,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:22.6094,172.8,129.1,75,74.71,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:22.8623,172.8,129.1,75,74.71,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:23.1151,172.8,129.1,75,74.71,9,19.92,63,50,50,0,75,75
2020-09-17 02:02:23.3635,172.8,129.1,75,74.71,9.1,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:23.6109,172.8,129.1,75,74.71,8.9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:23.8583,172.8,129.1,75,74.71,9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:02:24.1057,172.8,129.1,75,74.71,9.1,19.93,7,3590,24.6,4,75,75
2020-09-17 02:02:24.3531,172.8,129.1,75,74.71,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:02:24.6005,172.8,129.1,75,74.71,9,19.92,2,780,4.8,24,75,75
2020-09-17 02:02:24.8478,172.8,129.1,75,74.71,9,19.93,61,782.7,775.1,0,75,75
2020-09-17 02:02:25.0952,172.8,129.1,75,74.71,8.9,19.93,62,425,425,0,75,75
2020-09-17 02:02:25.3445,172.8,129.1,75,74.71,9.1,19.93,64,9.6,9.7,0,75,75
2020-09-17 02:02:25.5972,172.8,129.1,75,74.71,9.1,19.93,3,780.4,4.4,23,75,75
2020-09-17 02:02:25.8498,172.8,129.1,75,74.71,9,19.93,4,780,4.8,23,75,75
2020-09-17 02:02:26.1024,172.8,129.1,75,74.71,9,19.93,65,3600,3590,0,75,75
2020-09-17 02:02:26.3550,172.8,129.1,75,74.71,9,19.92,66,5340,5340,0,75,75
2020-09-17 02:02:26.6066,172.8,129.1,75,74.71,9.1,19.92,1,780.4,4.4,24,75,75
2020-09-17 02:02:26.8582,172.8,129.1,75,74.71,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:27.1098,172.8,129.1,75,74.71,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:27.3613,172.8,129.1,75,74.71,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:27.6101,172.8,129.1,75,74.71,9,19.93,63,50,50,0,75,75
2020-09-17 02:02:27.8588,172.8,129.1,75,74.71,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:28.1076,172.8,129.1,75,74.71,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:28.3563,172.8,129.1,75,74.71,9,19.92,6,3590,24.6,4,75,75
2020-09-17 02:02:28.6075,172.8,129.1,75,74.71,8.9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:02:28.8601,172.8,129.1,75,74.71,9,19.95,1,780.4,4.4,24,75,75
2020-09-17 02:02:29.1128,172.8,129.1,75,74.71,9,19.92,2,780,4.8,24,75,75
2020-09-17 02:02:29.3654,172.8,129.1,75,74.71,9,19.93,61,782.6,775.1,0,75,75
2020-09-17 02:02:29.6182,172.8,129.1,75,74.71,8.9,19.93,62,425,425,0,75,75
2020-09-17 02:02:29.8710,172.8,129.1,75,74.71,8.9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:30.1238,172.8,129.1,75,74.71,9.1,19.93,3,780.4,4.4,23,75,75
2020-09-17 02:02:30.3766,172.8,129.1,75,74.71,9,19.93,4,780,4.8,23,75,75
2020-09-17 02:02:30.6282,172.8,129.1,75,74.71,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:30.8790,172.8,129.1,75,74.71,9,19.92,66,5330,5340,0,75,75
2020-09-17 02:02:31.1297,172.8,129.1,75,74.71,8.9,19.94,1,780.4,4.4,24,75,75
2020-09-17 02:02:31.3805,172.8,129.1,75,74.71,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:31.6313,172.8,129.1,75,74.71,9.1,19.93,65,3600,3600,0,75,75
2020-09-17 02:02:31.8837,172.8,129.1,75,74.71,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:32.1365,172.8,129.1,75,74.71,9,19.93,63,50,50,0,75,75
2020-09-17 02:02:32.3893,172.8,129.1,75,74.71,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:32.6421,172.8,129.1,75,74.71,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:32.8926,172.8,129.1,75,74.71,9.1,19.93,6,3600,24.6,4,75,75
2020-09-17 02:02:33.1402,172.8,129.1,75,74.71,9,19.93,7,3600,24.6,4,75,75
2020-09-17 02:02:33.3878,172.8,129.1,75,74.71,9,19.92,1,780.5,4.4,24,75,75
2020-09-17 02:02:33.6354,172.8,129.1,75,74.71,9,19.93,2,780.1,4.8,24,75,75
2020-09-17 02:02:33.8847,172.8,129.1,75,74.71,9,19.93,61,782.7,775,0,75,75
2020-09-17 02:02:34.1359,172.8,129.1,75,74.71,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:02:34.3870,172.8,129.1,75,74.71,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:34.6381,172.8,129.1,75,74.71,8.9,19.93,3,780.5,4.4,23,75,75
2020-09-17 02:02:34.8900,172.8,129.2,75,74.77,9,19.93,4,780.1,4.8,23,75,75
2020-09-17 02:02:35.1429,172.8,129.2,75,74.77,9,19.93,65,3590,3600,0,75,75
2020-09-17 02:02:35.3958,172.8,129.2,75,74.77,9,19.93,66,5330,5330,0,75,75
2020-09-17 02:02:35.6488,172.8,129.2,75,74.77,9,19.92,1,780.5,4.4,24,75,75
2020-09-17 02:02:35.8994,172.8,129.2,75,74.77,8.9,19.93,2,780.1,4.8,24,75,75
2020-09-17 02:02:36.1469,172.8,129.2,75,74.77,9,19.93,65,3600,3590,0,75,75
2020-09-17 02:02:36.3944,172.8,129.2,75,74.77,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:36.6420,172.8,129.2,75,74.77,9,19.93,63,50,50,0,75,75
2020-09-17 02:02:36.8895,172.8,129.2,75,74.77,9.1,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:37.1370,172.8,129.2,75,74.77,8.9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:37.3845,172.8,129.2,75,74.77,9,19.93,6,3600,24.6,4,75,75
2020-09-17 02:02:37.6320,172.8,129.2,75,74.77,9.1,19.93,7,3600,24.6,4,75,75
2020-09-17 02:02:37.8795,172.8,129.2,75,74.77,9,19.93,1,780.5,4.4,24,75,75
2020-09-17 02:02:38.1269,172.8,129.2,75,74.77,9,19.93,2,780.1,4.8,24,75,75
2020-09-17 02:02:38.3742,172.8,129.2,75,74.77,9,19.92,61,782.6,775,0,75,75
2020-09-17 02:02:38.6216,172.8,129.2,75,74.77,9,19.93,62,425,425,0,75,75
2020-09-17 02:02:38.8690,172.8,129.2,75,74.77,9.1,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:39.1164,172.8,129.2,75,74.77,9,19.93,3,780.5,4.4,23,75,75
2020-09-17 02:02:39.3640,172.8,129.2,75,74.77,9,19.93,4,780.1,4.8,23,75,75
2020-09-17 02:02:39.6115,172.8,129.2,75,74.77,9,19.93,65,3600,3590,0,75,75
2020-09-17 02:02:39.8590,172.8,129.2,75,74.77,9,19.92,66,5330,5320,0,75,75
2020-09-17 02:02:40.1065,172.8,129.2,75,74.77,9.1,19.93,1,780.5,4.4,24,75,75
2020-09-17 02:02:40.3539,172.8,129.2,75,74.77,9,19.93,2,780.1,4.8,24,75,75
2020-09-17 02:02:40.6014,172.8,129.2,75,74.77,8.9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:40.8489,172.8,129.2,75,74.77,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:41.0963,172.8,129.2,75,74.77,9,19.93,63,50,50,0,75,75
2020-09-17 02:02:41.3438,172.8,129.2,75,74.77,9,19.94,67,24.6,24.6,0,75,75
2020-09-17 02:02:41.5912,172.8,129.2,75,74.77,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:41.8386,172.8,129.2,75,74.77,8.9,19.92,6,3590,24.6,4,75,75
2020-09-17 02:02:42.0861,172.8,129.2,75,74.77,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:02:42.3377,172.8,129.2,75,74.77,9.1,19.93,1,780.5,4.4,24,75,75
2020-09-17 02:02:42.5902,172.8,129.2,75,74.77,9,19.93,2,780.1,4.8,24,75,75
2020-09-17 02:02:42.8427,172.8,129.2,75,74.77,9,19.93,61,782.6,775.1,0,75,75
2020-09-17 02:02:43.0953,172.8,129.2,75,74.77,9,19.94,62,425,425,0,75,75
2020-09-17 02:02:43.3438,172.8,129.2,75,74.77,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:43.5912,172.8,129.2,75,74.77,9.1,19.93,3,780.5,4.4,23,75,75
2020-09-17 02:02:43.8386,172.8,129.2,75,74.77,9,19.93,4,780.1,4.8,23,75,75
2020-09-17 02:02:44.0860,172.8,129.2,75,74.77,9,19.93,65,3600,3590,0,75,75
2020-09-17 02:02:44.3338,172.8,129.2,75,74.77,9,19.93,66,5330,5340,0,75,75
2020-09-17 02:02:44.5819,172.8,129.2,75,74.77,9,19.93,1,780.5,4.4,24,75,75
2020-09-17 02:02:44.8300,172.8,129.2,75,74.77,9.1,19.93,2,780.1,4.8,24,75,75
2020-09-17 02:02:45.0780,172.8,129.2,75,74.77,9.1,19.92,65,3600,3600,0,75,75
2020-09-17 02:02:45.3261,172.8,129.2,75,74.77,9,19.92,51,3.99,3.97,0,75,75
2020-09-17 02:02:45.5742,172.8,129.2,75,74.77,9.1,19.92,63,50,50,0,75,75
2020-09-17 02:02:45.8223,172.8,129.2,75,74.77,9,19.92,67,24.6,24.6,0,75,75
2020-09-17 02:02:46.0704,172.8,129.2,75,74.77,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:46.3229,172.8,129.2,75,74.77,9.1,19.93,6,3590,24.6,4,75,75
2020-09-17 02:02:46.5755,172.8,129.2,75,74.77,9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:02:46.8280,172.8,129.2,75,74.77,8.9,19.92,1,780.4,4.4,24,75,75
2020-09-17 02:02:47.0805,172.8,129.2,75,74.77,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:47.3324,172.8,129.2,75,74.77,9,19.91,61,782.7,775,0,75,75
2020-09-17 02:02:47.5834,172.8,129.2,75,74.77,9.1,19.93,62,425,425,0,75,75
2020-09-17 02:02:47.8344,172.8,129.2,75,74.77,8.9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:48.0854,172.8,129.2,75,74.77,8.9,19.94,3,780.4,4.4,23,75,75
2020-09-17 02:02:48.3364,172.8,129.2,75,74.77,9.1,19.93,4,780,4.8,23,75,75
2020-09-17 02:02:48.5886,172.8,129.2,75,74.77,9,19.93,65,3600,3600,0,75,75
2020-09-17 02:02:48.8407,172.8,129.2,75,74.77,9,19.93,66,5330,5330,0,75,75
2020-09-17 02:02:49.0929,172.8,129.2,75,74.77,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:02:49.3448,172.8,129.2,75,74.77,9,19.93,2,780,4.8,24,75,75
2020-09-17 02:02:49.5922,172.8,129.2,75,74.77,9.1,19.93,65,3600,3600,0,75,75
2020-09-17 02:02:49.8396,172.8,129.2,75,74.77,9.1,19.81,51,3.99,3.97,0,75,75
2020-09-17 02:02:50.0869,172.8,129.2,75,74.77,9,19.93,63,50,50,0,75,75
2020-09-17 02:02:50.3345,172.8,129.2,75,74.77,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:50.5870,172.8,129.2,75,74.77,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:50.8395,172.8,129.2,75,74.77,9.1,19.93,6,3600,24.6,4,75,75
2020-09-17 02:02:51.0920,172.8,129.2,75,74.77,9.1,19.93,7,3600,24.6,4,75,75
2020-09-17 02:02:51.3445,172.8,129.2,75,74.77,9,19.93,1,780.4,4.4,24,75,75
2020-09-17 02:02:51.5919,172.8,129.2,75,74.77,9,19.92,2,780,4.8,24,75,75
2020-09-17 02:02:51.8393,172.8,129.2,75,74.77,9,19.9,61,782.7,775,0,75,75
2020-09-17 02:02:52.0867,172.8,129.2,75,74.77,9,19.93,62,425,425,0,75,75
2020-09-17 02:02:52.3342,172.8,129.2,75,74.77,9.1,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:52.5862,172.8,129.2,75,74.77,9,19.93,3,780.4,4.4,23,75,75
2020-09-17 02:02:52.8382,172.8,129.2,75,74.77,8.9,19.93,4,780,4.8,23,75,75
2020-09-17 02:02:53.0903,172.8,129.2,75,74.77,9.1,19.93,65,3600,3590,0,75,75
2020-09-17 02:02:53.3423,172.8,129.2,75,74.77,9,19.93,66,5330,5330,0,75,75
2020-09-17 02:02:53.5945,172.8,129.2,75,74.77,9,19.93,1,780.6,4.4,24,75,75
2020-09-17 02:02:53.8470,172.8,129.2,75,74.77,9,19.93,2,780.2,4.8,24,75,75
2020-09-17 02:02:54.0995,172.8,129.2,75,74.77,8.9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:54.3521,172.8,129.2,75,74.77,9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:54.6046,172.8,129.2,75,74.77,9,19.93,63,50,50,0,75,75
2020-09-17 02:02:54.8529,172.8,129.2,75,74.77,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:55.1004,172.8,129.2,75,74.77,9.1,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:55.3478,172.8,129.2,75,74.77,8.9,19.93,6,3590,24.6,4,75,75
2020-09-17 02:02:55.5953,172.8,129.2,75,74.77,9,19.93,7,3600,24.6,4,75,75
2020-09-17 02:02:55.8427,172.8,129.2,75,74.77,9.1,19.93,1,780.6,4.4,24,75,75
2020-09-17 02:02:56.0901,172.8,129.2,75,74.77,9,19.93,2,780.2,4.8,24,75,75
2020-09-17 02:02:56.3375,172.8,129.2,75,74.77,9,19.93,61,782.7,775.1,0,75,75
2020-09-17 02:02:56.5849,172.8,129.2,75,74.77,9,19.93,62,425,425,0,75,75
2020-09-17 02:02:56.8362,172.8,129.2,75,74.77,9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:02:57.0887,172.8,129.2,75,74.77,9.1,19.93,3,780.6,4.4,23,75,75
2020-09-17 02:02:57.3412,172.8,129.2,75,74.77,9,19.93,4,780.2,4.8,23,75,75
2020-09-17 02:02:57.5937,172.8,129.2,75,74.77,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:57.8461,172.8,129.2,75,74.77,9,19.93,66,5320,5330,0,75,75
2020-09-17 02:02:58.0967,172.8,129.2,75,74.77,9,19.92,1,780.6,4.4,24,75,75
2020-09-17 02:02:58.3474,172.8,129.2,75,74.77,9.1,19.93,2,780.2,4.8,24,75,75
2020-09-17 02:02:58.5980,172.8,129.2,75,74.77,9,19.93,65,3590,3590,0,75,75
2020-09-17 02:02:58.8487,172.8,129.2,75,74.77,8.9,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:02:59.0986,172.8,129.2,75,74.77,9.1,19.93,63,50,50,0,75,75
2020-09-17 02:02:59.3462,172.8,129.2,75,74.77,9,19.93,67,24.6,24.6,0,75,75
2020-09-17 02:02:59.5939,172.8,129.2,75,74.77,9,19.93,52,3.99,3.96,0,75,75
2020-09-17 02:02:59.8415,172.8,129.2,75,74.77,9,19.92,6,3600,24.6,4,75,75
2020-09-17 02:03:00.0891,172.8,129.2,75,74.77,8.9,19.93,7,3590,24.6,4,75,75
2020-09-17 02:03:00.3408,172.8,129.2,75,74.77,9,19.93,1,780.6,4.4,24,75,75
2020-09-17 02:03:00.5933,172.8,129.2,75,74.77,9,19.93,2,780.2,4.8,24,75,75
2020-09-17 02:03:00.8458,172.8,129.2,75,74.77,9,19.93,61,782.7,775.1,0,75,75
2020-09-17 02:03:01.0984,172.8,129.2,75,74.77,9,19.93,62,425,425,0,75,75
2020-09-17 02:03:01.3508,172.8,129.2,75,74.77,8.9,19.93,64,9.6,9.8,0,75,75
2020-09-17 02:03:01.6031,172.8,129.2,75,74.77,9,19.93,3,780.5,4.4,23,75,75
2020-09-17 02:03:01.8555,172.8,129.2,75,74.77,9.1,19.93,4,780.2,4.8,23,75,75
2020-09-17 02:03:02.1079,172.8,129.2,75,74.77,9,19.94,65,3590,3600,0,75,75
2020-09-17 02:03:02.3563,172.8,129.2,75,74.77,9,19.93,66,5320,5320,0,75,75
2020-09-17 02:03:02.6038,172.8,129.2,75,74.77,9,19.9,1,780.5,4.4,24,75,75
2020-09-17 02:03:02.8512,172.8,129.2,75,74.77,9,19.93,2,780.2,4.8,24,75,75
2020-09-17 02:03:03.0987,172.8,129.2,75,74.77,9.1,19.93,65,3600,3600,0,75,75
2020-09-17 02:03:03.3462,172.8,129.2,75,74.77,9.1,19.93,51,3.99,3.97,0,75,75
2020-09-17 02:03:03.5936,172.8,129.2,75,74.77,9,19.93,63,50,50,0,75,75
2020-09-17 02:03:03.8411,172.8,129.2,75,74.77,9,20.13,67,24.6,24.6,0,75,75
2020-09-17 02:03:04.0885,172.8,129.2,75,74.77,9,20.13,52,3.99,3.97,0,75,75
2020-09-17 02:03:04.3359,172.8,129.2,75,74.77,9,20.13,6,3590,24.6,4,75,75
2020-09-17 02:03:04.5832,172.8,129.2,75,74.77,9.1,20.12,7,3600,24.6,4,75,75
2020-09-17 02:03:04.8306,172.8,129.2,75,74.77,9,20.13,1,780.5,4.4,24,75,75
2020-09-17 02:03:05.0779,172.8,129.2,75,74.77,8.9,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:05.3252,172.8,129.2,75,74.77,9,20.12,61,782.6,775.1,0,75,75
2020-09-17 02:03:05.5724,172.8,129.2,75,74.77,9,20.12,62,425,425,0,75,75
2020-09-17 02:03:05.8196,172.8,129.2,75,74.77,9,20.13,64,9.6,9.7,0,75,75
2020-09-17 02:03:06.0669,172.8,129.2,75,74.77,8.9,20.13,3,780.5,4.4,23,75,75
2020-09-17 02:03:06.3141,172.8,129.2,75,74.77,9,20.13,4,780.2,4.8,23,75,75
2020-09-17 02:03:06.5659,172.8,129.2,75,74.77,9,20.12,65,3600,3600,0,75,75
2020-09-17 02:03:06.8178,172.8,129.2,75,74.77,9,20.13,66,5320,5320,0,75,75
2020-09-17 02:03:07.0697,172.8,129.2,75,74.77,9,20.13,1,780.5,4.4,24,75,75
2020-09-17 02:03:07.3216,172.8,129.2,75,74.77,9.1,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:07.5739,172.8,129.2,75,74.77,9,20.13,65,3590,3590,0,75,75
2020-09-17 02:03:07.8263,172.8,129.2,75,74.77,9,20.13,51,3.99,3.97,0,75,75
2020-09-17 02:03:08.0788,172.8,129.2,75,74.77,9.1,20.13,63,50,50,0,75,75
2020-09-17 02:03:08.3313,172.8,129.2,75,74.77,9,20.12,67,24.6,24.6,0,75,75
2020-09-17 02:03:08.5837,172.8,129.2,75,74.77,9,20.13,52,3.99,3.97,0,75,75
2020-09-17 02:03:08.8362,172.8,129.2,75,74.77,9,20.12,6,3600,24.6,4,75,75
2020-09-17 02:03:09.0887,172.8,129.2,75,74.77,9,20.13,7,3600,24.6,4,75,75
2020-09-17 02:03:09.3412,172.8,129.2,75,74.77,9.1,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:09.5937,172.8,129.2,75,74.77,9,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:09.8418,172.8,129.2,75,74.77,9,20.13,61,782.7,775.1,0,75,75
2020-09-17 02:03:10.0891,172.8,129.2,75,74.77,9,20.13,62,425,425,0,75,75
2020-09-17 02:03:10.3363,172.8,129.2,75,74.77,9,20.13,64,9.6,9.8,0,75,75
2020-09-17 02:03:10.5836,172.8,129.2,75,74.77,9.1,20.12,3,780.6,4.4,23,75,75
2020-09-17 02:03:10.8308,172.8,129.2,75,74.77,9,20.13,4,780.2,4.8,23,75,75
2020-09-17 02:03:11.0781,172.8,129.2,75,74.77,8.9,20.14,65,3600,3590,0,75,75
2020-09-17 02:03:11.3254,172.8,129.2,75,74.77,9.1,20.12,66,5320,5320,0,75,75
2020-09-17 02:03:11.5726,172.8,129.2,75,74.77,9,20.12,1,780.6,4.4,24,75,75
2020-09-17 02:03:11.8199,172.8,129.2,75,74.77,9,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:12.0672,172.8,129.2,75,74.77,9,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:12.3144,172.8,129.2,75,74.77,8.9,20.13,51,3.99,3.97,0,75,75
2020-09-17 02:03:12.5617,172.8,129.2,75,74.77,9,20.12,63,50,50,0,75,75
2020-09-17 02:03:12.8091,172.8,129.2,75,74.77,9,20.12,67,24.6,24.6,0,75,75
2020-09-17 02:03:13.0567,172.8,129.2,75,74.77,9,20.13,52,3.99,3.97,0,75,75
2020-09-17 02:03:13.3042,172.8,129.2,75,74.77,9,20.14,6,3600,24.6,4,75,75
2020-09-17 02:03:13.5518,172.8,129.2,75,74.77,8.9,20.12,7,3600,24.6,4,75,75
2020-09-17 02:03:13.8013,172.8,129.2,75,74.77,9,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:14.0538,172.8,129.2,75,74.77,9.1,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:14.3063,172.8,129.2,75,74.77,9,20.12,61,782.9,775.2,0,75,75
2020-09-17 02:03:14.5587,172.8,129.2,75,74.77,9,20.13,62,425,425,0,75,75
2020-09-17 02:03:14.8112,172.8,129.2,75,74.77,9,20.13,64,9.6,9.8,0,75,75
2020-09-17 02:03:15.0637,172.8,129.2,75,74.77,9,20.12,3,780.6,4.4,23,75,75
2020-09-17 02:03:15.3162,172.8,129.2,75,74.77,9.1,20.12,4,780.2,4.8,23,75,75
2020-09-17 02:03:15.5687,172.8,129.2,75,74.77,9.1,20.14,65,3600,3600,0,75,75
2020-09-17 02:03:15.8212,172.8,129.2,75,74.77,8.9,20.13,66,5320,5310,0,75,75
2020-09-17 02:03:16.0737,172.8,129.2,75,74.77,9,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:16.3262,172.8,129.2,75,74.77,9,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:16.5787,172.8,129.2,75,74.77,9.1,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:16.8313,172.8,129.2,75,74.77,9,20.13,51,3.99,3.97,0,75,75
2020-09-17 02:03:17.0829,172.8,129.2,75,74.77,8.9,20.13,63,50,50,0,75,75
2020-09-17 02:03:17.3339,172.8,129.2,75,74.77,9.1,20.12,67,24.6,24.6,0,75,75
2020-09-17 02:03:17.5850,172.8,129.2,75,74.77,9,20.13,52,3.99,3.97,0,75,75
2020-09-17 02:03:17.8361,172.8,129.2,75,74.77,9,20.13,6,3590,24.6,4,75,75
2020-09-17 02:03:18.0852,172.8,129.2,75,74.77,9.1,20.12,7,3600,24.6,4,75,75
2020-09-17 02:03:18.3334,172.8,129.2,75,74.77,8.9,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:18.5815,172.8,129.2,75,74.77,9,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:18.8297,172.8,129.2,75,74.77,9.1,20.13,61,782.7,775.1,0,75,75
2020-09-17 02:03:19.0782,172.8,129.2,75,74.77,9,20.12,62,425,425,0,75,75
2020-09-17 02:03:19.3278,172.8,129.2,75,74.77,9,20.13,64,9.6,9.8,0,75,75
2020-09-17 02:03:19.5775,172.8,129.2,75,74.77,9,20.12,3,780.6,4.4,23,75,75
2020-09-17 02:03:19.8272,172.8,129.2,75,74.77,9,20.12,4,780.2,4.8,23,75,75
2020-09-17 02:03:20.0768,172.8,129.2,75,74.77,9.1,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:20.3241,172.8,129.2,75,74.77,9,20.13,66,5310,5310,0,75,75
2020-09-17 02:03:20.5713,172.8,129.2,75,74.77,9,20.12,1,780.6,4.4,24,75,75
2020-09-17 02:03:20.8186,172.8,129.2,75,74.77,9,20.12,2,780.2,4.8,24,75,75
2020-09-17 02:03:21.0658,172.8,129.2,75,74.77,9,20.13,65,3590,3600,0,75,75
2020-09-17 02:03:21.3182,172.8,129.2,75,74.77,9.1,20.12,51,3.99,3.97,0,75,75
2020-09-17 02:03:21.5707,172.8,129.2,75,74.77,9.1,20.13,63,50,50,0,75,75
2020-09-17 02:03:21.8231,172.8,129.2,75,74.77,8.9,20.12,67,24.6,24.6,0,75,75
2020-09-17 02:03:22.0756,172.8,129.2,75,74.77,9,20.12,52,3.99,3.97,0,75,75
2020-09-17 02:03:22.3281,172.8,129.2,75,74.77,9,20.12,6,3590,24.6,4,75,75
2020-09-17 02:03:22.5806,172.8,129.2,75,74.77,9,20.12,7,3600,24.6,4,75,75
2020-09-17 02:03:22.8332,172.8,129.2,75,74.77,9.1,20.13,1,780.5,4.4,24,75,75
2020-09-17 02:03:23.0857,172.8,129.2,75,74.77,8.9,20.13,2,780.1,4.8,24,75,75
2020-09-17 02:03:23.3382,172.8,129.2,75,74.77,9,20.13,61,782.8,775.1,0,75,75
2020-09-17 02:03:23.5907,172.8,129.2,75,74.77,9.1,20.13,62,425,425,0,75,75
2020-09-17 02:03:23.8432,172.8,129.2,75,74.77,9,20.12,64,9.6,9.8,0,75,75
2020-09-17 02:03:24.0957,172.8,129.2,75,74.77,9,20.13,3,780.5,4.4,23,75,75
2020-09-17 02:03:24.3483,172.8,129.2,75,74.77,9,20.13,4,780.1,4.8,23,75,75
2020-09-17 02:03:24.5975,172.8,129.2,75,74.77,8.9,20.13,65,3590,3590,0,75,75
2020-09-17 02:03:24.8447,172.8,129.2,75,74.77,9,20.12,66,5310,5310,0,75,75
2020-09-17 02:03:25.0920,172.8,129.2,75,74.77,9,20.13,1,780.5,4.4,24,75,75
2020-09-17 02:03:25.3392,172.8,129.2,75,74.77,9,20.13,2,780.1,4.8,24,75,75
2020-09-17 02:03:25.5865,172.8,129.2,75,74.77,9,20.12,65,3600,3600,0,75,75
2020-09-17 02:03:25.8338,172.8,129.2,75,74.77,9,20.12,51,3.99,3.97,0,75,75
2020-09-17 02:03:26.0812,172.8,129.2,75,74.77,9,20.13,63,50,50,0,75,75
2020-09-17 02:03:26.3285,172.8,129.2,75,74.77,9.1,20.13,67,24.6,24.6,0,75,75
2020-09-17 02:03:26.5771,172.8,129.2,75,74.77,9,20.13,52,3.99,3.96,0,75,75
2020-09-17 02:03:26.8295,172.8,129.2,75,74.77,9,20.13,6,3590,24.6,4,75,75
2020-09-17 02:03:27.0820,172.8,129.2,75,74.77,9,20.13,7,3590,24.6,4,75,75
2020-09-17 02:03:27.3345,172.8,129.2,75,74.77,9,20.14,1,780.5,4.4,24,75,75
2020-09-17 02:03:27.5870,172.8,129.2,75,74.77,9.1,20.12,2,780.1,4.8,24,75,75
2020-09-17 02:03:27.8395,172.8,129.2,75,74.77,9,20.13,61,782.8,775.1,0,75,75
2020-09-17 02:03:28.0920,172.8,129.2,75,74.77,9,20.13,62,425,425,0,75,75
2020-09-17 02:03:28.3446,172.8,129.2,75,74.77,9.1,20.12,64,9.6,9.8,0,75,75
2020-09-17 02:03:28.5971,172.8,129.2,75,74.77,9,20.12,3,780.5,4.4,23,75,75
2020-09-17 02:03:28.8448,172.8,129.2,75,74.77,9.1,20.13,4,780.1,4.8,23,75,75
2020-09-17 02:03:29.0925,172.8,129.2,75,74.77,9,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:29.3402,172.8,129.2,75,74.77,8.9,20.13,66,5310,5310,0,75,75
2020-09-17 02:03:29.5879,172.8,129.2,75,74.77,9.1,20.14,1,780.6,4.4,24,75,75
2020-09-17 02:03:29.8396,172.8,129.2,75,74.77,9,20.12,2,780.2,4.8,24,75,75
2020-09-17 02:03:30.0921,172.8,129.2,75,74.77,9,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:30.3446,172.8,129.2,75,74.77,9,20.13,51,3.99,3.97,0,75,75
2020-09-17 02:03:30.5971,172.8,129.2,75,74.77,8.9,20.12,63,50,50,0,75,75
2020-09-17 02:03:30.8491,172.8,129.2,75,74.77,9,20.13,67,24.6,24.6,0,75,75
2020-09-17 02:03:31.1003,172.8,129.2,75,74.77,9.1,20.13,52,3.99,3.97,0,75,75
2020-09-17 02:03:31.3515,172.8,129.2,75,74.77,9,20.13,6,3600,24.6,4,75,75
2020-09-17 02:03:31.6028,172.8,129.2,75,74.77,9,20.13,7,3600,24.6,4,75,75
2020-09-17 02:03:31.8541,172.8,129.2,75,74.77,9,20.12,1,780.6,4.4,24,75,75
2020-09-17 02:03:32.1067,172.8,129.2,75,74.77,9,20.12,2,780.2,4.8,24,75,75
2020-09-17 02:03:32.3593,172.8,129.2,75,74.77,9.1,20.13,61,782.7,775.1,0,75,75
2020-09-17 02:03:32.6120,172.8,129.2,75,74.77,9,20.13,62,425,425,0,75,75
2020-09-17 02:03:32.8646,172.8,129.2,75,74.77,9,20.13,64,9.6,9.8,0,75,75
2020-09-17 02:03:33.1139,172.8,129.2,75,74.77,9,20.13,3,780.6,4.4,23,75,75
2020-09-17 02:03:33.3613,172.8,129.2,75,74.77,9,20.12,4,780.2,4.8,23,75,75
2020-09-17 02:03:33.6088,172.8,129.2,75,74.77,9.1,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:33.8562,172.8,129.2,75,74.77,9,20.13,66,5310,5310,0,75,75
2020-09-17 02:03:34.1048,172.8,129.2,75,74.77,9,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:34.3575,172.8,129.2,75,74.77,9.1,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:34.6101,172.8,129.2,75,74.77,9,20.12,65,3600,3600,0,75,75
2020-09-17 02:03:34.8628,172.8,129.2,75,74.77,9,20.12,51,3.99,3.97,0,75,75
2020-09-17 02:03:35.1144,172.8,129.2,75,74.77,9,20.12,63,50,50,0,75,75
2020-09-17 02:03:35.3619,172.8,129.2,75,74.77,8.9,20.12,67,24.6,24.6,0,75,75
2020-09-17 02:03:35.6094,172.8,129.2,75,74.77,9.1,20.13,52,3.99,3.97,0,75,75
2020-09-17 02:03:35.8569,172.8,129.2,75,74.77,9,20.12,6,3590,24.6,4,75,75
2020-09-17 02:03:36.1044,172.8,129.2,75,74.77,9,20.13,7,3600,24.6,4,75,75
2020-09-17 02:03:36.3519,172.8,129.3,75,74.83,9,20.12,1,780.6,4.4,24,75,75
2020-09-17 02:03:36.5993,172.8,129.3,75,74.83,9,20.12,2,780.2,4.8,24,75,75
2020-09-17 02:03:36.8468,172.8,129.3,75,74.83,9,20.12,61,782.8,775.2,0,75,75
2020-09-17 02:03:37.0943,172.8,129.3,75,74.83,9.1,20.12,62,425,425,0,75,75
2020-09-17 02:03:37.3416,172.8,129.3,75,74.83,9,20.13,64,9.6,9.8,0,75,75
2020-09-17 02:03:37.5890,172.8,129.3,75,74.83,9,20.13,3,780.6,4.4,23,75,75
2020-09-17 02:03:37.8363,172.8,129.3,75,74.83,9,20.13,4,780.2,4.8,23,75,75
2020-09-17 02:03:38.0837,172.8,129.3,75,74.83,9,20.12,65,3600,3600,0,75,75
2020-09-17 02:03:38.3311,172.8,129.3,75,74.83,9.1,20.13,66,5310,5310,0,75,75
2020-09-17 02:03:38.5817,172.8,129.3,75,74.83,9,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:38.8322,172.8,129.3,75,74.83,9,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:39.0828,172.8,129.3,75,74.83,9,20.12,65,3600,3600,0,75,75
2020-09-17 02:03:39.3333,172.8,129.3,75,74.83,9,20.12,51,3.99,3.97,0,75,75
2020-09-17 02:03:39.5852,172.8,129.3,75,74.83,9.1,20.12,63,50,50,0,75,75
2020-09-17 02:03:39.8380,172.8,129.3,75,74.83,9.1,20.13,67,24.6,24.6,0,75,75
2020-09-17 02:03:40.0907,172.8,129.3,75,74.83,8.9,20.12,52,3.99,3.97,0,75,75
2020-09-17 02:03:40.3435,172.8,129.3,75,74.83,9.1,20.12,6,3600,24.6,4,75,75
