Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:03:40.5962,172.8,129.3,75,74.83,9.1,20.12,7,3600,24.6,4,75,75
2020-09-17 02:03:40.8488,172.8,129.3,75,74.83,9,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:41.1014,172.8,129.3,75,74.83,9.1,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:41.3540,172.8,129.3,75,74.83,9,20.13,61,782.9,775.2,0,75,75
2020-09-17 02:03:41.6060,172.8,129.3,75,74.83,9,20.13,62,425,425,0,75,75
2020-09-17 02:03:41.8562,172.8,129.3,75,74.83,9.1,20.13,64,9.6,9.8,0,75,75
2020-09-17 02:03:42.1064,172.8,129.3,75,74.83,9,20.13,3,780.6,4.4,23,75,75
2020-09-17 02:03:42.3566,172.8,129.3,75,74.83,9,20.13,4,780.2,4.8,23,75,75
2020-09-17 02:03:42.6061,172.8,129.3,75,74.83,9,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:42.8535,172.8,129.3,75,74.83,8.9,20.12,66,5320,5320,0,75,75
2020-09-17 02:03:43.1010,172.8,129.3,75,74.83,9.1,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:43.3484,172.8,129.3,75,74.83,9,20.13,2,780.2,4.8,24,75,75
2020-09-17 02:03:43.5959,172.8,129.3,75,74.83,8.9,20.13,65,3590,3590,0,75,75
2020-09-17 02:03:43.8476,172.8,129.3,75,74.83,9,20.12,51,3.99,3.97,0,75,75
2020-09-17 02:03:44.1000,172.8,129.3,75,74.83,9,20.13,63,50,50,0,75,75
2020-09-17 02:03:44.3525,172.8,129.3,75,74.83,9,20.13,67,24.6,24.6,0,75,75
2020-09-17 02:03:44.6050,172.8,129.3,75,74.83,9,20.13,52,3.99,3.97,0,75,75
2020-09-17 02:03:44.8576,172.8,129.3,75,74.83,8.9,20.12,6,3590,24.6,4,75,75
2020-09-17 02:03:45.1103,172.8,129.3,75,74.83,9,20.13,7,3590,24.6,4,75,75
2020-09-17 02:03:45.3629,172.8,129.3,75,74.83,9,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:45.6156,172.8,129.3,75,74.83,9,20.13,2,780.2,4.7,24,75,75
2020-09-17 02:03:45.8683,172.8,129.3,75,74.83,9.1,20.13,61,782.8,775.3,0,75,75
2020-09-17 02:03:46.1210,172.8,129.3,75,74.83,9,20.13,62,425,425,0,75,75
2020-09-17 02:03:46.3738,172.8,129.3,75,74.83,9,20.12,64,9.6,9.8,0,75,75
2020-09-17 02:03:46.6265,172.8,129.3,75,74.83,9.1,20.13,3,780.6,4.4,23,75,75
2020-09-17 02:03:46.8770,172.8,129.3,75,74.83,9,20.12,4,780.2,4.7,23,75,75
2020-09-17 02:03:47.1245,172.8,129.3,75,74.83,9.1,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:47.3720,172.8,129.3,75,74.83,9,20.12,66,5320,5320,0,75,75
2020-09-17 02:03:47.6196,172.8,129.3,75,74.83,9,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:47.8672,172.8,129.3,75,74.83,9.1,20.13,2,780.2,4.7,24,75,75
2020-09-17 02:03:48.1165,172.8,129.3,75,74.83,9,20.12,65,3600,3600,0,75,75
2020-09-17 02:03:48.3658,172.8,129.3,75,74.83,9,20.13,51,3.99,3.97,0,75,75
2020-09-17 02:03:48.6150,172.8,129.3,75,74.83,9,20.12,63,50,50,0,75,75
2020-09-17 02:03:48.8643,172.8,129.3,75,74.83,9,20.13,67,24.6,24.6,0,75,75
2020-09-17 02:03:49.1158,172.8,129.3,75,74.83,9,20.12,52,3.99,3.97,0,75,75
2020-09-17 02:03:49.3685,172.8,129.3,75,74.83,9,20.13,6,3600,24.6,4,75,75
2020-09-17 02:03:49.6211,172.8,129.3,75,74.83,9,20.13,7,3600,24.6,4,75,75
2020-09-17 02:03:49.8738,172.8,129.3,75,74.83,9,20.12,1,780.6,4.4,24,75,75
2020-09-17 02:03:50.1265,172.8,129.3,75,74.83,9,20.13,2,780.2,4.7,24,75,75
2020-09-17 02:03:50.3793,172.8,129.3,75,74.83,9,20.12,61,782.9,775.2,0,75,75
2020-09-17 02:03:50.6320,172.8,129.3,75,74.83,9.1,20.13,62,425,425,0,75,75
2020-09-17 02:03:50.8848,172.8,129.3,75,74.83,8.9,20.13,64,9.6,9.8,0,75,75
2020-09-17 02:03:51.1376,172.8,129.3,75,74.83,9,20.13,3,780.6,4.4,23,75,75
2020-09-17 02:03:51.3904,172.8,129.3,75,74.83,9.1,20.12,4,780.2,4.7,23,75,75
2020-09-17 02:03:51.6432,172.8,129.3,75,74.83,9,20.12,65,3600,3600,0,75,75
2020-09-17 02:03:51.8960,172.8,129.3,75,74.83,9.1,20.13,66,5320,5320,0,75,75
2020-09-17 02:03:52.1488,172.8,129.3,75,74.83,9,20.12,1,780.6,4.4,24,75,75
2020-09-17 02:03:52.4016,172.8,129.3,75,74.83,9,20.12,2,780.3,4.7,24,75,75
2020-09-17 02:03:52.6544,172.8,129.3,75,74.83,9.1,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:52.9071,172.8,129.3,75,74.83,9,20.13,51,3.99,3.97,0,75,75
2020-09-17 02:03:53.1599,172.8,129.3,75,74.83,9,20.13,63,50,50,0,75,75
2020-09-17 02:03:53.4104,172.8,129.3,75,74.83,9,20.13,67,24.6,24.6,0,75,75
2020-09-17 02:03:53.6579,172.8,129.3,75,74.83,8.9,20.13,52,3.99,3.97,0,75,75
2020-09-17 02:03:53.9055,172.8,129.3,75,74.83,9.1,20.13,6,3600,24.6,4,75,75
2020-09-17 02:03:54.1531,172.8,129.3,75,74.83,9.1,20.13,7,3600,24.6,4,75,75
2020-09-17 02:03:54.4006,172.8,129.3,75,74.83,9,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:54.6482,172.8,129.3,75,74.83,9,20.12,2,780.3,4.7,24,75,75
2020-09-17 02:03:54.8957,172.8,129.3,75,74.83,9,20.12,61,782.9,775.2,0,75,75
2020-09-17 02:03:55.1433,172.8,129.3,75,74.83,9,20.13,62,425,425,0,75,75
2020-09-17 02:03:55.3926,172.8,129.3,75,74.83,9.1,20.12,64,9.6,9.8,0,75,75
2020-09-17 02:03:55.6442,172.8,129.3,75,74.83,9,20.13,3,780.6,4.4,23,75,75
2020-09-17 02:03:55.8958,172.8,129.3,75,74.83,9,20.11,4,780.3,4.7,23,75,75
2020-09-17 02:03:56.1474,172.8,129.3,75,74.83,9,20.13,65,3600,3600,0,75,75
2020-09-17 02:03:56.3990,172.8,129.3,75,74.83,9,20.13,66,5320,5320,0,75,75
2020-09-17 02:03:56.6514,172.8,129.3,75,74.83,9.1,20.13,1,780.6,4.4,24,75,75
2020-09-17 02:03:56.9042,172.8,129.3,75,74.83,9,20.13,2,780.3,4.7,24,75,75
2020-09-17 02:03:57.1569,172.8,129.3,75,74.83,8.9,20.14,65,3600,3590,0,75,75
2020-09-17 02:03:57.4097,172.8,129.3,75,74.83,9.1,20.13,51,3.99,3.97,0,75,75
2020-09-17 02:03:57.6621,172.8,129.3,75,74.83,9,20.13,63,50,50,0,75,75
2020-09-17 02:03:57.9134,172.8,129.3,75,74.83,9,20.12,67,24.6,24.6,0,75,75
2020-09-17 02:03:58.1646,172.8,129.3,75,74.83,9.1,20.12,52,3.99,3.97,0,75,75
2020-09-17 02:03:58.4159,172.8,129.3,75,74.83,8.9,20.13,6,3600,24.6,4,75,75
2020-09-17 02:03:58.6672,172.8,129.3,75,74.83,9.1,20.12,7,3600,24.6,4,75,75
2020-09-17 02:03:58.9153,172.8,129.3,75,74.83,9.1,20.13,1,780.7,4.4,24,75,75
2020-09-17 02:03:59.1629,172.8,129.3,75.25,74.83,9,20.13,2,780.2,4.7,24,75,75
2020-09-17 02:03:59.4104,172.8,129.3,75.25,74.83,9.1,20.12,61,782.9,775.2,0,75,75
2020-09-17 02:03:59.6580,172.8,129.3,75.25,74.83,8.9,20.13,62,425,425,0,75,75
2020-09-17 02:03:59.9056,172.8,129.3,75.25,74.83,9,20.13,64,9.6,9.8,0,75,75
2020-09-17 02:04:00.1533,172.8,129.3,75.25,74.83,9.1,20.13,3,780.7,4.4,23,75,75
2020-09-17 02:04:00.4009,172.8,129.3,75.25,74.83,9,20.13,4,780.2,4.7,23,75,75
2020-09-17 02:04:00.6486,172.8,129.3,75.25,74.83,9,20.13,65,3590,3600,0,75,75
2020-09-17 02:04:00.8962,172.8,129.3,75.25,74.83,9,20.12,66,5330,5330,0,75,75
2020-09-17 02:04:01.1437,172.8,129.3,75.25,74.83,9,20.13,1,780.7,4.4,24,75,75
2020-09-17 02:04:01.3913,172.8,129.3,75.25,74.83,9.1,20.13,2,780.2,4.7,24,75,75
2020-09-17 02:04:01.6388,172.8,129.3,75.25,74.83,9,20.13,65,3580,3600,0,75,75
2020-09-17 02:04:01.8864,172.8,129.3,75.25,74.83,8.9,20.13,51,3.99,3.97,0,75,75
2020-09-17 02:04:02.1340,172.8,129.3,75.25,74.83,9,20.13,63,50,50,0,75,75
2020-09-17 02:04:02.3815,172.8,129.3,75.25,74.83,9,20.12,67,24.6,24.6,0,75,75
2020-09-17 02:04:02.6291,172.8,129.3,75.25,74.83,9,20,52,3.99,3.96,0,75,75
2020-09-17 02:04:02.8769,172.8,129.3,75.25,74.83,9,20.12,6,3590,24.6,4,75,75
2020-09-17 02:04:03.1297,172.8,129.3,75.25,74.83,8.9,20.12,7,3600,24.6,4,75,75
2020-09-17 02:04:03.3824,172.8,129.3,75.25,74.83,9,20.13,1,780.7,4.4,24,75,75
2020-09-17 02:04:03.6352,172.8,129.3,75.25,74.83,9,20.13,2,780.2,4.7,24,75,75
2020-09-17 02:04:03.8880,172.8,129.3,75.25,74.83,9,20.15,61,782.9,775.3,0,75,75
2020-09-17 02:04:04.1355,172.8,129.3,75.25,74.83,9.1,20.12,62,425,425,0,75,75
2020-09-17 02:04:04.3830,172.8,129.3,75.25,74.83,8.9,20.13,64,9.6,9.8,0,75,75
2020-09-17 02:04:04.6306,172.8,129.3,75.25,74.83,9,20.12,3,780.7,4.4,23,75,75
2020-09-17 02:04:04.8783,172.8,129.3,75.25,74.83,9.1,20.12,4,780.2,4.7,23,75,75
2020-09-17 02:04:05.1311,172.8,129.3,75.25,74.83,9,20.12,65,3570,3610,0,75,75
2020-09-17 02:04:05.3839,172.8,129.3,75.25,74.83,9,20.13,66,5320,5330,0,75,75
2020-09-17 02:04:05.6367,172.8,129.3,75.25,74.83,9,20.13,1,780.7,4.4,24,75,75
2020-09-17 02:04:05.8895,172.8,129.3,75.25,74.83,9,20.12,2,780.2,4.7,24,75.5,75
2020-09-17 02:04:06.1390,172.8,129.3,75.25,74.83,9.1,20.12,65,3580,3610,0,75.5,75
2020-09-17 02:04:06.3865,172.8,129.3,75.25,74.83,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:06.6340,172.8,129.3,75.25,74.83,9,20.12,63,50,50,0,75.5,75
2020-09-17 02:04:06.8816,172.8,129.3,75.25,74.83,9,20.13,67,24.6,24.6,0,75.5,75
2020-09-17 02:04:07.1291,172.8,129.3,75.25,74.83,9,20.13,52,3.99,3.96,0,75.5,75
2020-09-17 02:04:07.3766,172.8,129.3,75.25,74.83,9.1,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:04:07.6242,172.8,129.3,75.25,74.83,9,20.12,7,3610,24.6,4,75.5,75
2020-09-17 02:04:07.8717,172.8,129.3,75.25,74.83,8.9,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:08.1195,172.8,129.3,75.25,74.83,9,20.13,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:08.3673,172.8,129.3,75.25,74.83,9,20.13,61,782.9,775.3,0,75.5,75
2020-09-17 02:04:08.6150,172.8,129.3,75.25,74.83,9,20.12,62,425,425,0,75.5,75
2020-09-17 02:04:08.8628,172.8,129.3,75.25,74.83,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:09.1153,172.8,129.3,75.25,74.83,8.9,20.12,3,780.7,4.4,23,75.5,75
2020-09-17 02:04:09.3679,172.8,129.3,75.25,74.83,9,20.12,4,780.3,4.8,23,75.5,75
2020-09-17 02:04:09.6205,172.8,129.3,75.25,74.83,9,20.14,65,3580,3610,0,75.5,75
2020-09-17 02:04:09.8732,172.8,129.3,75.25,74.83,9,20.14,66,5320,5320,0,75.5,75
2020-09-17 02:04:10.1259,172.8,129.3,75.25,74.83,9,20.12,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:10.3788,172.8,129.3,75.25,74.83,9,20.12,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:10.6317,172.8,129.3,75.25,74.83,9,20.12,65,3570,3610,0,75.5,75
2020-09-17 02:04:10.8845,172.8,129.3,75.25,74.83,9.1,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:11.1374,172.8,129.3,75.25,74.83,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:04:11.3856,172.8,129.3,75.25,74.83,9,20.12,67,24.6,24.6,0,75.5,75
2020-09-17 02:04:11.6330,172.8,129.3,75.25,74.83,9,20.13,52,3.99,3.96,0,75.5,75
2020-09-17 02:04:11.8803,172.8,129.3,75.25,74.83,8.9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:04:12.1277,172.8,129.4,75.25,74.88,9.1,20.13,7,3620,24.6,4,75.5,75
2020-09-17 02:04:12.3751,172.8,129.4,75.25,74.88,9.1,20.12,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:12.6227,172.8,129.4,75.25,74.88,9,20.13,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:12.8702,172.8,129.4,75.25,74.88,9,20.13,61,782.9,775.3,0,75.5,75
2020-09-17 02:04:13.1178,172.8,129.4,75.25,74.88,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:04:13.3663,172.8,129.4,75.25,74.88,9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:13.6161,172.8,129.4,75.25,74.88,9,20.13,3,780.7,4.4,23,75.5,75
2020-09-17 02:04:13.8659,172.8,129.4,75.25,74.88,8.9,20.13,4,780.3,5,23,75.5,75
2020-09-17 02:04:14.1157,172.8,129.4,75.25,74.88,8.9,20.12,65,3570,3610,0,75.5,75
2020-09-17 02:04:14.3646,172.8,129.4,75.25,74.88,9,20.12,66,5320,5320,0,75.5,75
2020-09-17 02:04:14.6121,172.8,129.4,75.25,74.88,9,20.22,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:14.8596,172.8,129.4,75.25,74.88,9,20.13,2,780.3,5,24,75.5,75
2020-09-17 02:04:15.1071,172.8,129.4,75.25,74.88,8.9,20.12,65,3570,3620,0,75.5,75
2020-09-17 02:04:15.3547,172.8,129.4,75.25,74.88,8.9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:15.6050,172.8,129.4,75.25,74.88,9.1,20.12,63,50,50,0,75.5,75
2020-09-17 02:04:15.8553,172.8,129.4,75.25,74.88,9,20.13,67,24.6,24.6,0,75.5,75
2020-09-17 02:04:16.1056,172.8,129.4,75.25,74.88,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:04:16.3559,172.8,129.4,75.25,74.88,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:04:16.6055,172.8,129.4,75.25,74.88,9,20.13,7,3620,24.6,4,75.5,75
2020-09-17 02:04:16.8528,172.8,129.4,75.25,74.88,9.1,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:17.1001,172.8,129.4,75.25,74.88,9.1,20.13,2,780.3,5,24,75.5,75
2020-09-17 02:04:17.3474,172.8,129.4,75.25,74.88,9,20.12,61,782.9,775.3,0,75.5,75
2020-09-17 02:04:17.5961,172.8,129.4,75.25,74.88,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:04:17.8490,172.8,129.4,75.25,74.88,9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:18.1018,172.8,129.4,75.25,74.88,9.1,20.13,3,780.7,4.4,23,75.5,75
2020-09-17 02:04:18.3547,172.8,129.4,75.25,74.88,9.1,20.12,4,780.3,5,23,75.5,75
2020-09-17 02:04:18.6076,172.8,129.4,75.25,74.88,9,20.13,65,3570,3620,0,75.5,75
2020-09-17 02:04:18.8604,172.8,129.4,75.25,74.88,9,20.12,66,5320,5320,0,75.5,75
2020-09-17 02:04:19.1133,172.8,129.4,75.25,74.88,9,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:19.3662,172.8,129.4,75.25,74.88,9,20.12,2,780.3,5,24,75.5,75
2020-09-17 02:04:19.6190,172.8,129.4,75.25,74.88,9.1,20.13,65,3570,3620,0,75.5,75
2020-09-17 02:04:19.8719,172.8,129.4,75.25,74.88,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:20.1248,172.8,129.4,75.25,74.88,8.9,20.12,63,50,50,0,75.5,75
2020-09-17 02:04:20.3776,172.8,129.4,75.25,74.88,9,20.12,67,24.6,24.6,0,75.5,75
2020-09-17 02:04:20.6305,172.8,129.4,75.25,74.88,9,20.12,52,3.99,3.96,0,75.5,75
2020-09-17 02:04:20.8788,172.8,129.4,75.25,74.88,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:04:21.1263,172.8,129.4,75.25,74.88,9,20.13,7,3620,24.6,4,75.5,75
2020-09-17 02:04:21.3737,172.8,129.4,75.25,74.88,8.9,20.12,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:21.6212,172.8,129.4,75.25,74.88,9,20.13,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:21.8687,172.8,129.4,75.25,74.88,9,20.13,61,782.8,775.3,0,75.5,75
2020-09-17 02:04:22.1162,172.8,129.4,75.25,74.88,9,20.12,62,425,425,0,75.5,75
2020-09-17 02:04:22.3636,172.8,129.4,75.25,74.88,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:22.6111,172.8,129.4,75.25,74.88,9,20.13,3,780.7,4.4,23,75.5,75
2020-09-17 02:04:22.8585,172.8,129.4,75.25,74.88,9,20.12,4,780.3,4.8,23,75.5,75
2020-09-17 02:04:23.1057,172.8,129.4,75.25,74.88,9.1,20.13,65,3570,3620,0,75.5,75
2020-09-17 02:04:23.3528,172.8,129.4,75.25,74.88,9,20.12,66,5310,5310,0,75.5,75
2020-09-17 02:04:23.6000,172.8,129.4,75.25,74.88,9,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:23.8493,172.8,129.4,75.25,74.88,9,20.13,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:24.1018,172.8,129.4,75.25,74.88,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:04:24.3543,172.8,129.4,75.25,74.88,9.1,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:24.6067,172.8,129.4,75.25,74.88,9,20.12,63,50,50,0,75.5,75
2020-09-17 02:04:24.8590,172.8,129.4,75.25,74.88,9,20.13,67,24.6,24.6,0,75.5,75
2020-09-17 02:04:25.1064,172.8,129.4,75.25,74.88,9.1,20.14,52,3.99,3.96,0,75.5,75
2020-09-17 02:04:25.3538,172.8,129.4,75.25,74.88,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:04:25.6012,172.8,129.4,75.25,74.88,9.1,20.12,7,3630,24.6,4,75.5,75
2020-09-17 02:04:25.8486,172.8,129.4,75.25,74.88,9,20.12,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:26.0960,172.8,129.4,75.25,74.88,8.9,20.13,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:26.3434,172.8,129.4,75.25,74.88,9.1,20.12,61,782.9,775.2,0,75.5,75
2020-09-17 02:04:26.5909,172.8,129.4,75.25,74.88,9,20.12,62,425,425,0,75.5,75
2020-09-17 02:04:26.8383,172.8,129.4,75.25,74.88,9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:27.0866,172.8,129.4,75.25,74.88,9,20.13,3,780.7,4.4,23,75.5,75
2020-09-17 02:04:27.3383,172.8,129.4,75.25,74.88,8.9,20.12,4,780.3,4.8,23,75.5,75
2020-09-17 02:04:27.5901,172.8,129.4,75.25,74.88,9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:04:27.8418,172.8,129.4,75.25,74.88,9,20.13,66,5300,5310,0,75.5,75
2020-09-17 02:04:28.0932,172.8,129.4,75.25,74.88,9,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:28.3427,172.8,129.4,75.25,74.88,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:28.5923,172.8,129.4,75.25,74.88,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:04:28.8419,172.8,129.4,75.25,74.88,9,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:29.0915,172.8,129.4,75.25,74.88,9.1,20.15,63,50,50,0,75.5,75
2020-09-17 02:04:29.3392,172.8,129.4,75.25,74.88,9,20.12,67,24.6,24.6,0,75.5,75
2020-09-17 02:04:29.5865,172.8,129.4,75.25,74.88,9,20.21,52,3.99,3.97,0,75.5,75
2020-09-17 02:04:29.8338,172.8,129.4,75.25,74.88,9,20.12,6,3570,24.6,4,75.5,75
2020-09-17 02:04:30.0811,172.8,129.4,75.25,74.88,9,20.13,7,3620,24.6,4,75.5,75
2020-09-17 02:04:30.3316,172.8,129.4,75.25,74.88,9.1,20.12,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:30.5828,172.8,129.4,75.25,74.88,9.1,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:30.8339,172.8,129.4,75.25,74.88,8.9,20.13,61,783,775.3,0,75.5,75
2020-09-17 02:04:31.0850,172.8,129.4,75.25,74.88,9.1,20.13,62,425,425,0,75.5,75
2020-09-17 02:04:31.3372,172.8,129.4,75.25,74.88,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:31.5898,172.8,129.4,75.25,74.88,9,20.12,3,780.7,4.4,23,75.5,75
2020-09-17 02:04:31.8423,172.8,129.4,75.25,74.88,9,20.12,4,780.4,4.8,23,75.5,75
2020-09-17 02:04:32.0948,172.8,129.4,75.25,74.88,8.9,20.12,65,3560,3620,0,75.5,75
2020-09-17 02:04:32.3431,172.8,129.4,75.25,74.88,9.1,20.13,66,5310,5310,0,75.5,75
2020-09-17 02:04:32.5904,172.8,129.4,75.25,74.88,9,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:32.8378,172.8,129.4,75.25,74.88,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:33.0851,172.8,129.4,75.25,74.88,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:04:33.3324,172.8,129.4,75.25,74.88,9,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:33.5797,172.8,129.4,75.25,74.88,9,20.12,63,50,50,0,75.5,75
2020-09-17 02:04:33.8270,172.8,129.4,75.25,74.88,9.1,20.12,67,24.6,24.6,0,75.5,75
2020-09-17 02:04:34.0743,172.8,129.4,75.25,74.88,9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:04:34.3216,172.8,129.4,75.25,74.88,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:04:34.5741,172.8,129.4,75.25,74.88,9,20.12,7,3630,24.6,4,75.5,75
2020-09-17 02:04:34.8265,172.8,129.4,75.25,74.88,9,20.12,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:35.0790,172.8,129.4,75.25,74.88,9.1,20.13,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:35.3315,172.8,129.4,75.25,74.88,9.1,20.12,61,782.9,775.4,0,75.5,75
2020-09-17 02:04:35.5837,172.8,129.4,75.25,74.88,8.9,20.12,62,425,425,0,75.5,75
2020-09-17 02:04:35.8358,172.8,129.4,75.25,74.88,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:36.0880,172.8,129.4,75.25,74.88,9,20.13,3,780.7,4.4,23,75.5,75
2020-09-17 02:04:36.3401,172.8,129.4,75.25,74.88,9.1,20.13,4,780.3,4.8,23,75.5,75
2020-09-17 02:04:36.5926,172.8,129.4,75.25,74.88,9.1,20.14,65,3570,3630,0,75.5,75
2020-09-17 02:04:36.8453,172.8,129.4,75.25,74.88,9,20.13,66,5310,5310,0,75.5,75
2020-09-17 02:04:37.0980,172.8,129.4,75.25,74.88,9.1,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:37.3507,172.8,129.4,75.25,74.88,9.1,20.13,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:37.6021,172.8,129.4,75.25,74.88,9,20.13,65,3560,3630,0,75.5,75
2020-09-17 02:04:37.8495,172.8,129.4,75.25,74.88,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:38.0968,172.8,129.4,75.25,74.88,8.9,20.13,63,50,50,0,75.5,75
2020-09-17 02:04:38.3442,172.8,129.4,75.25,74.88,8.9,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:04:38.5916,172.8,129.4,75.25,74.88,9.1,20.13,52,3.99,3.96,0,75.5,75
2020-09-17 02:04:38.8390,172.8,129.4,75.25,74.88,9,20.12,6,3570,24.6,4,75.5,75
2020-09-17 02:04:39.0863,172.8,129.4,75.25,74.88,9,20.13,7,3620,24.6,4,75.5,75
2020-09-17 02:04:39.3337,172.8,129.4,75.25,74.88,9,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:39.5810,172.8,129.4,75.25,74.88,8.9,20.13,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:39.8283,172.8,129.4,75.25,74.88,9,20.12,61,782.9,775.4,0,75.5,75
2020-09-17 02:04:40.0755,172.8,129.4,75.25,74.88,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:04:40.3228,172.8,129.4,75.25,74.88,8.9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:40.5701,172.8,129.4,75.25,74.88,9,20.12,3,780.7,4.4,23,75.5,75
2020-09-17 02:04:40.8217,172.8,129.4,75.25,74.88,9,20.13,4,780.3,4.8,23,75.5,75
2020-09-17 02:04:41.0742,172.8,129.4,75.25,74.88,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:04:41.3267,172.8,129.4,75.25,74.88,9.1,20.12,66,5300,5300,0,75.5,75
2020-09-17 02:04:41.5793,172.8,129.4,75.25,74.88,8.9,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:41.8317,172.8,129.4,75.25,74.88,9,20.12,2,780.3,4.8,24,75.5,75
2020-09-17 02:04:42.0842,172.8,129.4,75.25,74.88,9.1,20.1,65,3570,3630,0,75.5,75
2020-09-17 02:04:42.3367,172.8,129.4,75.25,74.88,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:42.5892,172.8,129.4,75.25,74.88,9.1,20.12,63,50,50,0,75.5,75
2020-09-17 02:04:42.8419,172.8,129.4,75.25,74.88,9,20.13,67,24.6,24.6,0,75.5,75
2020-09-17 02:04:43.0947,172.8,129.4,75.25,74.88,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:04:43.3475,172.8,129.4,75.25,74.88,9.1,20.12,6,3570,24.6,4,75.5,75
2020-09-17 02:04:43.6002,172.8,129.4,75.25,74.88,9,20.12,7,3630,24.7,4,75.5,75
2020-09-17 02:04:43.8485,172.8,129.4,75.25,74.88,9,20.12,1,780.8,4.4,24,75.5,75
2020-09-17 02:04:44.0959,172.8,129.4,75.25,74.88,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:44.3433,172.8,129.4,75.25,74.88,8.9,20.13,61,783.1,775.4,0,75.5,75
2020-09-17 02:04:44.5908,172.8,129.4,75.25,74.88,9.1,20.12,62,425,425,0,75.5,75
2020-09-17 02:04:44.8380,172.8,129.4,75.25,74.88,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:45.0853,172.8,129.4,75.25,74.88,8.9,20.12,3,780.8,4.4,23,75.5,75
2020-09-17 02:04:45.3325,172.8,129.4,75.25,74.88,9,20.12,4,780.4,4.8,23,75.5,75
2020-09-17 02:04:45.5797,172.8,129.4,75.25,74.88,9,20.13,65,3560,3620,0,75.5,75
2020-09-17 02:04:45.8270,172.8,129.4,75.25,74.88,9,20.11,66,5310,5300,0,75.5,75
2020-09-17 02:04:46.0743,172.8,129.4,75.25,74.88,9.1,20.12,1,780.8,4.4,24,75.5,75
2020-09-17 02:04:46.3216,172.8,129.4,75.25,74.88,8.9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:46.5690,172.8,129.4,75.25,74.88,8.9,20.12,65,3570,3620,0,75.5,75
2020-09-17 02:04:46.8170,172.8,129.4,75.25,74.88,9,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:47.0660,172.8,129.4,75.25,74.88,9,20.12,63,50,50,0,75.5,75
2020-09-17 02:04:47.3150,172.8,129.4,75.25,74.88,9.1,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:04:47.5640,172.8,129.4,75.25,74.88,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:04:47.8132,172.8,129.4,75.25,74.88,8.9,20.12,6,3560,24.6,4,75.5,75
2020-09-17 02:04:48.0639,172.8,129.4,75.25,74.88,9.1,20.12,7,3630,24.7,4,75.5,75
2020-09-17 02:04:48.3146,172.8,129.4,75.25,74.88,9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:04:48.5653,172.8,129.4,75.25,74.88,9,20.12,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:48.8160,172.8,129.4,75.25,74.88,9,20.13,61,783,775.4,0,75.5,75
2020-09-17 02:04:49.0678,172.8,129.4,75.25,74.88,9,20.12,62,425,425,0,75.5,75
2020-09-17 02:04:49.3203,172.8,129.4,75.25,74.88,9.1,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:49.5728,172.8,129.4,75.25,74.88,9.1,20.13,3,780.8,4.4,23,75.5,75
2020-09-17 02:04:49.8253,172.8,129.4,75.25,74.88,9,20.13,4,780.4,4.8,23,75.5,75
2020-09-17 02:04:50.0778,172.8,129.4,75.25,74.88,9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:04:50.3303,172.8,129.4,75.25,74.88,9,20.12,66,5310,5310,0,75.5,75
2020-09-17 02:04:50.5828,172.8,129.4,75.25,74.88,9.1,20.12,1,780.8,4.4,24,75.5,75
2020-09-17 02:04:50.8353,172.8,129.4,75.25,74.88,9.1,20.12,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:51.0865,172.8,129.4,75.25,74.88,9,20.13,65,3560,3620,0,75.5,75
2020-09-17 02:04:51.3338,172.8,129.4,75.25,74.88,9,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:51.5812,172.8,129.4,75.25,74.88,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:04:51.8286,172.8,129.4,75.25,74.88,9,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:04:52.0759,172.8,129.4,75.25,74.88,9.1,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:04:52.3232,172.8,129.4,75.25,74.88,9,20.12,6,3560,24.6,4,75.5,75
2020-09-17 02:04:52.5705,172.8,129.4,75.25,74.88,8.9,20.13,7,3620,24.7,4,75.5,75
2020-09-17 02:04:52.8177,172.8,129.4,75.25,74.88,9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:04:53.0650,172.8,129.4,75.25,74.88,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:53.3165,172.8,129.4,75.25,74.88,9,20.12,61,783,775.3,0,75.5,75
2020-09-17 02:04:53.5692,172.8,129.4,75.25,74.88,9,20.12,62,425,425,0,75.5,75
2020-09-17 02:04:53.8219,172.8,129.4,75.25,74.88,8.9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:54.0745,172.8,129.4,75.25,74.88,9,20.13,3,780.8,4.4,23,75.5,75
2020-09-17 02:04:54.3270,172.8,129.4,75.25,74.88,9,20.12,4,780.4,4.8,23,75.5,75
2020-09-17 02:04:54.5795,172.8,129.4,75.25,74.88,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:04:54.8320,172.8,129.4,75.25,74.88,9.1,20.12,66,5300,5300,0,75.5,75
2020-09-17 02:04:55.0845,172.8,129.4,75.25,74.88,8.9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:04:55.3371,172.8,129.4,75.25,74.88,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:55.5898,172.8,129.4,75.25,74.88,9.1,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:04:55.8425,172.8,129.4,75.25,74.88,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:04:56.0951,172.8,129.4,75.25,74.88,9,20.12,63,50,50,0,75.5,75
2020-09-17 02:04:56.3479,172.8,129.4,75.25,74.88,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:04:56.6006,172.8,129.4,75.25,74.88,9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:04:56.8534,172.8,129.4,75.25,74.88,9.1,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:04:57.1062,172.8,129.4,75.25,74.88,9,20.12,7,3630,24.7,4,75.5,75
2020-09-17 02:04:57.3589,172.8,129.4,75.25,74.88,8.9,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:57.6115,172.8,129.4,75.25,74.88,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:04:57.8641,172.8,129.4,75.25,74.88,9,20.13,61,783,775.3,0,75.5,75
2020-09-17 02:04:58.1167,172.8,129.4,75.25,74.88,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:04:58.3693,172.8,129.4,75.25,74.88,9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:04:58.6220,172.8,129.4,75.25,74.88,8.9,20.13,3,780.7,4.4,23,75.5,75
2020-09-17 02:04:58.8746,172.8,129.4,75.25,74.88,9,20.14,4,780.4,4.8,23,75.5,75
2020-09-17 02:04:59.1273,172.8,129.4,75.25,74.88,9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:04:59.3776,172.8,129.4,75.25,74.88,9,20.13,66,5300,5300,0,75.5,75
2020-09-17 02:04:59.6251,172.8,129.4,75.25,74.88,9.1,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:04:59.8727,172.8,129.4,75.25,74.88,8.9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:05:00.1202,172.8,129.4,75.25,74.88,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:05:00.3680,172.8,129.4,75.25,74.88,9.1,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:00.6207,172.8,129.5,75.25,74.94,9,20.12,63,50,50,0,75.5,75
2020-09-17 02:05:00.8733,172.8,129.5,75.25,74.94,9,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:01.1259,172.8,129.5,75.25,74.94,9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:01.3786,172.8,129.5,75.25,74.94,9,20.13,6,3560,24.6,4,75.5,75
2020-09-17 02:05:01.6312,172.8,129.5,75.25,74.94,9.1,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:05:01.8839,172.8,129.5,75.25,74.94,9.1,20.13,1,780.7,4.4,24,75.5,75
2020-09-17 02:05:02.1366,172.8,129.5,75.25,74.94,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:05:02.3892,172.8,129.5,75.25,74.94,9,20.13,61,783.1,775.4,0,75.5,75
2020-09-17 02:05:02.6386,172.8,129.5,75.25,74.94,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:02.8862,172.8,129.5,75.25,74.94,9.1,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:03.1338,172.8,129.5,75.25,74.94,9.1,20.12,3,780.7,4.4,23,75.5,75
2020-09-17 02:05:03.3813,172.8,129.5,75.25,74.94,8.9,20.12,4,780.4,4.8,23,75.5,75
2020-09-17 02:05:03.6289,172.8,129.5,75.25,74.94,9.1,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:05:03.8764,172.8,129.5,75.25,74.94,9,20.13,66,5310,5300,0,75.5,75
2020-09-17 02:05:04.1240,172.8,129.5,75.25,74.94,9,20.12,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:04.3716,172.8,129.5,75.25,74.94,9,20.14,2,780.4,5,24,75.5,75
2020-09-17 02:05:04.6223,172.8,129.5,75.25,74.94,8.9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:05:04.8750,172.8,129.5,75.25,74.94,8.9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:05.1276,172.8,129.5,75.25,74.94,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:05:05.3803,172.8,129.5,75.25,74.94,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:05.6329,172.8,129.5,75.25,74.94,9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:05.8851,172.8,129.5,75.25,74.94,8.9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:05:06.1373,172.8,129.5,75.25,74.94,9,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:05:06.3894,172.8,129.5,75.25,74.94,9.1,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:06.6415,172.8,129.5,75.25,74.94,9,20.12,2,780.4,5,24,75.5,75
2020-09-17 02:05:06.8915,172.8,129.5,75.25,74.94,9,20.12,61,783,775.4,0,75.5,75
2020-09-17 02:05:07.1390,172.8,129.5,75.25,74.94,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:07.3864,172.8,129.5,75.25,74.94,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:07.6339,172.8,129.5,75.25,74.94,9.1,20.13,3,780.8,4.4,23,75.5,75
2020-09-17 02:05:07.8814,172.8,129.5,75.25,74.94,9.1,20.13,4,780.4,5,23,75.5,75
2020-09-17 02:05:08.1289,172.8,129.5,75.25,74.94,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:05:08.3765,172.8,129.5,75.25,74.94,9,20.13,66,5290,5300,0,75.5,75
2020-09-17 02:05:08.6240,172.8,129.5,75.25,74.94,9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:08.8717,172.8,129.5,75.25,74.94,9,20.13,2,780.4,5,24,75.5,75
2020-09-17 02:05:09.1240,172.8,129.5,75.25,74.94,9.1,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:05:09.3763,172.8,129.5,75.25,74.94,9,20.14,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:09.6287,172.8,129.5,75.25,74.94,9,20.12,63,50,50,0,75.5,75
2020-09-17 02:05:09.8810,172.8,129.5,75.25,74.94,9.1,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:10.1302,172.8,129.5,75.25,74.94,9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:10.3778,172.8,129.5,75.25,74.94,9.1,20.12,6,3570,24.6,4,75.5,75
2020-09-17 02:05:10.6253,172.8,129.5,75.25,74.94,9,20.12,7,3620,24.7,4,75.5,75
2020-09-17 02:05:10.8728,172.8,129.5,75.25,74.94,8.9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:11.1217,172.8,129.5,75.25,74.94,9.1,20.12,2,780.4,5,24,75.5,75
2020-09-17 02:05:11.3743,172.8,129.5,75.25,74.94,9,20.13,61,783.1,775.4,0,75.5,75
2020-09-17 02:05:11.6270,172.8,129.5,75.25,74.94,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:11.8796,172.8,129.5,75.25,74.94,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:12.1323,172.8,129.5,75.25,74.94,9,20.12,3,780.8,4.4,23,75.5,75
2020-09-17 02:05:12.3806,172.8,129.5,75.25,74.94,9,20.12,4,780.4,4.8,23,75.5,75
2020-09-17 02:05:12.6281,172.8,129.5,75.25,74.94,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:05:12.8757,172.8,129.5,75.25,74.94,9,20.19,66,5300,5300,0,75.5,75
2020-09-17 02:05:13.1232,172.8,129.5,75.25,74.94,9,20.12,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:13.3752,172.8,129.5,75.25,74.94,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:05:13.6279,172.8,129.5,75.25,74.94,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:05:13.8805,172.8,129.5,75.25,74.94,9.1,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:14.1331,172.8,129.5,75.25,74.94,8.9,20.12,63,50,50,0,75.5,75
2020-09-17 02:05:14.3858,172.8,129.5,75.25,74.94,9,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:14.6385,172.8,129.5,75.25,74.94,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:14.8912,172.8,129.5,75.25,74.94,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:05:15.1440,172.8,129.5,75.25,74.94,9.1,20.14,7,3630,24.7,4,75.5,75
2020-09-17 02:05:15.3964,172.8,129.5,75.25,74.94,9,20.12,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:15.6440,172.8,129.5,75.25,74.94,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:05:15.8917,172.8,129.5,75.25,74.94,9.1,20.13,61,783,775.5,0,75.5,75
2020-09-17 02:05:16.1393,172.8,129.5,75.25,74.94,9,20.12,62,425,425,0,75.5,75
2020-09-17 02:05:16.3869,172.8,129.5,75.25,74.94,9.1,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:16.6345,172.8,129.5,75.25,74.94,9,20.13,3,780.8,4.4,23,75.5,75
2020-09-17 02:05:16.8821,172.8,129.5,75.25,74.94,8.9,20.12,4,780.4,4.8,23,75.5,75
2020-09-17 02:05:17.1297,172.8,129.5,75.25,74.94,9.1,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:05:17.3773,172.8,129.5,75.25,74.94,9,20.13,66,5300,5300,0,75.5,75
2020-09-17 02:05:17.6300,172.8,129.5,75.25,74.94,9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:17.8826,172.8,129.5,75.25,74.94,9,20.13,2,780.4,4.8,24,75.5,75
2020-09-17 02:05:18.1353,172.8,129.5,75.25,74.94,8.9,20.13,65,3560,3620,0,75.5,75
2020-09-17 02:05:18.3880,172.8,129.5,75.25,74.94,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:18.6373,172.8,129.5,75.25,74.94,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:05:18.8849,172.8,129.5,75.25,74.94,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:19.1325,172.8,129.5,75.25,74.94,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:19.3801,172.8,129.5,75.25,74.94,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:05:19.6292,172.8,129.5,75.25,74.94,9,20.12,7,3630,24.7,4,75.5,75
2020-09-17 02:05:19.8792,172.8,129.5,75.25,74.94,9.1,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:20.1291,172.8,129.5,75.25,74.94,8.9,20.13,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:20.3791,172.8,129.5,75.25,74.94,9,20.13,61,783.1,775.4,0,75.5,75
2020-09-17 02:05:20.6307,172.8,129.5,75.25,74.94,9.1,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:20.8835,172.8,129.5,75.25,74.94,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:21.1362,172.8,129.5,75.25,74.94,9.1,20.13,3,780.8,4.4,23,75.5,75
2020-09-17 02:05:21.3889,172.8,129.5,75.25,74.94,9,20.13,4,780.5,4.8,23,75.5,75
2020-09-17 02:05:21.6384,172.8,129.5,75.25,74.94,8.9,20.12,65,3560,3620,0,75.5,75
2020-09-17 02:05:21.8860,172.8,129.5,75.25,74.94,9.1,20.13,66,5300,5300,0,75.5,75
2020-09-17 02:05:22.1335,172.8,129.5,75.25,74.94,9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:22.3810,172.8,129.5,75.25,74.94,9,20.13,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:22.6286,172.8,129.5,75.25,74.94,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:05:22.8761,172.8,129.5,75.25,74.94,8.9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:23.1237,172.8,129.5,75.25,74.94,9,20.04,63,50,50,0,75.5,75
2020-09-17 02:05:23.3713,172.8,129.5,75.25,74.94,9.1,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:23.6220,172.8,129.5,75.25,74.94,9,20.1,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:23.8747,172.8,129.5,75.25,74.94,9,20.12,6,3570,24.6,4,75.5,75
2020-09-17 02:05:24.1274,172.8,129.5,75.25,74.94,9,20.13,7,3620,24.7,4,75.5,75
2020-09-17 02:05:24.3802,172.8,129.5,75.25,74.94,9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:24.6329,172.8,129.5,75.25,74.94,9.1,20.13,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:24.8811,172.8,129.5,75.25,74.94,9,20.12,61,783,775.3,0,75.5,75
2020-09-17 02:05:25.1286,172.8,129.5,75.25,74.94,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:25.3762,172.8,129.5,75.25,74.94,9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:25.6237,172.8,129.5,75.25,74.94,9,20.12,3,780.8,4.4,23,75.5,75
2020-09-17 02:05:25.8746,172.8,129.5,75.25,74.94,9.1,20.13,4,780.5,4.8,23,75.5,75
2020-09-17 02:05:26.1257,172.8,129.5,75.25,74.94,9.1,20.12,65,3570,3620,0,75.5,75
2020-09-17 02:05:26.3769,172.8,129.5,75.25,74.94,8.9,20.12,66,5310,5310,0,75.5,75
2020-09-17 02:05:26.6281,172.8,129.5,75.25,74.94,9,20.12,1,780.9,4.4,24,75.5,75
2020-09-17 02:05:26.8762,172.8,129.5,75.25,74.94,9,20.13,2,780.5,5,24,75.5,75
2020-09-17 02:05:27.1238,172.8,129.5,75.25,74.94,9,20.12,65,3560,3630,0,75.5,75
2020-09-17 02:05:27.3714,172.8,129.5,75.25,74.94,9.1,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:27.6189,172.8,129.5,75.25,74.94,8.9,20.12,63,50,50,0,75.5,75
2020-09-17 02:05:27.8665,172.8,129.5,75.25,74.94,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:28.1140,172.8,129.5,75.25,74.94,9.1,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:28.3615,172.8,129.5,75.25,74.94,9,20.13,6,3560,24.6,4,75.5,75
2020-09-17 02:05:28.6090,172.8,129.5,75.25,74.94,9,20.12,7,3630,24.7,4,75.5,75
2020-09-17 02:05:28.8567,172.8,129.5,75.25,74.94,8.9,20.12,1,780.9,4.4,24,75.5,75
2020-09-17 02:05:29.1065,172.8,129.7,75.25,75.06,9,20.13,2,780.5,5,24,75.5,75
2020-09-17 02:05:29.3562,172.8,129.7,75.25,75.06,9.1,20.12,61,783.1,775.4,0,75.5,75
2020-09-17 02:05:29.6060,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:29.8558,172.8,129.7,75.25,75.06,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:30.1085,172.8,129.7,75.25,75.06,9,20.12,3,780.9,4.4,23,75.5,75
2020-09-17 02:05:30.3613,172.8,129.7,75.25,75.06,9,20.13,4,780.5,5,23,75.5,75
2020-09-17 02:05:30.6141,172.8,129.7,75.25,75.06,9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:05:30.8668,172.8,129.7,75.25,75.06,9,20.13,66,5310,5310,0,75.5,75
2020-09-17 02:05:31.1181,172.8,129.7,75.25,75.06,8.9,20.13,1,780.9,4.4,24,75.5,75
2020-09-17 02:05:31.3693,172.8,129.7,75.25,75.06,9,20.12,2,780.5,5,24,75.5,75
2020-09-17 02:05:31.6206,172.8,129.7,75.25,75.06,9,20.13,65,3560,3620,0,75.5,75
2020-09-17 02:05:31.8719,172.8,129.7,75.25,75.06,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:32.1247,172.8,129.7,75.25,75.06,9.1,20.12,63,50,50,0,75.5,75
2020-09-17 02:05:32.3774,172.8,129.7,75.25,75.06,8.9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:32.6301,172.8,129.7,75.25,75.06,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:32.8824,172.8,129.7,75.25,75.06,9.1,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:05:33.1300,172.8,129.7,75.25,75.06,9,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:05:33.3775,172.8,129.7,75.25,75.06,9,20.11,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:33.6250,172.8,129.7,75.25,75.06,9,20.12,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:33.8725,172.8,129.7,75.25,75.06,9,20.13,61,783.1,775.4,0,75.5,75
2020-09-17 02:05:34.1200,172.8,129.7,75.25,75.06,9.1,20.12,62,425,425,0,75.5,75
2020-09-17 02:05:34.3676,172.8,129.7,75.25,75.06,9.1,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:34.6151,172.8,129.7,75.25,75.06,9,20.13,3,780.8,4.4,23,75.5,75
2020-09-17 02:05:34.8627,172.8,129.7,75.25,75.06,9,20.13,4,780.5,4.8,23,75.5,75
2020-09-17 02:05:35.1133,172.8,129.7,75.25,75.06,9,20.15,65,3560,3620,0,75.5,75
2020-09-17 02:05:35.3660,172.8,129.7,75.25,75.06,9.1,20.12,66,5310,5310,0,75.5,75
2020-09-17 02:05:35.6186,172.8,129.7,75.25,75.06,9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:35.8713,172.8,129.7,75.25,75.06,9,20.13,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:36.1240,172.8,129.7,75.25,75.06,9,20.13,65,3560,3620,0,75.5,75
2020-09-17 02:05:36.3767,172.8,129.7,75.25,75.06,9,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:36.6294,172.8,129.7,75.25,75.06,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:05:36.8821,172.8,129.7,75.25,75.06,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:37.1334,172.8,129.7,75.25,75.06,8.9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:37.3809,172.8,129.7,75.25,75.06,9,20.15,6,3570,24.6,4,75.5,75
2020-09-17 02:05:37.6285,172.8,129.7,75.25,75.06,9,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:05:37.8760,172.8,129.7,75.25,75.06,9,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:38.1235,172.8,129.7,75.25,75.06,9.1,20.12,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:38.3711,172.8,129.7,75.25,75.06,8.9,20.12,61,783,775.5,0,75.5,75
2020-09-17 02:05:38.6186,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:38.8661,172.8,129.7,75.25,75.06,9.1,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:39.1137,172.8,129.7,75.25,75.06,9,20.12,3,780.8,4.4,23,75.5,75
2020-09-17 02:05:39.3647,172.8,129.7,75.25,75.06,9,20.13,4,780.5,4.8,23,75.5,75
2020-09-17 02:05:39.6166,172.8,129.7,75.25,75.06,9,20.12,65,3570,3620,0,75.5,75
2020-09-17 02:05:39.8686,172.8,129.7,75.25,75.06,9,20.12,66,5320,5320,0,75.5,75
2020-09-17 02:05:40.1205,172.8,129.7,75.25,75.06,9.1,20.13,1,780.8,4.4,24,75.5,75
2020-09-17 02:05:40.3691,172.8,129.7,75.25,75.06,9.1,20.13,2,780.6,4.8,24,75.5,75
2020-09-17 02:05:40.6167,172.8,129.7,75.25,75.06,9,20.13,65,3560,3630,0,75.5,75
2020-09-17 02:05:40.8642,172.8,129.7,75.25,75.06,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:41.1118,172.8,129.7,75.25,75.06,9,20.14,63,50,50,0,75.5,75
2020-09-17 02:05:41.3604,172.8,129.7,75.25,75.06,9.1,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:41.6130,172.8,129.7,75.25,75.06,9.1,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:41.8656,172.8,129.7,75.25,75.06,8.9,20.13,6,3560,24.6,4,75.5,75
2020-09-17 02:05:42.1182,172.8,129.7,75.25,75.06,9,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:05:42.3699,172.8,129.7,75.25,75.06,9,20.13,1,780.9,4.4,24,75.5,75
2020-09-17 02:05:42.6174,172.8,129.7,75.25,75.06,9,20.13,2,780.6,4.8,24,75.5,75
2020-09-17 02:05:42.8649,172.8,129.7,75.25,75.06,9,20.13,61,783,775.4,0,75.5,75
2020-09-17 02:05:43.1125,172.8,129.7,75.25,75.06,8.9,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:43.3600,172.8,129.7,75.25,75.06,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:43.6127,172.8,129.7,75.25,75.06,9,20.12,3,780.9,4.4,23,75.5,75
2020-09-17 02:05:43.8655,172.8,129.7,75.25,75.06,9,20.12,4,780.6,4.8,23,75.5,75
2020-09-17 02:05:44.1182,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:05:44.3710,172.8,129.7,75.25,75.06,8.9,20.13,66,5310,5310,0,75.5,75
2020-09-17 02:05:44.6225,172.8,129.7,75.25,75.06,8.9,20.13,1,780.9,4.4,24,75.5,75
2020-09-17 02:05:44.8740,172.8,129.7,75.25,75.06,9.1,20.12,2,780.6,4.8,24,75.5,75
2020-09-17 02:05:45.1254,172.8,129.7,75.25,75.06,9.1,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:05:45.3769,172.8,129.7,75.25,75.06,9,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:45.6296,172.8,129.7,75.25,75.06,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:05:45.8823,172.8,129.7,75.25,75.06,8.9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:46.1349,172.8,129.7,75.25,75.06,9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:46.3876,172.8,129.7,75.25,75.06,9.1,20.12,6,3570,24.6,4,75.5,75
2020-09-17 02:05:46.6390,172.8,129.7,75.25,75.06,9,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:05:46.8865,172.8,129.7,75.25,75.06,9,20.12,1,780.9,4.4,24,75.5,75
2020-09-17 02:05:47.1341,172.8,129.7,75.25,75.06,9,20.13,2,780.6,4.8,24,75.5,75
2020-09-17 02:05:47.3816,172.8,129.7,75.25,75.06,9,20.13,61,783,775.5,0,75.5,75
2020-09-17 02:05:47.6306,172.8,129.7,75.25,75.06,9.1,20.12,62,425,425,0,75.5,75
2020-09-17 02:05:47.8833,172.8,129.7,75.25,75.06,9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:48.1360,172.8,129.7,75.25,75.06,8.9,20.14,3,781,4.4,23,75.5,75
2020-09-17 02:05:48.3887,172.8,129.7,75.25,75.06,9,20.12,4,780.5,4.8,23,75.5,75
2020-09-17 02:05:48.6414,172.8,129.7,75.25,75.06,9,20.13,65,3560,3630,0,75.5,75
2020-09-17 02:05:48.8897,172.8,129.7,75.25,75.06,9,20.12,66,5300,5300,0,75.5,75
2020-09-17 02:05:49.1372,172.8,129.7,75.25,75.06,8.9,20.12,1,781,4.4,24,75.5,75
2020-09-17 02:05:49.3847,172.8,129.7,75.25,75.06,8.9,20.13,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:49.6322,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:05:49.8821,172.8,129.7,75.25,75.06,9,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:50.1348,172.8,129.7,75.25,75.06,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:05:50.3875,172.8,129.7,75.25,75.06,9,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:50.6402,172.8,129.7,75.25,75.06,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:50.8930,172.8,129.7,75.25,75.06,9.1,20.12,6,3570,24.6,4,75.5,75
2020-09-17 02:05:51.1459,172.8,129.7,75.25,75.06,9.1,20.12,7,3630,24.7,4,75.5,75
2020-09-17 02:05:51.3988,172.8,129.7,75.25,75.06,9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:05:51.6516,172.8,129.7,75.25,75.06,9,20.13,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:51.9021,172.8,129.7,75.25,75.06,9,20.12,61,783.1,775.6,0,75.5,75
2020-09-17 02:05:52.1498,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:52.3974,172.8,129.7,75.25,75.06,9.1,20.28,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:52.6451,172.8,129.7,75.25,75.06,9,20.12,3,781,4.4,23,75.5,75
2020-09-17 02:05:52.8927,172.8,129.7,75.25,75.06,9,20.12,4,780.5,4.8,23,75.5,75
2020-09-17 02:05:53.1403,172.8,129.7,75.25,75.06,9,20.12,65,3570,3620,0,75.5,75
2020-09-17 02:05:53.3879,172.8,129.7,75.25,75.06,9,20.13,66,5310,5310,0,75.5,75
2020-09-17 02:05:53.6355,172.8,129.7,75.25,75.06,9.1,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:05:53.8832,172.8,129.7,75.25,75.06,9,20.13,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:54.1359,172.8,129.7,75.25,75.06,8.9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:05:54.3886,172.8,129.7,75.25,75.06,9.1,20.11,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:54.6413,172.8,129.7,75.25,75.06,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:05:54.8940,172.8,129.7,75.25,75.06,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:55.1433,172.8,129.7,75.25,75.06,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:55.3909,172.8,129.7,75.25,75.06,8.9,20.12,6,3560,24.6,4,75.5,75
2020-09-17 02:05:55.6384,172.8,129.7,75.25,75.06,9,20.12,7,3620,24.7,4,75.5,75
2020-09-17 02:05:55.8860,172.8,129.7,75.25,75.06,9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:05:56.1336,172.8,129.7,75.25,75.06,9,20.13,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:56.3811,172.8,129.7,75.25,75.06,9,20.12,61,783.2,775.4,0,75.5,75
2020-09-17 02:05:56.6287,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:05:56.8762,172.8,129.7,75.25,75.06,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:05:57.1238,172.8,129.7,75.25,75.06,9.1,20.12,3,781,4.4,23,75.5,75
2020-09-17 02:05:57.3756,172.8,129.7,75.25,75.06,9,20.12,4,780.5,4.8,23,75.5,75
2020-09-17 02:05:57.6284,172.8,129.7,75.25,75.06,9,20.12,65,3560,3620,0,75.5,75
2020-09-17 02:05:57.8811,172.8,129.7,75.25,75.06,9,20.12,66,5310,5310,0,75.5,75
2020-09-17 02:05:58.1339,172.8,129.7,75.25,75.06,9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:05:58.3835,172.8,129.7,75.25,75.06,9.1,20.12,2,780.5,4.8,24,75.5,75
2020-09-17 02:05:58.6321,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:05:58.8808,172.8,129.7,75.25,75.06,9,20.14,51,3.99,3.97,0,75.5,75
2020-09-17 02:05:59.1295,172.8,129.7,75.25,75.06,9.1,20.13,63,50,50,0,75.5,75
2020-09-17 02:05:59.3789,172.8,129.7,75.25,75.06,9,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:05:59.6284,172.8,129.7,75.25,75.06,9.1,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:05:59.8780,172.8,129.7,75.25,75.06,9.1,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:06:00.1275,172.8,129.7,75.25,75.06,8.9,20.12,7,3620,24.7,4,75.5,75
2020-09-17 02:06:00.3771,172.8,129.7,75.25,75.06,9.1,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:06:00.6266,172.8,129.7,75.25,75.06,9,20.12,2,780.5,4.8,24,75.5,75
2020-09-17 02:06:00.8761,172.8,129.7,75.25,75.06,9,20.13,61,783.1,775.5,0,75.5,75
2020-09-17 02:06:01.1256,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:06:01.3753,172.8,129.7,75.25,75.06,8.9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:01.6281,172.8,129.7,75.25,75.06,9,20.13,3,781,4.4,23,75.5,75
2020-09-17 02:06:01.8810,172.8,129.7,75.25,75.06,9.1,20.13,4,780.5,4.8,23,75.5,75
2020-09-17 02:06:02.1338,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:02.3866,172.8,129.7,75.25,75.06,9,20.13,66,5310,5310,0,75.5,75
2020-09-17 02:06:02.6373,172.8,129.7,75.25,75.06,9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:06:02.8868,172.8,129.7,75.25,75.06,9,20.11,2,780.5,4.8,24,75.5,75
2020-09-17 02:06:03.1364,172.8,129.7,75.25,75.06,9.1,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:03.3859,172.8,129.7,75.25,75.06,9,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:03.6350,172.8,129.7,75.25,75.06,8.9,20.13,63,50,50,0,75.5,75
2020-09-17 02:06:03.8825,172.8,129.7,75.25,75.06,9,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:04.1300,172.8,129.7,75.25,75.06,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:04.3776,172.8,129.7,75.25,75.06,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:06:04.6251,172.8,129.7,75.25,75.06,9.1,20.12,7,3630,24.7,4,75.5,75
2020-09-17 02:06:04.8726,172.8,129.7,75.25,75.06,8.9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:06:05.1202,172.8,129.7,75.25,75.06,9.1,20.12,2,780.5,4.8,24,75.5,75
2020-09-17 02:06:05.3677,172.8,129.7,75.25,75.06,9.1,20.12,61,783.1,775.5,0,75.5,75
2020-09-17 02:06:05.6152,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:06:05.8680,172.8,129.7,75.25,75.06,9.1,20.15,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:06.1207,172.8,129.7,75.25,75.06,8.9,20.12,3,781,4.4,23,75.5,75
2020-09-17 02:06:06.3735,172.8,129.7,75.25,75.06,9.1,20.12,4,780.5,4.8,23,75.5,75
2020-09-17 02:06:06.6262,172.8,129.7,75.25,75.06,9.1,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:06:06.8789,172.8,129.7,75.25,75.06,9,20.13,66,5310,5300,0,75.5,75
2020-09-17 02:06:07.1315,172.8,129.7,75.25,75.06,9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:06:07.3842,172.8,129.7,75.25,75.06,9,20.13,2,780.5,4.8,24,75.5,75
2020-09-17 02:06:07.6368,172.8,129.7,75.25,75.06,9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:06:07.8861,172.8,129.7,75.25,75.06,9.1,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:08.1349,172.8,129.7,75.25,75.06,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:06:08.3837,172.8,129.7,75.25,75.06,8.9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:08.6325,172.8,129.7,75.25,75.06,9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:08.8846,172.8,129.7,75.25,75.06,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:06:09.1374,172.8,129.7,75.25,75.06,9.1,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:06:09.3901,172.8,129.7,75.25,75.06,9.1,20.13,1,781,4.4,24,75.5,75
