Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:06:09.6429,172.8,129.7,75.25,75.06,8.9,20.13,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:09.8956,172.8,129.7,75.25,75.06,9,20.12,61,783.1,775.6,0,75.5,75
2020-09-17 02:06:10.1484,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:06:10.4011,172.8,129.7,75.25,75.06,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:10.6539,172.8,129.7,75.25,75.06,9.1,20.13,3,781,4.4,23,75.5,75
2020-09-17 02:06:10.9021,172.8,129.7,75.25,75.06,9,20.13,4,780.6,4.8,23,75.5,75
2020-09-17 02:06:11.1497,172.8,129.7,75.25,75.06,9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:06:11.3973,172.8,129.7,75.25,75.06,9.1,20.12,66,5300,5300,0,75.5,75
2020-09-17 02:06:11.6449,172.8,129.7,75.25,75.06,9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:06:11.8924,172.8,129.7,75.25,75.06,9.1,20.13,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:12.1399,172.8,129.7,75.25,75.06,8.9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:06:12.3874,172.8,129.7,75.25,75.06,8.9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:12.6349,172.8,129.7,75.25,75.06,9.1,20.13,63,50,50,0,75.5,75
2020-09-17 02:06:12.8825,172.8,129.7,75.25,75.06,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:13.1300,172.8,129.7,75.25,75.06,8.9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:13.3775,172.8,129.7,75.25,75.06,9,20.12,6,3570,24.6,4,75.5,75
2020-09-17 02:06:13.6251,172.8,129.7,75.25,75.06,9,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:06:13.8747,172.8,129.7,75.25,75.06,9,20.12,1,781,4.4,24,75.5,75
2020-09-17 02:06:14.1274,172.8,129.7,75.25,75.06,9,20.13,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:14.3802,172.8,129.7,75.25,75.06,8.9,20.12,61,783.1,775.5,0,75.5,75
2020-09-17 02:06:14.6329,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:06:14.8838,172.8,129.7,75.25,75.06,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:15.1314,172.8,129.7,75.25,75.06,9,20.13,3,781,4.4,23,75.5,75
2020-09-17 02:06:15.3790,172.8,129.7,75.25,75.06,9.1,20.14,4,780.6,4.8,23,75.5,75
2020-09-17 02:06:15.6265,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:15.8745,172.8,129.7,75.25,75.06,9,20.12,66,5310,5310,0,75.5,75
2020-09-17 02:06:16.1271,172.8,129.7,75.25,75.06,9.1,20.15,1,781,4.4,24,75.5,75
2020-09-17 02:06:16.3798,172.8,129.7,75.25,75.06,9,20.12,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:16.6325,172.8,129.7,75.25,75.06,9,20.12,65,3570,3620,0,75.5,75
2020-09-17 02:06:16.8851,172.8,129.7,75.25,75.06,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:17.1378,172.8,129.7,75.25,75.06,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:06:17.3905,172.8,129.7,75.25,75.06,9.1,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:17.6431,172.8,129.7,75.25,75.06,9.1,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:17.8954,172.8,129.7,75.25,75.06,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:06:18.1430,172.8,129.7,75.25,75.06,9,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:06:18.3905,172.8,129.7,75.25,75.06,9,20.12,1,780.9,4.4,24,75.5,75
2020-09-17 02:06:18.6380,172.8,129.7,75.25,75.06,9.1,20.13,2,780.6,4.7,24,75.5,75
2020-09-17 02:06:18.8855,172.8,129.7,75.25,75.06,9.1,20.13,61,783.3,775.5,0,75.5,75
2020-09-17 02:06:19.1331,172.8,129.7,75.25,75.06,9,20.12,62,425,425,0,75.5,75
2020-09-17 02:06:19.3807,172.8,129.7,75.25,75.06,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:19.6283,172.8,129.7,75.25,75.06,9,20.13,3,780.9,4.4,23,75.5,75
2020-09-17 02:06:19.8758,172.8,129.7,75.25,75.06,9,20.13,4,780.6,4.7,23,75.5,75
2020-09-17 02:06:20.1266,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:20.3793,172.8,129.7,75.25,75.06,9,20.13,66,5310,5310,0,75.5,75
2020-09-17 02:06:20.6319,172.8,129.7,75.25,75.06,8.9,20.12,1,780.9,4.4,24,75.5,75
2020-09-17 02:06:20.8845,172.8,129.7,75.25,75.06,9,20.13,2,780.6,4.7,24,75.5,75
2020-09-17 02:06:21.1341,172.8,129.7,75.25,75.06,9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:06:21.3816,172.8,129.7,75.25,75.06,9.1,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:21.6291,172.8,129.7,75.25,75.06,8.9,20.12,63,50,50,0,75.5,75
2020-09-17 02:06:21.8766,172.8,129.7,75.25,75.06,8.9,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:22.1255,172.8,129.7,75.25,75.06,9.1,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:22.3782,172.8,129.7,75.25,75.06,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:06:22.6309,172.8,129.7,75.25,75.06,9,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:06:22.8836,172.8,129.7,75.25,75.06,9,20.13,1,780.9,4.4,24,75.5,75
2020-09-17 02:06:23.1362,172.8,129.7,75.25,75.06,8.9,20.13,2,780.6,4.7,24,75.5,75
2020-09-17 02:06:23.3890,172.8,129.7,75.25,75.06,9.1,20.13,61,783.2,775.5,0,75.5,75
2020-09-17 02:06:23.6417,172.8,129.7,75.25,75.06,9.1,20.12,62,425,425,0,75.5,75
2020-09-17 02:06:23.8945,172.8,129.7,75.25,75.06,9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:24.1472,172.8,129.7,75.25,75.06,9,20.13,3,781,4.4,23,75.5,75
2020-09-17 02:06:24.3996,172.8,129.7,75.25,75.06,9,20.13,4,780.6,4.8,23,75.5,75
2020-09-17 02:06:24.6472,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:24.8948,172.8,129.7,75.25,75.06,9.1,20.13,66,5310,5310,0,75.5,75
2020-09-17 02:06:25.1423,172.8,129.7,75.25,75.06,9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:06:25.3899,172.8,129.7,75.25,75.06,9,20.12,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:25.6375,172.8,129.7,75.25,75.06,9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:06:25.8851,172.8,129.7,75.25,75.06,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:26.1327,172.8,129.7,75.25,75.06,9.1,20.13,63,50,50,0,75.5,75
2020-09-17 02:06:26.3803,172.8,129.7,75.25,75.06,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:26.6278,172.8,129.7,75.25,75.06,8.9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:26.8754,172.8,129.7,75.25,75.06,9,20.12,6,3570,24.6,4,75.5,75
2020-09-17 02:06:27.1229,172.8,129.7,75.25,75.06,9,20.12,7,3630,24.7,4,75.5,75
2020-09-17 02:06:27.3704,172.8,129.7,75.25,75.06,9,20.12,1,781,4.4,24,75.5,75
2020-09-17 02:06:27.6180,172.8,129.7,75.25,75.06,9,20.13,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:27.8655,172.8,129.7,75.25,75.06,9,20.13,61,783.2,775.5,0,75.5,75
2020-09-17 02:06:28.1130,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:06:28.3606,172.8,129.7,75.25,75.06,9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:28.6096,172.8,129.7,75.25,75.06,9,20.13,3,781,4.4,23,75.5,75
2020-09-17 02:06:28.8624,172.8,129.7,75.25,75.06,9,20.13,4,780.6,4.8,23,75.5,75
2020-09-17 02:06:29.1153,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:29.3682,172.8,129.7,75.25,75.06,9,20.14,66,5310,5310,0,75.5,75
2020-09-17 02:06:29.6210,172.8,129.7,75.25,75.06,9.1,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:06:29.8716,172.8,129.7,75.25,75.06,9,20.12,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:30.1218,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:30.3719,172.8,129.7,75.25,75.06,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:30.6221,172.8,129.7,75.25,75.06,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:06:30.8706,172.8,129.7,75.25,75.06,9.1,20.12,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:31.1189,172.8,129.7,75.25,75.06,9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:31.3672,172.8,129.7,75.25,75.06,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:06:31.6156,172.8,129.7,75.25,75.06,9.1,20.14,7,3630,24.7,4,75.5,75
2020-09-17 02:06:31.8677,172.8,129.7,75.25,75.06,9,20.12,1,781,4.4,24,75.5,75
2020-09-17 02:06:32.1204,172.8,129.7,75.25,75.06,9.1,20.13,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:32.3730,172.8,129.7,75.25,75.06,9,20.12,61,783.2,775.5,0,75.5,75
2020-09-17 02:06:32.6257,172.8,129.7,75.25,75.06,8.9,20.12,62,425,425,0,75.5,75
2020-09-17 02:06:32.8780,172.8,129.7,75.25,75.06,9,20.12,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:33.1255,172.8,129.7,75.25,75.06,9,20.13,3,781,4.4,23,75.5,75
2020-09-17 02:06:33.3731,172.8,129.7,75.25,75.06,9,20.12,4,780.6,4.8,23,75.5,75
2020-09-17 02:06:33.6206,172.8,129.7,75.25,75.06,9,20.12,65,3570,3630,0,75.5,75
2020-09-17 02:06:33.8686,172.8,129.7,75.25,75.06,9,20.13,66,5310,5310,0,75.5,75
2020-09-17 02:06:34.1213,172.8,129.7,75.25,75.06,9,20.12,1,781,4.4,24,75.5,75
2020-09-17 02:06:34.3740,172.8,129.7,75.25,75.06,9.1,20.12,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:34.6267,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:34.8792,172.8,129.7,75.25,75.06,9,20.12,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:35.1268,172.8,129.7,75.25,75.06,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:06:35.3743,172.8,129.7,75.25,75.06,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:35.6218,172.8,129.7,75.25,75.06,9.1,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:35.8694,172.8,129.7,75.25,75.06,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:06:36.1169,172.8,129.7,75.25,75.06,8.9,20.13,7,3630,24.7,4,75.5,75
2020-09-17 02:06:36.3644,172.8,129.7,75.25,75.06,9.1,20.12,1,781,4.4,24,75.5,75
2020-09-17 02:06:36.6119,172.8,129.7,75.25,75.06,9,20.12,2,780.6,4.8,24,75.5,75
2020-09-17 02:06:36.8595,172.8,129.7,75.25,75.06,9,20.13,61,783.2,775.6,0,75.5,75
2020-09-17 02:06:37.1078,172.8,129.7,75.25,75.06,9,20.13,62,425,425,0,75.5,75
2020-09-17 02:06:37.3583,172.8,129.7,75.25,75.06,8.9,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:37.6089,172.8,129.7,75.25,75.06,9.1,20.13,3,781,4.4,23,75.5,75
2020-09-17 02:06:37.8594,172.8,129.7,75.25,75.06,9.1,20.13,4,780.6,4.8,23,75.5,75
2020-09-17 02:06:38.1104,172.8,129.7,75.25,75.06,9,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:38.3631,172.8,129.7,75.25,75.06,9,20.13,66,5320,5320,0,75.5,75
2020-09-17 02:06:38.6158,172.8,129.7,75.25,75.06,9,20.12,1,781,4.4,24,75.5,75
2020-09-17 02:06:38.8685,172.8,129.7,75.25,75.06,9,20.12,2,780.7,4.7,24,75.5,75
2020-09-17 02:06:39.1212,172.8,129.7,75.25,75.06,9.1,20.13,65,3570,3630,0,75.5,75
2020-09-17 02:06:39.3738,172.8,129.7,75.25,75.06,9,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:39.6265,172.8,129.7,75.25,75.06,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:06:39.8791,172.8,129.7,75.25,75.06,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:40.1317,172.8,129.7,75.25,75.06,9,20.13,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:40.3800,172.8,129.7,75.25,75.06,9,20.13,6,3570,24.6,4,75.5,75
2020-09-17 02:06:40.6275,172.8,129.8,75.5,75.12,9,20.12,7,3630,24.7,4,75.5,75
2020-09-17 02:06:40.8751,172.8,129.8,75.5,75.12,8.9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:06:41.1226,172.8,129.8,75.5,75.12,9,20.13,2,780.7,4.7,24,75.5,75
2020-09-17 02:06:41.3717,172.8,129.8,75.5,75.12,9,20.13,61,783.2,775.5,0,75.5,75
2020-09-17 02:06:41.6209,172.8,129.8,75.5,75.12,9,20.12,62,425,425,0,75.5,75
2020-09-17 02:06:41.8701,172.8,129.8,75.5,75.12,9.1,20.13,64,9.6,9.8,0,75.5,75
2020-09-17 02:06:42.1193,172.8,129.8,75.5,75.12,8.9,20.13,3,781,4.4,23,75.5,75
2020-09-17 02:06:42.3715,172.8,129.8,75.5,75.12,9,20.13,4,780.7,4.7,23,75.5,75
2020-09-17 02:06:42.6241,172.8,129.8,75.5,75.12,9.1,20.13,65,3580,3620,0,75.5,75
2020-09-17 02:06:42.8768,172.8,129.8,75.5,75.12,9,20.13,66,5320,5310,0,75.5,75
2020-09-17 02:06:43.1295,172.8,129.8,75.5,75.12,9,20.12,1,781,4.4,24,75.5,75
2020-09-17 02:06:43.3797,172.8,129.8,75.5,75.12,9,20.13,2,780.7,4.7,24,75.5,75
2020-09-17 02:06:43.6272,172.8,129.8,75.5,75.12,9,20.13,65,3570,3610,0,75.5,75
2020-09-17 02:06:43.8748,172.8,129.8,75.5,75.12,9.1,20.13,51,3.99,3.97,0,75.5,75
2020-09-17 02:06:44.1223,172.8,129.8,75.5,75.12,9,20.13,63,50,50,0,75.5,75
2020-09-17 02:06:44.3725,172.8,129.8,75.5,75.12,9,20.13,67,24.6,24.7,0,75.5,75
2020-09-17 02:06:44.6251,172.8,129.8,75.5,75.12,9,20.12,52,3.99,3.97,0,75.5,75
2020-09-17 02:06:44.8778,172.8,129.8,75.5,75.12,9,20.11,6,3570,24.6,4,75.5,75
2020-09-17 02:06:45.1304,172.8,129.8,75.5,75.12,9.1,20.13,7,3610,24.7,4,75.5,75
2020-09-17 02:06:45.3816,172.8,129.8,75.5,75.12,9,20.13,1,781,4.4,24,75.5,75
2020-09-17 02:06:45.6313,172.8,129.8,75.5,75.12,8.9,20.13,2,780.6,4.7,24,75.5,75.5
2020-09-17 02:06:45.8810,172.8,129.8,75.5,75.12,9,20.13,61,783.2,775.6,0,75.5,75.5
2020-09-17 02:06:46.1306,172.8,129.8,75.5,75.12,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:06:46.3799,172.8,129.8,75.5,75.12,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:06:46.6285,172.8,129.8,75.5,75.12,9,20.12,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:06:46.8772,172.8,129.8,75.5,75.12,8.9,20.13,4,780.6,4.7,23,75.5,75.5
2020-09-17 02:06:47.1259,172.8,129.8,75.5,75.12,9,20.15,65,3570,3600,0,75.5,75.5
2020-09-17 02:06:47.3745,172.8,129.8,75.5,75.12,9,20.13,66,5310,5310,0,75.5,75.5
2020-09-17 02:06:47.6220,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:06:47.8696,172.8,129.8,75.5,75.12,9,20.13,2,780.6,4.7,24,75.5,75.5
2020-09-17 02:06:48.1171,172.8,129.8,75.5,75.12,8.9,20.13,65,3570,3600,0,75.5,75.5
2020-09-17 02:06:48.3647,172.8,129.8,75.5,75.12,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:06:48.6139,172.8,129.8,75.5,75.12,9.1,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:06:48.8631,172.8,129.8,75.5,75.12,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:06:49.1124,172.8,129.8,75.5,75.12,9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:06:49.3616,172.8,129.8,75.5,75.12,9,20.13,6,3570,24.6,4,75.5,75.5
2020-09-17 02:06:49.6131,172.8,129.8,75.5,75.12,9,20.12,7,3590,24.7,4,75.5,75.5
2020-09-17 02:06:49.8658,172.8,129.8,75.5,75.12,9.1,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:06:50.1184,172.8,129.8,75.5,75.12,9,20.13,2,780.6,4.7,24,75.5,75.5
2020-09-17 02:06:50.3711,172.8,129.8,75.5,75.12,8.9,20.13,61,783.2,775.7,0,75.5,75.5
2020-09-17 02:06:50.6237,172.8,129.8,75.5,75.12,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:06:50.8764,172.8,129.8,75.5,75.12,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:06:51.1290,172.8,129.8,75.5,75.12,9.1,20.12,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:06:51.3816,172.8,129.8,75.5,75.12,9,20.13,4,780.6,4.7,23,75.5,75.5
2020-09-17 02:06:51.6343,172.8,129.8,75.5,75.12,8.9,20.13,65,3560,3590,0,75.5,75.5
2020-09-17 02:06:51.8870,172.8,129.8,75.5,75.12,9,20.13,66,5310,5310,0,75.5,75.5
2020-09-17 02:06:52.1396,172.8,129.8,75.5,75.12,9,20.12,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:06:52.3923,172.8,129.8,75.5,75.12,9,20.13,2,780.6,4.7,24,75.5,75.5
2020-09-17 02:06:52.6436,172.8,129.8,75.5,75.12,9,20.13,65,3570,3590,0,75.5,75.5
2020-09-17 02:06:52.8912,172.8,129.8,75.5,75.12,8.9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:06:53.1387,172.8,129.8,75.5,75.12,8.9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:06:53.3863,172.8,129.8,75.5,75.12,9.1,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:06:53.6338,172.8,129.8,75.5,75.12,9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:06:53.8814,172.8,129.8,75.5,75.12,9,20.13,6,3580,24.6,4,75.5,75.5
2020-09-17 02:06:54.1290,172.8,129.8,75.5,75.12,9,20.12,7,3590,24.7,4,75.5,75.5
2020-09-17 02:06:54.3765,172.8,129.8,75.5,75.12,8.9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:06:54.6241,172.8,129.8,75.5,75.12,9,20.13,2,780.7,4.7,24,75.5,75.5
2020-09-17 02:06:54.8717,172.8,129.8,75.5,75.12,9,20.12,61,783.2,775.6,0,75.5,75.5
2020-09-17 02:06:55.1192,172.8,129.8,75.5,75.12,8.9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:06:55.3667,172.8,129.8,75.5,75.12,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:06:55.6142,172.8,129.8,75.5,75.12,9,20.12,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:06:55.8638,172.8,129.8,75.5,75.12,9,20.12,4,780.7,4.7,23,75.5,75.5
2020-09-17 02:06:56.1166,172.8,129.8,75.5,75.12,9.1,20.12,65,3580,3590,0,75.5,75.5
2020-09-17 02:06:56.3694,172.8,129.8,75.5,75.12,8.9,20.13,66,5310,5310,0,75.5,75.5
2020-09-17 02:06:56.6223,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:06:56.8732,172.8,129.8,75.5,75.12,9,20.12,2,780.7,4.7,24,75.5,75.5
2020-09-17 02:06:57.1208,172.8,129.8,75.5,75.12,9,20.13,65,3580,3600,0,75.5,75.5
2020-09-17 02:06:57.3683,172.8,129.8,75.5,75.12,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:06:57.6158,172.8,129.8,75.5,75.12,8.9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:06:57.8634,172.8,129.8,75.5,75.12,8.9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:06:58.1116,172.8,129.8,75.5,75.12,9.1,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:06:58.3598,172.8,129.8,75.5,75.12,9,20.13,6,3580,24.6,4,75.5,75.5
2020-09-17 02:06:58.6080,172.8,129.8,75.5,75.12,9,20.12,7,3590,24.7,4,75.5,75.5
2020-09-17 02:06:58.8563,172.8,129.8,75.5,75.12,9,20.12,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:06:59.1075,172.8,129.8,75.5,75.12,9,20.11,2,780.7,4.7,24,75.5,75.5
2020-09-17 02:06:59.3595,172.8,129.8,75.5,75.12,9,20.13,61,783.3,775.5,0,75.5,75.5
2020-09-17 02:06:59.6115,172.8,129.8,75.5,75.12,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:06:59.8635,172.8,129.8,75.5,75.12,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:00.1161,172.8,129.8,75.5,75.12,9,20.13,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:00.3687,172.8,129.8,75.5,75.12,9,20.12,4,780.7,4.8,23,75.5,75.5
2020-09-17 02:07:00.6214,172.8,129.8,75.5,75.12,9,20.13,65,3590,3600,0,75.5,75.5
2020-09-17 02:07:00.8740,172.8,129.8,75.5,75.12,9.1,20.12,66,5300,5300,0,75.5,75.5
2020-09-17 02:07:01.1265,172.8,129.8,75.5,75.12,8.9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:01.3789,172.8,129.8,75.5,75.12,9,20.13,2,780.7,4.8,24,75.5,75.5
2020-09-17 02:07:01.6313,172.8,129.8,75.5,75.12,9.1,20.13,65,3580,3590,0,75.5,75.5
2020-09-17 02:07:01.8837,172.8,129.8,75.5,75.12,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:02.1348,172.8,129.8,75.5,75.12,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:07:02.3826,172.8,129.8,75.5,75.12,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:02.6303,172.8,129.8,75.5,75.12,9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:02.8780,172.8,129.8,75.5,75.12,9.1,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:07:03.1273,172.8,129.8,75.5,75.12,9,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:07:03.3800,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:03.6326,172.8,129.8,75.5,75.12,9,20.13,2,780.7,4.8,24,75.5,75.5
2020-09-17 02:07:03.8853,172.8,129.8,75.5,75.12,8.9,20.12,61,783.3,775.6,0,75.5,75.5
2020-09-17 02:07:04.1379,172.8,129.8,75.5,75.12,9.1,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:07:04.3862,172.8,129.8,75.5,75.12,9.1,20.12,64,9.6,9.7,0,75.5,75.5
2020-09-17 02:07:04.6338,172.8,129.8,75.5,75.12,9,20.13,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:04.8813,172.8,129.8,75.5,75.12,9,20.12,4,780.7,4.8,23,75.5,75.5
2020-09-17 02:07:05.1289,172.8,129.8,75.5,75.12,9,20.12,65,3590,3600,0,75.5,75.5
2020-09-17 02:07:05.3765,172.8,129.8,75.5,75.12,9,20.12,66,5310,5300,0,75.5,75.5
2020-09-17 02:07:05.6240,172.8,129.8,75.5,75.12,9.1,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:05.8716,172.8,129.8,75.5,75.12,9,20.14,2,780.7,4.8,24,75.5,75.5
2020-09-17 02:07:06.1191,172.8,129.8,75.5,75.12,8.9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:06.3685,172.8,129.8,75.5,75.12,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:06.6198,172.8,129.8,75.5,75.12,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:07:06.8712,172.8,129.8,75.5,75.12,9.1,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:07.1225,172.8,129.8,75.5,75.12,8.9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:07.3745,172.8,129.8,75.5,75.12,8.9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:07:07.6271,172.8,129.8,75.5,75.12,9.1,20.12,7,3590,24.7,4,75.5,75.5
2020-09-17 02:07:07.8798,172.8,129.8,75.5,75.12,9,20.12,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:08.1325,172.8,129.8,75.5,75.12,9,20.12,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:08.3848,172.8,129.8,75.5,75.12,9,20.13,61,783.2,775.6,0,75.5,75.5
2020-09-17 02:07:08.6321,172.8,129.8,75.5,75.12,9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:07:08.8795,172.8,129.8,75.5,75.12,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:09.1268,172.8,129.8,75.5,75.12,9,20.13,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:09.3742,172.8,129.8,75.5,75.12,9,20.12,4,780.8,4.8,23,75.5,75.5
2020-09-17 02:07:09.6214,172.8,129.8,75.5,75.12,9,20.12,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:09.8686,172.8,129.8,75.5,75.12,9,20.14,66,5310,5310,0,75.5,75.5
2020-09-17 02:07:10.1158,172.8,129.8,75.5,75.12,9.1,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:10.3630,172.8,129.8,75.5,75.12,9.1,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:10.6102,172.8,129.8,75.5,75.12,9,20.12,65,3580,3590,0,75.5,75.5
2020-09-17 02:07:10.8574,172.8,129.8,75.5,75.12,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:11.1046,172.8,129.8,75.5,75.12,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:07:11.3518,172.8,129.8,75.5,75.12,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:11.5990,172.8,129.8,75.5,75.12,9.1,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:11.8462,172.8,129.8,75.5,75.12,9,20.12,6,3580,24.6,4,75.5,75.5
2020-09-17 02:07:12.0934,172.8,129.8,75.5,75.12,8.9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:07:12.3406,172.8,129.8,75.5,75.12,9.1,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:12.5890,172.8,129.8,75.5,75.12,9,20.12,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:12.8415,172.8,129.8,75.5,75.12,9,20.13,61,783.3,775.6,0,75.5,75.5
2020-09-17 02:07:13.0940,172.8,129.8,75.5,75.12,8.9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:07:13.3465,172.8,129.8,75.5,75.12,8.9,20.14,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:13.5984,172.8,129.8,75.5,75.12,9.1,20.13,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:13.8478,172.8,129.8,75.5,75.12,9,20.15,4,780.8,4.8,23,75.5,75.5
2020-09-17 02:07:14.0973,172.8,129.8,75.5,75.12,9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:14.3467,172.8,129.8,75.5,75.12,9,20.12,66,5300,5300,0,75.5,75.5
2020-09-17 02:07:14.5961,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:14.8456,172.8,129.8,75.5,75.12,9,20.13,2,780.8,4.7,24,75.5,75.5
2020-09-17 02:07:15.0950,172.8,129.8,75.5,75.12,9.1,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:15.3444,172.8,129.8,75.5,75.12,8.9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:15.5938,172.8,129.8,75.5,75.12,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:07:15.8461,172.8,129.8,75.5,75.12,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:16.0988,172.8,129.8,75.5,75.12,9,20.12,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:16.3515,172.8,129.8,75.5,75.12,9.1,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:07:16.6042,172.8,129.8,75.5,75.12,9,20.12,7,3590,24.7,4,75.5,75.5
2020-09-17 02:07:16.8569,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:17.1095,172.8,129.8,75.5,75.12,9.1,20.13,2,780.8,4.7,24,75.5,75.5
2020-09-17 02:07:17.3621,172.8,129.8,75.5,75.12,9,20.11,61,783.3,775.6,0,75.5,75.5
2020-09-17 02:07:17.6147,172.8,129.8,75.5,75.12,9.1,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:07:17.8673,172.8,129.8,75.5,75.12,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:18.1200,172.8,129.8,75.5,75.12,8.9,20.12,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:18.3727,172.8,129.8,75.5,75.12,9.1,20.12,4,780.8,4.7,23,75.5,75.5
2020-09-17 02:07:18.6253,172.8,129.8,75.5,75.12,9,20.13,65,3580,3590,0,75.5,75.5
2020-09-17 02:07:18.8780,172.8,129.8,75.5,75.12,9,20.13,66,5310,5300,0,75.5,75.5
2020-09-17 02:07:19.1307,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:19.3834,172.8,129.8,75.5,75.12,9,20.13,2,780.8,4.7,24,75.5,75.5
2020-09-17 02:07:19.6361,172.8,129.8,75.5,75.12,9,20.12,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:19.8888,172.8,129.8,75.5,75.12,9.1,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:20.1400,172.8,129.8,75.5,75.12,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:07:20.3875,172.8,129.8,75.5,75.12,8.9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:20.6349,172.8,129.8,75.5,75.12,9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:20.8824,172.8,129.8,75.5,75.12,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:07:21.1298,172.8,129.8,75.5,75.12,9.1,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:07:21.3773,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:21.6247,172.8,129.8,75.5,75.12,8.9,20.13,2,780.8,4.7,24,75.5,75.5
2020-09-17 02:07:21.8722,172.8,129.8,75.5,75.12,9.1,20.12,61,783.3,775.7,0,75.5,75.5
2020-09-17 02:07:22.1196,172.8,129.8,75.5,75.12,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:07:22.3671,172.8,129.8,75.5,75.12,9.1,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:22.6147,172.8,129.8,75.5,75.12,9,20.12,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:22.8622,172.8,129.8,75.5,75.12,8.9,20.13,4,780.8,4.8,23,75.5,75.5
2020-09-17 02:07:23.1097,172.8,129.8,75.5,75.12,9.1,20.12,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:23.3572,172.8,129.8,75.5,75.12,9,20.12,66,5310,5310,0,75.5,75.5
2020-09-17 02:07:23.6046,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:23.8521,172.8,129.8,75.5,75.12,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:24.0995,172.8,129.8,75.5,75.12,8.9,20.12,65,3580,3590,0,75.5,75.5
2020-09-17 02:07:24.3471,172.8,129.8,75.5,75.12,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:24.5968,172.8,129.8,75.5,75.12,9.1,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:07:24.8465,172.8,129.8,75.5,75.12,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:25.0962,172.8,129.8,75.5,75.12,9,20.12,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:25.3459,172.8,129.8,75.5,75.12,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:07:25.5985,172.8,129.8,75.5,75.12,9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:07:25.8511,172.8,129.8,75.5,75.12,9.1,20.12,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:26.1037,172.8,129.8,75.5,75.12,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:26.3562,172.8,129.8,75.5,75.12,8.9,20.13,61,783.3,775.7,0,75.5,75.5
2020-09-17 02:07:26.6089,172.8,129.8,75.5,75.12,9.1,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:07:26.8615,172.8,129.8,75.5,75.12,9,20.13,64,9.6,9.7,0,75.5,75.5
2020-09-17 02:07:27.1141,172.8,129.8,75.5,75.12,9.1,20.12,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:27.3667,172.8,129.8,75.5,75.12,9.1,20.13,4,780.8,4.8,23,75.5,75.5
2020-09-17 02:07:27.6181,172.8,129.8,75.5,75.12,8.9,20.12,65,3580,3580,0,75.5,75.5
2020-09-17 02:07:27.8688,172.8,129.8,75.5,75.12,9,20.12,66,5310,5310,0,75.5,75.5
2020-09-17 02:07:28.1196,172.8,129.8,75.5,75.12,9.1,20.1,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:28.3703,172.8,129.8,75.5,75.12,9,20.12,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:28.6202,172.8,129.8,75.5,75.12,9.1,20.12,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:28.8677,172.8,129.8,75.5,75.12,8.9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:29.1152,172.8,129.8,75.5,75.12,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:07:29.3628,172.8,129.8,75.5,75.12,9.1,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:29.6117,172.8,129.8,75.5,75.12,9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:29.8644,172.8,129.8,75.5,75.12,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:07:30.1170,172.8,129.8,75.5,75.12,9,20.12,7,3590,24.7,4,75.5,75.5
2020-09-17 02:07:30.3697,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:30.6224,172.8,129.8,75.5,75.12,9.1,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:30.8705,172.8,129.8,75.5,75.12,9,20.13,61,783.4,775.7,0,75.5,75.5
2020-09-17 02:07:31.1180,172.8,129.8,75.5,75.12,8.9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:07:31.3655,172.8,129.8,75.5,75.12,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:31.6130,172.8,129.8,75.5,75.12,9,20.13,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:31.8605,172.8,129.8,75.5,75.12,9,20.13,4,780.8,4.8,23,75.5,75.5
2020-09-17 02:07:32.1080,172.8,129.8,75.5,75.12,9,20.11,65,3600,3600,0,75.5,75.5
2020-09-17 02:07:32.3555,172.8,129.8,75.5,75.12,8.9,20.12,66,5310,5310,0,75.5,75.5
2020-09-17 02:07:32.6029,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:32.8531,172.8,129.8,75.5,75.12,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:33.1037,172.8,129.8,75.5,75.12,9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:33.3544,172.8,129.8,75.5,75.12,9.1,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:33.6051,172.8,129.8,75.5,75.12,8.9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:07:33.8542,172.8,129.8,75.5,75.12,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:34.1029,172.8,129.8,75.5,75.12,9.1,20.12,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:34.3515,172.8,129.8,75.5,75.12,9,20.13,6,3580,24.6,4,75.5,75.5
2020-09-17 02:07:34.6002,172.8,129.8,75.5,75.12,9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:07:34.8482,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:35.0955,172.8,129.8,75.5,75.12,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:35.3427,172.8,129.8,75.5,75.12,9.1,20.12,61,783.3,775.6,0,75.5,75.5
2020-09-17 02:07:35.5900,172.8,129.8,75.5,75.12,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:07:35.8397,172.8,129.8,75.5,75.12,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:36.0923,172.8,129.8,75.5,75.12,9,20.14,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:36.3448,172.8,129.8,75.5,75.12,9,20.12,4,780.8,4.8,23,75.5,75.5
2020-09-17 02:07:36.5973,172.8,129.8,75.5,75.12,9.1,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:36.8494,172.8,129.8,75.5,75.12,9,20.13,66,5310,5310,0,75.5,75.5
2020-09-17 02:07:37.0968,172.8,129.8,75.5,75.12,8.9,20.13,1,781.2,4.4,24,75.5,75.5
2020-09-17 02:07:37.3441,172.8,129.8,75.5,75.12,9.1,20.12,2,780.7,4.7,24,75.5,75.5
2020-09-17 02:07:37.5914,172.8,129.8,75.5,75.12,9,20.12,65,3580,3590,0,75.5,75.5
2020-09-17 02:07:37.8387,172.8,129.8,75.5,75.12,9,20.11,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:38.0860,172.8,129.8,75.5,75.12,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:07:38.3333,172.8,129.8,75.5,75.12,8.9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:38.5806,172.8,129.8,75.5,75.12,9,20.15,52,4,3.97,0,75.5,75.5
2020-09-17 02:07:38.8279,172.8,129.8,75.5,75.12,9,20.12,6,3590,24.6,4,75.5,75.5
2020-09-17 02:07:39.0776,172.8,129.8,75.5,75.12,9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:07:39.3273,172.8,129.8,75.5,75.12,9,20.12,1,781.2,4.4,24,75.5,75.5
2020-09-17 02:07:39.5770,172.8,129.8,75.5,75.12,9,20.13,2,780.7,4.7,24,75.5,75.5
2020-09-17 02:07:39.8267,172.8,129.8,75.5,75.12,9,20.13,61,783.4,775.7,0,75.5,75.5
2020-09-17 02:07:40.0783,172.8,129.8,75.5,75.12,9.1,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:07:40.3308,172.8,129.8,75.5,75.12,9,20.13,64,9.6,9.7,0,75.5,75.5
2020-09-17 02:07:40.5833,172.8,129.8,75.5,75.12,9,20.13,3,781.2,4.4,23,75.5,75.5
2020-09-17 02:07:40.8358,172.8,129.8,75.5,75.12,9,20.13,4,780.7,4.7,23,75.5,75.5
2020-09-17 02:07:41.0884,172.8,129.8,75.5,75.12,9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:41.3409,172.8,129.8,75.5,75.12,9.1,20.13,66,5300,5300,0,75.5,75.5
2020-09-17 02:07:41.5934,172.8,129.8,75.5,75.12,9.1,20.13,1,781.2,4.4,24,75.5,75.5
2020-09-17 02:07:41.8460,172.8,129.8,75.5,75.12,9,20.14,2,780.7,4.7,24,75.5,75.5
2020-09-17 02:07:42.0985,172.8,129.8,75.5,75.12,9,20.12,65,3600,3590,0,75.5,75.5
2020-09-17 02:07:42.3465,172.8,129.8,75.5,75.12,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:42.5938,172.8,129.8,75.5,75.12,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:07:42.8412,172.8,129.8,75.5,75.12,9.1,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:43.0886,172.8,129.8,75.5,75.12,8.9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:07:43.3407,172.8,129.8,75.5,75.12,9.1,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:07:43.5932,172.8,129.8,75.5,75.12,9.1,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:07:43.8457,172.8,129.8,75.5,75.12,9,20.12,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:44.0982,172.8,129.8,75.5,75.12,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:44.3500,172.8,129.8,75.5,75.12,8.9,20.12,61,783.5,775.7,0,75.5,75.5
2020-09-17 02:07:44.6012,172.8,129.8,75.5,75.12,9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:07:44.8523,172.8,129.8,75.5,75.12,9.1,20.12,64,9.6,9.7,0,75.5,75.5
2020-09-17 02:07:45.1034,172.8,129.8,75.5,75.12,9,20.13,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:45.3529,172.8,129.8,75.5,75.12,9,20.12,4,780.8,4.8,23,75.5,75.5
2020-09-17 02:07:45.6007,172.8,129.8,75.5,75.12,9,20.13,65,3600,3590,0,75.5,75.5
2020-09-17 02:07:45.8485,172.8,129.8,75.5,75.12,9,20.12,66,5320,5310,0,75.5,75.5
2020-09-17 02:07:46.0963,172.8,129.8,75.5,75.12,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:46.3439,172.8,129.8,75.5,75.12,9.1,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:46.5913,172.8,129.8,75.5,75.12,8.9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:46.8388,172.8,129.8,75.5,75.12,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:47.0862,172.8,129.8,75.5,75.12,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:07:47.3337,172.8,129.8,75.5,75.12,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:47.5824,172.8,129.8,75.5,75.12,9.1,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:47.8310,172.8,129.8,75.5,75.12,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:07:48.0797,172.8,129.8,75.5,75.12,9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:07:48.3283,172.8,129.8,75.5,75.12,9.1,20.12,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:48.5783,172.8,129.8,75.5,75.12,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:48.8290,172.8,129.8,75.5,75.12,9.1,20.15,61,783.4,775.8,0,75.5,75.5
2020-09-17 02:07:49.0796,172.8,129.8,75.5,75.12,9,20.14,62,425,425,0,75.5,75.5
2020-09-17 02:07:49.3302,172.8,129.8,75.5,75.12,8.9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:49.5821,172.8,129.8,75.5,75.12,9.1,20.12,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:07:49.8346,172.8,129.8,75.5,75.12,9,20.12,4,780.8,4.8,23,75.5,75.5
2020-09-17 02:07:50.0871,172.8,129.8,75.5,75.12,9,20.13,65,3580,3580,0,75.5,75.5
2020-09-17 02:07:50.3397,172.8,129.8,75.5,75.12,9,20.13,66,5320,5320,0,75.5,75.5
2020-09-17 02:07:50.5900,172.8,129.8,75.5,75.12,8.9,20.12,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:07:50.8392,172.8,129.8,75.5,75.12,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:07:51.0884,172.8,129.8,75.5,75.12,9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:07:51.3376,172.8,129.8,75.5,75.12,8.9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:51.5878,172.8,129.8,75.5,75.12,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:07:51.8403,172.8,129.8,75.5,75.12,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:52.0927,172.8,129.8,75.5,75.12,9,20.12,52,4,3.97,0,75.5,75.5
2020-09-17 02:07:52.3452,172.8,129.8,75.5,75.12,9.1,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:07:52.5977,172.8,129.8,75.5,75.12,8.9,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:07:52.8501,172.8,129.8,75.5,75.12,9,20.1,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:07:53.1025,172.8,129.8,75.5,75.12,9.1,20.13,2,780.8,4.7,24,75.5,75.5
2020-09-17 02:07:53.3548,172.8,129.8,75.5,75.12,9,20.12,61,783.5,775.7,0,75.5,75.5
2020-09-17 02:07:53.6072,172.8,129.8,75.5,75.12,9.1,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:07:53.8549,172.8,129.8,75.5,75.12,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:54.1023,172.8,129.8,75.5,75.12,9,20.12,3,781.3,4.4,23,75.5,75.5
2020-09-17 02:07:54.3496,172.8,129.8,75.5,75.12,9.1,20.13,4,780.8,4.7,23,75.5,75.5
2020-09-17 02:07:54.5969,172.8,129.8,75.5,75.12,9,20.14,65,3590,3600,0,75.5,75.5
2020-09-17 02:07:54.8443,172.8,129.8,75.5,75.12,9,20.12,66,5320,5320,0,75.5,75.5
2020-09-17 02:07:55.0917,172.8,129.8,75.5,75.12,9,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:07:55.3392,172.8,129.8,75.5,75.12,8.9,20.13,2,780.8,4.7,24,75.5,75.5
2020-09-17 02:07:55.5866,172.8,129.8,75.5,75.12,9.1,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:07:55.8339,172.8,129.8,75.5,75.12,9.1,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:07:56.0811,172.8,129.8,75.5,75.12,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:07:56.3283,172.8,129.8,75.5,75.12,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:07:56.5756,172.8,129.8,75.5,75.12,9,20.12,52,4,3.97,0,75.5,75.5
2020-09-17 02:07:56.8272,172.8,129.8,75.5,75.12,9,20.12,6,3590,24.6,4,75.5,75.5
2020-09-17 02:07:57.0797,172.8,129.8,75.5,75.12,9.1,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:07:57.3322,172.8,129.8,75.5,75.12,9,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:07:57.5846,172.8,129.8,75.5,75.12,8.9,20.12,2,780.8,4.7,24,75.5,75.5
2020-09-17 02:07:57.8371,172.8,129.8,75.5,75.12,9,20.12,61,783.4,775.7,0,75.5,75.5
2020-09-17 02:07:58.0896,172.8,129.8,75.5,75.12,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:07:58.3421,172.8,129.8,75.5,75.12,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:07:58.5946,172.8,129.8,75.5,75.12,8.9,20.12,3,781.2,4.4,23,75.5,75.5
2020-09-17 02:07:58.8428,172.8,129.8,75.5,75.12,8.9,20.13,4,780.9,4.8,23,75.5,75.5
2020-09-17 02:07:59.0902,172.8,129.8,75.5,75.12,9.1,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:07:59.3376,172.8,129.8,75.5,75.12,9,20.13,66,5320,5310,0,75.5,75.5
2020-09-17 02:07:59.5850,172.8,129.8,75.5,75.12,9,20.12,1,781.2,4.4,24,75.5,75.5
2020-09-17 02:07:59.8323,172.8,129.8,75.5,75.12,9.1,20.13,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:00.0796,172.8,129.8,75.5,75.12,9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:08:00.3269,172.8,129.8,75.5,75.12,9,20.15,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:00.5743,172.8,129.8,75.5,75.12,9.1,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:00.8238,172.8,129.8,75.5,75.12,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:01.0763,172.8,129.8,75.5,75.12,9,20.12,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:01.3288,172.8,129.8,75.5,75.12,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:08:01.5812,172.8,130,75.5,75.23,9,20.11,7,3600,24.7,4,75.5,75.5
2020-09-17 02:08:01.8337,172.8,130,75.5,75.23,9.1,20.12,1,781.2,4.4,24,75.5,75.5
2020-09-17 02:08:02.0862,172.8,130,75.5,75.23,9,20.12,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:02.3387,172.8,130,75.5,75.23,9,20.13,61,783.5,775.7,0,75.5,75.5
2020-09-17 02:08:02.5912,172.8,130,75.5,75.23,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:08:02.8419,172.8,130,75.5,75.23,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:03.0902,172.8,130,75.5,75.23,9.1,20.12,3,781.2,4.4,23,75.5,75.5
2020-09-17 02:08:03.3385,172.8,130,75.5,75.23,9,20.12,4,780.9,4.8,23,75.5,75.5
2020-09-17 02:08:03.5868,172.8,130,75.5,75.23,8.9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:08:03.8372,172.8,130,75.5,75.23,9.1,20.13,66,5320,5330,0,75.5,75.5
2020-09-17 02:08:04.0897,172.8,130,75.5,75.23,9,20.12,1,781.2,4.4,24,75.5,75.5
2020-09-17 02:08:04.3422,172.8,130,75.5,75.23,9,20.13,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:04.5947,172.8,130,75.5,75.23,9,20.14,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:04.8473,172.8,130,75.5,75.23,8.9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:05.0997,172.8,130,75.5,75.23,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:05.3521,172.8,130,75.5,75.23,9.1,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:05.6046,172.8,130,75.5,75.23,9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:05.8570,172.8,130,75.5,75.23,9,20.12,6,3600,24.6,4,75.5,75.5
2020-09-17 02:08:06.1045,172.8,130,75.5,75.23,8.9,20.12,7,3590,24.7,4,75.5,75.5
2020-09-17 02:08:06.3519,172.8,130,75.5,75.23,9,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:06.5994,172.8,130,75.5,75.23,9.1,20.13,2,780.7,4.8,24,75.5,75.5
2020-09-17 02:08:06.8468,172.8,130,75.5,75.23,9,20.13,61,783.5,775.7,0,75.5,75.5
2020-09-17 02:08:07.0943,172.8,130,75.5,75.23,9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:08:07.3417,172.8,130,75.5,75.23,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:07.5891,172.8,130,75.5,75.23,9,20.13,3,781.3,4.4,23,75.5,75.5
2020-09-17 02:08:07.8365,172.8,130,75.5,75.23,9.1,20.12,4,780.7,4.8,23,75.5,75.5
2020-09-17 02:08:08.0839,172.8,130,75.5,75.23,9,20.12,65,3590,3590,0,75.5,75.5
2020-09-17 02:08:08.3312,172.8,130,75.5,75.23,8.9,20.12,66,5320,5330,0,75.5,75.5
2020-09-17 02:08:08.5785,172.8,130,75.5,75.23,9,20.12,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:08.8258,172.8,130,75.5,75.23,9,20.12,2,780.7,4.8,24,75.5,75.5
2020-09-17 02:08:09.0731,172.8,130,75.5,75.23,9,20.13,65,3590,3600,0,75.5,75.5
2020-09-17 02:08:09.3243,172.8,130,75.5,75.23,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:09.5761,172.8,130,75.5,75.23,8.9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:09.8279,172.8,130,75.5,75.23,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:10.0797,172.8,130,75.5,75.23,9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:10.3321,172.8,130,75.5,75.23,9,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:08:10.5846,172.8,130,75.5,75.23,9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:08:10.8371,172.8,130,75.5,75.23,8.9,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:11.0895,172.8,130,75.5,75.23,9,20.13,2,780.7,4.8,24,75.5,75.5
2020-09-17 02:08:11.3421,172.8,130,75.5,75.23,9.1,20.12,61,783.4,775.7,0,75.5,75.5
2020-09-17 02:08:11.5946,172.8,130,75.5,75.23,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:08:11.8472,172.8,130,75.5,75.23,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:12.0997,172.8,130,75.5,75.23,9,20.13,3,781.3,4.4,23,75.5,75.5
2020-09-17 02:08:12.3479,172.8,130,75.5,75.23,9,20.12,4,780.7,4.8,23,75.5,75.5
2020-09-17 02:08:12.5953,172.8,130,75.5,75.23,9.1,20.11,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:12.8427,172.8,130,75.5,75.23,9.1,20.12,66,5320,5320,0,75.5,75.5
2020-09-17 02:08:13.0901,172.8,130,75.5,75.23,9,20.12,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:08:13.3375,172.8,130,75.5,75.23,9,20.13,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:13.5848,172.8,130,75.5,75.23,9,20.14,65,3590,3600,0,75.5,75.5
2020-09-17 02:08:13.8322,172.8,130,75.5,75.23,9.1,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:14.0796,172.8,130,75.5,75.23,9.1,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:14.3295,172.8,130,75.5,75.23,8.9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:14.5821,172.8,130,75.5,75.23,9.1,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:14.8346,172.8,130,75.5,75.23,9,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:08:15.0871,172.8,130,75.5,75.23,9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:08:15.3396,172.8,130,75.5,75.23,9.1,20.12,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:08:15.5922,172.8,130,75.5,75.23,8.9,20.12,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:15.8447,172.8,130,75.5,75.23,9,20.12,61,783.5,775.8,0,75.5,75.5
2020-09-17 02:08:16.0972,172.8,130,75.5,75.23,9.1,20.14,62,425,425,0,75.5,75.5
2020-09-17 02:08:16.3497,172.8,130,75.5,75.23,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:16.5988,172.8,130,75.5,75.23,9,20.12,3,781.1,4.4,23,75.5,75.5
2020-09-17 02:08:16.8462,172.8,130.1,75.5,75.29,9,20.13,4,780.9,4.8,23,75.5,75.5
2020-09-17 02:08:17.0936,172.8,130.1,75.5,75.29,9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:08:17.3411,172.8,130.1,75.5,75.29,9.1,20.13,66,5320,5320,0,75.5,75.5
2020-09-17 02:08:17.5885,172.8,130.1,75.5,75.29,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:08:17.8359,172.8,130.1,75.5,75.29,9,20.13,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:18.0833,172.8,130.1,75.5,75.29,9,20.13,65,3600,3590,0,75.5,75.5
2020-09-17 02:08:18.3306,172.8,130.1,75.5,75.29,9,20.11,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:18.5789,172.8,130.1,75.5,75.29,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:08:18.8285,172.8,130.1,75.5,75.29,9.1,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:19.0781,172.8,130.1,75.5,75.29,8.9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:19.3277,172.8,130.1,75.5,75.29,9,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:08:19.5773,172.8,130.1,75.5,75.29,9.1,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:08:19.8295,172.8,130.1,75.5,75.29,9,20.13,1,781.1,4.4,24,75.5,75.5
2020-09-17 02:08:20.0819,172.8,130.1,75.5,75.29,9.1,20.13,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:20.3344,172.8,130.1,75.5,75.29,9,20.12,61,783.5,775.7,0,75.5,75.5
2020-09-17 02:08:20.5868,172.8,130.1,75.5,75.29,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:08:20.8348,172.8,130.1,75.5,75.29,9.1,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:21.0821,172.8,130.1,75.5,75.29,9,20.13,3,781.2,4.4,23,75.5,75.5
2020-09-17 02:08:21.3295,172.8,130.1,75.5,75.29,9.1,20.13,4,780.9,4.8,23,75.5,75.5
2020-09-17 02:08:21.5768,172.8,130.1,75.5,75.29,9,20.12,65,3590,3590,0,75.5,75.5
2020-09-17 02:08:21.8241,172.8,130.1,75.5,75.29,8.9,20.13,66,5320,5320,0,75.5,75.5
2020-09-17 02:08:22.0714,172.8,130.1,75.5,75.29,9.1,20.13,1,781.2,4.4,24,75.5,75.5
2020-09-17 02:08:22.3187,172.8,130.1,75.5,75.29,9,20.13,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:22.5660,172.8,130.1,75.5,75.29,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:22.8138,172.8,130.1,75.5,75.29,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:23.0657,172.8,130.1,75.5,75.29,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:23.3177,172.8,130.1,75.5,75.29,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:23.5697,172.8,130.1,75.5,75.29,9,20.12,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:23.8216,172.8,130.1,75.5,75.29,8.9,20.12,6,3600,24.6,4,75.5,75.5
2020-09-17 02:08:24.0698,172.8,130.1,75.5,75.29,9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:08:24.3171,172.8,130.1,75.5,75.29,9,20.12,1,781.2,4.4,24,75.5,75.5
2020-09-17 02:08:24.5644,172.8,130.1,75.5,75.29,9,20.13,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:24.8118,172.8,130.1,75.5,75.29,9.1,20.13,61,783.4,775.8,0,75.5,75.5
2020-09-17 02:08:25.0635,172.8,130.1,75.5,75.29,8.9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:08:25.3162,172.8,130.1,75.5,75.29,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:25.5688,172.8,130.1,75.5,75.29,9.1,20.12,3,781.2,4.4,23,75.5,75.5
2020-09-17 02:08:25.8214,172.8,130.1,75.5,75.29,9,20.12,4,780.9,4.8,23,75.5,75.5
2020-09-17 02:08:26.0740,172.8,130.1,75.5,75.29,9,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:26.3265,172.8,130.1,75.5,75.29,9,20.12,66,5320,5320,0,75.5,75.5
2020-09-17 02:08:26.5790,172.8,130.1,75.5,75.29,9,20.13,1,781.2,4.4,24,75.5,75.5
2020-09-17 02:08:26.8315,172.8,130.1,75.5,75.29,9.1,20.13,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:27.0840,172.8,130.1,75.5,75.29,9,20.14,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:27.3365,172.8,130.1,75.5,75.29,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:27.5890,172.8,130.1,75.5,75.29,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:27.8415,172.8,130.1,75.5,75.29,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:28.0941,172.8,130.1,75.5,75.29,9.1,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:28.3467,172.8,130.1,75.5,75.29,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:08:28.5992,172.8,130.1,75.5,75.29,9,20.12,7,3590,24.7,4,75.5,75.5
2020-09-17 02:08:28.8518,172.8,130.1,75.5,75.29,9,20.12,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:29.1045,172.8,130.1,75.5,75.29,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:08:29.3573,172.8,130.1,75.5,75.29,9,20.12,61,783.5,775.7,0,75.5,75.5
2020-09-17 02:08:29.6100,172.8,130.1,75.5,75.29,9.1,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:08:29.8628,172.8,130.1,75.5,75.29,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:30.1156,172.8,130.1,75.5,75.29,8.9,20.13,3,781.3,4.4,23,75.5,75.5
2020-09-17 02:08:30.3671,172.8,130.1,75.5,75.29,9,20.12,4,780.8,4.8,23,75.5,75.5
2020-09-17 02:08:30.6185,172.8,130.1,75.5,75.29,9,20.12,65,3590,3600,0,75.5,75.5
2020-09-17 02:08:30.8699,172.8,130.1,75.5,75.29,9,20.12,66,5320,5320,0,75.5,75.5
2020-09-17 02:08:31.1213,172.8,130.1,75.5,75.29,9,20.15,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:31.3692,172.8,130.1,75.5,75.29,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:08:31.6166,172.8,130.1,75.5,75.29,9.1,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:08:31.8641,172.8,130.1,75.5,75.29,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:32.1115,172.8,130.1,75.5,75.29,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:08:32.3590,172.8,130.1,75.5,75.29,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:32.6065,172.8,130.1,75.5,75.29,8.9,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:32.8539,172.8,130.1,75.5,75.29,9.1,20.14,6,3600,24.6,4,75.5,75.5
2020-09-17 02:08:33.1014,172.8,130.1,75.5,75.29,9.1,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:08:33.3508,172.8,130.1,75.5,75.29,9,20.12,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:33.6028,172.8,130.1,75.5,75.29,9,20.13,2,780.8,4.8,24,75.5,75.5
2020-09-17 02:08:33.8549,172.8,130.1,75.5,75.29,9,20.13,61,783.5,775.9,0,75.5,75.5
2020-09-17 02:08:34.1069,172.8,130.1,75.5,75.29,9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:08:34.3571,172.8,130.1,75.5,75.29,9.1,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:34.6045,172.8,130.1,75.5,75.29,9,20.12,3,781.3,4.4,23,75.5,75.5
2020-09-17 02:08:34.8520,172.8,130.1,75.5,75.29,8.9,20.13,4,780.9,4.8,23,75.5,75.5
2020-09-17 02:08:35.0994,172.8,130.1,75.5,75.29,9,20.13,65,3600,3590,0,75.5,75.5
2020-09-17 02:08:35.3491,172.8,130.1,75.5,75.29,9,20.1,66,5330,5320,0,75.5,75.5
2020-09-17 02:08:35.6019,172.8,130.1,75.5,75.29,9.1,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:35.8546,172.8,130.1,75.5,75.29,9,20.13,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:36.1074,172.8,130.1,75.5,75.29,8.9,20.13,65,3590,3590,0,75.5,75.5
