Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:08:36.3601,172.8,130.1,75.5,75.29,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:36.6111,172.8,130.1,75.5,75.29,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:36.8613,172.8,130.1,75.5,75.29,9,20.14,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:37.1114,172.8,130.1,75.5,75.29,9.1,20.13,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:37.3616,172.8,130.1,75.5,75.29,8.9,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:08:37.6125,172.8,130.1,75.5,75.29,9,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:08:37.8652,172.8,130.1,75.5,75.29,9.1,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:38.1179,172.8,130.1,75.5,75.29,9,20.12,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:38.3707,172.8,130.1,75.5,75.29,9,20.13,61,783.4,775.7,0,75.5,75.5
2020-09-17 02:08:38.6235,172.8,130.1,75.5,75.29,9,20.11,62,425,425,0,75.5,75.5
2020-09-17 02:08:38.8764,172.8,130.1,75.5,75.29,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:39.1293,172.8,130.1,75.5,75.29,9.1,20.13,3,781.3,4.4,23,75.5,75.5
2020-09-17 02:08:39.3823,172.8,130.1,75.5,75.29,9,20.13,4,780.9,4.8,23,75.5,75.5
2020-09-17 02:08:39.6352,172.8,130.1,75.5,75.29,9,20.12,65,3590,3590,0,75.5,75.5
2020-09-17 02:08:39.8832,172.8,130.1,75.5,75.29,9.1,20.13,66,5320,5330,0,75.5,75.5
2020-09-17 02:08:40.1306,172.8,130.1,75.5,75.29,9,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:40.3779,172.8,130.1,75.5,75.29,9.1,20.12,2,780.9,4.8,24,75.5,75.5
2020-09-17 02:08:40.6253,172.8,130.1,75.5,75.29,9,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:40.8743,172.8,130.1,75.5,75.29,8.9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:41.1235,172.8,130.1,75.5,75.29,9.1,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:08:41.3727,172.8,130.1,75.5,75.29,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:41.6220,172.8,130.1,75.5,75.29,9,20.12,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:41.8696,172.8,130.1,75.5,75.29,9,20.12,6,3600,24.6,4,75.5,75.5
2020-09-17 02:08:42.1168,172.8,130.1,75.5,75.29,8.9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:08:42.3641,172.8,130.1,75.5,75.29,9,20.13,1,781.4,4.4,24,75.5,75.5
2020-09-17 02:08:42.6114,172.8,130.1,75.5,75.29,9,20.14,2,780.9,4.7,24,75.5,75.5
2020-09-17 02:08:42.8631,172.8,130.1,75.5,75.29,9,20.12,61,783.6,775.8,0,75.5,75.5
2020-09-17 02:08:43.1158,172.8,130.1,75.5,75.29,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:08:43.3684,172.8,130.1,75.5,75.29,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:43.6210,172.8,130.1,75.5,75.29,9,20.12,3,781.4,4.4,23,75.5,75.5
2020-09-17 02:08:43.8737,172.8,130.1,75.5,75.29,9.1,20.12,4,780.9,4.7,23,75.5,75.5
2020-09-17 02:08:44.1264,172.8,130.1,75.5,75.29,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:44.3791,172.8,130.1,75.5,75.29,8.9,20.12,66,5330,5330,0,75.5,75.5
2020-09-17 02:08:44.6318,172.8,130.1,75.5,75.29,9,20.13,1,781.4,4.4,24,75.5,75.5
2020-09-17 02:08:44.8845,172.8,130.1,75.5,75.29,9,20.13,2,780.9,4.7,24,75.5,75.5
2020-09-17 02:08:45.1374,172.8,130.1,75.5,75.29,9.1,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:45.3903,172.8,130.1,75.5,75.29,9.1,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:45.6432,172.8,130.1,75.5,75.29,8.9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:45.8960,172.8,130.1,75.5,75.29,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:46.1487,172.8,130.1,75.5,75.29,9,20.12,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:46.4014,172.8,130.1,75.5,75.29,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:08:46.6542,172.8,130.1,75.5,75.29,9,20.1,7,3590,24.7,4,75.5,75.5
2020-09-17 02:08:46.9064,172.8,130.1,75.5,75.29,9,20.12,1,781.4,4.4,24,75.5,75.5
2020-09-17 02:08:47.1539,172.8,130.1,75.5,75.29,9,20.13,2,780.9,4.7,24,75.5,75.5
2020-09-17 02:08:47.4014,172.8,130.1,75.5,75.29,9.1,20.12,61,783.4,775.8,0,75.5,75.5
2020-09-17 02:08:47.6489,172.8,130.1,75.5,75.29,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:08:47.8964,172.8,130.1,75.5,75.29,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:48.1439,172.8,130.1,75.5,75.29,9,20.12,3,781.4,4.4,23,75.5,75.5
2020-09-17 02:08:48.3914,172.8,130.1,75.5,75.29,8.9,20.12,4,780.9,4.7,23,75.5,75.5
2020-09-17 02:08:48.6389,172.8,130.1,75.5,75.29,9.1,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:48.8864,172.8,130.1,75.5,75.29,9,20.12,66,5330,5320,0,75.5,75.5
2020-09-17 02:08:49.1339,172.8,130.1,75.5,75.29,9,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:49.3814,172.8,130.1,75.5,75.29,9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:08:49.6288,172.8,130.1,75.5,75.29,9,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:49.8763,172.8,130.1,75.5,75.29,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:50.1237,172.8,130.1,75.5,75.29,9.1,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:50.3711,172.8,130.1,75.5,75.29,8.9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:50.6186,172.8,130.1,75.5,75.29,9,20.12,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:50.8660,172.8,130.1,75.5,75.29,9,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:08:51.1146,172.8,130.1,75.5,75.29,9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:08:51.3637,172.8,130.1,75.5,75.29,9.1,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:51.6128,172.8,130.1,75.5,75.29,9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:08:51.8619,172.8,130.1,75.5,75.29,9,20.12,61,783.6,775.9,0,75.5,75.5
2020-09-17 02:08:52.1099,172.8,130.1,75.5,75.29,9.1,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:08:52.3573,172.8,130.1,75.5,75.29,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:52.6048,172.8,130.1,75.5,75.29,9.1,20.12,3,781.3,4.4,23,75.5,75.5
2020-09-17 02:08:52.8522,172.8,130.1,75.5,75.29,9,20.12,4,781,4.8,23,75.5,75.5
2020-09-17 02:08:53.1011,172.8,130.1,75.5,75.29,9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:08:53.3536,172.8,130.1,75.5,75.29,9.1,20.13,66,5320,5320,0,75.5,75.5
2020-09-17 02:08:53.6062,172.8,130.1,75.5,75.29,9,20.12,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:53.8587,172.8,130.1,75.5,75.29,9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:08:54.1106,172.8,130.1,75.5,75.29,9,20.13,65,3600,3590,0,75.5,75.5
2020-09-17 02:08:54.3606,172.8,130.1,75.5,75.29,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:54.6106,172.8,130.1,75.5,75.29,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:54.8605,172.8,130.1,75.5,75.29,9.1,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:55.1105,172.8,130.1,75.5,75.29,8.9,20.12,52,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:55.3617,172.8,130.1,75.5,75.29,8.9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:08:55.6131,172.8,130.1,75.5,75.29,9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:08:55.8645,172.8,130.1,75.5,75.29,9,20.14,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:08:56.1159,172.8,130.1,75.5,75.29,9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:08:56.3637,172.8,130.1,75.5,75.29,8.9,20.13,61,783.4,775.9,0,75.5,75.5
2020-09-17 02:08:56.6110,172.8,130.1,75.5,75.29,8.9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:08:56.8584,172.8,130.1,75.5,75.29,9.1,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:08:57.1057,172.8,130.1,75.5,75.29,9,20.12,3,781.4,4.4,23,75.5,75.5
2020-09-17 02:08:57.3548,172.8,130.1,75.5,75.29,9,20.1,4,781,4.8,23,75.5,75.5
2020-09-17 02:08:57.6051,172.8,130.1,75.5,75.29,9.1,20.12,65,3600,3590,0,75.5,75.5
2020-09-17 02:08:57.8554,172.8,130.1,75.5,75.29,8.9,20.13,66,5330,5330,0,75.5,75.5
2020-09-17 02:08:58.1056,172.8,130.1,75.5,75.29,9.1,20.12,1,781.4,4.4,24,75.5,75.5
2020-09-17 02:08:58.3572,172.8,130.1,75.5,75.29,9.1,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:08:58.6099,172.8,130.1,75.5,75.29,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:08:58.8625,172.8,130.1,75.5,75.29,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:08:59.1151,172.8,130.1,75.5,75.29,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:08:59.3659,172.8,130.1,75.5,75.29,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:08:59.6149,172.8,130.1,75.5,75.29,9.1,20.12,52,4,3.97,0,75.5,75.5
2020-09-17 02:08:59.8639,172.8,130.1,75.5,75.29,9,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:09:00.1129,172.8,130.1,75.5,75.29,9,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:00.3622,172.8,130.1,75.5,75.29,9,20.12,1,781.4,4.4,24,75.5,75.5
2020-09-17 02:09:00.6151,172.8,130.1,75.5,75.29,9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:00.8680,172.8,130.1,75.5,75.29,9.1,20.13,61,783.5,775.8,0,75.5,75.5
2020-09-17 02:09:01.1209,172.8,130.1,75.5,75.29,9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:09:01.3738,172.8,130.1,75.5,75.29,8.9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:01.6265,172.8,130.1,75.5,75.29,9.1,20.11,3,781.4,4.4,23,75.5,75.5
2020-09-17 02:09:01.8793,172.8,130.1,75.5,75.29,9,20.13,4,781,4.8,23,75.5,75.5
2020-09-17 02:09:02.1320,172.8,130.1,75.5,75.29,9,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:02.3848,172.8,130.1,75.5,75.29,9,20.13,66,5320,5320,0,75.5,75.5
2020-09-17 02:09:02.6375,172.8,130.1,75.5,75.29,8.9,20.13,1,781.4,4.4,24,75.5,75.5
2020-09-17 02:09:02.8903,172.8,130.1,75.5,75.29,9,20.12,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:03.1430,172.8,130.1,75.5,75.29,9,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:03.3957,172.8,130.1,75.5,75.29,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:03.6484,172.8,130.1,75.5,75.29,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:09:03.8957,172.8,130.1,75.5,75.29,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:04.1431,172.8,130.1,75.5,75.29,9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:04.3904,172.8,130.1,75.5,75.29,9.1,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:09:04.6377,172.8,130.1,75.5,75.29,9,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:04.8850,172.8,130.1,75.5,75.29,9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:05.1324,172.8,130.1,75.5,75.29,9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:05.3797,172.8,130.1,75.5,75.29,9,20.12,61,783.5,775.8,0,75.5,75.5
2020-09-17 02:09:05.6270,172.8,130.1,75.5,75.29,9.1,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:09:05.8744,172.8,130.1,75.5,75.29,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:06.1217,172.8,130.1,75.5,75.29,8.9,20.12,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:09:06.3690,172.8,130.1,75.5,75.29,9.1,20.12,4,781,4.8,23,75.5,75.5
2020-09-17 02:09:06.6164,172.8,130.1,75.5,75.29,9,20.13,65,3590,3600,0,75.5,75.5
2020-09-17 02:09:06.8637,172.8,130.1,75.5,75.29,9,20.12,66,5320,5320,0,75.5,75.5
2020-09-17 02:09:07.1111,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:07.3584,172.8,130.1,75.5,75.29,8.9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:07.6057,172.8,130.1,75.5,75.29,9.1,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:09:07.8537,172.8,130.1,75.5,75.29,9.1,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:08.1023,172.8,130.1,75.5,75.29,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:09:08.3509,172.8,130.1,75.5,75.29,9,20.14,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:08.5996,172.8,130.1,75.5,75.29,9,20.12,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:08.8481,172.8,130.1,75.5,75.29,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:09:09.0954,172.8,130.1,75.5,75.29,9.1,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:09.3428,172.8,130.1,75.5,75.29,9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:09.5901,172.8,130.1,75.5,75.29,9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:09.8378,172.8,130.1,75.5,75.29,9,20.13,61,783.6,775.9,0,75.5,75.5
2020-09-17 02:09:10.0903,172.8,130.1,75.5,75.29,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:09:10.3428,172.8,130.1,75.5,75.29,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:10.5953,172.8,130.1,75.5,75.29,9.1,20.13,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:09:10.8479,172.8,130.1,75.5,75.29,8.9,20.13,4,781,4.8,23,75.5,75.5
2020-09-17 02:09:11.1004,172.8,130.1,75.5,75.29,9.1,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:09:11.3529,172.8,130.1,75.5,75.29,9,20.13,66,5320,5320,0,75.5,75.5
2020-09-17 02:09:11.6055,172.8,130.1,75.5,75.29,9,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:09:11.8580,172.8,130.1,75.5,75.29,9.1,20.14,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:12.1105,172.8,130.1,75.5,75.29,8.9,20.12,65,3590,3590,0,75.5,75.5
2020-09-17 02:09:12.3599,172.8,130.1,75.5,75.29,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:12.6093,172.8,130.1,75.5,75.29,9.1,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:09:12.8587,172.8,130.1,75.5,75.29,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:13.1081,172.8,130.1,75.5,75.29,9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:13.3553,172.8,130.1,75.5,75.29,9,20.12,6,3590,24.6,4,75.5,75.5
2020-09-17 02:09:13.6026,172.8,130.1,75.5,75.29,9,20.05,7,3590,24.7,4,75.5,75.5
2020-09-17 02:09:13.8498,172.8,130.1,75.5,75.29,9.1,20.12,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:09:14.0971,172.8,130.1,75.5,75.29,9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:14.3445,172.8,130.1,75.5,75.29,9,20.12,61,783.6,775.9,0,75.5,75.5
2020-09-17 02:09:14.5919,172.8,130.1,75.5,75.29,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:09:14.8393,172.8,130.1,75.5,75.29,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:15.0867,172.8,130.1,75.5,75.29,9,20.12,3,781.3,4.4,23,75.5,75.5
2020-09-17 02:09:15.3341,172.8,130.1,75.5,75.29,9,20.13,4,781,4.8,23,75.5,75.5
2020-09-17 02:09:15.5814,172.8,130.1,75.5,75.29,8.9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:09:15.8288,172.8,130.1,75.5,75.29,9,20.12,66,5320,5320,0,75.5,75.5
2020-09-17 02:09:16.0761,172.8,130.1,75.5,75.29,9,20.13,1,781.3,4.4,24,75.5,75.5
2020-09-17 02:09:16.3258,172.8,130.1,75.5,75.29,9,20.12,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:16.5783,172.8,130.1,75.5,75.29,9.1,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:16.8308,172.8,130.1,75.5,75.29,8.9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:17.0833,172.8,130.1,75.5,75.29,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:09:17.3352,172.8,130.1,75.5,75.29,9.1,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:17.5861,172.8,130.1,75.5,75.29,9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:17.8371,172.8,130.1,75.5,75.29,9,20.12,6,3590,24.6,4,75.5,75.5
2020-09-17 02:09:18.0880,172.8,130.1,75.5,75.29,9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:09:18.3374,172.8,130.1,75.5,75.29,9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:18.5848,172.8,130.1,75.5,75.29,9.1,20.13,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:18.8321,172.8,130.1,75.5,75.29,9.1,20.13,61,783.6,775.9,0,75.5,75.5
2020-09-17 02:09:19.0795,172.8,130.1,75.5,75.29,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:09:19.3273,172.8,130.1,75.5,75.29,9,20.14,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:19.5798,172.8,130.1,75.5,75.29,9,20.13,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:09:19.8323,172.8,130.1,75.5,75.29,9.1,20.13,4,781.1,4.7,23,75.5,75.5
2020-09-17 02:09:20.0848,172.8,130.1,75.5,75.29,9.1,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:20.3373,172.8,130.1,75.5,75.29,8.9,20.13,66,5310,5310,0,75.5,75.5
2020-09-17 02:09:20.5862,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:20.8335,172.8,130.1,75.5,75.29,9,20.13,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:21.0808,172.8,130.1,75.5,75.29,9,20.12,65,3590,3600,0,75.5,75.5
2020-09-17 02:09:21.3281,172.8,130.1,75.5,75.29,9.1,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:21.5754,172.8,130.1,75.5,75.29,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:09:21.8227,172.8,130.1,75.5,75.29,8.9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:22.0701,172.8,130.1,75.5,75.29,9.1,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:22.3174,172.8,130.1,75.5,75.29,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:09:22.5684,172.8,130.1,75.5,75.29,9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:22.8210,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:23.0736,172.8,130.1,75.5,75.29,8.9,20.13,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:23.3262,172.8,130.1,75.5,75.29,9,20.13,61,783.5,775.8,0,75.5,75.5
2020-09-17 02:09:23.5754,172.8,130.1,75.5,75.29,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:09:23.8226,172.8,130.1,75.5,75.29,8.9,20.13,64,9.6,9.7,0,75.5,75.5
2020-09-17 02:09:24.0698,172.8,130.1,75.5,75.29,9,20.13,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:09:24.3170,172.8,130.1,75.5,75.29,9,20.12,4,781.1,4.7,23,75.5,75.5
2020-09-17 02:09:24.5678,172.8,130.1,75.5,75.29,9.1,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:24.8203,172.8,130.1,75.5,75.29,9.1,20.12,66,5310,5310,0,75.5,75.5
2020-09-17 02:09:25.0728,172.8,130.1,75.5,75.29,8.9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:25.3253,172.8,130.1,75.5,75.29,8.9,20.13,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:25.5778,172.8,130.1,75.5,75.29,9.1,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:25.8303,172.8,130.1,75.5,75.29,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:26.0828,172.8,130.1,75.5,75.29,9.1,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:09:26.3352,172.8,130.1,75.5,75.29,9,20.14,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:26.5878,172.8,130.1,75.5,75.29,9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:26.8406,172.8,130.1,75.5,75.29,9.1,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:09:27.0934,172.8,130.1,75.5,75.29,9,20.12,7,3590,24.7,4,75.5,75.5
2020-09-17 02:09:27.3462,172.8,130.1,75.5,75.29,9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:27.5990,172.8,130.1,75.5,75.29,9,20.12,2,781,4.7,24,75.5,75.5
2020-09-17 02:09:27.8500,172.8,130.1,75.5,75.29,9,20.11,61,783.6,775.9,0,75.5,75.5
2020-09-17 02:09:28.1010,172.8,130.1,75.5,75.29,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:09:28.3520,172.8,130.1,75.5,75.29,9,20.12,64,9.6,9.7,0,75.5,75.5
2020-09-17 02:09:28.6030,172.8,130.1,75.5,75.29,9,20.12,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:09:28.8507,172.8,130.1,75.5,75.29,9,20.13,4,781,4.7,23,75.5,75.5
2020-09-17 02:09:29.0979,172.8,130.1,75.5,75.29,9,20.12,65,3590,3600,0,75.5,75.5
2020-09-17 02:09:29.3452,172.8,130.1,75.5,75.29,9,20.13,66,5310,5300,0,75.5,75.5
2020-09-17 02:09:29.5925,172.8,130.1,75.5,75.29,9.1,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:29.8398,172.8,130.1,75.5,75.29,8.9,20.13,2,781,4.7,24,75.5,75.5
2020-09-17 02:09:30.0870,172.8,130.1,75.5,75.29,8.9,20.12,65,3600,3590,0,75.5,75.5
2020-09-17 02:09:30.3342,172.8,130.1,75.5,75.29,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:30.5815,172.8,130.1,75.5,75.29,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:09:30.8309,172.8,130.1,75.5,75.29,9.1,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:31.0825,172.8,130.1,75.5,75.29,9,20.12,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:31.3341,172.8,130.1,75.5,75.29,8.9,20.12,6,3600,24.6,4,75.5,75.5
2020-09-17 02:09:31.5856,172.8,130.1,75.5,75.29,9.1,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:31.8377,172.8,130.1,75.5,75.29,9.1,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:32.0902,172.8,130.1,75.5,75.29,9,20.12,2,781,4.7,24,75.5,75.5
2020-09-17 02:09:32.3427,172.8,130.1,75.5,75.29,9.1,20.13,61,783.5,775.9,0,75.5,75.5
2020-09-17 02:09:32.5952,172.8,130.1,75.5,75.29,8.9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:09:32.8453,172.8,130.1,75.5,75.29,9.1,20.13,64,9.6,9.7,0,75.5,75.5
2020-09-17 02:09:33.0927,172.8,130.1,75.5,75.29,9.1,20.12,3,781.4,4.4,23,75.5,75.5
2020-09-17 02:09:33.3401,172.8,130.1,75.5,75.29,9,20.13,4,781,4.7,23,75.5,75.5
2020-09-17 02:09:33.5875,172.8,130.1,75.5,75.29,9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:09:33.8347,172.8,130.1,75.5,75.29,9,20.12,66,5310,5310,0,75.5,75.5
2020-09-17 02:09:34.0819,172.8,130.1,75.5,75.29,9,20.13,1,781.4,4.4,24,75.5,75.5
2020-09-17 02:09:34.3290,172.8,130.1,75.5,75.29,9.1,20.13,2,781,4.7,24,75.5,75.5
2020-09-17 02:09:34.5762,172.8,130.1,75.5,75.29,9,20.12,65,3590,3590,0,75.5,75.5
2020-09-17 02:09:34.8234,172.8,130.1,75.5,75.29,8.9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:35.0707,172.8,130.1,75.5,75.29,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:09:35.3180,172.8,130.1,75.5,75.29,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:35.5653,172.8,130.1,75.5,75.29,9,20.12,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:35.8126,172.8,130.1,75.5,75.29,9,20.12,6,3600,24.6,4,75.5,75.5
2020-09-17 02:09:36.0599,172.8,130.1,75.5,75.29,8.9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:09:36.3072,172.8,130.1,75.5,75.29,9,20.13,1,781.4,4.4,24,75.5,75.5
2020-09-17 02:09:36.5545,172.8,130.1,75.5,75.29,9,20.13,2,781,4.7,24,75.5,75.5
2020-09-17 02:09:36.8018,172.8,130.1,75.5,75.29,9,20.13,61,783.6,775.8,0,75.5,75.5
2020-09-17 02:09:37.0528,172.8,130.1,75.5,75.29,9,20.14,62,425,425,0,75.5,75.5
2020-09-17 02:09:37.3054,172.8,130.1,75.5,75.29,8.9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:37.5581,172.8,130.1,75.5,75.29,9,20.12,3,781.4,4.4,23,75.5,75.5
2020-09-17 02:09:37.8107,172.8,130.1,75.5,75.29,9.1,20.13,4,781,4.7,23,75.5,75.5
2020-09-17 02:09:38.0634,172.8,130.1,75.5,75.29,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:38.3163,172.8,130.1,75.5,75.29,9,20.12,66,5310,5310,0,75.5,75.5
2020-09-17 02:09:38.5691,172.8,130.1,75.5,75.29,9,20.13,1,781.4,4.4,24,75.5,75.5
2020-09-17 02:09:38.8220,172.8,130.1,75.5,75.29,9,20.11,2,781,4.7,24,75.5,75.5
2020-09-17 02:09:39.0748,172.8,130.1,75.5,75.29,9.1,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:39.3274,172.8,130.1,75.5,75.29,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:39.5801,172.8,130.1,75.5,75.29,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:09:39.8328,172.8,130.1,75.5,75.29,9.1,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:40.0854,172.8,130.1,75.5,75.29,9,20.12,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:40.3327,172.8,130.1,75.5,75.29,9.1,20.12,6,3600,24.6,4,75.5,75.5
2020-09-17 02:09:40.5800,172.8,130.1,75.5,75.29,9,20.11,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:40.8273,172.8,130.1,75.5,75.29,8.9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:41.0748,172.8,130.1,75.5,75.29,9.1,20.14,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:41.3275,172.8,130.1,75.5,75.29,9.1,20.13,61,783.7,775.9,0,75.5,75.5
2020-09-17 02:09:41.5801,172.8,130.1,75.5,75.29,9,20.14,62,425,425,0,75.5,75.5
2020-09-17 02:09:41.8328,172.8,130.1,75.5,75.29,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:42.0855,172.8,130.1,75.5,75.29,9,20.13,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:09:42.3383,172.8,130.1,75.5,75.29,9,20.13,4,781.1,4.7,23,75.5,75.5
2020-09-17 02:09:42.5912,172.8,130.1,75.5,75.29,9.1,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:42.8440,172.8,130.1,75.5,75.29,9,20.14,66,5310,5310,0,75.5,75.5
2020-09-17 02:09:43.0968,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:43.3448,172.8,130.1,75.5,75.29,9,20.13,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:43.5922,172.8,130.1,75.5,75.29,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:43.8396,172.8,130.1,75.5,75.29,9.1,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:44.0871,172.8,130.1,75.5,75.29,8.9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:09:44.3370,172.8,130.1,75.5,75.29,8.9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:44.5872,172.8,130.1,75.5,75.29,9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:44.8374,172.8,130.1,75.5,75.29,9,20.13,6,3590,24.6,4,75.5,75.5
2020-09-17 02:09:45.0876,172.8,130.1,75.5,75.29,9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:45.3367,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:45.5846,172.8,130.1,75.5,75.29,8.9,20.12,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:45.8325,172.8,130.1,75.5,75.29,9.1,20.13,61,783.6,775.9,0,75.5,75.5
2020-09-17 02:09:46.0804,172.8,130.1,75.5,75.29,9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:09:46.3295,172.8,130.1,75.5,75.29,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:46.5799,172.8,130.1,75.5,75.29,9.1,20.12,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:09:46.8303,172.8,130.1,75.5,75.29,8.9,20.13,4,781.1,4.7,23,75.5,75.5
2020-09-17 02:09:47.0807,172.8,130.1,75.5,75.29,9.1,20.14,65,3590,3600,0,75.5,75.5
2020-09-17 02:09:47.3313,172.8,130.1,75.5,75.29,9.1,20.13,66,5320,5320,0,75.5,75.5
2020-09-17 02:09:47.5839,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:47.8365,172.8,130.1,75.5,75.29,9,20.12,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:48.0890,172.8,130.1,75.5,75.29,9,20.13,65,3590,3590,0,75.5,75.5
2020-09-17 02:09:48.3416,172.8,130.1,75.5,75.29,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:48.5942,172.8,130.1,75.5,75.29,9.1,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:09:48.8468,172.8,130.1,75.5,75.29,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:49.0994,172.8,130.1,75.5,75.29,8.9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:49.3520,172.8,130.1,75.5,75.29,9.1,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:09:49.6046,172.8,130.1,75.5,75.29,9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:49.8573,172.8,130.1,75.5,75.29,9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:50.1100,172.8,130.1,75.5,75.29,9,20.12,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:50.3627,172.8,130.1,75.5,75.29,8.9,20.12,61,783.6,776,0,75.5,75.5
2020-09-17 02:09:50.6138,172.8,130.1,75.5,75.29,9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:09:50.8613,172.8,130.1,75.5,75.29,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:51.1088,172.8,130.1,75.5,75.29,9,20.12,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:09:51.3563,172.8,130.1,75.5,75.29,9,20.12,4,781,4.8,23,75.5,75.5
2020-09-17 02:09:51.6037,172.8,130.1,75.5,75.29,9,20.13,65,3600,3590,0,75.5,75.5
2020-09-17 02:09:51.8512,172.8,130.1,75.5,75.29,9,20.13,66,5310,5310,0,75.5,75.5
2020-09-17 02:09:52.0987,172.8,130.1,75.5,75.29,9.1,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:52.3461,172.8,130.1,75.5,75.29,9,20.13,2,781,4.8,24,75.5,75.5
2020-09-17 02:09:52.5951,172.8,130.1,75.5,75.29,9,20.13,65,3600,3590,0,75.5,75.5
2020-09-17 02:09:52.8476,172.8,130.1,75.5,75.29,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:53.1001,172.8,130.1,75.5,75.29,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:09:53.3526,172.8,130.1,75.5,75.29,9.1,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:53.6052,172.8,130.1,75.5,75.29,9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:53.8531,172.8,130.1,75.5,75.29,8.9,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:09:54.1004,172.8,130.1,75.5,75.29,9.1,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:54.3478,172.8,130.1,75.5,75.29,9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:54.5952,172.8,130.1,75.5,75.29,9,20.13,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:54.8476,172.8,130.1,75.5,75.29,9,20.13,61,783.6,776,0,75.5,75.5
2020-09-17 02:09:55.1003,172.8,130.1,75.5,75.29,8.9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:09:55.3530,172.8,130.1,75.5,75.29,9,20.12,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:09:55.6058,172.8,130.1,75.5,75.29,9.1,20.13,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:09:55.8584,172.8,130.1,75.5,75.29,9,20.12,4,781.1,4.7,23,75.5,75.5
2020-09-17 02:09:56.1110,172.8,130.1,75.5,75.29,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:56.3636,172.8,130.1,75.5,75.29,9,20.12,66,5310,5320,0,75.5,75.5
2020-09-17 02:09:56.6162,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:56.8650,172.8,130.1,75.5,75.29,9.1,20.14,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:57.1135,172.8,130.1,75.5,75.29,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:09:57.3620,172.8,130.1,75.5,75.29,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:09:57.6105,172.8,130.1,75.5,75.29,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:09:57.8584,172.8,130.1,75.5,75.29,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:09:58.1059,172.8,130.1,75.5,75.29,9.1,20.11,52,4,3.97,0,75.5,75.5
2020-09-17 02:09:58.3533,172.8,130.1,75.5,75.29,9.1,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:09:58.6007,172.8,130.1,75.5,75.29,8.9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:09:58.8481,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:09:59.0955,172.8,130.1,75.5,75.29,9,20.12,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:09:59.3428,172.8,130.1,75.5,75.29,9,20.13,61,783.7,776,0,75.5,75.5
2020-09-17 02:09:59.5902,172.8,130.1,75.5,75.29,9.1,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:09:59.8375,172.8,130.1,75.5,75.29,8.9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:10:00.0849,172.8,130.1,75.5,75.29,9.1,20.13,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:10:00.3323,172.8,130.1,75.5,75.29,9.1,20.11,4,781.1,4.7,23,75.5,75.5
2020-09-17 02:10:00.5797,172.8,130.1,75.5,75.29,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:10:00.8271,172.8,130.1,75.5,75.29,9.1,20.13,66,5310,5310,0,75.5,75.5
2020-09-17 02:10:01.0745,172.8,130.1,75.5,75.29,8.9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:10:01.3218,172.8,130.1,75.5,75.29,9,20.13,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:10:01.5691,172.8,130.1,75.5,75.29,9.1,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:10:01.8165,172.8,130.1,75.5,75.29,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:10:02.0672,172.8,130.1,75.5,75.29,9,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:10:02.3198,172.8,130.1,75.5,75.29,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:10:02.5724,172.8,130.1,75.5,75.29,9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:10:02.8250,172.8,130.1,75.5,75.29,9,20.12,6,3600,24.6,4,75.5,75.5
2020-09-17 02:10:03.0775,172.8,130.1,75.5,75.29,9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:10:03.3300,172.8,130.1,75.5,75.29,8.9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:10:03.5825,172.8,130.1,75.5,75.29,9,20.12,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:10:03.8349,172.8,130.1,75.5,75.29,9,20.13,61,783.7,776,0,75.5,75.5
2020-09-17 02:10:04.0875,172.8,130.1,75.5,75.29,9,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:10:04.3401,172.8,130.1,75.5,75.29,9.1,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:10:04.5927,172.8,130.1,75.5,75.29,8.9,20.12,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:10:04.8454,172.8,130.1,75.5,75.29,9,20.12,4,781.1,4.7,23,75.5,75.5
2020-09-17 02:10:05.0980,172.8,130.1,75.5,75.29,9.1,20.13,65,3610,3600,0,75.5,75.5
2020-09-17 02:10:05.3459,172.8,130.1,75.5,75.29,9,20.13,66,5310,5300,0,75.5,75.5
2020-09-17 02:10:05.5932,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:10:05.8406,172.8,130.1,75.5,75.29,9,20.14,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:10:06.0879,172.8,130.1,75.5,75.29,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:10:06.3375,172.8,130.1,75.5,75.29,9.1,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:10:06.5892,172.8,130.1,75.5,75.29,9,20.14,63,50,50,0,75.5,75.5
2020-09-17 02:10:06.8409,172.8,130.1,75.5,75.29,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:10:07.0926,172.8,130.1,75.5,75.29,9,20.12,52,4,3.97,0,75.5,75.5
2020-09-17 02:10:07.3447,172.8,130.1,75.5,75.29,9,20.12,6,3600,24.6,4,75.5,75.5
2020-09-17 02:10:07.5972,172.8,130.1,75.5,75.29,9.1,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:10:07.8497,172.8,130.1,75.5,75.29,9,20.12,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:10:08.1022,172.8,130.1,75.5,75.29,9,20.13,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:10:08.3533,172.8,130.1,75.5,75.29,9.1,20.13,61,783.7,775.9,0,75.5,75.5
2020-09-17 02:10:08.6028,172.8,130.1,75.5,75.29,9,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:10:08.8524,172.8,130.1,75.5,75.29,9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:10:09.1020,172.8,130.1,75.5,75.29,9,20.13,3,781.5,4.2,23,75.5,75.5
2020-09-17 02:10:09.3516,172.8,130.1,75.5,75.29,8.9,20.12,4,781.1,4.7,23,75.5,75.5
2020-09-17 02:10:09.6037,172.8,130.1,75.5,75.29,8.9,20.13,65,3600,3590,0,75.5,75.5
2020-09-17 02:10:09.8563,172.8,130.2,75.5,75.35,9,20.13,66,5310,5310,0,75.5,75.5
2020-09-17 02:10:10.1090,172.8,130.2,75.5,75.35,9,20.13,1,781.5,4.2,24,75.5,75.5
2020-09-17 02:10:10.3616,172.8,130.2,75.5,75.35,9,20.13,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:10:10.6100,172.8,130.2,75.5,75.35,9,20.13,65,3610,3600,0,75.5,75.5
2020-09-17 02:10:10.8574,172.8,130.2,75.5,75.35,9,20.12,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:10:11.1048,172.8,130.2,75.5,75.35,9.1,20.12,63,50,50,0,75.5,75.5
2020-09-17 02:10:11.3522,172.8,130.2,75.5,75.35,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:10:11.5995,172.8,130.2,75.5,75.35,9,20.1,52,4,3.97,0,75.5,75.5
2020-09-17 02:10:11.8469,172.8,130.2,75.5,75.35,9,20.13,6,3600,24.6,4,75.5,75.5
2020-09-17 02:10:12.0943,172.8,130.2,75.5,75.35,9,20.13,7,3600,24.7,4,75.5,75.5
2020-09-17 02:10:12.3417,172.8,130.2,75.5,75.35,9.1,20.13,1,781.5,4.2,24,75.5,75.5
2020-09-17 02:10:12.5890,172.8,130.2,75.5,75.35,9.1,20.12,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:10:12.8364,172.8,130.2,75.5,75.35,8.9,20.13,61,783.7,776.1,0,75.5,75.5
2020-09-17 02:10:13.0838,172.8,130.2,75.5,75.35,9.1,20.13,62,425,425,0,75.5,75.5
2020-09-17 02:10:13.3312,172.8,130.2,75.5,75.35,9,20.16,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:10:13.5786,172.8,130.2,75.5,75.35,9,20.13,3,781.5,4.2,23,75.5,75.5
2020-09-17 02:10:13.8259,172.8,130.2,75.5,75.35,9.1,20.13,4,781.1,4.7,23,75.5,75.5
2020-09-17 02:10:14.0733,172.8,130.2,75.5,75.35,9,20.13,65,3600,3600,0,75.5,75.5
2020-09-17 02:10:14.3207,172.8,130.2,75.5,75.35,9,20.13,66,5310,5320,0,75.5,75.5
2020-09-17 02:10:14.5687,172.8,130.2,75.5,75.35,9.1,20.13,1,781.5,4.2,24,75.5,75.5
2020-09-17 02:10:14.8179,172.8,130.2,75.5,75.35,9,20.12,2,781.1,4.7,24,75.5,75.5
2020-09-17 02:10:15.0672,172.8,130.2,75.5,75.35,9.1,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:10:15.3165,172.8,130.2,75.5,75.35,9,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:10:15.5658,172.8,130.2,75.5,75.35,8.9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:10:15.8180,172.8,130.2,75.5,75.35,9,20.12,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:10:16.0706,172.8,130.2,75.5,75.35,9,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:10:16.3232,172.8,130.2,75.5,75.35,9,20.12,6,3600,24.6,4,75.5,75.5
2020-09-17 02:10:16.5758,172.8,130.2,75.5,75.35,9,20.13,7,3590,24.7,4,75.5,75.5
2020-09-17 02:10:16.8287,172.8,130.2,75.5,75.35,9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:10:17.0817,172.8,130.2,75.5,75.35,9,20.13,2,781.2,4.7,24,75.5,75.5
2020-09-17 02:10:17.3347,172.8,130.2,75.5,75.35,9.1,20.1,61,783.7,776,0,75.5,75.5
2020-09-17 02:10:17.5877,172.8,130.2,75.5,75.35,8.9,20.14,62,425,425,0,75.5,75.5
2020-09-17 02:10:17.8405,172.8,130.2,75.5,75.35,9,20.12,64,9.6,9.7,0,75.5,75.5
2020-09-17 02:10:18.0932,172.8,130.2,75.5,75.35,9,20.13,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:10:18.3459,172.8,130.2,75.5,75.35,9,20.13,4,781.2,4.7,23,75.5,75.5
2020-09-17 02:10:18.5986,172.8,130.2,75.5,75.35,9.1,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:10:18.8490,172.8,130.2,75.5,75.35,9,20.13,66,5320,5320,0,75.5,75.5
2020-09-17 02:10:19.0994,172.8,130.2,75.5,75.35,9,20.11,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:10:19.3497,172.8,130.2,75.5,75.35,9.1,20.13,2,781.2,4.7,24,75.5,75.5
2020-09-17 02:10:19.6000,172.8,130.2,75.5,75.35,9,20.12,65,3600,3600,0,75.5,75.5
2020-09-17 02:10:19.8510,172.8,130.2,75.5,75.35,9.1,20.13,51,3.99,3.97,0,75.5,75.5
2020-09-17 02:10:20.1026,172.8,130.2,75.5,75.35,9,20.13,63,50,50,0,75.5,75.5
2020-09-17 02:10:20.3542,172.8,130.2,75.5,75.35,9,20.13,67,24.6,24.7,0,75.5,75.5
2020-09-17 02:10:20.6058,172.8,130.2,75.5,75.35,9.1,20.13,52,4,3.97,0,75.5,75.5
2020-09-17 02:10:20.8574,172.8,130.2,75.5,75.35,9,20.12,6,3590,24.6,4,75.5,75.5
2020-09-17 02:10:21.1098,172.8,130.2,75.5,75.35,9,20.12,7,3600,24.7,4,75.5,75.5
2020-09-17 02:10:21.3625,172.8,130.2,75.5,75.35,9,20.13,1,781.5,4.4,24,75.5,75.5
2020-09-17 02:10:21.6152,172.8,130.2,75.5,75.35,9,20.13,2,781.2,4.7,24,75.5,75.5
2020-09-17 02:10:21.8679,172.8,130.2,75.5,75.35,9,20.13,61,783.7,776,0,75.5,75.5
2020-09-17 02:10:22.1184,172.8,130.2,75.5,75.35,9.1,20.12,62,425,425,0,75.5,75.5
2020-09-17 02:10:22.3680,172.8,130.2,75.5,75.35,8.9,20.13,64,9.6,9.8,0,75.5,75.5
2020-09-17 02:10:22.6177,172.8,130.2,75.5,75.35,9,20.13,3,781.5,4.4,23,75.5,75.5
2020-09-17 02:10:22.8673,172.8,130.2,75.75,75.35,9,20.13,4,781.2,4.7,23,75.5,75.5
2020-09-17 02:10:23.1162,172.8,130.2,75.75,75.35,9,20.13,65,3590,3600,0,75.5,75.5
2020-09-17 02:10:23.3637,172.8,130.2,75.75,75.35,9.1,20.13,66,5310,5320,0,76,75.5
2020-09-17 02:10:23.6112,172.8,130.2,75.75,75.35,8.9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:23.8586,172.8,130.2,75.75,75.35,8.9,20.13,2,781.2,4.7,24,76,75.5
2020-09-17 02:10:24.1061,172.8,130.2,75.75,75.35,9.1,20.12,65,3600,3600,0,76,75.5
2020-09-17 02:10:24.3560,172.8,130.2,75.75,75.35,9,20.13,51,4,3.97,0,76,75.5
2020-09-17 02:10:24.6063,172.8,130.2,75.75,75.35,9,20.14,63,50,50,0,76,75.5
2020-09-17 02:10:24.8565,172.8,130.2,75.75,75.35,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:10:25.1067,172.8,130.2,75.75,75.35,8.9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:10:25.3591,172.8,130.2,75.75,75.35,9.1,20.12,6,3590,24.6,4,76,75.5
2020-09-17 02:10:25.6117,172.8,130.2,75.75,75.35,9.1,20.13,7,3600,24.7,4,76,75.5
2020-09-17 02:10:25.8644,172.8,130.2,75.75,75.35,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:26.1171,172.8,130.2,75.75,75.35,9,20.12,2,781.2,4.7,24,76,75.5
2020-09-17 02:10:26.3672,172.8,130.2,75.75,75.35,9,20.13,61,783.7,776,0,76,75.5
2020-09-17 02:10:26.6147,172.8,130.2,75.75,75.35,9.1,20.12,62,425,425,0,76,75.5
2020-09-17 02:10:26.8623,172.8,130.2,75.75,75.35,9.1,20.14,64,9.6,9.8,0,76,75.5
2020-09-17 02:10:27.1098,172.8,130.2,75.75,75.35,9,20.12,3,781.6,4.4,23,76,75.5
2020-09-17 02:10:27.3572,172.8,130.2,75.75,75.35,9,20.1,4,781.2,4.7,23,76,75.5
2020-09-17 02:10:27.6046,172.8,130.2,75.75,75.35,9,20.12,65,3580,3600,0,76,75.5
2020-09-17 02:10:27.8520,172.8,130.2,75.75,75.35,9,20.13,66,5310,5310,0,76,75.5
2020-09-17 02:10:28.0994,172.8,130.2,75.75,75.35,9.1,20.12,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:28.3468,172.8,130.2,75.75,75.35,8.9,20.12,2,781.2,4.7,24,76,75.5
2020-09-17 02:10:28.5941,172.8,130.2,75.75,75.35,8.9,20.12,65,3570,3600,0,76,75.5
2020-09-17 02:10:28.8415,172.8,130.2,75.75,75.35,9,20.12,51,4,3.97,0,76,75.5
2020-09-17 02:10:29.0888,172.8,130.2,75.75,75.35,9,20.12,63,50,50,0,76,75.5
2020-09-17 02:10:29.3367,172.8,130.2,75.75,75.35,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:10:29.5894,172.8,130.2,75.75,75.35,8.9,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:10:29.8421,172.8,130.2,75.75,75.35,8.9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:10:30.0948,172.8,130.2,75.75,75.35,9,20.13,7,3600,24.7,4,76,75.5
2020-09-17 02:10:30.3472,172.8,130.2,75.75,75.35,9,20.12,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:30.5946,172.8,130.2,75.75,75.35,9,20.13,2,781.2,4.7,24,76,75.5
2020-09-17 02:10:30.8420,172.8,130.2,75.75,75.35,9,20.14,61,783.7,776.1,0,76,75.5
2020-09-17 02:10:31.0894,172.8,130.2,75.75,75.35,8.9,20.13,62,425,425,0,76,75.5
2020-09-17 02:10:31.3368,172.8,130.2,75.75,75.35,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:10:31.5841,172.8,130.2,75.75,75.35,9.1,20.13,3,781.5,4.4,23,76,75.5
2020-09-17 02:10:31.8314,172.8,130.2,75.75,75.35,8.9,20.12,4,781.2,4.8,23,76,75.5
2020-09-17 02:10:32.0786,172.8,130.2,75.75,75.35,9,20.13,65,3570,3600,0,76,75.5
2020-09-17 02:10:32.3259,172.8,130.2,75.75,75.35,9,20.12,66,5310,5310,0,76,75.5
2020-09-17 02:10:32.5732,172.8,130.2,75.75,75.35,9,20.13,1,781.5,4.4,24,76,75.5
2020-09-17 02:10:32.8206,172.8,130.2,75.75,75.35,9.1,20.13,2,781.2,4.8,24,76,75.5
2020-09-17 02:10:33.0679,172.8,130.2,75.75,75.35,9,20.13,65,3570,3610,0,76,75.5
2020-09-17 02:10:33.3153,172.8,130.2,75.75,75.35,9,20.12,51,3.99,3.97,0,76,75.5
2020-09-17 02:10:33.5642,172.8,130.2,75.75,75.35,9,20.12,63,50,50,0,76,75.5
2020-09-17 02:10:33.8168,172.8,130.2,75.75,75.35,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:10:34.0694,172.8,130.2,75.75,75.35,9.1,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:10:34.3220,172.8,130.2,75.75,75.35,9,20.12,6,3570,24.6,4,76,75.5
2020-09-17 02:10:34.5746,172.8,130.2,75.75,75.35,8.9,20.13,7,3610,24.7,4,76,75.5
2020-09-17 02:10:34.8270,172.8,130.2,75.75,75.35,9.1,20.13,1,781.5,4.4,24,76,75.5
2020-09-17 02:10:35.0795,172.8,130.2,75.75,75.35,9,20.13,2,781.2,4.8,24,76,75.5
2020-09-17 02:10:35.3320,172.8,130.2,75.75,75.35,9,20.12,61,783.7,776.1,0,76,75.5
2020-09-17 02:10:35.5829,172.8,130.2,75.75,75.35,9,20.13,62,425,425,0,76,75.5
2020-09-17 02:10:35.8302,172.8,130.2,75.75,75.35,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:10:36.0774,172.8,130.2,75.75,75.35,9,20.13,3,781.5,4.4,23,76,75.5
2020-09-17 02:10:36.3246,172.8,130.2,75.75,75.35,9,20.12,4,781.2,4.8,23,76,75.5
2020-09-17 02:10:36.5718,172.8,130.2,75.75,75.35,8.9,20.13,65,3570,3610,0,76,75.5
2020-09-17 02:10:36.8191,172.8,130.2,75.75,75.35,8.9,20.13,66,5310,5310,0,76,75.5
2020-09-17 02:10:37.0664,172.8,130.2,75.75,75.35,9,20.13,1,781.5,4.4,24,76,75.5
2020-09-17 02:10:37.3137,172.8,130.2,75.75,75.35,9,20.13,2,781.2,4.8,24,76,75.5
2020-09-17 02:10:37.5611,172.8,130.2,75.75,75.35,9.1,20.13,65,3570,3620,0,76,75.5
2020-09-17 02:10:37.8125,172.8,130.2,75.75,75.35,8.9,20.13,51,3.99,3.97,0,76,75.5
2020-09-17 02:10:38.0649,172.8,130.2,75.75,75.35,8.9,20.13,63,50,50,0,76,75.5
2020-09-17 02:10:38.3174,172.8,130.2,75.75,75.35,9.1,20.1,67,24.6,24.7,0,76,75.5
2020-09-17 02:10:38.5698,172.8,130.2,75.75,75.35,9,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:10:38.8223,172.8,130.2,75.75,75.35,9,20.12,6,3570,24.6,4,76,75.5
2020-09-17 02:10:39.0748,172.8,130.2,75.75,75.35,9,20.13,7,3610,24.7,4,76,75.5
2020-09-17 02:10:39.3273,172.8,130.2,75.75,75.35,8.9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:39.5799,172.8,130.2,75.75,75.35,9.1,20.13,2,781.2,4.8,24,76,75.5
2020-09-17 02:10:39.8298,172.8,130.2,75.75,75.35,9,20.12,61,783.7,775.9,0,76,75.5
2020-09-17 02:10:40.0770,172.8,130.2,75.75,75.35,9,20.14,62,425,425,0,76,75.5
2020-09-17 02:10:40.3243,172.8,130.2,75.75,75.35,9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:10:40.5716,172.8,130.2,75.75,75.35,8.9,20.13,3,781.6,4.4,23,76,75.5
2020-09-17 02:10:40.8216,172.8,130.2,75.75,75.35,8.9,20.13,4,781.2,4.8,23,76,75.5
2020-09-17 02:10:41.0742,172.8,130.2,75.75,75.35,9.1,20.13,65,3570,3620,0,76,75.5
2020-09-17 02:10:41.3268,172.8,130.2,75.75,75.35,9,20.12,66,5310,5310,0,76,75.5
2020-09-17 02:10:41.5795,172.8,130.2,75.75,75.35,9,20.12,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:41.8321,172.8,130.2,75.75,75.35,9,20.13,2,781.2,4.8,24,76,75.5
2020-09-17 02:10:42.0826,172.8,130.2,75.75,75.35,9,20.13,65,3570,3620,0,76,75.5
2020-09-17 02:10:42.3322,172.8,130.2,75.75,75.35,9,20.12,51,3.99,3.97,0,76,75.5
2020-09-17 02:10:42.5819,172.8,130.2,75.75,75.35,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:10:42.8316,172.8,130.2,75.75,75.35,8.9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:10:43.0832,172.8,130.2,75.75,75.35,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:10:43.3358,172.8,130.2,75.75,75.35,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:10:43.5883,172.8,130.2,75.75,75.35,9,20.12,7,3620,24.7,4,76,75.5
2020-09-17 02:10:43.8408,172.8,130.2,75.75,75.35,9.1,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:44.0934,172.8,130.2,75.75,75.35,8.9,20.13,2,781.2,4.8,24,76,75.5
2020-09-17 02:10:44.3459,172.8,130.2,75.75,75.35,9.1,20.12,61,783.7,776.1,0,76,75.5
2020-09-17 02:10:44.5984,172.8,130.2,75.75,75.35,9.1,20.12,62,425,425,0,76,75.5
2020-09-17 02:10:44.8509,172.8,130.2,75.75,75.35,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:10:45.1019,172.8,130.2,75.75,75.35,9,20.13,3,781.6,4.4,23,76,75.5
2020-09-17 02:10:45.3494,172.8,130.2,75.75,75.35,9,20.13,4,781.2,4.8,23,76,75.5
2020-09-17 02:10:45.5968,172.8,130.2,75.75,75.35,9,20.13,65,3560,3620,0,76,75.5
2020-09-17 02:10:45.8443,172.8,130.2,75.75,75.35,9.1,20.12,66,5300,5300,0,76,75.5
2020-09-17 02:10:46.0918,172.8,130.2,75.75,75.35,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:46.3391,172.8,130.2,75.75,75.35,9,20.12,2,781.2,4.8,24,76,75.5
2020-09-17 02:10:46.5865,172.8,130.2,75.75,75.35,9,20.13,65,3570,3620,0,76,75.5
2020-09-17 02:10:46.8339,172.8,130.2,75.75,75.35,9,20.12,51,3.99,3.98,0,76,75.5
2020-09-17 02:10:47.0813,172.8,130.2,75.75,75.35,9.1,20.13,63,50,50,0,76,75.5
2020-09-17 02:10:47.3292,172.8,130.2,75.75,75.35,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:10:47.5817,172.8,130.2,75.75,75.35,8.9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:10:47.8343,172.8,130.2,75.75,75.35,9.1,20.12,6,3570,24.6,4,76,75.5
2020-09-17 02:10:48.0868,172.8,130.2,75.75,75.35,9,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:10:48.3393,172.8,130.2,75.75,75.35,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:48.5909,172.8,130.2,75.75,75.35,9,20.12,2,781.2,4.8,24,76,75.5
2020-09-17 02:10:48.8425,172.8,130.2,75.75,75.35,8.9,20.13,61,783.8,776.1,0,76,75.5
2020-09-17 02:10:49.0941,172.8,130.2,75.75,75.35,9,20.13,62,425,425,0,76,75.5
2020-09-17 02:10:49.3458,172.8,130.2,75.75,75.35,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:10:49.5983,172.8,130.2,75.75,75.35,9,20.13,3,781.6,4.4,23,76,75.5
2020-09-17 02:10:49.8508,172.8,130.2,75.75,75.35,9,20.13,4,781.2,4.8,23,76,75.5
2020-09-17 02:10:50.1034,172.8,130.2,75.75,75.35,8.9,20.13,65,3570,3620,0,76,75.5
2020-09-17 02:10:50.3558,172.8,130.2,75.75,75.35,9,20.14,66,5300,5300,0,76,75.5
2020-09-17 02:10:50.6072,172.8,130.2,75.75,75.35,9.1,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:50.8587,172.8,130.2,75.75,75.35,9,20.17,2,781.2,4.8,24,76,75.5
2020-09-17 02:10:51.1101,172.8,130.2,75.75,75.35,9,20.12,65,3570,3620,0,76,75.5
2020-09-17 02:10:51.3617,172.8,130.2,75.75,75.35,9,20.13,51,3.99,3.98,0,76,75.5
2020-09-17 02:10:51.6143,172.8,130.2,75.75,75.35,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:10:51.8669,172.8,130.2,75.75,75.35,9.1,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:10:52.1195,172.8,130.2,75.75,75.35,9.1,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:10:52.3721,172.8,130.2,75.75,75.35,8.9,20.13,6,3560,24.6,4,76,75.5
2020-09-17 02:10:52.6248,172.8,130.2,75.75,75.35,9.1,20.12,7,3620,24.7,4,76,75.5
2020-09-17 02:10:52.8774,172.8,130.2,75.75,75.35,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:53.1301,172.8,130.2,75.75,75.35,9.1,20.13,2,781.1,4.8,24,76,75.5
2020-09-17 02:10:53.3828,172.8,130.2,75.75,75.35,9.1,20.13,61,783.7,776.1,0,76,75.5
2020-09-17 02:10:53.6339,172.8,130.2,75.75,75.35,8.9,20.12,62,425,425,0,76,75.5
2020-09-17 02:10:53.8814,172.8,130.2,75.75,75.35,9.1,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:10:54.1289,172.8,130.2,75.75,75.35,9,20.13,3,781.6,4.4,23,76,75.5
2020-09-17 02:10:54.3765,172.8,130.2,75.75,75.35,9,20.13,4,781.1,4.8,23,76,75.5
2020-09-17 02:10:54.6256,172.8,130.2,75.75,75.35,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:10:54.8785,172.8,130.2,75.75,75.35,8.9,20.13,66,5310,5310,0,76,75.5
2020-09-17 02:10:55.1313,172.8,130.2,75.75,75.35,8.9,20.11,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:55.3842,172.8,130.2,75.75,75.35,9.1,20.13,2,781.1,4.8,24,76,75.5
2020-09-17 02:10:55.6370,172.8,130.2,75.75,75.35,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:10:55.8845,172.8,130.2,75.75,75.35,9,20.13,51,3.99,3.97,0,76,75.5
2020-09-17 02:10:56.1320,172.8,130.2,75.75,75.35,9,20.12,63,50,50,0,76,75.5
2020-09-17 02:10:56.3795,172.8,130.3,75.75,75.41,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:10:56.6270,172.8,130.3,75.75,75.41,9,20.13,52,3.99,3.97,0,76,75.5
2020-09-17 02:10:56.8742,172.8,130.3,75.75,75.41,9,20.13,6,3580,24.6,4,76,75.5
2020-09-17 02:10:57.1214,172.8,130.3,75.75,75.41,9,20.12,7,3630,24.7,4,76,75.5
2020-09-17 02:10:57.3686,172.8,130.3,75.75,75.41,9,20.12,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:57.6158,172.8,130.3,75.75,75.41,9,20.13,2,781.1,4.8,24,76,75.5
2020-09-17 02:10:57.8679,172.8,130.3,75.75,75.41,9,20.12,61,783.8,776.1,0,76,75.5
2020-09-17 02:10:58.1205,172.8,130.3,75.75,75.41,9.1,20.13,62,425,425,0,76,75.5
2020-09-17 02:10:58.3731,172.8,130.3,75.75,75.41,8.9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:10:58.6257,172.8,130.3,75.75,75.41,9,20.13,3,781.6,4.4,23,76,75.5
2020-09-17 02:10:58.8784,172.8,130.3,75.75,75.41,9.1,20.13,4,781.1,4.8,23,76,75.5
2020-09-17 02:10:59.1311,172.8,130.3,75.75,75.41,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:10:59.3838,172.8,130.3,75.75,75.41,9.1,20.12,66,5300,5300,0,76,75.5
2020-09-17 02:10:59.6365,172.8,130.3,75.75,75.41,9,20.12,1,781.6,4.4,24,76,75.5
2020-09-17 02:10:59.8865,172.8,130.3,75.75,75.41,9,20.12,2,781.1,4.8,24,76,75.5
2020-09-17 02:11:00.1339,172.8,130.3,75.75,75.41,9.1,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:00.3813,172.8,130.3,75.75,75.41,9,20.13,51,3.99,3.97,0,76,75.5
2020-09-17 02:11:00.6287,172.8,130.3,75.75,75.41,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:00.8789,172.8,130.4,75.75,75.46,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:01.1316,172.8,130.4,75.75,75.46,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:11:01.3842,172.8,130.4,75.75,75.46,9.1,20.11,6,3570,24.6,4,76,75.5
2020-09-17 02:11:01.6369,172.8,130.4,75.75,75.46,9,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:11:01.8890,172.8,130.4,75.75,75.46,8.9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:02.1364,172.8,130.4,75.75,75.46,9,20.12,2,781.1,4.8,24,76,75.5
2020-09-17 02:11:02.3838,172.8,130.4,75.75,75.46,9,20.13,61,783.9,776,0,76,75.5
2020-09-17 02:11:02.6313,172.8,130.4,75.75,75.46,9,20.12,62,425,425,0,76,75.5
2020-09-17 02:11:02.8787,172.8,130.4,75.75,75.46,9,20.13,64,9.6,9.8,0,76,75.5
