Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:11:03.1262,172.8,130.4,75.75,75.46,8.9,20.14,3,781.6,4.4,23,76,75.5
2020-09-17 02:11:03.3736,172.8,130.4,75.75,75.46,8.9,20.13,4,781.1,4.8,23,76,75.5
2020-09-17 02:11:03.6210,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:03.8684,172.8,130.4,75.75,75.46,9,20.12,66,5300,5300,0,76,75.5
2020-09-17 02:11:04.1157,172.8,130.4,75.75,75.46,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:04.3630,172.8,130.4,75.75,75.46,9,20.13,2,781.1,4.8,24,76,75.5
2020-09-17 02:11:04.6102,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:04.8575,172.8,130.4,75.75,75.46,9.1,20.14,51,3.99,3.97,0,76,75.5
2020-09-17 02:11:05.1047,172.8,130.4,75.75,75.46,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:05.3520,172.8,130.4,75.75,75.46,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:05.5992,172.8,130.4,75.75,75.46,9,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:11:05.8464,172.8,130.4,75.75,75.46,8.9,20.13,6,3560,24.6,4,76,75.5
2020-09-17 02:11:06.0936,172.8,130.4,75.75,75.46,9.1,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:11:06.3410,172.8,130.4,75.75,75.46,9.1,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:06.5884,172.8,130.4,75.75,75.46,9,20.13,2,781.1,4.8,24,76,75.5
2020-09-17 02:11:06.8357,172.8,130.4,75.75,75.46,9,20.13,61,783.8,776.1,0,76,75.5
2020-09-17 02:11:07.0844,172.8,130.4,75.75,75.46,9,20.12,62,425,425,0,76,75.5
2020-09-17 02:11:07.3369,172.8,130.4,75.75,75.46,9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:07.5894,172.8,130.4,75.75,75.46,9.1,20.13,3,781.6,4.4,23,76,75.5
2020-09-17 02:11:07.8419,172.8,130.4,75.75,75.46,9,20.12,4,781.3,4.8,23,76,75.5
2020-09-17 02:11:08.0943,172.8,130.4,75.75,75.46,8.9,20.12,65,3570,3620,0,76,75.5
2020-09-17 02:11:08.3416,172.8,130.4,75.75,75.46,9,20.12,66,5300,5300,0,76,75.5
2020-09-17 02:11:08.5889,172.8,130.4,75.75,75.46,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:08.8362,172.8,130.4,75.75,75.46,9,20.12,2,781.3,4.8,24,76,75.5
2020-09-17 02:11:09.0836,172.8,130.4,75.75,75.46,8.9,20.12,65,3570,3630,0,76,75.5
2020-09-17 02:11:09.3362,172.8,130.4,75.75,75.46,8.9,20.12,51,3.99,3.97,0,76,75.5
2020-09-17 02:11:09.5888,172.8,130.4,75.75,75.46,9.1,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:09.8413,172.8,130.4,75.75,75.46,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:10.0939,172.8,130.4,75.75,75.46,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:11:10.3464,172.8,130.4,75.75,75.46,9.1,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:11:10.5989,172.8,130.4,75.75,75.46,9,20.16,7,3620,24.7,4,76,75.5
2020-09-17 02:11:10.8515,172.8,130.4,75.75,75.46,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:11.1040,172.8,130.4,75.75,75.46,9.1,20.12,2,781.3,4.8,24,76,75.5
2020-09-17 02:11:11.3519,172.8,130.4,75.75,75.46,9,20.12,61,783.9,776.1,0,76,75.5
2020-09-17 02:11:11.5994,172.8,130.4,75.75,75.46,9,20.12,62,425,425,0,76,75.5
2020-09-17 02:11:11.8469,172.8,130.4,75.75,75.46,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:12.0943,172.8,130.4,75.75,75.46,9,20.12,3,781.6,4.4,23,76,75.5
2020-09-17 02:11:12.3424,172.8,130.4,75.75,75.46,9.1,20.12,4,781.3,4.8,23,76,75.5
2020-09-17 02:11:12.5949,172.8,130.4,75.75,75.46,9,20.12,65,3570,3630,0,76,75.5
2020-09-17 02:11:12.8474,172.8,130.4,75.75,75.46,9,20.13,66,5300,5300,0,76,75.5
2020-09-17 02:11:13.1000,172.8,130.4,75.75,75.46,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:13.3525,172.8,130.4,75.75,75.46,9,20.12,2,781.3,4.8,24,76,75.5
2020-09-17 02:11:13.6052,172.8,130.4,75.75,75.46,9.1,20.12,65,3570,3630,0,76,75.5
2020-09-17 02:11:13.8580,172.8,130.4,75.75,75.46,9,20.12,51,3.99,3.97,0,76,75.5
2020-09-17 02:11:14.1107,172.8,130.4,75.75,75.46,8.9,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:14.3634,172.8,130.4,75.75,75.46,9.1,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:14.6131,172.8,130.4,75.75,75.46,9,20.13,52,3.99,3.97,0,76,75.5
2020-09-17 02:11:14.8615,172.8,130.4,75.75,75.46,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:11:15.1099,172.8,130.4,75.75,75.46,9,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:11:15.3583,172.8,130.4,75.75,75.46,8.9,20.12,1,781.7,4.2,24,76,75.5
2020-09-17 02:11:15.6059,172.8,130.4,75.75,75.46,9,20.12,2,781.2,4.8,24,76,75.5
2020-09-17 02:11:15.8533,172.8,130.4,75.75,75.46,9,20.13,61,783.8,776.1,0,76,75.5
2020-09-17 02:11:16.1007,172.8,130.4,75.75,75.46,9,20.13,62,425,425,0,76,75.5
2020-09-17 02:11:16.3480,172.8,130.4,75.75,75.46,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:16.5954,172.8,130.4,75.75,75.46,9,20.14,3,781.7,4.2,23,76,75.5
2020-09-17 02:11:16.8428,172.8,130.4,75.75,75.46,9,20.13,4,781.2,4.8,23,76,75.5
2020-09-17 02:11:17.0902,172.8,130.4,75.75,75.46,9.1,20.12,65,3570,3630,0,76,75.5
2020-09-17 02:11:17.3376,172.8,130.4,75.75,75.46,9,20.13,66,5310,5300,0,76,75.5
2020-09-17 02:11:17.5866,172.8,130.4,75.75,75.46,8.9,20.13,1,781.7,4.2,24,76,75.5
2020-09-17 02:11:17.8392,172.8,130.4,75.75,75.46,9,20.13,2,781.2,4.8,24,76,75.5
2020-09-17 02:11:18.0917,172.8,130.4,75.75,75.46,9,20.12,65,3560,3630,0,76,75.5
2020-09-17 02:11:18.3442,172.8,130.4,75.75,75.46,9.1,20.13,51,3.99,3.98,0,76,75.5
2020-09-17 02:11:18.5958,172.8,130.4,75.75,75.46,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:18.8448,172.8,130.4,75.75,75.46,8.9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:19.0938,172.8,130.4,75.75,75.46,9,20.13,52,3.99,3.97,0,76,75.5
2020-09-17 02:11:19.3429,172.8,130.4,75.75,75.46,9,20.12,6,3560,24.6,4,76,75.5
2020-09-17 02:11:19.5919,172.8,130.4,75.75,75.46,9,20.12,7,3630,24.7,4,76,75.5
2020-09-17 02:11:19.8441,172.8,130.4,75.75,75.46,9,20.1,1,781.7,4.2,24,76,75.5
2020-09-17 02:11:20.0967,172.8,130.4,75.75,75.46,8.9,20.12,2,781.2,4.8,24,76,75.5
2020-09-17 02:11:20.3492,172.8,130.4,75.75,75.46,9.1,20.13,61,783.7,776.2,0,76,75.5
2020-09-17 02:11:20.6017,172.8,130.4,75.75,75.46,9.1,20.13,62,425,425,0,76,75.5
2020-09-17 02:11:20.8496,172.8,130.4,75.75,75.46,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:21.0970,172.8,130.4,75.75,75.46,9,20.12,3,781.7,4.2,23,76,75.5
2020-09-17 02:11:21.3444,172.8,130.4,75.75,75.46,9,20.13,4,781.2,4.8,23,76,75.5
2020-09-17 02:11:21.5918,172.8,130.4,75.75,75.46,9,20.14,65,3560,3630,0,76,75.5
2020-09-17 02:11:21.8438,172.8,130.4,75.75,75.46,9.1,20.11,66,5300,5300,0,76,75.5
2020-09-17 02:11:22.0964,172.8,130.4,75.75,75.46,9,20.13,1,781.7,4.4,24,76,75.5
2020-09-17 02:11:22.3489,172.8,130.4,75.75,75.46,8.9,20.12,2,781.3,4.8,24,76,75.5
2020-09-17 02:11:22.6014,172.8,130.4,75.75,75.46,9,20.12,65,3570,3630,0,76,75.5
2020-09-17 02:11:22.8500,172.8,130.4,75.75,75.46,9,20.12,51,4,3.97,0,76,75.5
2020-09-17 02:11:23.0981,172.8,130.4,75.75,75.46,9.1,20.12,63,50,50,0,76,75.5
2020-09-17 02:11:23.3461,172.8,130.4,75.75,75.46,9.1,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:23.5942,172.8,130.4,75.75,75.46,8.9,20.14,52,4,3.97,0,76,75.5
2020-09-17 02:11:23.8419,172.8,130.4,75.75,75.46,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:11:24.0893,172.8,130.4,75.75,75.46,9.1,20.12,7,3630,24.7,4,76,75.5
2020-09-17 02:11:24.3367,172.8,130.4,75.75,75.46,9,20.13,1,781.7,4.4,24,76,75.5
2020-09-17 02:11:24.5841,172.8,130.4,75.75,75.46,9.1,20.12,2,781.3,4.8,24,76,75.5
2020-09-17 02:11:24.8319,172.8,130.4,75.75,75.46,9,20.13,61,783.9,776.1,0,76,75.5
2020-09-17 02:11:25.0834,172.8,130.4,75.75,75.46,9,20.13,62,425,425,0,76,75.5
2020-09-17 02:11:25.3349,172.8,130.4,75.75,75.46,9.1,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:25.5863,172.8,130.4,75.75,75.46,9,20.12,3,781.7,4.4,23,76,75.5
2020-09-17 02:11:25.8378,172.8,130.4,75.75,75.46,9,20.13,4,781.3,4.8,23,76,75.5
2020-09-17 02:11:26.0864,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:26.3338,172.8,130.4,75.75,75.46,8.9,20.13,66,5310,5310,0,76,75.5
2020-09-17 02:11:26.5812,172.8,130.4,75.75,75.46,9.1,20.13,1,781.7,4.4,24,76,75.5
2020-09-17 02:11:26.8286,172.8,130.4,75.75,75.46,9,20.13,2,781.3,4.8,24,76,75.5
2020-09-17 02:11:27.0796,172.8,130.4,75.75,75.46,9,20.12,65,3560,3620,0,76,75.5
2020-09-17 02:11:27.3321,172.8,130.4,75.75,75.46,9,20.13,51,4,3.97,0,76,75.5
2020-09-17 02:11:27.5846,172.8,130.4,75.75,75.46,9,20.12,63,50,50,0,76,75.5
2020-09-17 02:11:27.8371,172.8,130.4,75.75,75.46,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:28.0880,172.8,130.4,75.75,75.46,9,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:11:28.3354,172.8,130.4,75.75,75.46,8.9,20.12,6,3570,24.6,4,76,75.5
2020-09-17 02:11:28.5827,172.8,130.4,75.75,75.46,9,20.12,7,3620,24.7,4,76,75.5
2020-09-17 02:11:28.8301,172.8,130.4,75.75,75.46,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:29.0779,172.8,130.4,75.75,75.46,9,20.12,2,781.2,4.8,24,76,75.5
2020-09-17 02:11:29.3265,172.8,130.4,75.75,75.46,9.1,20.13,61,783.8,776.1,0,76,75.5
2020-09-17 02:11:29.5751,172.8,130.4,75.75,75.46,8.9,20.12,62,425,425,0,76,75.5
2020-09-17 02:11:29.8236,172.8,130.4,75.75,75.46,9,20.14,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:30.0734,172.8,130.4,75.75,75.46,9.1,20.13,3,781.6,4.4,23,76,75.5
2020-09-17 02:11:30.3260,172.8,130.4,75.75,75.46,9,20.13,4,781.2,4.8,23,76,75.5
2020-09-17 02:11:30.5786,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:30.8312,172.8,130.4,75.75,75.46,9,20.12,66,5300,5300,0,76,75.5
2020-09-17 02:11:31.0838,172.8,130.4,75.75,75.46,9,20.11,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:31.3360,172.8,130.4,75.75,75.46,9.1,20.13,2,781.2,4.8,24,76,75.5
2020-09-17 02:11:31.5879,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:31.8399,172.8,130.4,75.75,75.46,9,20.13,51,3.99,3.97,0,76,75.5
2020-09-17 02:11:32.0918,172.8,130.4,75.75,75.46,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:32.3441,172.8,130.4,75.75,75.46,8.9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:32.5966,172.8,130.4,75.75,75.46,9.1,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:11:32.8491,172.8,130.4,75.75,75.46,9.1,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:11:33.1016,172.8,130.4,75.75,75.46,9,20.12,7,3630,24.7,4,76,75.5
2020-09-17 02:11:33.3542,172.8,130.4,75.75,75.46,9,20.12,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:33.6067,172.8,130.4,75.75,75.46,9,20.12,2,781.2,4.8,24,76,75.5
2020-09-17 02:11:33.8593,172.8,130.4,75.75,75.46,9,20.13,61,783.8,776.1,0,76,75.5
2020-09-17 02:11:34.1119,172.8,130.4,75.75,75.46,9.1,20.12,62,425,425,0,76,75.5
2020-09-17 02:11:34.3640,172.8,130.4,75.75,75.46,8.9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:34.6132,172.8,130.4,75.75,75.46,8.9,20.13,3,781.6,4.4,23,76,75.5
2020-09-17 02:11:34.8624,172.8,130.4,75.75,75.46,9,20.13,4,781.2,4.8,23,76,75.5
2020-09-17 02:11:35.1116,172.8,130.4,75.75,75.46,9,20.12,65,3560,3630,0,76,75.5
2020-09-17 02:11:35.3606,172.8,130.4,75.75,75.46,9.1,20.13,66,5290,5300,0,76,75.5
2020-09-17 02:11:35.6082,172.8,130.4,75.75,75.46,9,20.12,1,781.6,4.4,24,76,75.5
2020-09-17 02:11:35.8558,172.8,130.4,75.75,75.46,8.9,20.12,2,781.2,4.8,24,76,75.5
2020-09-17 02:11:36.1034,172.8,130.4,75.75,75.46,9.1,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:36.3510,172.8,130.4,75.75,75.46,9,20.12,51,4,3.97,0,76,75.5
2020-09-17 02:11:36.5984,172.8,130.4,75.75,75.46,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:36.8458,172.8,130.4,75.75,75.46,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:37.0932,172.8,130.4,75.75,75.46,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:11:37.3409,172.8,130.4,75.75,75.46,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:11:37.5934,172.8,130.4,75.75,75.46,9.1,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:11:37.8460,172.8,130.4,75.75,75.46,9,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:11:38.0986,172.8,130.4,75.75,75.46,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:11:38.3512,172.8,130.4,75.75,75.46,9,20.14,61,783.8,776.1,0,76,75.5
2020-09-17 02:11:38.6039,172.8,130.4,75.75,75.46,9,20.13,62,425,425,0,76,75.5
2020-09-17 02:11:38.8567,172.8,130.4,75.75,75.46,9.1,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:39.1095,172.8,130.4,75.75,75.46,9,20.13,3,781.8,4.4,23,76,75.5
2020-09-17 02:11:39.3623,172.8,130.4,75.75,75.46,9,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:11:39.6112,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:39.8586,172.8,130.4,75.75,75.46,9,20.13,66,5300,5300,0,76,75.5
2020-09-17 02:11:40.1059,172.8,130.4,75.75,75.46,9.1,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:11:40.3533,172.8,130.4,75.75,75.46,9,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:11:40.6006,172.8,130.4,75.75,75.46,8.9,20.12,65,3560,3620,0,76,75.5
2020-09-17 02:11:40.8532,172.8,130.4,75.75,75.46,9.1,20.12,51,4,3.97,0,76,75.5
2020-09-17 02:11:41.1058,172.8,130.4,75.75,75.46,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:41.3584,172.8,130.4,75.75,75.46,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:41.6110,172.8,130.4,75.75,75.46,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:11:41.8610,172.8,130.4,75.75,75.46,8.9,20.12,6,3570,24.6,4,76,75.5
2020-09-17 02:11:42.1109,172.8,130.4,75.75,75.46,9,20.12,7,3630,24.7,4,76,75.5
2020-09-17 02:11:42.3608,172.8,130.4,75.75,75.46,9,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:11:42.6107,172.8,130.4,75.75,75.46,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:11:42.8633,172.8,130.4,75.75,75.46,9,20.11,61,783.7,776.2,0,76,75.5
2020-09-17 02:11:43.1159,172.8,130.4,75.75,75.46,9,20.12,62,425,425,0,76,75.5
2020-09-17 02:11:43.3685,172.8,130.4,75.75,75.46,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:43.6211,172.8,130.4,75.75,75.46,9.1,20.13,3,781.7,4.4,23,76,75.5
2020-09-17 02:11:43.8737,172.8,130.4,75.75,75.46,8.9,20.12,4,781.3,4.8,23,76,75.5
2020-09-17 02:11:44.1264,172.8,130.4,75.75,75.46,9,20.13,65,3570,3620,0,76,75.5
2020-09-17 02:11:44.3791,172.8,130.4,75.75,75.46,9,20.13,66,5300,5300,0,76,75.5
2020-09-17 02:11:44.6318,172.8,130.4,75.75,75.46,9,20.13,1,781.7,4.4,24,76,75.5
2020-09-17 02:11:44.8844,172.8,130.4,75.75,75.46,9.1,20.13,2,781.3,4.8,24,76,75.5
2020-09-17 02:11:45.1333,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:45.3805,172.8,130.4,75.75,75.46,9,20.12,51,4,3.97,0,76,75.5
2020-09-17 02:11:45.6277,172.8,130.4,75.75,75.46,9.1,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:45.8749,172.8,130.4,75.75,75.46,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:46.1222,172.8,130.4,75.75,75.46,9.1,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:11:46.3695,172.8,130.4,75.75,75.46,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:11:46.6168,172.8,130.4,75.75,75.46,8.9,20.12,7,3630,24.7,4,76,75.5
2020-09-17 02:11:46.8641,172.8,130.4,75.75,75.46,9,20.13,1,781.7,4.4,24,76,75.5
2020-09-17 02:11:47.1115,172.8,130.4,75.75,75.46,9,20.12,2,781.3,4.8,24,76,75.5
2020-09-17 02:11:47.3590,172.8,130.4,75.75,75.46,9,20.13,61,783.9,776.2,0,76,75.5
2020-09-17 02:11:47.6064,172.8,130.4,75.75,75.46,9,20.13,62,425,425,0,76,75.5
2020-09-17 02:11:47.8539,172.8,130.4,75.75,75.46,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:48.1043,172.8,130.4,75.75,75.46,9,20.12,3,781.7,4.4,23,76,75.5
2020-09-17 02:11:48.3565,172.8,130.4,75.75,75.46,9.1,20.13,4,781.3,4.8,23,76,75.5
2020-09-17 02:11:48.6088,172.8,130.4,75.75,75.46,9,20.13,65,3560,3630,0,76,75.5
2020-09-17 02:11:48.8610,172.8,130.4,75.75,75.46,9,20.13,66,5300,5310,0,76,75.5
2020-09-17 02:11:49.1133,172.8,130.4,75.75,75.46,9,20.13,1,781.7,4.4,24,76,75.5
2020-09-17 02:11:49.3611,172.8,130.4,75.75,75.46,9,20.12,2,781.3,4.8,24,76,75.5
2020-09-17 02:11:49.6086,172.8,130.4,75.75,75.46,9.1,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:49.8560,172.8,130.4,75.75,75.46,9.1,20.15,51,4,3.97,0,76,75.5
2020-09-17 02:11:50.1034,172.8,130.4,75.75,75.46,8.9,20.12,63,50,50,0,76,75.5
2020-09-17 02:11:50.3508,172.8,130.4,75.75,75.46,9.1,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:50.5983,172.8,130.4,75.75,75.46,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:11:50.8457,172.8,130.4,75.75,75.46,9,20.13,6,3560,24.6,4,76,75.5
2020-09-17 02:11:51.0931,172.8,130.4,75.75,75.46,9,20.13,7,3620,24.7,4,76,75.5
2020-09-17 02:11:51.3405,172.8,130.4,75.75,75.46,8.9,20.13,1,781.7,4.4,24,76,75.5
2020-09-17 02:11:51.5879,172.8,130.4,75.75,75.46,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:11:51.8352,172.8,130.4,75.75,75.46,9.1,20.13,61,783.9,776.1,0,76,75.5
2020-09-17 02:11:52.0826,172.8,130.4,75.75,75.46,9,20.13,62,425,425,0,76,75.5
2020-09-17 02:11:52.3343,172.8,130.4,75.75,75.46,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:52.5868,172.8,130.4,75.75,75.46,9,20.12,3,781.7,4.4,23,76,75.5
2020-09-17 02:11:52.8392,172.8,130.4,75.75,75.46,9,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:11:53.0917,172.8,130.4,75.75,75.46,9.1,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:53.3437,172.8,130.4,75.75,75.46,9,20.12,66,5310,5300,0,76,75.5
2020-09-17 02:11:53.5955,172.8,130.4,75.75,75.46,8.9,20.12,1,781.7,4.4,24,76,75.5
2020-09-17 02:11:53.8473,172.8,130.4,75.75,75.46,9,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:11:54.0992,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:11:54.3472,172.8,130.4,75.75,75.46,9.1,20.12,51,3.99,3.98,0,76,75.5
2020-09-17 02:11:54.5945,172.8,130.4,75.75,75.46,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:54.8419,172.8,130.4,75.75,75.46,8.9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:55.0892,172.8,130.4,75.75,75.46,9,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:11:55.3412,172.8,130.4,75.75,75.46,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:11:55.5937,172.8,130.4,75.75,75.46,9,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:11:55.8462,172.8,130.4,75.75,75.46,9.1,20.14,1,781.7,4.4,24,76,75.5
2020-09-17 02:11:56.0988,172.8,130.4,75.75,75.46,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:11:56.3469,172.8,130.4,75.75,75.46,9.1,20.13,61,783.8,776.2,0,76,75.5
2020-09-17 02:11:56.5943,172.8,130.4,75.75,75.46,9.1,20.13,62,425,425,0,76,75.5
2020-09-17 02:11:56.8416,172.8,130.4,75.75,75.46,9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:11:57.0890,172.8,130.4,75.75,75.46,9.1,20.12,3,781.7,4.4,23,76,75.5
2020-09-17 02:11:57.3363,172.8,130.4,75.75,75.46,9,20.12,4,781.4,4.8,23,76,75.5
2020-09-17 02:11:57.5837,172.8,130.4,75.75,75.46,9,20.13,65,3560,3620,0,76,75.5
2020-09-17 02:11:57.8311,172.8,130.4,75.75,75.46,9.1,20.13,66,5310,5310,0,76,75.5
2020-09-17 02:11:58.0785,172.8,130.4,75.75,75.46,9,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:11:58.3258,172.8,130.4,75.75,75.46,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:11:58.5769,172.8,130.4,75.75,75.46,9,20.12,65,3560,3620,0,76,75.5
2020-09-17 02:11:58.8294,172.8,130.4,75.75,75.46,9,20.13,51,3.99,3.98,0,76,75.5
2020-09-17 02:11:59.0819,172.8,130.4,75.75,75.46,9.1,20.13,63,50,50,0,76,75.5
2020-09-17 02:11:59.3344,172.8,130.4,75.75,75.46,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:11:59.5860,172.8,130.4,75.75,75.46,8.9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:11:59.8372,172.8,130.4,75.75,75.46,9.1,20.12,6,3570,24.6,4,76,75.5
2020-09-17 02:12:00.0884,172.8,130.4,75.75,75.46,9,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:12:00.3396,172.8,130.4,75.75,75.46,9,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:00.5896,172.8,130.4,75.75,75.46,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:00.8369,172.8,130.4,75.75,75.46,8.9,20.13,61,783.8,776.2,0,76,75.5
2020-09-17 02:12:01.0843,172.8,130.4,75.75,75.46,9,20.12,62,425,425,0,76,75.5
2020-09-17 02:12:01.3317,172.8,130.4,75.75,75.46,9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:01.5807,172.8,130.4,75.75,75.46,9,20.13,3,781.8,4.4,23,76,75.5
2020-09-17 02:12:01.8332,172.8,130.4,75.75,75.46,9,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:02.0857,172.8,130.4,75.75,75.46,8.9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:12:02.3383,172.8,130.4,75.75,75.46,9,20.13,66,5310,5300,0,76,75.5
2020-09-17 02:12:02.5904,172.8,130.4,75.75,75.46,9.1,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:02.8417,172.8,130.4,75.75,75.46,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:03.0931,172.8,130.4,75.75,75.46,9,20.12,65,3570,3630,0,76,75.5
2020-09-17 02:12:03.3444,172.8,130.4,75.75,75.46,9,20.13,51,3.99,3.98,0,76,75.5
2020-09-17 02:12:03.5944,172.8,130.4,75.75,75.46,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:12:03.8417,172.8,130.4,75.75,75.46,9.1,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:04.0890,172.8,130.4,75.75,75.46,9.1,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:12:04.3363,172.8,130.4,75.75,75.46,8.9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:12:04.5837,172.8,130.4,75.75,75.46,9.1,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:12:04.8330,172.8,130.4,75.75,75.46,9,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:05.0823,172.8,130.4,75.75,75.46,9.1,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:05.3316,172.8,130.4,75.75,75.46,9,20.13,61,783.9,776.2,0,76,75.5
2020-09-17 02:12:05.5809,172.8,130.4,75.75,75.46,9,20.12,62,425,425,0,76,75.5
2020-09-17 02:12:05.8284,172.8,130.4,75.75,75.46,9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:06.0758,172.8,130.4,75.75,75.46,9,20.13,3,781.6,4.4,23,76,75.5
2020-09-17 02:12:06.3231,172.8,130.4,75.75,75.46,9,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:06.5705,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:12:06.8205,172.8,130.4,75.75,75.46,8.9,20.13,66,5310,5310,0,76,75.5
2020-09-17 02:12:07.0729,172.8,130.4,75.75,75.46,8.9,20.21,1,781.6,4.4,24,76,75.5
2020-09-17 02:12:07.3254,172.8,130.4,75.75,75.46,9.1,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:07.5779,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:12:07.8278,172.8,130.4,75.75,75.46,9,20.13,51,3.99,3.97,0,76,75.5
2020-09-17 02:12:08.0750,172.8,130.4,75.75,75.46,8.9,20.13,63,50,50,0,76,75.5
2020-09-17 02:12:08.3222,172.8,130.4,75.75,75.46,8.9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:08.5694,172.8,130.4,75.75,75.46,9.1,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:12:08.8168,172.8,130.4,75.75,75.46,9.1,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:12:09.0657,172.8,130.4,75.75,75.46,9,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:12:09.3146,172.8,130.4,75.75,75.46,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:12:09.5634,172.8,130.4,75.75,75.46,9,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:09.8123,172.8,130.4,75.75,75.46,9.1,20.12,61,783.9,776.2,0,76,75.5
2020-09-17 02:12:10.0627,172.8,130.4,75.75,75.46,9.1,20.13,62,425,425,0,76,75.5
2020-09-17 02:12:10.3135,172.8,130.4,75.75,75.46,8.9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:10.5643,172.8,130.4,75.75,75.46,9,20.12,3,781.6,4.4,23,76,75.5
2020-09-17 02:12:10.8151,172.8,130.4,75.75,75.46,9,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:11.0671,172.8,130.4,75.75,75.46,9,20.12,65,3570,3630,0,76,75.5
2020-09-17 02:12:11.3197,172.8,130.4,75.75,75.46,9.1,20.13,66,5310,5320,0,76,75.5
2020-09-17 02:12:11.5722,172.8,130.4,75.75,75.46,9,20.13,1,781.6,4.4,24,76,75.5
2020-09-17 02:12:11.8247,172.8,130.4,75.75,75.46,8.9,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:12.0773,172.8,130.4,75.75,75.46,9.1,20.12,65,3570,3630,0,76,75.5
2020-09-17 02:12:12.3287,172.8,130.4,75.75,75.46,9,20.12,51,4,3.98,0,76,75.5
2020-09-17 02:12:12.5801,172.8,130.4,75.75,75.46,9,20.12,63,50,50,0,76,75.5
2020-09-17 02:12:12.8316,172.8,130.4,75.75,75.46,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:13.0830,172.8,130.4,75.75,75.46,8.9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:12:13.3354,172.8,130.4,75.75,75.46,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:12:13.5879,172.8,130.4,75.75,75.46,9,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:12:13.8404,172.8,130.4,75.75,75.46,9,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:14.0929,172.8,130.4,75.75,75.46,9,20.14,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:14.3405,172.8,130.4,75.75,75.46,9,20.13,61,783.9,776.2,0,76,75.5
2020-09-17 02:12:14.5878,172.8,130.4,75.75,75.46,9,20.13,62,425,425,0,76,75.5
2020-09-17 02:12:14.8352,172.8,130.4,75.75,75.46,9.1,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:15.0825,172.8,130.4,75.75,75.46,9,20.13,3,781.8,4.4,23,76,75.5
2020-09-17 02:12:15.3298,172.8,130.4,75.75,75.46,9,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:15.5772,172.8,130.4,75.75,75.46,9,20.13,65,3570,3620,0,76,75.5
2020-09-17 02:12:15.8245,172.8,130.4,75.75,75.46,9,20.12,66,5330,5320,0,76,75.5
2020-09-17 02:12:16.0719,172.8,130.4,75.75,75.46,9.1,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:16.3239,172.8,130.4,75.75,75.46,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:16.5763,172.8,130.4,75.75,75.46,9,20.13,65,3560,3620,0,76,75.5
2020-09-17 02:12:16.8287,172.8,130.4,75.75,75.46,9.1,20.12,51,4,3.98,0,76,75.5
2020-09-17 02:12:17.0811,172.8,130.4,75.75,75.46,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:12:17.3326,172.8,130.4,75.75,75.46,9.1,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:17.5838,172.8,130.4,75.75,75.46,9,20.14,52,4,3.97,0,76,75.5
2020-09-17 02:12:17.8351,172.8,130.4,75.75,75.46,8.9,20.13,6,3560,24.6,4,76,75.5
2020-09-17 02:12:18.0864,172.8,130.4,75.75,75.46,9.1,20.13,7,3620,24.7,4,76,75.5
2020-09-17 02:12:18.3341,172.8,130.4,75.75,75.46,9,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:18.5814,172.8,130.4,75.75,75.46,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:18.8287,172.8,130.4,75.75,75.46,9,20.13,61,783.9,776.3,0,76,75.5
2020-09-17 02:12:19.0760,172.8,130.4,75.75,75.46,8.9,20.14,62,425,425,0,76,75.5
2020-09-17 02:12:19.3233,172.8,130.4,75.75,75.46,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:19.5705,172.8,130.4,75.75,75.46,9,20.12,3,781.7,4.4,23,76,75.5
2020-09-17 02:12:19.8178,172.8,130.4,75.75,75.46,9,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:20.0650,172.8,130.4,75.75,75.46,9,20.12,65,3570,3620,0,76,75.5
2020-09-17 02:12:20.3122,172.8,130.4,75.75,75.46,9,20.12,66,5320,5330,0,76,75.5
2020-09-17 02:12:20.5632,172.8,130.4,75.75,75.46,9,20.12,1,781.7,4.4,24,76,75.5
2020-09-17 02:12:20.8157,172.8,130.4,75.75,75.46,9.1,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:21.0682,172.8,130.4,75.75,75.46,9,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:12:21.3207,172.8,130.4,75.75,75.46,8.9,20.13,51,3.99,3.98,0,76,75.5
2020-09-17 02:12:21.5731,172.8,130.4,75.75,75.46,9.1,20.13,63,50,50,0,76,75.5
2020-09-17 02:12:21.8256,172.8,130.4,75.75,75.46,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:22.0780,172.8,130.4,75.75,75.46,9.1,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:12:22.3304,172.8,130.4,75.75,75.46,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:12:22.5829,172.8,130.4,75.75,75.46,9,20.13,7,3620,24.7,4,76,75.5
2020-09-17 02:12:22.8346,172.8,130.4,75.75,75.46,9.1,20.13,1,781.7,4.4,24,76,75.5
2020-09-17 02:12:23.0857,172.8,130.4,75.75,75.46,9.1,20.14,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:23.3368,172.8,130.4,75.75,75.46,9,20.13,61,783.9,776.3,0,76,75.5
2020-09-17 02:12:23.5878,172.8,130.4,75.75,75.46,9,20.15,62,425,425,0,76,75.5
2020-09-17 02:12:23.8390,172.8,130.4,75.75,75.46,8.9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:24.0901,172.8,130.4,75.75,75.46,9.1,20.13,3,781.7,4.4,23,76,75.5
2020-09-17 02:12:24.3413,172.8,130.4,75.75,75.46,9.1,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:24.5924,172.8,130.4,75.75,75.46,9,20.13,65,3560,3620,0,76,75.5
2020-09-17 02:12:24.8440,172.8,130.4,75.75,75.46,9,20.13,66,5320,5330,0,76,75.5
2020-09-17 02:12:25.0958,172.8,130.4,75.75,75.46,9,20.12,1,781.7,4.4,24,76,75.5
2020-09-17 02:12:25.3477,172.8,130.4,75.75,75.46,9,20.11,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:25.5996,172.8,130.4,75.75,75.46,9.1,20.13,65,3560,3620,0,76,75.5
2020-09-17 02:12:25.8508,172.8,130.4,75.75,75.46,9,20.13,51,3.99,3.98,0,76,75.5
2020-09-17 02:12:26.1014,172.8,130.4,75.75,75.46,8.9,20.13,63,50,50,0,76,75.5
2020-09-17 02:12:26.3520,172.8,130.4,75.75,75.46,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:26.6027,172.8,130.4,75.75,75.46,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:12:26.8519,172.8,130.4,75.75,75.46,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:12:27.0993,172.8,130.4,75.75,75.46,9,20.12,7,3630,24.7,4,76,75.5
2020-09-17 02:12:27.3467,172.8,130.4,75.75,75.46,8.9,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:27.5940,172.8,130.4,75.75,75.46,9,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:27.8414,172.8,130.4,75.75,75.46,9,20.12,61,784,776.3,0,76,75.5
2020-09-17 02:12:28.0925,172.8,130.4,75.75,75.46,9,20.12,62,425,425,0,76,75.5
2020-09-17 02:12:28.3450,172.8,130.4,75.75,75.46,9.1,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:28.5975,172.8,130.4,75.75,75.46,8.9,20.12,3,781.8,4.4,23,76,75.5
2020-09-17 02:12:28.8501,172.8,130.4,75.75,75.46,9.1,20.12,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:29.0991,172.8,130.4,75.75,75.46,9.1,20.13,65,3570,3630,0,76,75.5
2020-09-17 02:12:29.3466,172.8,130.4,75.75,75.46,9,20.12,66,5330,5320,0,76,75.5
2020-09-17 02:12:29.5940,172.8,130.4,75.75,75.46,9,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:29.8415,172.8,130.4,75.75,75.46,9,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:30.0900,172.8,130.4,75.75,75.46,9,20.13,65,3560,3620,0,76,75.5
2020-09-17 02:12:30.3409,172.8,130.4,75.75,75.46,9.1,20.12,51,4,3.98,0,76,75.5
2020-09-17 02:12:30.5918,172.8,130.5,75.75,75.52,9,20.11,63,50,50,0,76,75.5
2020-09-17 02:12:30.8428,172.8,130.5,75.75,75.52,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:31.0927,172.8,130.5,75.75,75.52,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:12:31.3400,172.8,130.5,75.75,75.52,9,20.13,6,3560,24.6,4,76,75.5
2020-09-17 02:12:31.5873,172.8,130.5,75.75,75.52,9.1,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:12:31.8346,172.8,130.5,75.75,75.52,9,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:32.0818,172.8,130.5,75.75,75.52,8.9,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:32.3298,172.8,130.5,75.75,75.52,9.1,20.12,61,783.9,776.3,0,76,75.5
2020-09-17 02:12:32.5777,172.8,130.5,75.75,75.52,9,20.12,62,425,425,0,76,75.5
2020-09-17 02:12:32.8257,172.8,130.5,75.75,75.52,9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:33.0737,172.8,130.5,75.75,75.52,9.1,20.12,3,781.8,4.4,23,76,75.5
2020-09-17 02:12:33.3256,172.8,130.5,75.75,75.52,8.9,20.12,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:33.5781,172.8,130.5,75.75,75.52,9,20.12,65,3560,3620,0,76,75.5
2020-09-17 02:12:33.8306,172.8,130.5,75.75,75.52,9.1,20.13,66,5310,5320,0,76,75.5
2020-09-17 02:12:34.0831,172.8,130.5,75.75,75.52,9,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:34.3323,172.8,130.5,75.75,75.52,9,20.13,2,781.5,4.8,24,76,75.5
2020-09-17 02:12:34.5809,172.8,130.5,75.75,75.52,9,20.12,65,3570,3620,0,76,75.5
2020-09-17 02:12:34.8294,172.8,130.5,75.75,75.52,9,20.12,51,4,3.98,0,76,75.5
2020-09-17 02:12:35.0780,172.8,130.5,75.75,75.52,9.1,20.13,63,50,50,0,76,75.5
2020-09-17 02:12:35.3270,172.8,130.5,75.75,75.52,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:35.5765,172.8,130.5,75.75,75.52,9,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:12:35.8259,172.8,130.5,75.75,75.52,9,20.13,6,3570,24.6,4,76,75.5
2020-09-17 02:12:36.0754,172.8,130.5,75.75,75.52,9,20.13,7,3630,24.7,4,76,75.5
2020-09-17 02:12:36.3249,172.8,130.5,75.75,75.52,9.1,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:36.5746,172.8,130.5,75.75,75.52,9,20.13,2,781.5,4.8,24,76,75.5
2020-09-17 02:12:36.8243,172.8,130.5,75.75,75.52,8.9,20.13,61,784,776.4,0,76,75.5
2020-09-17 02:12:37.0739,172.8,130.5,75.75,75.52,9.1,20.13,62,425,425,0,76,75.5
2020-09-17 02:12:37.3246,172.8,130.5,75.75,75.52,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:37.5767,172.8,130.5,75.75,75.52,9,20.13,3,781.8,4.4,23,76,75.5
2020-09-17 02:12:37.8288,172.8,130.5,75.75,75.52,9,20.12,4,781.5,4.8,23,76,75.5
2020-09-17 02:12:38.0809,172.8,130.5,75.75,75.52,8.9,20.13,65,3560,3620,0,76,75.5
2020-09-17 02:12:38.3311,172.8,130.5,75.75,75.52,8.9,20.13,66,5320,5320,0,76,75.5
2020-09-17 02:12:38.5785,172.8,130.5,75.75,75.52,9,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:38.8258,172.8,130.5,75.75,75.52,9,20.13,2,781.5,4.8,24,76,75.5
2020-09-17 02:12:39.0732,172.8,130.5,75.75,75.52,9,20.13,65,3560,3620,0,76,75.5
2020-09-17 02:12:39.3206,172.8,130.5,75.75,75.52,8.9,20.13,51,4,3.98,0,76,75.5
2020-09-17 02:12:39.5705,172.8,130.5,75.75,75.52,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:12:39.8214,172.8,130.5,75.75,75.52,9.1,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:40.0722,172.8,130.5,75.75,75.52,9,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:12:40.3231,172.8,130.5,75.75,75.52,9,20.13,6,3560,24.6,4,76,75.5
2020-09-17 02:12:40.5725,172.8,130.5,75.75,75.52,9,20.13,7,3620,24.7,4,76,75.5
2020-09-17 02:12:40.8211,172.8,130.5,75.75,75.52,9,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:41.0698,172.8,130.5,75.75,75.52,9.1,20.13,2,781.5,4.8,24,76,75.5
2020-09-17 02:12:41.3185,172.8,130.5,75.75,75.52,9.1,20.12,61,784,776.3,0,76,75.5
2020-09-17 02:12:41.5684,172.8,130.5,75.75,75.52,8.9,20.13,62,425,425,0,76,75.5
2020-09-17 02:12:41.8208,172.8,130.5,75.75,75.52,9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:42.0733,172.8,130.5,75.75,75.52,9,20.12,3,781.8,4.4,23,76,75.5
2020-09-17 02:12:42.3257,172.8,130.5,75.75,75.52,9.1,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:42.5782,172.8,130.5,75.75,75.52,9.1,20.11,65,3570,3620,0,76,75.5
2020-09-17 02:12:42.8307,172.8,130.5,75.75,75.52,9,20.17,66,5320,5320,0,76,75.5
2020-09-17 02:12:43.0832,172.8,130.5,75.75,75.52,9.1,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:43.3357,172.8,130.5,75.75,75.52,9.1,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:43.5883,172.8,130.5,75.75,75.52,9,20.13,65,3560,3630,0,76,75.5
2020-09-17 02:12:43.8409,172.8,130.5,75.75,75.52,9.1,20.13,51,4,3.98,0,76,75.5
2020-09-17 02:12:44.0936,172.8,130.5,75.75,75.52,8.9,20.13,63,50,50,0,76,75.5
2020-09-17 02:12:44.3462,172.8,130.5,75.75,75.52,8.9,20.14,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:44.5968,172.8,130.5,75.75,75.52,9.1,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:12:44.8441,172.8,130.5,75.75,75.52,9,20.13,6,3560,24.6,4,76,75.5
2020-09-17 02:12:45.0913,172.8,130.5,75.75,75.52,9,20.12,7,3630,24.7,4,76,75.5
2020-09-17 02:12:45.3386,172.8,130.5,75.75,75.52,9,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:45.5876,172.8,130.5,75.75,75.52,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:45.8401,172.8,130.5,75.75,75.52,9.1,20.13,61,783.9,776.2,0,76,75.5
2020-09-17 02:12:46.0926,172.8,130.5,75.75,75.52,9,20.13,62,425,425,0,76,75.5
2020-09-17 02:12:46.3451,172.8,130.5,75.75,75.52,8.9,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:46.5976,172.8,130.5,75.75,75.52,9,20.13,3,781.8,4.4,23,76,75.5
2020-09-17 02:12:46.8453,172.8,130.5,75.75,75.52,9,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:47.0927,172.8,130.5,75.75,75.52,9,20.12,65,3560,3620,0,76,75.5
2020-09-17 02:12:47.3400,172.8,130.5,75.75,75.52,9.1,20.13,66,5320,5320,0,76,75.5
2020-09-17 02:12:47.5874,172.8,130.5,75.75,75.52,8.9,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:47.8372,172.8,130.5,75.75,75.52,9,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:48.0891,172.8,130.5,75.75,75.52,9.1,20.12,65,3570,3620,0,76,75.5
2020-09-17 02:12:48.3410,172.8,130.5,75.75,75.52,9,20.13,51,4,3.98,0,76,75.5
2020-09-17 02:12:48.5929,172.8,130.5,75.75,75.52,9,20.12,63,50,50,0,76,75.5
2020-09-17 02:12:48.8449,172.8,130.5,75.75,75.52,9,20.12,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:49.0975,172.8,130.5,75.75,75.52,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:12:49.3500,172.8,130.5,75.75,75.52,9.1,20.12,6,3570,24.6,4,76,75.5
2020-09-17 02:12:49.6025,172.8,130.5,75.75,75.52,9,20.11,7,3630,24.7,4,76,75.5
2020-09-17 02:12:49.8544,172.8,130.5,75.75,75.52,9,20.13,1,781.9,4.4,24,76,75.5
2020-09-17 02:12:50.1017,172.8,130.5,75.75,75.52,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:50.3490,172.8,130.5,75.75,75.52,9,20.13,61,784.1,776.3,0,76,75.5
2020-09-17 02:12:50.5963,172.8,130.5,75.75,75.52,9.1,20.12,62,425,425,0,76,75.5
2020-09-17 02:12:50.8436,172.8,130.5,75.75,75.52,9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:51.0946,172.8,130.5,75.75,75.52,8.9,20.12,3,781.9,4.4,23,76,75.5
2020-09-17 02:12:51.3471,172.8,130.5,75.75,75.52,9,20.14,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:51.5996,172.8,130.5,75.75,75.52,9,20.13,65,3560,3630,0,76,75.5
2020-09-17 02:12:51.8521,172.8,130.5,75.75,75.52,9,20.13,66,5320,5320,0,76,75.5
2020-09-17 02:12:52.1012,172.8,130.5,75.75,75.52,9,20.13,1,781.9,4.4,24,76,75.5
2020-09-17 02:12:52.3485,172.8,130.5,75.75,75.52,8.9,20.12,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:52.5959,172.8,130.5,75.75,75.52,8.9,20.13,65,3570,3620,0,76,75.5
2020-09-17 02:12:52.8433,172.8,130.5,75.75,75.52,9,20.22,51,4,3.98,0,76,75.5
2020-09-17 02:12:53.0907,172.8,130.5,75.75,75.52,9,20.12,63,50,50,0,76,75.5
2020-09-17 02:12:53.3389,172.8,130.5,75.75,75.52,9.1,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:53.5873,172.8,130.5,75.75,75.52,8.9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:12:53.8356,172.8,130.5,75.75,75.52,9,20.13,6,3560,24.6,4,76,75.5
2020-09-17 02:12:54.0840,172.8,130.5,75.75,75.52,9.1,20.13,7,3620,24.7,4,76,75.5
2020-09-17 02:12:54.3330,172.8,130.5,75.75,75.52,9,20.13,1,781.9,4.4,24,76,75.5
2020-09-17 02:12:54.5828,172.8,130.5,75.75,75.52,9,20.13,2,781.4,4.8,24,76,75.5
2020-09-17 02:12:54.8326,172.8,130.5,75.75,75.52,9,20.12,61,784,776.4,0,76,75.5
2020-09-17 02:12:55.0823,172.8,130.5,75.75,75.52,9,20.14,62,425,425,0,76,75.5
2020-09-17 02:12:55.3309,172.8,130.5,75.75,75.52,9.1,20.13,64,9.6,9.8,0,76,75.5
2020-09-17 02:12:55.5782,172.8,130.5,75.75,75.52,9,20.13,3,781.9,4.4,23,76,75.5
2020-09-17 02:12:55.8256,172.8,130.5,75.75,75.52,9,20.13,4,781.4,4.8,23,76,75.5
2020-09-17 02:12:56.0729,172.8,130.5,75.75,75.52,9,20.12,65,3570,3620,0,76,75.5
2020-09-17 02:12:56.3202,172.8,130.5,75.75,75.52,9,20.12,66,5330,5320,0,76,75.5
2020-09-17 02:12:56.5675,172.8,130.5,76,75.52,9.1,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:56.8148,172.8,130.5,76,75.52,9,20.13,2,781.5,4.8,24,76,75.5
2020-09-17 02:12:57.0621,172.8,130.5,76,75.52,8.9,20.11,65,3560,3620,0,76,75.5
2020-09-17 02:12:57.3101,172.8,130.5,76,75.52,9,20.12,51,4,3.98,0,76,75.5
2020-09-17 02:12:57.5625,172.8,130.5,76,75.52,9,20.12,63,50,50,0,76,75.5
2020-09-17 02:12:57.8149,172.8,130.5,76,75.52,9,20.13,67,24.6,24.7,0,76,75.5
2020-09-17 02:12:58.0674,172.8,130.5,76,75.52,9,20.13,52,4,3.97,0,76,75.5
2020-09-17 02:12:58.3198,172.8,130.5,76,75.52,8.9,20.12,6,3560,24.6,4,76,75.5
2020-09-17 02:12:58.5723,172.8,130.5,76,75.52,8.9,20.13,7,3610,24.7,4,76,75.5
2020-09-17 02:12:58.8248,172.8,130.5,76,75.52,9.1,20.12,1,781.8,4.4,24,76,75.5
2020-09-17 02:12:59.0773,172.8,130.5,76,75.52,9,20.13,2,781.5,4.8,24,76,75.5
2020-09-17 02:12:59.3298,172.8,130.5,76,75.52,9,20.13,61,784,776.4,0,76,75.5
2020-09-17 02:12:59.5823,172.8,130.5,76,75.52,9,20.12,62,425,425,0,76,75.5
2020-09-17 02:12:59.8349,172.8,130.5,76,75.52,8.9,20.12,64,9.6,9.8,0,76,75.5
2020-09-17 02:13:00.0876,172.8,130.5,76,75.52,9.1,20.13,3,781.8,4.4,23,76,75.5
2020-09-17 02:13:00.3402,172.8,130.5,76,75.52,9.1,20.13,4,781.5,4.8,23,76,75.5
2020-09-17 02:13:00.5928,172.8,130.5,76,75.52,8.9,20.13,65,3570,3610,0,76,75.5
2020-09-17 02:13:00.8406,172.8,130.5,76,75.52,9,20.13,66,5320,5330,0,76,75.5
2020-09-17 02:13:01.0879,172.8,130.5,76,75.52,9,20.13,1,781.8,4.4,24,76,75.5
2020-09-17 02:13:01.3353,172.8,130.5,76,75.52,9,20.12,2,781.5,4.8,24,76,75.5
2020-09-17 02:13:01.5826,172.8,130.5,76,75.52,9.1,20.13,65,3570,3610,0,76,75.5
2020-09-17 02:13:01.8327,172.8,130.5,76,75.52,9,20.12,51,4,3.98,0,76,75.5
2020-09-17 02:13:02.0851,172.8,130.6,76,75.58,9,20.13,63,50,50,0,76,75.5
2020-09-17 02:13:02.3376,172.8,130.6,76,75.58,9,20.11,67,24.6,24.7,0,76,75.5
2020-09-17 02:13:02.5901,172.8,130.6,76,75.58,9,20.12,52,4,3.97,0,76,75.5
2020-09-17 02:13:02.8420,172.8,130.6,76,75.58,9.1,20.13,6,3580,24.6,4,76,75.5
2020-09-17 02:13:03.0934,172.8,130.6,76,75.58,8.9,20.13,7,3600,24.7,4,76,76
2020-09-17 02:13:03.3447,172.8,130.6,76,75.58,8.9,20.13,1,781.8,4.4,24,76,76
2020-09-17 02:13:03.5961,172.8,130.6,76,75.58,9.1,20.12,2,781.4,4.8,24,76,76
2020-09-17 02:13:03.8477,172.8,130.6,76,75.58,9,20.12,61,784.1,776.3,0,76,76
2020-09-17 02:13:04.0995,172.8,130.6,76,75.58,9,20.12,62,425,425,0,76,76
2020-09-17 02:13:04.3514,172.8,130.6,76,75.58,8.9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:13:04.6032,172.8,130.6,76,75.58,8.9,20.13,3,781.8,4.4,23,76,76
2020-09-17 02:13:04.8527,172.8,130.6,76,75.58,9,20.12,4,781.4,4.8,23,76,76
2020-09-17 02:13:05.1001,172.8,130.6,76,75.58,9,20.13,65,3580,3600,0,76,76
2020-09-17 02:13:05.3475,172.8,130.6,76,75.58,9,20.12,66,5330,5320,0,76,76
2020-09-17 02:13:05.5950,172.8,130.6,76,75.58,9,20.13,1,781.8,4.4,24,76,76
2020-09-17 02:13:05.8437,172.8,130.6,76,75.58,8.9,20.13,2,781.4,4.8,24,76,76
2020-09-17 02:13:06.0936,172.8,130.6,76,75.58,9,20.13,65,3580,3600,0,76,76
2020-09-17 02:13:06.3435,172.8,130.6,76,75.58,9.1,20.13,51,4,3.98,0,76,76
2020-09-17 02:13:06.5934,172.8,130.6,76,75.58,8.9,20.13,63,50,50,0,76,76
2020-09-17 02:13:06.8430,172.8,130.6,76,75.58,9,20.13,67,24.6,24.7,0,76,76
2020-09-17 02:13:07.0901,172.8,130.6,76,75.58,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:13:07.3372,172.8,130.6,76,75.58,9,20.13,6,3580,24.6,4,76,76
2020-09-17 02:13:07.5843,172.8,130.6,76,75.58,9.1,20.13,7,3600,24.7,4,76,76
2020-09-17 02:13:07.8321,172.8,130.6,76,75.58,9,20.13,1,781.8,4.4,24,76,76
2020-09-17 02:13:08.0846,172.8,130.6,76,75.58,9,20.13,2,781.4,4.8,24,76,76
2020-09-17 02:13:08.3371,172.8,130.6,76,75.58,9.1,20.13,61,784,776.3,0,76,76
2020-09-17 02:13:08.5896,172.8,130.6,76,75.58,9,20.13,62,425,425,0,76,76
2020-09-17 02:13:08.8418,172.8,130.6,76,75.58,9.1,20.13,64,9.6,9.8,0,76,76
2020-09-17 02:13:09.0892,172.8,130.6,76,75.58,9,20.11,3,781.8,4.4,23,76,76
2020-09-17 02:13:09.3365,172.8,130.6,76,75.58,8.9,20.12,4,781.4,4.8,23,76,76
2020-09-17 02:13:09.5839,172.8,130.6,76,75.58,9.1,20.13,65,3580,3590,0,76,76
2020-09-17 02:13:09.8316,172.8,130.6,76,75.58,9,20.13,66,5330,5330,0,76,76
2020-09-17 02:13:10.0819,172.8,130.6,76,75.58,9,20.14,1,781.8,4.4,24,76,76
2020-09-17 02:13:10.3322,172.8,130.6,76,75.58,9,20.12,2,781.4,4.8,24,76,76
2020-09-17 02:13:10.5825,172.8,130.6,76,75.58,9,20.12,65,3580,3590,0,76,76
2020-09-17 02:13:10.8328,172.8,130.6,76,75.58,9,20.13,51,4,3.97,0,76,76
2020-09-17 02:13:11.0847,172.8,130.6,76,75.58,9,20.12,63,50,50,0,76,76
2020-09-17 02:13:11.3371,172.8,130.6,76,75.58,9,20.13,67,24.6,24.7,0,76,76
2020-09-17 02:13:11.5896,172.8,130.6,76,75.58,9,20.1,52,4,3.97,0,76,76
2020-09-17 02:13:11.8421,172.8,130.6,76,75.58,9,20.13,6,3580,24.6,4,76,76
2020-09-17 02:13:12.0935,172.8,130.6,76,75.58,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:13:12.3445,172.8,130.6,76,75.58,9.1,20.12,1,781.9,4.4,24,76,76
2020-09-17 02:13:12.5955,172.8,130.6,76,75.58,8.9,20.12,2,781.5,4.8,24,76,76
2020-09-17 02:13:12.8465,172.8,130.6,76,75.58,8.9,20.12,61,784,776.3,0,76,76
2020-09-17 02:13:13.0970,172.8,130.6,76,75.58,9,20.13,62,425,425,0,76,76
2020-09-17 02:13:13.3464,172.8,130.6,76,75.58,9,20.12,64,9.6,9.7,0,76,76
2020-09-17 02:13:13.5958,172.8,130.6,76,75.58,9,20.12,3,781.9,4.4,23,76,76
2020-09-17 02:13:13.8452,172.8,130.6,76,75.58,9,20.12,4,781.5,4.8,23,76,76
2020-09-17 02:13:14.0956,172.8,130.6,76,75.58,8.9,20.13,65,3580,3590,0,76,76
2020-09-17 02:13:14.3482,172.8,130.6,76,75.58,9.1,20.12,66,5330,5330,0,76,76
2020-09-17 02:13:14.6008,172.8,130.6,76,75.58,9,20.13,1,781.9,4.4,24,76,76
2020-09-17 02:13:14.8534,172.8,130.6,76,75.58,9,20.13,2,781.5,4.8,24,76,76
2020-09-17 02:13:15.1060,172.8,130.6,76,75.58,9,20.11,65,3590,3590,0,76,76
2020-09-17 02:13:15.3587,172.8,130.6,76,75.58,8.9,20.13,51,4,3.97,0,76,76
2020-09-17 02:13:15.6114,172.8,130.6,76,75.58,9.1,20.13,63,50,50,0,76,76
2020-09-17 02:13:15.8640,172.8,130.6,76,75.58,9,20.12,67,24.6,24.7,0,76,76
2020-09-17 02:13:16.1167,172.8,130.6,76,75.58,9,20.12,52,4,3.97,0,76,76
2020-09-17 02:13:16.3695,172.8,130.6,76,75.58,9,20.12,6,3590,24.6,4,76,76
2020-09-17 02:13:16.6223,172.8,130.6,76,75.58,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:13:16.8750,172.8,130.6,76,75.58,9,20.11,1,781.9,4.4,24,76,76
2020-09-17 02:13:17.1278,172.8,130.6,76,75.58,9.1,20.12,2,781.5,4.8,24,76,76
2020-09-17 02:13:17.3755,172.8,130.6,76,75.58,8.9,20.13,61,784.1,776.3,0,76,76
2020-09-17 02:13:17.6227,172.8,130.6,76,75.58,8.9,20.13,62,425,425,0,76,76
2020-09-17 02:13:17.8700,172.8,130.6,76,75.58,9,20.13,64,9.6,9.8,0,76,76
2020-09-17 02:13:18.1172,172.8,130.6,76,75.58,9,20.13,3,781.9,4.4,23,76,76
2020-09-17 02:13:18.3645,172.8,130.6,76,75.58,9,20.13,4,781.6,4.8,23,76,76
2020-09-17 02:13:18.6118,172.8,130.6,76,75.58,8.9,20.12,65,3590,3600,0,76,76
2020-09-17 02:13:18.8591,172.8,130.6,76,75.58,8.9,20.13,66,5330,5330,0,76,76
2020-09-17 02:13:19.1064,172.8,130.6,76,75.58,9,20.12,1,781.9,4.4,24,76,76
2020-09-17 02:13:19.3548,172.8,130.6,76,75.58,9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:13:19.6043,172.8,130.6,76,75.58,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:19.8538,172.8,130.6,76,75.58,9.1,20.13,51,4,3.98,0,76,76
2020-09-17 02:13:20.1033,172.8,130.6,76,75.58,8.9,20.13,63,50,50,0,76,76
2020-09-17 02:13:20.3533,172.8,130.6,76,75.58,9,20.13,67,24.6,24.7,0,76,76
2020-09-17 02:13:20.6038,172.8,130.6,76,75.58,9.1,20.13,52,4,3.97,0,76,76
2020-09-17 02:13:20.8544,172.8,130.6,76,75.58,9,20.12,6,3590,24.6,4,76,76
2020-09-17 02:13:21.1049,172.8,130.6,76,75.58,9.1,20.13,7,3600,24.7,4,76,76
2020-09-17 02:13:21.3554,172.8,130.6,76,75.58,9,20.12,1,781.9,4.4,24,76,76
2020-09-17 02:13:21.6053,172.8,130.6,76,75.58,9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:13:21.8553,172.8,130.6,76,75.58,9.1,20.13,61,784.1,776.4,0,76,76
2020-09-17 02:13:22.1052,172.8,130.6,76,75.58,9,20.12,62,425,425,0,76,76
2020-09-17 02:13:22.3549,172.8,130.6,76,75.58,9,20.12,64,9.6,9.7,0,76,76
2020-09-17 02:13:22.6021,172.8,130.6,76,75.58,9,20.18,3,781.9,4.4,23,76,76
2020-09-17 02:13:22.8494,172.8,130.6,76,75.58,9,20.13,4,781.6,4.8,23,76,76
2020-09-17 02:13:23.0967,172.8,130.6,76,75.58,9.1,20.15,65,3580,3590,0,76,76
2020-09-17 02:13:23.3440,172.8,130.6,76,75.58,9,20.12,66,5330,5330,0,76,76
2020-09-17 02:13:23.5915,172.8,130.6,76,75.58,8.9,20.13,1,781.9,4.4,24,76,76
2020-09-17 02:13:23.8391,172.8,130.6,76,75.58,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:13:24.0867,172.8,130.6,76,75.58,9,20.13,65,3580,3580,0,76,76
2020-09-17 02:13:24.3343,172.8,130.6,76,75.58,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:13:24.5835,172.8,130.6,76,75.58,9.1,20.13,63,50,50,0,76,76
2020-09-17 02:13:24.8360,172.8,130.6,76,75.58,8.9,20.12,67,24.6,24.7,0,76,76
2020-09-17 02:13:25.0885,172.8,130.6,76,75.58,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:13:25.3410,172.8,130.6,76,75.58,9.1,20.13,6,3580,24.6,4,76,76
2020-09-17 02:13:25.5929,172.8,130.6,76,75.58,9,20.13,7,3580,24.7,4,76,76
2020-09-17 02:13:25.8434,172.8,130.6,76,75.58,9,20.13,1,781.8,4.4,24,76,76
2020-09-17 02:13:26.0939,172.8,130.6,76,75.58,9,20.13,2,781.5,4.8,24,76,76
2020-09-17 02:13:26.3444,172.8,130.6,76,75.58,9,20.13,61,784.1,776.3,0,76,76
2020-09-17 02:13:26.5956,172.8,130.6,76,75.58,9.1,20.11,62,425,425,0,76,76
2020-09-17 02:13:26.8482,172.8,130.6,76,75.58,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:13:27.1008,172.8,130.6,76,75.58,9,20.12,3,781.8,4.4,23,76,76
2020-09-17 02:13:27.3535,172.8,130.6,76,75.58,9,20.12,4,781.5,4.8,23,76,76
2020-09-17 02:13:27.6061,172.8,130.6,76,75.58,9,20.13,65,3580,3590,0,76,76
2020-09-17 02:13:27.8587,172.8,130.6,76,75.58,9.1,20.13,66,5320,5320,0,76,76
2020-09-17 02:13:28.1113,172.8,130.6,76,75.58,9,20.12,1,781.8,4.4,24,76,76
2020-09-17 02:13:28.3639,172.8,130.6,76,75.58,9,20.13,2,781.5,4.8,24,76,76
2020-09-17 02:13:28.6165,172.8,130.6,76,75.58,9.1,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:28.8647,172.8,130.6,76,75.58,9,20.13,51,3.99,3.97,0,76,76
2020-09-17 02:13:29.1120,172.8,130.6,76,75.58,9,20.12,63,50,50,0,76,76
2020-09-17 02:13:29.3592,172.8,130.6,76,75.58,9,20.13,67,24.6,24.7,0,76,76
2020-09-17 02:13:29.6065,172.8,130.6,76,75.58,8.9,20.13,52,4,3.97,0,76,76
2020-09-17 02:13:29.8584,172.8,130.6,76,75.58,9,20.12,6,3590,24.6,4,76,76
2020-09-17 02:13:30.1110,172.8,130.6,76,75.58,9.1,20.13,7,3590,24.7,4,76,76
2020-09-17 02:13:30.3637,172.8,130.6,76,75.58,9,20.12,1,781.8,4.4,24,76,76
2020-09-17 02:13:30.6164,172.8,130.6,76,75.58,9,20.13,2,781.5,4.8,24,76,76
2020-09-17 02:13:30.8683,172.8,130.6,76,75.58,8.9,20.13,61,784.1,776.5,0,76,76
2020-09-17 02:13:31.1157,172.8,130.6,76,75.58,9,20.12,62,425,425,0,76,76
2020-09-17 02:13:31.3631,172.8,130.6,76,75.58,9.1,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:13:31.6105,172.8,130.6,76,75.58,9,20.12,3,781.8,4.4,23,76,76
2020-09-17 02:13:31.8578,172.8,130.6,76,75.58,9,20.11,4,781.5,4.8,23,76,76
2020-09-17 02:13:32.1090,172.8,130.6,76,75.58,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:13:32.3616,172.8,130.6,76,75.58,9,20.13,66,5320,5320,0,76,76
2020-09-17 02:13:32.6142,172.8,130.6,76,75.58,9.1,20.14,1,782,4.4,24,76,76
2020-09-17 02:13:32.8668,172.8,130.6,76,75.58,9.1,20.12,2,781.6,4.7,24,76,76
2020-09-17 02:13:33.1194,172.8,130.6,76,75.58,9,20.13,65,3590,3590,0,76,76
