Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:13:33.3720,172.8,130.6,76,75.58,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:13:33.6246,172.8,130.6,76,75.58,9,20.13,63,50,50,0,76,76
2020-09-17 02:13:33.8773,172.8,130.6,76,75.58,9,20.13,67,24.6,24.7,0,76,76
2020-09-17 02:13:34.1299,172.8,130.6,76,75.58,9.1,20.12,52,4,3.97,0,76,76
2020-09-17 02:13:34.3799,172.8,130.6,76,75.58,9,20.13,6,3580,24.6,4,76,76
2020-09-17 02:13:34.6297,172.8,130.6,76,75.58,9,20.12,7,3590,24.7,4,76,76
2020-09-17 02:13:34.8795,172.8,130.6,76,75.58,9.1,20.12,1,782,4.4,24,76,76
2020-09-17 02:13:35.1293,172.8,130.6,76,75.58,9,20.12,2,781.6,4.7,24,76,76
2020-09-17 02:13:35.3768,172.8,130.6,76,75.58,9.1,20.13,61,784,776.3,0,76,76
2020-09-17 02:13:35.6244,172.8,130.6,76,75.58,9,20.13,62,425,425,0,76,76
2020-09-17 02:13:35.8719,172.8,130.6,76,75.58,8.9,20.12,64,9.6,9.8,0,76,76
2020-09-17 02:13:36.1194,172.8,130.6,76,75.58,9.1,20.13,3,782,4.4,23,76,76
2020-09-17 02:13:36.3697,172.8,130.6,76,75.58,9,20.12,4,781.6,4.7,23,76,76
2020-09-17 02:13:36.6224,172.8,130.6,76,75.58,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:36.8750,172.8,130.6,76,75.58,9,20.12,66,5310,5320,0,76,76
2020-09-17 02:13:37.1277,172.8,130.6,76,75.58,8.9,20.14,1,782,4.4,24,76,76
2020-09-17 02:13:37.3784,172.8,130.6,76,75.58,9,20.12,2,781.6,4.7,24,76,76
2020-09-17 02:13:37.6270,172.8,130.6,76,75.58,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:13:37.8756,172.8,130.6,76,75.58,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:13:38.1243,172.8,130.6,76,75.58,9,20.12,63,50,50,0,76,76
2020-09-17 02:13:38.3721,172.8,130.6,76,75.58,9,20.13,67,24.6,24.7,0,76,76
2020-09-17 02:13:38.6194,172.8,130.6,76,75.58,9,20.12,52,4,3.97,0,76,76
2020-09-17 02:13:38.8666,172.8,130.6,76,75.58,9.1,20.11,6,3590,24.6,4,76,76
2020-09-17 02:13:39.1139,172.8,130.6,76,75.58,8.9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:13:39.3611,172.8,130.6,76,75.58,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:13:39.6083,172.8,130.6,76,75.58,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:13:39.8556,172.8,130.6,76,75.58,9,20.12,61,784.2,776.4,0,76,76
2020-09-17 02:13:40.1028,172.8,130.6,76,75.58,9.1,20.14,62,425,425,0,76,76
2020-09-17 02:13:40.3528,172.8,130.6,76,75.58,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:13:40.6054,172.8,130.6,76,75.58,9,20.11,3,782,4.4,23,76,76
2020-09-17 02:13:40.8579,172.8,130.6,76,75.58,9.1,20.12,4,781.6,4.8,23,76,76
2020-09-17 02:13:41.1105,172.8,130.6,76,75.58,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:41.3624,172.8,130.6,76,75.58,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:13:41.6098,172.8,130.6,76,75.58,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:13:41.8573,172.8,130.6,76,75.58,8.9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:13:42.1047,172.8,130.6,76,75.58,9.1,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:42.3522,172.8,130.6,76,75.58,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:13:42.6034,172.8,130.6,76,75.58,9,20.11,63,50,50,0,76,76
2020-09-17 02:13:42.8561,172.8,130.6,76,75.58,9,20.13,67,24.6,24.7,0,76,76
2020-09-17 02:13:43.1088,172.8,130.6,76,75.58,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:13:43.3615,172.8,130.6,76,75.58,9,20.12,6,3590,24.6,4,76,76
2020-09-17 02:13:43.6142,172.8,130.6,76,75.58,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:13:43.8669,172.8,130.7,76,75.64,8.9,20.13,1,782,4.4,24,76,76
2020-09-17 02:13:44.1196,172.8,130.7,76,75.64,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:13:44.3722,172.8,130.7,76,75.64,9,20.12,61,784.2,776.4,0,76,76
2020-09-17 02:13:44.6251,172.8,130.7,76,75.64,9,20.12,62,425,425,0,76,76
2020-09-17 02:13:44.8780,172.8,130.7,76,75.64,9.1,20.14,64,9.6,9.7,0,76,76
2020-09-17 02:13:45.1309,172.8,130.7,76,75.64,8.9,20.12,3,782,4.4,23,76,76
2020-09-17 02:13:45.3839,172.8,130.7,76,75.64,9,20.12,4,781.6,4.8,23,76,76
2020-09-17 02:13:45.6327,172.8,130.7,76,75.64,9.1,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:45.8802,172.8,130.7,76,75.64,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:13:46.1277,172.8,130.7,76,75.64,9,20.12,1,782,4.4,24,76,76
2020-09-17 02:13:46.3753,172.8,130.7,76,75.64,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:13:46.6269,172.8,130.7,76,75.64,8.9,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:46.8796,172.8,130.7,76,75.64,9.1,20.13,51,4,3.98,0,76,76
2020-09-17 02:13:47.1322,172.8,130.7,76,75.64,9.1,20.12,63,50,50,0,76,76
2020-09-17 02:13:47.3848,172.8,130.7,76,75.64,9,20.13,67,24.6,24.7,0,76,76
2020-09-17 02:13:47.6377,172.8,130.7,76,75.64,9,20.12,52,4,3.97,0,76,76
2020-09-17 02:13:47.8906,172.8,130.7,76,75.64,9,20.2,6,3590,24.6,4,76,76
2020-09-17 02:13:48.1436,172.8,130.7,76,75.64,9,20.12,7,3590,24.7,4,76,76
2020-09-17 02:13:48.3965,172.8,130.7,76,75.64,9.1,20.13,1,781.8,4.4,24,76,76
2020-09-17 02:13:48.6477,172.8,130.8,76,75.69,9,20.13,2,781.5,4.8,24,76,76
2020-09-17 02:13:48.8953,172.8,130.8,76,75.69,9,20.13,61,784.1,776.4,0,76,76
2020-09-17 02:13:49.1429,172.8,130.8,76,75.69,9,20.13,62,425,425,0,76,76
2020-09-17 02:13:49.3905,172.8,130.8,76,75.69,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:13:49.6381,172.8,130.8,76,75.69,9.1,20.13,3,781.8,4.4,23,76,76
2020-09-17 02:13:49.8906,172.8,130.8,76,75.69,9,20.12,4,781.5,4.8,23,76,76
2020-09-17 02:13:50.1434,172.8,130.8,76,75.69,8.9,20.12,65,3590,3590,0,76,76
2020-09-17 02:13:50.3962,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:13:50.6490,172.8,130.8,76,75.69,9,20.12,1,781.8,4.4,24,76,76
2020-09-17 02:13:50.9018,172.8,130.8,76,75.69,9,20.13,2,781.5,4.8,24,76,76
2020-09-17 02:13:51.1545,172.8,130.8,76,75.69,9.1,20.12,65,3590,3590,0,76,76
2020-09-17 02:13:51.4073,172.8,130.8,76,75.69,8.9,20.13,51,4,3.98,0,76,76
2020-09-17 02:13:51.6600,172.8,130.8,76,75.69,9.1,20.13,63,50,50,0,76,76
2020-09-17 02:13:51.9100,172.8,130.8,76,75.69,9,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:13:52.1576,172.8,130.8,76,75.69,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:13:52.4052,172.8,130.8,76,75.69,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:13:52.6528,172.8,130.8,76,75.69,8.9,20.13,7,3580,24.7,4,76,76
2020-09-17 02:13:52.9005,172.8,130.8,76,75.69,9,20.13,1,781.8,4.4,24,76,76
2020-09-17 02:13:53.1486,172.8,130.8,76,75.69,9.1,20.12,2,781.5,4.8,24,76,76
2020-09-17 02:13:53.3967,172.8,130.8,76,75.69,9,20.12,61,784.2,776.5,0,76,76
2020-09-17 02:13:53.6448,172.8,130.8,76,75.69,9,20.13,62,425,425,0,76,76
2020-09-17 02:13:53.8928,172.8,130.8,76,75.69,9,20.12,64,9.6,9.7,0,76,76
2020-09-17 02:13:54.1403,172.8,130.8,76,75.69,9,20.12,3,782,4.4,23,76,76
2020-09-17 02:13:54.3879,172.8,130.8,76,75.69,9.1,20.13,4,781.7,4.8,23,76,76
2020-09-17 02:13:54.6354,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:54.8829,172.8,130.8,76,75.69,8.9,20.13,66,5310,5310,0,76,76
2020-09-17 02:13:55.1322,172.8,130.8,76,75.69,9,20.12,1,782,4.4,24,76,76
2020-09-17 02:13:55.3820,172.8,130.8,76,75.69,9,20.12,2,781.7,4.8,24,76,76
2020-09-17 02:13:55.6319,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:55.8817,172.8,130.8,76,75.69,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:13:56.1308,172.8,130.8,76,75.69,8.9,20.13,63,50,50,0,76,76
2020-09-17 02:13:56.3795,172.8,130.8,76,75.69,9,20.12,67,24.6,24.7,0,76,76
2020-09-17 02:13:56.6282,172.8,130.8,76,75.69,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:13:56.8769,172.8,130.8,76,75.69,9,20.13,6,3590,24.6,4,76,76
2020-09-17 02:13:57.1256,172.8,130.8,76,75.69,9.1,20.12,7,3590,24.7,4,76,76
2020-09-17 02:13:57.3732,172.8,130.8,76,75.69,8.9,20.13,1,782,4.4,24,76,76
2020-09-17 02:13:57.6207,172.8,130.8,76,75.69,9,20.12,2,781.7,4.8,24,76,76
2020-09-17 02:13:57.8682,172.8,130.8,76,75.69,9.1,20.13,61,784.2,776.4,0,76,76
2020-09-17 02:13:58.1157,172.8,130.8,76,75.69,9,20.12,62,425,425,0,76,76
2020-09-17 02:13:58.3680,172.8,130.8,76,75.69,9,20.13,64,9.6,9.8,0,76,76
2020-09-17 02:13:58.6207,172.8,130.8,76,75.69,9,20.12,3,782,4.4,23,76,76
2020-09-17 02:13:58.8734,172.8,130.8,76,75.69,9,20.13,4,781.7,4.8,23,76,76
2020-09-17 02:13:59.1260,172.8,130.8,76,75.69,9.1,20.13,65,3590,3590,0,76,76
2020-09-17 02:13:59.3787,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:13:59.6314,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:13:59.8840,172.8,130.8,76,75.69,9,20.12,2,781.7,4.8,24,76,76
2020-09-17 02:14:00.1367,172.8,130.8,76,75.69,9,20.13,65,3580,3590,0,76,76
2020-09-17 02:14:00.3866,172.8,130.8,76,75.69,9.1,20.13,51,4,3.98,0,76,76
2020-09-17 02:14:00.6341,172.8,130.8,76,75.69,9,20.12,63,50,50,0,76,76
2020-09-17 02:14:00.8817,172.8,130.8,76,75.69,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:14:01.1292,172.8,130.8,76,75.69,9.1,20.12,52,4,3.97,0,76,76
2020-09-17 02:14:01.3774,172.8,130.8,76,75.69,9,20.12,6,3590,24.6,4,76,76
2020-09-17 02:14:01.6302,172.8,130.8,76,75.69,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:14:01.8830,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:02.1357,172.8,130.8,76,75.69,8.9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:02.3885,172.8,130.8,76,75.69,9,20.13,61,784.1,776.4,0,76,76
2020-09-17 02:14:02.6375,172.8,130.8,76,75.69,9,20.11,62,425,425,0,76,76
2020-09-17 02:14:02.8850,172.8,130.8,76,75.69,9,20.12,64,9.6,9.8,0,76,76
2020-09-17 02:14:03.1326,172.8,130.8,76,75.69,9,20.12,3,782,4.4,23,76,76
2020-09-17 02:14:03.3802,172.8,130.8,76,75.69,9,20.12,4,781.6,4.8,23,76,76
2020-09-17 02:14:03.6277,172.8,130.8,76,75.69,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:14:03.8753,172.8,130.8,76,75.69,9.1,20.14,66,5310,5310,0,76,76
2020-09-17 02:14:04.1228,172.8,130.8,76,75.69,9,20.12,1,782,4.4,24,76,76
2020-09-17 02:14:04.3703,172.8,130.8,76,75.69,8.9,20.15,2,781.6,4.8,24,76,76
2020-09-17 02:14:04.6178,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:14:04.8673,172.8,130.8,76,75.69,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:14:05.1170,172.8,130.8,76,75.69,9,20.13,63,50,50,0,76,76
2020-09-17 02:14:05.3666,172.8,130.8,76,75.69,9.1,20.13,67,24.6,24.7,0,76,76
2020-09-17 02:14:05.6162,172.8,130.8,76,75.69,8.9,20.13,52,4,3.97,0,76,76
2020-09-17 02:14:05.8673,172.8,130.8,76,75.69,9,20.12,6,3590,24.7,4,76,76
2020-09-17 02:14:06.1197,172.8,130.8,76,75.69,9,20.14,7,3590,24.7,4,76,76
2020-09-17 02:14:06.3720,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:06.6244,172.8,130.8,76,75.69,9.1,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:06.8748,172.8,130.8,76,75.69,8.9,20.12,61,784.2,776.4,0,76,76
2020-09-17 02:14:07.1234,172.8,130.8,76,75.69,9,20.12,62,425,425,0,76,76
2020-09-17 02:14:07.3720,172.8,130.8,76,75.69,9.1,20.13,64,9.6,9.8,0,76,76
2020-09-17 02:14:07.6207,172.8,130.8,76,75.69,9,20.12,3,782,4.4,23,76,76
2020-09-17 02:14:07.8715,172.8,130.8,76,75.69,9,20.13,4,781.6,4.8,23,76,76
2020-09-17 02:14:08.1241,172.8,130.8,76,75.69,8.9,20.13,65,3580,3580,0,76,76
2020-09-17 02:14:08.3766,172.8,130.8,76,75.69,9,20.13,66,5300,5300,0,76,76
2020-09-17 02:14:08.6292,172.8,130.8,76,75.69,9.1,20.12,1,782,4.4,24,76,76
2020-09-17 02:14:08.8818,172.8,130.8,76,75.69,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:09.1344,172.8,130.8,76,75.69,9,20.13,65,3590,3580,0,76,76
2020-09-17 02:14:09.3871,172.8,130.8,76,75.69,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:14:09.6397,172.8,130.8,76,75.69,9,20.13,63,50,50,0,76,76
2020-09-17 02:14:09.8917,172.8,130.8,76,75.69,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:14:10.1392,172.8,130.8,76,75.69,9.1,20.13,52,4,3.97,0,76,76
2020-09-17 02:14:10.3868,172.8,130.8,76,75.69,8.9,20.12,6,3580,24.7,4,76,76
2020-09-17 02:14:10.6344,172.8,130.8,76,75.69,9,20.13,7,3580,24.7,4,76,76
2020-09-17 02:14:10.8826,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:11.1353,172.8,130.8,76,75.69,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:11.3880,172.8,130.8,76,75.69,9.1,20.13,61,784.2,776.4,0,76,76
2020-09-17 02:14:11.6406,172.8,130.8,76,75.69,9,20.13,62,425,425,0,76,76
2020-09-17 02:14:11.8933,172.8,130.8,76,75.69,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:14:12.1461,172.8,130.8,76,75.69,9.1,20.13,3,782,4.4,23,76,76
2020-09-17 02:14:12.3988,172.8,130.8,76,75.69,9,20.12,4,781.6,4.8,23,76,76
2020-09-17 02:14:12.6515,172.8,130.8,76,75.69,9.1,20.13,65,3580,3580,0,76,76
2020-09-17 02:14:12.9035,172.8,130.8,76,75.69,9,20.13,66,5300,5300,0,76,76
2020-09-17 02:14:13.1511,172.8,130.8,76,75.69,8.9,20.12,1,782,4.4,24,76,76
2020-09-17 02:14:13.3986,172.8,130.8,76,75.69,9.1,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:13.6461,172.8,130.8,76,75.69,9,20.13,65,3580,3580,0,76,76
2020-09-17 02:14:13.8936,172.8,130.8,76,75.69,9,20.12,51,4,3.98,0,76,76
2020-09-17 02:14:14.1412,172.8,130.8,76,75.69,9,20.13,63,50,50,0,76,76
2020-09-17 02:14:14.3887,172.8,130.8,76,75.69,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:14:14.6363,172.8,130.8,76,75.69,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:14:14.8839,172.8,130.8,76,75.69,9,20.13,6,3580,24.7,4,76,76
2020-09-17 02:14:15.1314,172.8,130.8,76,75.69,8.9,20.12,7,3580,24.7,4,76,76
2020-09-17 02:14:15.3789,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:15.6264,172.8,130.8,76,75.69,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:15.8740,172.8,130.8,76,75.69,9,20.12,61,784.1,776.4,0,76,76
2020-09-17 02:14:16.1225,172.8,130.8,76,75.69,9.1,20.13,62,425,425,0,76,76
2020-09-17 02:14:16.3718,172.8,130.8,76,75.69,8.9,20.12,64,9.6,9.7,0,76,76
2020-09-17 02:14:16.6210,172.8,130.8,76,75.69,8.9,20.13,3,781.8,4.4,23,76,76
2020-09-17 02:14:16.8702,172.8,130.8,76,75.69,9.1,20.12,4,781.6,4.8,23,76,76
2020-09-17 02:14:17.1194,172.8,130.8,76,75.69,9,20.12,65,3590,3600,0,76,76
2020-09-17 02:14:17.3715,172.8,130.8,76,75.69,9,20.13,66,5300,5310,0,76,76
2020-09-17 02:14:17.6243,172.8,130.8,76,75.69,9,20.13,1,781.8,4.4,24,76,76
2020-09-17 02:14:17.8771,172.8,130.8,76,75.69,9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:14:18.1299,172.8,130.8,76,75.69,9.1,20.18,65,3600,3600,0,76,76
2020-09-17 02:14:18.3826,172.8,130.8,76,75.69,9,20.12,51,4,3.98,0,76,76
2020-09-17 02:14:18.6353,172.8,130.8,76,75.69,9,20.13,63,50,50,0,76,76
2020-09-17 02:14:18.8879,172.8,130.8,76,75.69,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:14:19.1406,172.8,130.8,76,75.69,8.9,20.13,52,4,3.97,0,76,76
2020-09-17 02:14:19.3926,172.8,130.8,76,75.69,9.1,20.12,6,3590,24.7,4,76,76
2020-09-17 02:14:19.6441,172.8,130.8,76,75.69,9,20.14,7,3600,24.7,4,76,76
2020-09-17 02:14:19.8957,172.8,130.8,76,75.69,9,20.12,1,781.8,4.4,24,76,76
2020-09-17 02:14:20.1472,172.8,130.8,76,75.69,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:20.3966,172.8,130.8,76,75.69,9,20.12,61,784.3,776.5,0,76,76
2020-09-17 02:14:20.6442,172.8,130.8,76,75.69,9,20.12,62,425,425,0,76,76
2020-09-17 02:14:20.8918,172.8,130.8,76,75.69,9.1,20.12,64,9.6,9.7,0,76,76
2020-09-17 02:14:21.1393,172.8,130.8,76,75.69,9,20.13,3,781.8,4.4,23,76,76
2020-09-17 02:14:21.3896,172.8,130.8,76,75.69,8.9,20.12,4,781.6,4.8,23,76,76
2020-09-17 02:14:21.6423,172.8,130.8,76,75.69,9,20.13,65,3580,3580,0,76,76
2020-09-17 02:14:21.8949,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:14:22.1476,172.8,130.8,76,75.69,9.1,20.12,1,781.8,4.4,24,76,76
2020-09-17 02:14:22.4003,172.8,130.8,76,75.69,8.9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:22.6509,172.8,130.8,76,75.69,9,20.13,65,3580,3570,0,76,76
2020-09-17 02:14:22.9009,172.8,130.8,76,75.69,9.1,20.13,51,4,3.98,0,76,76
2020-09-17 02:14:23.1508,172.8,130.8,76,75.69,9,20.13,63,50,50,0,76,76
2020-09-17 02:14:23.4007,172.8,130.8,76,75.69,9,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:14:23.6499,172.8,130.8,76,75.69,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:14:23.8974,172.8,130.8,76,75.69,9,20.12,6,3580,24.7,4,76,76
2020-09-17 02:14:24.1450,172.8,130.8,76,75.69,9,20.13,7,3580,24.7,4,76,76
2020-09-17 02:14:24.3926,172.8,130.8,76,75.69,9.1,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:24.6418,172.8,130.8,76,75.69,9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:14:24.8945,172.8,130.8,76,75.69,9,20.09,61,784.1,776.4,0,76,76
2020-09-17 02:14:25.1472,172.8,130.8,76,75.69,8.9,20.13,62,425,425,0,76,76
2020-09-17 02:14:25.3998,172.8,130.8,76,75.69,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:14:25.6525,172.8,130.8,76,75.69,9.1,20.13,3,782,4.4,23,76,76
2020-09-17 02:14:25.9052,172.8,130.8,76,75.69,9,20.13,4,781.6,4.8,23,76,76
2020-09-17 02:14:26.1579,172.8,130.8,76,75.69,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:14:26.4105,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:14:26.6632,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:26.9159,172.8,130.8,76,75.69,9.1,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:27.1686,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:14:27.4212,172.8,130.8,76,75.69,8.9,20.12,51,4,3.98,0,76,76
2020-09-17 02:14:27.6722,172.8,130.8,76,75.69,9.1,20.13,63,50,50,0,76,76
2020-09-17 02:14:27.9197,172.8,130.8,76,75.69,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:14:28.1672,172.8,130.8,76,75.69,9,20.12,52,4,3.97,0,76,76
2020-09-17 02:14:28.4148,172.8,130.8,76,75.69,9,20.12,6,3600,24.7,4,76,76
2020-09-17 02:14:28.6623,172.8,130.8,76,75.69,8.9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:14:28.9098,172.8,130.8,76,75.69,9,20.12,1,782,4.4,24,76,76
2020-09-17 02:14:29.1573,172.8,130.8,76,75.69,9.1,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:29.4048,172.8,130.8,76,75.69,9,20.12,61,784.2,776.4,0,76,76
2020-09-17 02:14:29.6523,172.8,130.8,76,75.69,9,20.12,62,425,425,0,76,76
2020-09-17 02:14:29.8999,172.8,130.8,76,75.69,8.9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:14:30.1475,172.8,130.8,76,75.69,9,20.13,3,782,4.4,23,76,76
2020-09-17 02:14:30.3951,172.8,130.8,76,75.69,9.1,20.12,4,781.6,4.8,23,76,76
2020-09-17 02:14:30.6427,172.8,130.8,76,75.69,8.9,20.13,65,3590,3600,0,76,76
2020-09-17 02:14:30.8902,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:14:31.1378,172.8,130.8,76,75.69,9,20.12,1,782,4.4,24,76,76
2020-09-17 02:14:31.3853,172.8,130.8,76,75.69,9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:14:31.6328,172.8,130.8,76,75.69,9.1,20.13,65,3600,3590,0,76,76
2020-09-17 02:14:31.8803,172.8,130.8,76,75.69,9,20.12,51,4,3.98,0,76,76
2020-09-17 02:14:32.1279,172.8,130.8,76,75.69,8.9,20.12,63,50,50,0,76,76
2020-09-17 02:14:32.3754,172.8,130.8,76,75.69,9.1,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:14:32.6230,172.8,130.8,76,75.69,9,20.13,52,4,3.98,0,76,76
2020-09-17 02:14:32.8705,172.8,130.8,76,75.69,9,20.12,6,3590,24.7,4,76,76
2020-09-17 02:14:33.1180,172.8,130.8,76,75.69,9,20.15,7,3590,24.7,4,76,76
2020-09-17 02:14:33.3655,172.8,130.8,76,75.69,8.9,20.12,1,782,4.4,24,76,76
2020-09-17 02:14:33.6130,172.8,130.8,76,75.69,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:33.8633,172.8,130.8,76,75.69,9,20.12,61,784.2,776.5,0,76,76
2020-09-17 02:14:34.1158,172.8,130.8,76,75.69,9,20.13,62,425,425,0,76,76
2020-09-17 02:14:34.3684,172.8,130.8,76,75.69,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:14:34.6210,172.8,130.8,76,75.69,8.9,20.13,3,782,4.4,23,76,76
2020-09-17 02:14:34.8728,172.8,130.8,76,75.69,9,20.13,4,781.6,4.8,23,76,76
2020-09-17 02:14:35.1203,172.8,130.8,76,75.69,9.1,20.13,65,3600,3600,0,76,76
2020-09-17 02:14:35.3678,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:14:35.6153,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:35.8629,172.8,130.8,76,75.69,9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:14:36.1135,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:14:36.3660,172.8,130.8,76,75.69,9.1,20.13,51,4,3.98,0,76,76
2020-09-17 02:14:36.6186,172.8,130.8,76,75.69,9.1,20.13,63,50,50,0,76,76
2020-09-17 02:14:36.8711,172.8,130.8,76,75.69,8.9,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:14:37.1233,172.8,130.8,76,75.69,9.1,20.13,52,4,3.98,0,76,76
2020-09-17 02:14:37.3751,172.8,130.8,76,75.69,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:14:37.6269,172.8,130.8,76,75.69,9,20.12,7,3590,24.7,4,76,76
2020-09-17 02:14:37.8788,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:38.1306,172.8,130.8,76,75.69,8.9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:14:38.3834,172.8,130.8,76,75.69,9.1,20.13,61,784.2,776.5,0,76,76
2020-09-17 02:14:38.6363,172.8,130.8,76,75.69,9,20.13,62,425,425,0,76,76
2020-09-17 02:14:38.8891,172.8,130.8,76,75.69,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:14:39.1420,172.8,130.8,76,75.69,9,20.13,3,782,4.4,23,76,76
2020-09-17 02:14:39.3898,172.8,130.8,76,75.69,8.9,20.13,4,781.6,4.8,23,76,76
2020-09-17 02:14:39.6373,172.8,130.8,76,75.69,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:14:39.8849,172.8,130.8,76,75.69,9.1,20.12,66,5310,5310,0,76,76
2020-09-17 02:14:40.1325,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:40.3800,172.8,130.8,76,75.69,9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:14:40.6275,172.8,130.8,76,75.69,8.9,20.13,65,3590,3590,0,76,76
2020-09-17 02:14:40.8750,172.8,130.8,76,75.69,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:14:41.1225,172.8,130.8,76,75.69,9.1,20.13,63,50,50,0,76,76
2020-09-17 02:14:41.3750,172.8,130.8,76,75.69,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:14:41.6277,172.8,130.8,76,75.69,8.9,20.13,52,4,3.97,0,76,76
2020-09-17 02:14:41.8804,172.8,130.8,76,75.69,9,20.12,6,3600,24.7,4,76,76
2020-09-17 02:14:42.1331,172.8,130.8,76,75.69,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:14:42.3857,172.8,130.8,76,75.69,9,20.12,1,782,4.4,24,76,76
2020-09-17 02:14:42.6383,172.8,130.8,76,75.69,9.1,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:14:42.8910,172.8,130.8,76,75.69,8.9,20.12,61,784.3,776.5,0,76,76
2020-09-17 02:14:43.1436,172.8,130.8,76,75.69,9,20.12,62,425,425,0,76,76
2020-09-17 02:14:43.3963,172.8,130.8,76,75.69,9.1,20.12,64,9.6,9.7,0,76,76
2020-09-17 02:14:43.6490,172.8,130.8,76,75.69,9,20.12,3,782,4.4,23,76,76
2020-09-17 02:14:43.9017,172.8,130.8,76,75.69,9.1,20.13,4,781.6,4.8,23,76,76
2020-09-17 02:14:44.1544,172.8,130.8,76,75.69,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:14:44.4071,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:14:44.6561,172.8,130.8,76,75.69,9.1,20.12,1,782,4.4,24,76,76
2020-09-17 02:14:44.9036,172.8,130.8,76,75.69,9,20.12,2,781.7,4.8,24,76,76
2020-09-17 02:14:45.1512,172.8,130.8,76,75.69,9,20.12,65,3590,3600,0,76,76
2020-09-17 02:14:45.3987,172.8,130.8,76,75.69,9,20.11,51,4,3.98,0,76,76
2020-09-17 02:14:45.6480,172.8,130.8,76,75.69,8.9,20.13,63,50,50,0,76,76
2020-09-17 02:14:45.9007,172.8,130.8,76,75.69,9.1,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:14:46.1534,172.8,130.8,76,75.69,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:14:46.4061,172.8,130.8,76,75.69,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:14:46.6572,172.8,130.8,76,75.69,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:14:46.9048,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:47.1523,172.8,130.8,76,75.69,9,20.15,2,781.7,4.8,24,76,76
2020-09-17 02:14:47.3999,172.8,130.8,76,75.69,9,20.13,61,784.2,776.5,0,76,76
2020-09-17 02:14:47.6475,172.8,130.8,76,75.69,8.9,20.13,62,425,425,0,76,76
2020-09-17 02:14:47.8950,172.8,130.8,76,75.69,9,20.12,64,9.6,9.7,0,76,76
2020-09-17 02:14:48.1425,172.8,130.8,76,75.69,9,20.12,3,782,4.4,23,76,76
2020-09-17 02:14:48.3900,172.8,130.8,76,75.69,9,20.13,4,781.7,4.8,23,76,76
2020-09-17 02:14:48.6375,172.8,130.8,76,75.69,9.1,20.13,65,3590,3590,0,76,76
2020-09-17 02:14:48.8850,172.8,130.8,76,75.69,8.9,20.13,66,5310,5310,0,76,76
2020-09-17 02:14:49.1325,172.8,130.8,76,75.69,9,20.12,1,782,4.4,24,76,76
2020-09-17 02:14:49.3801,172.8,130.8,76,75.69,9.1,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:14:49.6276,172.8,130.8,76,75.69,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:14:49.8753,172.8,130.8,76,75.69,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:14:50.1242,172.8,130.8,76,75.69,9,20.12,63,50,50,0,76,76
2020-09-17 02:14:50.3732,172.8,130.8,76,75.69,8.9,20.25,67,24.7,24.7,0,76,76
2020-09-17 02:14:50.6222,172.8,130.8,76,75.69,9.1,20.14,52,4,3.97,0,76,76
2020-09-17 02:14:50.8711,172.8,130.8,76,75.69,9.1,20.13,6,3590,24.7,4,76,76
2020-09-17 02:14:51.1201,172.8,130.8,76,75.69,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:14:51.3691,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:14:51.6180,172.8,130.8,76,75.69,9,20.12,2,781.7,4.8,24,76,76
2020-09-17 02:14:51.8670,172.8,130.8,76,75.69,9,20.12,61,784.2,776.5,0,76,76
2020-09-17 02:14:52.1185,172.8,130.8,76,75.69,9.1,20.13,62,425,425,0,76,76
2020-09-17 02:14:52.3710,172.8,130.8,76,75.69,9,20.16,64,9.6,9.7,0,76,76
2020-09-17 02:14:52.6234,172.8,130.8,76,75.69,8.9,20.13,3,782.1,4.4,23,76,76
2020-09-17 02:14:52.8758,172.8,130.8,76,75.69,9,20.13,4,781.7,4.8,23,76,76
2020-09-17 02:14:53.1283,172.8,130.8,76,75.69,9,20.13,65,3590,3600,0,76,76
2020-09-17 02:14:53.3810,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:14:53.6337,172.8,130.8,76,75.69,8.9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:14:53.8863,172.8,130.8,76,75.69,8.9,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:14:54.1390,172.8,130.8,76,75.69,9.1,20.11,65,3600,3590,0,76,76
2020-09-17 02:14:54.3917,172.8,130.8,76,75.69,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:14:54.6444,172.8,130.8,76,75.69,9,20.13,63,50,50,0,76,76
2020-09-17 02:14:54.8971,172.8,130.8,76,75.69,9.1,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:14:55.1498,172.8,130.8,76,75.69,8.9,20.12,52,4,3.97,0,76,76
2020-09-17 02:14:55.4025,172.8,130.8,76,75.69,9,20.12,6,3590,24.7,4,76,76
2020-09-17 02:14:55.6548,172.8,130.8,76,75.69,9.1,20.12,7,3600,24.7,4,76,76
2020-09-17 02:14:55.9071,172.8,130.8,76,75.69,9,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:14:56.1594,172.8,130.8,76,75.69,9,20.12,2,781.7,4.8,24,76,76
2020-09-17 02:14:56.4110,172.8,130.8,76,75.69,8.9,20.13,61,784.4,776.6,0,76,76
2020-09-17 02:14:56.6592,172.8,130.8,76,75.69,9.1,20.12,62,425,425,0,76,76
2020-09-17 02:14:56.9075,172.8,130.8,76,75.69,9.1,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:14:57.1558,172.8,130.8,76,75.69,9,20.13,3,782.1,4.4,23,76,76
2020-09-17 02:14:57.4050,172.8,130.8,76,75.69,9,20.13,4,781.7,4.8,23,76,76
2020-09-17 02:14:57.6577,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:14:57.9105,172.8,130.8,76,75.69,9,20.12,66,5320,5310,0,76,76
2020-09-17 02:14:58.1632,172.8,130.8,76,75.69,9.1,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:14:58.4159,172.8,130.8,76,75.69,9,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:14:58.6648,172.8,130.8,76,75.69,8.9,20.12,65,3590,3590,0,76,76
2020-09-17 02:14:58.9123,172.8,130.8,76,75.69,9.1,20.12,51,4,3.98,0,76,76
2020-09-17 02:14:59.1598,172.8,130.8,76,75.69,9,20.13,63,50,50,0,76,76
2020-09-17 02:14:59.4073,172.8,130.8,76,75.69,9,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:14:59.6548,172.8,130.8,76,75.69,9,20.12,52,4,3.98,0,76,76
2020-09-17 02:14:59.9023,172.8,130.8,76,75.69,8.9,20.12,6,3590,24.7,4,76,76
2020-09-17 02:15:00.1498,172.8,130.8,76,75.69,9,20.13,7,3600,24.7,4,76,76
2020-09-17 02:15:00.3973,172.8,130.8,76,75.69,9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:00.6462,172.8,130.8,76,75.69,9,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:15:00.8984,172.8,130.8,76,75.69,9.1,20.13,61,784.2,776.6,0,76,76
2020-09-17 02:15:01.1505,172.8,130.8,76,75.69,8.9,20.13,62,425,425,0,76,76
2020-09-17 02:15:01.4026,172.8,130.8,76,75.69,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:15:01.6547,172.8,130.8,76,75.69,9.1,20.13,3,782.1,4.4,23,76,76
2020-09-17 02:15:01.9074,172.8,130.8,76,75.69,9,20.16,4,781.7,4.8,23,76,76
2020-09-17 02:15:02.1602,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:02.4130,172.8,130.8,76,75.69,9,20.12,66,5310,5310,0,76,76
2020-09-17 02:15:02.6657,172.8,130.8,76,75.69,9,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:15:02.9171,172.8,130.8,76,75.69,9.1,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:15:03.1685,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:03.4199,172.8,130.8,76,75.69,8.9,20.12,51,4,3.98,0,76,76
2020-09-17 02:15:03.6713,172.8,130.8,76,75.69,9,20.12,63,50,50,0,76,76
2020-09-17 02:15:03.9196,172.8,130.8,76,75.69,9,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:15:04.1672,172.8,130.8,76,75.69,9.1,20.13,52,4,3.98,0,76,76
2020-09-17 02:15:04.4147,172.8,130.8,76,75.69,9,20.13,6,3600,24.7,4,76,76
2020-09-17 02:15:04.6623,172.8,130.8,76,75.69,8.9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:15:04.9100,172.8,130.8,76,75.69,9.1,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:15:05.1576,172.8,130.8,76,75.69,9,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:15:05.4053,172.8,130.8,76,75.69,9,20.13,61,784.3,776.6,0,76,76
2020-09-17 02:15:05.6529,172.8,130.8,76,75.69,9,20.12,62,425,425,0,76,76
2020-09-17 02:15:05.9028,172.8,130.8,76,75.69,8.9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:15:06.1545,172.8,130.8,76,75.69,9,20.13,3,782.1,4.4,23,76,76
2020-09-17 02:15:06.4062,172.8,130.8,76,75.69,9.1,20.13,4,781.7,4.8,23,76,76
2020-09-17 02:15:06.6580,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:06.9075,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:15:07.1550,172.8,130.8,76,75.69,8.9,20.13,1,782,4.4,24,76,76
2020-09-17 02:15:07.4026,172.8,130.8,76,75.69,9,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:15:07.6501,172.8,130.8,76,75.69,9.1,20.12,65,3590,3600,0,76,76
2020-09-17 02:15:07.8976,172.8,130.8,76,75.69,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:15:08.1452,172.8,130.8,76,75.69,8.9,20.12,63,50,50,0,76,76
2020-09-17 02:15:08.3927,172.8,130.8,76,75.69,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:15:08.6402,172.8,130.8,76,75.69,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:15:08.8877,172.8,130.8,76,75.69,9.1,20.13,6,3590,24.7,4,76,76
2020-09-17 02:15:09.1391,172.8,130.8,76,75.69,9.1,20.13,7,3590,24.7,4,76,76
2020-09-17 02:15:09.3918,172.8,130.8,76,75.69,8.9,20.13,1,782,4.4,24,76,76
2020-09-17 02:15:09.6446,172.8,130.8,76,75.69,9,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:15:09.8973,172.8,130.8,76,75.69,9,20.13,61,784.3,776.6,0,76,76
2020-09-17 02:15:10.1464,172.8,130.8,76,75.69,9,20.13,62,425,425,0,76,76
2020-09-17 02:15:10.3939,172.8,130.8,76,75.69,9.1,20.14,64,9.6,9.7,0,76,76
2020-09-17 02:15:10.6414,172.8,130.8,76,75.69,8.9,20.13,3,782,4.4,23,76,76
2020-09-17 02:15:10.8890,172.8,130.8,76,75.69,9.1,20.12,4,781.7,4.8,23,76,76
2020-09-17 02:15:11.1369,172.8,130.8,76,75.69,9.1,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:11.3856,172.8,130.8,76,75.69,9,20.13,66,5310,5310,0,76,76
2020-09-17 02:15:11.6342,172.8,130.8,76,75.69,9,20.13,1,782,4.4,24,76,76
2020-09-17 02:15:11.8829,172.8,130.8,76,75.69,9,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:15:12.1312,172.8,130.8,76,75.69,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:15:12.3787,172.8,130.8,76,75.69,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:15:12.6262,172.8,130.8,76,75.69,9,20.12,63,50,50,0,76,76
2020-09-17 02:15:12.8737,172.8,130.8,76,75.69,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:15:13.1212,172.8,130.8,76,75.69,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:15:13.3687,172.8,130.8,76,75.69,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:15:13.6162,172.8,130.8,76,75.69,9,20.13,7,3600,24.7,4,76,76
2020-09-17 02:15:13.8637,172.8,130.8,76,75.69,9.1,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:15:14.1112,172.8,130.8,76,75.69,8.9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:15:14.3635,172.8,130.8,76,75.69,9,20.12,61,784.3,776.5,0,76,76
2020-09-17 02:15:14.6162,172.8,130.8,76,75.69,9.1,20.13,62,425,425,0,76,76
2020-09-17 02:15:14.8689,172.8,130.8,76,75.69,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:15:15.1216,172.8,130.8,76,75.69,9.1,20.13,3,782.1,4.4,23,76,76
2020-09-17 02:15:15.3743,172.8,130.8,76,75.69,9,20.13,4,781.6,4.8,23,76,76
2020-09-17 02:15:15.6270,172.8,130.8,76,75.69,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:15.8797,172.8,130.8,76,75.69,9.1,20.12,66,5300,5300,0,76,76
2020-09-17 02:15:16.1324,172.8,130.8,76,75.69,9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:16.3851,172.8,130.8,76,75.69,9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:15:16.6378,172.8,130.8,76,75.69,8.9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:16.8905,172.8,130.8,76,75.69,8.9,20.13,51,4,3.98,0,76,76
2020-09-17 02:15:17.1433,172.8,130.8,76,75.69,9.1,20.12,63,50,50,0,76,76
2020-09-17 02:15:17.3927,172.8,130.8,76,75.69,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:15:17.6403,172.8,130.8,76,75.69,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:15:17.8878,172.8,130.8,76,75.69,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:15:18.1353,172.8,130.8,76,75.69,8.9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:15:18.3854,172.8,130.8,76,75.69,9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:18.6376,172.8,130.8,76,75.69,9.1,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:15:18.8897,172.8,130.8,76,75.69,9,20.12,61,784.3,776.5,0,76,76
2020-09-17 02:15:19.1419,172.8,130.8,76,75.69,9,20.11,62,425,425,0,76,76
2020-09-17 02:15:19.3934,172.8,130.8,76,75.69,9,20.13,64,9.6,9.8,0,76,76
2020-09-17 02:15:19.6409,172.8,130.8,76,75.69,9,20.13,3,782.1,4.4,23,76,76
2020-09-17 02:15:19.8885,172.8,130.8,76,75.69,9.1,20.12,4,781.6,4.8,23,76,76
2020-09-17 02:15:20.1360,172.8,130.8,76,75.69,8.9,20.12,65,3590,3590,0,76,76
2020-09-17 02:15:20.3835,172.8,130.8,76,75.69,8.9,20.13,66,5310,5310,0,76,76
2020-09-17 02:15:20.6349,172.8,130.8,76,75.69,9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:20.8876,172.8,130.8,76,75.69,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:15:21.1402,172.8,130.8,76,75.69,9.1,20.12,65,3600,3600,0,76,76
2020-09-17 02:15:21.3929,172.8,130.8,76,75.69,9,20.14,51,4,3.98,0,76,76
2020-09-17 02:15:21.6419,172.8,130.8,76,75.69,8.9,20.12,63,50,50,0,76,76
2020-09-17 02:15:21.8894,172.8,130.8,76,75.69,9.1,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:15:22.1370,172.8,130.8,76,75.69,9.1,20.12,52,4,3.98,0,76,76
2020-09-17 02:15:22.3845,172.8,130.9,76,75.75,9,20.12,6,3600,24.7,4,76,76
2020-09-17 02:15:22.6352,172.8,130.9,76,75.75,9,20.13,7,3600,24.7,4,76,76
2020-09-17 02:15:22.8879,172.8,130.9,76,75.75,8.9,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:15:23.1406,172.8,130.9,76,75.75,9.1,20.11,2,781.7,4.8,24,76,76
2020-09-17 02:15:23.3933,172.8,130.9,76,75.75,9.1,20.14,61,784.4,776.5,0,76,76
2020-09-17 02:15:23.6431,172.8,130.9,76,75.75,9,20.13,62,425,425,0,76,76
2020-09-17 02:15:23.8906,172.8,130.9,76,75.75,9,20.12,64,9.6,9.7,0,76,76
2020-09-17 02:15:24.1381,172.8,130.9,76,75.75,9,20.12,3,782.1,4.4,23,76,76
2020-09-17 02:15:24.3856,172.8,130.9,76,75.75,9,20.13,4,781.7,4.8,23,76,76
2020-09-17 02:15:24.6332,172.8,130.9,76,75.75,9.1,20.12,65,3600,3600,0,76,76
2020-09-17 02:15:24.8807,172.8,130.9,76,75.75,9,20.13,66,5320,5310,0,76,76
2020-09-17 02:15:25.1283,172.8,130.9,76,75.75,8.9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:25.3758,172.8,130.9,76,75.75,9,20.12,2,781.7,4.8,24,76,76
2020-09-17 02:15:25.6249,172.8,130.9,76,75.75,9,20.13,65,3590,3600,0,76,76
2020-09-17 02:15:25.8775,172.8,130.9,76,75.75,9.1,20.13,51,4,3.98,0,76,76
2020-09-17 02:15:26.1302,172.8,130.9,76,75.75,8.9,20.12,63,50,50,0,76,76
2020-09-17 02:15:26.3828,172.8,130.9,76,75.75,8.9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:15:26.6354,172.8,130.9,76,75.75,9.1,20.13,52,4,3.98,0,76,76
2020-09-17 02:15:26.8881,172.8,130.9,76,75.75,9,20.13,6,3600,24.7,4,76,76
2020-09-17 02:15:27.1407,172.8,130.9,76,75.75,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:15:27.3933,172.8,130.9,76,75.75,9.1,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:15:27.6442,172.8,130.9,76,75.75,8.9,20.13,2,781.7,4.8,24,76,76
2020-09-17 02:15:27.8917,172.8,130.9,76,75.75,9,20.13,61,784.2,776.6,0,76,76
2020-09-17 02:15:28.1393,172.8,130.9,76,75.75,9.1,20.13,62,425,425,0,76,76
2020-09-17 02:15:28.3868,172.8,130.9,76,75.75,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:15:28.6360,172.8,130.9,76,75.75,9,20.13,3,782.1,4.4,23,76,76
2020-09-17 02:15:28.8879,172.8,130.9,76,75.75,9,20.13,4,781.6,4.8,23,76,76
2020-09-17 02:15:29.1399,172.8,130.9,76,75.75,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:29.3919,172.8,130.9,76,75.75,9.1,20.13,66,5310,5310,0,76,76
2020-09-17 02:15:29.6439,172.8,130.9,76,75.75,9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:29.8917,172.8,130.9,76,75.75,9,20.12,2,781.6,4.8,24,76,76
2020-09-17 02:15:30.1392,172.8,130.9,76,75.75,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:30.3868,172.8,130.9,76,75.75,9,20.12,51,4,3.98,0,76,76
2020-09-17 02:15:30.6343,172.8,130.9,76,75.75,9.1,20.12,63,50,50,0,76,76
2020-09-17 02:15:30.8870,172.8,130.9,76,75.75,9,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:15:31.1398,172.8,130.9,76,75.75,8.9,20.13,52,4,3.97,0,76,76
2020-09-17 02:15:31.3926,172.8,130.9,76,75.75,9.1,20.12,6,3600,24.7,4,76,76
2020-09-17 02:15:31.6453,172.8,130.9,76,75.75,9,20.12,7,3590,24.7,4,76,76
2020-09-17 02:15:31.8932,172.8,130.9,76,75.75,9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:32.1407,172.8,130.9,76,75.75,9,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:15:32.3882,172.8,130.9,76,75.75,8.9,20.12,61,784.3,776.6,0,76,76
2020-09-17 02:15:32.6357,172.8,130.9,76,75.75,9,20.13,62,425,425,0,76,76
2020-09-17 02:15:32.8833,172.8,130.9,76,75.75,9.1,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:15:33.1308,172.8,130.9,76,75.75,9,20.12,3,782.1,4.4,23,76,76
2020-09-17 02:15:33.3783,172.8,130.9,76,75.75,9,20.12,4,781.6,4.8,23,76,76
2020-09-17 02:15:33.6258,172.8,130.9,76,75.75,9,20.12,65,3600,3590,0,76,76
2020-09-17 02:15:33.8733,172.8,130.9,76,75.75,9,20.12,66,5320,5320,0,76,76
2020-09-17 02:15:34.1208,172.8,130.9,76,75.75,9.1,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:15:34.3683,172.8,130.9,76,75.75,9.1,20.13,2,781.6,4.8,24,76,76
2020-09-17 02:15:34.6158,172.8,130.9,76,75.75,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:34.8634,172.8,130.9,76,75.75,9,20.12,51,4,3.98,0,76,76
2020-09-17 02:15:35.1147,172.8,130.9,76,75.75,9,20.12,63,50,50,0,76,76
2020-09-17 02:15:35.3674,172.8,130.9,76,75.75,9.1,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:15:35.6201,172.8,130.9,76,75.75,9,20.12,52,4,3.97,0,76,76
2020-09-17 02:15:35.8728,172.8,130.9,76,75.75,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:15:36.1256,172.8,130.9,76,75.75,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:15:36.3783,172.8,130.9,76,75.75,9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:36.6310,172.8,130.9,76,75.75,9,20.12,2,781.7,4.7,24,76,76
2020-09-17 02:15:36.8837,172.8,130.9,76,75.75,9,20.13,61,784.3,776.6,0,76,76
2020-09-17 02:15:37.1365,172.8,130.9,76,75.75,8.9,20.13,62,425,425,0,76,76
2020-09-17 02:15:37.3886,172.8,130.9,76,75.75,8.9,20.12,64,9.6,9.8,0,76,76
2020-09-17 02:15:37.6406,172.8,130.9,76,75.75,9.1,20.13,3,782.1,4.4,23,76,76
2020-09-17 02:15:37.8927,172.8,130.9,76,75.75,9,20.16,4,781.7,4.7,23,76,76
2020-09-17 02:15:38.1448,172.8,130.9,76,75.75,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:38.3967,172.8,130.9,76,75.75,8.9,20.14,66,5320,5320,0,76,76
2020-09-17 02:15:38.6478,172.8,130.9,76,75.75,9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:38.8990,172.8,130.9,76,75.75,9.1,20.13,2,781.7,4.7,24,76,76
2020-09-17 02:15:39.1502,172.8,130.9,76,75.75,9,20.12,65,3600,3600,0,76,76
2020-09-17 02:15:39.4008,172.8,130.9,76,75.75,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:15:39.6483,172.8,130.9,76,75.75,9,20.13,63,50,50,0,76,76
2020-09-17 02:15:39.8959,172.8,130.9,76,75.75,9,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:15:40.1434,172.8,130.9,76,75.75,9.1,20.11,52,4,3.97,0,76,76
2020-09-17 02:15:40.3910,172.8,130.9,76,75.75,9.1,20.11,6,3600,24.7,4,76,76
2020-09-17 02:15:40.6385,172.8,130.9,76,75.75,8.9,20.12,7,3590,24.7,4,76,76
2020-09-17 02:15:40.8861,172.8,130.9,76,75.75,9,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:15:41.1336,172.8,130.9,76,75.75,9,20.13,2,781.7,4.7,24,76,76
2020-09-17 02:15:41.3811,172.8,130.9,76,75.75,9.1,20.13,61,784.3,776.6,0,76,76
2020-09-17 02:15:41.6305,172.8,130.9,76,75.75,9.1,20.13,62,425,425,0,76,76
2020-09-17 02:15:41.8804,172.8,130.9,76,75.75,9,20.13,64,9.6,9.8,0,76,76
2020-09-17 02:15:42.1303,172.8,130.9,76,75.75,9,20.12,3,782.1,4.4,23,76,76
2020-09-17 02:15:42.3801,172.8,130.9,76,75.75,9.1,20.13,4,781.7,4.7,23,76,76
2020-09-17 02:15:42.6320,172.8,130.9,76,75.75,9,20.13,65,3590,3600,0,76,76
2020-09-17 02:15:42.8847,172.8,130.9,76,75.75,9.1,20.13,66,5320,5320,0,76,76
2020-09-17 02:15:43.1373,172.8,130.9,76,75.75,9,20.12,1,782.2,4.4,24,76,76
2020-09-17 02:15:43.3899,172.8,130.9,76,75.75,8.9,20.13,2,781.8,4.8,24,76,76
2020-09-17 02:15:43.6388,172.8,130.9,76,75.75,9.1,20.12,65,3590,3600,0,76,76
2020-09-17 02:15:43.8864,172.8,130.9,76,75.75,9,20.12,51,4,3.98,0,76,76
2020-09-17 02:15:44.1339,172.8,130.9,76,75.75,9,20.13,63,50,50,0,76,76
2020-09-17 02:15:44.3814,172.8,130.9,76,75.75,9,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:15:44.6289,172.8,130.9,76,75.75,9,20.12,52,4,3.97,0,76,76
2020-09-17 02:15:44.8771,172.8,130.9,76,75.75,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:15:45.1254,172.8,130.9,76,75.75,9,20.13,7,3600,24.7,4,76,76
2020-09-17 02:15:45.3737,172.8,130.9,76,75.75,8.9,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:15:45.6220,172.8,130.9,76,75.75,9,20.12,2,781.8,4.8,24,76,76
2020-09-17 02:15:45.8699,172.8,130.9,76,75.75,9,20.12,61,784.4,776.7,0,76,76
2020-09-17 02:15:46.1175,172.8,130.9,76,75.75,9,20.13,62,425,425,0,76,76
2020-09-17 02:15:46.3652,172.8,130.9,76,75.75,9.1,20.03,64,9.6,9.8,0,76,76
2020-09-17 02:15:46.6128,172.8,130.9,76,75.75,8.9,20.13,3,782.2,4.4,23,76,76
2020-09-17 02:15:46.8622,172.8,130.9,76,75.75,9,20.12,4,781.8,4.8,23,76,76
2020-09-17 02:15:47.1132,172.8,130.9,76,75.75,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:47.3641,172.8,130.9,76,75.75,9,20.12,66,5330,5320,0,76,76
2020-09-17 02:15:47.6150,172.8,130.9,76,75.75,9.1,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:15:47.8655,172.8,130.9,76,75.75,9,20.12,2,781.8,4.8,24,76,76
2020-09-17 02:15:48.1154,172.8,130.9,76,75.75,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:48.3654,172.8,130.9,76,75.75,9.1,20.13,51,4,3.98,0,76,76
2020-09-17 02:15:48.6153,172.8,130.9,76,75.75,9,20.13,63,50,50,0,76,76
2020-09-17 02:15:48.8656,172.8,130.9,76,75.75,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:15:49.1176,172.8,130.9,76,75.75,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:15:49.3697,172.8,130.9,76,75.75,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:15:49.6217,172.8,130.9,76,75.75,9.1,20.13,7,3590,24.7,4,76,76
2020-09-17 02:15:49.8739,172.8,130.9,76,75.75,9,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:15:50.1266,172.8,130.9,76,75.75,9,20.12,2,781.8,4.8,24,76,76
2020-09-17 02:15:50.3794,172.8,130.9,76,75.75,9,20.13,61,784.4,776.6,0,76,76
2020-09-17 02:15:50.6321,172.8,130.9,76,75.75,9,20.13,62,425,425,0,76,76
2020-09-17 02:15:50.8841,172.8,130.9,76,75.75,9,20.13,64,9.6,9.8,0,76,76
2020-09-17 02:15:51.1316,172.8,130.9,76,75.75,9,20.12,3,782.1,4.4,23,76,76
2020-09-17 02:15:51.3792,172.8,130.9,76,75.75,9,20.13,4,781.8,4.8,23,76,76
2020-09-17 02:15:51.6267,172.8,130.9,76,75.75,8.9,20.13,65,3590,3590,0,76,76
2020-09-17 02:15:51.8751,172.8,130.9,76,75.75,9,20.13,66,5310,5320,0,76,76
2020-09-17 02:15:52.1278,172.8,130.9,76,75.75,9,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:15:52.3804,172.8,130.9,76,75.75,9.1,20.12,2,781.8,4.8,24,76,76
2020-09-17 02:15:52.6331,172.8,130.9,76,75.75,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:15:52.8858,172.8,131,76,75.81,8.9,20.13,51,4,3.98,0,76,76
2020-09-17 02:15:53.1385,172.8,131,76,75.81,9,20.12,63,50,50,0,76,76
2020-09-17 02:15:53.3911,172.8,131,76,75.81,9,20.12,67,24.7,24.7,0,76,76
2020-09-17 02:15:53.6438,172.8,131,76,75.81,9,20.13,52,4,3.97,0,76,76
2020-09-17 02:15:53.8965,172.8,131,76,75.81,9.1,20.13,6,3590,24.7,4,76,76
2020-09-17 02:15:54.1450,172.8,131,76,75.81,9,20.12,7,3580,24.7,4,76,76
2020-09-17 02:15:54.3926,172.8,131,76,75.81,9.1,20.13,1,782.1,4.4,24,76,76
2020-09-17 02:15:54.6401,172.8,131,76,75.81,9.1,20.13,2,781.8,4.8,24,76,76
2020-09-17 02:15:54.8877,172.8,131,76,75.81,9,20.12,61,784.3,776.6,0,76,76
2020-09-17 02:15:55.1373,172.8,131,76,75.81,9,20.13,62,425,425,0,76,76
2020-09-17 02:15:55.3900,172.8,131,76,75.81,8.9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:15:55.6427,172.8,131,76,75.81,9,20.13,3,782.1,4.4,23,76,76
2020-09-17 02:15:55.8953,172.8,131,76,75.81,9.1,20.12,4,781.8,4.8,23,76,76
2020-09-17 02:15:56.1461,172.8,131,76,75.81,9,20.13,65,3590,3600,0,76,76
2020-09-17 02:15:56.3936,172.8,131,76,75.81,9,20.12,66,5310,5320,0,76,76
2020-09-17 02:15:56.6412,172.8,131,76,75.81,9,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:15:56.8887,172.8,131,76,75.81,9,20.13,2,781.8,4.8,24,76,76
2020-09-17 02:15:57.1380,172.8,131,76,75.81,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:15:57.3899,172.8,131,76,75.81,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:15:57.6418,172.8,131,76,75.81,8.9,20.13,63,50,50,0,76,76
2020-09-17 02:15:57.8937,172.8,131,76,75.81,9,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:15:58.1441,172.8,131,76,75.81,9,20.12,52,4,3.98,0,76,76
2020-09-17 02:15:58.3916,172.8,131,76,75.81,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:15:58.6392,172.8,131,76,75.81,9.1,20.13,7,3590,24.7,4,76,76
2020-09-17 02:15:58.8867,172.8,131,76,75.81,8.9,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:15:59.1342,172.8,131,76,75.81,9,20.14,2,781.9,4.8,24,76,76
2020-09-17 02:15:59.3818,172.8,131,76,75.81,9.1,20.12,61,784.3,776.6,0,76,76
2020-09-17 02:15:59.6293,172.8,131,76,75.81,9,20.13,62,425,425,0,76,76
2020-09-17 02:15:59.8769,172.8,131,76,75.81,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:16:00.1244,172.8,131,76,75.81,9,20.13,3,782.2,4.4,23,76,76
2020-09-17 02:16:00.3731,172.8,131,76,75.81,9,20.13,4,781.9,4.8,23,76,76
2020-09-17 02:16:00.6219,172.8,131,76,75.81,9.1,20.12,65,3600,3590,0,76,76
2020-09-17 02:16:00.8708,172.8,131,76,75.81,9,20.13,66,5320,5320,0,76,76
2020-09-17 02:16:01.1196,172.8,131,76,75.81,9,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:16:01.3672,172.8,131,76,75.81,9,20.13,2,781.9,4.8,24,76,76
2020-09-17 02:16:01.6147,172.8,131,76,75.81,9,20.13,65,3590,3600,0,76,76
2020-09-17 02:16:01.8622,172.8,131,76,75.81,9.1,20.13,51,4,3.98,0,76,76
2020-09-17 02:16:02.1097,172.8,131,76,75.81,9,20.13,63,50,50,0,76,76
2020-09-17 02:16:02.3597,172.8,131,76,75.81,9,20.11,67,24.7,24.7,0,76,76
2020-09-17 02:16:02.6111,172.8,131,76,75.81,9,20.12,52,4,3.98,0,76,76
2020-09-17 02:16:02.8625,172.8,131,76,75.81,9,20.12,6,3590,24.7,4,76,76
2020-09-17 02:16:03.1140,172.8,131,76,75.81,9,20.13,7,3590,24.7,4,76,76
2020-09-17 02:16:03.3661,172.8,131,76,75.81,9,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:16:03.6187,172.8,131,76,75.81,8.9,20.13,2,781.9,4.8,24,76,76
2020-09-17 02:16:03.8714,172.8,131,76,75.81,9,20.13,61,784.4,776.7,0,76,76
2020-09-17 02:16:04.1240,172.8,131,76,75.81,9,20.12,62,425,425,0,76,76
2020-09-17 02:16:04.3766,172.8,131,76,75.81,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:16:04.6293,172.8,131,76,75.81,9.1,20.13,3,782.2,4.4,23,76,76
2020-09-17 02:16:04.8819,172.8,131,76,75.81,8.9,20.13,4,781.8,4.8,23,76,76
2020-09-17 02:16:05.1345,172.8,131,76,75.81,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:16:05.3871,172.8,131,76,75.81,9.1,20.13,66,5310,5310,0,76,76
2020-09-17 02:16:05.6398,172.8,131,76,75.81,9,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:16:05.8924,172.8,131,76,75.81,9,20.12,2,781.8,4.8,24,76,76
2020-09-17 02:16:06.1451,172.8,131,76,75.81,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:16:06.3977,172.8,131,76,75.81,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:16:06.6467,172.8,131,76,75.81,9.1,20.13,63,50,50,0,76,76
2020-09-17 02:16:06.8943,172.8,131,76,75.81,9.1,20.13,67,24.7,24.7,0,76,76
2020-09-17 02:16:07.1418,172.8,131,76,75.81,8.9,20.28,52,4,3.98,0,76,76
2020-09-17 02:16:07.3894,172.8,131,76,75.81,9,20.13,6,3590,24.7,4,76,76
2020-09-17 02:16:07.6409,172.8,131,76,75.81,9,20.12,7,3590,24.8,4,76,76
2020-09-17 02:16:07.8936,172.8,131,76,75.81,9.1,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:16:08.1463,172.8,131,76,75.81,9.1,20.12,2,781.8,4.8,24,76,76
2020-09-17 02:16:08.3990,172.8,131,76,75.81,8.9,20.13,61,784.4,776.7,0,76,76
2020-09-17 02:16:08.6517,172.8,131,76,75.81,9,20.13,62,425,425,0,76,76
2020-09-17 02:16:08.8998,172.8,131,76,75.81,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:16:09.1479,172.8,131,76,75.81,9,20.13,3,782.2,4.4,23,76,76
2020-09-17 02:16:09.3961,172.8,131,76,75.81,9.1,20.13,4,781.8,4.8,23,76,76
2020-09-17 02:16:09.6442,172.8,131,76,75.81,9,20.12,65,3590,3590,0,76,76
2020-09-17 02:16:09.8918,172.8,131,76,75.81,9,20.13,66,5320,5320,0,76,76
2020-09-17 02:16:10.1393,172.8,131,76,75.81,9.1,20.12,1,782.2,4.4,24,76,76
2020-09-17 02:16:10.3869,172.8,131,76,75.81,9,20.12,2,781.8,4.8,24,76,76
2020-09-17 02:16:10.6345,172.8,131,76,75.81,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:16:10.8835,172.8,131,76,75.81,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:16:11.1326,172.8,131,76,75.81,9,20.12,63,50,50,0,76,76
2020-09-17 02:16:11.3818,172.8,131,76,75.81,9,20.13,67,24.7,24.8,0,76,76
2020-09-17 02:16:11.6309,172.8,131,76,75.81,9,20.13,52,4,3.98,0,76,76
2020-09-17 02:16:11.8797,172.8,131,76,75.81,9,20.13,6,3590,24.7,4,76,76
