Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:16:12.1283,172.8,131,76,75.81,9,20.12,7,3590,24.7,4,76,76
2020-09-17 02:16:12.3769,172.8,131,76,75.81,9,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:16:12.6255,172.8,131,76,75.81,9.1,20.12,2,781.8,4.8,24,76,76
2020-09-17 02:16:12.8764,172.8,131,76,75.81,9.1,20.16,61,784.4,776.7,0,76,76
2020-09-17 02:16:13.1290,172.8,131,76,75.81,8.9,20.13,62,425,425,0,76,76
2020-09-17 02:16:13.3817,172.8,131,76,75.81,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:16:13.6343,172.8,131,76,75.81,9,20.13,3,782.2,4.4,23,76,76
2020-09-17 02:16:13.8870,172.8,131,76,75.81,9,20.12,4,781.8,4.8,23,76,76
2020-09-17 02:16:14.1398,172.8,131,76,75.81,9.1,20.12,65,3600,3590,0,76,76
2020-09-17 02:16:14.3926,172.8,131,76,75.81,9,20.12,66,5320,5320,0,76,76
2020-09-17 02:16:14.6453,172.8,131,76,75.81,9,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:16:14.8973,172.8,131,76,75.81,9.1,20.13,2,781.8,4.8,24,76,76
2020-09-17 02:16:15.1449,172.8,131,76,75.81,9,20.13,65,3590,3590,0,76,76
2020-09-17 02:16:15.3925,172.8,131,76,75.81,9,20.12,51,4,3.98,0,76,76
2020-09-17 02:16:15.6401,172.8,131,76,75.81,9,20.13,63,50,50,0,76,76
2020-09-17 02:16:15.8877,172.8,131,76,75.81,8.9,20.13,67,24.7,24.8,0,76,76
2020-09-17 02:16:16.1391,172.8,131,76,75.81,9.1,20.13,52,4,3.98,0,76,76
2020-09-17 02:16:16.3918,172.8,131,76,75.81,9,20.14,6,3590,24.7,4,76,76
2020-09-17 02:16:16.6445,172.8,131,76,75.81,9,20.13,7,3590,24.8,4,76,76
2020-09-17 02:16:16.8971,172.8,131,76,75.81,9,20.13,1,782.2,4.4,24,76,76
2020-09-17 02:16:17.1498,172.8,131,76,75.81,9,20.13,2,781.8,4.8,24,76,76
2020-09-17 02:16:17.4025,172.8,131,76,75.81,9,20.13,61,784.4,776.7,0,76,76
2020-09-17 02:16:17.6552,172.8,131,76,75.81,9,20.12,62,425,425,0,76,76
2020-09-17 02:16:17.9079,172.8,131,76,75.81,9,20.13,64,9.6,9.7,0,76,76
2020-09-17 02:16:18.1568,172.8,131,76,75.81,9,20.12,3,782.2,4.4,23,76,76
2020-09-17 02:16:18.4044,172.8,131,76,75.81,9,20.13,4,781.8,4.8,23,76,76
2020-09-17 02:16:18.6519,172.8,131,76,75.81,9,20.12,65,3590,3600,0,76,76
2020-09-17 02:16:18.8995,172.8,131,76,75.81,9.1,20.13,66,5300,5310,0,76,76
2020-09-17 02:16:19.1471,172.8,131,76,75.81,9.1,20.12,1,782.1,4.4,24,76,76
2020-09-17 02:16:19.3947,172.8,131,76,75.81,8.9,20.13,2,781.8,4.8,24,76,76
2020-09-17 02:16:19.6422,172.8,131,76,75.81,9.1,20.13,65,3600,3590,0,76,76
2020-09-17 02:16:19.8898,172.8,131,76,75.81,9,20.13,51,4,3.98,0,76,76
2020-09-17 02:16:20.1392,172.8,131,76,75.81,9.1,20.13,63,50,50,0,76,76
2020-09-17 02:16:20.3920,172.8,131,76,75.81,9,20.13,67,24.7,24.8,0,76,76
2020-09-17 02:16:20.6447,172.8,131,76,75.81,8.9,20.32,52,4,3.98,0,76,76
2020-09-17 02:16:20.8975,172.8,131,76,75.81,9.1,20.32,6,3590,24.7,4,76,76
2020-09-17 02:16:21.1488,172.8,131,76,75.81,9,20.34,7,3590,24.7,4,76,76
2020-09-17 02:16:21.3970,172.8,131,76,75.81,9,20.32,1,782.1,4.4,24,76,76
2020-09-17 02:16:21.6452,172.8,131,76,75.81,9,20.32,2,781.8,4.8,24,76,76
2020-09-17 02:16:21.8934,172.8,131,76,75.81,8.9,20.33,61,784.4,776.6,0,76,76
2020-09-17 02:16:22.1413,172.8,131,76,75.81,9,20.33,62,425,425,0,76,76
2020-09-17 02:16:22.3889,172.8,131,76,75.81,9.1,20.33,64,9.6,9.7,0,76,76
2020-09-17 02:16:22.6364,172.8,131,76,75.81,9,20.33,3,782.1,4.4,23,76,76
2020-09-17 02:16:22.8839,172.8,131,76,75.81,9,20.31,4,781.8,4.8,23,76,76
2020-09-17 02:16:23.1315,172.8,131,76,75.81,9,20.32,65,3590,3590,0,76,76
2020-09-17 02:16:23.3842,172.8,131,76,75.81,9,20.31,66,5310,5300,0,76,76
2020-09-17 02:16:23.6369,172.8,131,76,75.81,9.1,20.32,1,782.1,4.4,24,76,76
2020-09-17 02:16:23.8896,172.8,131,76,75.81,9,20.33,2,781.8,4.8,24,76,76
2020-09-17 02:16:24.1423,172.8,131,76,75.81,8.9,20.32,65,3590,3590,0,76,76
2020-09-17 02:16:24.3900,172.8,131,76,75.81,9,20.32,51,4,3.98,0,76,76
2020-09-17 02:16:24.6375,172.8,131,76,75.81,9,20.35,63,50,50,0,76,76
2020-09-17 02:16:24.8851,172.8,131,76,75.81,9.1,20.32,67,24.7,24.8,0,76,76
2020-09-17 02:16:25.1326,172.8,131,76,75.81,9.1,20.33,52,4,3.98,0,76,76
2020-09-17 02:16:25.3801,172.8,131,76,75.81,8.9,20.32,6,3590,24.7,4,76,76
2020-09-17 02:16:25.6277,172.8,131,76,75.81,9,20.32,7,3590,24.8,4,76,76
2020-09-17 02:16:25.8752,172.8,131,76,75.81,9,20.32,1,782.1,4.4,24,76,76
2020-09-17 02:16:26.1227,172.8,131,76,75.81,9,20.32,2,781.8,4.8,24,76,76
2020-09-17 02:16:26.3702,172.8,131,76,75.81,9.1,20.33,61,784.4,776.7,0,76,76
2020-09-17 02:16:26.6177,172.8,131,76,75.81,9,20.33,62,425,425,0,76,76
2020-09-17 02:16:26.8652,172.8,131.1,76,75.87,9,20.32,64,9.6,9.7,0,76,76
2020-09-17 02:16:27.1128,172.8,131.1,76,75.87,9.1,20.32,3,782.2,4.4,23,76,76
2020-09-17 02:16:27.3632,172.8,131.1,76,75.87,9,20.32,4,781.9,4.8,23,76,76
2020-09-17 02:16:27.6158,172.8,131.1,76,75.87,9,20.32,65,3590,3590,0,76,76
2020-09-17 02:16:27.8684,172.8,131.1,76,75.87,9,20.33,66,5310,5310,0,76,76
2020-09-17 02:16:28.1211,172.8,131.1,76,75.87,9,20.33,1,782.2,4.4,24,76,76
2020-09-17 02:16:28.3737,172.8,131.1,76,75.87,9.1,20.32,2,781.9,4.8,24,76,76
2020-09-17 02:16:28.6264,172.8,131.1,76,75.87,9,20.32,65,3590,3590,0,76,76
2020-09-17 02:16:28.8791,172.8,131.1,76,75.87,9,20.32,51,4,3.98,0,76,76
2020-09-17 02:16:29.1318,172.8,131.1,76,75.87,9,20.32,63,50,50,0,76,76
2020-09-17 02:16:29.3845,172.8,131.1,76,75.87,9,20.32,67,24.7,24.8,0,76,76
2020-09-17 02:16:29.6372,172.8,131.1,76,75.87,9,20.32,52,4,3.98,0,76,76
2020-09-17 02:16:29.8899,172.8,131.1,76,75.87,9,20.31,6,3590,24.7,4,76,76
2020-09-17 02:16:30.1426,172.8,131.1,76,75.87,8.9,20.32,7,3590,24.8,4,76,76
2020-09-17 02:16:30.3953,172.8,131.1,76,75.87,9,20.32,1,782.2,4.4,24,76,76
2020-09-17 02:16:30.6481,172.8,131.1,76,75.87,9,20.32,2,781.9,4.8,24,76,76
2020-09-17 02:16:30.9008,172.8,131.1,76,75.87,9,20.33,61,784.3,776.7,0,76,76
2020-09-17 02:16:31.1536,172.8,131.1,76,75.87,9.1,20.32,62,425,425,0,76,76
2020-09-17 02:16:31.4055,172.8,131.1,76,75.87,8.9,20.33,64,9.6,9.7,0,76,76
2020-09-17 02:16:31.6530,172.8,131.1,76,75.87,9,20.31,3,782.2,4.4,23,76,76
2020-09-17 02:16:31.9006,172.8,131.1,76,75.87,9.1,20.33,4,781.9,4.8,23,76,76
2020-09-17 02:16:32.1481,172.8,131.1,76,75.87,9,20.33,65,3590,3590,0,76,76
2020-09-17 02:16:32.3957,172.8,131.1,76,75.87,9,20.32,66,5300,5310,0,76,76
2020-09-17 02:16:32.6471,172.8,131.1,76,75.87,9,20.33,1,782.2,4.4,24,76,76
2020-09-17 02:16:32.8998,172.8,131.1,76.25,75.87,9,20.32,2,781.9,4.8,24,76,76
2020-09-17 02:16:33.1525,172.8,131.1,76.25,75.87,9.1,20.32,65,3600,3600,0,76,76
2020-09-17 02:16:33.4052,172.8,131.1,76.25,75.87,9,20.3,51,4,3.98,0,76,76
2020-09-17 02:16:33.6560,172.8,131.1,76.25,75.87,9,20.32,63,50,50,0,76,76
2020-09-17 02:16:33.9036,172.8,131.1,76.25,75.87,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:16:34.1512,172.8,131.1,76.25,75.87,9,20.33,52,4,3.98,0,76.5,76
2020-09-17 02:16:34.3987,172.8,131.1,76.25,75.87,9.1,20.32,6,3580,24.7,4,76.5,76
2020-09-17 02:16:34.6463,172.8,131.1,76.25,75.87,9,20.33,7,3590,24.8,4,76.5,76
2020-09-17 02:16:34.8939,172.8,131.1,76.25,75.87,8.9,20.32,1,782.2,4.4,24,76.5,76
2020-09-17 02:16:35.1414,172.8,131.1,76.25,75.87,9,20.33,2,781.9,4.8,24,76.5,76
2020-09-17 02:16:35.3890,172.8,131.1,76.25,75.87,9,20.32,61,784.5,776.7,0,76.5,76
2020-09-17 02:16:35.6384,172.8,131.1,76.25,75.87,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:16:35.8911,172.8,131.1,76.25,75.87,9,20.32,64,9.6,9.7,0,76.5,76
2020-09-17 02:16:36.1437,172.8,131.1,76.25,75.87,8.9,20.32,3,782.2,4.4,23,76.5,76
2020-09-17 02:16:36.3964,172.8,131.1,76.25,75.87,8.9,20.32,4,781.9,4.8,23,76.5,76
2020-09-17 02:16:36.6475,172.8,131.1,76.25,75.87,9,20.32,65,3580,3600,0,76.5,76
2020-09-17 02:16:36.8950,172.8,131.1,76.25,75.87,9,20.33,66,5310,5300,0,76.5,76
2020-09-17 02:16:37.1425,172.8,131.1,76.25,75.87,9,20.32,1,782.2,4.4,24,76.5,76
2020-09-17 02:16:37.3901,172.8,131.1,76.25,75.87,8.9,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:16:37.6393,172.8,131.1,76.25,75.87,8.9,20.33,65,3570,3600,0,76.5,76
2020-09-17 02:16:37.8916,172.8,131.1,76.25,75.87,9.1,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:16:38.1439,172.8,131.1,76.25,75.87,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:16:38.3961,172.8,131.1,76.25,75.87,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:16:38.6484,172.8,131.1,76.25,75.87,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:16:38.8960,172.8,131.1,76.25,75.87,9,20.32,6,3570,24.7,4,76.5,76
2020-09-17 02:16:39.1435,172.8,131.1,76.25,75.87,9.1,20.33,7,3600,24.8,4,76.5,76
2020-09-17 02:16:39.3911,172.8,131.1,76.25,75.87,9.1,20.32,1,782.2,4.4,24,76.5,76
2020-09-17 02:16:39.6386,172.8,131.2,76.25,75.93,9,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:16:39.8864,172.8,131.2,76.25,75.93,9,20.34,61,784.4,776.8,0,76.5,76
2020-09-17 02:16:40.1342,172.8,131.2,76.25,75.93,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:16:40.3819,172.8,131.2,76.25,75.93,9,20.32,64,9.6,9.7,0,76.5,76
2020-09-17 02:16:40.6297,172.8,131.2,76.25,75.93,9.1,20.32,3,782.2,4.4,23,76.5,76
2020-09-17 02:16:40.8774,172.8,131.2,76.25,75.93,8.9,20.32,4,781.9,4.8,23,76.5,76
2020-09-17 02:16:41.1252,172.8,131.2,76.25,75.93,9,20.32,65,3570,3600,0,76.5,76
2020-09-17 02:16:41.3730,172.8,131.2,76.25,75.93,9.1,20.33,66,5300,5300,0,76.5,76
2020-09-17 02:16:41.6207,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:16:41.8685,172.8,131.2,76.25,75.93,9,20.32,2,781.8,4.8,24,76.5,76
2020-09-17 02:16:42.1200,172.8,131.2,76.25,75.93,9,20.32,65,3560,3600,0,76.5,76
2020-09-17 02:16:42.3727,172.8,131.2,76.25,75.93,8.9,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:16:42.6254,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:16:42.8781,172.8,131.2,76.25,75.93,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:16:43.1308,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:16:43.3835,172.8,131.2,76.25,75.93,9,20.31,6,3570,24.7,4,76.5,76
2020-09-17 02:16:43.6361,172.8,131.2,76.25,75.93,8.9,20.32,7,3600,24.8,4,76.5,76
2020-09-17 02:16:43.8888,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:16:44.1393,172.8,131.2,76.25,75.93,9.1,20.32,2,781.8,4.8,24,76.5,76
2020-09-17 02:16:44.3890,172.8,131.2,76.25,75.93,8.9,20.32,61,784.5,776.7,0,76.5,76
2020-09-17 02:16:44.6388,172.8,131.2,76.25,75.93,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:16:44.8886,172.8,131.2,76.25,75.93,9,20.32,64,9.5,9.7,0,76.5,76
2020-09-17 02:16:45.1384,172.8,131.2,76.25,75.93,9,20.34,3,782.3,4.4,23,76.5,76
2020-09-17 02:16:45.3860,172.8,131.2,76.25,75.93,9.1,20.33,4,781.8,4.8,23,76.5,76
2020-09-17 02:16:45.6335,172.8,131.2,76.25,75.93,9,20.32,65,3560,3610,0,76.5,76
2020-09-17 02:16:45.8810,172.8,131.2,76.25,75.93,9,20.32,66,5300,5300,0,76.5,76
2020-09-17 02:16:46.1286,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:16:46.3761,172.8,131.2,76.25,75.93,9,20.32,2,781.8,4.8,24,76.5,76
2020-09-17 02:16:46.6236,172.8,131.2,76.25,75.93,9,20.32,65,3560,3610,0,76.5,76
2020-09-17 02:16:46.8711,172.8,131.2,76.25,75.93,9,20.35,51,4,3.98,0,76.5,76
2020-09-17 02:16:47.1187,172.8,131.2,76.25,75.93,8.9,20.32,63,50,50,0,76.5,76
2020-09-17 02:16:47.3690,172.8,131.2,76.25,75.93,9.1,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:16:47.6217,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:16:47.8744,172.8,131.2,76.25,75.93,9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:16:48.1270,172.8,131.2,76.25,75.93,9,20.32,7,3610,24.8,4,76.5,76
2020-09-17 02:16:48.3797,172.8,131.2,76.25,75.93,8.9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:16:48.6323,172.8,131.2,76.25,75.93,9,20.32,2,781.8,4.8,24,76.5,76
2020-09-17 02:16:48.8850,172.8,131.2,76.25,75.93,9,20.32,61,784.4,776.7,0,76.5,76
2020-09-17 02:16:49.1376,172.8,131.2,76.25,75.93,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:16:49.3874,172.8,131.2,76.25,75.93,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:16:49.6350,172.8,131.2,76.25,75.93,9,20.32,3,782.3,4.4,23,76.5,76
2020-09-17 02:16:49.8825,172.8,131.2,76.25,75.93,9,20.32,4,781.8,4.8,23,76.5,76
2020-09-17 02:16:50.1300,172.8,131.2,76.25,75.93,9.1,20.32,65,3570,3620,0,76.5,76
2020-09-17 02:16:50.3778,172.8,131.2,76.25,75.93,8.9,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:16:50.6269,172.8,131.2,76.25,75.93,8.9,20.33,1,782.3,4.4,24,76.5,76
2020-09-17 02:16:50.8760,172.8,131.2,76.25,75.93,9,20.32,2,781.8,4.8,24,76.5,76
2020-09-17 02:16:51.1251,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:16:51.3741,172.8,131.2,76.25,75.93,9.1,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:16:51.6226,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:16:51.8712,172.8,131.2,76.25,75.93,8.9,20.39,67,24.7,24.8,0,76.5,76
2020-09-17 02:16:52.1197,172.8,131.2,76.25,75.93,9.1,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:16:52.3682,172.8,131.2,76.25,75.93,9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:16:52.6180,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:16:52.8681,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:16:53.1182,172.8,131.2,76.25,75.93,8.9,20.32,2,781.8,4.8,24,76.5,76
2020-09-17 02:16:53.3684,172.8,131.2,76.25,75.93,9.1,20.33,61,784.5,776.8,0,76.5,76
2020-09-17 02:16:53.6164,172.8,131.2,76.25,75.93,9.1,20.32,62,425,425,0,76.5,76
2020-09-17 02:16:53.8637,172.8,131.2,76.25,75.93,9,20.32,64,9.5,9.7,0,76.5,76
2020-09-17 02:16:54.1109,172.8,131.2,76.25,75.93,9,20.33,3,782.3,4.4,23,76.5,76
2020-09-17 02:16:54.3582,172.8,131.2,76.25,75.93,9,20.33,4,781.8,4.8,23,76.5,76
2020-09-17 02:16:54.6094,172.8,131.2,76.25,75.93,9,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:16:54.8620,172.8,131.2,76.25,75.93,9.1,20.32,66,5300,5300,0,76.5,76
2020-09-17 02:16:55.1146,172.8,131.2,76.25,75.93,9,20.33,1,782.3,4.4,24,76.5,76
2020-09-17 02:16:55.3672,172.8,131.2,76.25,75.93,8.9,20.32,2,781.8,4.8,24,76.5,76
2020-09-17 02:16:55.6196,172.8,131.2,76.25,75.93,9,20.32,65,3560,3610,0,76.5,76
2020-09-17 02:16:55.8717,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:16:56.1237,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:16:56.3758,172.8,131.2,76.25,75.93,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:16:56.6281,172.8,131.2,76.25,75.93,8.9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:16:56.8808,172.8,131.2,76.25,75.93,9,20.32,6,3570,24.7,4,76.5,76
2020-09-17 02:16:57.1335,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:16:57.3861,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:16:57.6388,172.8,131.2,76.25,75.93,9.1,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:16:57.8874,172.8,131.2,76.25,75.93,8.9,20.32,61,784.4,776.7,0,76.5,76
2020-09-17 02:16:58.1358,172.8,131.2,76.25,75.93,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:16:58.3842,172.8,131.2,76.25,75.93,9.1,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:16:58.6326,172.8,131.2,76.25,75.93,9,20.34,3,782.3,4.4,23,76.5,76
2020-09-17 02:16:58.8835,172.8,131.2,76.25,75.93,9,20.32,4,781.9,4.8,23,76.5,76
2020-09-17 02:16:59.1344,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:16:59.3854,172.8,131.2,76.25,75.93,9,20.33,66,5300,5300,0,76.5,76
2020-09-17 02:16:59.6363,172.8,131.2,76.25,75.93,9.1,20.33,1,782.3,4.4,24,76.5,76
2020-09-17 02:16:59.8853,172.8,131.2,76.25,75.93,9,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:17:00.1329,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:00.3804,172.8,131.2,76.25,75.93,9,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:17:00.6279,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:00.8783,172.8,131.2,76.25,75.93,9.1,20.33,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:01.1309,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:01.3836,172.8,131.2,76.25,75.93,8.9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:17:01.6362,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:01.8880,172.8,131.2,76.25,75.93,9,20.33,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:02.1355,172.8,131.2,76.25,75.93,9,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:17:02.3830,172.8,131.2,76.25,75.93,9,20.32,61,784.5,776.7,0,76.5,76
2020-09-17 02:17:02.6306,172.8,131.2,76.25,75.93,8.9,20.32,62,425,425,0,76.5,76
2020-09-17 02:17:02.8789,172.8,131.2,76.25,75.93,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:03.1315,172.8,131.2,76.25,75.93,9,20.32,3,782.3,4.4,23,76.5,76
2020-09-17 02:17:03.3842,172.8,131.2,76.25,75.93,9,20.32,4,782,4.8,23,76.5,76
2020-09-17 02:17:03.6368,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:03.8894,172.8,131.2,76.25,75.93,8.9,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:17:04.1393,172.8,131.2,76.25,75.93,9,20.33,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:04.3893,172.8,131.2,76.25,75.93,9.1,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:17:04.6392,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:04.8893,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:17:05.1420,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:05.3947,172.8,131.2,76.25,75.93,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:05.6475,172.8,131.2,76.25,75.93,9.1,20.35,52,4,3.98,0,76.5,76
2020-09-17 02:17:05.9002,172.8,131.2,76.25,75.93,9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:17:06.1530,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:06.4057,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:06.6585,172.8,131.2,76.25,75.93,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:17:06.9112,172.8,131.2,76.25,75.93,9,20.32,61,784.5,776.7,0,76.5,76
2020-09-17 02:17:07.1620,172.8,131.2,76.25,75.93,9.1,20.32,62,425,425,0,76.5,76
2020-09-17 02:17:07.4096,172.8,131.2,76.25,75.93,8.9,20.34,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:07.6572,172.8,131.2,76.25,75.93,9,20.33,3,782.3,4.4,23,76.5,76
2020-09-17 02:17:07.9048,172.8,131.2,76.25,75.93,9,20.32,4,782,4.8,23,76.5,76
2020-09-17 02:17:08.1524,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:08.4005,172.8,131.2,76.25,75.93,9,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:17:08.6489,172.8,131.2,76.25,75.93,8.9,20.33,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:08.8973,172.8,131.2,76.25,75.93,8.9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:17:09.1457,172.8,131.2,76.25,75.93,9.1,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:17:09.3942,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:17:09.6419,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:09.8895,172.8,131.2,76.25,75.93,9,20.33,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:10.1370,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:10.3846,172.8,131.2,76.25,75.93,9.1,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:17:10.6321,172.8,131.2,76.25,75.93,9.1,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:10.8796,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:11.1272,172.8,131.2,76.25,75.93,9,20.33,2,781.9,4.8,24,76.5,76
2020-09-17 02:17:11.3747,172.8,131.2,76.25,75.93,9,20.32,61,784.5,776.8,0,76.5,76
2020-09-17 02:17:11.6227,172.8,131.2,76.25,75.93,9.1,20.32,62,425,425,0,76.5,76
2020-09-17 02:17:11.8717,172.8,131.2,76.25,75.93,9.1,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:12.1207,172.8,131.2,76.25,75.93,9,20.32,3,782.3,4.4,23,76.5,76
2020-09-17 02:17:12.3697,172.8,131.2,76.25,75.93,9,20.32,4,781.9,4.8,23,76.5,76
2020-09-17 02:17:12.6197,172.8,131.2,76.25,75.93,9,20.29,65,3550,3610,0,76.5,76
2020-09-17 02:17:12.8725,172.8,131.2,76.25,75.93,9,20.32,66,5320,5320,0,76.5,76
2020-09-17 02:17:13.1252,172.8,131.2,76.25,75.93,9.1,20.33,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:13.3779,172.8,131.2,76.25,75.93,8.9,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:17:13.6306,172.8,131.2,76.25,75.93,8.9,20.32,65,3560,3610,0,76.5,76
2020-09-17 02:17:13.8829,172.8,131.2,76.25,75.93,9.1,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:17:14.1353,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:14.3876,172.8,131.2,76.25,75.93,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:14.6400,172.8,131.2,76.25,75.93,8.9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:14.8875,172.8,131.2,76.25,75.93,8.9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:17:15.1351,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:15.3826,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:15.6302,172.8,131.2,76.25,75.93,9,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:17:15.8777,172.8,131.2,76.25,75.93,9,20.33,61,784.4,776.9,0,76.5,76
2020-09-17 02:17:16.1252,172.8,131.2,76.25,75.93,9,20.35,62,425,425,0,76.5,76
2020-09-17 02:17:16.3728,172.8,131.2,76.25,75.93,9,20.33,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:16.6203,172.8,131.2,76.25,75.93,9.1,20.32,3,782.3,4.4,23,76.5,76
2020-09-17 02:17:16.8702,172.8,131.2,76.25,75.93,8.9,20.33,4,781.9,4.8,23,76.5,76
2020-09-17 02:17:17.1219,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:17.3736,172.8,131.2,76.25,75.93,9,20.32,66,5320,5320,0,76.5,76
2020-09-17 02:17:17.6253,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:17.8771,172.8,131.2,76.25,75.93,9.1,20.31,2,782,4.8,24,76.5,76
2020-09-17 02:17:18.1299,172.8,131.2,76.25,75.93,9,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:17:18.3827,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:17:18.6355,172.8,131.2,76.25,75.93,9.1,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:18.8875,172.8,131.2,76.25,75.93,9,20.33,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:19.1350,172.8,131.2,76.25,75.93,9.1,20.33,52,4,3.98,0,76.5,76
2020-09-17 02:17:19.3826,172.8,131.2,76.25,75.93,9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:17:19.6301,172.8,131.2,76.25,75.93,8.9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:19.8776,172.8,131.2,76.25,75.93,9.1,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:20.1252,172.8,131.2,76.25,75.93,9,20.33,2,782,4.8,24,76.5,76
2020-09-17 02:17:20.3727,172.8,131.2,76.25,75.93,9,20.32,61,784.5,776.8,0,76.5,76
2020-09-17 02:17:20.6202,172.8,131.2,76.25,75.93,9,20.33,62,425,425,0,76.5,76
2020-09-17 02:17:20.8678,172.8,131.2,76.25,75.93,9,20.33,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:21.1172,172.8,131.2,76.25,75.93,9,20.33,3,782.3,4.4,23,76.5,76
2020-09-17 02:17:21.3698,172.8,131.2,76.25,75.93,9,20.33,4,782,4.8,23,76.5,76
2020-09-17 02:17:21.6224,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:21.8751,172.8,131.2,76.25,75.93,9,20.32,66,5320,5320,0,76.5,76
2020-09-17 02:17:22.1277,172.8,131.2,76.25,75.93,9,20.32,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:22.3805,172.8,131.2,76.25,75.93,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:17:22.6332,172.8,131.2,76.25,75.93,9.1,20.32,65,3570,3620,0,76.5,76
2020-09-17 02:17:22.8860,172.8,131.2,76.25,75.93,9,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:17:23.1387,172.8,131.2,76.25,75.93,8.9,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:23.3915,172.8,131.2,76.25,75.93,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:23.6443,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:23.8971,172.8,131.2,76.25,75.93,9.1,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:17:24.1479,172.8,131.2,76.25,75.93,9.1,20.33,7,3620,24.8,4,76.5,76
2020-09-17 02:17:24.3955,172.8,131.2,76.25,75.93,8.9,20.33,1,782.3,4.4,24,76.5,76
2020-09-17 02:17:24.6431,172.8,131.2,76.25,75.93,9.1,20.34,2,782,5,24,76.5,76
2020-09-17 02:17:24.8907,172.8,131.2,76.25,75.93,9.1,20.32,61,784.5,776.8,0,76.5,76
2020-09-17 02:17:25.1383,172.8,131.2,76.25,75.93,9,20.33,62,425,425,0,76.5,76
2020-09-17 02:17:25.3858,172.8,131.2,76.25,75.93,9.1,20.32,64,9.5,9.7,0,76.5,76
2020-09-17 02:17:25.6334,172.8,131.2,76.25,75.93,8.9,20.32,3,782.5,4.4,23,76.5,76
2020-09-17 02:17:25.8809,172.8,131.2,76.25,75.93,9,20.32,4,782,5,23,76.5,76
2020-09-17 02:17:26.1285,172.8,131.2,76.25,75.93,9.1,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:17:26.3807,172.8,131.2,76.25,75.93,9,20.32,66,5320,5310,0,76.5,76
2020-09-17 02:17:26.6333,172.8,131.2,76.25,75.93,9,20.33,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:17:26.8860,172.8,131.2,76.25,75.93,9,20.32,2,782,5,24,76.5,76
2020-09-17 02:17:27.1386,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:27.3867,172.8,131.2,76.25,75.93,9,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:17:27.6343,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:27.8818,172.8,131.2,76.25,75.93,8.9,20.33,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:28.1293,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:28.3777,172.8,131.2,76.25,75.93,9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:17:28.6304,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:28.8832,172.8,131.2,76.25,75.93,9.1,20.32,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:17:29.1359,172.8,131.2,76.25,75.93,8.9,20.32,2,782,5,24,76.5,76
2020-09-17 02:17:29.3886,172.8,131.2,76.25,75.93,9,20.33,61,784.5,776.8,0,76.5,76
2020-09-17 02:17:29.6380,172.8,131.2,76.25,75.93,9.1,20.32,62,425,425,0,76.5,76
2020-09-17 02:17:29.8863,172.8,131.2,76.25,75.93,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:30.1346,172.8,131.2,76.25,75.93,9.1,20.32,3,782.5,4.4,23,76.5,76
2020-09-17 02:17:30.3829,172.8,131.2,76.25,75.93,9,20.32,4,782,5,23,76.5,76
2020-09-17 02:17:30.6347,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:30.8874,172.8,131.2,76.25,75.93,9.1,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:17:31.1402,172.8,131.2,76.25,75.93,9,20.33,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:17:31.3929,172.8,131.2,76.25,75.93,9,20.32,2,782,5,24,76.5,76
2020-09-17 02:17:31.6445,172.8,131.2,76.25,75.93,9,20.33,65,3560,3610,0,76.5,76
2020-09-17 02:17:31.8954,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:17:32.1463,172.8,131.2,76.25,75.93,9.1,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:32.3973,172.8,131.2,76.25,75.93,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:32.6489,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:32.9016,172.8,131.2,76.25,75.93,9,20.31,6,3560,24.7,4,76.5,76
2020-09-17 02:17:33.1544,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:33.4072,172.8,131.2,76.25,75.93,9,20.32,1,782.4,4.4,24,76.5,76
2020-09-17 02:17:33.6580,172.8,131.2,76.25,75.93,9,20.33,2,782,4.8,24,76.5,76
2020-09-17 02:17:33.9056,172.8,131.2,76.25,75.93,8.9,20.32,61,784.6,776.8,0,76.5,76
2020-09-17 02:17:34.1532,172.8,131.2,76.25,75.93,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:17:34.4007,172.8,131.2,76.25,75.93,9,20.33,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:34.6483,172.8,131.2,76.25,75.93,9,20.32,3,782.4,4.4,23,76.5,76
2020-09-17 02:17:34.9009,172.8,131.2,76.25,75.93,9.1,20.32,4,782,4.8,23,76.5,76
2020-09-17 02:17:35.1536,172.8,131.2,76.25,75.93,8.9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:35.4063,172.8,131.2,76.25,75.93,9,20.32,66,5310,5320,0,76.5,76
2020-09-17 02:17:35.6591,172.8,131.2,76.25,75.93,9.1,20.32,1,782.4,4.4,24,76.5,76
2020-09-17 02:17:35.9118,172.8,131.2,76.25,75.93,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:17:36.1645,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:36.4173,172.8,131.2,76.25,75.93,9,20.34,51,4,3.98,0,76.5,76
2020-09-17 02:17:36.6700,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:36.9177,172.8,131.2,76.25,75.93,9.1,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:37.1653,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:37.4129,172.8,131.2,76.25,75.93,9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:17:37.6604,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:37.9101,172.8,131.2,76.25,75.93,8.9,20.32,1,782.4,4.4,24,76.5,76
2020-09-17 02:17:38.1597,172.8,131.2,76.25,75.93,9.1,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:17:38.4093,172.8,131.2,76.25,75.93,9.1,20.32,61,784.5,776.8,0,76.5,76
2020-09-17 02:17:38.6589,172.8,131.2,76.25,75.93,8.9,20.32,62,425,425,0,76.5,76
2020-09-17 02:17:38.9065,172.8,131.2,76.25,75.93,9,20.33,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:39.1541,172.8,131.2,76.25,75.93,9,20.31,3,782.2,4.4,23,76.5,76
2020-09-17 02:17:39.4016,172.8,131.2,76.25,75.93,9,20.41,4,782,4.8,23,76.5,76
2020-09-17 02:17:39.6491,172.8,131.2,76.25,75.93,9.1,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:39.8967,172.8,131.2,76.25,75.93,8.9,20.32,66,5320,5320,0,76.5,76
2020-09-17 02:17:40.1443,172.8,131.2,76.25,75.93,8.9,20.32,1,782.2,4.4,24,76.5,76
2020-09-17 02:17:40.3919,172.8,131.2,76.25,75.93,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:17:40.6395,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:40.8871,172.8,131.2,76.25,75.93,9,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:17:41.1346,172.8,131.2,76.25,75.93,8.9,20.33,63,50,50,0,76.5,76
2020-09-17 02:17:41.3822,172.8,131.2,76.25,75.93,8.9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:41.6297,172.8,131.2,76.25,75.93,9.1,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:41.8793,172.8,131.2,76.25,75.93,9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:17:42.1305,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:42.3818,172.8,131.2,76.25,75.93,9,20.33,1,782.2,4.4,24,76.5,76
2020-09-17 02:17:42.6330,172.8,131.2,76.25,75.93,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:17:42.8824,172.8,131.2,76.25,75.93,9.1,20.32,61,784.5,776.9,0,76.5,76
2020-09-17 02:17:43.1299,172.8,131.2,76.25,75.93,9.1,20.32,62,425,425,0,76.5,76
2020-09-17 02:17:43.3775,172.8,131.2,76.25,75.93,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:43.6250,172.8,131.2,76.25,75.93,9,20.32,3,782.2,4.4,23,76.5,76
2020-09-17 02:17:43.8734,172.8,131.2,76.25,75.93,9,20.33,4,782,4.8,23,76.5,76
2020-09-17 02:17:44.1261,172.8,131.2,76.25,75.93,9.1,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:17:44.3789,172.8,131.2,76.25,75.93,9.1,20.34,66,5320,5320,0,76.5,76
2020-09-17 02:17:44.6316,172.8,131.2,76.25,75.93,9,20.32,1,782.2,4.4,24,76.5,76
2020-09-17 02:17:44.8843,172.8,131.2,76.25,75.93,9,20.33,2,782,4.8,24,76.5,76
2020-09-17 02:17:45.1371,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:45.3898,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:17:45.6425,172.8,131.2,76.25,75.93,9.1,20.33,63,50,50,0,76.5,76
2020-09-17 02:17:45.8953,172.8,131.2,76.25,75.93,9,20.33,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:46.1440,172.8,131.2,76.25,75.93,8.9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:46.3915,172.8,131.2,76.25,75.93,9.1,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:17:46.6391,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:17:46.8866,172.8,131.2,76.25,75.93,9,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:17:47.1381,172.8,131.2,76.25,75.93,8.9,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:17:47.3909,172.8,131.2,76.25,75.93,8.9,20.33,61,784.6,776.9,0,76.5,76
2020-09-17 02:17:47.6436,172.8,131.2,76.25,75.93,9,20.33,62,425,425,0,76.5,76
2020-09-17 02:17:47.8964,172.8,131.2,76.25,75.93,9,20.33,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:48.1470,172.8,131.2,76.25,75.93,9,20.32,3,782.5,4.4,23,76.5,76
2020-09-17 02:17:48.3969,172.8,131.2,76.25,75.93,9,20.33,4,781.9,4.8,23,76.5,76
2020-09-17 02:17:48.6467,172.8,131.2,76.25,75.93,8.9,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:17:48.8966,172.8,131.2,76.25,75.93,9.1,20.33,66,5320,5320,0,76.5,76
2020-09-17 02:17:49.1459,172.8,131.2,76.25,75.93,9.1,20.31,1,782.5,4.4,24,76.5,76
2020-09-17 02:17:49.3941,172.8,131.2,76.25,75.93,9,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:17:49.6424,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:49.8907,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:17:50.1387,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:50.3862,172.8,131.2,76.25,75.93,9.1,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:50.6338,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:50.8813,172.8,131.2,76.25,75.93,8.9,20.36,6,3560,24.7,4,76.5,76
2020-09-17 02:17:51.1305,172.8,131.2,76.25,75.93,9,20.33,7,3620,24.8,4,76.5,76
2020-09-17 02:17:51.3832,172.8,131.2,76.25,75.93,9,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:17:51.6360,172.8,131.2,76.25,75.93,9,20.32,2,781.9,4.8,24,76.5,76
2020-09-17 02:17:51.8887,172.8,131.2,76.25,75.93,9,20.32,61,784.6,777,0,76.5,76
2020-09-17 02:17:52.1414,172.8,131.2,76.25,75.93,8.9,20.33,62,425,425,0,76.5,76
2020-09-17 02:17:52.3942,172.8,131.2,76.25,75.93,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:52.6469,172.8,131.2,76.25,75.93,9,20.33,3,782.5,4.4,23,76.5,76
2020-09-17 02:17:52.8996,172.8,131.2,76.25,75.93,9,20.32,4,781.9,4.8,23,76.5,76
2020-09-17 02:17:53.1524,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:53.4002,172.8,131.2,76.25,75.93,8.9,20.33,66,5330,5330,0,76.5,76
2020-09-17 02:17:53.6478,172.8,131.2,76.25,75.93,9,20.32,1,782.4,4.4,24,76.5,76
2020-09-17 02:17:53.8954,172.8,131.2,76.25,75.93,9.1,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:17:54.1430,172.8,131.2,76.25,75.93,9,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:17:54.3906,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:17:54.6382,172.8,131.2,76.25,75.93,9,20.33,63,50,50,0,76.5,76
2020-09-17 02:17:54.8857,172.8,131.2,76.25,75.93,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:55.1333,172.8,131.2,76.25,75.93,9.1,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:17:55.3836,172.8,131.2,76.25,75.93,9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:17:55.6363,172.8,131.2,76.25,75.93,9,20.33,7,3620,24.8,4,76.5,76
2020-09-17 02:17:55.8890,172.8,131.2,76.25,75.93,9,20.32,1,782.4,4.4,24,76.5,76
2020-09-17 02:17:56.1417,172.8,131.2,76.25,75.93,9,20.33,2,782,4.8,24,76.5,76
2020-09-17 02:17:56.3944,172.8,131.2,76.25,75.93,9.1,20.33,61,784.7,776.8,0,76.5,76
2020-09-17 02:17:56.6471,172.8,131.2,76.25,75.93,9,20.33,62,425,425,0,76.5,76
2020-09-17 02:17:56.8998,172.8,131.2,76.25,75.93,8.9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:17:57.1525,172.8,131.2,76.25,75.93,9.1,20.32,3,782.4,4.4,23,76.5,76
2020-09-17 02:17:57.4024,172.8,131.2,76.25,75.93,9,20.32,4,782,4.8,23,76.5,76
2020-09-17 02:17:57.6500,172.8,131.2,76.25,75.93,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:17:57.8976,172.8,131.2,76.25,75.93,9,20.32,66,5320,5320,0,76.5,76
2020-09-17 02:17:58.1452,172.8,131.2,76.25,75.93,8.9,20.32,1,782.4,4.4,24,76.5,76
2020-09-17 02:17:58.3936,172.8,131.2,76.25,75.93,8.9,20.33,2,782,4.8,24,76.5,76
2020-09-17 02:17:58.6463,172.8,131.2,76.25,75.93,9.1,20.31,65,3560,3620,0,76.5,76
2020-09-17 02:17:58.8990,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:17:59.1518,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:17:59.4045,172.8,131.2,76.25,75.93,8.9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:17:59.6533,172.8,131.2,76.25,75.93,9,20.33,52,4,3.98,0,76.5,76
2020-09-17 02:17:59.9008,172.8,131.2,76.25,75.93,9.1,20.32,6,3570,24.7,4,76.5,76
2020-09-17 02:18:00.1483,172.8,131.2,76.25,75.93,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:18:00.3959,172.8,131.2,76.25,75.93,9,20.32,1,782.4,4.4,24,76.5,76
2020-09-17 02:18:00.6443,172.8,131.2,76.25,75.93,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:18:00.8943,172.8,131.2,76.25,75.93,9,20.33,61,784.6,776.9,0,76.5,76
2020-09-17 02:18:01.1443,172.8,131.2,76.25,75.93,9.1,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:01.3943,172.8,131.2,76.25,75.93,9.1,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:01.6434,172.8,131.2,76.25,75.93,8.9,20.33,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:01.8907,172.8,131.2,76.25,75.93,9,20.33,4,782.1,4.8,23,76.5,76
2020-09-17 02:18:02.1381,172.8,131.2,76.25,75.93,9,20.32,65,3560,3630,0,76.5,76
2020-09-17 02:18:02.3855,172.8,131.2,76.25,75.93,9.1,20.32,66,5320,5310,0,76.5,76
2020-09-17 02:18:02.6346,172.8,131.2,76.25,75.93,9.1,20.31,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:02.8873,172.8,131.2,76.25,75.93,9,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:03.1400,172.8,131.2,76.25,75.93,9,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:18:03.3928,172.8,131.2,76.25,75.93,9.1,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:18:03.6455,172.8,131.2,76.25,75.93,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:18:03.8932,172.8,131.2,76.25,75.93,9,20.33,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:04.1407,172.8,131.2,76.25,75.93,8.9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:04.3882,172.8,131.2,76.25,75.93,8.9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:18:04.6358,172.8,131.2,76.25,75.93,9.1,20.33,7,3620,24.8,4,76.5,76
2020-09-17 02:18:04.8833,172.8,131.2,76.25,75.93,9,20.33,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:05.1308,172.8,131.2,76.25,75.93,9,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:05.3784,172.8,131.2,76.25,75.93,9,20.32,61,784.5,776.9,0,76.5,76
2020-09-17 02:18:05.6259,172.8,131.2,76.25,75.93,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:05.8762,172.8,131.2,76.25,75.93,9.1,20.33,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:06.1290,172.8,131.2,76.25,75.93,9,20.31,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:06.3818,172.8,131.2,76.25,75.93,9,20.33,4,782.1,4.8,23,76.5,76
2020-09-17 02:18:06.6347,172.8,131.2,76.25,75.93,9,20.33,65,3570,3620,0,76.5,76
2020-09-17 02:18:06.8849,172.8,131.2,76.25,75.93,9,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:18:07.1324,172.8,131.2,76.25,75.93,9,20.33,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:07.3800,172.8,131.2,76.25,75.93,9.1,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:07.6275,172.8,131.2,76.25,75.93,8.9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:07.8777,172.8,131.2,76.25,75.93,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:18:08.1304,172.8,131.2,76.25,75.93,9,20.33,63,50,50,0,76.5,76
2020-09-17 02:18:08.3830,172.8,131.2,76.25,75.93,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:08.6356,172.8,131.2,76.25,75.93,9.1,20.33,52,4,3.98,0,76.5,76
2020-09-17 02:18:08.8874,172.8,131.2,76.25,75.93,9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:18:09.1346,172.8,131.2,76.25,75.93,9,20.33,7,3620,24.8,4,76.5,76
2020-09-17 02:18:09.3819,172.8,131.2,76.25,75.93,9.1,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:09.6291,172.8,131.2,76.25,75.93,9,20.33,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:09.8764,172.8,131.2,76.25,75.93,9.1,20.32,61,784.6,776.9,0,76.5,76
2020-09-17 02:18:10.1237,172.8,131.2,76.25,75.93,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:10.3711,172.8,131.2,76.25,75.93,8.9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:10.6184,172.8,131.2,76.25,75.93,9.1,20.33,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:10.8658,172.8,131.2,76.25,75.93,9,20.33,4,782.1,4.8,23,76.5,76
2020-09-17 02:18:11.1131,172.8,131.2,76.25,75.93,9,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:18:11.3604,172.8,131.2,76.25,75.93,9,20.33,66,5310,5310,0,76.5,76
2020-09-17 02:18:11.6077,172.8,131.2,76.25,75.93,9,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:11.8550,172.8,131.2,76.25,75.93,9,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:12.1023,172.8,131.2,76.25,75.93,9,20.33,65,3560,3620,0,76.5,76
2020-09-17 02:18:12.3496,172.8,131.2,76.25,75.93,9,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:18:12.5970,172.8,131.2,76.25,75.93,9,20.34,63,50,50,0,76.5,76
2020-09-17 02:18:12.8444,172.8,131.2,76.25,75.93,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:13.0917,172.8,131.2,76.25,75.93,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:13.3391,172.8,131.2,76.25,75.93,9.1,20.32,6,3570,24.7,4,76.5,76
2020-09-17 02:18:13.5865,172.8,131.3,76.25,75.98,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:18:13.8339,172.8,131.3,76.25,75.98,8.9,20.33,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:14.0813,172.8,131.3,76.25,75.98,9,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:14.3285,172.8,131.3,76.25,75.98,9,20.32,61,784.6,777,0,76.5,76
2020-09-17 02:18:14.5757,172.8,131.3,76.25,75.98,9.1,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:14.8229,172.8,131.3,76.25,75.98,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:15.0701,172.8,131.3,76.25,75.98,8.9,20.32,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:15.3219,172.8,131.3,76.25,75.98,9.1,20.32,4,782.1,4.8,23,76.5,76
2020-09-17 02:18:15.5744,172.8,131.3,76.25,75.98,9,20.33,65,3560,3630,0,76.5,76
2020-09-17 02:18:15.8269,172.8,131.3,76.25,75.98,9,20.33,66,5310,5310,0,76.5,76
2020-09-17 02:18:16.0795,172.8,131.3,76.25,75.98,9,20.33,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:16.3311,172.8,131.3,76.25,75.98,8.9,20.33,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:16.5822,172.8,131.3,76.25,75.98,9,20.33,65,3570,3630,0,76.5,76
2020-09-17 02:18:16.8332,172.8,131.3,76.25,75.98,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:18:17.0842,172.8,131.3,76.25,75.98,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:18:17.3358,172.8,131.3,76.25,75.98,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:17.5878,172.8,131.3,76.25,75.98,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:17.8398,172.8,131.3,76.25,75.98,9,20.32,6,3570,24.7,4,76.5,76
2020-09-17 02:18:18.0918,172.8,131.3,76.25,75.98,9.1,20.32,7,3630,24.8,4,76.5,76
2020-09-17 02:18:18.3417,172.8,131.3,76.25,75.98,9,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:18.5900,172.8,131.3,76.25,75.98,9,20.33,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:18.8384,172.8,131.3,76.25,75.98,9,20.33,61,784.6,776.9,0,76.5,76
2020-09-17 02:18:19.0868,172.8,131.3,76.25,75.98,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:19.3359,172.8,131.3,76.25,75.98,9.1,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:19.5885,172.8,131.3,76.25,75.98,9.1,20.32,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:19.8411,172.8,131.3,76.25,75.98,8.9,20.33,4,782.1,4.8,23,76.5,76
2020-09-17 02:18:20.0936,172.8,131.3,76.25,75.98,9.1,20.32,65,3570,3620,0,76.5,76
2020-09-17 02:18:20.3462,172.8,131.3,76.25,75.98,9,20.33,66,5310,5310,0,76.5,76
2020-09-17 02:18:20.5988,172.8,131.3,76.25,75.98,9.1,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:20.8514,172.8,131.3,76.25,75.98,9.1,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:21.1039,172.8,131.3,76.25,75.98,8.9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:21.3565,172.8,131.3,76.25,75.98,9.1,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:18:21.6049,172.8,131.3,76.25,75.98,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:18:21.8523,172.8,131.3,76.25,75.98,9,20.33,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:22.0997,172.8,131.3,76.25,75.98,9.1,20.33,52,4,3.98,0,76.5,76
2020-09-17 02:18:22.3470,172.8,131.3,76.25,75.98,8.9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:18:22.5944,172.8,131.3,76.25,75.98,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:18:22.8418,172.8,131.3,76.25,75.98,9.1,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:23.0892,172.8,131.3,76.25,75.98,9,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:23.3365,172.8,131.3,76.25,75.98,9,20.32,61,784.5,776.9,0,76.5,76
2020-09-17 02:18:23.5839,172.8,131.3,76.25,75.98,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:23.8363,172.8,131.3,76.25,75.98,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:24.0888,172.8,131.3,76.25,75.98,9.1,20.33,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:24.3414,172.8,131.3,76.25,75.98,9,20.33,4,782.1,4.8,23,76.5,76
2020-09-17 02:18:24.5939,172.8,131.3,76.25,75.98,8.9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:24.8464,172.8,131.3,76.25,75.98,9,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:18:25.0989,172.8,131.3,76.25,75.98,9,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:25.3515,172.8,131.3,76.25,75.98,9.1,20.33,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:25.6040,172.8,131.3,76.25,75.98,9.1,20.32,65,3570,3620,0,76.5,76
2020-09-17 02:18:25.8565,172.8,131.3,76.25,75.98,8.9,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:18:26.1092,172.8,131.3,76.25,75.98,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:18:26.3618,172.8,131.3,76.25,75.98,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:26.6145,172.8,131.3,76.25,75.98,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:26.8668,172.8,131.3,76.25,75.98,9.1,20.32,6,3570,24.7,4,76.5,76
2020-09-17 02:18:27.1179,172.8,131.3,76.25,75.98,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:18:27.3690,172.8,131.3,76.25,75.98,9,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:27.6201,172.8,131.3,76.25,75.98,9.1,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:27.8714,172.8,131.3,76.25,75.98,9,20.31,61,784.6,777,0,76.5,76
2020-09-17 02:18:28.1240,172.8,131.3,76.25,75.98,9,20.33,62,425,425,0,76.5,76
2020-09-17 02:18:28.3766,172.8,131.3,76.25,75.98,8.9,20.33,64,9.5,9.8,0,76.5,76
2020-09-17 02:18:28.6292,172.8,131.3,76.25,75.98,8.9,20.33,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:28.8818,172.8,131.3,76.25,75.98,9.1,20.33,4,782.1,4.8,23,76.5,76
2020-09-17 02:18:29.1345,172.8,131.3,76.25,75.98,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:29.3871,172.8,131.3,76.25,75.98,9,20.32,66,5320,5320,0,76.5,76
2020-09-17 02:18:29.6398,172.8,131.3,76.25,75.98,9,20.31,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:29.8925,172.8,131.3,76.25,75.98,9,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:30.1411,172.8,131.3,76.25,75.98,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:30.3886,172.8,131.3,76.25,75.98,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:18:30.6360,172.8,131.3,76.25,75.98,8.9,20.32,63,50,50,0,76.5,76
2020-09-17 02:18:30.8835,172.8,131.3,76.25,75.98,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:31.1353,172.8,131.3,76.25,75.98,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:31.3880,172.8,131.3,76.25,75.98,9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:18:31.6407,172.8,131.3,76.25,75.98,9.1,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:18:31.8934,172.8,131.3,76.25,75.98,8.9,20.32,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:18:32.1442,172.8,131.3,76.25,75.98,8.9,20.33,2,782,4.8,24,76.5,76
2020-09-17 02:18:32.3917,172.8,131.3,76.25,75.98,9.1,20.33,61,784.7,777,0,76.5,76
2020-09-17 02:18:32.6392,172.8,131.3,76.25,75.98,9,20.33,62,425,425,0,76.5,76
2020-09-17 02:18:32.8867,172.8,131.3,76.25,75.98,9.1,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:33.1342,172.8,131.3,76.25,75.98,9,20.33,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:33.3817,172.8,131.3,76.25,75.98,9,20.32,4,782,4.8,23,76.5,76
2020-09-17 02:18:33.6292,172.8,131.3,76.25,75.98,9.1,20.32,65,3570,3630,0,76.5,76
2020-09-17 02:18:33.8767,172.8,131.3,76.25,75.98,9,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:18:34.1242,172.8,131.3,76.25,75.98,9,20.32,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:18:34.3716,172.8,131.3,76.25,75.98,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:18:34.6190,172.8,131.3,76.25,75.98,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:34.8664,172.8,131.3,76.25,75.98,9.1,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:18:35.1138,172.8,131.3,76.25,75.98,9,20.33,63,50,50,0,76.5,76
2020-09-17 02:18:35.3612,172.8,131.3,76.25,75.98,9,20.33,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:35.6085,172.8,131.3,76.25,75.98,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:35.8559,172.8,131.3,76.25,75.98,9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:18:36.1032,172.8,131.3,76.25,75.98,9,20.34,7,3620,24.8,4,76.5,76
2020-09-17 02:18:36.3506,172.8,131.3,76.25,75.98,9.1,20.32,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:18:36.5980,172.8,131.3,76.25,75.98,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:18:36.8454,172.8,131.3,76.25,75.98,8.9,20.33,61,784.6,777,0,76.5,76
2020-09-17 02:18:37.0929,172.8,131.3,76.25,75.98,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:37.3412,172.8,131.3,76.25,75.98,9,20.33,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:37.5937,172.8,131.3,76.25,75.98,9.1,20.32,3,782.3,4.4,23,76.5,76
2020-09-17 02:18:37.8463,172.8,131.3,76.25,75.98,8.9,20.33,4,782.1,4.8,23,76.5,76
2020-09-17 02:18:38.0988,172.8,131.3,76.25,75.98,8.9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:38.3506,172.8,131.3,76.25,75.98,9.1,20.33,66,5310,5310,0,76.5,76
2020-09-17 02:18:38.5979,172.8,131.3,76.25,75.98,9,20.32,1,782.3,4.4,23.5,76.5,76
2020-09-17 02:18:38.8453,172.8,131.3,76.25,75.98,9.1,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:39.0926,172.8,131.3,76.25,75.98,9,20.32,65,3570,3620,0,76.5,76
2020-09-17 02:18:39.3399,172.8,131.3,76.25,75.98,8.9,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:18:39.5873,172.8,131.3,76.25,75.98,9.1,20.33,63,50,50,0,76.5,76
2020-09-17 02:18:39.8347,172.8,131.3,76.25,75.98,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:40.0820,172.8,131.3,76.25,75.98,9,20.31,52,4,3.98,0,76.5,76
2020-09-17 02:18:40.3294,172.8,131.3,76.25,75.98,9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:18:40.5807,172.8,131.3,76.25,75.98,8.9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:18:40.8332,172.8,131.3,76.25,75.98,9,20.32,1,782.3,4.4,23.5,76.5,76
2020-09-17 02:18:41.0858,172.8,131.3,76.25,75.98,9.1,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:41.3383,172.8,131.3,76.25,75.98,9,20.32,61,784.7,777,0,76.5,76
2020-09-17 02:18:41.5899,172.8,131.3,76.25,75.98,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:41.8412,172.8,131.3,76.25,75.98,9,20.32,64,9.6,9.8,0,76.5,76
