Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:18:42.0926,172.8,131.3,76.25,75.98,9,20.32,3,782.3,4.4,23,76.5,76
2020-09-17 02:18:42.3439,172.8,131.3,76.25,75.98,9.1,20.33,4,782.1,4.8,23,76.5,76
2020-09-17 02:18:42.5962,172.8,131.3,76.25,75.98,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:42.8488,172.8,131.3,76.25,75.98,8.9,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:18:43.1014,172.8,131.3,76.25,75.98,9,20.32,1,782.3,4.4,23.5,76.5,76
2020-09-17 02:18:43.3540,172.8,131.3,76.25,75.98,9,20.32,2,782.1,4.8,24,76.5,76
2020-09-17 02:18:43.6066,172.8,131.3,76.25,75.98,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:43.8592,172.8,131.3,76.25,75.98,9.1,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:18:44.1118,172.8,131.4,76.25,76.04,8.9,20.32,63,50,50,0,76.5,76
2020-09-17 02:18:44.3643,172.8,131.4,76.25,76.04,9.1,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:44.6168,172.8,131.4,76.25,76.04,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:44.8681,172.8,131.4,76.25,76.04,9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:18:45.1194,172.8,131.4,76.25,76.04,9.1,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:18:45.3706,172.8,131.4,76.25,76.04,8.9,20.33,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:45.6219,172.8,131.4,76.25,76.04,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:18:45.8694,172.8,131.4,76.25,76.04,9.1,20.32,61,784.6,777,0,76.5,76
2020-09-17 02:18:46.1167,172.8,131.4,76.25,76.04,9,20.09,62,425,425,0,76.5,76
2020-09-17 02:18:46.3641,172.8,131.4,76.25,76.04,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:46.6115,172.8,131.4,76.25,76.04,9,20.31,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:46.8589,172.8,131.4,76.25,76.04,9,20.32,4,782,4.8,23,76.5,76
2020-09-17 02:18:47.1063,172.8,131.4,76.25,76.04,9.1,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:47.3537,172.8,131.4,76.25,76.04,9,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:18:47.6011,172.8,131.4,76.25,76.04,9,20.33,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:47.8485,172.8,131.4,76.25,76.04,9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:18:48.0959,172.8,131.4,76.25,76.04,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:48.3433,172.8,131.4,76.25,76.04,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:18:48.5907,172.8,131.4,76.25,76.04,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:18:48.8390,172.8,131.4,76.25,76.04,8.9,20.33,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:49.0916,172.8,131.4,76.25,76.04,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:49.3443,172.8,131.4,76.25,76.04,9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:18:49.5969,172.8,131.4,76.25,76.04,9,20.33,7,3630,24.8,4,76.5,76
2020-09-17 02:18:49.8495,172.8,131.4,76.25,76.04,9.1,20.32,1,782.5,4.4,24,76.5,76
2020-09-17 02:18:50.1021,172.8,131.4,76.25,76.04,8.9,20.32,2,782,4.8,24,76.5,76
2020-09-17 02:18:50.3547,172.8,131.4,76.25,76.04,9,20.32,61,784.7,777,0,76.5,76
2020-09-17 02:18:50.6073,172.8,131.4,76.25,76.04,9.1,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:50.8599,172.8,131.4,76.25,76.04,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:51.1109,172.8,131.4,76.25,76.04,9.1,20.32,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:51.3619,172.8,131.4,76.25,76.04,9,20.33,4,782,4.8,23,76.5,76
2020-09-17 02:18:51.6129,172.8,131.4,76.25,76.04,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:51.8638,172.8,131.4,76.25,76.04,9.1,20.33,66,5310,5310,0,76.5,76
2020-09-17 02:18:52.1112,172.8,131.4,76.25,76.04,9,20.33,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:18:52.3586,172.8,131.4,76.25,76.04,9,20.33,2,782.2,4.8,24,76.5,76
2020-09-17 02:18:52.6060,172.8,131.4,76.25,76.04,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:52.8534,172.8,131.4,76.25,76.04,9,20.32,51,4,3.98,0,76.5,76
2020-09-17 02:18:53.1007,172.8,131.4,76.25,76.04,9.1,20.33,63,50,50,0,76.5,76
2020-09-17 02:18:53.3481,172.8,131.4,76.25,76.04,9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:53.5954,172.8,131.4,76.25,76.04,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:53.8428,172.8,131.4,76.25,76.04,9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:18:54.0922,172.8,131.4,76.25,76.04,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:18:54.3448,172.8,131.4,76.25,76.04,9,20.33,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:18:54.5973,172.8,131.4,76.25,76.04,9,20.32,2,782.2,4.8,24,76.5,76
2020-09-17 02:18:54.8499,172.8,131.4,76.25,76.04,8.9,20.33,61,784.8,777,0,76.5,76
2020-09-17 02:18:55.1007,172.8,131.4,76.25,76.04,9,20.33,62,425,425,0,76.5,76
2020-09-17 02:18:55.3479,172.8,131.4,76.25,76.04,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:18:55.5952,172.8,131.4,76.25,76.04,9,20.32,3,782.5,4.4,23,76.5,76
2020-09-17 02:18:55.8424,172.8,131.4,76.25,76.04,9.1,20.33,4,782.2,4.8,23,76.5,76
2020-09-17 02:18:56.0896,172.8,131.4,76.25,76.04,8.9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:18:56.3404,172.8,131.4,76.25,76.04,8.9,20.33,66,5310,5310,0,76.5,76
2020-09-17 02:18:56.5913,172.8,131.4,76.25,76.04,9.1,20.33,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:18:56.8421,172.8,131.4,76.25,76.04,9,20.32,2,782.2,4.8,24,76.5,76
2020-09-17 02:18:57.0930,172.8,131.4,76.25,76.04,9,20.34,65,3560,3620,0,76.5,76
2020-09-17 02:18:57.3418,172.8,131.4,76.25,76.04,9,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:18:57.5892,172.8,131.4,76.25,76.04,9,20.32,63,50,50,0,76.5,76
2020-09-17 02:18:57.8366,172.8,131.4,76.25,76.04,9.1,20.3,67,24.7,24.8,0,76.5,76
2020-09-17 02:18:58.0840,172.8,131.4,76.25,76.04,9,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:18:58.3344,172.8,131.4,76.25,76.04,9,20.33,6,3560,24.7,4,76.5,76
2020-09-17 02:18:58.5869,172.8,131.4,76.25,76.04,9,20.32,7,3620,24.8,4,76.5,76
2020-09-17 02:18:58.8394,172.8,131.4,76.25,76.04,9,20.32,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:18:59.0919,172.8,131.4,76.25,76.04,9.1,20.32,2,782.2,4.8,24,76.5,76
2020-09-17 02:18:59.3436,172.8,131.4,76.25,76.04,9,20.32,61,784.7,777,0,76.5,76
2020-09-17 02:18:59.5946,172.8,131.4,76.25,76.04,9,20.32,62,425,425,0,76.5,76
2020-09-17 02:18:59.8456,172.8,131.4,76.25,76.04,9,20.33,64,9.6,9.8,0,76.5,76
2020-09-17 02:19:00.0966,172.8,131.4,76.25,76.04,9,20.33,3,782.5,4.4,23,76.5,76
2020-09-17 02:19:00.3454,172.8,131.4,76.25,76.04,9,20.32,4,782.2,4.8,23,76.5,76
2020-09-17 02:19:00.5927,172.8,131.4,76.25,76.04,9,20.32,65,3570,3630,0,76.5,76
2020-09-17 02:19:00.8400,172.8,131.4,76.25,76.04,9,20.32,66,5310,5310,0,76.5,76
2020-09-17 02:19:01.0874,172.8,131.4,76.25,76.04,8.9,20.32,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:19:01.3347,172.8,131.4,76.25,76.04,9,20.32,2,782.2,4.8,24,76.5,76
2020-09-17 02:19:01.5820,172.8,131.4,76.25,76.04,9,20.32,65,3560,3630,0,76.5,76
2020-09-17 02:19:01.8293,172.8,131.4,76.25,76.04,9.1,20.33,51,4,3.98,0,76.5,76
2020-09-17 02:19:02.0766,172.8,131.4,76.25,76.04,9.1,20.32,63,50,50,0,76.5,76
2020-09-17 02:19:02.3246,172.8,131.4,76.25,76.04,8.9,20.32,67,24.7,24.8,0,76.5,76
2020-09-17 02:19:02.5731,172.8,131.4,76.25,76.04,9.1,20.32,52,4,3.98,0,76.5,76
2020-09-17 02:19:02.8217,172.8,131.4,76.25,76.04,9,20.32,6,3560,24.7,4,76.5,76
2020-09-17 02:19:03.0702,172.8,131.4,76.25,76.04,9,20.33,7,3620,24.8,4,76.5,76
2020-09-17 02:19:03.3208,172.8,131.4,76.25,76.04,9,20.33,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:19:03.5736,172.8,131.4,76.25,76.04,8.9,20.32,2,782.2,4.8,24,76.5,76
2020-09-17 02:19:03.8263,172.8,131.4,76.25,76.04,9.1,20.32,61,784.6,777,0,76.5,76
2020-09-17 02:19:04.0791,172.8,131.4,76.25,76.04,9.1,20.31,62,425,425,0,76.5,76
2020-09-17 02:19:04.3318,172.8,131.4,76.25,76.04,9,20.32,64,9.6,9.8,0,76.5,76
2020-09-17 02:19:04.5844,172.8,131.4,76.5,76.04,9,20.33,3,782.5,4.4,23,76.5,76
2020-09-17 02:19:04.8369,172.8,131.4,76.5,76.04,9,20.33,4,782.2,4.8,23,76.5,76
2020-09-17 02:19:05.0895,172.8,131.4,76.5,76.04,9,20.32,65,3560,3620,0,76.5,76
2020-09-17 02:19:05.3411,172.8,131.4,76.5,76.04,9.1,20.33,66,5310,5310,0,76.5,76
2020-09-17 02:19:05.5883,172.8,131.4,76.5,76.04,9,20.32,1,782.5,4.4,23.5,76.5,76
2020-09-17 02:19:05.8355,172.8,131.4,76.5,76.04,8.9,20.32,2,782.2,4.8,24,76.5,76
2020-09-17 02:19:06.0827,172.8,131.4,76.5,76.04,9,20.32,65,3570,3610,0,76.5,76
2020-09-17 02:19:06.3303,172.8,131.4,76.5,76.04,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:06.5797,172.8,131.4,76.5,76.04,9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:19:06.8290,172.8,131.4,76.5,76.04,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:07.0783,172.8,131.4,76.5,76.04,8.9,20.31,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:07.3273,172.8,131.4,76.5,76.04,9,20.32,6,3570,24.7,4,76.5,76.5
2020-09-17 02:19:07.5747,172.8,131.4,76.5,76.04,9,20.31,7,3610,24.8,4,76.5,76.5
2020-09-17 02:19:07.8220,172.8,131.4,76.5,76.04,9,20.32,1,782.5,4.2,23.5,76.5,76.5
2020-09-17 02:19:08.0693,172.8,131.4,76.5,76.04,9.1,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:08.3167,172.8,131.4,76.5,76.04,8.9,20.32,61,784.8,777,0,76.5,76.5
2020-09-17 02:19:08.5682,172.8,131.4,76.5,76.04,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:19:08.8208,172.8,131.4,76.5,76.04,9,20.32,64,9.6,9.8,0,76.5,76.5
2020-09-17 02:19:09.0735,172.8,131.4,76.5,76.04,9,20.33,3,782.5,4.2,23,76.5,76.5
2020-09-17 02:19:09.3262,172.8,131.4,76.5,76.04,9.1,20.33,4,782.2,4.8,23,76.5,76.5
2020-09-17 02:19:09.5750,172.8,131.4,76.5,76.04,8.9,20.32,65,3570,3600,0,76.5,76.5
2020-09-17 02:19:09.8223,172.8,131.6,76.5,76.16,9,20.32,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:10.0697,172.8,131.6,76.5,76.16,9.1,20.33,1,782.5,4.2,23.5,76.5,76.5
2020-09-17 02:19:10.3170,172.8,131.6,76.5,76.16,9,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:10.5663,172.8,131.6,76.5,76.16,9,20.35,65,3570,3600,0,76.5,76.5
2020-09-17 02:19:10.8189,172.8,131.6,76.5,76.16,8.9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:11.0716,172.8,131.6,76.5,76.16,8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:19:11.3242,172.8,131.6,76.5,76.16,9.1,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:11.5769,172.8,131.6,76.5,76.16,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:11.8293,172.8,131.6,76.5,76.16,8.9,20.32,6,3570,24.7,4,76.5,76.5
2020-09-17 02:19:12.0817,172.8,131.6,76.5,76.16,9,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:19:12.3341,172.8,131.6,76.5,76.16,8.9,20.33,1,782.5,4.2,23.5,76.5,76.5
2020-09-17 02:19:12.5866,172.8,131.6,76.5,76.16,9,20.33,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:12.8383,172.8,131.6,76.5,76.16,9,20.32,61,784.7,777,0,76.5,76.5
2020-09-17 02:19:13.0895,172.8,131.6,76.5,76.16,8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:19:13.3408,172.8,131.6,76.5,76.16,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:19:13.5920,172.8,131.6,76.5,76.16,9,20.32,3,782.5,4.4,23,76.5,76.5
2020-09-17 02:19:13.8435,172.8,131.6,76.5,76.16,9,20.32,4,782.2,4.8,23,76.5,76.5
2020-09-17 02:19:14.0960,172.8,131.6,76.5,76.16,9.1,20.32,65,3580,3600,0,76.5,76.5
2020-09-17 02:19:14.3484,172.8,131.6,76.5,76.16,8.9,20.33,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:14.6009,172.8,131.6,76.5,76.16,9,20.32,1,782.5,4.4,23.5,76.5,76.5
2020-09-17 02:19:14.8523,172.8,131.6,76.5,76.16,9,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:15.0996,172.8,131.6,76.5,76.16,9,20.32,65,3580,3610,0,76.5,76.5
2020-09-17 02:19:15.3469,172.8,131.6,76.5,76.16,9.1,20.31,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:15.5943,172.8,131.6,76.5,76.16,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:19:15.8429,172.8,131.6,76.5,76.16,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:16.0958,172.8,131.6,76.5,76.16,9.1,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:16.3487,172.8,131.6,76.5,76.16,9,20.32,6,3570,24.7,4,76.5,76.5
2020-09-17 02:19:16.6016,172.8,131.6,76.5,76.16,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:19:16.8545,172.8,131.6,76.5,76.16,9,20.32,1,782.5,4.4,23.5,76.5,76.5
2020-09-17 02:19:17.1073,172.8,131.6,76.5,76.16,8.9,20.33,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:17.3600,172.8,131.6,76.5,76.16,9.1,20.32,61,784.7,777.1,0,76.5,76.5
2020-09-17 02:19:17.6128,172.8,131.6,76.5,76.16,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:19:17.8655,172.8,131.6,76.5,76.16,9,20.33,64,9.6,9.8,0,76.5,76.5
2020-09-17 02:19:18.1181,172.8,131.6,76.5,76.16,9,20.33,3,782.5,4.4,23,76.5,76.5
2020-09-17 02:19:18.3707,172.8,131.6,76.5,76.16,9,20.32,4,782.2,4.8,23,76.5,76.5
2020-09-17 02:19:18.6233,172.8,131.6,76.5,76.16,9,20.32,65,3580,3600,0,76.5,76.5
2020-09-17 02:19:18.8755,172.8,131.6,76.5,76.16,9,20.34,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:19.1231,172.8,131.6,76.5,76.16,9,20.32,1,782.5,4.4,23.5,76.5,76.5
2020-09-17 02:19:19.3707,172.8,131.6,76.5,76.16,9,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:19.6183,172.8,131.6,76.5,76.16,9,20.32,65,3580,3590,0,76.5,76.5
2020-09-17 02:19:19.8659,172.8,131.6,76.5,76.16,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:20.1174,172.8,131.6,76.5,76.16,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:19:20.3699,172.8,131.6,76.5,76.16,8.9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:20.6225,172.8,131.6,76.5,76.16,8.9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:20.8751,172.8,131.6,76.5,76.16,9.1,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:19:21.1257,172.8,131.6,76.5,76.16,9,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:19:21.3730,172.8,131.6,76.5,76.16,9.1,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:21.6203,172.8,131.6,76.5,76.16,9,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:21.8677,172.8,131.6,76.5,76.16,9,20.32,61,784.7,777.1,0,76.5,76.5
2020-09-17 02:19:22.1151,172.8,131.6,76.5,76.16,9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:19:22.3625,172.8,131.6,76.5,76.16,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:19:22.6099,172.8,131.6,76.5,76.16,9,20.32,3,782.6,4.4,23,76.5,76.5
2020-09-17 02:19:22.8573,172.8,131.6,76.5,76.16,9,20.33,4,782.2,4.8,23,76.5,76.5
2020-09-17 02:19:23.1047,172.8,131.6,76.5,76.16,8.9,20.33,65,3580,3590,0,76.5,76.5
2020-09-17 02:19:23.3548,172.8,131.6,76.5,76.16,9.1,20.32,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:23.6049,172.8,131.6,76.5,76.16,9,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:23.8550,172.8,131.6,76.5,76.16,9,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:24.1052,172.8,131.6,76.5,76.16,9,20.32,65,3580,3590,0,76.5,76.5
2020-09-17 02:19:24.3558,172.8,131.6,76.5,76.16,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:24.6084,172.8,131.6,76.5,76.16,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:19:24.8611,172.8,131.6,76.5,76.16,9.1,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:25.1138,172.8,131.6,76.5,76.16,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:25.3664,172.8,131.6,76.5,76.16,9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:19:25.6191,172.8,131.6,76.5,76.16,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:19:25.8718,172.8,131.6,76.5,76.16,9,20.33,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:26.1245,172.8,131.6,76.5,76.16,9.1,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:26.3772,172.8,131.6,76.5,76.16,9.1,20.32,61,784.7,777,0,76.5,76.5
2020-09-17 02:19:26.6258,172.8,131.6,76.5,76.16,8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:19:26.8732,172.8,131.6,76.5,76.16,9,20.32,64,9.6,9.8,0,76.5,76.5
2020-09-17 02:19:27.1206,172.8,131.6,76.5,76.16,9,20.32,3,782.6,4.4,23,76.5,76.5
2020-09-17 02:19:27.3680,172.8,131.6,76.5,76.16,9,20.34,4,782.2,4.8,23,76.5,76.5
2020-09-17 02:19:27.6154,172.8,131.6,76.5,76.16,9,20.33,65,3590,3590,0,76.5,76.5
2020-09-17 02:19:27.8627,172.8,131.6,76.5,76.16,8.9,20.33,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:28.1101,172.8,131.6,76.5,76.16,9.1,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:28.3574,172.8,131.6,76.5,76.16,9,20.32,2,782.2,4.7,24,76.5,76.5
2020-09-17 02:19:28.6065,172.8,131.6,76.5,76.16,9,20.33,65,3590,3600,0,76.5,76.5
2020-09-17 02:19:28.8591,172.8,131.6,76.5,76.16,9.1,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:29.1116,172.8,131.6,76.5,76.16,8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:19:29.3641,172.8,131.6,76.5,76.16,8.9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:29.6166,172.8,131.7,76.5,76.22,9.1,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:29.8692,172.8,131.7,76.5,76.22,9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:19:30.1218,172.8,131.7,76.5,76.22,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:19:30.3744,172.8,131.7,76.5,76.22,9,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:30.6270,172.8,131.7,76.5,76.22,9,20.32,2,782.2,4.7,24,76.5,76.5
2020-09-17 02:19:30.8774,172.8,131.7,76.5,76.22,9.1,20.32,61,784.7,777,0,76.5,76.5
2020-09-17 02:19:31.1278,172.8,131.7,76.5,76.22,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:19:31.3781,172.8,131.7,76.5,76.22,9,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:19:31.6285,172.8,131.7,76.5,76.22,9,20.33,3,782.6,4.4,23,76.5,76.5
2020-09-17 02:19:31.8811,172.8,131.7,76.5,76.22,9,20.32,4,782.2,4.7,23,76.5,76.5
2020-09-17 02:19:32.1337,172.8,131.7,76.5,76.22,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:19:32.3864,172.8,131.7,76.5,76.22,9.1,20.32,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:32.6390,172.8,131.7,76.5,76.22,8.9,20.33,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:32.8866,172.8,131.7,76.5,76.22,9,20.32,2,782.2,4.7,24,76.5,76.5
2020-09-17 02:19:33.1340,172.8,131.7,76.5,76.22,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:19:33.3815,172.8,131.7,76.5,76.22,9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:33.6290,172.8,131.7,76.5,76.22,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:19:33.8818,172.8,131.7,76.5,76.22,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:34.1347,172.8,131.7,76.5,76.22,9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:34.3876,172.8,131.7,76.5,76.22,9,20.33,6,3590,24.7,4,76.5,76.5
2020-09-17 02:19:34.6405,172.8,131.7,76.5,76.22,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:19:34.8932,172.8,131.7,76.5,76.22,9.1,20.33,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:35.1458,172.8,131.7,76.5,76.22,9,20.33,2,782.2,4.7,24,76.5,76.5
2020-09-17 02:19:35.3985,172.8,131.7,76.5,76.22,8.9,20.32,61,784.7,777,0,76.5,76.5
2020-09-17 02:19:35.6512,172.8,131.7,76.5,76.22,9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:19:35.9007,172.8,131.7,76.5,76.22,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:19:36.1481,172.8,131.7,76.5,76.22,9,20.32,3,782.5,4.4,23,76.5,76.5
2020-09-17 02:19:36.3955,172.8,131.7,76.5,76.22,9,20.32,4,782.3,4.7,23,76.5,76.5
2020-09-17 02:19:36.6430,172.8,131.7,76.5,76.22,8.9,20.33,65,3590,3590,0,76.5,76.5
2020-09-17 02:19:36.8904,172.8,131.7,76.5,76.22,9,20.32,66,5310,5300,0,76.5,76.5
2020-09-17 02:19:37.1378,172.8,131.7,76.5,76.22,9,20.33,1,782.5,4.4,23.5,76.5,76.5
2020-09-17 02:19:37.3852,172.8,131.7,76.5,76.22,9,20.32,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:19:37.6326,172.8,131.7,76.5,76.22,9,20.33,65,3600,3590,0,76.5,76.5
2020-09-17 02:19:37.8800,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:38.1275,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:19:38.3750,172.8,131.7,76.5,76.22,9.1,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:38.6225,172.8,131.7,76.5,76.22,8.9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:38.8700,172.8,131.7,76.5,76.22,9,20.33,6,3590,24.7,4,76.5,76.5
2020-09-17 02:19:39.1175,172.8,131.7,76.5,76.22,9,20.33,7,3590,24.8,4,76.5,76.5
2020-09-17 02:19:39.3650,172.8,131.7,76.5,76.22,9,20.32,1,782.5,4.4,23.5,76.5,76.5
2020-09-17 02:19:39.6125,172.8,131.7,76.5,76.22,9.1,20.32,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:19:39.8600,172.8,131.7,76.5,76.22,9,20.32,61,784.8,777,0,76.5,76.5
2020-09-17 02:19:40.1115,172.8,131.7,76.5,76.22,9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:19:40.3642,172.8,131.7,76.5,76.22,9.1,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:19:40.6168,172.8,131.7,76.5,76.22,9,20.32,3,782.5,4.4,23,76.5,76.5
2020-09-17 02:19:40.8695,172.8,131.7,76.5,76.22,9.1,20.26,4,782.3,4.7,23,76.5,76.5
2020-09-17 02:19:41.1221,172.8,131.7,76.5,76.22,9,20.33,65,3590,3590,0,76.5,76.5
2020-09-17 02:19:41.3748,172.8,131.7,76.5,76.22,8.9,20.32,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:41.6274,172.8,131.7,76.5,76.22,9.1,20.32,1,782.5,4.4,23.5,76.5,76.5
2020-09-17 02:19:41.8800,172.8,131.7,76.5,76.22,9,20.32,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:19:42.1286,172.8,131.7,76.5,76.22,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:19:42.3760,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:42.6234,172.8,131.7,76.5,76.22,8.9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:19:42.8708,172.8,131.7,76.5,76.22,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:43.1181,172.8,131.7,76.5,76.22,9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:43.3654,172.8,131.7,76.5,76.22,9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:19:43.6127,172.8,131.7,76.5,76.22,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:19:43.8600,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.5,23.5,76.5,76.5
2020-09-17 02:19:44.1093,172.8,131.7,76.5,76.22,9,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:44.3618,172.8,131.7,76.5,76.22,9.1,20.32,61,784.7,777.1,0,76.5,76.5
2020-09-17 02:19:44.6144,172.8,131.7,76.5,76.22,9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:19:44.8669,172.8,131.7,76.5,76.22,8.9,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:19:45.1195,172.8,131.7,76.5,76.22,9,20.33,3,782.7,4.5,23,76.5,76.5
2020-09-17 02:19:45.3723,172.8,131.7,76.5,76.22,9,20.32,4,782.2,4.8,23,76.5,76.5
2020-09-17 02:19:45.6250,172.8,131.7,76.5,76.22,9.1,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:19:45.8778,172.8,131.7,76.5,76.22,9,20.33,66,5300,5300,0,76.5,76.5
2020-09-17 02:19:46.1305,172.8,131.7,76.5,76.22,8.9,20.32,1,782.7,4.5,23.5,76.5,76.5
2020-09-17 02:19:46.3781,172.8,131.7,76.5,76.22,9.1,20.33,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:46.6256,172.8,131.7,76.5,76.22,9,20.32,65,3590,3600,0,76.5,76.5
2020-09-17 02:19:46.8731,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:47.1206,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:19:47.3732,172.8,131.7,76.5,76.22,8.9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:47.6258,172.8,131.7,76.5,76.22,8.9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:47.8783,172.8,131.7,76.5,76.22,9,20.33,6,3590,24.7,4,76.5,76.5
2020-09-17 02:19:48.1309,172.8,131.7,76.5,76.22,9,20.33,7,3590,24.8,4,76.5,76.5
2020-09-17 02:19:48.3836,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.5,23.5,76.5,76.5
2020-09-17 02:19:48.6363,172.8,131.7,76.5,76.22,8.9,20.33,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:48.8889,172.8,131.7,76.5,76.22,8.9,20.33,61,784.8,777.1,0,76.5,76.5
2020-09-17 02:19:49.1416,172.8,131.7,76.5,76.22,9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:19:49.3942,172.8,131.7,76.5,76.22,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:19:49.6461,172.8,131.7,76.5,76.22,9,20.31,3,782.6,4.4,23,76.5,76.5
2020-09-17 02:19:49.8980,172.8,131.7,76.5,76.22,9,20.32,4,782.1,4.8,23,76.5,76.5
2020-09-17 02:19:50.1499,172.8,131.7,76.5,76.22,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:19:50.4018,172.8,131.7,76.5,76.22,9,20.33,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:50.6502,172.8,131.7,76.5,76.22,9.1,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:50.8977,172.8,131.7,76.5,76.22,8.9,20.33,2,782.1,4.8,24,76.5,76.5
2020-09-17 02:19:51.1451,172.8,131.7,76.5,76.22,9,20.33,65,3590,3590,0,76.5,76.5
2020-09-17 02:19:51.3925,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:51.6420,172.8,131.7,76.5,76.22,9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:19:51.8947,172.8,131.7,76.5,76.22,9.1,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:52.1474,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:52.4000,172.8,131.7,76.5,76.22,9,20.33,6,3590,24.7,4,76.5,76.5
2020-09-17 02:19:52.6509,172.8,131.7,76.5,76.22,9,20.33,7,3600,24.8,4,76.5,76.5
2020-09-17 02:19:52.8985,172.8,131.7,76.5,76.22,9,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:53.1461,172.8,131.7,76.5,76.22,9.1,20.33,2,782.1,4.8,24,76.5,76.5
2020-09-17 02:19:53.3936,172.8,131.7,76.5,76.22,8.9,20.32,61,784.8,777,0,76.5,76.5
2020-09-17 02:19:53.6412,172.8,131.7,76.5,76.22,8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:19:53.8909,172.8,131.7,76.5,76.22,9.1,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:19:54.1407,172.8,131.7,76.5,76.22,9,20.32,3,782.6,4.4,23,76.5,76.5
2020-09-17 02:19:54.3904,172.8,131.7,76.5,76.22,9,20.32,4,782.1,4.8,23,76.5,76.5
2020-09-17 02:19:54.6402,172.8,131.7,76.5,76.22,9,20.33,65,3600,3590,0,76.5,76.5
2020-09-17 02:19:54.8879,172.8,131.7,76.5,76.22,8.9,20.32,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:55.1354,172.8,131.7,76.5,76.22,9,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:55.3829,172.8,131.7,76.5,76.22,9,20.33,2,782.1,4.8,24,76.5,76.5
2020-09-17 02:19:55.6304,172.8,131.7,76.5,76.22,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:19:55.8799,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:19:56.1308,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:19:56.3817,172.8,131.7,76.5,76.22,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:19:56.6326,172.8,131.7,76.5,76.22,9.1,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:19:56.8839,172.8,131.7,76.5,76.22,8.9,20.33,6,3590,24.7,4,76.5,76.5
2020-09-17 02:19:57.1365,172.8,131.7,76.5,76.22,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:19:57.3892,172.8,131.7,76.5,76.22,9,20.34,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:57.6419,172.8,131.7,76.5,76.22,9,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:19:57.8946,172.8,131.7,76.5,76.22,9.1,20.32,61,784.9,777.1,0,76.5,76.5
2020-09-17 02:19:58.1432,172.8,131.7,76.5,76.22,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:19:58.3907,172.8,131.7,76.5,76.22,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:19:58.6382,172.8,131.7,76.5,76.22,9.1,20.33,3,782.6,4.4,23,76.5,76.5
2020-09-17 02:19:58.8857,172.8,131.7,76.5,76.22,9,20.32,4,782.2,4.8,23,76.5,76.5
2020-09-17 02:19:59.1332,172.8,131.7,76.5,76.22,9.1,20.33,65,3580,3590,0,76.5,76.5
2020-09-17 02:19:59.3809,172.8,131.7,76.5,76.22,9,20.32,66,5310,5310,0,76.5,76.5
2020-09-17 02:19:59.6286,172.8,131.7,76.5,76.22,8.9,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:19:59.8763,172.8,131.7,76.5,76.22,9.1,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:20:00.1241,172.8,131.7,76.5,76.22,9,20.33,65,3580,3590,0,76.5,76.5
2020-09-17 02:20:00.3760,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:00.6281,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:20:00.8802,172.8,131.7,76.5,76.22,8.9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:01.1323,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:01.3799,172.8,131.7,76.5,76.22,9,20.32,6,3580,24.7,4,76.5,76.5
2020-09-17 02:20:01.6272,172.8,131.7,76.5,76.22,9,20.32,7,3580,24.8,4,76.5,76.5
2020-09-17 02:20:01.8744,172.8,131.7,76.5,76.22,9,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:20:02.1217,172.8,131.7,76.5,76.22,9,20.32,2,782.2,4.8,24,76.5,76.5
2020-09-17 02:20:02.3689,172.8,131.7,76.5,76.22,9,20.32,61,784.8,777.1,0,76.5,76.5
2020-09-17 02:20:02.6161,172.8,131.7,76.5,76.22,9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:20:02.8633,172.8,131.7,76.5,76.22,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:03.1106,172.8,131.7,76.5,76.22,8.9,20.32,3,782.6,4.4,23,76.5,76.5
2020-09-17 02:20:03.3579,172.8,131.7,76.5,76.22,9,20.33,4,782.2,4.8,23,76.5,76.5
2020-09-17 02:20:03.6052,172.8,131.7,76.5,76.22,9,20.32,65,3580,3580,0,76.5,76.5
2020-09-17 02:20:03.8525,172.8,131.7,76.5,76.22,9.1,20.33,66,5300,5300,0,76.5,76.5
2020-09-17 02:20:04.0999,172.8,131.7,76.5,76.22,9,20.31,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:04.3472,172.8,131.7,76.5,76.22,8.9,20.32,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:04.5987,172.8,131.7,76.5,76.22,9.1,20.32,65,3590,3580,0,76.5,76.5
2020-09-17 02:20:04.8513,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:05.1039,172.8,131.7,76.5,76.22,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:20:05.3566,172.8,131.7,76.5,76.22,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:05.6064,172.8,131.7,76.5,76.22,8.9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:05.8553,172.8,131.7,76.5,76.22,9.1,20.33,6,3580,24.7,4,76.5,76.5
2020-09-17 02:20:06.1042,172.8,131.7,76.5,76.22,9,20.33,7,3580,24.8,4,76.5,76.5
2020-09-17 02:20:06.3530,172.8,131.7,76.5,76.22,9,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:06.6047,172.8,131.7,76.5,76.22,9,20.32,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:06.8571,172.8,131.7,76.5,76.22,9,20.33,61,784.8,777,0,76.5,76.5
2020-09-17 02:20:07.1095,172.8,131.7,76.5,76.22,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:20:07.3619,172.8,131.7,76.5,76.22,9.1,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:07.6144,172.8,131.7,76.5,76.22,9,20.33,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:07.8670,172.8,131.7,76.5,76.22,8.9,20.32,4,782.3,4.8,23,76.5,76.5
2020-09-17 02:20:08.1195,172.8,131.7,76.5,76.22,9,20.32,65,3590,3580,0,76.5,76.5
2020-09-17 02:20:08.3721,172.8,131.7,76.5,76.22,9,20.31,66,5300,5300,0,76.5,76.5
2020-09-17 02:20:08.6247,172.8,131.7,76.5,76.22,9,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:08.8721,172.8,131.7,76.5,76.22,9,20.32,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:09.1194,172.8,131.7,76.5,76.22,8.9,20.32,65,3590,3580,0,76.5,76.5
2020-09-17 02:20:09.3668,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:09.6142,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:20:09.8646,172.8,131.7,76.5,76.22,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:10.1172,172.8,131.7,76.5,76.22,9.1,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:10.3697,172.8,131.7,76.5,76.22,8.9,20.32,6,3580,24.7,4,76.5,76.5
2020-09-17 02:20:10.6223,172.8,131.7,76.5,76.22,9,20.33,7,3590,24.8,4,76.5,76.5
2020-09-17 02:20:10.8732,172.8,131.7,76.5,76.22,9.1,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:11.1228,172.8,131.7,76.5,76.22,9,20.33,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:11.3724,172.8,131.7,76.5,76.22,9.1,20.32,61,784.8,777.1,0,76.5,76.5
2020-09-17 02:20:11.6220,172.8,131.7,76.5,76.22,8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:20:11.8722,172.8,131.7,76.5,76.22,8.9,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:12.1249,172.8,131.7,76.5,76.22,9.1,20.32,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:12.3776,172.8,131.7,76.5,76.22,9,20.33,4,782.3,4.8,23,76.5,76.5
2020-09-17 02:20:12.6303,172.8,131.7,76.5,76.22,9,20.33,65,3580,3590,0,76.5,76.5
2020-09-17 02:20:12.8831,172.8,131.7,76.5,76.22,9,20.32,66,5310,5310,0,76.5,76.5
2020-09-17 02:20:13.1358,172.8,131.7,76.5,76.22,9,20.34,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:13.3885,172.8,131.7,76.5,76.22,9,20.32,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:13.6412,172.8,131.7,76.5,76.22,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:13.8928,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:14.1404,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:20:14.3879,172.8,131.7,76.5,76.22,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:14.6355,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:14.8831,172.8,131.7,76.5,76.22,9.1,20.31,6,3590,24.7,4,76.5,76.5
2020-09-17 02:20:15.1327,172.8,131.7,76.5,76.22,8.9,20.33,7,3580,24.8,4,76.5,76.5
2020-09-17 02:20:15.3855,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:15.6383,172.8,131.7,76.5,76.22,9,20.32,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:15.8911,172.8,131.7,76.5,76.22,9,20.32,61,784.8,777.1,0,76.5,76.5
2020-09-17 02:20:16.1419,172.8,131.7,76.5,76.22,9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:20:16.3891,172.8,131.7,76.5,76.22,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:16.6364,172.8,131.7,76.5,76.22,9,20.33,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:16.8836,172.8,131.7,76.5,76.22,9.1,20.32,4,782.3,4.8,23,76.5,76.5
2020-09-17 02:20:17.1309,172.8,131.7,76.5,76.22,9,20.33,65,3580,3590,0,76.5,76.5
2020-09-17 02:20:17.3825,172.8,131.7,76.5,76.22,9,20.32,66,5300,5300,0,76.5,76.5
2020-09-17 02:20:17.6341,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:17.8857,172.8,131.7,76.5,76.22,8.9,20.32,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:18.1373,172.8,131.7,76.5,76.22,9.1,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:18.3882,172.8,131.7,76.5,76.22,9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:18.6391,172.8,131.7,76.5,76.22,9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:20:18.8900,172.8,131.7,76.5,76.22,9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:19.1409,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:19.3937,172.8,131.7,76.5,76.22,9,20.32,6,3580,24.7,4,76.5,76.5
2020-09-17 02:20:19.6465,172.8,131.7,76.5,76.22,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:20:19.8993,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:20.1521,172.8,131.7,76.5,76.22,9,20.32,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:20.4034,172.8,131.7,76.5,76.22,9,20.32,61,784.8,777.2,0,76.5,76.5
2020-09-17 02:20:20.6536,172.8,131.7,76.5,76.22,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:20:20.9038,172.8,131.7,76.5,76.22,9.1,20.32,64,9.6,9.8,0,76.5,76.5
2020-09-17 02:20:21.1540,172.8,131.7,76.5,76.22,8.9,20.32,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:21.4036,172.8,131.7,76.5,76.22,9,20.32,4,782.3,4.8,23,76.5,76.5
2020-09-17 02:20:21.6511,172.8,131.7,76.5,76.22,9,20.33,65,3590,3580,0,76.5,76.5
2020-09-17 02:20:21.8987,172.8,131.7,76.5,76.22,9,20.32,66,5300,5300,0,76.5,76.5
2020-09-17 02:20:22.1462,172.8,131.7,76.5,76.22,9.1,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:22.3937,172.8,131.7,76.5,76.22,9,20.33,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:22.6433,172.8,131.7,76.5,76.22,9,20.33,65,3580,3580,0,76.5,76.5
2020-09-17 02:20:22.8960,172.8,131.7,76.5,76.22,9.1,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:23.1486,172.8,131.7,76.5,76.22,9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:20:23.4013,172.8,131.7,76.5,76.22,9,20.31,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:23.6522,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:23.8998,172.8,131.7,76.5,76.22,8.9,20.5,6,3580,24.7,4,76.5,76.5
2020-09-17 02:20:24.1473,172.8,131.7,76.5,76.22,9.1,20.32,7,3580,24.8,4,76.5,76.5
2020-09-17 02:20:24.3949,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:24.6424,172.8,131.7,76.5,76.22,9,20.32,2,782.3,4.8,24,76.5,76.5
2020-09-17 02:20:24.8900,172.8,131.7,76.5,76.22,9,20.32,61,784.8,777,0,76.5,76.5
2020-09-17 02:20:25.1376,172.8,131.7,76.5,76.22,9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:20:25.3851,172.8,131.7,76.5,76.22,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:25.6327,172.8,131.7,76.5,76.22,9,20.31,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:25.8842,172.8,131.7,76.5,76.22,9,20.33,4,782.3,4.8,23,76.5,76.5
2020-09-17 02:20:26.1359,172.8,131.7,76.5,76.22,9,20.33,65,3580,3580,0,76.5,76.5
2020-09-17 02:20:26.3876,172.8,131.7,76.5,76.22,9,20.32,66,5300,5300,0,76.5,76.5
2020-09-17 02:20:26.6393,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:26.8893,172.8,131.7,76.5,76.22,9.1,20.34,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:20:27.1388,172.8,131.7,76.5,76.22,8.9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:27.3884,172.8,131.7,76.5,76.22,8.9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:27.6380,172.8,131.7,76.5,76.22,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:20:27.8858,172.8,131.7,76.5,76.22,9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:28.1334,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:28.3809,172.8,131.7,76.5,76.22,9,20.33,6,3580,24.7,4,76.5,76.5
2020-09-17 02:20:28.6284,172.8,131.7,76.5,76.22,8.9,20.33,7,3580,24.8,4,76.5,76.5
2020-09-17 02:20:28.8790,172.8,131.7,76.5,76.22,9.1,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:29.1318,172.8,131.7,76.5,76.22,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:20:29.3845,172.8,131.7,76.5,76.22,9,20.32,61,784.9,777.1,0,76.5,76.5
2020-09-17 02:20:29.6373,172.8,131.7,76.5,76.22,9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:20:29.8901,172.8,131.7,76.5,76.22,8.9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:30.1429,172.8,131.7,76.5,76.22,9.1,20.32,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:30.3956,172.8,131.7,76.5,76.22,9.1,20.33,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:20:30.6484,172.8,131.7,76.5,76.22,9,20.32,65,3580,3590,0,76.5,76.5
2020-09-17 02:20:30.9002,172.8,131.7,76.5,76.22,9,20.32,66,5300,5300,0,76.5,76.5
2020-09-17 02:20:31.1477,172.8,131.7,76.5,76.22,9,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:31.3953,172.8,131.7,76.5,76.22,9,20.33,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:20:31.6428,172.8,131.7,76.5,76.22,9.1,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:31.8904,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:32.1403,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:20:32.3908,172.8,131.7,76.5,76.22,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:32.6413,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:32.8918,172.8,131.7,76.5,76.22,9,20.33,6,3590,24.7,4,76.5,76.5
2020-09-17 02:20:33.1411,172.8,131.7,76.5,76.22,9.1,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:20:33.3886,172.8,131.7,76.5,76.22,8.9,20.31,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:33.6361,172.8,131.7,76.5,76.22,9,20.33,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:20:33.8836,172.8,131.7,76.5,76.22,9,20.33,61,784.8,777.1,0,76.5,76.5
2020-09-17 02:20:34.1333,172.8,131.7,76.5,76.22,9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:20:34.3860,172.8,131.7,76.5,76.22,9.1,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:34.6387,172.8,131.7,76.5,76.22,9,20.33,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:34.8914,172.8,131.7,76.5,76.22,9,20.33,4,782.3,4.7,23,76.5,76.5
2020-09-17 02:20:35.1424,172.8,131.7,76.5,76.22,9.1,20.33,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:35.3904,172.8,131.7,76.5,76.22,9,20.32,66,5300,5290,0,76.5,76.5
2020-09-17 02:20:35.6385,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:35.8866,172.8,131.7,76.5,76.22,9,20.32,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:20:36.1347,172.8,131.7,76.5,76.22,8.9,20.31,65,3580,3580,0,76.5,76.5
2020-09-17 02:20:36.3872,172.8,131.7,76.5,76.22,9.1,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:36.6397,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:20:36.8922,172.8,131.7,76.5,76.22,9,20.3,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:37.1447,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:37.3965,172.8,131.7,76.5,76.22,9,20.32,6,3580,24.7,4,76.5,76.5
2020-09-17 02:20:37.6476,172.8,131.7,76.5,76.22,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:20:37.8988,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:38.1500,172.8,131.7,76.5,76.22,8.9,20.33,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:20:38.4005,172.8,131.7,76.5,76.22,9,20.32,61,784.8,777.1,0,76.5,76.5
2020-09-17 02:20:38.6481,172.8,131.7,76.5,76.22,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:20:38.8957,172.8,131.7,76.5,76.22,9,20.33,64,9.6,9.8,0,76.5,76.5
2020-09-17 02:20:39.1433,172.8,131.7,76.5,76.22,9.1,20.32,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:39.3920,172.8,131.7,76.5,76.22,8.9,20.32,4,782.3,4.7,23,76.5,76.5
2020-09-17 02:20:39.6449,172.8,131.7,76.5,76.22,9,20.32,65,3580,3580,0,76.5,76.5
2020-09-17 02:20:39.8978,172.8,131.7,76.5,76.22,9.1,20.32,66,5300,5300,0,76.5,76.5
2020-09-17 02:20:40.1507,172.8,131.7,76.5,76.22,9,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:40.4036,172.8,131.7,76.5,76.22,9.1,20.32,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:20:40.6523,172.8,131.7,76.5,76.22,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:40.8998,172.8,131.7,76.5,76.22,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:41.1473,172.8,131.7,76.5,76.22,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:20:41.3949,172.8,131.7,76.5,76.22,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:41.6424,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:41.8899,172.8,131.7,76.5,76.22,9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:20:42.1375,172.8,131.7,76.5,76.22,8.9,20.32,7,3580,24.8,4,76.5,76.5
2020-09-17 02:20:42.3850,172.8,131.7,76.5,76.22,9.1,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:42.6346,172.8,131.7,76.5,76.22,9,20.33,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:20:42.8873,172.8,131.7,76.5,76.22,9,20.32,61,784.8,777.1,0,76.5,76.5
2020-09-17 02:20:43.1400,172.8,131.7,76.5,76.22,9,20.34,62,425,425,0,76.5,76.5
2020-09-17 02:20:43.3927,172.8,131.7,76.5,76.22,9,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:43.6444,172.8,131.7,76.5,76.22,9,20.33,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:43.8944,172.8,131.7,76.5,76.22,9.1,20.33,4,782.4,4.8,23,76.5,76.5
2020-09-17 02:20:44.1444,172.8,131.7,76.5,76.22,9,20.33,65,3580,3580,0,76.5,76.5
2020-09-17 02:20:44.3944,172.8,131.7,76.5,76.22,8.9,20.32,66,5290,5300,0,76.5,76.5
2020-09-17 02:20:44.6454,172.8,131.7,76.5,76.22,9,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:44.8981,172.8,131.7,76.5,76.22,9,20.33,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:20:45.1508,172.8,131.7,76.5,76.22,9.1,20.28,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:45.4034,172.8,131.7,76.5,76.22,8.9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:45.6561,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:20:45.9057,172.8,131.7,76.5,76.22,9.1,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:46.1533,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:46.4009,172.8,131.7,76.5,76.22,9.1,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:20:46.6484,172.8,131.7,76.5,76.22,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:20:46.8962,172.8,131.7,76.5,76.22,9,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:47.1446,172.8,131.7,76.5,76.22,9.1,20.32,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:20:47.3930,172.8,131.7,76.5,76.22,9.1,20.32,61,784.9,777.1,0,76.5,76.5
2020-09-17 02:20:47.6414,172.8,131.7,76.5,76.22,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:20:47.8905,172.8,131.7,76.5,76.22,9,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:48.1432,172.8,131.7,76.5,76.22,8.9,20.32,3,782.6,4.4,23,76.5,76.5
2020-09-17 02:20:48.3958,172.8,131.7,76.5,76.22,9.1,20.32,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:20:48.6485,172.8,131.7,76.5,76.22,9.1,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:48.9011,172.8,131.7,76.5,76.22,9,20.32,66,5290,5290,0,76.5,76.5
2020-09-17 02:20:49.1528,172.8,131.7,76.5,76.22,9,20.32,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:20:49.4042,172.8,131.7,76.5,76.22,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:20:49.6555,172.8,131.7,76.5,76.22,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:49.9069,172.8,131.7,76.5,76.22,9.1,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:50.1551,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:20:50.4027,172.8,131.7,76.5,76.22,8.9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:50.6504,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:50.8980,172.8,131.7,76.5,76.22,9,20.32,6,3580,24.7,4,76.5,76.5
2020-09-17 02:20:51.1500,172.8,131.7,76.5,76.22,9.1,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:20:51.4027,172.8,131.7,76.5,76.22,9,20.33,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:20:51.6554,172.8,131.7,76.5,76.22,8.9,20.33,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:20:51.9081,172.8,131.7,76.5,76.22,9,20.33,61,784.9,777.2,0,76.5,76.5
2020-09-17 02:20:52.1609,172.8,131.7,76.5,76.22,9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:20:52.4137,172.8,131.7,76.5,76.22,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:52.6666,172.8,131.7,76.5,76.22,9.1,20.32,3,782.6,4.4,23,76.5,76.5
2020-09-17 02:20:52.9194,172.8,131.7,76.5,76.22,8.9,20.32,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:20:53.1681,172.8,131.7,76.5,76.22,9.1,20.33,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:53.4157,172.8,131.7,76.5,76.22,9.1,20.33,66,5300,5290,0,76.5,76.5
2020-09-17 02:20:53.6632,172.8,131.7,76.5,76.22,9,20.34,1,782.6,4.4,23.5,76.5,76.5
2020-09-17 02:20:53.9108,172.8,131.7,76.5,76.22,9.1,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:20:54.1583,172.8,131.7,76.5,76.22,8.9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:54.4059,172.8,131.7,76.5,76.22,9.1,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:54.6535,172.8,131.7,76.5,76.22,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:20:54.9010,172.8,131.7,76.5,76.22,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:55.1486,172.8,131.7,76.5,76.22,9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:55.3961,172.8,131.7,76.5,76.22,9,20.34,6,3590,24.7,4,76.5,76.5
2020-09-17 02:20:55.6436,172.8,131.7,76.5,76.22,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:20:55.8912,172.8,131.7,76.5,76.22,9.1,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:56.1406,172.8,131.7,76.5,76.22,9,20.32,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:20:56.3934,172.8,131.7,76.5,76.22,9,20.32,61,784.8,777.2,0,76.5,76.5
2020-09-17 02:20:56.6462,172.8,131.7,76.5,76.22,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:20:56.8990,172.8,131.7,76.5,76.22,9,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:20:57.1517,172.8,131.7,76.5,76.22,9,20.32,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:20:57.3993,172.8,131.7,76.5,76.22,9.1,20.33,4,782.4,4.8,23,76.5,76.5
2020-09-17 02:20:57.6468,172.8,131.7,76.5,76.22,9,20.32,65,3600,3590,0,76.5,76.5
2020-09-17 02:20:57.8943,172.8,131.7,76.5,76.22,9.1,20.32,66,5290,5290,0,76.5,76.5
2020-09-17 02:20:58.1421,172.8,131.7,76.5,76.22,9.1,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:20:58.3948,172.8,131.7,76.5,76.22,9,20.32,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:20:58.6476,172.8,131.7,76.5,76.22,9.1,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:20:58.9004,172.8,131.7,76.5,76.22,9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:20:59.1531,172.8,131.7,76.5,76.22,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:20:59.4027,172.8,131.7,76.5,76.22,9.1,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:20:59.6502,172.8,131.7,76.5,76.22,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:20:59.8977,172.8,131.7,76.5,76.22,9.1,20.32,6,3580,24.7,4,76.5,76.5
2020-09-17 02:21:00.1452,172.8,131.7,76.5,76.22,9,20.32,7,3580,24.8,4,76.5,76.5
2020-09-17 02:21:00.3927,172.8,131.7,76.5,76.22,8.9,20.33,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:21:00.6402,172.8,131.7,76.5,76.22,9.1,20.32,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:21:00.8876,172.8,131.7,76.5,76.22,9,20.32,61,784.9,777.1,0,76.5,76.5
2020-09-17 02:21:01.1350,172.8,131.7,76.5,76.22,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:21:01.3824,172.8,131.7,76.5,76.22,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:01.6298,172.8,131.7,76.5,76.22,8.9,20.32,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:21:01.8773,172.8,131.7,76.5,76.22,9,20.32,4,782.4,4.8,23,76.5,76.5
2020-09-17 02:21:02.1247,172.8,131.7,76.5,76.22,9,20.33,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:02.3721,172.8,131.7,76.5,76.22,9,20.33,66,5300,5300,0,76.5,76.5
2020-09-17 02:21:02.6237,172.8,131.7,76.5,76.22,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:21:02.8763,172.8,131.7,76.5,76.22,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:03.1289,172.8,131.7,76.5,76.22,9,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:03.3815,172.8,131.7,76.5,76.22,9.1,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:03.6342,172.8,131.8,76.5,76.27,8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:21:03.8868,172.8,131.8,76.5,76.27,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:04.1394,172.8,131.8,76.5,76.27,9.1,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:04.3921,172.8,131.8,76.5,76.27,9,20.33,6,3590,24.7,4,76.5,76.5
2020-09-17 02:21:04.6447,172.8,131.8,76.5,76.27,9.1,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:21:04.8922,172.8,131.8,76.5,76.27,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:21:05.1396,172.8,131.8,76.5,76.27,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:05.3870,172.8,131.8,76.5,76.27,9.1,20.32,61,784.8,777.1,0,76.5,76.5
2020-09-17 02:21:05.6344,172.8,131.8,76.5,76.27,9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:21:05.8870,172.8,131.8,76.5,76.27,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:06.1396,172.8,131.8,76.5,76.27,9,20.32,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:21:06.3923,172.8,131.8,76.5,76.27,8.9,20.32,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:21:06.6449,172.8,131.8,76.5,76.27,9.1,20.33,65,3590,3590,0,76.5,76.5
2020-09-17 02:21:06.8977,172.8,131.8,76.5,76.27,9,20.32,66,5300,5290,0,76.5,76.5
2020-09-17 02:21:07.1504,172.8,131.8,76.5,76.27,9,20.3,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:21:07.4032,172.8,131.8,76.5,76.27,9,20.33,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:07.6560,172.8,131.8,76.5,76.27,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:21:07.9036,172.8,131.8,76.5,76.27,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:08.1512,172.8,131.8,76.5,76.27,9.1,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:21:08.3988,172.8,131.8,76.5,76.27,9,20.32,67,24.7,24.8,0,76.5,76.5
