Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:21:08.6464,172.8,131.8,76.5,76.27,9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:08.8951,172.8,131.8,76.5,76.27,9,20.34,6,3600,24.7,4,76.5,76.5
2020-09-17 02:21:09.1477,172.8,131.8,76.5,76.27,9,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:21:09.4004,172.8,131.8,76.5,76.27,9.1,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:21:09.6531,172.8,131.8,76.5,76.27,8.9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:09.9048,172.8,131.8,76.5,76.27,8.9,20.33,61,784.9,777.2,0,76.5,76.5
2020-09-17 02:21:10.1524,172.8,131.8,76.5,76.27,9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:21:10.3999,172.8,131.8,76.5,76.27,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:10.6474,172.8,131.8,76.5,76.27,9,20.3,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:21:10.8949,172.8,131.8,76.5,76.27,9.1,20.32,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:21:11.1477,172.8,131.8,76.5,76.27,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:21:11.4005,172.8,131.8,76.5,76.27,9.1,20.32,66,5290,5290,0,76.5,76.5
2020-09-17 02:21:11.6533,172.8,131.8,76.5,76.27,9,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:11.9062,172.8,131.8,76.5,76.27,9,20.33,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:12.1587,172.8,131.8,76.5,76.27,9.1,20.33,65,3600,3590,0,76.5,76.5
2020-09-17 02:21:12.4111,172.8,131.8,76.5,76.27,8.9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:12.6636,172.8,131.8,76.5,76.27,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:21:12.9160,172.8,131.8,76.5,76.27,9.1,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:13.1644,172.8,131.8,76.5,76.27,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:13.4120,172.8,131.8,76.5,76.27,9,20.33,6,3600,24.7,4,76.5,76.5
2020-09-17 02:21:13.6596,172.8,131.8,76.5,76.27,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:21:13.9071,172.8,131.8,76.5,76.27,9,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:14.1589,172.8,131.8,76.5,76.27,9.1,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:14.4117,172.8,131.8,76.5,76.27,9,20.32,61,785,777.2,0,76.5,76.5
2020-09-17 02:21:14.6645,172.8,131.8,76.5,76.27,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:21:14.9173,172.8,131.8,76.5,76.27,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:15.1680,172.8,131.8,76.5,76.27,9,20.32,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:21:15.4156,172.8,131.8,76.5,76.27,9.1,20.33,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:21:15.6632,172.8,131.8,76.5,76.27,8.9,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:15.9108,172.8,131.8,76.5,76.27,8.9,20.33,66,5290,5300,0,76.5,76.5
2020-09-17 02:21:16.1607,172.8,131.8,76.5,76.27,9,20.56,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:16.4134,172.8,131.8,76.5,76.27,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:16.6662,172.8,131.8,76.5,76.27,9,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:16.9189,172.8,131.8,76.5,76.27,9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:17.1716,172.8,131.8,76.5,76.27,8.9,20.31,63,50,50,0,76.5,76.5
2020-09-17 02:21:17.4244,172.8,131.8,76.5,76.27,9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:17.6772,172.8,131.8,76.5,76.27,9.1,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:17.9300,172.8,131.8,76.5,76.27,9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:21:18.1828,172.8,131.8,76.5,76.27,9.1,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:21:18.4324,172.8,131.8,76.5,76.27,9,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:18.6799,172.8,131.8,76.5,76.27,8.9,20.32,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:21:18.9275,172.8,131.8,76.5,76.27,9.1,20.32,61,784.9,777.1,0,76.5,76.5
2020-09-17 02:21:19.1750,172.8,131.8,76.5,76.27,9,20.49,62,425,425,0,76.5,76.5
2020-09-17 02:21:19.4225,172.8,131.8,76.5,76.27,9,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:19.6701,172.8,131.8,76.5,76.27,9,20.32,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:21:19.9176,172.8,131.8,76.5,76.27,9,20.32,4,782.4,4.8,23,76.5,76.5
2020-09-17 02:21:20.1652,172.8,131.8,76.5,76.27,9,20.33,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:20.4127,172.8,131.8,76.5,76.27,9,20.32,66,5290,5290,0,76.5,76.5
2020-09-17 02:21:20.6603,172.8,131.8,76.5,76.27,9,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:20.9079,172.8,131.8,76.5,76.27,9,20.33,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:21:21.1555,172.8,131.8,76.5,76.27,9,20.33,65,3600,3590,0,76.5,76.5
2020-09-17 02:21:21.4030,172.8,131.8,76.5,76.27,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:21.6506,172.8,131.8,76.5,76.27,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:21:21.8985,172.8,131.8,76.5,76.27,8.9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:22.1464,172.8,131.8,76.5,76.27,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:22.3943,172.8,131.8,76.5,76.27,9,20.32,6,3600,24.7,4,76.5,76.5
2020-09-17 02:21:22.6421,172.8,131.8,76.5,76.27,9,20.33,7,3600,24.8,4,76.5,76.5
2020-09-17 02:21:22.8915,172.8,131.8,76.5,76.27,9.1,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:23.1419,172.8,131.8,76.5,76.27,9,20.32,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:21:23.3922,172.8,131.8,76.5,76.27,9,20.32,61,784.9,777.2,0,76.5,76.5
2020-09-17 02:21:23.6426,172.8,131.8,76.5,76.27,9.1,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:21:23.8930,172.8,131.8,76.5,76.27,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:24.1453,172.8,131.8,76.5,76.27,9.1,20.32,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:21:24.3981,172.8,131.8,76.5,76.27,9,20.33,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:21:24.6509,172.8,131.8,76.5,76.27,8.9,20.33,65,3600,3590,0,76.5,76.5
2020-09-17 02:21:24.9037,172.8,131.8,76.5,76.27,9.1,20.33,66,5300,5290,0,76.5,76.5
2020-09-17 02:21:25.1543,172.8,131.8,76.5,76.27,9,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:25.4019,172.8,131.8,76.5,76.27,9,20.31,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:25.6494,172.8,131.8,76.5,76.27,9,20.32,65,3600,3590,0,76.5,76.5
2020-09-17 02:21:25.8969,172.8,131.8,76.5,76.27,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:26.1445,172.8,131.8,76.5,76.27,9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:21:26.3920,172.8,131.8,76.5,76.27,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:26.6396,172.8,131.8,76.5,76.27,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:26.8871,172.8,131.8,76.5,76.27,9,20.33,6,3600,24.7,4,76.5,76.5
2020-09-17 02:21:27.1347,172.8,131.8,76.5,76.27,9,20.34,7,3590,24.8,4,76.5,76.5
2020-09-17 02:21:27.3822,172.8,131.8,76.5,76.27,9,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:27.6297,172.8,131.8,76.5,76.27,9.1,20.33,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:27.8773,172.8,131.8,76.5,76.27,8.9,20.32,61,785,777.2,0,76.5,76.5
2020-09-17 02:21:28.1248,172.8,131.8,76.5,76.27,8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:21:28.3730,172.8,131.8,76.5,76.27,9.1,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:28.6217,172.8,131.8,76.5,76.27,9,20.33,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:21:28.8704,172.8,131.8,76.5,76.27,9.1,20.32,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:21:29.1191,172.8,131.8,76.5,76.27,9,20.33,65,3590,3590,0,76.5,76.5
2020-09-17 02:21:29.3682,172.8,131.8,76.5,76.27,8.9,20.32,66,5300,5300,0,76.5,76.5
2020-09-17 02:21:29.6176,172.8,131.8,76.5,76.27,9.1,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:29.8670,172.8,131.8,76.5,76.27,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:30.1164,172.8,131.8,76.5,76.27,9,20.33,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:30.3676,172.8,131.8,76.5,76.27,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:30.6204,172.8,131.8,76.5,76.27,8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:21:30.8731,172.8,131.8,76.5,76.27,9.1,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:31.1259,172.8,131.8,76.5,76.27,9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:31.3786,172.8,131.8,76.5,76.27,9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:21:31.6313,172.8,131.8,76.5,76.27,9,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:21:31.8840,172.8,131.8,76.5,76.27,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:21:32.1367,172.8,131.8,76.5,76.27,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:32.3894,172.8,131.8,76.5,76.27,9.1,20.32,61,784.9,777.2,0,76.5,76.5
2020-09-17 02:21:32.6422,172.8,131.8,76.5,76.27,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:21:32.8949,172.8,131.8,76.5,76.27,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:33.1476,172.8,131.8,76.5,76.27,9,20.32,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:21:33.3993,172.8,131.8,76.5,76.27,9,20.32,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:21:33.6468,172.8,131.8,76.5,76.27,9.1,20.31,65,3590,3590,0,76.5,76.5
2020-09-17 02:21:33.8943,172.8,131.8,76.5,76.27,9,20.33,66,5290,5300,0,76.5,76.5
2020-09-17 02:21:34.1418,172.8,131.8,76.5,76.27,8.9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:21:34.3893,172.8,131.8,76.5,76.27,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:34.6385,172.8,131.8,76.5,76.27,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:21:34.8877,172.8,131.8,76.5,76.27,9.1,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:35.1369,172.8,131.8,76.5,76.27,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:21:35.3861,172.8,131.8,76.5,76.27,8.9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:35.6388,172.8,131.8,76.5,76.27,9.1,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:35.8916,172.8,131.8,76.5,76.27,9.1,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:21:36.1443,172.8,131.8,76.5,76.27,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:21:36.3971,172.8,131.8,76.5,76.27,9,20.32,1,782.7,4.4,23.5,76.5,76.5
2020-09-17 02:21:36.6478,172.8,131.8,76.5,76.27,8.9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:21:36.8953,172.8,131.8,76.5,76.27,9.1,20.32,61,785,777.2,0,76.5,76.5
2020-09-17 02:21:37.1429,172.8,131.8,76.5,76.27,9.1,20.31,62,425,425,0,76.5,76.5
2020-09-17 02:21:37.3904,172.8,131.8,76.5,76.27,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:37.6379,172.8,131.8,76.5,76.27,9,20.32,3,782.7,4.4,23,76.5,76.5
2020-09-17 02:21:37.8906,172.8,131.8,76.5,76.27,9,20.32,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:21:38.1433,172.8,131.8,76.5,76.27,9,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:38.3960,172.8,131.8,76.5,76.27,9.1,20.33,66,5290,5290,0,76.5,76.5
2020-09-17 02:21:38.6487,172.8,131.8,76.5,76.27,9,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:38.8965,172.8,131.8,76.5,76.27,8.9,20.33,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:21:39.1440,172.8,131.8,76.5,76.27,9,20.32,65,3600,3590,0,76.5,76.5
2020-09-17 02:21:39.3915,172.8,131.8,76.5,76.27,9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:39.6391,172.8,131.8,76.5,76.27,9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:21:39.8905,172.8,131.8,76.5,76.27,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:40.1420,172.8,131.8,76.5,76.27,8.9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:40.3934,172.8,131.8,76.5,76.27,9,20.32,6,3600,24.7,4,76.5,76.5
2020-09-17 02:21:40.6449,172.8,131.8,76.5,76.27,9,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:21:40.8926,172.8,131.8,76.5,76.27,9,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:41.1402,172.8,131.8,76.5,76.27,9.1,20.32,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:21:41.3877,172.8,131.8,76.5,76.27,9,20.32,61,785,777.2,0,76.5,76.5
2020-09-17 02:21:41.6353,172.8,131.8,76.5,76.27,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:21:41.8828,172.8,131.8,76.5,76.27,9.1,20.33,64,9.6,9.8,0,76.5,76.5
2020-09-17 02:21:42.1304,172.8,131.8,76.5,76.27,9,20.33,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:21:42.3780,172.8,131.8,76.5,76.27,9,20.32,4,782.3,4.7,23,76.5,76.5
2020-09-17 02:21:42.6255,172.8,131.8,76.5,76.27,9,20.32,65,3600,3590,0,76.5,76.5
2020-09-17 02:21:42.8737,172.8,131.8,76.5,76.27,9,20.32,66,5290,5290,0,76.5,76.5
2020-09-17 02:21:43.1222,172.8,131.8,76.5,76.27,9.1,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:43.3708,172.8,131.8,76.5,76.27,9,20.32,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:21:43.6193,172.8,131.8,76.5,76.27,9,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:43.8687,172.8,131.8,76.5,76.27,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:44.1212,172.8,131.8,76.5,76.27,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:21:44.3738,172.8,131.8,76.5,76.27,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:44.6264,172.8,131.8,76.5,76.27,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:44.8789,172.8,131.8,76.5,76.27,9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:21:45.1316,172.8,131.8,76.5,76.27,9,20.33,7,3600,24.8,4,76.5,76.5
2020-09-17 02:21:45.3843,172.8,131.8,76.5,76.27,9,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:45.6369,172.8,131.8,76.5,76.27,9,20.32,2,782.3,4.7,24,76.5,76.5
2020-09-17 02:21:45.8896,172.8,131.8,76.5,76.27,9.1,20.32,61,784.9,777.2,0,76.5,76.5
2020-09-17 02:21:46.1379,172.8,131.8,76.5,76.27,8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:21:46.3855,172.8,131.8,76.5,76.27,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:46.6330,172.8,131.8,76.5,76.27,9.1,20.34,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:21:46.8806,172.8,131.8,76.5,76.27,9,20.32,4,782.4,4.8,23,76.5,76.5
2020-09-17 02:21:47.1327,172.8,131.8,76.5,76.27,9.1,20.33,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:47.3854,172.8,131.8,76.5,76.27,9,20.32,66,5290,5290,0,76.5,76.5
2020-09-17 02:21:47.6381,172.8,131.8,76.5,76.27,9,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:47.8908,172.8,131.8,76.5,76.27,9.1,20.33,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:21:48.1437,172.8,131.8,76.5,76.27,9,20.33,65,3590,3600,0,76.5,76.5
2020-09-17 02:21:48.3966,172.8,131.8,76.5,76.27,9,20.34,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:48.6494,172.8,131.8,76.5,76.27,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:21:48.9023,172.8,131.8,76.5,76.27,8.9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:49.1509,172.8,131.8,76.5,76.27,9.1,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:49.3985,172.8,131.8,76.5,76.27,9.1,20.32,6,3600,24.7,4,76.5,76.5
2020-09-17 02:21:49.6461,172.8,131.8,76.5,76.27,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:21:49.8937,172.8,131.8,76.5,76.27,9,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:50.1413,172.8,131.8,76.5,76.27,9,20.33,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:21:50.3888,172.8,131.8,76.5,76.27,9,20.32,61,784.9,777.3,0,76.5,76.5
2020-09-17 02:21:50.6363,172.8,131.8,76.5,76.27,9.1,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:21:50.8838,172.8,131.8,76.5,76.27,8.9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:51.1313,172.8,131.8,76.5,76.27,8.9,20.33,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:21:51.3818,172.8,131.8,76.5,76.27,9,20.32,4,782.4,4.8,23,76.5,76.5
2020-09-17 02:21:51.6343,172.8,131.8,76.5,76.27,9,20.32,65,3590,3600,0,76.5,76.5
2020-09-17 02:21:51.8867,172.8,131.8,76.5,76.27,9,20.34,66,5280,5280,0,76.5,76.5
2020-09-17 02:21:52.1392,172.8,131.8,76.5,76.27,8.9,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:21:52.3917,172.8,131.8,76.5,76.27,8.9,20.33,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:21:52.6444,172.8,131.8,76.5,76.27,9,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:21:52.8971,172.8,131.8,76.5,76.27,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:53.1497,172.8,131.8,76.5,76.27,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:21:53.3993,172.8,131.8,76.5,76.27,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:53.6469,172.8,131.8,76.5,76.27,8.9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:53.8944,172.8,131.9,76.5,76.33,9.1,20.32,6,3600,24.7,4,76.5,76.5
2020-09-17 02:21:54.1419,172.8,131.9,76.5,76.33,9.1,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:21:54.3905,172.8,131.9,76.5,76.33,9,20.32,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:21:54.6432,172.8,131.9,76.5,76.33,9,20.32,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:21:54.8959,172.8,131.9,76.5,76.33,9,20.33,61,785,777.3,0,76.5,76.5
2020-09-17 02:21:55.1485,172.8,131.9,76.5,76.33,9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:21:55.4012,172.8,131.9,76.5,76.33,9.1,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:21:55.6487,172.8,131.9,76.5,76.33,9,20.33,3,782.9,4.4,23,76.5,76.5
2020-09-17 02:21:55.8962,172.8,131.9,76.5,76.33,9,20.32,4,782.5,4.8,23,76.5,76.5
2020-09-17 02:21:56.1438,172.8,131.9,76.5,76.33,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:21:56.3913,172.8,131.9,76.5,76.33,9,20.32,66,5280,5280,0,76.5,76.5
2020-09-17 02:21:56.6388,172.8,131.9,76.5,76.33,9.1,20.31,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:21:56.8863,172.8,131.9,76.5,76.33,9,20.32,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:21:57.1338,172.8,131.9,76.5,76.33,8.9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:21:57.3819,172.8,131.9,76.5,76.33,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:21:57.6320,172.8,131.9,76.5,76.33,9,20.31,63,50,50,0,76.5,76.5
2020-09-17 02:21:57.8821,172.8,131.9,76.5,76.33,9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:21:58.1322,172.8,131.9,76.5,76.33,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:21:58.3823,172.8,131.9,76.5,76.33,8.9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:21:58.6313,172.8,131.9,76.5,76.33,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:21:58.8789,172.8,131.9,76.5,76.33,9,20.33,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:21:59.1265,172.8,131.9,76.5,76.33,9,20.32,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:21:59.3741,172.8,131.9,76.5,76.33,9.1,20.32,61,784.9,777.3,0,76.5,76.5
2020-09-17 02:21:59.6218,172.8,131.9,76.5,76.33,8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:21:59.8727,172.8,131.9,76.5,76.33,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:22:00.1236,172.8,131.9,76.5,76.33,9.1,20.32,3,782.9,4.4,23,76.5,76.5
2020-09-17 02:22:00.3745,172.8,131.9,76.5,76.33,9,20.32,4,782.5,4.8,23,76.5,76.5
2020-09-17 02:22:00.6254,172.8,131.9,76.5,76.33,9,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:22:00.8781,172.8,131.9,76.5,76.33,9,20.32,66,5280,5280,0,76.5,76.5
2020-09-17 02:22:01.1307,172.8,131.9,76.5,76.33,9,20.32,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:01.3834,172.8,131.9,76.5,76.33,9.1,20.31,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:22:01.6360,172.8,131.9,76.5,76.33,9,20.3,65,3590,3600,0,76.5,76.5
2020-09-17 02:22:01.8874,172.8,131.9,76.5,76.33,9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:02.1389,172.8,131.9,76.5,76.33,9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:22:02.3903,172.8,131.9,76.5,76.33,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:02.6417,172.8,131.9,76.5,76.33,9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:02.8921,172.8,131.9,76.5,76.33,9,20.32,6,3600,24.7,4,76.5,76.5
2020-09-17 02:22:03.1410,172.8,131.9,76.5,76.33,8.9,20.33,7,3590,24.8,4,76.5,76.5
2020-09-17 02:22:03.3899,172.8,131.9,76.5,76.33,9,20.34,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:03.6388,172.8,131.9,76.5,76.33,9,20.32,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:22:03.8871,172.8,131.9,76.5,76.33,9,20.32,61,785,777.3,0,76.5,76.5
2020-09-17 02:22:04.1347,172.8,131.9,76.5,76.33,9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:22:04.3822,172.8,131.9,76.5,76.33,8.9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:22:04.6297,172.8,131.9,76.5,76.33,9,20.33,3,782.9,4.4,23,76.5,76.5
2020-09-17 02:22:04.8774,172.8,131.9,76.5,76.33,9.1,20.33,4,782.5,4.8,23,76.5,76.5
2020-09-17 02:22:05.1254,172.8,131.9,76.5,76.33,9,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:22:05.3733,172.8,131.9,76.5,76.33,9,20.32,66,5270,5280,0,76.5,76.5
2020-09-17 02:22:05.6213,172.8,131.9,76.5,76.33,9,20.32,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:05.8697,172.8,131.9,76.5,76.33,9,20.33,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:22:06.1199,172.8,131.9,76.5,76.33,9.1,20.33,65,3600,3600,0,76.5,76.5
2020-09-17 02:22:06.3702,172.8,131.9,76.5,76.33,9.1,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:06.6204,172.8,131.9,76.5,76.33,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:22:06.8706,172.8,131.9,76.5,76.33,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:07.1233,172.8,131.9,76.5,76.33,9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:07.3759,172.8,131.9,76.5,76.33,9.1,20.32,6,3600,24.7,4,76.5,76.5
2020-09-17 02:22:07.6286,172.8,131.9,76.5,76.33,9.1,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:22:07.8812,172.8,131.9,76.5,76.33,9,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:22:08.1297,172.8,131.9,76.5,76.33,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:22:08.3773,172.8,131.9,76.5,76.33,9,20.32,61,785,777.3,0,76.5,76.5
2020-09-17 02:22:08.6248,172.8,131.9,76.5,76.33,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:22:08.8723,172.8,131.9,76.5,76.33,9.1,20.33,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:22:09.1220,172.8,131.9,76.5,76.33,9,20.32,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:22:09.3746,172.8,131.9,76.5,76.33,8.9,20.32,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:22:09.6273,172.8,131.9,76.5,76.33,9,20.33,65,3600,3590,0,76.5,76.5
2020-09-17 02:22:09.8799,172.8,131.9,76.5,76.33,9,20.32,66,5280,5280,0,76.5,76.5
2020-09-17 02:22:10.1311,172.8,131.9,76.5,76.33,9,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:22:10.3800,172.8,131.9,76.5,76.33,8.9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:22:10.6288,172.8,131.9,76.5,76.33,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:22:10.8776,172.8,131.9,76.5,76.33,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:11.1275,172.8,131.9,76.5,76.33,9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:22:11.3789,172.8,131.9,76.5,76.33,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:11.6303,172.8,131.9,76.5,76.33,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:11.8816,172.8,131.9,76.5,76.33,8.9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:22:12.1330,172.8,131.9,76.5,76.33,9.1,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:22:12.3853,172.8,131.9,76.5,76.33,9.1,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:22:12.6376,172.8,131.9,76.5,76.33,9,20.32,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:22:12.8899,172.8,131.9,76.5,76.33,9,20.3,61,785,777.3,0,76.5,76.5
2020-09-17 02:22:13.1422,172.8,131.9,76.5,76.33,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:22:13.3949,172.8,131.9,76.5,76.33,9,20.31,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:22:13.6477,172.8,131.9,76.5,76.33,9.1,20.33,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:22:13.9005,172.8,131.9,76.5,76.33,9,20.33,4,782.4,4.7,23,76.5,76.5
2020-09-17 02:22:14.1533,172.8,131.9,76.5,76.33,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:22:14.4029,172.8,131.9,76.5,76.33,9,20.32,66,5280,5280,0,76.5,76.5
2020-09-17 02:22:14.6505,172.8,131.9,76.5,76.33,9,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:22:14.8980,172.8,131.9,76.5,76.33,9.1,20.33,2,782.4,4.7,24,76.5,76.5
2020-09-17 02:22:15.1455,172.8,131.9,76.5,76.33,9,20.33,65,3590,3600,0,76.5,76.5
2020-09-17 02:22:15.3931,172.8,131.9,76.5,76.33,8.9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:15.6455,172.8,131.9,76.5,76.33,9.1,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:22:15.8980,172.8,131.9,76.5,76.33,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:16.1504,172.8,131.9,76.5,76.33,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:16.4029,172.8,131.9,76.5,76.33,9,20.32,6,3600,24.7,4,76.5,76.5
2020-09-17 02:22:16.6526,172.8,131.9,76.5,76.33,8.9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:22:16.9022,172.8,131.9,76.5,76.33,9,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:22:17.1518,172.8,131.9,76.5,76.33,9,20.32,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:22:17.4014,172.8,131.9,76.5,76.33,9,20.32,61,785,777.3,0,76.5,76.5
2020-09-17 02:22:17.6502,172.8,131.9,76.5,76.33,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:22:17.8978,172.8,131.9,76.5,76.33,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:22:18.1454,172.8,131.9,76.5,76.33,9,20.33,3,782.8,4.4,23,76.5,76.5
2020-09-17 02:22:18.3930,172.8,131.9,76.5,76.33,9.1,20.32,4,782.5,4.8,23,76.5,76.5
2020-09-17 02:22:18.6426,172.8,131.9,76.5,76.33,9,20.33,65,3600,3600,0,76.5,76.5
2020-09-17 02:22:18.8953,172.8,131.9,76.5,76.33,9,20.33,66,5280,5290,0,76.5,76.5
2020-09-17 02:22:19.1479,172.8,131.9,76.5,76.33,9,20.33,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:22:19.4005,172.8,131.9,76.5,76.33,9,20.33,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:22:19.6514,172.8,131.9,76.5,76.33,9.1,20.33,65,3600,3600,0,76.5,76.5
2020-09-17 02:22:19.8989,172.8,131.9,76.5,76.33,9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:20.1465,172.8,131.9,76.5,76.33,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:22:20.3941,172.8,131.9,76.5,76.33,9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:20.6416,172.8,131.9,76.5,76.33,9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:20.8892,172.8,131.9,76.5,76.33,9.1,20.32,6,3600,24.7,4,76.5,76.5
2020-09-17 02:22:21.1367,172.8,131.9,76.5,76.33,9,20.33,7,3600,24.8,4,76.5,76.5
2020-09-17 02:22:21.3843,172.8,131.9,76.5,76.33,8.9,20.32,1,782.8,4.4,23.5,76.5,76.5
2020-09-17 02:22:21.6318,172.8,132.1,76.5,76.45,9.1,20.33,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:22:21.8794,172.8,132.1,76.5,76.45,9,20.32,61,785.1,777.3,0,76.5,76.5
2020-09-17 02:22:22.1269,172.8,132.1,76.5,76.45,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:22:22.3744,172.8,132.1,76.5,76.45,9,20.32,64,9.6,9.8,0,76.5,76.5
2020-09-17 02:22:22.6219,172.8,132.1,76.5,76.45,8.9,20.32,3,782.9,4.4,23,76.5,76.5
2020-09-17 02:22:22.8712,172.8,132.1,76.5,76.45,9,20.32,4,782.4,4.8,23,76.5,76.5
2020-09-17 02:22:23.1215,172.8,132.1,76.5,76.45,9.1,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:22:23.3718,172.8,132.1,76.5,76.45,9,20.32,66,5290,5290,0,76.5,76.5
2020-09-17 02:22:23.6221,172.8,132.1,76.5,76.45,9,20.33,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:23.8729,172.8,132.1,76.5,76.45,9,20.32,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:22:24.1255,172.8,132.1,76.5,76.45,9,20.33,65,3590,3600,0,76.5,76.5
2020-09-17 02:22:24.3781,172.8,132.1,76.5,76.45,9.1,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:24.6307,172.8,132.1,76.5,76.45,9.1,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:22:24.8828,172.8,132.1,76.5,76.45,8.9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:25.1328,172.8,132.1,76.5,76.45,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:25.3827,172.8,132.1,76.5,76.45,9,20.31,6,3600,24.7,4,76.5,76.5
2020-09-17 02:22:25.6327,172.8,132.1,76.5,76.45,9.1,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:22:25.8827,172.8,132.1,76.5,76.45,9.1,20.32,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:26.1320,172.8,132.1,76.5,76.45,9,20.32,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:22:26.3813,172.8,132.1,76.5,76.45,9.1,20.32,61,785,777.3,0,76.5,76.5
2020-09-17 02:22:26.6306,172.8,132.1,76.5,76.45,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:22:26.8798,172.8,132.1,76.5,76.45,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:22:27.1326,172.8,132.1,76.5,76.45,9.1,20.32,3,782.9,4.4,23,76.5,76.5
2020-09-17 02:22:27.3853,172.8,132.1,76.5,76.45,8.9,20.32,4,782.4,4.8,23,76.5,76.5
2020-09-17 02:22:27.6380,172.8,132.1,76.5,76.45,8.9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:22:27.8907,172.8,132.1,76.5,76.45,9.1,20.32,66,5280,5280,0,76.5,76.5
2020-09-17 02:22:28.1434,172.8,132.1,76.5,76.45,9,20.33,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:28.3960,172.8,132.1,76.5,76.45,9,20.32,2,782.4,4.8,24,76.5,76.5
2020-09-17 02:22:28.6487,172.8,132.1,76.5,76.45,9,20.33,65,3600,3590,0,76.5,76.5
2020-09-17 02:22:28.9014,172.8,132.1,76.5,76.45,9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:29.1537,172.8,132.1,76.5,76.45,9,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:22:29.4059,172.8,132.1,76.5,76.45,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:29.6581,172.8,132.1,76.5,76.45,9,20.32,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:29.9103,172.8,132.1,76.5,76.45,9,20.32,6,3600,24.7,4,76.5,76.5
2020-09-17 02:22:30.1606,172.8,132.1,76.5,76.45,9,20.32,7,3590,24.8,4,76.5,76.5
2020-09-17 02:22:30.4081,172.8,132.1,76.5,76.45,9,20.33,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:30.6556,172.8,132.1,76.5,76.45,9.1,20.32,2,782.5,4.7,24,76.5,76.5
2020-09-17 02:22:30.9031,172.8,132.1,76.5,76.45,8.9,20.32,61,785.1,777.3,0,76.5,76.5
2020-09-17 02:22:31.1520,172.8,132.1,76.5,76.45,9,20.32,62,425,425,0,76.5,76.5
2020-09-17 02:22:31.4027,172.8,132.1,76.5,76.45,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:22:31.6534,172.8,132.1,76.5,76.45,9,20.32,3,782.9,4.4,23,76.5,76.5
2020-09-17 02:22:31.9041,172.8,132.1,76.5,76.45,9.1,20.32,4,782.5,4.7,23,76.5,76.5
2020-09-17 02:22:32.1548,172.8,132.1,76.5,76.45,9,20.33,65,3590,3600,0,76.5,76.5
2020-09-17 02:22:32.4045,172.8,132.1,76.5,76.45,9,20.32,66,5280,5280,0,76.5,76.5
2020-09-17 02:22:32.6541,172.8,132.1,76.5,76.45,9.1,20.32,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:32.9038,172.8,132.1,76.5,76.45,9,20.32,2,782.5,4.7,24,76.5,76.5
2020-09-17 02:22:33.1534,172.8,132.1,76.5,76.45,9.1,20.33,65,3600,3600,0,76.5,76.5
2020-09-17 02:22:33.4040,172.8,132.1,76.5,76.45,9,20.33,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:33.6548,172.8,132.1,76.5,76.45,8.9,20.35,63,50,50,0,76.5,76.5
2020-09-17 02:22:33.9056,172.8,132.1,76.5,76.45,9.1,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:34.1563,172.8,132.1,76.5,76.45,9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:34.4071,172.8,132.1,76.5,76.45,9,20.33,6,3590,24.7,4,76.5,76.5
2020-09-17 02:22:34.6579,172.8,132.1,76.5,76.45,9,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:22:34.9087,172.8,132.1,76.5,76.45,9,20.33,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:35.1595,172.8,132.1,76.5,76.45,9,20.34,2,782.5,4.7,24,76.5,76.5
2020-09-17 02:22:35.4083,172.8,132.1,76.5,76.45,9,20.32,61,785,777.4,0,76.5,76.5
2020-09-17 02:22:35.6559,172.8,132.1,76.5,76.45,9,20.33,62,425,425,0,76.5,76.5
2020-09-17 02:22:35.9035,172.8,132.1,76.5,76.45,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:22:36.1510,172.8,132.1,76.5,76.45,9,20.32,3,782.9,4.4,23,76.5,76.5
2020-09-17 02:22:36.4018,172.8,132.1,76.5,76.45,9,20.32,4,782.5,4.7,23,76.5,76.5
2020-09-17 02:22:36.6546,172.8,132.1,76.5,76.45,9.1,20.32,65,3600,3600,0,76.5,76.5
2020-09-17 02:22:36.9073,172.8,132.1,76.5,76.45,8.9,20.33,66,5280,5280,0,76.5,76.5
2020-09-17 02:22:37.1601,172.8,132.1,76.5,76.45,9,20.32,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:37.4128,172.8,132.1,76.5,76.45,9,20.32,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:22:37.6655,172.8,132.1,76.5,76.45,9,20.32,65,3590,3600,0,76.5,76.5
2020-09-17 02:22:37.9183,172.8,132.1,76.5,76.45,9.1,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:38.1710,172.8,132.1,76.5,76.45,9,20.33,63,50,50,0,76.5,76.5
2020-09-17 02:22:38.4205,172.8,132.1,76.5,76.45,9,20.32,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:38.6680,172.8,132.1,76.5,76.45,9.1,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:38.9155,172.8,132.1,76.5,76.45,9,20.32,6,3590,24.7,4,76.5,76.5
2020-09-17 02:22:39.1630,172.8,132.1,76.5,76.45,9,20.32,7,3600,24.8,4,76.5,76.5
2020-09-17 02:22:39.4106,172.8,132.1,76.5,76.45,9,20.32,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:39.6582,172.8,132.1,76.5,76.45,8.9,20.33,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:22:39.9058,172.8,132.1,76.75,76.45,9.1,20.33,61,785,777.2,0,76.5,76.5
2020-09-17 02:22:40.1534,172.8,132.1,76.75,76.45,9,20.3,62,425,425,0,76.5,76.5
2020-09-17 02:22:40.4010,172.8,132.1,76.75,76.45,9,20.32,64,9.6,9.7,0,76.5,76.5
2020-09-17 02:22:40.6486,172.8,132.1,76.75,76.45,9,20.32,3,782.9,4.4,23,76.5,76.5
2020-09-17 02:22:40.8962,172.8,132.1,76.75,76.45,9,20.32,4,782.5,4.8,23,76.5,76.5
2020-09-17 02:22:41.1437,172.8,132.1,76.75,76.45,9,20.32,65,3590,3600,0,76.5,76.5
2020-09-17 02:22:41.3922,172.8,132.1,76.75,76.45,9,20.32,66,5280,5280,0,76.5,76.5
2020-09-17 02:22:41.6449,172.8,132.1,76.75,76.45,9,20.32,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:41.8975,172.8,132.1,76.75,76.45,8.9,20.32,2,782.5,4.8,24,76.5,76.5
2020-09-17 02:22:42.1502,172.8,132.1,76.75,76.45,9,20.32,65,3590,3590,0,76.5,76.5
2020-09-17 02:22:42.4029,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,76.5,76.5
2020-09-17 02:22:42.6556,172.8,132.1,76.75,76.45,9.1,20.32,63,50,50,0,76.5,76.5
2020-09-17 02:22:42.9083,172.8,132.1,76.75,76.45,8.9,20.33,67,24.7,24.8,0,76.5,76.5
2020-09-17 02:22:43.1610,172.8,132.1,76.75,76.45,8.9,20.33,52,4,3.98,0,76.5,76.5
2020-09-17 02:22:43.4137,172.8,132.1,76.75,76.45,9,20.33,6,3590,24.7,4,76.5,76.5
2020-09-17 02:22:43.6620,172.8,132.1,76.75,76.45,9,20.33,7,3600,24.8,4,76.5,76.5
2020-09-17 02:22:43.9096,172.8,132.1,76.75,76.45,9,20.32,1,782.9,4.4,23.5,76.5,76.5
2020-09-17 02:22:44.1572,172.8,132.1,76.75,76.45,9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:22:44.4047,172.8,132.1,76.75,76.45,8.9,20.31,61,785.1,777.4,0,77,76.5
2020-09-17 02:22:44.6570,172.8,132.1,76.75,76.45,9,20.33,62,425,425,0,77,76.5
2020-09-17 02:22:44.9098,172.8,132.1,76.75,76.45,9,20.32,64,9.5,9.7,0,77,76.5
2020-09-17 02:22:45.1626,172.8,132.1,76.75,76.45,9,20.32,3,782.8,4.4,23,77,76.5
2020-09-17 02:22:45.4154,172.8,132.1,76.75,76.45,9,20.33,4,782.6,4.8,23,77,76.5
2020-09-17 02:22:45.6641,172.8,132.1,76.75,76.45,8.9,20.33,65,3570,3600,0,77,76.5
2020-09-17 02:22:45.9116,172.8,132.1,76.75,76.45,9,20.33,66,5280,5280,0,77,76.5
2020-09-17 02:22:46.1591,172.8,132.1,76.75,76.45,9,20.33,1,782.8,4.4,23.5,77,76.5
2020-09-17 02:22:46.4066,172.8,132.1,76.75,76.45,9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:22:46.6542,172.8,132.1,76.75,76.45,9,20.33,65,3580,3600,0,77,76.5
2020-09-17 02:22:46.9018,172.8,132.1,76.75,76.45,9,20.33,51,4,3.98,0,77,76.5
2020-09-17 02:22:47.1494,172.8,132.1,76.75,76.45,8.9,20.33,63,50,50,0,77,76.5
2020-09-17 02:22:47.3970,172.8,132.1,76.75,76.45,9.1,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:22:47.6446,172.8,132.1,76.75,76.45,8.9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:22:47.8922,172.8,132.1,76.75,76.45,8.9,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:22:48.1397,172.8,132.1,76.75,76.45,9,20.33,7,3600,24.8,4,77,76.5
2020-09-17 02:22:48.3873,172.8,132.1,76.75,76.45,9,20.32,1,782.8,4.4,23.5,77,76.5
2020-09-17 02:22:48.6349,172.8,132.1,76.75,76.45,9,20.33,2,782.6,4.8,24,77,76.5
2020-09-17 02:22:48.8856,172.8,132.1,76.75,76.45,9.1,20.32,61,785.1,777.3,0,77,76.5
2020-09-17 02:22:49.1384,172.8,132.1,76.75,76.45,8.9,20.31,62,425,425,0,77,76.5
2020-09-17 02:22:49.3911,172.8,132.1,76.75,76.45,9,20.33,64,9.6,9.7,0,77,76.5
2020-09-17 02:22:49.6439,172.8,132.1,76.75,76.45,9,20.32,3,782.8,4.4,23,77,76.5
2020-09-17 02:22:49.8936,172.8,132.1,76.75,76.45,9,20.33,4,782.6,4.8,23,77,76.5
2020-09-17 02:22:50.1412,172.8,132.1,76.75,76.45,9.1,20.32,65,3570,3610,0,77,76.5
2020-09-17 02:22:50.3887,172.8,132.1,76.75,76.45,9,20.33,66,5280,5280,0,77,76.5
2020-09-17 02:22:50.6363,172.8,132.1,76.75,76.45,9,20.33,1,782.8,4.4,23.5,77,76.5
2020-09-17 02:22:50.8863,172.8,132.1,76.75,76.45,9.1,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:22:51.1379,172.8,132.1,76.75,76.45,9,20.33,65,3560,3610,0,77,76.5
2020-09-17 02:22:51.3894,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:22:51.6410,172.8,132.1,76.75,76.45,8.9,20.32,63,50,50,0,77,76.5
2020-09-17 02:22:51.8902,172.8,132.1,76.75,76.45,8.9,20.33,67,24.7,24.8,0,77,76.5
2020-09-17 02:22:52.1377,172.8,132.1,76.75,76.45,9.1,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:22:52.3852,172.8,132.1,76.75,76.45,9,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:22:52.6327,172.8,132.1,76.75,76.45,8.9,20.32,7,3610,24.8,4,77,76.5
2020-09-17 02:22:52.8835,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:22:53.1364,172.8,132.1,76.75,76.45,8.9,20.32,2,782.5,4.8,24,77,76.5
2020-09-17 02:22:53.3893,172.8,132.1,76.75,76.45,9,20.32,61,785.1,777.3,0,77,76.5
2020-09-17 02:22:53.6421,172.8,132.1,76.75,76.45,9,20.33,62,425,425,0,77,76.5
2020-09-17 02:22:53.8925,172.8,132.1,76.75,76.45,8.9,20.33,64,9.6,9.8,0,77,76.5
2020-09-17 02:22:54.1409,172.8,132.1,76.75,76.45,9,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:22:54.3894,172.8,132.1,76.75,76.45,9,20.32,4,782.5,4.8,23,77,76.5
2020-09-17 02:22:54.6378,172.8,132.1,76.75,76.45,9,20.33,65,3570,3620,0,77,76.5
2020-09-17 02:22:54.8862,172.8,132.1,76.75,76.45,9.1,20.32,66,5280,5280,0,77,76.5
2020-09-17 02:22:55.1379,172.8,132.1,76.75,76.45,8.9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:22:55.3903,172.8,132.1,76.75,76.45,9,20.32,2,782.5,4.8,24,77,76.5
2020-09-17 02:22:55.6427,172.8,132.1,76.75,76.45,9,20.32,65,3570,3610,0,77,76.5
2020-09-17 02:22:55.8950,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:22:56.1477,172.8,132.1,76.75,76.45,9.1,20.33,63,50,50,0,77,76.5
2020-09-17 02:22:56.4006,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:22:56.6535,172.8,132.1,76.75,76.45,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:22:56.9065,172.8,132.1,76.75,76.45,9.1,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:22:57.1571,172.8,132.1,76.75,76.45,9,20.32,7,3620,24.8,4,77,76.5
2020-09-17 02:22:57.4047,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:22:57.6523,172.8,132.1,76.75,76.45,9,20.32,2,782.5,4.8,24,77,76.5
2020-09-17 02:22:57.8999,172.8,132.1,76.75,76.45,8.9,20.32,61,785.1,777.4,0,77,76.5
2020-09-17 02:22:58.1474,172.8,132.1,76.75,76.45,9.1,20.32,62,425,425,0,77,76.5
2020-09-17 02:22:58.3950,172.8,132.1,76.75,76.45,9,20.33,64,9.5,9.7,0,77,76.5
2020-09-17 02:22:58.6425,172.8,132.1,76.75,76.45,9,20.33,3,783,4.4,23,77,76.5
2020-09-17 02:22:58.8900,172.8,132.1,76.75,76.45,9,20.32,4,782.6,4.8,23,77,76.5
2020-09-17 02:22:59.1375,172.8,132.1,76.75,76.45,9,20.32,65,3560,3610,0,77,76.5
2020-09-17 02:22:59.3850,172.8,132.1,76.75,76.45,9,20.32,66,5280,5280,0,77,76.5
2020-09-17 02:22:59.6326,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:22:59.8801,172.8,132.1,76.75,76.45,9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:00.1276,172.8,132.1,76.75,76.45,9,20.33,65,3560,3610,0,77,76.5
2020-09-17 02:23:00.3755,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:23:00.6235,172.8,132.1,76.75,76.45,9,20.33,63,50,50,0,77,76.5
2020-09-17 02:23:00.8715,172.8,132.1,76.75,76.45,9.1,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:01.1195,172.8,132.1,76.75,76.45,8.9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:23:01.3717,172.8,132.1,76.75,76.45,9,20.32,6,3560,24.7,4,77,76.5
2020-09-17 02:23:01.6243,172.8,132.1,76.75,76.45,9.1,20.32,7,3620,24.8,4,77,76.5
2020-09-17 02:23:01.8770,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:02.1297,172.8,132.1,76.75,76.45,9.1,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:02.3779,172.8,132.1,76.75,76.45,9,20.32,61,785,777.4,0,77,76.5
2020-09-17 02:23:02.6254,172.8,132.1,76.75,76.45,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:02.8729,172.8,132.1,76.75,76.45,9.1,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:23:03.1204,172.8,132.1,76.75,76.45,9,20.34,3,783,4.4,23,77,76.5
2020-09-17 02:23:03.3711,172.8,132.1,76.75,76.45,9,20.33,4,782.6,4.8,23,77,76.5
2020-09-17 02:23:03.6238,172.8,132.1,76.75,76.45,9,20.33,65,3570,3620,0,77,76.5
2020-09-17 02:23:03.8765,172.8,132.1,76.75,76.45,8.9,20.32,66,5280,5290,0,77,76.5
2020-09-17 02:23:04.1293,172.8,132.1,76.75,76.45,9.1,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:04.3819,172.8,132.1,76.75,76.45,9,20.33,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:04.6346,172.8,132.1,76.75,76.45,9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:23:04.8872,172.8,132.1,76.75,76.45,9,20.33,51,4,3.98,0,77,76.5
2020-09-17 02:23:05.1399,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:23:05.3925,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:05.6452,172.8,132.1,76.75,76.45,9.1,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:23:05.8978,172.8,132.1,76.75,76.45,9,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:23:06.1504,172.8,132.1,76.75,76.45,8.9,20.32,7,3620,24.8,4,77,76.5
2020-09-17 02:23:06.4031,172.8,132.1,76.75,76.45,9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:06.6506,172.8,132.1,76.75,76.45,9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:06.8981,172.8,132.1,76.75,76.45,9.1,20.32,61,785.1,777.4,0,77,76.5
2020-09-17 02:23:07.1457,172.8,132.1,76.75,76.45,9,20.33,62,425,425,0,77,76.5
2020-09-17 02:23:07.3932,172.8,132.1,76.75,76.45,8.9,20.32,64,9.5,9.7,0,77,76.5
2020-09-17 02:23:07.6407,172.8,132.1,76.75,76.45,9,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:23:07.8882,172.8,132.1,76.75,76.45,9,20.32,4,782.6,4.8,23,77,76.5
2020-09-17 02:23:08.1357,172.8,132.1,76.75,76.45,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:23:08.3833,172.8,132.1,76.75,76.45,9.1,20.32,66,5280,5280,0,77,76.5
2020-09-17 02:23:08.6337,172.8,132.1,76.75,76.45,8.9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:08.8849,172.8,132.1,76.75,76.45,9.1,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:09.1360,172.8,132.1,76.75,76.45,9.1,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:23:09.3872,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:23:09.6367,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:23:09.8842,172.8,132.1,76.75,76.45,8.9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:10.1317,172.8,132.1,76.75,76.45,9,20.33,52,4,3.98,0,77,76.5
2020-09-17 02:23:10.3793,172.8,132.1,76.75,76.45,9.1,20.31,6,3570,24.7,4,77,76.5
2020-09-17 02:23:10.6269,172.8,132.1,76.75,76.45,9,20.33,7,3620,24.8,4,77,76.5
2020-09-17 02:23:10.8796,172.8,132.1,76.75,76.45,9,20.29,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:11.1322,172.8,132.1,76.75,76.45,9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:11.3849,172.8,132.1,76.75,76.45,9,20.32,61,785.1,777.4,0,77,76.5
2020-09-17 02:23:11.6376,172.8,132.1,76.75,76.45,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:11.8903,172.8,132.1,76.75,76.45,9,20.33,64,9.6,9.8,0,77,76.5
2020-09-17 02:23:12.1429,172.8,132.1,76.75,76.45,8.9,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:23:12.3956,172.8,132.1,76.75,76.45,9,20.33,4,782.6,4.8,23,77,76.5
2020-09-17 02:23:12.6483,172.8,132.1,76.75,76.45,9,20.32,65,3560,3630,0,77,76.5
2020-09-17 02:23:12.8979,172.8,132.1,76.75,76.45,9,20.32,66,5280,5280,0,77,76.5
2020-09-17 02:23:13.1455,172.8,132.1,76.75,76.45,9.1,20.33,1,782.9,4.4,23.5,77,76.5
2020-09-17 02:23:13.3930,172.8,132.1,76.75,76.45,8.9,20.33,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:13.6406,172.8,132.1,76.75,76.45,9,20.46,65,3570,3620,0,77,76.5
2020-09-17 02:23:13.8914,172.8,132.1,76.75,76.45,9,20.33,51,4,3.98,0,77,76.5
2020-09-17 02:23:14.1442,172.8,132.1,76.75,76.45,9,20.33,63,50,50,0,77,76.5
2020-09-17 02:23:14.3969,172.8,132.1,76.75,76.45,9.1,20.33,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:14.6496,172.8,132.1,76.75,76.45,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:23:14.9024,172.8,132.1,76.75,76.45,9,20.32,6,3560,24.7,4,77,76.5
2020-09-17 02:23:15.1551,172.8,132.1,76.75,76.45,9.1,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:23:15.4078,172.8,132.1,76.75,76.45,9,20.32,1,782.9,4.4,23.5,77,76.5
2020-09-17 02:23:15.6605,172.8,132.1,76.75,76.45,9.1,20.33,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:15.9132,172.8,132.1,76.75,76.45,9,20.32,61,785.2,777.4,0,77,76.5
2020-09-17 02:23:16.1660,172.8,132.1,76.75,76.45,8.9,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:16.4187,172.8,132.1,76.75,76.45,9.1,20.33,64,9.5,9.7,0,77,76.5
2020-09-17 02:23:16.6714,172.8,132.1,76.75,76.45,9,20.33,3,782.9,4.4,23,77,76.5
2020-09-17 02:23:16.9241,172.8,132.1,76.75,76.45,9,20.32,4,782.6,4.8,23,77,76.5
2020-09-17 02:23:17.1717,172.8,132.1,76.75,76.45,9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:23:17.4192,172.8,132.1,76.75,76.45,8.9,20.32,66,5280,5280,0,77,76.5
2020-09-17 02:23:17.6668,172.8,132.1,76.75,76.45,9,20.33,1,782.9,4.4,23.5,77,76.5
2020-09-17 02:23:17.9144,172.8,132.1,76.75,76.45,9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:18.1619,172.8,132.1,76.75,76.45,8.9,20.33,65,3560,3620,0,77,76.5
2020-09-17 02:23:18.4095,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:23:18.6570,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:23:18.9046,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:19.1521,172.8,132.1,76.75,76.45,9.1,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:23:19.3997,172.8,132.1,76.75,76.45,8.9,20.33,6,3570,24.7,4,77,76.5
2020-09-17 02:23:19.6473,172.8,132.1,76.75,76.45,9,20.33,7,3620,24.8,4,77,76.5
2020-09-17 02:23:19.8949,172.8,132.1,76.75,76.45,9,20.32,1,782.9,4.4,23.5,77,76.5
2020-09-17 02:23:20.1467,172.8,132.1,76.75,76.45,9,20.33,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:20.3994,172.8,132.1,76.75,76.45,9.1,20.33,61,785.1,777.4,0,77,76.5
2020-09-17 02:23:20.6521,172.8,132.1,76.75,76.45,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:20.9048,172.8,132.1,76.75,76.45,9,20.32,64,9.5,9.7,0,77,76.5
2020-09-17 02:23:21.1553,172.8,132.1,76.75,76.45,9.1,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:23:21.4029,172.8,132.1,76.75,76.45,9,20.33,4,782.6,5,23,77,76.5
2020-09-17 02:23:21.6504,172.8,132.1,76.75,76.45,9.1,20.33,65,3570,3630,0,77,76.5
2020-09-17 02:23:21.8979,172.8,132.1,76.75,76.45,9,20.32,66,5280,5280,0,77,76.5
2020-09-17 02:23:22.1479,172.8,132.1,76.75,76.45,8.9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:22.4005,172.8,132.1,76.75,76.45,9.1,20.33,2,782.6,5,24,77,76.5
2020-09-17 02:23:22.6532,172.8,132.1,76.75,76.45,9,20.34,65,3570,3630,0,77,76.5
2020-09-17 02:23:22.9058,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:23:23.1584,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:23:23.4061,172.8,132.1,76.75,76.45,8.9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:23.6539,172.8,132.1,76.75,76.45,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:23:23.9016,172.8,132.1,76.75,76.45,9.1,20.33,6,3570,24.7,4,77,76.5
2020-09-17 02:23:24.1493,172.8,132.1,76.75,76.45,9,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:23:24.3969,172.8,132.1,76.75,76.45,9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:24.6444,172.8,132.1,76.75,76.45,9,20.33,2,782.6,5,24,77,76.5
2020-09-17 02:23:24.8920,172.8,132.1,76.75,76.45,9,20.33,61,785.2,777.4,0,77,76.5
2020-09-17 02:23:25.1395,172.8,132.1,76.75,76.45,9.1,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:25.3878,172.8,132.1,76.75,76.45,9,20.29,64,9.5,9.8,0,77,76.5
2020-09-17 02:23:25.6364,172.8,132.1,76.75,76.45,9,20.33,3,783,4.4,23,77,76.5
2020-09-17 02:23:25.8850,172.8,132.1,76.75,76.45,9,20.32,4,782.6,5,23,77,76.5
2020-09-17 02:23:26.1337,172.8,132.1,76.75,76.45,9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:23:26.3817,172.8,132.1,76.75,76.45,9.1,20.33,66,5280,5280,0,77,76.5
2020-09-17 02:23:26.6292,172.8,132.1,76.75,76.45,9.1,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:26.8767,172.8,132.1,76.75,76.45,8.9,20.32,2,782.6,5,24,77,76.5
2020-09-17 02:23:27.1242,172.8,132.1,76.75,76.45,9.1,20.32,65,3570,3620,0,77,76.5
2020-09-17 02:23:27.3722,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:23:27.6221,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:23:27.8719,172.8,132.1,76.75,76.45,9,20.33,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:28.1218,172.8,132.1,76.75,76.45,8.9,20.33,52,4,3.98,0,77,76.5
2020-09-17 02:23:28.3722,172.8,132.1,76.75,76.45,9.1,20.33,6,3560,24.7,4,77,76.5
2020-09-17 02:23:28.6248,172.8,132.1,76.75,76.45,9,20.33,7,3630,24.8,4,77,76.5
2020-09-17 02:23:28.8775,172.8,132.1,76.75,76.45,9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:29.1301,172.8,132.1,76.75,76.45,9,20.32,2,782.6,5,24,77,76.5
2020-09-17 02:23:29.3827,172.8,132.1,76.75,76.45,8.9,20.32,61,785.2,777.4,0,77,76.5
2020-09-17 02:23:29.6354,172.8,132.1,76.75,76.45,8.9,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:29.8880,172.8,132.1,76.75,76.45,9.1,20.33,64,9.6,9.8,0,77,76.5
2020-09-17 02:23:30.1407,172.8,132.1,76.75,76.45,9,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:23:30.3931,172.8,132.1,76.75,76.45,9,20.32,4,782.6,5,23,77,76.5
2020-09-17 02:23:30.6447,172.8,132.1,76.75,76.45,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:23:30.8963,172.8,132.1,76.75,76.45,9,20.32,66,5280,5280,0,77,76.5
2020-09-17 02:23:31.1479,172.8,132.1,76.75,76.45,9.1,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:31.3995,172.8,132.1,76.75,76.45,9.1,20.33,2,782.6,5,24,77,76.5
2020-09-17 02:23:31.6494,172.8,132.1,76.75,76.45,8.9,20.33,65,3570,3630,0,77,76.5
2020-09-17 02:23:31.8969,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:23:32.1445,172.8,132.1,76.75,76.45,9,20.33,63,50,50,0,77,76.5
2020-09-17 02:23:32.3921,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:32.6397,172.8,132.1,76.75,76.45,9.1,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:23:32.8873,172.8,132.1,76.75,76.45,9,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:23:33.1349,172.8,132.1,76.75,76.45,9,20.33,7,3620,24.8,4,77,76.5
2020-09-17 02:23:33.3825,172.8,132.1,76.75,76.45,9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:33.6322,172.8,132.1,76.75,76.45,9,20.32,2,782.6,5,24,77,76.5
2020-09-17 02:23:33.8849,172.8,132.1,76.75,76.45,9.1,20.32,61,785.2,777.5,0,77,76.5
2020-09-17 02:23:34.1375,172.8,132.1,76.75,76.45,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:34.3901,172.8,132.1,76.75,76.45,8.9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:23:34.6414,172.8,132.1,76.75,76.45,9.1,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:23:34.8904,172.8,132.1,76.75,76.45,9,20.32,4,782.6,4.8,23,77,76.5
2020-09-17 02:23:35.1395,172.8,132.1,76.75,76.45,9,20.32,65,3570,3630,0,77,76.5
