Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:23:35.3886,172.8,132.1,76.75,76.45,9,20.32,66,5280,5290,0,77,76.5
2020-09-17 02:23:35.6377,172.8,132.1,76.75,76.45,8.9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:35.8904,172.8,132.1,76.75,76.45,9,20.33,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:36.1430,172.8,132.1,76.75,76.45,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:23:36.3957,172.8,132.1,76.75,76.45,9,20.33,51,4,3.98,0,77,76.5
2020-09-17 02:23:36.6483,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:23:36.8965,172.8,132.1,76.75,76.45,9,20.33,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:37.1447,172.8,132.1,76.75,76.45,9,20.33,52,4,3.98,0,77,76.5
2020-09-17 02:23:37.3928,172.8,132.1,76.75,76.45,9.1,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:23:37.6410,172.8,132.1,76.75,76.45,8.9,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:23:37.8885,172.8,132.1,76.75,76.45,9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:38.1360,172.8,132.1,76.75,76.45,9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:38.3835,172.8,132.1,76.75,76.45,9,20.33,61,785.2,777.5,0,77,76.5
2020-09-17 02:23:38.6310,172.8,132.1,76.75,76.45,9.1,20.33,62,425,425,0,77,76.5
2020-09-17 02:23:38.8817,172.8,132.1,76.75,76.45,9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:23:39.1344,172.8,132.1,76.75,76.45,9,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:23:39.3870,172.8,132.1,76.75,76.45,9.1,20.33,4,782.6,4.8,23,77,76.5
2020-09-17 02:23:39.6396,172.8,132.1,76.75,76.45,9,20.32,65,3560,3630,0,77,76.5
2020-09-17 02:23:39.8892,172.8,132.1,76.75,76.45,9.1,20.32,66,5290,5290,0,77,76.5
2020-09-17 02:23:40.1368,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:40.3843,172.8,132.1,76.75,76.45,8.9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:40.6319,172.8,132.1,76.75,76.45,9.1,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:23:40.8794,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:23:41.1269,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:23:41.3744,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:41.6219,172.8,132.1,76.75,76.45,8.9,20.33,52,4,3.98,0,77,76.5
2020-09-17 02:23:41.8695,172.8,132.1,76.75,76.45,9,20.33,6,3560,24.7,4,77,76.5
2020-09-17 02:23:42.1213,172.8,132.1,76.75,76.45,9,20.33,7,3630,24.8,4,77,76.5
2020-09-17 02:23:42.3740,172.8,132.1,76.75,76.45,9,20.3,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:42.6267,172.8,132.1,76.75,76.45,9,20.32,2,782.6,5,24,77,76.5
2020-09-17 02:23:42.8794,172.8,132.1,76.75,76.45,8.9,20.33,61,785.2,777.5,0,77,76.5
2020-09-17 02:23:43.1321,172.8,132.1,76.75,76.45,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:43.3848,172.8,132.1,76.75,76.45,9.1,20.33,64,9.6,9.8,0,77,76.5
2020-09-17 02:23:43.6375,172.8,132.1,76.75,76.45,8.9,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:23:43.8902,172.8,132.1,76.75,76.45,9,20.32,4,782.6,5,23,77,76.5
2020-09-17 02:23:44.1417,172.8,132.1,76.75,76.45,9,20.34,65,3570,3620,0,77,76.5
2020-09-17 02:23:44.3917,172.8,132.1,76.75,76.45,9,20.32,66,5290,5290,0,77,76.5
2020-09-17 02:23:44.6417,172.8,132.1,76.75,76.45,9.1,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:44.8917,172.8,132.1,76.75,76.45,9,20.32,2,782.6,5,24,77,76.5
2020-09-17 02:23:45.1406,172.8,132.1,76.75,76.45,9,20.32,65,3560,3630,0,77,76.5
2020-09-17 02:23:45.3882,172.8,132.1,76.75,76.45,9.1,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:23:45.6357,172.8,132.1,76.75,76.45,9,20.33,63,50,50,0,77,76.5
2020-09-17 02:23:45.8833,172.8,132.1,76.75,76.45,9.1,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:46.1308,172.8,132.1,76.75,76.45,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:23:46.3784,172.8,132.1,76.75,76.45,8.9,20.32,6,3560,24.7,4,77,76.5
2020-09-17 02:23:46.6259,172.8,132.1,76.75,76.45,9.1,20.32,7,3620,24.8,4,77,76.5
2020-09-17 02:23:46.8734,172.8,132.1,76.75,76.45,9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:47.1209,172.8,132.1,76.75,76.45,9,20.32,2,782.6,5,24,77,76.5
2020-09-17 02:23:47.3685,172.8,132.1,76.75,76.45,9,20.32,61,785.1,777.5,0,77,76.5
2020-09-17 02:23:47.6160,172.8,132.1,76.75,76.45,8.9,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:47.8635,172.8,132.1,76.75,76.45,9,20.33,64,9.6,9.8,0,77,76.5
2020-09-17 02:23:48.1110,172.8,132.1,76.75,76.45,9.1,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:23:48.3597,172.8,132.1,76.75,76.45,9,20.33,4,782.6,5,23,77,76.5
2020-09-17 02:23:48.6123,172.8,132.1,76.75,76.45,9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:23:48.8649,172.8,132.1,76.75,76.45,8.9,20.32,66,5290,5290,0,77,76.5
2020-09-17 02:23:49.1176,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:49.3702,172.8,132.1,76.75,76.45,9.1,20.33,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:49.6224,172.8,132.1,76.75,76.45,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:23:49.8745,172.8,132.1,76.75,76.45,9,20.27,51,4,3.98,0,77,76.5
2020-09-17 02:23:50.1266,172.8,132.1,76.75,76.45,9,20.31,63,50,50,0,77,76.5
2020-09-17 02:23:50.3788,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:50.6314,172.8,132.1,76.75,76.45,9.1,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:23:50.8841,172.8,132.1,76.75,76.45,9.1,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:23:51.1368,172.8,132.1,76.75,76.45,8.9,20.33,7,3630,24.8,4,77,76.5
2020-09-17 02:23:51.3895,172.8,132.1,76.75,76.45,9.1,20.32,1,782.9,4.4,23.5,77,76.5
2020-09-17 02:23:51.6397,172.8,132.1,76.75,76.45,9,20.33,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:51.8893,172.8,132.1,76.75,76.45,9,20.33,61,785.2,777.4,0,77,76.5
2020-09-17 02:23:52.1388,172.8,132.1,76.75,76.45,9.1,20.32,62,425,425,0,77,76.5
2020-09-17 02:23:52.3884,172.8,132.1,76.75,76.45,8.9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:23:52.6393,172.8,132.1,76.75,76.45,9,20.32,3,782.9,4.4,23,77,76.5
2020-09-17 02:23:52.8920,172.8,132.1,76.75,76.45,9,20.32,4,782.6,4.8,23,77,76.5
2020-09-17 02:23:53.1447,172.8,132.1,76.75,76.45,9,20.31,65,3560,3630,0,77,76.5
2020-09-17 02:23:53.3974,172.8,132.1,76.75,76.45,9,20.32,66,5290,5290,0,77,76.5
2020-09-17 02:23:53.6484,172.8,132.1,76.75,76.45,8.9,20.32,1,782.9,4.4,23.5,77,76.5
2020-09-17 02:23:53.8970,172.8,132.1,76.75,76.45,8.9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:54.1455,172.8,132.1,76.75,76.45,9.1,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:23:54.3941,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:23:54.6422,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:23:54.8898,172.8,132.1,76.75,76.45,8.9,20.34,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:55.1373,172.8,132.1,76.75,76.45,9,20.33,52,4,3.98,0,77,76.5
2020-09-17 02:23:55.3849,172.8,132.1,76.75,76.45,9.1,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:23:55.6324,172.8,132.1,76.75,76.45,9.1,20.33,7,3630,24.8,4,77,76.5
2020-09-17 02:23:55.8800,172.8,132.1,76.75,76.45,9,20.32,1,782.9,4.4,23.5,77,76.5
2020-09-17 02:23:56.1276,172.8,132.1,76.75,76.45,9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:23:56.3751,172.8,132.1,76.75,76.45,9,20.32,61,785.2,777.5,0,77,76.5
2020-09-17 02:23:56.6227,172.8,132.1,76.75,76.45,9,20.33,62,425,425,0,77,76.5
2020-09-17 02:23:56.8734,172.8,132.1,76.75,76.45,9.1,20.31,64,9.5,9.8,0,77,76.5
2020-09-17 02:23:57.1260,172.8,132.1,76.75,76.45,9,20.31,3,783,4.4,23,77,76.5
2020-09-17 02:23:57.3786,172.8,132.1,76.75,76.45,9,20.33,4,782.7,4.8,23,77,76.5
2020-09-17 02:23:57.6313,172.8,132.1,76.75,76.45,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:23:57.8839,172.8,132.1,76.75,76.45,9,20.32,66,5290,5290,0,77,76.5
2020-09-17 02:23:58.1366,172.8,132.1,76.75,76.45,9.1,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:23:58.3892,172.8,132.1,76.75,76.45,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:23:58.6419,172.8,132.1,76.75,76.45,8.9,20.33,65,3560,3620,0,77,76.5
2020-09-17 02:23:58.8945,172.8,132.1,76.75,76.45,9.1,20.33,51,4,3.98,0,77,76.5
2020-09-17 02:23:59.1472,172.8,132.1,76.75,76.45,9,20.35,63,50,50,0,77,76.5
2020-09-17 02:23:59.3999,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:23:59.6525,172.8,132.1,76.75,76.45,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:23:59.9046,172.8,132.1,76.75,76.45,8.9,20.33,6,3560,24.7,4,77,76.5
2020-09-17 02:24:00.1563,172.8,132.1,76.75,76.45,9,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:24:00.4080,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:00.6598,172.8,132.1,76.75,76.45,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:00.9106,172.8,132.1,76.75,76.45,9,20.32,61,785.2,777.5,0,77,76.5
2020-09-17 02:24:01.1582,172.8,132.1,76.75,76.45,9,20.33,62,425,425,0,77,76.5
2020-09-17 02:24:01.4057,172.8,132.1,76.75,76.45,9,20.32,64,9.5,9.8,0,77,76.5
2020-09-17 02:24:01.6533,172.8,132.1,76.75,76.45,9.1,20.33,3,783,4.4,23,77,76.5
2020-09-17 02:24:01.9021,172.8,132.1,76.75,76.45,9,20.32,4,782.7,4.8,23,77,76.5
2020-09-17 02:24:02.1549,172.8,132.1,76.75,76.45,9,20.33,65,3570,3620,0,77,76.5
2020-09-17 02:24:02.4077,172.8,132.1,76.75,76.45,9,20.32,66,5290,5290,0,77,76.5
2020-09-17 02:24:02.6605,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:02.9133,172.8,132.1,76.75,76.45,9.1,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:03.1661,172.8,132.1,76.75,76.45,9,20.32,65,3560,3630,0,77,76.5
2020-09-17 02:24:03.4188,172.8,132.1,76.75,76.45,9,20.33,51,4,3.98,0,77,76.5
2020-09-17 02:24:03.6716,172.8,132.1,76.75,76.45,9.1,20.33,63,50,50,0,77,76.5
2020-09-17 02:24:03.9244,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:04.1728,172.8,132.1,76.75,76.45,9.1,20.33,52,4,3.98,0,77,76.5
2020-09-17 02:24:04.4203,172.8,132.1,76.75,76.45,9,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:24:04.6678,172.8,132.1,76.75,76.45,8.9,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:24:04.9153,172.8,132.1,76.75,76.45,9.1,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:05.1629,172.8,132.1,76.75,76.45,9,20.33,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:05.4104,172.8,132.1,76.75,76.45,9,20.32,61,785.2,777.5,0,77,76.5
2020-09-17 02:24:05.6580,172.8,132.1,76.75,76.45,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:24:05.9055,172.8,132.1,76.75,76.45,8.9,20.32,64,9.5,9.8,0,77,76.5
2020-09-17 02:24:06.1531,172.8,132.1,76.75,76.45,9,20.31,3,783,4.4,23,77,76.5
2020-09-17 02:24:06.4028,172.8,132.1,76.75,76.45,9,20.32,4,782.7,4.8,23,77,76.5
2020-09-17 02:24:06.6524,172.8,132.1,76.75,76.45,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:06.9021,172.8,132.1,76.75,76.45,9,20.33,66,5290,5290,0,77,76.5
2020-09-17 02:24:07.1518,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:07.4001,172.8,132.1,76.75,76.45,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:07.6477,172.8,132.1,76.75,76.45,9.1,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:07.8952,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:08.1428,172.8,132.1,76.75,76.45,9,20.33,63,50,50,0,77,76.5
2020-09-17 02:24:08.3934,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:08.6461,172.8,132.1,76.75,76.45,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:08.8988,172.8,132.1,76.75,76.45,9.1,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:24:09.1515,172.8,132.1,76.75,76.45,9.1,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:24:09.4042,172.8,132.1,76.75,76.45,8.9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:09.6569,172.8,132.1,76.75,76.45,9.1,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:09.9095,172.8,132.1,76.75,76.45,9,20.33,61,785.3,777.4,0,77,76.5
2020-09-17 02:24:10.1622,172.8,132.1,76.75,76.45,9.1,20.32,62,425,425,0,77,76.5
2020-09-17 02:24:10.4137,172.8,132.1,76.75,76.45,9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:24:10.6614,172.8,132.1,76.75,76.45,8.9,20.33,3,783,4.4,23,77,76.5
2020-09-17 02:24:10.9090,172.8,132.1,76.75,76.45,9.1,20.32,4,782.7,4.8,23,77,76.5
2020-09-17 02:24:11.1566,172.8,132.1,76.75,76.45,9.1,20.33,65,3560,3630,0,77,76.5
2020-09-17 02:24:11.4043,172.8,132.1,76.75,76.45,9,20.33,66,5290,5290,0,77,76.5
2020-09-17 02:24:11.6519,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:11.8994,172.8,132.1,76.75,76.45,8.9,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:24:12.1470,172.8,132.1,76.75,76.45,8.9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:12.3946,172.8,132.1,76.75,76.45,9.1,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:12.6421,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:24:12.8896,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:13.1372,172.8,132.1,76.75,76.45,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:13.3847,172.8,132.1,76.75,76.45,9,20.33,6,3560,24.7,4,77,76.5
2020-09-17 02:24:13.6322,172.8,132.1,76.75,76.45,9.1,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:24:13.8798,172.8,132.1,76.75,76.45,9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:14.1273,172.8,132.1,76.75,76.45,9,20.33,2,782.6,4.8,24,77,76.5
2020-09-17 02:24:14.3748,172.8,132.1,76.75,76.45,9,20.34,61,785.2,777.5,0,77,76.5
2020-09-17 02:24:14.6263,172.8,132.1,76.75,76.45,9,20.33,62,425,425,0,77,76.5
2020-09-17 02:24:14.8789,172.8,132.1,76.75,76.45,9.1,20.33,64,9.6,9.8,0,77,76.5
2020-09-17 02:24:15.1316,172.8,132.1,76.75,76.45,9.1,20.33,3,783,4.4,23,77,76.5
2020-09-17 02:24:15.3842,172.8,132.1,76.75,76.45,8.9,20.32,4,782.6,4.8,23,77,76.5
2020-09-17 02:24:15.6365,172.8,132.1,76.75,76.45,9,20.33,65,3570,3620,0,77,76.5
2020-09-17 02:24:15.8888,172.8,132.1,76.75,76.45,9,20.32,66,5300,5290,0,77,76.5
2020-09-17 02:24:16.1410,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:16.3933,172.8,132.1,76.75,76.45,9.1,20.32,2,782.6,4.8,24,77,76.5
2020-09-17 02:24:16.6418,172.8,132.1,76.75,76.45,8.9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:24:16.8894,172.8,132.1,76.75,76.45,8.9,20.33,51,4,3.98,0,77,76.5
2020-09-17 02:24:17.1369,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:24:17.3845,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:17.6320,172.8,132.1,76.75,76.45,9.1,20.34,52,4,3.98,0,77,76.5
2020-09-17 02:24:17.8795,172.8,132.1,76.75,76.45,9,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:24:18.1270,172.8,132.1,76.75,76.45,8.9,20.32,7,3620,24.8,4,77,76.5
2020-09-17 02:24:18.3745,172.8,132.1,76.75,76.45,9.1,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:18.6235,172.8,132.1,76.75,76.45,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:18.8747,172.8,132.1,76.75,76.45,9,20.32,61,785.3,777.5,0,77,76.5
2020-09-17 02:24:19.1260,172.8,132.1,76.75,76.45,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:24:19.3772,172.8,132.1,76.75,76.45,9,20.32,64,9.5,9.8,0,77,76.5
2020-09-17 02:24:19.6284,172.8,132.1,76.75,76.45,9,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:24:19.8788,172.8,132.1,76.75,76.45,9.1,20.33,4,782.7,4.8,23,77,76.5
2020-09-17 02:24:20.1293,172.8,132.1,76.75,76.45,9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:24:20.3797,172.8,132.1,76.75,76.45,9,20.33,66,5290,5290,0,77,76.5
2020-09-17 02:24:20.6303,172.8,132.1,76.75,76.45,9,20.31,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:20.8829,172.8,132.1,76.75,76.45,9,20.33,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:21.1356,172.8,132.1,76.75,76.45,9.1,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:21.3882,172.8,132.1,76.75,76.45,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:21.6409,172.8,132.1,76.75,76.45,9,20.33,63,50,50,0,77,76.5
2020-09-17 02:24:21.8896,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:22.1383,172.8,132.1,76.75,76.45,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:22.3870,172.8,132.1,76.75,76.45,9.1,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:24:22.6357,172.8,132.1,76.75,76.45,9,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:24:22.8869,172.8,132.1,76.75,76.45,8.9,20.33,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:23.1396,172.8,132.1,76.75,76.45,9.1,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:23.3923,172.8,132.1,76.75,76.45,9,20.32,61,785.3,777.4,0,77,76.5
2020-09-17 02:24:23.6449,172.8,132.1,76.75,76.45,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:24:23.8961,172.8,132.1,76.75,76.45,9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:24:24.1462,172.8,132.1,76.75,76.45,8.9,20.32,3,783,4.4,23,77,76.5
2020-09-17 02:24:24.3963,172.8,132.1,76.75,76.45,9,20.32,4,782.7,4.8,23,77,76.5
2020-09-17 02:24:24.6464,172.8,132.1,76.75,76.45,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:24.8965,172.8,132.1,76.75,76.45,9,20.32,66,5290,5290,0,77,76.5
2020-09-17 02:24:25.1450,172.8,132.1,76.75,76.45,9,20.32,1,783,4.4,23.5,77,76.5
2020-09-17 02:24:25.3933,172.8,132.1,76.75,76.45,9,20.33,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:25.6415,172.8,132.1,76.75,76.45,9,20.32,65,3560,3630,0,77,76.5
2020-09-17 02:24:25.8898,172.8,132.1,76.75,76.45,9.1,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:26.1394,172.8,132.1,76.75,76.45,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:24:26.3909,172.8,132.1,76.75,76.45,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:26.6425,172.8,132.1,76.75,76.45,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:26.8940,172.8,132.2,76.75,76.5,9,20.32,6,3560,24.7,4,77,76.5
2020-09-17 02:24:27.1460,172.8,132.2,76.75,76.5,9.1,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:24:27.3987,172.8,132.2,76.75,76.5,9,20.2,1,783.2,4.4,23.5,77,76.5
2020-09-17 02:24:27.6515,172.8,132.2,76.75,76.5,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:27.9042,172.8,132.2,76.75,76.5,9,20.32,61,785.3,777.5,0,77,76.5
2020-09-17 02:24:28.1567,172.8,132.2,76.75,76.5,9,20.33,62,425,425,0,77,76.5
2020-09-17 02:24:28.4042,172.8,132.2,76.75,76.5,9.1,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:24:28.6516,172.8,132.2,76.75,76.5,9,20.32,3,783.2,4.4,23,77,76.5
2020-09-17 02:24:28.8991,172.8,132.2,76.75,76.5,8.9,20.32,4,782.7,4.8,23,77,76.5
2020-09-17 02:24:29.1465,172.8,132.2,76.75,76.5,9.1,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:24:29.3940,172.8,132.2,76.75,76.5,9,20.32,66,5300,5290,0,77,76.5
2020-09-17 02:24:29.6416,172.8,132.2,76.75,76.5,9,20.33,1,783.2,4.4,23.5,77,76.5
2020-09-17 02:24:29.8891,172.8,132.2,76.75,76.5,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:30.1367,172.8,132.2,76.75,76.5,8.9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:24:30.3842,172.8,132.2,76.75,76.5,8.9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:30.6327,172.8,132.2,76.75,76.5,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:24:30.8814,172.8,132.2,76.75,76.5,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:31.1301,172.8,132.2,76.75,76.5,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:31.3787,172.8,132.2,76.75,76.5,8.9,20.33,6,3570,24.7,4,77,76.5
2020-09-17 02:24:31.6306,172.8,132.2,76.75,76.5,9,20.33,7,3620,24.8,4,77,76.5
2020-09-17 02:24:31.8833,172.8,132.2,76.75,76.5,9.1,20.32,1,783.2,4.4,23.5,77,76.5
2020-09-17 02:24:32.1360,172.8,132.2,76.75,76.5,9,20.33,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:32.3887,172.8,132.2,76.75,76.5,9,20.32,61,785.2,777.5,0,77,76.5
2020-09-17 02:24:32.6413,172.8,132.2,76.75,76.5,9,20.31,62,425,425,0,77,76.5
2020-09-17 02:24:32.8940,172.8,132.2,76.75,76.5,9,20.32,64,9.5,9.7,0,77,76.5
2020-09-17 02:24:33.1467,172.8,132.2,76.75,76.5,9.1,20.32,3,783.1,4.4,23,77,76.5
2020-09-17 02:24:33.3994,172.8,132.2,76.75,76.5,9.1,20.32,4,782.7,5,23,77,76.5
2020-09-17 02:24:33.6482,172.8,132.2,76.75,76.5,8.9,20.33,65,3570,3630,0,77,76.5
2020-09-17 02:24:33.8961,172.8,132.2,76.75,76.5,9.1,20.32,66,5290,5300,0,77,76.5
2020-09-17 02:24:34.1441,172.8,132.2,76.75,76.5,9,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:34.3920,172.8,132.2,76.75,76.5,9.1,20.32,2,782.7,5,24,77,76.5
2020-09-17 02:24:34.6420,172.8,132.2,76.75,76.5,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:34.8948,172.8,132.2,76.75,76.5,8.9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:35.1475,172.8,132.2,76.75,76.5,9.1,20.32,63,50,50,0,77,76.5
2020-09-17 02:24:35.4002,172.8,132.2,76.75,76.5,9.1,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:35.6509,172.8,132.2,76.75,76.5,9,20.3,52,4,3.98,0,77,76.5
2020-09-17 02:24:35.8985,172.8,132.2,76.75,76.5,9.1,20.33,6,3570,24.7,4,77,76.5
2020-09-17 02:24:36.1461,172.8,132.2,76.75,76.5,8.9,20.32,7,3620,24.8,4,77,76.5
2020-09-17 02:24:36.3937,172.8,132.2,76.75,76.5,9,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:36.6412,172.8,132.2,76.75,76.5,9.1,20.32,2,782.7,5,24,77,76.5
2020-09-17 02:24:36.8888,172.8,132.2,76.75,76.5,9,20.33,61,785.3,777.6,0,77,76.5
2020-09-17 02:24:37.1363,172.8,132.2,76.75,76.5,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:24:37.3838,172.8,132.2,76.75,76.5,8.9,20.32,64,9.5,9.8,0,77,76.5
2020-09-17 02:24:37.6314,172.8,132.2,76.75,76.5,9,20.32,3,783.1,4.4,23,77,76.5
2020-09-17 02:24:37.8788,172.8,132.2,76.75,76.5,9.1,20.32,4,782.7,5,23,77,76.5
2020-09-17 02:24:38.1262,172.8,132.2,76.75,76.5,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:38.3737,172.8,132.2,76.75,76.5,9,20.32,66,5300,5300,0,77,76.5
2020-09-17 02:24:38.6213,172.8,132.2,76.75,76.5,9,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:38.8739,172.8,132.2,76.75,76.5,9,20.32,2,782.7,5,24,77,76.5
2020-09-17 02:24:39.1266,172.8,132.2,76.75,76.5,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:39.3792,172.8,132.2,76.75,76.5,9.1,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:39.6318,172.8,132.2,76.75,76.5,8.9,20.32,63,50,50,0,77,76.5
2020-09-17 02:24:39.8793,172.8,132.2,76.75,76.5,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:40.1269,172.8,132.2,76.75,76.5,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:40.3744,172.8,132.2,76.75,76.5,9,20.32,6,3560,24.7,4,77,76.5
2020-09-17 02:24:40.6219,172.8,132.2,76.75,76.5,9.1,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:24:40.8747,172.8,132.2,76.75,76.5,9,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:41.1276,172.8,132.3,76.75,76.56,8.9,20.32,2,782.8,4.8,24,77,76.5
2020-09-17 02:24:41.3804,172.8,132.3,76.75,76.56,9,20.33,61,785.2,777.5,0,77,76.5
2020-09-17 02:24:41.6333,172.8,132.3,76.75,76.56,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:24:41.8850,172.8,132.3,76.75,76.56,9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:24:42.1367,172.8,132.3,76.75,76.56,9,20.32,3,783.1,4.4,23,77,76.5
2020-09-17 02:24:42.3884,172.8,132.3,76.75,76.56,8.9,20.33,4,782.8,4.8,23,77,76.5
2020-09-17 02:24:42.6401,172.8,132.3,76.75,76.56,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:42.8918,172.8,132.3,76.75,76.56,9,20.32,66,5300,5300,0,77,76.5
2020-09-17 02:24:43.1434,172.8,132.3,76.75,76.56,9,20.33,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:43.3951,172.8,132.3,76.75,76.56,9,20.33,2,782.8,4.8,24,77,76.5
2020-09-17 02:24:43.6468,172.8,132.3,76.75,76.56,8.9,20.33,65,3560,3620,0,77,76.5
2020-09-17 02:24:43.8985,172.8,132.3,76.75,76.56,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:44.1510,172.8,132.3,76.75,76.56,9.1,20.32,63,50,50,0,77,76.5
2020-09-17 02:24:44.4037,172.8,132.3,76.75,76.56,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:44.6563,172.8,132.3,76.75,76.56,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:44.9090,172.8,132.3,76.75,76.56,9,20.32,6,3560,24.7,4,77,76.5
2020-09-17 02:24:45.1616,172.8,132.3,76.75,76.56,9,20.32,7,3620,24.8,4,77,76.5
2020-09-17 02:24:45.4143,172.8,132.3,76.75,76.56,9.1,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:45.6670,172.8,132.3,76.75,76.56,9,20.32,2,782.8,4.8,24,77,76.5
2020-09-17 02:24:45.9196,172.8,132.3,76.75,76.56,9,20.32,61,785.3,777.5,0,77,76.5
2020-09-17 02:24:46.1701,172.8,132.3,76.75,76.56,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:24:46.4177,172.8,132.3,76.75,76.56,9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:24:46.6653,172.8,132.3,76.75,76.56,9.1,20.33,3,783.1,4.4,23,77,76.5
2020-09-17 02:24:46.9129,172.8,132.3,76.75,76.56,9,20.32,4,782.8,4.8,23,77,76.5
2020-09-17 02:24:47.1605,172.8,132.3,76.75,76.56,8.9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:24:47.4079,172.8,132.3,76.75,76.56,9.1,20.32,66,5300,5300,0,77,76.5
2020-09-17 02:24:47.6553,172.8,132.3,76.75,76.56,9,20.33,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:47.9027,172.8,132.3,76.75,76.56,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:48.1501,172.8,132.3,76.75,76.56,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:48.3993,172.8,132.3,76.75,76.56,8.9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:48.6486,172.8,132.3,76.75,76.56,9,20.33,63,50,50,0,77,76.5
2020-09-17 02:24:48.8979,172.8,132.3,76.75,76.56,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:49.1472,172.8,132.3,76.75,76.56,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:49.3947,172.8,132.3,76.75,76.56,9,20.34,6,3570,24.7,4,77,76.5
2020-09-17 02:24:49.6422,172.8,132.3,76.75,76.56,8.9,20.32,7,3620,24.8,4,77,76.5
2020-09-17 02:24:49.8897,172.8,132.3,76.75,76.56,9,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:50.1372,172.8,132.3,76.75,76.56,9.1,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:50.3847,172.8,132.3,76.75,76.56,9,20.32,61,785.3,777.5,0,77,76.5
2020-09-17 02:24:50.6322,172.8,132.3,76.75,76.56,9,20.33,62,425,425,0,77,76.5
2020-09-17 02:24:50.8797,172.8,132.3,76.75,76.56,9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:24:51.1272,172.8,132.3,76.75,76.56,9,20.32,3,783.1,4.4,23,77,76.5
2020-09-17 02:24:51.3759,172.8,132.3,76.75,76.56,9.1,20.33,4,782.7,4.8,23,77,76.5
2020-09-17 02:24:51.6285,172.8,132.3,76.75,76.56,9.1,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:24:51.8811,172.8,132.3,76.75,76.56,9,20.32,66,5310,5300,0,77,76.5
2020-09-17 02:24:52.1337,172.8,132.3,76.75,76.56,9,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:52.3854,172.8,132.3,76.75,76.56,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:52.6329,172.8,132.3,76.75,76.56,9.1,20.33,65,3560,3620,0,77,76.5
2020-09-17 02:24:52.8804,172.8,132.3,76.75,76.56,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:53.1279,172.8,132.3,76.75,76.56,8.9,20.32,63,50,50,0,77,76.5
2020-09-17 02:24:53.3766,172.8,132.3,76.75,76.56,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:53.6294,172.8,132.3,76.75,76.56,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:53.8822,172.8,132.3,76.75,76.56,9,20.32,6,3560,24.7,4,77,76.5
2020-09-17 02:24:54.1350,172.8,132.3,76.75,76.56,9,20.32,7,3620,24.8,4,77,76.5
2020-09-17 02:24:54.3868,172.8,132.3,76.75,76.56,8.9,20.33,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:54.6342,172.8,132.3,76.75,76.56,8.9,20.33,2,782.7,4.8,24,77,76.5
2020-09-17 02:24:54.8816,172.8,132.3,76.75,76.56,9,20.33,61,785.3,777.5,0,77,76.5
2020-09-17 02:24:55.1290,172.8,132.3,76.75,76.56,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:24:55.3764,172.8,132.3,76.75,76.56,9,20.33,64,9.6,9.8,0,77,76.5
2020-09-17 02:24:55.6290,172.8,132.3,76.75,76.56,8.9,20.32,3,783.1,4.4,23,77,76.5
2020-09-17 02:24:55.8816,172.8,132.3,76.75,76.56,9,20.33,4,782.8,4.8,23,77,76.5
2020-09-17 02:24:56.1342,172.8,132.3,76.75,76.56,9.1,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:24:56.3868,172.8,132.3,76.75,76.56,9,20.32,66,5300,5300,0,77,76.5
2020-09-17 02:24:56.6394,172.8,132.3,76.75,76.56,9,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:56.8920,172.8,132.3,76.75,76.56,9,20.33,2,782.8,4.8,24,77,76.5
2020-09-17 02:24:57.1447,172.8,132.3,76.75,76.56,9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:24:57.3973,172.8,132.3,76.75,76.56,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:24:57.6457,172.8,132.3,76.75,76.56,9.1,20.32,63,50,50,0,77,76.5
2020-09-17 02:24:57.8931,172.8,132.3,76.75,76.56,8.9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:24:58.1406,172.8,132.3,76.75,76.56,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:24:58.3881,172.8,132.3,76.75,76.56,9,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:24:58.6356,172.8,132.3,76.75,76.56,9,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:24:58.8830,172.8,132.3,76.75,76.56,9.1,20.33,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:24:59.1304,172.8,132.3,76.75,76.56,9,20.33,2,782.8,4.8,24,77,76.5
2020-09-17 02:24:59.3779,172.8,132.3,76.75,76.56,9,20.32,61,785.3,777.5,0,77,76.5
2020-09-17 02:24:59.6253,172.8,132.3,76.75,76.56,9.1,20.32,62,425,425,0,77,76.5
2020-09-17 02:24:59.8727,172.8,132.3,76.75,76.56,9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:25:00.1201,172.8,132.3,76.75,76.56,9.1,20.32,3,783.1,4.4,23,77,76.5
2020-09-17 02:25:00.3674,172.8,132.3,76.75,76.56,9,20.31,4,782.8,4.8,23,77,76.5
2020-09-17 02:25:00.6148,172.8,132.3,76.75,76.56,8.9,20.33,65,3560,3620,0,77,76.5
2020-09-17 02:25:00.8676,172.8,132.3,76.75,76.56,9.1,20.32,66,5300,5300,0,77,76.5
2020-09-17 02:25:01.1204,172.8,132.3,76.75,76.56,9,20.33,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:25:01.3731,172.8,132.3,76.75,76.56,9,20.32,2,782.8,4.8,24,77,76.5
2020-09-17 02:25:01.6259,172.8,132.3,76.75,76.56,9,20.34,65,3570,3620,0,77,76.5
2020-09-17 02:25:01.8787,172.8,132.3,76.75,76.56,9,20.33,51,4,3.98,0,77,76.5
2020-09-17 02:25:02.1314,172.8,132.3,76.75,76.56,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:25:02.3841,172.8,132.3,76.75,76.56,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:25:02.6368,172.8,132.3,76.75,76.56,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:25:02.8895,172.8,132.3,76.75,76.56,9,20.33,6,3570,24.7,4,77,76.5
2020-09-17 02:25:03.1423,172.8,132.3,76.75,76.56,9,20.33,7,3620,24.8,4,77,76.5
2020-09-17 02:25:03.3950,172.8,132.3,76.75,76.56,9,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:25:03.6478,172.8,132.3,76.75,76.56,9.1,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:25:03.9000,172.8,132.3,76.75,76.56,8.9,20.32,61,785.4,777.6,0,77,76.5
2020-09-17 02:25:04.1509,172.8,132.3,76.75,76.56,9,20.32,62,425,425,0,77,76.5
2020-09-17 02:25:04.4017,172.8,132.3,76.75,76.56,9.1,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:25:04.6526,172.8,132.3,76.75,76.56,9,20.32,3,783.1,4.4,23,77,76.5
2020-09-17 02:25:04.9034,172.8,132.3,76.75,76.56,9.1,20.32,4,782.7,4.8,23,77,76.5
2020-09-17 02:25:05.1528,172.8,132.3,76.75,76.56,9,20.33,65,3560,3620,0,77,76.5
2020-09-17 02:25:05.4002,172.8,132.3,76.75,76.56,8.9,20.33,66,5310,5310,0,77,76.5
2020-09-17 02:25:05.6477,172.8,132.3,76.75,76.56,9.1,20.32,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:25:05.8952,172.8,132.3,76.75,76.56,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:25:06.1427,172.8,132.3,76.75,76.56,9,20.32,65,3560,3620,0,77,76.5
2020-09-17 02:25:06.3902,172.8,132.3,76.75,76.56,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:25:06.6377,172.8,132.3,76.75,76.56,8.9,20.32,63,50,50,0,77,76.5
2020-09-17 02:25:06.8852,172.8,132.3,76.75,76.56,9,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:25:07.1327,172.8,132.3,76.75,76.56,9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:25:07.3802,172.8,132.3,76.75,76.56,9,20.32,6,3580,24.7,4,77,76.5
2020-09-17 02:25:07.6277,172.8,132.3,76.75,76.56,9,20.3,7,3610,24.8,4,77,76.5
2020-09-17 02:25:07.8753,172.8,132.3,76.75,76.56,8.9,20.33,1,783.1,4.4,23.5,77,76.5
2020-09-17 02:25:08.1228,172.8,132.3,76.75,76.56,9,20.32,2,782.7,4.8,24,77,76.5
2020-09-17 02:25:08.3702,172.8,132.3,76.75,76.56,9.1,20.32,61,785.3,777.5,0,77,76.5
2020-09-17 02:25:08.6177,172.8,132.3,76.75,76.56,9,20.33,62,425,425,0,77,76.5
2020-09-17 02:25:08.8651,172.8,132.3,76.75,76.56,9,20.32,64,9.6,9.8,0,77,76.5
2020-09-17 02:25:09.1125,172.8,132.3,76.75,76.56,9,20.33,3,783.2,4.4,23,77,76.5
2020-09-17 02:25:09.3600,172.8,132.3,76.75,76.56,9,20.33,4,782.8,4.8,23,77,76.5
2020-09-17 02:25:09.6074,172.8,132.3,76.75,76.56,9.1,20.33,65,3570,3630,0,77,76.5
2020-09-17 02:25:09.8548,172.8,132.3,76.75,76.56,9.1,20.31,66,5300,5310,0,77,76.5
2020-09-17 02:25:10.1022,172.8,132.3,76.75,76.56,8.9,20.32,1,783.2,4.4,23.5,77,76.5
2020-09-17 02:25:10.3518,172.8,132.3,76.75,76.56,9,20.33,2,782.8,4.8,24,77,76.5
2020-09-17 02:25:10.6025,172.8,132.3,76.75,76.56,9,20.31,65,3570,3630,0,77,76.5
2020-09-17 02:25:10.8533,172.8,132.3,76.75,76.56,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:25:11.1041,172.8,132.3,76.75,76.56,9.1,20.32,63,50,50,0,77,76.5
2020-09-17 02:25:11.3527,172.8,132.3,76.75,76.56,9,20.33,67,24.7,24.8,0,77,76.5
2020-09-17 02:25:11.6000,172.8,132.3,76.75,76.56,9.1,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:25:11.8473,172.8,132.3,76.75,76.56,9,20.32,6,3570,24.7,4,77,76.5
2020-09-17 02:25:12.0946,172.8,132.3,76.75,76.56,9,20.32,7,3630,24.8,4,77,76.5
2020-09-17 02:25:12.3452,172.8,132.3,76.75,76.56,9.1,20.32,1,783.2,4.4,23.5,77,76.5
2020-09-17 02:25:12.5977,172.8,132.3,76.75,76.56,9,20.33,2,782.8,4.8,24,77,76.5
2020-09-17 02:25:12.8502,172.8,132.3,76.75,76.56,9,20.32,61,785.4,777.6,0,77,76.5
2020-09-17 02:25:13.1028,172.8,132.3,76.75,76.56,9.1,20.32,62,425,425,0,77,76.5
2020-09-17 02:25:13.3523,172.8,132.3,76.75,76.56,9,20.33,64,9.6,9.8,0,77,76.5
2020-09-17 02:25:13.5997,172.8,132.3,76.75,76.56,9,20.31,3,783.2,4.4,23,77,76.5
2020-09-17 02:25:13.8472,172.8,132.3,76.75,76.56,9,20.32,4,782.8,4.8,23,77,76.5
2020-09-17 02:25:14.0946,172.8,132.3,76.75,76.56,9,20.32,65,3570,3630,0,77,76.5
2020-09-17 02:25:14.3419,172.8,132.3,76.75,76.56,9.1,20.32,66,5310,5300,0,77,76.5
2020-09-17 02:25:14.5892,172.8,132.4,77,76.62,9,20.33,1,783.2,4.4,23.5,77,76.5
2020-09-17 02:25:14.8365,172.8,132.4,77,76.62,8.9,20.32,2,782.8,4.8,24,77,76.5
2020-09-17 02:25:15.0837,172.8,132.4,77,76.62,9,20.32,65,3570,3620,0,77,76.5
2020-09-17 02:25:15.3321,172.8,132.4,77,76.62,9,20.32,51,4,3.98,0,77,76.5
2020-09-17 02:25:15.5819,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,76.5
2020-09-17 02:25:15.8317,172.8,132.4,77,76.62,9.1,20.32,67,24.7,24.8,0,77,76.5
2020-09-17 02:25:16.0815,172.8,132.4,77,76.62,8.9,20.32,52,4,3.98,0,77,76.5
2020-09-17 02:25:16.3319,172.8,132.4,77,76.62,9,20.33,6,3570,24.7,4,77,76.5
2020-09-17 02:25:16.5844,172.8,132.4,77,76.62,9.1,20.32,7,3620,24.8,4,77,77
2020-09-17 02:25:16.8369,172.8,132.4,77,76.62,9,20.32,1,783.1,4.4,23.5,77,77
2020-09-17 02:25:17.0895,172.8,132.4,77,76.62,9.1,20.32,2,782.8,4.8,24,77,77
2020-09-17 02:25:17.3420,172.8,132.4,77,76.62,9,20.33,61,785.3,777.6,0,77,77
2020-09-17 02:25:17.5945,172.8,132.4,77,76.62,9,20.31,62,425,425,0,77,77
2020-09-17 02:25:17.8469,172.8,132.4,77,76.62,9.1,20.33,64,9.6,9.8,0,77,77
2020-09-17 02:25:18.0994,172.8,132.4,77,76.62,9,20.33,3,783.1,4.4,23,77,77
2020-09-17 02:25:18.3519,172.8,132.4,77,76.62,9,20.32,4,782.8,4.8,23,77,77
2020-09-17 02:25:18.6044,172.8,132.4,77,76.62,9,20.33,65,3570,3610,0,77,77
2020-09-17 02:25:18.8569,172.8,132.4,77,76.62,8.9,20.32,66,5310,5310,0,77,77
2020-09-17 02:25:19.1094,172.8,132.4,77,76.62,9.1,20.32,1,783.1,4.4,23.5,77,77
2020-09-17 02:25:19.3619,172.8,132.4,77,76.62,9,20.32,2,782.8,4.8,24,77,77
2020-09-17 02:25:19.6122,172.8,132.4,77,76.62,8.9,20.33,65,3580,3600,0,77,77
2020-09-17 02:25:19.8596,172.8,132.4,77,76.62,9,20.33,51,4,3.98,0,77,77
2020-09-17 02:25:20.1070,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:25:20.3544,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:25:20.6021,172.8,132.4,77,76.62,9,20.3,52,4,3.98,0,77,77
2020-09-17 02:25:20.8546,172.8,132.4,77,76.62,8.9,20.32,6,3570,24.7,4,77,77
2020-09-17 02:25:21.1072,172.8,132.4,77,76.62,8.9,20.32,7,3600,24.8,4,77,77
2020-09-17 02:25:21.3597,172.8,132.4,77,76.62,9,20.32,1,783.1,4.4,23.5,77,77
2020-09-17 02:25:21.6123,172.8,132.4,77,76.62,9,20.32,2,782.8,4.8,24,77,77
2020-09-17 02:25:21.8597,172.8,132.4,77,76.62,9.1,20.32,61,785.3,777.6,0,77,77
2020-09-17 02:25:22.1071,172.8,132.4,77,76.62,8.9,20.32,62,425,425,0,77,77
2020-09-17 02:25:22.3545,172.8,132.4,77,76.62,9,20.3,64,9.6,9.8,0,77,77
2020-09-17 02:25:22.6019,172.8,132.4,77,76.62,9.1,20.34,3,783.1,4.4,23,77,77
2020-09-17 02:25:22.8526,172.8,132.4,77,76.62,9,20.32,4,782.8,4.8,23,77,77
2020-09-17 02:25:23.1051,172.8,132.4,77,76.62,9,20.33,65,3580,3600,0,77,77
2020-09-17 02:25:23.3577,172.8,132.4,77,76.62,9,20.32,66,5310,5310,0,77,77
2020-09-17 02:25:23.6102,172.8,132.4,77,76.62,9,20.3,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:23.8627,172.8,132.4,77,76.62,9.1,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:25:24.1153,172.8,132.4,77,76.62,9,20.32,65,3580,3600,0,77,77
2020-09-17 02:25:24.3678,172.8,132.4,77,76.62,9,20.32,51,4,3.98,0,77,77
2020-09-17 02:25:24.6203,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:25:24.8728,172.8,132.4,77,76.62,8.9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:25:25.1203,172.8,132.4,77,76.62,9.1,20.33,52,4,3.98,0,77,77
2020-09-17 02:25:25.3677,172.8,132.4,77,76.62,9.1,20.32,6,3580,24.7,4,77,77
2020-09-17 02:25:25.6152,172.8,132.4,77,76.62,9,20.32,7,3600,24.8,4,77,77
2020-09-17 02:25:25.8626,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:26.1100,172.8,132.4,77,76.62,9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:25:26.3574,172.8,132.4,77,76.62,9,20.33,61,785.4,777.6,0,77,77
2020-09-17 02:25:26.6048,172.8,132.4,77,76.62,9,20.33,62,425,425,0,77,77
2020-09-17 02:25:26.8521,172.8,132.4,77,76.62,8.9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:25:27.1014,172.8,132.4,77,76.62,8.9,20.33,3,783.2,4.4,23,77,77
2020-09-17 02:25:27.3530,172.8,132.4,77,76.62,9,20.32,4,782.8,4.7,23,77,77
2020-09-17 02:25:27.6046,172.8,132.4,77,76.62,9,20.32,65,3580,3600,0,77,77
2020-09-17 02:25:27.8562,172.8,132.4,77,76.62,9,20.33,66,5310,5310,0,77,77
2020-09-17 02:25:28.1082,172.8,132.4,77,76.62,8.9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:28.3607,172.8,132.4,77,76.62,8.9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:25:28.6133,172.8,132.4,77,76.62,9.1,20.32,65,3580,3600,0,77,77
2020-09-17 02:25:28.8658,172.8,132.4,77,76.62,9,20.33,51,4,3.98,0,77,77
2020-09-17 02:25:29.1161,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:25:29.3635,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:25:29.6108,172.8,132.4,77,76.62,8.9,20.32,52,4,3.98,0,77,77
2020-09-17 02:25:29.8582,172.8,132.4,77,76.62,9,20.32,6,3590,24.7,4,77,77
2020-09-17 02:25:30.1056,172.8,132.4,77,76.62,9.1,20.32,7,3600,24.8,4,77,77
2020-09-17 02:25:30.3530,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:30.6004,172.8,132.4,77,76.62,9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:25:30.8477,172.8,132.4,77,76.62,9,20.32,61,785.4,777.6,0,77,77
2020-09-17 02:25:31.0951,172.8,132.4,77,76.62,9,20.32,62,425,425,0,77,77
2020-09-17 02:25:31.3458,172.8,132.4,77,76.62,9.1,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:25:31.5983,172.8,132.4,77,76.62,9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:25:31.8509,172.8,132.4,77,76.62,8.9,20.33,4,782.8,4.7,23,77,77
2020-09-17 02:25:32.1034,172.8,132.4,77,76.62,9,20.32,65,3590,3580,0,77,77
2020-09-17 02:25:32.3559,172.8,132.4,77,76.62,9,20.33,66,5310,5300,0,77,77
2020-09-17 02:25:32.6084,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:32.8609,172.8,132.4,77,76.62,9,20.33,2,782.8,4.7,24,77,77
2020-09-17 02:25:33.1134,172.8,132.4,77,76.62,8.9,20.32,65,3590,3590,0,77,77
2020-09-17 02:25:33.3659,172.8,132.4,77,76.62,9,20.32,51,4,3.98,0,77,77
2020-09-17 02:25:33.6142,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:25:33.8616,172.8,132.4,77,76.62,9,20.33,67,24.7,24.8,0,77,77
2020-09-17 02:25:34.1090,172.8,132.4,77,76.62,9.1,20.32,52,4,3.98,0,77,77
2020-09-17 02:25:34.3563,172.8,132.4,77,76.62,8.9,20.32,6,3590,24.7,4,77,77
2020-09-17 02:25:34.6060,172.8,132.4,77,76.62,9,20.32,7,3590,24.8,4,77,77
2020-09-17 02:25:34.8585,172.8,132.4,77,76.62,9.1,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:35.1111,172.8,132.4,77,76.62,9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:25:35.3636,172.8,132.4,77,76.62,9.1,20.32,61,785.4,777.6,0,77,77
2020-09-17 02:25:35.6141,172.8,132.4,77,76.62,9,20.33,62,425,425,0,77,77
2020-09-17 02:25:35.8615,172.8,132.4,77,76.62,9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:25:36.1089,172.8,132.4,77,76.62,9.1,20.33,3,783.2,4.4,23,77,77
2020-09-17 02:25:36.3564,172.8,132.4,77,76.62,9,20.32,4,782.8,4.7,23,77,77
2020-09-17 02:25:36.6040,172.8,132.4,77,76.62,9,20.32,65,3600,3590,0,77,77
2020-09-17 02:25:36.8565,172.8,132.4,77,76.62,9,20.32,66,5300,5300,0,77,77
2020-09-17 02:25:37.1090,172.8,132.4,77,76.62,8.9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:37.3616,172.8,132.4,77,76.62,9.1,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:25:37.6141,172.8,132.4,77,76.62,9,20.32,65,3600,3590,0,77,77
2020-09-17 02:25:37.8615,172.8,132.4,77,76.62,9,20.31,51,4,3.98,0,77,77
2020-09-17 02:25:38.1089,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:25:38.3564,172.8,132.4,77,76.62,9,20.33,67,24.7,24.8,0,77,77
2020-09-17 02:25:38.6040,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:25:38.8565,172.8,132.4,77,76.62,9,20.33,6,3610,24.7,4,77,77
2020-09-17 02:25:39.1090,172.8,132.4,77,76.62,8.9,20.33,7,3600,24.8,4,77,77
2020-09-17 02:25:39.3615,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:39.6140,172.8,132.4,77,76.62,9,20.32,2,782.8,4.8,24,77,77
2020-09-17 02:25:39.8651,172.8,132.4,77,76.62,9,20.32,61,785.3,777.6,0,77,77
2020-09-17 02:25:40.1162,172.8,132.4,77,76.62,9.1,20.32,62,425,425,0,77,77
2020-09-17 02:25:40.3673,172.8,132.4,77,76.62,8.9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:25:40.6185,172.8,132.4,77,76.62,9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:25:40.8671,172.8,132.4,77,76.62,9.1,20.33,4,782.8,4.8,23,77,77
2020-09-17 02:25:41.1143,172.8,132.4,77,76.62,9,20.33,65,3600,3590,0,77,77
2020-09-17 02:25:41.3616,172.8,132.4,77,76.62,9,20.32,66,5290,5290,0,77,77
2020-09-17 02:25:41.6088,172.8,132.4,77,76.62,9,20.33,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:41.8563,172.8,132.4,77,76.62,9,20.32,2,782.8,4.8,24,77,77
2020-09-17 02:25:42.1045,172.8,132.4,77,76.62,9.1,20.32,65,3600,3600,0,77,77
2020-09-17 02:25:42.3527,172.8,132.4,77,76.62,9,20.32,51,4,3.98,0,77,77
2020-09-17 02:25:42.6009,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:25:42.8500,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:25:43.1025,172.8,132.4,77,76.62,8.9,20.32,52,4,3.98,0,77,77
2020-09-17 02:25:43.3550,172.8,132.4,77,76.62,9.1,20.33,6,3600,24.7,4,77,77
2020-09-17 02:25:43.6075,172.8,132.4,77,76.62,9,20.33,7,3590,24.8,4,77,77
2020-09-17 02:25:43.8599,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:44.1081,172.8,132.4,77,76.62,9,20.32,2,782.8,4.8,24,77,77
2020-09-17 02:25:44.3555,172.8,132.4,77,76.62,9,20.33,61,785.4,777.7,0,77,77
2020-09-17 02:25:44.6028,172.8,132.4,77,76.62,9,20.32,62,425,425,0,77,77
2020-09-17 02:25:44.8502,172.8,132.4,77,76.62,9.1,20.32,64,9.6,9.8,0,77,77
2020-09-17 02:25:45.0998,172.8,132.4,77,76.62,9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:25:45.3523,172.8,132.4,77,76.62,8.9,20.32,4,782.8,4.8,23,77,77
2020-09-17 02:25:45.6049,172.8,132.4,77,76.62,9,20.26,65,3600,3600,0,77,77
2020-09-17 02:25:45.8574,172.8,132.4,77,76.62,9,20.32,66,5300,5290,0,77,77
2020-09-17 02:25:46.1099,172.8,132.4,77,76.62,9.1,20.33,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:46.3624,172.8,132.4,77,76.62,8.9,20.32,2,782.7,4.7,24,77,77
2020-09-17 02:25:46.6150,172.8,132.4,77,76.62,8.9,20.32,65,3600,3600,0,77,77
2020-09-17 02:25:46.8675,172.8,132.4,77,76.62,9.1,20.32,51,4,3.98,0,77,77
2020-09-17 02:25:47.1189,172.8,132.4,77,76.62,9,20.33,63,50,50,0,77,77
2020-09-17 02:25:47.3689,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:25:47.6189,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:25:47.8689,172.8,132.4,77,76.62,8.9,20.33,6,3600,24.7,4,77,77
2020-09-17 02:25:48.1177,172.8,132.4,77,76.62,9.1,20.34,7,3600,24.8,4,77,77
2020-09-17 02:25:48.3651,172.8,132.4,77,76.62,9.1,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:48.6125,172.8,132.4,77,76.62,9,20.32,2,782.7,4.7,24,77,77
2020-09-17 02:25:48.8599,172.8,132.4,77,76.62,9,20.33,61,785.4,777.7,0,77,77
2020-09-17 02:25:49.1075,172.8,132.4,77,76.62,9,20.32,62,425,425,0,77,77
2020-09-17 02:25:49.3601,172.8,132.4,77,76.62,9.1,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:25:49.6126,172.8,132.4,77,76.62,9.1,20.33,3,783.2,4.4,23,77,77
2020-09-17 02:25:49.8651,172.8,132.4,77,76.62,9,20.32,4,782.7,4.7,23,77,77
2020-09-17 02:25:50.1176,172.8,132.4,77,76.62,9,20.33,65,3590,3590,0,77,77
2020-09-17 02:25:50.3650,172.8,132.4,77,76.62,9,20.54,66,5300,5300,0,77,77
2020-09-17 02:25:50.6125,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:50.8599,172.8,132.4,77,76.62,9,20.33,2,782.7,4.7,24,77,77
2020-09-17 02:25:51.1073,172.8,132.4,77,76.62,9,20.32,65,3590,3600,0,77,77
2020-09-17 02:25:51.3580,172.8,132.4,77,76.62,8.9,20.32,51,4,3.98,0,77,77
2020-09-17 02:25:51.6105,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:25:51.8631,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:25:52.1156,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:25:52.3669,172.8,132.4,77,76.62,9.1,20.33,6,3600,24.7,4,77,77
2020-09-17 02:25:52.6143,172.8,132.4,77,76.62,8.9,20.32,7,3590,24.8,4,77,77
2020-09-17 02:25:52.8617,172.8,132.4,77,76.62,9,20.33,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:53.1091,172.8,132.4,77,76.62,9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:25:53.3579,172.8,132.4,77,76.62,9,20.25,61,785.4,777.6,0,77,77
2020-09-17 02:25:53.6105,172.8,132.4,77,76.62,9.1,20.32,62,425,425,0,77,77
2020-09-17 02:25:53.8630,172.8,132.4,77,76.62,9,20.33,64,9.6,9.7,0,77,77
2020-09-17 02:25:54.1155,172.8,132.4,77,76.62,9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:25:54.3668,172.8,132.4,77,76.62,9.1,20.33,4,782.8,4.7,23,77,77
2020-09-17 02:25:54.6143,172.8,132.4,77,76.62,9,20.32,65,3600,3600,0,77,77
2020-09-17 02:25:54.8617,172.8,132.4,77,76.62,9,20.32,66,5300,5300,0,77,77
2020-09-17 02:25:55.1091,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:55.3580,172.8,132.4,77,76.62,9,20.33,2,782.8,4.7,24,77,77
2020-09-17 02:25:55.6105,172.8,132.4,77,76.62,9.1,20.32,65,3600,3600,0,77,77
2020-09-17 02:25:55.8630,172.8,132.4,77,76.62,9,20.33,51,4,3.98,0,77,77
2020-09-17 02:25:56.1155,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:25:56.3668,172.8,132.4,77,76.62,9,20.33,67,24.7,24.8,0,77,77
2020-09-17 02:25:56.6142,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:25:56.8617,172.8,132.4,77,76.62,9,20.32,6,3600,24.7,4,77,77
2020-09-17 02:25:57.1091,172.8,132.4,77,76.62,9,20.32,7,3600,24.8,4,77,77
2020-09-17 02:25:57.3565,172.8,132.4,77,76.62,8.9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:57.6038,172.8,132.4,77,76.62,9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:25:57.8510,172.8,132.4,77,76.62,9,20.32,61,785.5,777.6,0,77,77
2020-09-17 02:25:58.0983,172.8,132.4,77,76.62,9,20.32,62,425,425,0,77,77
2020-09-17 02:25:58.3456,172.8,132.4,77,76.62,9.1,20.34,64,9.6,9.7,0,77,77
2020-09-17 02:25:58.5930,172.8,132.4,77,76.62,8.9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:25:58.8404,172.8,132.4,77,76.62,9,20.32,4,782.8,4.7,23,77,77
2020-09-17 02:25:59.0878,172.8,132.4,77,76.62,9.1,20.32,65,3600,3590,0,77,77
2020-09-17 02:25:59.3351,172.8,132.4,77,76.62,9,20.32,66,5300,5300,0,77,77
2020-09-17 02:25:59.5827,172.8,132.4,77,76.62,9.1,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:25:59.8351,172.8,132.4,77,76.62,9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:26:00.0876,172.8,132.4,77,76.62,9,20.33,65,3600,3600,0,77,77
2020-09-17 02:26:00.3400,172.8,132.4,77,76.62,9.1,20.32,51,4,3.98,0,77,77
2020-09-17 02:26:00.5924,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:26:00.8398,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:26:01.0872,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:01.3345,172.8,132.4,77,76.62,8.9,20.32,6,3590,24.7,4,77,77
2020-09-17 02:26:01.5819,172.8,132.4,77,76.62,9.1,20.33,7,3600,24.8,4,77,77
2020-09-17 02:26:01.8325,172.8,132.4,77,76.62,9.1,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:02.0849,172.8,132.4,77,76.62,9,20.33,2,782.9,4.7,24,77,77
2020-09-17 02:26:02.3374,172.8,132.4,77,76.62,9,20.32,61,785.4,777.6,0,77,77
2020-09-17 02:26:02.5898,172.8,132.4,77,76.62,8.9,20.32,62,425,425,0,77,77
2020-09-17 02:26:02.8423,172.8,132.4,77,76.62,9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:26:03.0947,172.8,132.4,77,76.62,9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:26:03.3472,172.8,132.4,77,76.62,9,20.33,4,782.9,4.7,23,77,77
2020-09-17 02:26:03.5996,172.8,132.4,77,76.62,9,20.32,65,3610,3580,0,77,77
2020-09-17 02:26:03.8495,172.8,132.4,77,76.62,9,20.32,66,5290,5300,0,77,77
2020-09-17 02:26:04.0978,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:04.3462,172.8,132.4,77,76.62,9.1,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:04.5945,172.8,132.4,77,76.62,8.9,20.32,65,3600,3600,0,77,77
2020-09-17 02:26:04.8428,172.8,132.4,77,76.62,9,20.32,51,4,3.98,0,77,77
2020-09-17 02:26:05.0947,172.8,132.4,77,76.62,9,20.33,63,50,50,0,77,77
2020-09-17 02:26:05.3472,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:26:05.5997,172.8,132.4,77,76.62,9.1,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:05.8522,172.8,132.4,77,76.62,9,20.32,6,3610,24.7,4,77,77
2020-09-17 02:26:06.1024,172.8,132.4,77,76.62,8.9,20.32,7,3580,24.8,4,77,77
2020-09-17 02:26:06.3498,172.8,132.4,77,76.62,9.1,20.33,1,783.2,4.4,23.5,77,77
