Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:26:06.5972,172.8,132.4,77,76.62,9,20.33,2,782.9,4.7,24,77,77
2020-09-17 02:26:06.8446,172.8,132.4,77,76.62,9,20.32,61,785.5,777.6,0,77,77
2020-09-17 02:26:07.0920,172.8,132.4,77,76.62,9,20.32,62,425,425,0,77,77
2020-09-17 02:26:07.3427,172.8,132.4,77,76.62,9,20.33,64,9.6,9.7,0,77,77
2020-09-17 02:26:07.5952,172.8,132.4,77,76.62,9.1,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:26:07.8476,172.8,132.4,77,76.62,9,20.33,4,782.8,4.7,23,77,77
2020-09-17 02:26:08.1001,172.8,132.4,77,76.62,9,20.32,65,3600,3600,0,77,77
2020-09-17 02:26:08.3526,172.8,132.4,77,76.62,9,20.32,66,5290,5290,0,77,77
2020-09-17 02:26:08.6051,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:08.8576,172.8,132.4,77,76.62,9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:26:09.1101,172.8,132.4,77,76.62,9.1,20.32,65,3610,3590,0,77,77
2020-09-17 02:26:09.3595,172.8,132.4,77,76.62,9,20.32,51,4,3.98,0,77,77
2020-09-17 02:26:09.6069,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:26:09.8542,172.8,132.4,77,76.62,9,20.35,67,24.7,24.8,0,77,77
2020-09-17 02:26:10.1016,172.8,132.4,77,76.62,9,20.33,52,4,3.98,0,77,77
2020-09-17 02:26:10.3494,172.8,132.4,77,76.62,9.1,20.32,6,3610,24.7,4,77,77
2020-09-17 02:26:10.5974,172.8,132.4,77,76.62,8.9,20.32,7,3590,24.8,4,77,77
2020-09-17 02:26:10.8454,172.8,132.4,77,76.62,8.9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:11.0934,172.8,132.4,77,76.62,9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:26:11.3425,172.8,132.4,77,76.62,9,20.32,61,785.5,777.7,0,77,77
2020-09-17 02:26:11.5950,172.8,132.4,77,76.62,9,20.32,62,425,425,0,77,77
2020-09-17 02:26:11.8475,172.8,132.4,77,76.62,9.1,20.33,64,9.6,9.7,0,77,77
2020-09-17 02:26:12.0999,172.8,132.4,77,76.62,8.9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:26:12.3524,172.8,132.4,77,76.62,9,20.33,4,782.8,4.7,23,77,77
2020-09-17 02:26:12.6004,172.8,132.4,77,76.62,9.1,20.33,65,3600,3590,0,77,77
2020-09-17 02:26:12.8477,172.8,132.4,77,76.62,9,20.31,66,5300,5290,0,77,77
2020-09-17 02:26:13.0949,172.8,132.4,77,76.62,9.1,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:13.3421,172.8,132.4,77,76.62,9,20.32,2,782.8,4.7,24,77,77
2020-09-17 02:26:13.5895,172.8,132.4,77,76.62,9,20.32,65,3590,3590,0,77,77
2020-09-17 02:26:13.8368,172.8,132.4,77,76.62,9.1,20.33,51,4,3.98,0,77,77
2020-09-17 02:26:14.0842,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:26:14.3315,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:26:14.5811,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:14.8312,172.8,132.4,77,76.62,9,20.32,6,3600,24.7,4,77,77
2020-09-17 02:26:15.0814,172.8,132.4,77,76.62,9,20.32,7,3590,24.8,4,77,77
2020-09-17 02:26:15.3315,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:15.5824,172.8,132.4,77,76.62,8.9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:15.8344,172.8,132.4,77,76.62,9,20.32,61,785.5,777.7,0,77,77
2020-09-17 02:26:16.0863,172.8,132.4,77,76.62,9,20.32,62,425,425,0,77,77
2020-09-17 02:26:16.3382,172.8,132.4,77,76.62,9,20.33,64,9.6,9.7,0,77,77
2020-09-17 02:26:16.5892,172.8,132.4,77,76.62,9.1,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:26:16.8389,172.8,132.4,77,76.62,8.9,20.32,4,782.9,4.7,23,77,77
2020-09-17 02:26:17.0887,172.8,132.4,77,76.62,9,20.33,65,3610,3590,0,77,77
2020-09-17 02:26:17.3384,172.8,132.4,77,76.62,9.1,20.32,66,5290,5290,0,77,77
2020-09-17 02:26:17.5881,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:17.8389,172.8,132.4,77,76.62,9.1,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:18.0902,172.8,132.4,77,76.62,9,20.32,65,3600,3580,0,77,77
2020-09-17 02:26:18.3416,172.8,132.4,77,76.62,9,20.31,51,4,3.98,0,77,77
2020-09-17 02:26:18.5929,172.8,132.4,77,76.62,9.1,20.31,63,50,50,0,77,77
2020-09-17 02:26:18.8432,172.8,132.4,77,76.62,9,20.31,67,24.7,24.8,0,77,77
2020-09-17 02:26:19.0905,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:19.3379,172.8,132.4,77,76.62,9,20.33,6,3600,24.7,4,77,77
2020-09-17 02:26:19.5852,172.8,132.4,77,76.62,8.9,20.32,7,3590,24.8,4,77,77
2020-09-17 02:26:19.8326,172.8,132.4,77,76.62,9.1,20.33,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:20.0842,172.8,132.4,77,76.62,9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:20.3367,172.8,132.4,77,76.62,9,20.33,61,785.4,777.7,0,77,77
2020-09-17 02:26:20.5892,172.8,132.4,77,76.62,9,20.33,62,425,425,0,77,77
2020-09-17 02:26:20.8416,172.8,132.4,77,76.62,9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:26:21.0942,172.8,132.4,77,76.62,9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:26:21.3468,172.8,132.4,77,76.62,9,20.32,4,782.9,4.7,23,77,77
2020-09-17 02:26:21.5993,172.8,132.4,77,76.62,9,20.3,65,3590,3590,0,77,77
2020-09-17 02:26:21.8519,172.8,132.4,77,76.62,9,20.32,66,5290,5290,0,77,77
2020-09-17 02:26:22.1044,172.8,132.4,77,76.62,9,20.33,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:22.3568,172.8,132.4,77,76.62,9,20.32,2,782.9,4.8,24,77,77
2020-09-17 02:26:22.6092,172.8,132.4,77,76.62,9.1,20.32,65,3610,3590,0,77,77
2020-09-17 02:26:22.8616,172.8,132.4,77,76.62,8.9,20.33,51,4,3.98,0,77,77
2020-09-17 02:26:23.1139,172.8,132.4,77,76.62,8.9,20.32,63,50,50,0,77,77
2020-09-17 02:26:23.3661,172.8,132.4,77,76.62,9.1,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:26:23.6182,172.8,132.4,77,76.62,9,20.33,52,4,3.98,0,77,77
2020-09-17 02:26:23.8704,172.8,132.4,77,76.62,9,20.32,6,3600,24.7,4,77,77
2020-09-17 02:26:24.1226,172.8,132.4,77,76.62,9,20.33,7,3590,24.8,4,77,77
2020-09-17 02:26:24.3699,172.8,132.4,77,76.62,8.9,20.33,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:24.6172,172.8,132.4,77,76.62,9.1,20.32,2,782.9,4.8,24,77,77
2020-09-17 02:26:24.8645,172.8,132.4,77,76.62,9,20.33,61,785.5,777.7,0,77,77
2020-09-17 02:26:25.1118,172.8,132.4,77,76.62,9,20.33,62,425,425,0,77,77
2020-09-17 02:26:25.3638,172.8,132.4,77,76.62,9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:26:25.6159,172.8,132.4,77,76.62,8.9,20.33,3,783.2,4.4,23,77,77
2020-09-17 02:26:25.8679,172.8,132.4,77,76.62,9.1,20.35,4,782.9,4.8,23,77,77
2020-09-17 02:26:26.1200,172.8,132.4,77,76.62,9.1,20.32,65,3610,3590,0,77,77
2020-09-17 02:26:26.3690,172.8,132.4,77,76.62,9,20.32,66,5300,5290,0,77,77
2020-09-17 02:26:26.6165,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:26.8639,172.8,132.4,77,76.62,9,20.32,2,782.9,4.8,24,77,77
2020-09-17 02:26:27.1114,172.8,132.4,77,76.62,9,20.32,65,3600,3590,0,77,77
2020-09-17 02:26:27.3591,172.8,132.4,77,76.62,9.1,20.33,51,4,3.98,0,77,77
2020-09-17 02:26:27.6075,172.8,132.4,77,76.62,9,20.33,63,50,50,0,77,77
2020-09-17 02:26:27.8558,172.8,132.4,77,76.62,8.9,20.33,67,24.7,24.8,0,77,77
2020-09-17 02:26:28.1042,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:28.3526,172.8,132.4,77,76.62,9,20.32,6,3600,24.7,4,77,77
2020-09-17 02:26:28.6020,172.8,132.4,77,76.62,9.1,20.33,7,3590,24.8,4,77,77
2020-09-17 02:26:28.8517,172.8,132.4,77,76.62,8.9,20.33,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:29.1014,172.8,132.4,77,76.62,8.9,20.32,2,782.9,4.8,24,77,77
2020-09-17 02:26:29.3510,172.8,132.4,77,76.62,9,20.32,61,785.4,777.8,0,77,77
2020-09-17 02:26:29.6031,172.8,132.4,77,76.62,9,20.33,62,425,425,0,77,77
2020-09-17 02:26:29.8556,172.8,132.4,77,76.62,9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:26:30.1081,172.8,132.4,77,76.62,9.1,20.32,3,783.3,4.4,23,77,77
2020-09-17 02:26:30.3607,172.8,132.4,77,76.62,8.9,20.32,4,782.9,4.7,23,77,77
2020-09-17 02:26:30.6091,172.8,132.4,77,76.62,9.1,20.32,65,3610,3590,0,77,77
2020-09-17 02:26:30.8565,172.8,132.4,77,76.62,9.1,20.32,66,5290,5290,0,77,77
2020-09-17 02:26:31.1039,172.8,132.4,77,76.62,9,20.33,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:31.3514,172.8,132.4,77,76.62,9.1,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:31.6011,172.8,132.4,77,76.62,9,20.32,65,3590,3590,0,77,77
2020-09-17 02:26:31.8536,172.8,132.4,77,76.62,9,20.31,51,4,3.98,0,77,77
2020-09-17 02:26:32.1061,172.8,132.4,77,76.62,9.1,20.32,63,50,50,0,77,77
2020-09-17 02:26:32.3586,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:26:32.6109,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:32.8628,172.8,132.4,77,76.62,9,20.33,6,3600,24.7,4,77,77
2020-09-17 02:26:33.1148,172.8,132.4,77,76.62,9,20.33,7,3590,24.8,4,77,77
2020-09-17 02:26:33.3668,172.8,132.4,77,76.62,9.1,20.33,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:33.6185,172.8,132.4,77,76.62,9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:33.8660,172.8,132.4,77,76.62,8.9,20.32,61,785.4,777.7,0,77,77
2020-09-17 02:26:34.1134,172.8,132.4,77,76.62,9,20.32,62,425,425,0,77,77
2020-09-17 02:26:34.3609,172.8,132.4,77,76.62,9,20.33,64,9.6,9.7,0,77,77
2020-09-17 02:26:34.6086,172.8,132.4,77,76.62,9.1,20.32,3,783.3,4.4,23,77,77
2020-09-17 02:26:34.8615,172.8,132.4,77,76.62,9,20.31,4,782.9,4.7,23,77,77
2020-09-17 02:26:35.1143,172.8,132.4,77,76.62,8.9,20.32,65,3590,3570,0,77,77
2020-09-17 02:26:35.3671,172.8,132.4,77,76.62,9,20.32,66,5300,5300,0,77,77
2020-09-17 02:26:35.6198,172.8,132.4,77,76.62,9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:35.8672,172.8,132.4,77,76.62,9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:36.1145,172.8,132.4,77,76.62,9.1,20.32,65,3590,3570,0,77,77
2020-09-17 02:26:36.3619,172.8,132.4,77,76.62,8.9,20.32,51,4,3.98,0,77,77
2020-09-17 02:26:36.6092,172.8,132.4,77,76.62,9,20.32,63,50,50,0,77,77
2020-09-17 02:26:36.8566,172.8,132.4,77,76.62,9.1,20.31,67,24.7,24.8,0,77,77
2020-09-17 02:26:37.1040,172.8,132.4,77,76.62,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:37.3514,172.8,132.4,77,76.62,9,20.32,6,3580,24.7,4,77,77
2020-09-17 02:26:37.5989,172.8,132.4,77,76.62,9,20.31,7,3580,24.8,4,77,77
2020-09-17 02:26:37.8474,172.8,132.4,77,76.62,9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:38.1000,172.8,132.4,77,76.62,9.1,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:38.3527,172.8,132.4,77,76.62,9,20.32,61,785.5,777.7,0,77,77
2020-09-17 02:26:38.6054,172.8,132.4,77,76.62,9,20.32,62,425,425,0,77,77
2020-09-17 02:26:38.8581,172.8,132.4,77,76.62,9,20.33,64,9.6,9.7,0,77,77
2020-09-17 02:26:39.1107,172.8,132.4,77,76.62,9,20.32,3,783.3,4.4,23,77,77
2020-09-17 02:26:39.3632,172.8,132.4,77,76.62,9,20.32,4,782.9,4.7,23,77,77
2020-09-17 02:26:39.6157,172.8,132.4,77,76.62,9.1,20.32,65,3600,3580,0,77,77
2020-09-17 02:26:39.8682,172.8,132.4,77,76.62,8.9,20.31,66,5300,5300,0,77,77
2020-09-17 02:26:40.1205,172.8,132.4,77,76.62,8.9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:40.3679,172.8,132.4,77,76.62,9,20.33,2,782.9,4.7,24,77,77
2020-09-17 02:26:40.6153,172.8,132.4,77,76.62,9,20.33,65,3590,3580,0,77,77
2020-09-17 02:26:40.8626,172.8,132.4,77,76.62,9,20.33,51,4,3.98,0,77,77
2020-09-17 02:26:41.1100,172.8,132.4,77,76.62,8.9,20.32,63,50,50,0,77,77
2020-09-17 02:26:41.3575,172.8,132.4,77,76.62,8.9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:26:41.6049,172.8,132.4,77,76.62,9.1,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:41.8523,172.8,132.4,77,76.62,9,20.32,6,3600,24.7,4,77,77
2020-09-17 02:26:42.1000,172.8,132.4,77,76.62,9,20.33,7,3580,24.8,4,77,77
2020-09-17 02:26:42.3526,172.8,132.4,77,76.62,9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:42.6052,172.8,132.4,77,76.62,8.9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:42.8578,172.8,132.4,77,76.62,9.1,20.32,61,785.4,777.7,0,77,77
2020-09-17 02:26:43.1104,172.8,132.4,77,76.62,9.1,20.32,62,425,425,0,77,77
2020-09-17 02:26:43.3596,172.8,132.4,77,76.62,9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:26:43.6070,172.8,132.4,77,76.62,9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:26:43.8544,172.8,132.4,77,76.62,9,20.32,4,782.9,4.7,23,77,77
2020-09-17 02:26:44.1018,172.8,132.4,77,76.62,9.1,20.32,65,3590,3580,0,77,77
2020-09-17 02:26:44.3492,172.8,132.4,77,76.62,9.1,20.33,66,5290,5290,0,77,77
2020-09-17 02:26:44.5965,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:44.8437,172.8,132.4,77,76.62,9,20.33,2,782.9,4.7,24,77,77
2020-09-17 02:26:45.0910,172.8,132.4,77,76.62,9,20.32,65,3600,3580,0,77,77
2020-09-17 02:26:45.3383,172.8,132.4,77,76.62,9,20.32,51,4,3.98,0,77,77
2020-09-17 02:26:45.5880,172.8,132.4,77,76.62,9.1,20.32,63,50,50,0,77,77
2020-09-17 02:26:45.8406,172.8,132.4,77,76.62,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:26:46.0933,172.8,132.4,77,76.62,8.9,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:46.3459,172.8,132.4,77,76.62,9,20.32,6,3590,24.7,4,77,77
2020-09-17 02:26:46.5985,172.8,132.4,77,76.62,9,20.33,7,3590,24.8,4,77,77
2020-09-17 02:26:46.8511,172.8,132.4,77,76.62,9,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:47.1036,172.8,132.4,77,76.62,9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:47.3562,172.8,132.4,77,76.62,8.9,20.32,61,785.5,777.7,0,77,77
2020-09-17 02:26:47.6088,172.8,132.4,77,76.62,9,20.33,62,425,425,0,77,77
2020-09-17 02:26:47.8615,172.8,132.4,77,76.62,9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:26:48.1141,172.8,132.4,77,76.62,9,20.32,3,783.2,4.4,23,77,77
2020-09-17 02:26:48.3668,172.8,132.4,77,76.62,9,20.34,4,782.9,4.7,23,77,77
2020-09-17 02:26:48.6169,172.8,132.4,77,76.62,8.9,20.32,65,3600,3580,0,77,77
2020-09-17 02:26:48.8644,172.8,132.4,77,76.62,9,20.32,66,5290,5290,0,77,77
2020-09-17 02:26:49.1118,172.8,132.4,77,76.62,9.1,20.32,1,783.2,4.4,23.5,77,77
2020-09-17 02:26:49.3592,172.8,132.5,77,76.68,9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:49.6069,172.8,132.5,77,76.68,9,20.32,65,3600,3580,0,77,77
2020-09-17 02:26:49.8598,172.8,132.5,77,76.68,9,20.33,51,4,3.98,0,77,77
2020-09-17 02:26:50.1126,172.8,132.5,77,76.68,9,20.32,63,50,50,0,77,77
2020-09-17 02:26:50.3655,172.8,132.5,77,76.68,9.1,20.33,67,24.7,24.8,0,77,77
2020-09-17 02:26:50.6183,172.8,132.5,77,76.68,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:50.8709,172.8,132.5,77,76.68,9,20.32,6,3600,24.7,4,77,77
2020-09-17 02:26:51.1235,172.8,132.5,77,76.68,9,20.32,7,3580,24.8,4,77,77
2020-09-17 02:26:51.3761,172.8,132.5,77,76.68,9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:51.6287,172.8,132.5,77,76.68,9.1,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:51.8800,172.8,132.5,77,76.68,9,20.32,61,785.5,777.7,0,77,77
2020-09-17 02:26:52.1275,172.8,132.5,77,76.68,8.9,20.32,62,425,425,0,77,77
2020-09-17 02:26:52.3749,172.8,132.5,77,76.68,9.1,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:26:52.6224,172.8,132.5,77,76.68,9,20.33,3,783.3,4.4,23,77,77
2020-09-17 02:26:52.8699,172.8,132.5,77,76.68,9,20.32,4,782.9,4.7,23,77,77
2020-09-17 02:26:53.1173,172.8,132.5,77,76.68,9,20.32,65,3600,3580,0,77,77
2020-09-17 02:26:53.3646,172.8,132.5,77,76.68,8.9,20.32,66,5300,5300,0,77,77
2020-09-17 02:26:53.6119,172.8,132.5,77,76.68,9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:53.8592,172.8,132.5,77,76.68,9.1,20.31,2,782.9,4.7,24,77,77
2020-09-17 02:26:54.1108,172.8,132.5,77,76.68,9,20.32,65,3600,3580,0,77,77
2020-09-17 02:26:54.3633,172.8,132.5,77,76.68,9,20.33,51,4,3.98,0,77,77
2020-09-17 02:26:54.6159,172.8,132.5,77,76.68,9,20.33,63,50,50,0,77,77
2020-09-17 02:26:54.8685,172.8,132.5,77,76.68,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:26:55.1172,172.8,132.5,77,76.68,9.1,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:55.3646,172.8,132.5,77,76.68,9,20.32,6,3600,24.7,4,77,77
2020-09-17 02:26:55.6120,172.8,132.5,77,76.68,9,20.33,7,3580,24.8,4,77,77
2020-09-17 02:26:55.8594,172.8,132.5,77,76.68,9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:56.1068,172.8,132.5,77,76.68,9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:56.3542,172.8,132.5,77,76.68,9.1,20.33,61,785.5,777.7,0,77,77
2020-09-17 02:26:56.6016,172.8,132.5,77,76.68,9,20.32,62,425,425,0,77,77
2020-09-17 02:26:56.8490,172.8,132.5,77,76.68,8.9,20.32,64,9.6,9.7,0,77,77
2020-09-17 02:26:57.0973,172.8,132.5,77,76.68,9.1,20.33,3,783.3,4.4,23,77,77
2020-09-17 02:26:57.3498,172.8,132.5,77,76.68,9,20.3,4,782.9,4.7,23,77,77
2020-09-17 02:26:57.6023,172.8,132.5,77,76.68,9.1,20.32,65,3600,3580,0,77,77
2020-09-17 02:26:57.8547,172.8,132.5,77,76.68,9.1,20.33,66,5290,5300,0,77,77
2020-09-17 02:26:58.1065,172.8,132.5,77,76.68,8.9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:26:58.3539,172.8,132.5,77,76.68,9.1,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:26:58.6012,172.8,132.5,77,76.68,9,20.32,65,3600,3580,0,77,77
2020-09-17 02:26:58.8486,172.8,132.5,77,76.68,9,20.32,51,4,3.98,0,77,77
2020-09-17 02:26:59.0963,172.8,132.5,77,76.68,9,20.32,63,50,50,0,77,77
2020-09-17 02:26:59.3488,172.8,132.5,77,76.68,8.9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:26:59.6013,172.8,132.5,77,76.68,8.9,20.32,52,4,3.98,0,77,77
2020-09-17 02:26:59.8538,172.8,132.5,77,76.68,9.1,20.33,6,3600,24.7,4,77,77
2020-09-17 02:27:00.1063,172.8,132.5,77,76.68,9,20.33,7,3580,24.8,4,77,77
2020-09-17 02:27:00.3589,172.8,132.5,77,76.68,9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:00.6116,172.8,132.5,77,76.68,9,20.33,2,782.9,4.7,24,77,77
2020-09-17 02:27:00.8643,172.8,132.5,77,76.68,9,20.32,61,785.5,777.7,0,77,77
2020-09-17 02:27:01.1170,172.8,132.5,77,76.68,9.1,20.32,62,425,425,0,77,77
2020-09-17 02:27:01.3696,172.8,132.5,77,76.68,9.1,20.33,64,9.6,9.7,0,77,77
2020-09-17 02:27:01.6222,172.8,132.5,77,76.68,9,20.33,3,783.3,4.4,23,77,77
2020-09-17 02:27:01.8748,172.8,132.5,77,76.68,9,20.32,4,782.9,4.7,23,77,77
2020-09-17 02:27:02.1274,172.8,132.5,77,76.68,9,20.32,65,3590,3580,0,77,77
2020-09-17 02:27:02.3786,172.8,132.5,77,76.68,9.1,20.33,66,5300,5300,0,77,77
2020-09-17 02:27:02.6260,172.8,132.5,77,76.68,9.1,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:02.8734,172.8,132.5,77,76.68,9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:27:03.1208,172.8,132.5,77,76.68,9.1,20.32,65,3600,3580,0,77,77
2020-09-17 02:27:03.3682,172.8,132.5,77,76.68,9,20.32,51,4,3.98,0,77,77
2020-09-17 02:27:03.6168,172.8,132.5,77,76.68,9,20.33,63,50,50,0,77,77
2020-09-17 02:27:03.8655,172.8,132.5,77,76.68,9.1,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:27:04.1142,172.8,132.5,77,76.68,9,20.32,52,4,3.98,0,77,77
2020-09-17 02:27:04.3628,172.8,132.5,77,76.68,8.9,20.32,6,3600,24.7,4,77,77
2020-09-17 02:27:04.6112,172.8,132.5,77,76.68,9.1,20.32,7,3580,24.8,4,77,77
2020-09-17 02:27:04.8595,172.8,132.5,77,76.68,9,20.32,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:05.1079,172.8,132.5,77,76.68,9,20.32,2,782.9,4.7,24,77,77
2020-09-17 02:27:05.3563,172.8,132.5,77,76.68,9,20.33,61,785.5,777.7,0,77,77
2020-09-17 02:27:05.6038,172.8,132.5,77,76.68,8.9,20.32,62,425,425,0,77,77
2020-09-17 02:27:05.8511,172.8,132.5,77,76.68,9,20.34,64,9.6,9.7,0,77,77
2020-09-17 02:27:06.0985,172.8,132.5,77,76.68,9,20.32,3,783.3,4.4,23,77,77
2020-09-17 02:27:06.3459,172.8,132.5,77,76.68,9,20.32,4,783,4.7,23,77,77
2020-09-17 02:27:06.5935,172.8,132.5,77,76.68,9,20.33,65,3600,3580,0,77,77
2020-09-17 02:27:06.8413,172.8,132.5,77,76.68,9,20.32,66,5300,5310,0,77,77
2020-09-17 02:27:07.0892,172.8,132.5,77,76.68,9,20.33,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:07.3371,172.8,132.5,77,76.68,9.1,20.32,2,783,4.7,24,77,77
2020-09-17 02:27:07.5847,172.8,132.5,77,76.68,9,20.32,65,3590,3580,0,77,77
2020-09-17 02:27:07.8320,172.8,132.5,77,76.68,9,20.32,51,4,3.98,0,77,77
2020-09-17 02:27:08.0793,172.8,132.5,77,76.68,9,20.33,63,50,50,0,77,77
2020-09-17 02:27:08.3265,172.8,132.5,77,76.68,9,20.32,67,24.7,24.8,0,77,77
2020-09-17 02:27:08.5758,172.8,132.5,77,76.68,9.1,20.32,52,4,3.98,0,77,77
2020-09-17 02:27:08.8285,172.8,132.5,77,76.68,9,20.31,6,3590,24.7,4,77,77
2020-09-17 02:27:09.0811,172.8,132.5,77,76.68,9,20.32,7,3580,24.8,4,77,77
2020-09-17 02:27:09.3338,172.8,132.5,77,76.68,9.1,20.33,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:09.5846,172.8,132.5,77,76.68,9,20.32,2,783,4.7,24,77,77
2020-09-17 02:27:09.8318,172.8,132.5,77,76.68,9.1,20.33,61,785.5,777.7,0,77,77
2020-09-17 02:27:10.0791,172.8,132.5,77,76.68,9,20.32,62,425,425,0,77,77
2020-09-17 02:27:10.3264,172.8,132.5,77,76.68,8.9,20.32,64,9.6,9.8,0,77,77
2020-09-17 02:27:10.5756,172.8,132.5,77,76.68,9.1,20.33,3,783.3,4.4,23,77,77
2020-09-17 02:27:10.8281,172.8,132.5,77,76.68,9,20.32,4,783,4.7,23,77,77
2020-09-17 02:27:11.0806,172.8,132.5,77,76.68,9,20.33,65,3600,3580,0,77,77
2020-09-17 02:27:11.3331,172.8,132.5,77,76.68,9,20.52,66,5300,5300,0,77,77
2020-09-17 02:27:11.5852,172.8,132.5,77,76.68,8.9,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:11.8326,172.8,132.5,77,76.68,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:12.0799,172.8,132.5,77,76.68,9.1,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:12.3273,172.8,132.5,77,76.68,9,20.51,51,4,3.98,0,77,77
2020-09-17 02:27:12.5746,172.8,132.5,77,76.68,9,20.52,63,50,50,0,77,77
2020-09-17 02:27:12.8254,172.8,132.5,77,76.68,9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:27:13.0780,172.8,132.5,77,76.68,9,20.5,52,4,3.98,0,77,77
2020-09-17 02:27:13.3307,172.8,132.5,77,76.68,9.1,20.52,6,3590,24.7,4,77,77
2020-09-17 02:27:13.5833,172.8,132.5,77,76.68,9,20.51,7,3590,24.8,4,77,77
2020-09-17 02:27:13.8361,172.8,132.5,77,76.68,8.9,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:14.0890,172.8,132.5,77,76.68,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:14.3419,172.8,132.5,77,76.68,9,20.52,61,785.6,777.7,0,77,77
2020-09-17 02:27:14.5948,172.8,132.5,77,76.68,9,20.52,62,425,425,0,77,77
2020-09-17 02:27:14.8477,172.8,132.5,77,76.68,9.1,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:27:15.1004,172.8,132.5,77,76.68,8.9,20.52,3,783.3,4.4,23,77,77
2020-09-17 02:27:15.3530,172.8,132.5,77,76.68,9,20.52,4,783,4.7,23,77,77
2020-09-17 02:27:15.6057,172.8,132.5,77,76.68,9.1,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:15.8584,172.8,132.5,77,76.68,9,20.53,66,5300,5300,0,77,77
2020-09-17 02:27:16.1110,172.8,132.5,77,76.68,9,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:16.3637,172.8,132.5,77,76.68,8.9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:16.6164,172.8,132.5,77,76.68,9,20.52,65,3590,3570,0,77,77
2020-09-17 02:27:16.8690,172.8,132.5,77,76.68,9.1,20.53,51,4,3.98,0,77,77
2020-09-17 02:27:17.1170,172.8,132.5,77,76.68,9,20.52,63,50,50,0,77,77
2020-09-17 02:27:17.3644,172.8,132.5,77,76.68,9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:27:17.6119,172.8,132.5,77,76.68,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:17.8593,172.8,132.5,77,76.68,9,20.52,6,3590,24.7,4,77,77
2020-09-17 02:27:18.1116,172.8,132.5,77,76.68,9.1,20.52,7,3580,24.8,4,77,77
2020-09-17 02:27:18.3642,172.8,132.5,77,76.68,9,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:18.6167,172.8,132.5,77,76.68,8.9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:18.8693,172.8,132.5,77,76.68,9,20.52,61,785.5,777.7,0,77,77
2020-09-17 02:27:19.1219,172.8,132.5,77,76.68,9,20.52,62,425,425,0,77,77
2020-09-17 02:27:19.3745,172.8,132.5,77,76.68,9,20.52,64,9.6,9.8,0,77,77
2020-09-17 02:27:19.6271,172.8,132.5,77,76.68,9,20.52,3,783.3,4.4,23,77,77
2020-09-17 02:27:19.8797,172.8,132.6,77,76.74,8.9,20.52,4,783,4.7,23,77,77
2020-09-17 02:27:20.1319,172.8,132.6,77,76.74,9,20.52,65,3600,3570,0,77,77
2020-09-17 02:27:20.3793,172.8,132.6,77,76.74,9,20.52,66,5300,5300,0,77,77
2020-09-17 02:27:20.6268,172.8,132.6,77,76.74,9,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:27:20.8742,172.8,132.6,77,76.74,9.1,20.52,2,782.9,4.7,24,77,77
2020-09-17 02:27:21.1220,172.8,132.6,77,76.74,8.9,20.51,65,3600,3580,0,77,77
2020-09-17 02:27:21.3746,172.8,132.6,77,76.74,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:27:21.6272,172.8,132.6,77,76.74,9.1,20.52,63,50,50,0,77,77
2020-09-17 02:27:21.8798,172.8,132.6,77,76.74,9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:27:22.1324,172.8,132.6,77,76.74,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:22.3850,172.8,132.6,77,76.74,9,20.52,6,3600,24.7,4,77,77
2020-09-17 02:27:22.6376,172.8,132.6,77,76.74,8.9,20.51,7,3570,24.8,4,77,77
2020-09-17 02:27:22.8902,172.8,132.6,77,76.74,9.1,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:27:23.1428,172.8,132.6,77,76.74,9.1,20.52,2,782.9,4.7,24,77,77
2020-09-17 02:27:23.3957,172.8,132.6,77,76.74,9,20.52,61,785.5,777.8,0,77,77
2020-09-17 02:27:23.6486,172.8,132.6,77,76.74,9,20.52,62,425,425,0,77,77
2020-09-17 02:27:23.9015,172.8,132.6,77,76.74,9,20.52,64,9.6,9.8,0,77,77
2020-09-17 02:27:24.1544,172.8,132.6,77,76.74,9,20.52,3,783.4,4.4,23,77,77
2020-09-17 02:27:24.4071,172.8,132.6,77,76.74,9,20.52,4,782.9,4.7,23,77,77
2020-09-17 02:27:24.6598,172.8,132.6,77,76.74,8.9,20.52,65,3590,3570,0,77,77
2020-09-17 02:27:24.9125,172.8,132.6,77,76.74,9,20.52,66,5290,5300,0,77,77
2020-09-17 02:27:25.1652,172.8,132.6,77,76.74,9,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:27:25.4166,172.8,132.6,77,76.74,9,20.54,2,782.9,4.7,24,77,77
2020-09-17 02:27:25.6642,172.8,132.6,77,76.74,9.1,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:25.9117,172.8,132.6,77,76.74,8.9,20.52,51,4,3.98,0,77,77
2020-09-17 02:27:26.1592,172.8,132.6,77,76.74,9,20.52,63,50,50,0,77,77
2020-09-17 02:27:26.4068,172.8,132.6,77,76.74,9.1,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:27:26.6543,172.8,132.6,77,76.74,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:26.9018,172.8,132.6,77,76.74,9,20.52,6,3590,24.7,4,77,77
2020-09-17 02:27:27.1494,172.8,132.6,77,76.74,9.1,20.52,7,3570,24.8,4,77,77
2020-09-17 02:27:27.3974,172.8,132.6,77,76.74,9,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:27.6476,172.8,132.6,77,76.74,9.1,20.52,2,782.9,4.7,24,77,77
2020-09-17 02:27:27.8977,172.8,132.6,77,76.74,9,20.52,61,785.6,777.7,0,77,77
2020-09-17 02:27:28.1478,172.8,132.6,77,76.74,9,20.52,62,425,425,0,77,77
2020-09-17 02:27:28.3984,172.8,132.6,77,76.74,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:27:28.6512,172.8,132.6,77,76.74,8.9,20.51,3,783.3,4.4,23,77,77
2020-09-17 02:27:28.9039,172.8,132.7,77,76.79,9.1,20.52,4,782.9,4.7,23,77,77
2020-09-17 02:27:29.1566,172.8,132.7,77,76.79,9.1,20.52,65,3600,3590,0,77,77
2020-09-17 02:27:29.4094,172.8,132.7,77,76.79,9,20.52,66,5290,5290,0,77,77
2020-09-17 02:27:29.6579,172.8,132.7,77,76.79,9,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:29.9055,172.8,132.7,77,76.79,9,20.52,2,782.9,4.7,24,77,77
2020-09-17 02:27:30.1531,172.8,132.7,77,76.79,9,20.52,65,3600,3590,0,77,77
2020-09-17 02:27:30.4007,172.8,132.7,77,76.79,9.1,20.52,51,4,3.98,0,77,77
2020-09-17 02:27:30.6483,172.8,132.7,77,76.79,9,20.52,63,50,50,0,77,77
2020-09-17 02:27:30.8958,172.8,132.7,77,76.79,8.9,20.53,67,24.7,24.8,0,77,77
2020-09-17 02:27:31.1433,172.8,132.7,77,76.79,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:31.3908,172.8,132.7,77,76.79,9,20.52,6,3600,24.7,4,77,77
2020-09-17 02:27:31.6406,172.8,132.7,77,76.79,9.1,20.52,7,3590,24.8,4,77,77
2020-09-17 02:27:31.8933,172.8,132.7,77,76.79,9,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:32.1461,172.8,132.7,77,76.79,8.9,20.52,2,782.9,4.7,24,77,77
2020-09-17 02:27:32.3988,172.8,132.7,77,76.79,9,20.52,61,785.5,777.8,0,77,77
2020-09-17 02:27:32.6514,172.8,132.7,77,76.79,9,20.52,62,425,425,0,77,77
2020-09-17 02:27:32.9024,172.8,132.7,77,76.79,9.1,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:27:33.1533,172.8,132.7,77,76.79,9.1,20.52,3,783.3,4.4,23,77,77
2020-09-17 02:27:33.4042,172.8,132.7,77,76.79,8.9,20.51,4,782.9,4.7,23,77,77
2020-09-17 02:27:33.6551,172.8,132.7,77,76.79,9.1,20.52,65,3590,3570,0,77,77
2020-09-17 02:27:33.9045,172.8,132.7,77,76.79,9.1,20.52,66,5290,5290,0,77,77
2020-09-17 02:27:34.1539,172.8,132.7,77,76.79,9,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:34.4034,172.8,132.7,77,76.79,9,20.52,2,782.9,4.7,24,77,77
2020-09-17 02:27:34.6527,172.8,132.7,77,76.79,9,20.52,65,3590,3570,0,77,77
2020-09-17 02:27:34.9013,172.8,132.7,77,76.79,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:27:35.1498,172.8,132.7,77,76.79,9.1,20.54,63,50,50,0,77,77
2020-09-17 02:27:35.3983,172.8,132.7,77,76.79,9,20.53,67,24.7,24.8,0,77,77
2020-09-17 02:27:35.6468,172.8,132.7,77,76.79,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:35.8944,172.8,132.7,77,76.79,9,20.52,6,3590,24.7,4,77,77
2020-09-17 02:27:36.1419,172.8,132.7,77,76.79,9,20.52,7,3570,24.8,4,77,77
2020-09-17 02:27:36.3895,172.8,132.7,77,76.79,9.1,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:27:36.6371,172.8,132.7,77,76.79,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:36.8880,172.8,132.7,77,76.79,8.9,20.52,61,785.6,777.8,0,77,77
2020-09-17 02:27:37.1406,172.8,132.7,77,76.79,9,20.52,62,425,425,0,77,77
2020-09-17 02:27:37.3933,172.8,132.7,77,76.79,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:27:37.6459,172.8,132.7,77,76.79,9,20.52,3,783.5,4.4,23,77,77
2020-09-17 02:27:37.8986,172.8,132.7,77,76.79,9,20.52,4,783,4.7,23,77,77
2020-09-17 02:27:38.1513,172.8,132.7,77,76.79,8.9,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:38.4041,172.8,132.7,77,76.79,8.9,20.52,66,5290,5300,0,77,77
2020-09-17 02:27:38.6568,172.8,132.7,77,76.79,9,20.51,1,783.5,4.4,23.5,77,77
2020-09-17 02:27:38.9061,172.8,132.7,77,76.79,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:39.1537,172.8,132.7,77,76.79,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:39.4013,172.8,132.7,77,76.79,8.9,20.52,51,4,3.98,0,77,77
2020-09-17 02:27:39.6489,172.8,132.7,77,76.79,9,20.52,63,50,50,0,77,77
2020-09-17 02:27:39.8978,172.8,132.7,77,76.79,9.1,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:27:40.1505,172.8,132.7,77,76.79,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:40.4032,172.8,132.7,77,76.79,9,20.52,6,3600,24.7,4,77,77
2020-09-17 02:27:40.6559,172.8,132.7,77,76.79,9,20.51,7,3580,24.8,4,77,77
2020-09-17 02:27:40.9086,172.8,132.7,77,76.79,8.9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:27:41.1614,172.8,132.7,77,76.79,9.1,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:41.4142,172.8,132.7,77,76.79,9.1,20.52,61,785.6,777.9,0,77,77
2020-09-17 02:27:41.6670,172.8,132.7,77,76.79,9,20.52,62,425,425,0,77,77
2020-09-17 02:27:41.9197,172.8,132.7,77,76.79,9,20.51,64,9.6,9.7,0,77,77
2020-09-17 02:27:42.1701,172.8,132.7,77,76.79,9,20.52,3,783.3,4.4,23,77,77
2020-09-17 02:27:42.4177,172.8,132.7,77,76.79,9,20.52,4,783,4.7,23,77,77
2020-09-17 02:27:42.6653,172.8,132.7,77,76.79,9.1,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:42.9129,172.8,132.7,77,76.79,9,20.52,66,5290,5290,0,77,77
2020-09-17 02:27:43.1613,172.8,132.7,77,76.79,8.9,20.51,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:43.4107,172.8,132.7,77,76.79,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:43.6600,172.8,132.7,77,76.79,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:43.9094,172.8,132.7,77,76.79,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:27:44.1588,172.8,132.7,77,76.79,9,20.51,63,50,50,0,77,77
2020-09-17 02:27:44.4090,172.8,132.7,77,76.79,8.9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:27:44.6591,172.8,132.7,77,76.79,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:44.9092,172.8,132.7,77,76.79,9,20.52,6,3610,24.7,4,77,77
2020-09-17 02:27:45.1592,172.8,132.7,77,76.79,9,20.52,7,3580,24.8,4,77,77
2020-09-17 02:27:45.4065,172.8,132.7,77,76.79,9.1,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:45.6538,172.8,132.7,77,76.79,8.9,20.53,2,783,4.7,24,77,77
2020-09-17 02:27:45.9012,172.8,132.7,77,76.79,9.1,20.52,61,785.5,777.9,0,77,77
2020-09-17 02:27:46.1485,172.8,132.7,77,76.79,9.1,20.52,62,425,425,0,77,77
2020-09-17 02:27:46.3960,172.8,132.7,77,76.79,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:27:46.6435,172.8,132.7,77,76.79,9,20.52,3,783.3,4.4,23,77,77
2020-09-17 02:27:46.8910,172.8,132.7,77,76.79,9,20.51,4,783,4.7,23,77,77
2020-09-17 02:27:47.1386,172.8,132.7,77,76.79,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:47.3913,172.8,132.7,77,76.79,9.1,20.53,66,5290,5290,0,77,77
2020-09-17 02:27:47.6441,172.8,132.7,77,76.79,9,20.52,1,783.3,4.4,23.5,77,77
2020-09-17 02:27:47.8968,172.8,132.7,77,76.79,9,20.51,2,783,4.7,24,77,77
2020-09-17 02:27:48.1495,172.8,132.7,77,76.79,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:48.3971,172.8,132.7,77,76.79,9,20.51,51,4,3.98,0,77,77
2020-09-17 02:27:48.6446,172.8,132.7,77,76.79,9.1,20.53,63,50,50,0,77,77
2020-09-17 02:27:48.8921,172.8,132.7,77,76.79,9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:27:49.1396,172.8,132.7,77,76.79,8.9,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:49.3885,172.8,132.7,77,76.79,9.1,20.52,6,3600,24.7,4,77,77
2020-09-17 02:27:49.6373,172.8,132.7,77,76.79,9,20.52,7,3590,24.8,4,77,77
2020-09-17 02:27:49.8862,172.8,132.7,77,76.79,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:27:50.1351,172.8,132.7,77,76.79,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:50.3877,172.8,132.7,77,76.79,8.9,20.52,61,785.6,777.8,0,77,77
2020-09-17 02:27:50.6403,172.8,132.7,77,76.79,9,20.52,62,425,425,0,77,77
2020-09-17 02:27:50.8930,172.8,132.7,77,76.79,9.1,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:27:51.1457,172.8,132.7,77,76.79,9,20.52,3,783.5,4.4,23,77,77
2020-09-17 02:27:51.3959,172.8,132.7,77,76.79,9,20.52,4,783,4.7,23,77,77
2020-09-17 02:27:51.6449,172.8,132.7,77,76.79,8.9,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:51.8938,172.8,132.7,77,76.79,9,20.52,66,5290,5290,0,77,77
2020-09-17 02:27:52.1428,172.8,132.7,77,76.79,9.1,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:27:52.3912,172.8,132.7,77,76.79,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:52.6394,172.8,132.7,77,76.79,9,20.53,65,3610,3580,0,77,77
2020-09-17 02:27:52.8875,172.8,132.7,77,76.79,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:27:53.1357,172.8,132.7,77,76.79,9,20.52,63,50,50,0,77,77
2020-09-17 02:27:53.3850,172.8,132.7,77,76.79,9.1,20.51,67,24.7,24.8,0,77,77
2020-09-17 02:27:53.6377,172.8,132.7,77,76.79,9.1,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:53.8905,172.8,132.7,77,76.79,8.9,20.52,6,3600,24.7,4,77,77
2020-09-17 02:27:54.1432,172.8,132.7,77,76.79,9,20.52,7,3580,24.8,4,77,77
2020-09-17 02:27:54.3959,172.8,132.7,77,76.79,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:27:54.6486,172.8,132.7,77,76.79,9.1,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:54.9013,172.8,132.7,77,76.79,9,20.52,61,785.6,777.8,0,77,77
2020-09-17 02:27:55.1540,172.8,132.7,77,76.79,8.9,20.52,62,425,425,0,77,77
2020-09-17 02:27:55.4067,172.8,132.7,77,76.79,9.1,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:27:55.6550,172.8,132.7,77,76.79,9,20.52,3,783.5,4.4,23,77,77
2020-09-17 02:27:55.9026,172.8,132.7,77,76.79,9,20.52,4,783,4.7,23,77,77
2020-09-17 02:27:56.1502,172.8,132.7,77,76.79,9,20.51,65,3600,3580,0,77,77
2020-09-17 02:27:56.3977,172.8,132.7,77,76.79,8.9,20.52,66,5290,5290,0,77,77
2020-09-17 02:27:56.6453,172.8,132.7,77,76.79,9,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:27:56.8928,172.8,132.7,77,76.79,9.1,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:57.1403,172.8,132.7,77,76.79,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:27:57.3879,172.8,132.7,77,76.79,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:27:57.6379,172.8,132.7,77,76.79,9,20.52,63,50,50,0,77,77
2020-09-17 02:27:57.8908,172.8,132.7,77,76.79,9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:27:58.1436,172.8,132.7,77,76.79,9.1,20.52,52,4,3.98,0,77,77
2020-09-17 02:27:58.3965,172.8,132.7,77,76.79,9,20.53,6,3610,24.7,4,77,77
2020-09-17 02:27:58.6492,172.8,132.7,77,76.79,9,20.52,7,3580,24.8,4,77,77
2020-09-17 02:27:58.9020,172.8,132.7,77,76.79,9,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:27:59.1547,172.8,132.7,77,76.79,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:27:59.4074,172.8,132.7,77,76.79,9,20.51,61,785.5,777.8,0,77,77
2020-09-17 02:27:59.6598,172.8,132.7,77,76.79,9.1,20.53,62,425,425,0,77,77
2020-09-17 02:27:59.9080,172.8,132.7,77,76.79,8.9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:28:00.1563,172.8,132.7,77,76.79,9,20.52,3,783.4,4.4,23,77,77
2020-09-17 02:28:00.4046,172.8,132.7,77,76.79,9,20.53,4,783,4.7,23,77,77
2020-09-17 02:28:00.6532,172.8,132.7,77,76.79,9,20.52,65,3600,3590,0,77,77
2020-09-17 02:28:00.9059,172.8,132.7,77,76.79,9.1,20.52,66,5290,5290,0,77,77
2020-09-17 02:28:01.1586,172.8,132.7,77,76.79,9,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:28:01.4113,172.8,132.7,77,76.79,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:28:01.6640,172.8,132.7,77,76.79,9.1,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:01.9132,172.8,132.7,77,76.79,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:02.1607,172.8,132.7,77,76.79,9.1,20.51,63,50,50,0,77,77
2020-09-17 02:28:02.4082,172.8,132.7,77,76.79,8.9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:02.6557,172.8,132.7,77,76.79,8.9,20.51,52,4,3.98,0,77,77
2020-09-17 02:28:02.9070,172.8,132.7,77,76.79,9.1,20.52,6,3610,24.7,4,77,77
2020-09-17 02:28:03.1597,172.8,132.7,77,76.79,9,20.52,7,3590,24.8,4,77,77
2020-09-17 02:28:03.4124,172.8,132.7,77,76.79,9,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:28:03.6651,172.8,132.7,77,76.79,9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:03.9164,172.8,132.7,77,76.79,9,20.54,61,785.6,777.9,0,77,77
2020-09-17 02:28:04.1638,172.8,132.7,77,76.79,9,20.52,62,425,425,0,77,77
2020-09-17 02:28:04.4112,172.8,132.7,77,76.79,9.1,20.53,64,9.6,9.7,0,77,77
2020-09-17 02:28:04.6586,172.8,132.7,77,76.79,8.9,20.52,3,783.4,4.4,23,77,77
2020-09-17 02:28:04.9060,172.8,132.7,77,76.79,9,20.53,4,783.1,4.7,23,77,77
2020-09-17 02:28:05.1533,172.8,132.7,77,76.79,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:28:05.4006,172.8,132.7,77,76.79,9,20.52,66,5290,5290,0,77,77
2020-09-17 02:28:05.6480,172.8,132.7,77,76.79,9.1,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:28:05.8953,172.8,132.7,77,76.79,9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:06.1427,172.8,132.7,77,76.79,9,20.53,65,3600,3580,0,77,77
2020-09-17 02:28:06.3901,172.8,132.7,77,76.79,9.1,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:06.6375,172.8,132.7,77,76.79,9,20.52,63,50,50,0,77,77
2020-09-17 02:28:06.8849,172.8,132.7,77,76.79,9.1,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:07.1323,172.8,132.7,77,76.79,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:28:07.3798,172.8,132.7,77,76.79,8.9,20.52,6,3600,24.7,4,77,77
2020-09-17 02:28:07.6272,172.8,132.7,77,76.79,9.1,20.52,7,3580,24.8,4,77,77
2020-09-17 02:28:07.8751,172.8,132.7,77,76.79,9,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:28:08.1255,172.8,132.7,77,76.79,9,20.51,2,783.1,4.7,24,77,77
2020-09-17 02:28:08.3760,172.8,132.8,77,76.85,9,20.52,61,785.6,777.8,0,77,77
2020-09-17 02:28:08.6265,172.8,132.8,77,76.85,8.9,20.52,62,425,425,0,77,77
2020-09-17 02:28:08.8766,172.8,132.8,77,76.85,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:28:09.1241,172.8,132.8,77,76.85,9.1,20.52,3,783.4,4.4,23,77,77
2020-09-17 02:28:09.3715,172.8,132.8,77,76.85,9,20.51,4,783.1,4.7,23,77,77
2020-09-17 02:28:09.6189,172.8,132.8,77,76.85,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:28:09.8663,172.8,132.8,77,76.85,9,20.52,66,5290,5300,0,77,77
2020-09-17 02:28:10.1136,172.8,132.8,77,76.85,9,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:28:10.3608,172.8,132.8,77,76.85,9.1,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:10.6081,172.8,132.8,77,76.85,9,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:10.8553,172.8,132.8,77,76.85,8.9,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:11.1036,172.8,132.8,77,76.85,9,20.52,63,50,50,0,77,77
2020-09-17 02:28:11.3531,172.8,132.8,77,76.85,9,20.51,67,24.7,24.8,0,77,77
2020-09-17 02:28:11.6026,172.8,132.8,77,76.85,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:28:11.8520,172.8,132.8,77,76.85,9.1,20.52,6,3600,24.7,4,77,77
2020-09-17 02:28:12.1012,172.8,132.8,77,76.85,8.9,20.52,7,3580,24.8,4,77,77
2020-09-17 02:28:12.3500,172.8,132.8,77,76.85,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:12.5988,172.8,132.8,77,76.85,9,20.51,2,783,4.7,24,77,77
2020-09-17 02:28:12.8476,172.8,132.8,77,76.85,9,20.52,61,785.6,777.8,0,77,77
2020-09-17 02:28:13.0965,172.8,132.8,77,76.85,9.1,20.52,62,425,425,0,77,77
2020-09-17 02:28:13.3470,172.8,132.8,77,76.85,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:28:13.5975,172.8,132.8,77,76.85,9,20.53,3,783.5,4.4,23,77,77
2020-09-17 02:28:13.8480,172.8,132.8,77,76.85,9.1,20.52,4,783,4.7,23,77,77
2020-09-17 02:28:14.0985,172.8,132.8,77,76.85,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:28:14.3486,172.8,132.8,77,76.85,9,20.52,66,5300,5300,0,77,77
2020-09-17 02:28:14.5977,172.8,132.8,77,76.85,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:14.8467,172.8,132.8,77,76.85,9,20.51,2,783,4.7,24,77,77
2020-09-17 02:28:15.0958,172.8,132.8,77,76.85,9.1,20.52,65,3600,3580,0,77,77
2020-09-17 02:28:15.3446,172.8,132.8,77,76.85,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:15.5925,172.8,132.8,77,76.85,9,20.52,63,50,50,0,77,77
2020-09-17 02:28:15.8404,172.8,132.8,77,76.85,9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:16.0883,172.8,132.8,77,76.85,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:28:16.3373,172.8,132.8,77,76.85,9,20.52,6,3600,24.7,4,77,77
2020-09-17 02:28:16.5897,172.8,132.8,77,76.85,9,20.52,7,3590,24.8,4,77,77
2020-09-17 02:28:16.8422,172.8,132.8,77,76.85,8.9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:17.0946,172.8,132.8,77,76.85,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:28:17.3470,172.8,132.8,77,76.85,9,20.52,61,785.6,777.9,0,77,77
2020-09-17 02:28:17.5966,172.8,132.8,77,76.85,9,20.52,62,425,425,0,77,77
2020-09-17 02:28:17.8463,172.8,132.8,77,76.85,9.1,20.51,64,9.6,9.7,0,77,77
2020-09-17 02:28:18.0959,172.8,132.8,77,76.85,8.9,20.52,3,783.4,4.4,23,77,77
2020-09-17 02:28:18.3455,172.8,132.8,77,76.85,9,20.52,4,783.1,4.7,23,77,77
2020-09-17 02:28:18.5965,172.8,132.8,77,76.85,9.1,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:18.8490,172.8,132.8,77,76.85,9,20.52,66,5310,5300,0,77,77
2020-09-17 02:28:19.1016,172.8,132.8,77,76.85,9.1,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:28:19.3541,172.8,132.8,77,76.85,9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:19.6063,172.8,132.8,77,76.85,9,20.51,65,3600,3580,0,77,77
2020-09-17 02:28:19.8536,172.8,132.8,77,76.85,9.1,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:20.1010,172.8,132.8,77,76.85,9,20.51,63,50,50,0,77,77
2020-09-17 02:28:20.3483,172.8,132.8,77,76.85,9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:20.5957,172.8,132.8,77,76.85,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:28:20.8430,172.8,132.8,77,76.85,9,20.51,6,3600,24.7,4,77,77
2020-09-17 02:28:21.0903,172.8,132.8,77,76.85,9.1,20.52,7,3580,24.8,4,77,77
2020-09-17 02:28:21.3377,172.8,132.8,77,76.85,9.1,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:28:21.5850,172.8,132.8,77,76.85,9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:21.8323,172.8,132.8,77,76.85,9,20.52,61,785.6,777.9,0,77,77
2020-09-17 02:28:22.0821,172.8,132.8,77,76.85,9,20.52,62,425,425,0,77,77
2020-09-17 02:28:22.3345,172.8,132.8,77,76.85,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:28:22.5870,172.8,132.8,77,76.85,9.1,20.52,3,783.4,4.4,23,77,77
2020-09-17 02:28:22.8395,172.8,132.8,77,76.85,8.9,20.52,4,783.1,4.7,23,77,77
2020-09-17 02:28:23.0919,172.8,132.8,77,76.85,8.9,20.52,65,3600,3580,0,77,77
2020-09-17 02:28:23.3440,172.8,132.8,77,76.85,9,20.51,66,5300,5310,0,77,77
2020-09-17 02:28:23.5959,172.8,132.8,77,76.85,9,20.52,1,783.4,4.4,23.5,77,77
2020-09-17 02:28:23.8478,172.8,132.8,77,76.85,9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:24.0997,172.8,132.8,77,76.85,9,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:24.3520,172.8,132.8,77,76.85,8.9,20.53,51,4,3.98,0,77,77
2020-09-17 02:28:24.6045,172.8,132.8,77,76.85,9.1,20.52,63,50,50,0,77,77
2020-09-17 02:28:24.8570,172.8,132.8,77,76.85,9.1,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:25.1094,172.8,132.8,77,76.85,9,20.51,52,4,3.98,0,77,77
2020-09-17 02:28:25.3619,172.8,132.8,77,76.85,9,20.52,6,3610,24.7,4,77,77
2020-09-17 02:28:25.6144,172.8,132.8,77,76.85,8.9,20.53,7,3580,24.8,4,77,77
2020-09-17 02:28:25.8669,172.8,132.8,77,76.85,9.1,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:26.1195,172.8,132.8,77,76.85,9.1,20.52,2,782.9,4.7,24,77,77
2020-09-17 02:28:26.3715,172.8,132.8,77,76.85,9,20.53,61,785.7,777.9,0,77,77
2020-09-17 02:28:26.6224,172.8,132.8,77,76.85,9,20.52,62,425,425,0,77,77
2020-09-17 02:28:26.8732,172.8,132.8,77,76.85,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:28:27.1241,172.8,132.8,77,76.85,9,20.52,3,783.5,4.4,23,77,77
2020-09-17 02:28:27.3749,172.8,132.8,77,76.85,9.1,20.52,4,782.9,4.7,23,77,77
2020-09-17 02:28:27.6249,172.8,132.8,77,76.85,9,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:27.8748,172.8,132.8,77,76.85,8.9,20.52,66,5310,5310,0,77,77
2020-09-17 02:28:28.1248,172.8,132.8,77,76.85,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:28.3747,172.8,132.8,77,76.85,9,20.51,2,782.9,4.7,24,77,77
2020-09-17 02:28:28.6224,172.8,132.8,77,76.85,9,20.52,65,3600,3590,0,77,77
2020-09-17 02:28:28.8698,172.8,132.8,77,76.85,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:29.1172,172.8,132.8,77,76.85,8.9,20.52,63,50,50,0,77,77
2020-09-17 02:28:29.3646,172.8,132.8,77,76.85,9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:29.6119,172.8,132.8,77,76.85,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:28:29.8591,172.8,132.8,77,76.85,9,20.52,6,3610,24.7,4,77,77
2020-09-17 02:28:30.1063,172.8,132.8,77,76.85,9.1,20.52,7,3590,24.8,4,77,77
2020-09-17 02:28:30.3535,172.8,132.8,77,76.85,8.9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:30.6032,172.8,132.8,77,76.85,9,20.53,2,782.9,4.7,24,77,77
2020-09-17 02:28:30.8557,172.8,132.8,77,76.85,9.1,20.52,61,785.7,777.9,0,77,77
2020-09-17 02:28:31.1082,172.8,132.8,77,76.85,9,20.52,62,425,425,0,77,77
2020-09-17 02:28:31.3607,172.8,132.8,77,76.85,9,20.52,64,9.6,9.8,0,77,77
2020-09-17 02:28:31.6111,172.8,132.8,77,76.85,9,20.52,3,783.5,4.4,23,77,77
2020-09-17 02:28:31.8584,172.8,132.8,77,76.85,9,20.51,4,782.9,4.7,23,77,77
2020-09-17 02:28:32.1058,172.8,132.8,77,76.85,9.1,20.51,65,3610,3590,0,77,77
2020-09-17 02:28:32.3531,172.8,132.8,77,76.85,9,20.52,66,5300,5300,0,77,77
2020-09-17 02:28:32.6009,172.8,132.8,77,76.85,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:32.8534,172.8,132.8,77,76.85,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:28:33.1059,172.8,132.8,77,76.85,9,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:33.3584,172.8,132.8,77,76.85,9.1,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:33.6109,172.8,132.8,77,76.85,9,20.52,63,50,50,0,77,77
2020-09-17 02:28:33.8599,172.8,132.8,77,76.85,8.9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:34.1072,172.8,132.8,77,76.85,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:28:34.3545,172.8,132.8,77,76.85,9,20.53,6,3600,24.7,4,77,77
2020-09-17 02:28:34.6018,172.8,132.8,77,76.85,9,20.51,7,3590,24.8,4,77,77
2020-09-17 02:28:34.8516,172.8,132.8,77,76.85,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:35.1025,172.8,132.8,77,76.85,8.9,20.52,2,783,4.7,24,77,77
2020-09-17 02:28:35.3534,172.8,132.8,77,76.85,8.9,20.52,61,785.6,777.9,0,77,77
2020-09-17 02:28:35.6043,172.8,132.8,77,76.85,9,20.53,62,425,425,0,77,77
2020-09-17 02:28:35.8528,172.8,132.8,77,76.85,9,20.52,64,9.6,9.8,0,77,77
2020-09-17 02:28:36.1000,172.8,132.8,77,76.85,9.1,20.52,3,783.5,4.4,23,77,77
2020-09-17 02:28:36.3472,172.8,132.8,77,76.85,8.9,20.52,4,783,4.7,23,77,77
2020-09-17 02:28:36.5944,172.8,132.8,77,76.85,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:28:36.8416,172.8,132.8,77,76.85,9.1,20.52,66,5300,5300,0,77,77
2020-09-17 02:28:37.0889,172.8,132.8,77,76.85,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:37.3362,172.8,132.8,77,76.85,9,20.52,2,783,4.7,24,77,77
2020-09-17 02:28:37.5835,172.8,132.8,77,76.85,9,20.52,65,3600,3580,0,77,77
2020-09-17 02:28:37.8308,172.8,132.8,77,76.85,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:38.0830,172.8,132.8,77,76.85,9.1,20.52,63,50,50,0,77,77
2020-09-17 02:28:38.3355,172.8,132.8,77,76.85,9.1,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:38.5879,172.8,132.8,77,76.85,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:28:38.8403,172.8,132.8,77,76.85,9,20.52,6,3610,24.7,4,77,77
2020-09-17 02:28:39.0928,172.8,132.8,77,76.85,9,20.52,7,3580,24.8,4,77,77
2020-09-17 02:28:39.3453,172.8,132.8,77,76.85,9.1,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:39.5978,172.8,132.8,77,76.85,9.1,20.52,2,783,4.7,24,77,77
2020-09-17 02:28:39.8503,172.8,132.8,77,76.85,9,20.52,61,785.7,777.9,0,77,77
2020-09-17 02:28:40.1029,172.8,132.8,77,76.85,9,20.52,62,425,425,0,77,77
2020-09-17 02:28:40.3554,172.8,132.8,77,76.85,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:28:40.6079,172.8,132.8,77,76.85,9,20.52,3,783.6,4.4,23,77,77
2020-09-17 02:28:40.8604,172.8,132.8,77,76.85,9.1,20.52,4,783.1,4.7,23,77,77
2020-09-17 02:28:41.1129,172.8,132.8,77,76.85,8.9,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:41.3654,172.8,132.8,77,76.85,8.9,20.52,66,5300,5300,0,77,77
2020-09-17 02:28:41.6179,172.8,132.8,77,76.85,9,20.52,1,783.6,4.4,23.5,77,77
2020-09-17 02:28:41.8704,172.8,132.8,77,76.85,9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:42.1230,172.8,132.8,77,76.85,9,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:42.3755,172.8,132.8,77,76.85,8.9,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:42.6236,172.8,132.8,77,76.85,8.9,20.52,63,50,50,0,77,77
2020-09-17 02:28:42.8710,172.8,132.8,77,76.85,9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:43.1185,172.8,132.8,77,76.85,9,20.52,52,4,3.98,0,77,77
2020-09-17 02:28:43.3659,172.8,132.8,77,76.85,9,20.52,6,3610,24.7,4,77,77
2020-09-17 02:28:43.6137,172.8,132.8,77,76.85,9.1,20.52,7,3590,24.8,4,77,77
2020-09-17 02:28:43.8652,172.8,132.8,77,76.85,9,20.52,1,783.6,4.4,23.5,77,77
2020-09-17 02:28:44.1166,172.8,132.8,77,76.85,9.1,20.53,2,783.1,4.7,24,77,77
