Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:28:44.3681,172.8,132.8,77,76.85,9.1,20.52,61,785.6,777.8,0,77,77
2020-09-17 02:28:44.6194,172.8,132.8,77,76.85,9,20.52,62,425,425,0,77,77
2020-09-17 02:28:44.8668,172.8,132.8,77,76.85,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:28:45.1143,172.8,132.8,77,76.85,9,20.53,3,783.6,4.4,23,77,77
2020-09-17 02:28:45.3617,172.8,132.8,77,76.85,9,20.51,4,783.1,4.7,23,77,77
2020-09-17 02:28:45.6095,172.8,132.8,77,76.85,9.1,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:45.8621,172.8,132.8,77,76.85,9,20.52,66,5300,5290,0,77,77
2020-09-17 02:28:46.1146,172.8,132.8,77,76.85,9,20.52,1,783.6,4.4,23.5,77,77
2020-09-17 02:28:46.3672,172.8,132.8,77,76.85,9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:46.6197,172.8,132.8,77,76.85,9,20.52,65,3600,3590,0,77,77
2020-09-17 02:28:46.8710,172.8,132.8,77,76.85,9.1,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:47.1222,172.8,132.8,77,76.85,9,20.52,63,50,50,0,77,77
2020-09-17 02:28:47.3734,172.8,132.8,77,76.85,8.9,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:47.6247,172.8,132.8,77,76.85,9.1,20.52,52,4.01,3.98,0,77,77
2020-09-17 02:28:47.8729,172.8,132.8,77,76.85,9,20.52,6,3600,24.7,4,77,77
2020-09-17 02:28:48.1204,172.8,132.8,77,76.85,9,20.52,7,3590,24.8,4,77,77
2020-09-17 02:28:48.3678,172.8,132.8,77,76.85,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:48.6153,172.8,132.8,77,76.85,8.9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:48.8643,172.8,132.8,77,76.85,9,20.52,61,785.6,777.9,0,77,77
2020-09-17 02:28:49.1135,172.8,132.8,77,76.85,9,20.52,62,425,425,0,77,77
2020-09-17 02:28:49.3628,172.8,132.8,77,76.85,9,20.52,64,9.6,9.7,0,77,77
2020-09-17 02:28:49.6120,172.8,132.8,77,76.85,9,20.53,3,783.5,4.4,23,77,77
2020-09-17 02:28:49.8634,172.8,132.8,77,76.85,9,20.51,4,783.1,4.7,23,77,77
2020-09-17 02:28:50.1159,172.8,132.8,77,76.85,9,20.52,65,3610,3590,0,77,77
2020-09-17 02:28:50.3685,172.8,132.8,77,76.85,9.1,20.52,66,5290,5290,0,77,77
2020-09-17 02:28:50.6210,172.8,132.8,77,76.85,9,20.52,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:50.8721,172.8,132.8,77,76.85,9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:51.1195,172.8,132.8,77,76.85,9,20.52,65,3610,3580,0,77,77
2020-09-17 02:28:51.3670,172.8,132.8,77,76.85,9,20.52,51,4,3.98,0,77,77
2020-09-17 02:28:51.6144,172.8,132.8,77,76.85,9.1,20.52,63,50,50,0,77,77
2020-09-17 02:28:51.8618,172.8,132.8,77,76.85,9.1,20.52,67,24.7,24.8,0,77,77
2020-09-17 02:28:52.1137,172.8,132.8,77,76.85,9,20.52,52,4.01,3.98,0,77,77
2020-09-17 02:28:52.3662,172.8,132.8,77,76.85,9.1,20.52,6,3610,24.7,4,77,77
2020-09-17 02:28:52.6187,172.8,132.8,77,76.85,9,20.53,7,3590,24.8,4,77,77
2020-09-17 02:28:52.8712,172.8,132.8,77,76.85,9,20.51,1,783.5,4.4,23.5,77,77
2020-09-17 02:28:53.1223,172.8,132.8,77,76.85,9,20.52,2,783.1,4.7,24,77,77
2020-09-17 02:28:53.3730,172.8,132.8,77,76.85,8.9,20.52,61,785.7,777.9,0,77,77
2020-09-17 02:28:53.6237,172.8,132.8,77,76.85,9,20.52,62,425,425,0,77,77
2020-09-17 02:28:53.8744,172.8,132.8,77.25,76.85,9.1,20.53,64,9.6,9.7,0,77,77
2020-09-17 02:28:54.1231,172.8,132.8,77.25,76.85,9,20.52,3,783.5,4.4,23,77.5,77
2020-09-17 02:28:54.3705,172.8,132.8,77.25,76.85,9,20.52,4,783,4.7,23,77.5,77
2020-09-17 02:28:54.6179,172.8,132.8,77.25,76.85,9,20.52,65,3600,3580,0,77.5,77
2020-09-17 02:28:54.8653,172.8,132.8,77.25,76.85,9,20.52,66,5290,5290,0,77.5,77
2020-09-17 02:28:55.1127,172.8,132.8,77.25,76.85,9.1,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:28:55.3601,172.8,132.8,77.25,76.85,9,20.52,2,783,4.7,24,77.5,77
2020-09-17 02:28:55.6074,172.8,132.8,77.25,76.85,9,20.52,65,3600,3580,0,77.5,77
2020-09-17 02:28:55.8548,172.8,132.8,77.25,76.85,9,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:28:56.1022,172.8,132.8,77.25,76.85,9,20.51,63,50,50,0,77.5,77
2020-09-17 02:28:56.3495,172.8,132.8,77.25,76.85,9.1,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:28:56.5968,172.8,132.8,77.25,76.85,9.1,20.52,52,4,3.98,0,77.5,77
2020-09-17 02:28:56.8441,172.8,132.8,77.25,76.85,8.9,20.52,6,3590,24.7,4,77.5,77
2020-09-17 02:28:57.0917,172.8,132.8,77.25,76.85,9,20.52,7,3580,24.8,4,77.5,77
2020-09-17 02:28:57.3442,172.8,132.8,77.25,76.85,9,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:28:57.5967,172.8,132.8,77.25,76.85,9,20.52,2,783,4.7,24,77.5,77
2020-09-17 02:28:57.8492,172.8,132.8,77.25,76.85,9.1,20.52,61,785.7,777.9,0,77.5,77
2020-09-17 02:28:58.1017,172.8,132.8,77.25,76.85,9,20.52,62,425,425,0,77.5,77
2020-09-17 02:28:58.3490,172.8,132.8,77.25,76.85,9,20.52,64,9.5,9.7,0,77.5,77
2020-09-17 02:28:58.5963,172.8,132.8,77.25,76.85,9,20.52,3,783.5,4.4,23,77.5,77
2020-09-17 02:28:58.8437,172.8,132.8,77.25,76.85,9,20.52,4,783,4.7,23,77.5,77
2020-09-17 02:28:59.0913,172.8,132.8,77.25,76.85,9.1,20.52,65,3580,3590,0,77.5,77
2020-09-17 02:28:59.3437,172.8,132.8,77.25,76.85,8.9,20.52,66,5290,5290,0,77.5,77
2020-09-17 02:28:59.5962,172.8,132.8,77.25,76.85,8.9,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:28:59.8486,172.8,132.8,77.25,76.85,9,20.52,2,783,4.7,24,77.5,77
2020-09-17 02:29:00.1010,172.8,132.8,77.25,76.85,9,20.52,65,3580,3590,0,77.5,77
2020-09-17 02:29:00.3484,172.8,132.8,77.25,76.85,9,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:29:00.5957,172.8,132.8,77.25,76.85,9,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:00.8430,172.8,132.8,77.25,76.85,8.9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:01.0906,172.8,132.8,77.25,76.85,9,20.52,52,4,3.98,0,77.5,77
2020-09-17 02:29:01.3431,172.8,132.8,77.25,76.85,9,20.52,6,3580,24.7,4,77.5,77
2020-09-17 02:29:01.5956,172.8,132.8,77.25,76.85,8.9,20.52,7,3590,24.8,4,77.5,77
2020-09-17 02:29:01.8481,172.8,132.8,77.25,76.85,9,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:02.1006,172.8,132.8,77.25,76.85,9,20.52,2,783.1,4.7,24,77.5,77
2020-09-17 02:29:02.3479,172.8,132.8,77.25,76.85,9,20.53,61,785.7,777.9,0,77.5,77
2020-09-17 02:29:02.5952,172.8,132.8,77.25,76.85,9.1,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:02.8425,172.8,132.8,77.25,76.85,8.9,20.53,64,9.6,9.7,0,77.5,77
2020-09-17 02:29:03.0898,172.8,132.8,77.25,76.85,9,20.52,3,783.5,4.4,23,77.5,77
2020-09-17 02:29:03.3371,172.8,132.8,77.25,76.85,9,20.52,4,783.1,4.7,23,77.5,77
2020-09-17 02:29:03.5843,172.8,132.8,77.25,76.85,9,20.52,65,3580,3600,0,77.5,77
2020-09-17 02:29:03.8315,172.8,132.8,77.25,76.85,9.1,20.52,66,5270,5280,0,77.5,77
2020-09-17 02:29:04.0788,172.8,132.8,77.25,76.85,9,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:04.3260,172.8,132.8,77.25,76.85,9,20.52,2,783.1,4.7,24,77.5,77
2020-09-17 02:29:04.5777,172.8,132.8,77.25,76.85,9.1,20.52,65,3580,3600,0,77.5,77
2020-09-17 02:29:04.8301,172.8,132.8,77.25,76.85,9,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:29:05.0825,172.8,132.8,77.25,76.85,9.1,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:05.3349,172.8,132.8,77.25,76.85,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:05.5872,172.8,132.8,77.25,76.85,8.9,20.52,52,4,3.98,0,77.5,77
2020-09-17 02:29:05.8396,172.8,132.8,77.25,76.85,9.1,20.52,6,3580,24.7,4,77.5,77
2020-09-17 02:29:06.0920,172.8,132.8,77.25,76.85,9,20.52,7,3600,24.8,4,77.5,77
2020-09-17 02:29:06.3444,172.8,132.8,77.25,76.85,9,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:06.5969,172.8,132.8,77.25,76.85,9,20.52,2,783.1,4.7,24,77.5,77
2020-09-17 02:29:06.8495,172.8,132.8,77.25,76.85,8.9,20.52,61,785.8,778,0,77.5,77
2020-09-17 02:29:07.1020,172.8,132.8,77.25,76.85,9,20.51,62,425,425,0,77.5,77
2020-09-17 02:29:07.3545,172.8,132.8,77.25,76.85,9,20.52,64,9.5,9.7,0,77.5,77
2020-09-17 02:29:07.6028,172.8,132.8,77.25,76.85,9,20.52,3,783.5,4.4,23,77.5,77
2020-09-17 02:29:07.8502,172.8,132.8,77.25,76.85,9,20.52,4,783.1,4.7,23,77.5,77
2020-09-17 02:29:08.0976,172.8,132.8,77.25,76.85,9,20.52,65,3580,3600,0,77.5,77
2020-09-17 02:29:08.3449,172.8,132.8,77.25,76.85,9,20.51,66,5290,5280,0,77.5,77
2020-09-17 02:29:08.5922,172.8,132.8,77.25,76.85,9.1,20.53,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:08.8393,172.8,132.8,77.25,76.85,9,20.52,2,783.1,4.7,24,77.5,77
2020-09-17 02:29:09.0865,172.8,132.8,77.25,76.85,8.9,20.52,65,3570,3600,0,77.5,77
2020-09-17 02:29:09.3337,172.8,132.8,77.25,76.85,9,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:29:09.5814,172.8,132.8,77.25,76.85,9,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:09.8339,172.8,132.8,77.25,76.85,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:10.0864,172.8,132.8,77.25,76.85,9,20.52,52,4,3.98,0,77.5,77
2020-09-17 02:29:10.3390,172.8,132.8,77.25,76.85,8.9,20.53,6,3570,24.7,4,77.5,77
2020-09-17 02:29:10.5915,172.8,132.8,77.25,76.85,9,20.52,7,3600,24.8,4,77.5,77
2020-09-17 02:29:10.8426,172.8,132.8,77.25,76.85,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:11.0899,172.8,132.8,77.25,76.85,9,20.52,2,783.1,4.7,24,77.5,77
2020-09-17 02:29:11.3373,172.8,132.8,77.25,76.85,9,20.51,61,785.6,777.9,0,77.5,77
2020-09-17 02:29:11.5846,172.8,132.8,77.25,76.85,8.9,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:11.8322,172.8,132.8,77.25,76.85,9,20.52,64,9.5,9.7,0,77.5,77
2020-09-17 02:29:12.0805,172.8,132.8,77.25,76.85,9.1,20.52,3,783.6,4.4,23,77.5,77
2020-09-17 02:29:12.3289,172.8,132.8,77.25,76.85,9,20.52,4,783.1,4.7,23,77.5,77
2020-09-17 02:29:12.5772,172.8,132.8,77.25,76.85,9,20.51,65,3570,3610,0,77.5,77
2020-09-17 02:29:12.8255,172.8,132.8,77.25,76.85,9,20.52,66,5290,5290,0,77.5,77
2020-09-17 02:29:13.0739,172.8,132.8,77.25,76.85,8.9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:13.3222,172.8,132.8,77.25,76.85,9.1,20.52,2,783.1,4.7,24,77.5,77
2020-09-17 02:29:13.5706,172.8,132.8,77.25,76.85,9,20.52,65,3580,3610,0,77.5,77
2020-09-17 02:29:13.8230,172.8,132.8,77.25,76.85,9,20.54,51,4,3.98,0,77.5,77
2020-09-17 02:29:14.0755,172.8,132.8,77.25,76.85,9,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:14.3280,172.8,132.8,77.25,76.85,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:14.5805,172.8,132.8,77.25,76.85,9,20.51,52,4,3.98,0,77.5,77
2020-09-17 02:29:14.8330,172.8,132.8,77.25,76.85,9.1,20.52,6,3580,24.7,4,77.5,77
2020-09-17 02:29:15.0855,172.8,132.8,77.25,76.85,8.9,20.53,7,3610,24.8,4,77.5,77
2020-09-17 02:29:15.3380,172.8,132.8,77.25,76.85,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:15.5905,172.8,132.8,77.25,76.85,9,20.52,2,783.1,4.7,24,77.5,77
2020-09-17 02:29:15.8415,172.8,132.8,77.25,76.85,9,20.52,61,785.7,777.9,0,77.5,77
2020-09-17 02:29:16.0889,172.8,132.8,77.25,76.85,9.1,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:16.3362,172.8,132.8,77.25,76.85,9,20.52,64,9.6,9.7,0,77.5,77
2020-09-17 02:29:16.5836,172.8,132.8,77.25,76.85,9,20.52,3,783.6,4.4,23,77.5,77
2020-09-17 02:29:16.8310,172.8,132.8,77.25,76.85,9.1,20.52,4,783.2,4.7,23,77.5,77
2020-09-17 02:29:17.0828,172.8,132.8,77.25,76.85,9,20.54,65,3570,3610,0,77.5,77
2020-09-17 02:29:17.3352,172.8,132.8,77.25,76.85,9.1,20.52,66,5280,5290,0,77.5,77
2020-09-17 02:29:17.5877,172.8,132.8,77.25,76.85,9,20.53,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:17.8401,172.8,132.8,77.25,76.85,8.9,20.52,2,783.2,4.7,24,77.5,77
2020-09-17 02:29:18.0926,172.8,132.8,77.25,76.85,9.1,20.52,65,3570,3610,0,77.5,77
2020-09-17 02:29:18.3452,172.8,132.8,77.25,76.85,9,20.51,51,4,3.98,0,77.5,77
2020-09-17 02:29:18.5977,172.8,132.8,77.25,76.85,9,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:18.8502,172.8,132.8,77.25,76.85,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:19.0982,172.8,132.8,77.25,76.85,9,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:29:19.3456,172.8,132.8,77.25,76.85,9,20.52,6,3570,24.7,4,77.5,77
2020-09-17 02:29:19.5929,172.8,132.8,77.25,76.85,9,20.52,7,3610,24.8,4,77.5,77
2020-09-17 02:29:19.8403,172.8,132.8,77.25,76.85,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:20.0876,172.8,132.8,77.25,76.85,8.9,20.52,2,783.2,4.7,24,77.5,77
2020-09-17 02:29:20.3349,172.8,132.8,77.25,76.85,9,20.53,61,785.7,778,0,77.5,77
2020-09-17 02:29:20.5822,172.8,132.8,77.25,76.85,9,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:20.8295,172.8,132.8,77.25,76.85,9.1,20.52,64,9.6,9.8,0,77.5,77
2020-09-17 02:29:21.0770,172.8,132.8,77.25,76.85,8.9,20.51,3,783.6,4.4,23,77.5,77
2020-09-17 02:29:21.3248,172.8,132.8,77.25,76.85,8.9,20.52,4,783.2,4.7,23,77.5,77
2020-09-17 02:29:21.5725,172.8,132.8,77.25,76.85,9,20.52,65,3580,3610,0,77.5,77
2020-09-17 02:29:21.8202,172.8,132.8,77.25,76.85,9,20.52,66,5290,5280,0,77.5,77
2020-09-17 02:29:22.0683,172.8,132.8,77.25,76.85,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:22.3208,172.8,132.8,77.25,76.85,9.1,20.52,2,783.2,4.7,24,77.5,77
2020-09-17 02:29:22.5732,172.8,132.8,77.25,76.85,9,20.52,65,3580,3610,0,77.5,77
2020-09-17 02:29:22.8256,172.8,132.8,77.25,76.85,9.1,20.51,51,4,3.98,0,77.5,77
2020-09-17 02:29:23.0780,172.8,132.8,77.25,76.85,9,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:23.3304,172.8,132.8,77.25,76.85,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:23.5828,172.8,132.8,77.25,76.85,9,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:29:23.8352,172.8,132.8,77.25,76.85,8.9,20.52,6,3570,24.7,4,77.5,77
2020-09-17 02:29:24.0876,172.8,132.8,77.25,76.85,9.1,20.52,7,3610,24.8,4,77.5,77
2020-09-17 02:29:24.3401,172.8,132.8,77.25,76.85,9.1,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:24.5926,172.8,132.8,77.25,76.85,9,20.52,2,783.2,4.7,24,77.5,77
2020-09-17 02:29:24.8451,172.8,132.8,77.25,76.85,9,20.53,61,785.6,778,0,77.5,77
2020-09-17 02:29:25.0977,172.8,132.8,77.25,76.85,9,20.51,62,425,425,0,77.5,77
2020-09-17 02:29:25.3467,172.8,132.8,77.25,76.85,9,20.52,64,9.6,9.7,0,77.5,77
2020-09-17 02:29:25.5940,172.8,132.8,77.25,76.85,9.1,20.52,3,783.5,4.4,23,77.5,77
2020-09-17 02:29:25.8414,172.8,132.8,77.25,76.85,9,20.52,4,783.2,4.7,23,77.5,77
2020-09-17 02:29:26.0888,172.8,132.8,77.25,76.85,9,20.52,65,3570,3610,0,77.5,77
2020-09-17 02:29:26.3361,172.8,132.8,77.25,76.85,9,20.54,66,5280,5290,0,77.5,77
2020-09-17 02:29:26.5834,172.8,132.8,77.25,76.85,9,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:26.8306,172.8,132.8,77.25,76.85,9,20.52,2,783.2,4.7,24,77.5,77
2020-09-17 02:29:27.0779,172.8,132.8,77.25,76.85,9,20.52,65,3580,3620,0,77.5,77
2020-09-17 02:29:27.3273,172.8,132.8,77.25,76.85,8.9,20.51,51,4,3.98,0,77.5,77
2020-09-17 02:29:27.5798,172.8,132.8,77.25,76.85,9,20.51,63,50,50,0,77.5,77
2020-09-17 02:29:27.8323,172.8,132.8,77.25,76.85,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:28.0847,172.8,132.8,77.25,76.85,9,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:29:28.3372,172.8,132.8,77.25,76.85,9.1,20.53,6,3580,24.7,4,77.5,77
2020-09-17 02:29:28.5897,172.8,132.8,77.25,76.85,8.9,20.52,7,3610,24.8,4,77.5,77
2020-09-17 02:29:28.8422,172.8,132.8,77.25,76.85,9,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:29.0947,172.8,132.8,77.25,76.85,9.1,20.52,2,783.2,4.7,24,77.5,77
2020-09-17 02:29:29.3472,172.8,132.8,77.25,76.85,9,20.52,61,785.7,778,0,77.5,77
2020-09-17 02:29:29.5996,172.8,132.8,77.25,76.85,9,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:29.8521,172.8,132.8,77.25,76.85,9,20.52,64,9.6,9.8,0,77.5,77
2020-09-17 02:29:30.1046,172.8,132.8,77.25,76.85,9,20.52,3,783.5,4.4,23,77.5,77
2020-09-17 02:29:30.3571,172.8,132.8,77.25,76.85,9.1,20.52,4,783.2,4.7,23,77.5,77
2020-09-17 02:29:30.6096,172.8,132.8,77.25,76.85,9,20.53,65,3580,3620,0,77.5,77
2020-09-17 02:29:30.8620,172.8,132.8,77.25,76.85,9,20.52,66,5280,5280,0,77.5,77
2020-09-17 02:29:31.1145,172.8,132.8,77.25,76.85,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:31.3670,172.8,132.8,77.25,76.85,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:31.6170,172.8,132.8,77.25,76.85,9.1,20.52,65,3580,3620,0,77.5,77
2020-09-17 02:29:31.8670,172.8,132.8,77.25,76.85,9,20.53,51,4,3.98,0,77.5,77
2020-09-17 02:29:32.1170,172.8,132.8,77.25,76.85,9,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:32.3668,172.8,132.8,77.25,76.85,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:32.6143,172.8,132.8,77.25,76.85,9,20.52,52,4,3.98,0,77.5,77
2020-09-17 02:29:32.8618,172.8,132.8,77.25,76.85,9,20.52,6,3580,24.7,4,77.5,77
2020-09-17 02:29:33.1092,172.8,132.8,77.25,76.85,9,20.53,7,3620,24.8,4,77.5,77
2020-09-17 02:29:33.3567,172.8,132.8,77.25,76.85,8.9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:33.6085,172.8,132.8,77.25,76.85,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:33.8610,172.8,132.8,77.25,76.85,9,20.52,61,785.7,778,0,77.5,77
2020-09-17 02:29:34.1135,172.8,132.8,77.25,76.85,9,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:34.3660,172.8,132.8,77.25,76.85,9.1,20.53,64,9.6,9.7,0,77.5,77
2020-09-17 02:29:34.6185,172.8,132.8,77.25,76.85,8.9,20.52,3,783.6,4.4,23,77.5,77
2020-09-17 02:29:34.8710,172.8,132.8,77.25,76.85,9,20.52,4,783.2,4.8,23,77.5,77
2020-09-17 02:29:35.1234,172.8,132.8,77.25,76.85,9.1,20.52,65,3570,3610,0,77.5,77
2020-09-17 02:29:35.3759,172.8,132.8,77.25,76.85,9,20.52,66,5290,5280,0,77.5,77
2020-09-17 02:29:35.6257,172.8,132.8,77.25,76.85,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:35.8732,172.8,132.8,77.25,76.85,9,20.51,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:36.1206,172.8,132.8,77.25,76.85,9,20.52,65,3570,3610,0,77.5,77
2020-09-17 02:29:36.3680,172.8,132.8,77.25,76.85,9.1,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:29:36.6154,172.8,132.8,77.25,76.85,9.1,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:36.8627,172.8,132.8,77.25,76.85,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:37.1101,172.8,132.8,77.25,76.85,9,20.52,52,4,3.98,0,77.5,77
2020-09-17 02:29:37.3574,172.8,132.8,77.25,76.85,9,20.52,6,3570,24.7,4,77.5,77
2020-09-17 02:29:37.6048,172.8,132.8,77.25,76.85,9.1,20.52,7,3620,24.8,4,77.5,77
2020-09-17 02:29:37.8522,172.8,132.8,77.25,76.85,9.1,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:38.0996,172.8,132.8,77.25,76.85,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:38.3469,172.8,132.8,77.25,76.85,8.9,20.52,61,785.7,778,0,77.5,77
2020-09-17 02:29:38.5948,172.8,132.8,77.25,76.85,9,20.53,62,425,425,0,77.5,77
2020-09-17 02:29:38.8473,172.8,132.8,77.25,76.85,9,20.51,64,9.6,9.7,0,77.5,77
2020-09-17 02:29:39.0998,172.8,132.8,77.25,76.85,9.1,20.52,3,783.6,4.4,23,77.5,77
2020-09-17 02:29:39.3524,172.8,132.8,77.25,76.85,9,20.52,4,783.2,4.8,23,77.5,77
2020-09-17 02:29:39.6047,172.8,132.8,77.25,76.85,8.9,20.52,65,3570,3610,0,77.5,77
2020-09-17 02:29:39.8524,172.8,132.8,77.25,76.85,9,20.52,66,5290,5290,0,77.5,77
2020-09-17 02:29:40.1000,172.8,132.8,77.25,76.85,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:40.3476,172.8,132.8,77.25,76.85,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:40.5952,172.8,132.8,77.25,76.85,9.1,20.52,65,3580,3610,0,77.5,77
2020-09-17 02:29:40.8461,172.8,132.8,77.25,76.85,8.9,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:29:41.0986,172.8,132.8,77.25,76.85,9,20.51,63,50,50,0,77.5,77
2020-09-17 02:29:41.3510,172.8,132.8,77.25,76.85,9.1,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:41.6035,172.8,132.8,77.25,76.85,9,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:29:41.8560,172.8,132.8,77.25,76.85,9.1,20.52,6,3580,24.7,4,77.5,77
2020-09-17 02:29:42.1085,172.8,132.8,77.25,76.85,9,20.52,7,3610,24.8,4,77.5,77
2020-09-17 02:29:42.3610,172.8,132.8,77.25,76.85,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:42.6135,172.8,132.8,77.25,76.85,9.1,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:42.8626,172.8,132.8,77.25,76.85,9,20.52,61,785.8,778,0,77.5,77
2020-09-17 02:29:43.1099,172.8,132.8,77.25,76.85,9,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:43.3572,172.8,132.8,77.25,76.85,9,20.52,64,9.6,9.7,0,77.5,77
2020-09-17 02:29:43.6045,172.8,132.8,77.25,76.85,9,20.52,3,783.6,4.4,23,77.5,77
2020-09-17 02:29:43.8534,172.8,132.8,77.25,76.85,9.1,20.51,4,783.2,4.8,23,77.5,77
2020-09-17 02:29:44.1059,172.8,132.8,77.25,76.85,9,20.52,65,3570,3610,0,77.5,77
2020-09-17 02:29:44.3585,172.8,132.8,77.25,76.85,8.9,20.52,66,5290,5290,0,77.5,77
2020-09-17 02:29:44.6110,172.8,132.8,77.25,76.85,9,20.51,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:44.8636,172.8,132.8,77.25,76.85,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:45.1161,172.8,132.8,77.25,76.85,9,20.5,65,3570,3620,0,77.5,77
2020-09-17 02:29:45.3686,172.8,132.9,77.25,76.91,9,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:29:45.6212,172.8,132.9,77.25,76.91,8.9,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:45.8736,172.8,132.9,77.25,76.91,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:46.1257,172.8,132.9,77.25,76.91,9,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:29:46.3777,172.8,132.9,77.25,76.91,9,20.52,6,3580,24.7,4,77.5,77
2020-09-17 02:29:46.6298,172.8,132.9,77.25,76.91,9.1,20.51,7,3620,24.8,4,77.5,77
2020-09-17 02:29:46.8819,172.8,132.9,77.25,76.91,8.9,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:47.1301,172.8,132.9,77.25,76.91,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:47.3779,172.8,132.9,77.25,76.91,9.1,20.52,61,785.7,777.9,0,77.5,77
2020-09-17 02:29:47.6256,172.8,132.9,77.25,76.91,9,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:47.8733,172.8,132.9,77.25,76.91,9,20.52,64,9.5,9.7,0,77.5,77
2020-09-17 02:29:48.1208,172.8,132.9,77.25,76.91,9,20.52,3,783.5,4.4,23,77.5,77
2020-09-17 02:29:48.3682,172.8,132.9,77.25,76.91,9,20.51,4,783.2,4.8,23,77.5,77
2020-09-17 02:29:48.6157,172.8,132.9,77.25,76.91,9.1,20.52,65,3570,3620,0,77.5,77
2020-09-17 02:29:48.8632,172.8,132.9,77.25,76.91,9,20.52,66,5290,5290,0,77.5,77
2020-09-17 02:29:49.1106,172.8,132.9,77.25,76.91,9,20.53,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:49.3580,172.8,132.9,77.25,76.91,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:49.6054,172.8,132.9,77.25,76.91,9,20.52,65,3570,3620,0,77.5,77
2020-09-17 02:29:49.8528,172.8,132.9,77.25,76.91,9.1,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:29:50.1002,172.8,132.9,77.25,76.91,9.1,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:50.3477,172.8,132.9,77.25,76.91,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:50.5951,172.8,132.9,77.25,76.91,9,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:29:50.8425,172.8,132.9,77.25,76.91,9,20.52,6,3580,24.7,4,77.5,77
2020-09-17 02:29:51.0936,172.8,132.9,77.25,76.91,9,20.52,7,3620,24.8,4,77.5,77
2020-09-17 02:29:51.3452,172.8,132.9,77.25,76.91,9.1,20.52,1,783.5,4.4,23.5,77.5,77
2020-09-17 02:29:51.5969,172.8,132.9,77.25,76.91,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:51.8485,172.8,132.9,77.25,76.91,8.9,20.53,61,785.8,778,0,77.5,77
2020-09-17 02:29:52.1006,172.8,132.9,77.25,76.91,9.1,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:52.3531,172.8,132.9,77.25,76.91,9,20.53,64,9.6,9.8,0,77.5,77
2020-09-17 02:29:52.6057,172.8,132.9,77.25,76.91,9,20.52,3,783.6,4.4,23,77.5,77
2020-09-17 02:29:52.8582,172.8,132.9,77.25,76.91,8.9,20.52,4,783.2,4.8,23,77.5,77
2020-09-17 02:29:53.1107,172.8,132.9,77.25,76.91,8.9,20.53,65,3570,3610,0,77.5,77
2020-09-17 02:29:53.3632,172.8,132.9,77.25,76.91,9,20.52,66,5290,5290,0,77.5,77
2020-09-17 02:29:53.6157,172.8,132.9,77.25,76.91,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:53.8682,172.8,132.9,77.25,76.91,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:54.1179,172.8,132.9,77.25,76.91,9,20.52,65,3580,3620,0,77.5,77
2020-09-17 02:29:54.3652,172.8,132.9,77.25,76.91,9,20.55,51,4,3.98,0,77.5,77
2020-09-17 02:29:54.6126,172.8,132.9,77.25,76.91,9,20.53,63,50,50,0,77.5,77
2020-09-17 02:29:54.8599,172.8,132.9,77.25,76.91,9.1,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:55.1073,172.8,132.9,77.25,76.91,8.9,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:29:55.3546,172.8,132.9,77.25,76.91,9,20.52,6,3570,24.7,4,77.5,77
2020-09-17 02:29:55.6020,172.8,132.9,77.25,76.91,9,20.52,7,3620,24.8,4,77.5,77
2020-09-17 02:29:55.8494,172.8,132.9,77.25,76.91,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:56.0968,172.8,132.9,77.25,76.91,9.1,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:56.3446,172.8,132.9,77.25,76.91,9,20.52,61,785.8,778,0,77.5,77
2020-09-17 02:29:56.5925,172.8,132.9,77.25,76.91,9,20.52,62,425,425,0,77.5,77
2020-09-17 02:29:56.8404,172.8,132.9,77.25,76.91,9.1,20.52,64,9.6,9.8,0,77.5,77
2020-09-17 02:29:57.0883,172.8,132.9,77.25,76.91,9,20.52,3,783.6,4.4,23,77.5,77
2020-09-17 02:29:57.3393,172.8,132.9,77.25,76.91,9,20.52,4,783.2,4.8,23,77.5,77
2020-09-17 02:29:57.5917,172.8,132.9,77.25,76.91,9,20.52,65,3570,3610,0,77.5,77
2020-09-17 02:29:57.8442,172.8,132.9,77.25,76.91,8.9,20.52,66,5300,5300,0,77.5,77
2020-09-17 02:29:58.0967,172.8,132.9,77.25,76.91,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:29:58.3492,172.8,132.9,77.25,76.91,9,20.52,2,783.2,4.8,24,77.5,77
2020-09-17 02:29:58.6017,172.8,132.9,77.25,76.91,9,20.52,65,3570,3610,0,77.5,77
2020-09-17 02:29:58.8541,172.8,132.9,77.25,76.91,9.1,20.53,51,4,3.98,0,77.5,77
2020-09-17 02:29:59.1066,172.8,132.9,77.25,76.91,8.9,20.52,63,50,50,0,77.5,77
2020-09-17 02:29:59.3555,172.8,132.9,77.25,76.91,9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:29:59.6028,172.8,132.9,77.25,76.91,9.1,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:29:59.8500,172.8,132.9,77.25,76.91,9,20.52,6,3570,24.7,4,77.5,77
2020-09-17 02:30:00.0973,172.8,132.9,77.25,76.91,9,20.52,7,3620,24.8,4,77.5,77
2020-09-17 02:30:00.3480,172.8,132.9,77.25,76.91,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:00.6005,172.8,132.9,77.25,76.91,9,20.52,2,783.2,4.7,24,77.5,77
2020-09-17 02:30:00.8530,172.8,132.9,77.25,76.91,9.1,20.52,61,785.8,778,0,77.5,77
2020-09-17 02:30:01.1055,172.8,132.9,77.25,76.91,9.1,20.52,62,425,425,0,77.5,77
2020-09-17 02:30:01.3548,172.8,132.9,77.25,76.91,9,20.51,64,9.5,9.7,0,77.5,77
2020-09-17 02:30:01.6021,172.8,132.9,77.25,76.91,9,20.52,3,783.6,4.4,23,77.5,77
2020-09-17 02:30:01.8495,172.8,132.9,77.25,76.91,9,20.52,4,783.2,4.7,23,77.5,77
2020-09-17 02:30:02.0968,172.8,132.9,77.25,76.91,9.1,20.52,65,3580,3620,0,77.5,77
2020-09-17 02:30:02.3442,172.8,132.9,77.25,76.91,9.1,20.52,66,5290,5290,0,77.5,77
2020-09-17 02:30:02.5960,172.8,132.9,77.25,76.91,8.9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:02.8485,172.8,132.9,77.25,76.91,9.1,20.52,2,783.2,4.7,24,77.5,77
2020-09-17 02:30:03.1009,172.8,132.9,77.25,76.91,9,20.52,65,3570,3620,0,77.5,77
2020-09-17 02:30:03.3534,172.8,132.9,77.25,76.91,9,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:30:03.6016,172.8,132.9,77.25,76.91,9.1,20.52,63,50,50,0,77.5,77
2020-09-17 02:30:03.8490,172.8,132.9,77.25,76.91,8.9,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:04.0964,172.8,132.9,77.25,76.91,8.9,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:04.3438,172.8,132.9,77.25,76.91,9.1,20.52,6,3570,24.7,4,77.5,77
2020-09-17 02:30:04.5911,172.8,132.9,77.25,76.91,9,20.51,7,3620,24.8,4,77.5,77
2020-09-17 02:30:04.8383,172.8,132.9,77.25,76.91,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:05.0855,172.8,132.9,77.25,76.91,8.9,20.52,2,783.2,4.7,24,77.5,77
2020-09-17 02:30:05.3328,172.8,132.9,77.25,76.91,8.9,20.52,61,785.7,778.1,0,77.5,77
2020-09-17 02:30:05.5844,172.8,132.9,77.25,76.91,9.1,20.52,62,425,425,0,77.5,77
2020-09-17 02:30:05.8369,172.8,132.9,77.25,76.91,9,20.52,64,9.6,9.7,0,77.5,77
2020-09-17 02:30:06.0894,172.8,132.9,77.25,76.91,9,20.52,3,783.6,4.4,23,77.5,77
2020-09-17 02:30:06.3419,172.8,132.9,77.25,76.91,9,20.53,4,783.2,4.7,23,77.5,77
2020-09-17 02:30:06.5935,172.8,132.9,77.25,76.91,9,20.52,65,3580,3620,0,77.5,77
2020-09-17 02:30:06.8443,172.8,132.9,77.25,76.91,9,20.52,66,5290,5290,0,77.5,77
2020-09-17 02:30:07.0950,172.8,132.9,77.25,76.91,9.1,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:07.3457,172.8,132.9,77.25,76.91,9,20.52,2,783.3,4.7,24,77.5,77
2020-09-17 02:30:07.5966,172.8,132.9,77.25,76.91,9,20.52,65,3580,3610,0,77.5,77
2020-09-17 02:30:07.8491,172.8,132.9,77.25,76.91,9,20.52,51,4,3.98,0,77.5,77
2020-09-17 02:30:08.1016,172.8,132.9,77.25,76.91,9.1,20.52,63,50,50,0,77.5,77
2020-09-17 02:30:08.3541,172.8,132.9,77.25,76.91,9.1,20.52,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:08.6065,172.8,132.9,77.25,76.91,9,20.52,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:08.8582,172.8,132.9,77.25,76.91,9,20.52,6,3570,24.7,4,77.5,77
2020-09-17 02:30:09.1100,172.8,132.9,77.25,76.91,9,20.52,7,3620,24.8,4,77.5,77
2020-09-17 02:30:09.3617,172.8,132.9,77.25,76.91,9,20.52,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:09.6134,172.8,132.9,77.25,76.91,9.1,20.32,2,783.3,4.7,24,77.5,77
2020-09-17 02:30:09.8642,172.8,132.9,77.25,76.91,9,20.33,61,785.8,778,0,77.5,77
2020-09-17 02:30:10.1145,172.8,132.9,77.25,76.91,8.9,20.32,62,425,425,0,77.5,77
2020-09-17 02:30:10.3648,172.8,132.9,77.25,76.91,9.1,20.32,64,9.5,9.7,0,77.5,77
2020-09-17 02:30:10.6151,172.8,132.9,77.25,76.91,9,20.34,3,783.6,4.4,23,77.5,77
2020-09-17 02:30:10.8647,172.8,132.9,77.25,76.91,9,20.32,4,783.3,4.7,23,77.5,77
2020-09-17 02:30:11.1125,172.8,132.9,77.25,76.91,9,20.33,65,3580,3620,0,77.5,77
2020-09-17 02:30:11.3603,172.8,132.9,77.25,76.91,8.9,20.32,66,5290,5290,0,77.5,77
2020-09-17 02:30:11.6081,172.8,132.9,77.25,76.91,9,20.33,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:11.8573,172.8,132.9,77.25,76.91,9,20.33,2,783.3,4.7,24,77.5,77
2020-09-17 02:30:12.1098,172.8,132.9,77.25,76.91,9,20.33,65,3570,3610,0,77.5,77
2020-09-17 02:30:12.3623,172.8,132.9,77.25,76.91,9,20.33,51,4,3.98,0,77.5,77
2020-09-17 02:30:12.6148,172.8,132.9,77.25,76.91,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:12.8668,172.8,132.9,77.25,76.91,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:13.1173,172.8,132.9,77.25,76.91,9.1,20.32,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:13.3677,172.8,132.9,77.25,76.91,9,20.32,6,3580,24.7,4,77.5,77
2020-09-17 02:30:13.6182,172.8,132.9,77.25,76.91,8.9,20.33,7,3610,24.8,4,77.5,77
2020-09-17 02:30:13.8693,172.8,132.9,77.25,76.91,9,20.32,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:14.1218,172.8,132.9,77.25,76.91,9,20.32,2,783.3,4.7,24,77.5,77
2020-09-17 02:30:14.3743,172.8,132.9,77.25,76.91,9.1,20.34,61,785.8,778,0,77.5,77
2020-09-17 02:30:14.6269,172.8,132.9,77.25,76.91,9.1,20.32,62,425,425,0,77.5,77
2020-09-17 02:30:14.8794,172.8,132.9,77.25,76.91,8.9,20.32,64,9.6,9.8,0,77.5,77
2020-09-17 02:30:15.1267,172.8,132.9,77.25,76.91,9.1,20.32,3,783.6,4.4,23,77.5,77
2020-09-17 02:30:15.3741,172.8,132.9,77.25,76.91,9,20.33,4,783.2,4.7,23,77.5,77
2020-09-17 02:30:15.6214,172.8,132.9,77.25,76.91,9,20.32,65,3570,3620,0,77.5,77
2020-09-17 02:30:15.8687,172.8,133,77.25,76.97,9,20.32,66,5290,5290,0,77.5,77
2020-09-17 02:30:16.1162,172.8,133,77.25,76.97,8.9,20.33,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:16.3636,172.8,133,77.25,76.97,9.1,20.32,2,783.2,4.7,24,77.5,77
2020-09-17 02:30:16.6111,172.8,133,77.25,76.97,9.1,20.33,65,3570,3630,0,77.5,77
2020-09-17 02:30:16.8586,172.8,133,77.25,76.97,9,20.33,51,4,3.98,0,77.5,77
2020-09-17 02:30:17.1083,172.8,133,77.25,76.97,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:17.3582,172.8,133,77.25,76.97,8.9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:17.6082,172.8,133,77.25,76.97,9,20.33,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:17.8582,172.8,133,77.25,76.97,9.1,20.32,6,3580,24.7,4,77.5,77
2020-09-17 02:30:18.1069,172.8,133,77.25,76.97,9,20.32,7,3620,24.8,4,77.5,77
2020-09-17 02:30:18.3542,172.8,133,77.25,76.97,8.9,20.31,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:18.6016,172.8,133,77.25,76.97,9,20.33,2,783.2,4.7,24,77.5,77
2020-09-17 02:30:18.8489,172.8,133,77.25,76.97,9,20.33,61,785.8,778,0,77.5,77
2020-09-17 02:30:19.0987,172.8,133,77.25,76.97,9.1,20.32,62,425,425,0,77.5,77
2020-09-17 02:30:19.3512,172.8,133,77.25,76.97,9,20.32,64,9.6,9.8,0,77.5,77
2020-09-17 02:30:19.6037,172.8,133,77.25,76.97,8.9,20.32,3,783.6,4.4,23,77.5,77
2020-09-17 02:30:19.8561,172.8,133,77.25,76.97,9,20.32,4,783.2,4.7,23,77.5,77
2020-09-17 02:30:20.1082,172.8,133.1,77.25,77.03,9,20.33,65,3580,3620,0,77.5,77
2020-09-17 02:30:20.3597,172.8,133.1,77.25,77.03,9,20.33,66,5290,5290,0,77.5,77
2020-09-17 02:30:20.6112,172.8,133.1,77.25,77.03,9.1,20.33,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:20.8628,172.8,133.1,77.25,77.03,8.9,20.33,2,783.2,4.7,24,77.5,77
2020-09-17 02:30:21.1143,172.8,133.1,77.25,77.03,9,20.32,65,3580,3620,0,77.5,77
2020-09-17 02:30:21.3665,172.8,133.1,77.25,77.03,9.1,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:30:21.6190,172.8,133.1,77.25,77.03,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:21.8716,172.8,133.1,77.25,77.03,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:22.1241,172.8,133.1,77.25,77.03,9,20.33,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:22.3752,172.8,133.1,77.25,77.03,8.9,20.32,6,3560,24.7,4,77.5,77
2020-09-17 02:30:22.6226,172.8,133.1,77.25,77.03,9.1,20.32,7,3630,24.8,4,77.5,77
2020-09-17 02:30:22.8701,172.8,133.1,77.25,77.03,9,20.32,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:23.1176,172.8,133.1,77.25,77.03,9,20.33,2,783.3,4.7,24,77.5,77
2020-09-17 02:30:23.3651,172.8,133.1,77.25,77.03,9,20.32,61,785.8,778,0,77.5,77
2020-09-17 02:30:23.6128,172.8,133.1,77.25,77.03,9,20.33,62,425,425,0,77.5,77
2020-09-17 02:30:23.8605,172.8,133.1,77.25,77.03,9,20.32,64,9.6,9.8,0,77.5,77
2020-09-17 02:30:24.1082,172.8,133.1,77.25,77.03,9,20.32,3,783.6,4.4,23,77.5,77
2020-09-17 02:30:24.3559,172.8,133.1,77.25,77.03,8.9,20.33,4,783.3,4.7,23,77.5,77
2020-09-17 02:30:24.6059,172.8,133.1,77.25,77.03,9,20.33,65,3570,3620,0,77.5,77
2020-09-17 02:30:24.8562,172.8,133.1,77.25,77.03,9,20.33,66,5290,5290,0,77.5,77
2020-09-17 02:30:25.1065,172.8,133.1,77.25,77.03,9,20.33,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:25.3568,172.8,133.1,77.25,77.03,9.1,20.32,2,783.3,4.7,24,77.5,77
2020-09-17 02:30:25.6075,172.8,133.1,77.25,77.03,8.9,20.32,65,3560,3620,0,77.5,77
2020-09-17 02:30:25.8587,172.8,133.1,77.25,77.03,9,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:30:26.1098,172.8,133.1,77.25,77.03,9.1,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:26.3610,172.8,133.1,77.25,77.03,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:26.6102,172.8,133.1,77.25,77.03,9,20.32,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:26.8576,172.8,133.1,77.25,77.03,9,20.32,6,3580,24.7,4,77.5,77
2020-09-17 02:30:27.1050,172.8,133.1,77.25,77.03,9,20.32,7,3610,24.8,4,77.5,77
2020-09-17 02:30:27.3525,172.8,133.1,77.25,77.03,9.1,20.32,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:30:27.5998,172.8,133.1,77.25,77.03,9,20.33,2,783.3,4.7,24,77.5,77
2020-09-17 02:30:27.8470,172.8,133.1,77.25,77.03,9,20.32,61,785.8,778,0,77.5,77
2020-09-17 02:30:28.0942,172.8,133.1,77.25,77.03,9,20.33,62,425,425,0,77.5,77
2020-09-17 02:30:28.3414,172.8,133.1,77.25,77.03,9,20.33,64,9.5,9.7,0,77.5,77
2020-09-17 02:30:28.5886,172.8,133.1,77.25,77.03,9.1,20.32,3,783.7,4.4,23,77.5,77
2020-09-17 02:30:28.8358,172.8,133.1,77.25,77.03,9.1,20.33,4,783.2,4.8,23,77.5,77
2020-09-17 02:30:29.0830,172.8,133.1,77.25,77.03,9,20.33,65,3580,3620,0,77.5,77
2020-09-17 02:30:29.3302,172.8,133.1,77.25,77.03,9,20.33,66,5290,5290,0,77.5,77
2020-09-17 02:30:29.5774,172.8,133.1,77.25,77.03,9,20.32,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:29.8283,172.8,133.1,77.25,77.03,9,20.32,2,783.2,4.8,24,77.5,77
2020-09-17 02:30:30.0808,172.8,133.1,77.25,77.03,9.1,20.33,65,3570,3620,0,77.5,77
2020-09-17 02:30:30.3333,172.8,133.1,77.25,77.03,9,20.33,51,4,3.98,0,77.5,77
2020-09-17 02:30:30.5858,172.8,133.1,77.25,77.03,8.9,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:30.8383,172.8,133.1,77.25,77.03,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:31.0907,172.8,133.1,77.25,77.03,9,20.33,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:31.3431,172.8,133.1,77.25,77.03,9.1,20.32,6,3570,24.7,4,77.5,77
2020-09-17 02:30:31.5955,172.8,133.1,77.25,77.03,9,20.32,7,3620,24.8,4,77.5,77
2020-09-17 02:30:31.8480,172.8,133.1,77.25,77.03,8.9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:32.1006,172.8,133.1,77.25,77.03,9,20.32,2,783.2,4.8,24,77.5,77
2020-09-17 02:30:32.3531,172.8,133.1,77.25,77.03,9,20.32,61,785.7,778,0,77.5,77
2020-09-17 02:30:32.6056,172.8,133.1,77.25,77.03,9,20.32,62,425,425,0,77.5,77
2020-09-17 02:30:32.8567,172.8,133.1,77.25,77.03,9,20.32,64,9.5,9.7,0,77.5,77
2020-09-17 02:30:33.1041,172.8,133.1,77.25,77.03,8.9,20.32,3,783.7,4.4,23,77.5,77
2020-09-17 02:30:33.3515,172.8,133.1,77.25,77.03,9,20.33,4,783.2,4.8,23,77.5,77
2020-09-17 02:30:33.5989,172.8,133.1,77.25,77.03,9.1,20.33,65,3580,3620,0,77.5,77
2020-09-17 02:30:33.8462,172.8,133.1,77.25,77.03,9,20.32,66,5290,5290,0,77.5,77
2020-09-17 02:30:34.0935,172.8,133.1,77.25,77.03,9,20.32,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:34.3408,172.8,133.1,77.25,77.03,9,20.33,2,783.2,4.8,24,77.5,77
2020-09-17 02:30:34.5881,172.8,133.1,77.25,77.03,9,20.33,65,3570,3620,0,77.5,77
2020-09-17 02:30:34.8354,172.8,133.1,77.25,77.03,9.1,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:30:35.0827,172.8,133.1,77.25,77.03,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:35.3300,172.8,133.1,77.25,77.03,9,20.33,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:35.5773,172.8,133.1,77.25,77.03,9,20.33,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:35.8247,172.8,133.1,77.25,77.03,9,20.32,6,3560,24.7,4,77.5,77
2020-09-17 02:30:36.0773,172.8,133.1,77.25,77.03,9.1,20.33,7,3630,24.8,4,77.5,77
2020-09-17 02:30:36.3300,172.8,133.1,77.25,77.03,9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:36.5827,172.8,133.1,77.25,77.03,8.9,20.32,2,783.3,4.8,24,77.5,77
2020-09-17 02:30:36.8353,172.8,133.1,77.25,77.03,9.1,20.33,61,785.9,778.1,0,77.5,77
2020-09-17 02:30:37.0880,172.8,133.1,77.25,77.03,9,20.33,62,425,425,0,77.5,77
2020-09-17 02:30:37.3407,172.8,133.1,77.25,77.03,9,20.32,64,9.6,9.7,0,77.5,77
2020-09-17 02:30:37.5933,172.8,133.1,77.25,77.03,9,20.32,3,783.7,4.4,23,77.5,77
2020-09-17 02:30:37.8460,172.8,133.1,77.25,77.03,8.9,20.32,4,783.3,4.8,23,77.5,77
2020-09-17 02:30:38.0987,172.8,133.1,77.25,77.03,9,20.32,65,3560,3620,0,77.5,77
2020-09-17 02:30:38.3514,172.8,133.1,77.25,77.03,9,20.32,66,5290,5290,0,77.5,77
2020-09-17 02:30:38.6041,172.8,133.1,77.25,77.03,9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:38.8568,172.8,133.1,77.25,77.03,9.1,20.32,2,783.3,4.8,24,77.5,77
2020-09-17 02:30:39.1095,172.8,133.1,77.25,77.03,8.9,20.33,65,3570,3610,0,77.5,77
2020-09-17 02:30:39.3622,172.8,133.1,77.25,77.03,9,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:30:39.6150,172.8,133.1,77.25,77.03,9.1,20.33,63,50,50,0,77.5,77
2020-09-17 02:30:39.8678,172.8,133.1,77.25,77.03,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:40.1201,172.8,133.1,77.25,77.03,9,20.32,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:40.3687,172.8,133.1,77.25,77.03,9,20.34,6,3570,24.7,4,77.5,77
2020-09-17 02:30:40.6173,172.8,133.1,77.25,77.03,9,20.32,7,3620,24.8,4,77.5,77
2020-09-17 02:30:40.8659,172.8,133.1,77.25,77.03,9.1,20.32,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:41.1148,172.8,133.1,77.25,77.03,9,20.32,2,783.3,4.8,24,77.5,77
2020-09-17 02:30:41.3674,172.8,133.1,77.25,77.03,9,20.32,61,785.8,778.1,0,77.5,77
2020-09-17 02:30:41.6200,172.8,133.1,77.25,77.03,9,20.33,62,425,425,0,77.5,77
2020-09-17 02:30:41.8725,172.8,133.1,77.25,77.03,9,20.25,64,9.5,9.8,0,77.5,77
2020-09-17 02:30:42.1251,172.8,133.1,77.25,77.03,9.1,20.33,3,783.7,4.4,23,77.5,77
2020-09-17 02:30:42.3779,172.8,133.1,77.25,77.03,9,20.32,4,783.3,4.8,23,77.5,77
2020-09-17 02:30:42.6306,172.8,133.1,77.25,77.03,8.9,20.33,65,3560,3620,0,77.5,77
2020-09-17 02:30:42.8833,172.8,133.1,77.25,77.03,9,20.32,66,5290,5300,0,77.5,77
2020-09-17 02:30:43.1357,172.8,133.1,77.25,77.03,9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:43.3839,172.8,133.1,77.25,77.03,9,20.33,2,783.3,4.8,24,77.5,77
2020-09-17 02:30:43.6322,172.8,133.1,77.25,77.03,9.1,20.32,65,3570,3620,0,77.5,77
2020-09-17 02:30:43.8805,172.8,133.1,77.25,77.03,9,20.33,51,4,3.98,0,77.5,77
2020-09-17 02:30:44.1288,172.8,133.1,77.25,77.03,8.9,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:44.3789,172.8,133.1,77.25,77.03,9,20.33,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:44.6300,172.8,133.1,77.25,77.03,9,20.32,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:44.8810,172.8,133.1,77.25,77.03,9,20.32,6,3560,24.7,4,77.5,77
2020-09-17 02:30:45.1321,172.8,133.1,77.25,77.03,8.9,20.32,7,3620,24.8,4,77.5,77
2020-09-17 02:30:45.3842,172.8,133.1,77.25,77.03,8.9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:45.6369,172.8,133.1,77.25,77.03,9.1,20.32,2,783.3,4.8,24,77.5,77
2020-09-17 02:30:45.8896,172.8,133.1,77.25,77.03,9.1,20.32,61,785.8,778.1,0,77.5,77
2020-09-17 02:30:46.1423,172.8,133.1,77.25,77.03,9,20.33,62,425,425,0,77.5,77
2020-09-17 02:30:46.3925,172.8,133.1,77.25,77.03,9,20.32,64,9.6,9.8,0,77.5,77
2020-09-17 02:30:46.6416,172.8,133.1,77.25,77.03,9,20.32,3,783.7,4.4,23,77.5,77
2020-09-17 02:30:46.8908,172.8,133.1,77.25,77.03,9,20.32,4,783.3,4.8,23,77.5,77
2020-09-17 02:30:47.1399,172.8,133.1,77.25,77.03,9.1,20.32,65,3570,3630,0,77.5,77
2020-09-17 02:30:47.3891,172.8,133.1,77.25,77.03,9,20.32,66,5300,5300,0,77.5,77
2020-09-17 02:30:47.6417,172.8,133.1,77.25,77.03,9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:47.8944,172.8,133.1,77.25,77.03,9,20.32,2,783.3,4.8,24,77.5,77
2020-09-17 02:30:48.1470,172.8,133.1,77.25,77.03,9,20.33,65,3570,3620,0,77.5,77
2020-09-17 02:30:48.3997,172.8,133.1,77.25,77.03,9.1,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:30:48.6523,172.8,133.1,77.25,77.03,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:48.9050,172.8,133.1,77.25,77.03,8.9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:49.1576,172.8,133.1,77.25,77.03,9,20.33,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:49.4103,172.8,133.1,77.25,77.03,9,20.32,6,3560,24.7,4,77.5,77
2020-09-17 02:30:49.6631,172.8,133.1,77.25,77.03,9,20.32,7,3620,24.8,4,77.5,77
2020-09-17 02:30:49.9158,172.8,133.1,77.25,77.03,9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:50.1686,172.8,133.1,77.25,77.03,8.9,20.33,2,783.3,4.8,24,77.5,77
2020-09-17 02:30:50.4214,172.8,133.1,77.25,77.03,9,20.33,61,785.8,778,0,77.5,77
2020-09-17 02:30:50.6716,172.8,133.1,77.25,77.03,9,20.32,62,425,425,0,77.5,77
2020-09-17 02:30:50.9191,172.8,133.1,77.25,77.03,9,20.32,64,9.6,9.8,0,77.5,77
2020-09-17 02:30:51.1667,172.8,133.1,77.25,77.03,9,20.32,3,783.7,4.4,23,77.5,77
2020-09-17 02:30:51.4142,172.8,133.1,77.25,77.03,8.9,20.33,4,783.2,4.8,23,77.5,77
2020-09-17 02:30:51.6621,172.8,133.1,77.25,77.03,9,20.32,65,3570,3630,0,77.5,77
2020-09-17 02:30:51.9133,172.8,133.1,77.25,77.03,9.1,20.32,66,5280,5290,0,77.5,77
2020-09-17 02:30:52.1646,172.8,133.1,77.25,77.03,9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:52.4159,172.8,133.1,77.25,77.03,9,20.33,2,783.2,4.8,24,77.5,77
2020-09-17 02:30:52.6672,172.8,133.1,77.25,77.03,9,20.32,65,3570,3620,0,77.5,77
2020-09-17 02:30:52.9196,172.8,133.1,77.25,77.03,9,20.32,51,4.01,3.98,0,77.5,77
2020-09-17 02:30:53.1720,172.8,133.1,77.25,77.03,9.1,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:53.4244,172.8,133.1,77.25,77.03,9.1,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:53.6769,172.8,133.1,77.25,77.03,8.9,20.32,52,4.01,3.98,0,77.5,77
2020-09-17 02:30:53.9295,172.8,133.1,77.25,77.03,9,20.32,6,3570,24.7,4,77.5,77
2020-09-17 02:30:54.1823,172.8,133.1,77.25,77.03,9,20.33,7,3630,24.8,4,77.5,77
2020-09-17 02:30:54.4351,172.8,133.1,77.25,77.03,9.1,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:54.6879,172.8,133.1,77.25,77.03,9,20.33,2,783.2,4.8,24,77.5,77
2020-09-17 02:30:54.9392,172.8,133.1,77.25,77.03,8.9,20.33,61,785.8,778.1,0,77.5,77
2020-09-17 02:30:55.1867,172.8,133.1,77.25,77.03,9.1,20.32,62,425,425,0,77.5,77
2020-09-17 02:30:55.4343,172.8,133.1,77.25,77.03,9,20.32,64,9.6,9.8,0,77.5,77
2020-09-17 02:30:55.6818,172.8,133.1,77.25,77.03,9,20.33,3,783.7,4.4,23,77.5,77
2020-09-17 02:30:55.9293,172.8,133.1,77.25,77.03,9.1,20.32,4,783.2,4.8,23,77.5,77
2020-09-17 02:30:56.1769,172.8,133.1,77.25,77.03,8.9,20.32,65,3560,3620,0,77.5,77
2020-09-17 02:30:56.4244,172.8,133.1,77.25,77.03,8.9,20.33,66,5290,5290,0,77.5,77
2020-09-17 02:30:56.6720,172.8,133.1,77.25,77.03,9.1,20.32,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:56.9194,172.8,133.1,77.25,77.03,9,20.32,2,783.2,4.8,24,77.5,77
2020-09-17 02:30:57.1667,172.8,133.1,77.25,77.03,9,20.33,65,3560,3620,0,77.5,77
2020-09-17 02:30:57.4141,172.8,133.1,77.25,77.03,9,20.32,51,4.01,3.98,0,77.5,77
2020-09-17 02:30:57.6614,172.8,133.1,77.25,77.03,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:30:57.9087,172.8,133.1,77.25,77.03,9.1,20.33,67,24.7,24.8,0,77.5,77
2020-09-17 02:30:58.1594,172.8,133.1,77.25,77.03,9,20.34,52,4,3.98,0,77.5,77
2020-09-17 02:30:58.4106,172.8,133.1,77.25,77.03,9,20.32,6,3560,24.7,4,77.5,77
2020-09-17 02:30:58.6618,172.8,133.1,77.25,77.03,9,20.32,7,3620,24.8,4,77.5,77
2020-09-17 02:30:58.9130,172.8,133.1,77.25,77.03,9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:30:59.1649,172.8,133.1,77.25,77.03,9,20.32,2,783.3,4.7,24,77.5,77
2020-09-17 02:30:59.4177,172.8,133.1,77.25,77.03,9.1,20.33,61,785.9,778.1,0,77.5,77
2020-09-17 02:30:59.6704,172.8,133.1,77.25,77.03,8.9,20.33,62,425,425,0,77.5,77
2020-09-17 02:30:59.9232,172.8,133.1,77.25,77.03,9,20.31,64,9.6,9.8,0,77.5,77
2020-09-17 02:31:00.1733,172.8,133.1,77.25,77.03,9,20.33,3,783.7,4.4,23,77.5,77
2020-09-17 02:31:00.4209,172.8,133.1,77.25,77.03,9,20.32,4,783.3,4.7,23,77.5,77
2020-09-17 02:31:00.6685,172.8,133.1,77.25,77.03,9.1,20.32,65,3580,3620,0,77.5,77
2020-09-17 02:31:00.9162,172.8,133.1,77.25,77.03,9,20.32,66,5290,5290,0,77.5,77
2020-09-17 02:31:01.1636,172.8,133.1,77.25,77.03,9,20.32,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:31:01.4110,172.8,133.1,77.25,77.03,9.1,20.32,2,783.3,4.7,24,77.5,77
2020-09-17 02:31:01.6584,172.8,133.1,77.25,77.03,9,20.32,65,3560,3630,0,77.5,77
2020-09-17 02:31:01.9058,172.8,133.1,77.25,77.03,9.1,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:31:02.1536,172.8,133.1,77.25,77.03,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:31:02.4063,172.8,133.1,77.25,77.03,8.9,20.33,67,24.7,24.8,0,77.5,77
2020-09-17 02:31:02.6590,172.8,133.1,77.25,77.03,9.1,20.34,52,4,3.98,0,77.5,77
2020-09-17 02:31:02.9117,172.8,133.1,77.25,77.03,9,20.33,6,3560,24.7,4,77.5,77
2020-09-17 02:31:03.1642,172.8,133.1,77.25,77.03,9,20.32,7,3620,24.8,4,77.5,77
2020-09-17 02:31:03.4132,172.8,133.1,77.25,77.03,9,20.32,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:31:03.6622,172.8,133.1,77.25,77.03,9,20.33,2,783.3,4.7,24,77.5,77
2020-09-17 02:31:03.9112,172.8,133.1,77.25,77.03,9,20.33,61,785.9,778.1,0,77.5,77
2020-09-17 02:31:04.1602,172.8,133.1,77.25,77.03,9,20.32,62,425,425,0,77.5,77
2020-09-17 02:31:04.4103,172.8,133.1,77.25,77.03,9,20.33,64,9.6,9.8,0,77.5,77
2020-09-17 02:31:04.6630,172.8,133.1,77.25,77.03,9,20.33,3,783.7,4.4,23,77.5,77
2020-09-17 02:31:04.9157,172.8,133.1,77.25,77.03,9,20.33,4,783.3,4.7,23,77.5,77
2020-09-17 02:31:05.1684,172.8,133.1,77.25,77.03,9,20.3,65,3570,3630,0,77.5,77
2020-09-17 02:31:05.4211,172.8,133.1,77.25,77.03,9.1,20.32,66,5280,5290,0,77.5,77
2020-09-17 02:31:05.6692,172.8,133.1,77.25,77.03,8.9,20.32,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:31:05.9168,172.8,133.1,77.25,77.03,8.9,20.32,2,783.3,4.8,24,77.5,77
2020-09-17 02:31:06.1644,172.8,133.1,77.25,77.03,9.1,20.33,65,3570,3630,0,77.5,77
2020-09-17 02:31:06.4120,172.8,133.2,77.25,77.08,9,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:31:06.6596,172.8,133.2,77.25,77.08,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:31:06.9071,172.8,133.2,77.25,77.08,9,20.33,67,24.7,24.8,0,77.5,77
2020-09-17 02:31:07.1547,172.8,133.2,77.25,77.08,8.9,20.32,52,4.01,3.98,0,77.5,77
2020-09-17 02:31:07.4022,172.8,133.2,77.25,77.08,9.1,20.32,6,3570,24.7,4,77.5,77
2020-09-17 02:31:07.6498,172.8,133.2,77.25,77.08,9.1,20.32,7,3630,24.8,4,77.5,77
2020-09-17 02:31:07.9009,172.8,133.2,77.25,77.08,9,20.32,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:31:08.1537,172.8,133.2,77.25,77.08,9,20.32,2,783.3,4.8,24,77.5,77
2020-09-17 02:31:08.4064,172.8,133.2,77.25,77.08,9,20.33,61,785.9,778.2,0,77.5,77
2020-09-17 02:31:08.6591,172.8,133.2,77.25,77.08,9,20.33,62,425,425,0,77.5,77
2020-09-17 02:31:08.9119,172.8,133.2,77.25,77.08,9.1,20.32,64,9.6,9.8,0,77.5,77
2020-09-17 02:31:09.1646,172.8,133.2,77.25,77.08,9,20.33,3,783.6,4.4,23,77.5,77
2020-09-17 02:31:09.4173,172.8,133.2,77.25,77.08,9,20.32,4,783.3,4.8,23,77.5,77
2020-09-17 02:31:09.6700,172.8,133.2,77.25,77.08,9,20.33,65,3560,3620,0,77.5,77
2020-09-17 02:31:09.9227,172.8,133.2,77.25,77.08,9,20.32,66,5300,5290,0,77.5,77
2020-09-17 02:31:10.1755,172.8,133.2,77.25,77.08,9.1,20.33,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:31:10.4283,172.8,133.2,77.25,77.08,9,20.32,2,783.3,4.8,24,77.5,77
2020-09-17 02:31:10.6811,172.8,133.2,77.25,77.08,8.9,20.33,65,3560,3620,0,77.5,77
2020-09-17 02:31:10.9339,172.8,133.2,77.25,77.08,9,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:31:11.1863,172.8,133.2,77.25,77.08,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:31:11.4386,172.8,133.2,77.25,77.08,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:31:11.6908,172.8,133.2,77.25,77.08,9.1,20.33,52,4.01,3.98,0,77.5,77
2020-09-17 02:31:11.9431,172.8,133.2,77.25,77.08,8.9,20.33,6,3570,24.7,4,77.5,77
2020-09-17 02:31:12.1914,172.8,133.2,77.25,77.08,9,20.33,7,3610,24.8,4,77.5,77
2020-09-17 02:31:12.4391,172.8,133.2,77.25,77.08,9.1,20.32,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:31:12.6868,172.8,133.2,77.25,77.08,9,20.22,2,783.2,4.8,24,77.5,77
