Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:31:12.9344,172.8,133.2,77.25,77.08,9.1,20.32,61,785.8,778.1,0,77.5,77
2020-09-17 02:31:13.1820,172.8,133.2,77.25,77.08,9,20.32,62,425,425,0,77.5,77
2020-09-17 02:31:13.4295,172.8,133.2,77.25,77.08,9,20.32,64,9.6,9.7,0,77.5,77
2020-09-17 02:31:13.6770,172.8,133.2,77.25,77.08,9.1,20.33,3,783.6,4.4,23,77.5,77
2020-09-17 02:31:13.9246,172.8,133.2,77.25,77.08,9,20.33,4,783.2,4.8,23,77.5,77
2020-09-17 02:31:14.1721,172.8,133.2,77.25,77.08,9,20.34,65,3570,3630,0,77.5,77
2020-09-17 02:31:14.4198,172.8,133.2,77.25,77.08,9,20.32,66,5290,5300,0,77.5,77
2020-09-17 02:31:14.6674,172.8,133.2,77.25,77.08,9,20.33,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:31:14.9150,172.8,133.2,77.25,77.08,9.1,20.32,2,783.2,4.8,24,77.5,77
2020-09-17 02:31:15.1650,172.8,133.2,77.25,77.08,9,20.33,65,3580,3620,0,77.5,77
2020-09-17 02:31:15.4177,172.8,133.2,77.25,77.08,9,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:31:15.6704,172.8,133.2,77.25,77.08,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:31:15.9232,172.8,133.2,77.25,77.08,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:31:16.1737,172.8,133.2,77.25,77.08,9,20.33,52,4.01,3.98,0,77.5,77
2020-09-17 02:31:16.4214,172.8,133.2,77.25,77.08,9,20.33,6,3570,24.7,4,77.5,77
2020-09-17 02:31:16.6690,172.8,133.2,77.25,77.08,8.9,20.33,7,3620,24.8,4,77.5,77
2020-09-17 02:31:16.9166,172.8,133.2,77.25,77.08,8.9,20.32,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:31:17.1647,172.8,133.2,77.25,77.08,9,20.29,2,783.2,4.8,24,77.5,77
2020-09-17 02:31:17.4174,172.8,133.2,77.25,77.08,9,20.32,61,785.9,778.1,0,77.5,77
2020-09-17 02:31:17.6702,172.8,133.2,77.25,77.08,9.1,20.32,62,425,425,0,77.5,77
2020-09-17 02:31:17.9229,172.8,133.2,77.25,77.08,8.9,20.32,64,9.6,9.8,0,77.5,77
2020-09-17 02:31:18.1756,172.8,133.2,77.25,77.08,9,20.33,3,783.6,4.4,23,77.5,77
2020-09-17 02:31:18.4284,172.8,133.2,77.25,77.08,9.1,20.32,4,783.2,4.8,23,77.5,77
2020-09-17 02:31:18.6811,172.8,133.2,77.25,77.08,9,20.33,65,3570,3630,0,77.5,77
2020-09-17 02:31:18.9339,172.8,133.2,77.25,77.08,9,20.32,66,5290,5290,0,77.5,77
2020-09-17 02:31:19.1861,172.8,133.2,77.25,77.08,9,20.33,1,783.6,4.4,23.5,77.5,77
2020-09-17 02:31:19.4336,172.8,133.2,77.25,77.08,8.9,20.32,2,783.2,4.8,24,77.5,77
2020-09-17 02:31:19.6812,172.8,133.2,77.25,77.08,9.1,20.35,65,3570,3630,0,77.5,77
2020-09-17 02:31:19.9288,172.8,133.2,77.25,77.08,9.1,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:31:20.1763,172.8,133.2,77.25,77.08,9,20.32,63,50,50,0,77.5,77
2020-09-17 02:31:20.4239,172.8,133.2,77.25,77.08,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:31:20.6714,172.8,133.2,77.25,77.08,9,20.33,52,4.01,3.98,0,77.5,77
2020-09-17 02:31:20.9190,172.8,133.2,77.25,77.08,9.1,20.32,6,3580,24.7,4,77.5,77
2020-09-17 02:31:21.1665,172.8,133.2,77.25,77.08,9.1,20.32,7,3620,24.8,4,77.5,77
2020-09-17 02:31:21.4162,172.8,133.2,77.25,77.08,9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:31:21.6659,172.8,133.2,77.25,77.08,9,20.33,2,783.4,4.8,24,77.5,77
2020-09-17 02:31:21.9156,172.8,133.2,77.25,77.08,9,20.32,61,785.9,778.1,0,77.5,77
2020-09-17 02:31:22.1654,172.8,133.2,77.25,77.08,9,20.32,62,425,425,0,77.5,77
2020-09-17 02:31:22.4136,172.8,133.2,77.25,77.08,9.1,20.33,64,9.6,9.8,0,77.5,77
2020-09-17 02:31:22.6611,172.8,133.2,77.25,77.08,9,20.32,3,783.7,4.4,23,77.5,77
2020-09-17 02:31:22.9086,172.8,133.2,77.25,77.08,8.9,20.32,4,783.4,4.8,23,77.5,77
2020-09-17 02:31:23.1562,172.8,133.2,77.25,77.08,9.1,20.32,65,3570,3630,0,77.5,77
2020-09-17 02:31:23.4036,172.8,133.2,77.25,77.08,9,20.32,66,5290,5290,0,77.5,77
2020-09-17 02:31:23.6509,172.8,133.2,77.25,77.08,9,20.33,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:31:23.8982,172.8,133.2,77.25,77.08,9,20.33,2,783.4,4.8,24,77.5,77
2020-09-17 02:31:24.1456,172.8,133.2,77.25,77.08,8.9,20.33,65,3570,3630,0,77.5,77
2020-09-17 02:31:24.3964,172.8,133.2,77.25,77.08,9,20.32,51,4,3.98,0,77.5,77
2020-09-17 02:31:24.6491,172.8,133.2,77.25,77.08,9,20.33,63,50,50,0,77.5,77
2020-09-17 02:31:24.9019,172.8,133.2,77.25,77.08,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:31:25.1546,172.8,133.2,77.25,77.08,9,20.32,52,4.01,3.98,0,77.5,77
2020-09-17 02:31:25.4073,172.8,133.2,77.25,77.08,9,20.33,6,3570,24.7,4,77.5,77
2020-09-17 02:31:25.6601,172.8,133.2,77.25,77.08,9,20.33,7,3630,24.8,4,77.5,77
2020-09-17 02:31:25.9128,172.8,133.2,77.25,77.08,9.1,20.32,1,783.7,4.4,23.5,77.5,77
2020-09-17 02:31:26.1655,172.8,133.2,77.25,77.08,9,20.33,2,783.4,4.8,24,77.5,77
2020-09-17 02:31:26.4148,172.8,133.2,77.25,77.08,9,20.32,61,785.9,778.1,0,77.5,77
2020-09-17 02:31:26.6622,172.8,133.2,77.25,77.08,9,20.32,62,425,425,0,77.5,77
2020-09-17 02:31:26.9096,172.8,133.2,77.25,77.08,9,20.32,64,9.6,9.8,0,77.5,77
2020-09-17 02:31:27.1569,172.8,133.2,77.25,77.08,9.1,20.33,3,783.8,4.4,23,77.5,77
2020-09-17 02:31:27.4043,172.8,133.2,77.25,77.08,9,20.32,4,783.4,4.8,23,77.5,77
2020-09-17 02:31:27.6557,172.8,133.2,77.25,77.08,8.9,20.32,65,3570,3630,0,77.5,77
2020-09-17 02:31:27.9075,172.8,133.2,77.25,77.08,9.1,20.32,66,5290,5300,0,77.5,77
2020-09-17 02:31:28.1593,172.8,133.2,77.25,77.08,9,20.32,1,783.8,4.4,23.5,77.5,77
2020-09-17 02:31:28.4111,172.8,133.2,77.25,77.08,9.1,20.33,2,783.4,4.8,24,77.5,77
2020-09-17 02:31:28.6592,172.8,133.2,77.25,77.08,9,20.33,65,3570,3630,0,77.5,77
2020-09-17 02:31:28.9068,172.8,133.2,77.25,77.08,8.9,20.33,51,4.01,3.98,0,77.5,77
2020-09-17 02:31:29.1543,172.8,133.2,77.25,77.08,9.1,20.33,63,50,50,0,77.5,77
2020-09-17 02:31:29.4018,172.8,133.2,77.25,77.08,9,20.33,67,24.7,24.8,0,77.5,77
2020-09-17 02:31:29.6539,172.8,133.2,77.25,77.08,9,20.33,52,4.01,3.98,0,77.5,77
2020-09-17 02:31:29.9065,172.8,133.2,77.25,77.08,9,20.33,6,3570,24.7,4,77.5,77
2020-09-17 02:31:30.1592,172.8,133.2,77.25,77.08,8.9,20.32,7,3630,24.8,4,77.5,77
2020-09-17 02:31:30.4118,172.8,133.2,77.25,77.08,9,20.32,1,783.8,4.4,23.5,77.5,77
2020-09-17 02:31:30.6624,172.8,133.2,77.25,77.08,9.1,20.32,2,783.4,4.8,24,77.5,77
2020-09-17 02:31:30.9127,172.8,133.2,77.25,77.08,9,20.32,61,785.9,778.1,0,77.5,77
2020-09-17 02:31:31.1630,172.8,133.2,77.25,77.08,9,20.32,62,425,425,0,77.5,77
2020-09-17 02:31:31.4132,172.8,133.2,77.25,77.08,9,20.31,64,9.6,9.8,0,77.5,77
2020-09-17 02:31:31.6621,172.8,133.2,77.25,77.08,9,20.32,3,783.8,4.4,23,77.5,77
2020-09-17 02:31:31.9095,172.8,133.2,77.25,77.08,9.1,20.33,4,783.4,4.8,23,77.5,77
2020-09-17 02:31:32.1569,172.8,133.2,77.25,77.08,9,20.33,65,3570,3630,0,77.5,77
2020-09-17 02:31:32.4043,172.8,133.2,77.25,77.08,9,20.33,66,5290,5300,0,77.5,77
2020-09-17 02:31:32.6517,172.8,133.2,77.25,77.08,9,20.32,1,783.8,4.4,23.5,77.5,77
2020-09-17 02:31:32.8992,172.8,133.2,77.25,77.08,9,20.32,2,783.4,4.8,24,77.5,77
2020-09-17 02:31:33.1467,172.8,133.2,77.25,77.08,9,20.32,65,3570,3630,0,77.5,77
2020-09-17 02:31:33.3943,172.8,133.2,77.5,77.08,9.1,20.33,51,4.01,3.98,0,77.5,77
2020-09-17 02:31:33.6418,172.8,133.2,77.5,77.08,8.9,20.31,63,50,50,0,77.5,77
2020-09-17 02:31:33.8893,172.8,133.2,77.5,77.08,9,20.32,67,24.7,24.8,0,77.5,77
2020-09-17 02:31:34.1367,172.8,133.2,77.5,77.08,9,20.33,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:31:34.3841,172.8,133.2,77.5,77.08,9,20.33,6,3560,24.7,4,77.5,77.5
2020-09-17 02:31:34.6315,172.8,133.2,77.5,77.08,9.1,20.32,7,3620,24.8,4,77.5,77.5
2020-09-17 02:31:34.8826,172.8,133.2,77.5,77.08,9,20.32,1,783.7,4.4,23.5,77.5,77.5
2020-09-17 02:31:35.1353,172.8,133.2,77.5,77.08,8.9,20.32,2,783.4,5,24,77.5,77.5
2020-09-17 02:31:35.3880,172.8,133.2,77.5,77.08,9.1,20.32,61,785.9,778.1,0,77.5,77.5
2020-09-17 02:31:35.6406,172.8,133.2,77.5,77.08,9,20.33,62,425,425,0,77.5,77.5
2020-09-17 02:31:35.8899,172.8,133.2,77.5,77.08,9,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:31:36.1372,172.8,133.2,77.5,77.08,9,20.32,3,783.7,4.4,23,77.5,77.5
2020-09-17 02:31:36.3846,172.8,133.2,77.5,77.08,9,20.32,4,783.4,5,23,77.5,77.5
2020-09-17 02:31:36.6320,172.8,133.2,77.5,77.08,9,20.32,65,3570,3620,0,77.5,77.5
2020-09-17 02:31:36.8794,172.8,133.2,77.5,77.08,9,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 02:31:37.1267,172.8,133.2,77.5,77.08,8.9,20.32,1,783.7,4.4,23.5,77.5,77.5
2020-09-17 02:31:37.3741,172.8,133.2,77.5,77.08,9,20.33,2,783.4,5,24,77.5,77.5
2020-09-17 02:31:37.6214,172.8,133.2,77.5,77.08,9,20.33,65,3570,3610,0,77.5,77.5
2020-09-17 02:31:37.8722,172.8,133.2,77.5,77.08,9,20.33,51,4,3.98,0,77.5,77.5
2020-09-17 02:31:38.1248,172.8,133.2,77.5,77.08,9.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:31:38.3774,172.8,133.2,77.5,77.08,8.9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:31:38.6300,172.8,133.2,77.5,77.08,9,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:31:38.8826,172.8,133.2,77.5,77.08,9,20.33,6,3580,24.7,4,77.5,77.5
2020-09-17 02:31:39.1354,172.8,133.2,77.5,77.08,9,20.32,7,3610,24.8,4,77.5,77.5
2020-09-17 02:31:39.3881,172.8,133.2,77.5,77.08,9.1,20.33,1,783.7,4.4,23.5,77.5,77.5
2020-09-17 02:31:39.6408,172.8,133.2,77.5,77.08,9,20.32,2,783.4,5,24,77.5,77.5
2020-09-17 02:31:39.8919,172.8,133.2,77.5,77.08,9,20.33,61,785.9,778.1,0,77.5,77.5
2020-09-17 02:31:40.1393,172.8,133.2,77.5,77.08,9.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:31:40.3867,172.8,133.2,77.5,77.08,9,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:31:40.6341,172.8,133.2,77.5,77.08,9,20.32,3,783.7,4.4,23,77.5,77.5
2020-09-17 02:31:40.8815,172.8,133.2,77.5,77.08,9,20.33,4,783.4,5,23,77.5,77.5
2020-09-17 02:31:41.1288,172.8,133.2,77.5,77.08,8.9,20.33,65,3580,3590,0,77.5,77.5
2020-09-17 02:31:41.3761,172.8,133.2,77.5,77.08,9.1,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 02:31:41.6233,172.8,133.2,77.5,77.08,9,20.32,1,783.7,4.4,23.5,77.5,77.5
2020-09-17 02:31:41.8706,172.8,133.2,77.5,77.08,9,20.33,2,783.2,4.7,24,77.5,77.5
2020-09-17 02:31:42.1206,172.8,133.2,77.5,77.08,9,20.32,65,3580,3600,0,77.5,77.5
2020-09-17 02:31:42.3732,172.8,133.2,77.5,77.08,9,20.32,51,4,3.98,0,77.5,77.5
2020-09-17 02:31:42.6258,172.8,133.2,77.5,77.08,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:31:42.8784,172.8,133.2,77.5,77.08,9.1,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:31:43.1311,172.8,133.2,77.5,77.08,9,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:31:43.3838,172.8,133.2,77.5,77.08,8.9,20.33,6,3580,24.7,4,77.5,77.5
2020-09-17 02:31:43.6365,172.8,133.2,77.5,77.08,9,20.3,7,3590,24.8,4,77.5,77.5
2020-09-17 02:31:43.8893,172.8,133.2,77.5,77.08,9,20.32,1,783.7,4.4,23.5,77.5,77.5
2020-09-17 02:31:44.1415,172.8,133.2,77.5,77.08,9.1,20.32,2,783.2,4.7,24,77.5,77.5
2020-09-17 02:31:44.3889,172.8,133.2,77.5,77.08,8.9,20.33,61,786,778.2,0,77.5,77.5
2020-09-17 02:31:44.6364,172.8,133.2,77.5,77.08,8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:31:44.8838,172.8,133.2,77.5,77.08,9,20.3,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:31:45.1313,172.8,133.2,77.5,77.08,9,20.32,3,783.7,4.4,23,77.5,77.5
2020-09-17 02:31:45.3787,172.8,133.2,77.5,77.08,9,20.33,4,783.2,4.7,23,77.5,77.5
2020-09-17 02:31:45.6261,172.8,133.2,77.5,77.08,9,20.32,65,3590,3600,0,77.5,77.5
2020-09-17 02:31:45.8735,172.8,133.2,77.5,77.08,8.9,20.33,66,5300,5300,0,77.5,77.5
2020-09-17 02:31:46.1209,172.8,133.2,77.5,77.08,9.1,20.33,1,783.7,4.4,23.5,77.5,77.5
2020-09-17 02:31:46.3718,172.8,133.2,77.5,77.08,9.1,20.32,2,783.2,4.7,24,77.5,77.5
2020-09-17 02:31:46.6243,172.8,133.2,77.5,77.08,9,20.32,65,3580,3600,0,77.5,77.5
2020-09-17 02:31:46.8768,172.8,133.2,77.5,77.08,9,20.32,51,4,3.98,0,77.5,77.5
2020-09-17 02:31:47.1292,172.8,133.2,77.5,77.08,9,20.34,63,50,50,0,77.5,77.5
2020-09-17 02:31:47.3818,172.8,133.2,77.5,77.08,9.1,20.33,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:31:47.6345,172.8,133.2,77.5,77.08,9.1,20.33,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:31:47.8871,172.8,133.2,77.5,77.08,9,20.32,6,3590,24.7,4,77.5,77.5
2020-09-17 02:31:48.1398,172.8,133.2,77.5,77.08,9,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:31:48.3925,172.8,133.2,77.5,77.08,9,20.32,1,783.7,4.4,23.5,77.5,77.5
2020-09-17 02:31:48.6452,172.8,133.2,77.5,77.08,9,20.32,2,783.4,4.7,24,77.5,77.5
2020-09-17 02:31:48.8980,172.8,133.2,77.5,77.08,9.1,20.32,61,785.9,778.1,0,77.5,77.5
2020-09-17 02:31:49.1508,172.8,133.2,77.5,77.08,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:31:49.4036,172.8,133.2,77.5,77.08,8.9,20.33,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:31:49.6525,172.8,133.2,77.5,77.08,9,20.32,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:31:49.9010,172.8,133.2,77.5,77.08,9,20.33,4,783.4,4.7,23,77.5,77.5
2020-09-17 02:31:50.1495,172.8,133.2,77.5,77.08,9,20.32,65,3590,3600,0,77.5,77.5
2020-09-17 02:31:50.3980,172.8,133.2,77.5,77.08,9,20.33,66,5290,5300,0,77.5,77.5
2020-09-17 02:31:50.6478,172.8,133.2,77.5,77.08,8.9,20.33,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:31:50.8977,172.8,133.2,77.5,77.08,9,20.32,2,783.4,4.7,24,77.5,77.5
2020-09-17 02:31:51.1477,172.8,133.2,77.5,77.08,9,20.32,65,3590,3600,0,77.5,77.5
2020-09-17 02:31:51.3976,172.8,133.2,77.5,77.08,9,20.32,51,4,3.98,0,77.5,77.5
2020-09-17 02:31:51.6483,172.8,133.2,77.5,77.08,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:31:51.8999,172.8,133.2,77.5,77.08,8.9,20.33,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:31:52.1514,172.8,133.2,77.5,77.08,9,20.33,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:31:52.4029,172.8,133.2,77.5,77.08,9.1,20.33,6,3590,24.7,4,77.5,77.5
2020-09-17 02:31:52.6541,172.8,133.2,77.5,77.08,9,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:31:52.9017,172.8,133.2,77.5,77.08,9,20.34,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:31:53.1493,172.8,133.2,77.5,77.08,9,20.32,2,783.4,4.7,24,77.5,77.5
2020-09-17 02:31:53.3969,172.8,133.2,77.5,77.08,9,20.32,61,786,778.1,0,77.5,77.5
2020-09-17 02:31:53.6444,172.8,133.2,77.5,77.08,9.1,20.49,62,425,425,0,77.5,77.5
2020-09-17 02:31:53.8920,172.8,133.2,77.5,77.08,9,20.32,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:31:54.1395,172.8,133.2,77.5,77.08,9,20.32,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:31:54.3870,172.8,133.2,77.5,77.08,9,20.32,4,783.4,4.7,23,77.5,77.5
2020-09-17 02:31:54.6346,172.8,133.2,77.5,77.08,9,20.33,65,3590,3600,0,77.5,77.5
2020-09-17 02:31:54.8821,172.8,133.2,77.5,77.08,9.1,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 02:31:55.1296,172.8,133.2,77.5,77.08,9,20.32,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:31:55.3772,172.8,133.2,77.5,77.08,8.9,20.32,2,783.4,4.7,24,77.5,77.5
2020-09-17 02:31:55.6251,172.8,133.2,77.5,77.08,9.1,20.33,65,3590,3600,0,77.5,77.5
2020-09-17 02:31:55.8765,172.8,133.2,77.5,77.08,9,20.32,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:31:56.1279,172.8,133.2,77.5,77.08,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:31:56.3794,172.8,133.2,77.5,77.08,9.1,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:31:56.6308,172.8,133.2,77.5,77.08,8.9,20.31,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:31:56.8822,172.8,133.2,77.5,77.08,8.9,20.32,6,3590,24.7,4,77.5,77.5
2020-09-17 02:31:57.1336,172.8,133.2,77.5,77.08,9.1,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:31:57.3851,172.8,133.2,77.5,77.08,9,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:31:57.6365,172.8,133.2,77.5,77.08,9,20.32,2,783.3,4.8,24,77.5,77.5
2020-09-17 02:31:57.8889,172.8,133.2,77.5,77.08,9,20.32,61,785.9,778.2,0,77.5,77.5
2020-09-17 02:31:58.1417,172.8,133.2,77.5,77.08,8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:31:58.3944,172.8,133.2,77.5,77.08,9.1,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:31:58.6472,172.8,133.2,77.5,77.08,9,20.32,3,783.9,4.4,23,77.5,77.5
2020-09-17 02:31:58.9000,172.8,133.2,77.5,77.08,9,20.32,4,783.3,4.8,23,77.5,77.5
2020-09-17 02:31:59.1503,172.8,133.2,77.5,77.08,9,20.34,65,3610,3590,0,77.5,77.5
2020-09-17 02:31:59.4003,172.8,133.2,77.5,77.08,9,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 02:31:59.6503,172.8,133.2,77.5,77.08,9.1,20.33,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:31:59.9003,172.8,133.2,77.5,77.08,9.1,20.32,2,783.3,4.8,24,77.5,77.5
2020-09-17 02:32:00.1480,172.8,133.2,77.5,77.08,9,20.32,65,3590,3600,0,77.5,77.5
2020-09-17 02:32:00.3956,172.8,133.2,77.5,77.08,9,20.32,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:00.6431,172.8,133.2,77.5,77.08,9,20.33,63,50,50,0,77.5,77.5
2020-09-17 02:32:00.8907,172.8,133.2,77.5,77.08,9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:01.1400,172.8,133.2,77.5,77.08,9.1,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:01.3906,172.8,133.2,77.5,77.08,9,20.33,6,3590,24.7,4,77.5,77.5
2020-09-17 02:32:01.6411,172.8,133.2,77.5,77.08,8.9,20.32,7,3590,24.8,4,77.5,77.5
2020-09-17 02:32:01.8916,172.8,133.2,77.5,77.08,9.1,20.33,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:02.1431,172.8,133.2,77.5,77.08,9,20.32,2,783.3,4.8,24,77.5,77.5
2020-09-17 02:32:02.3958,172.8,133.2,77.5,77.08,9,20.32,61,786,778.2,0,77.5,77.5
2020-09-17 02:32:02.6485,172.8,133.2,77.5,77.08,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:02.9011,172.8,133.2,77.5,77.08,9,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:03.1538,172.8,133.2,77.5,77.08,9,20.32,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:32:03.4064,172.8,133.2,77.5,77.08,9,20.32,4,783.4,4.8,23,77.5,77.5
2020-09-17 02:32:03.6591,172.8,133.2,77.5,77.08,9,20.32,65,3590,3600,0,77.5,77.5
2020-09-17 02:32:03.9118,172.8,133.2,77.5,77.08,9,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 02:32:04.1618,172.8,133.2,77.5,77.08,9,20.33,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:32:04.4092,172.8,133.2,77.5,77.08,9,20.32,2,783.4,4.8,24,77.5,77.5
2020-09-17 02:32:04.6566,172.8,133.2,77.5,77.08,9.1,20.33,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:04.9040,172.8,133.2,77.5,77.08,9,20.32,51,4,3.99,0,77.5,77.5
2020-09-17 02:32:05.1514,172.8,133.2,77.5,77.08,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:05.3990,172.8,133.2,77.5,77.08,9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:05.6465,172.8,133.2,77.5,77.08,9,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:05.8940,172.8,133.2,77.5,77.08,9.1,20.32,6,3590,24.7,4,77.5,77.5
2020-09-17 02:32:06.1416,172.8,133.2,77.5,77.08,9,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:32:06.3898,172.8,133.2,77.5,77.08,8.9,20.32,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:32:06.6380,172.8,133.2,77.5,77.08,9.1,20.33,2,783.4,4.8,24,77.5,77.5
2020-09-17 02:32:06.8862,172.8,133.2,77.5,77.08,9,20.32,61,786,778.1,0,77.5,77.5
2020-09-17 02:32:07.1345,172.8,133.2,77.5,77.08,9.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:07.3871,172.8,133.2,77.5,77.08,9,20.32,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:32:07.6398,172.8,133.2,77.5,77.08,8.9,20.32,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:32:07.8924,172.8,133.2,77.5,77.08,9.1,20.32,4,783.4,4.8,23,77.5,77.5
2020-09-17 02:32:08.1451,172.8,133.2,77.5,77.08,9,20.32,65,3590,3600,0,77.5,77.5
2020-09-17 02:32:08.3927,172.8,133.2,77.5,77.08,9,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 02:32:08.6402,172.8,133.2,77.5,77.08,9,20.32,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:32:08.8877,172.8,133.2,77.5,77.08,9,20.32,2,783.4,4.8,24,77.5,77.5
2020-09-17 02:32:09.1354,172.8,133.2,77.5,77.08,9,20.32,65,3590,3590,0,77.5,77.5
2020-09-17 02:32:09.3882,172.8,133.2,77.5,77.08,9.1,20.33,51,4,3.99,0,77.5,77.5
2020-09-17 02:32:09.6410,172.8,133.2,77.5,77.08,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:09.8938,172.8,133.2,77.5,77.08,9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:10.1466,172.8,133.2,77.5,77.08,9,20.33,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:10.3947,172.8,133.2,77.5,77.08,9,20.32,6,3600,24.7,4,77.5,77.5
2020-09-17 02:32:10.6427,172.8,133.2,77.5,77.08,9,20.33,7,3600,24.8,4,77.5,77.5
2020-09-17 02:32:10.8908,172.8,133.2,77.5,77.08,9,20.32,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:32:11.1388,172.8,133.2,77.5,77.08,8.9,20.33,2,783.4,4.8,24,77.5,77.5
2020-09-17 02:32:11.3901,172.8,133.2,77.5,77.08,9,20.33,61,785.9,778.2,0,77.5,77.5
2020-09-17 02:32:11.6430,172.8,133.2,77.5,77.08,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:11.8958,172.8,133.2,77.5,77.08,9,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:12.1486,172.8,133.2,77.5,77.08,9.1,20.32,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:32:12.3997,172.8,133.2,77.5,77.08,8.9,20.32,4,783.4,4.8,23,77.5,77.5
2020-09-17 02:32:12.6470,172.8,133.2,77.5,77.08,9,20.32,65,3600,3590,0,77.5,77.5
2020-09-17 02:32:12.8942,172.8,133.2,77.5,77.08,9.1,20.32,66,5310,5310,0,77.5,77.5
2020-09-17 02:32:13.1414,172.8,133.2,77.5,77.08,9,20.32,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:32:13.3887,172.8,133.2,77.5,77.08,9.1,20.31,2,783.4,4.8,24,77.5,77.5
2020-09-17 02:32:13.6409,172.8,133.2,77.5,77.08,9,20.32,65,3590,3590,0,77.5,77.5
2020-09-17 02:32:13.8937,172.8,133.2,77.5,77.08,9,20.32,51,4,3.98,0,77.5,77.5
2020-09-17 02:32:14.1465,172.8,133.2,77.5,77.08,9.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:14.3992,172.8,133.2,77.5,77.08,9,20.33,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:14.6475,172.8,133.2,77.5,77.08,9,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:14.8950,172.8,133.2,77.5,77.08,9,20.32,6,3590,24.7,4,77.5,77.5
2020-09-17 02:32:15.1425,172.8,133.2,77.5,77.08,8.9,20.32,7,3590,24.8,4,77.5,77.5
2020-09-17 02:32:15.3900,172.8,133.2,77.5,77.08,9.1,20.33,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:32:15.6417,172.8,133.2,77.5,77.08,9,20.32,2,783.4,4.8,24,77.5,77.5
2020-09-17 02:32:15.8943,172.8,133.2,77.5,77.08,9,20.32,61,786,778.2,0,77.5,77.5
2020-09-17 02:32:16.1469,172.8,133.2,77.5,77.08,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:16.3995,172.8,133.2,77.5,77.08,9,20.32,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:32:16.6516,172.8,133.2,77.5,77.08,9,20.32,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:32:16.8991,172.8,133.2,77.5,77.08,9,20.32,4,783.4,4.8,23,77.5,77.5
2020-09-17 02:32:17.1466,172.8,133.2,77.5,77.08,8.9,20.33,65,3590,3590,0,77.5,77.5
2020-09-17 02:32:17.3942,172.8,133.2,77.5,77.08,9,20.32,66,5310,5310,0,77.5,77.5
2020-09-17 02:32:17.6417,172.8,133.2,77.5,77.08,9,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:17.8892,172.8,133.2,77.5,77.08,9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:18.1367,172.8,133.2,77.5,77.08,9.1,20.33,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:18.3843,172.8,133.2,77.5,77.08,9,20.32,51,4,3.98,0,77.5,77.5
2020-09-17 02:32:18.6321,172.8,133.2,77.5,77.08,8.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:18.8843,172.8,133.2,77.5,77.08,9.1,20.33,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:19.1365,172.8,133.2,77.5,77.08,9.1,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:19.3888,172.8,133.2,77.5,77.08,9,20.32,6,3590,24.7,4,77.5,77.5
2020-09-17 02:32:19.6410,172.8,133.2,77.5,77.08,9,20.33,7,3600,24.8,4,77.5,77.5
2020-09-17 02:32:19.8899,172.8,133.2,77.5,77.08,9,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:20.1374,172.8,133.2,77.5,77.08,9.1,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:20.3850,172.8,133.2,77.5,77.08,9.1,20.33,61,786,778.2,0,77.5,77.5
2020-09-17 02:32:20.6325,172.8,133.2,77.5,77.08,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:20.8837,172.8,133.2,77.5,77.08,9,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:21.1364,172.8,133.2,77.5,77.08,9,20.33,3,783.9,4.4,23,77.5,77.5
2020-09-17 02:32:21.3891,172.8,133.2,77.5,77.08,9,20.32,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:32:21.6418,172.8,133.2,77.5,77.08,9.1,20.29,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:21.8911,172.8,133.2,77.5,77.08,9,20.33,66,5310,5310,0,77.5,77.5
2020-09-17 02:32:22.1386,172.8,133.2,77.5,77.08,8.9,20.33,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:22.3862,172.8,133.2,77.5,77.08,9,20.33,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:22.6337,172.8,133.2,77.5,77.08,9,20.33,65,3590,3600,0,77.5,77.5
2020-09-17 02:32:22.8823,172.8,133.2,77.5,77.08,9,20.32,51,4,3.98,0,77.5,77.5
2020-09-17 02:32:23.1313,172.8,133.2,77.5,77.08,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:23.3803,172.8,133.2,77.5,77.08,8.9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:23.6293,172.8,133.2,77.5,77.08,9,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:23.8795,172.8,133.2,77.5,77.08,9,20.32,6,3600,24.7,4,77.5,77.5
2020-09-17 02:32:24.1323,172.8,133.2,77.5,77.08,9,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:32:24.3852,172.8,133.2,77.5,77.08,9.1,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:24.6380,172.8,133.2,77.5,77.08,8.9,20.33,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:24.8908,172.8,133.2,77.5,77.08,9,20.33,61,785.9,778.2,0,77.5,77.5
2020-09-17 02:32:25.1436,172.8,133.2,77.5,77.08,9.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:25.3964,172.8,133.2,77.5,77.08,9,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:25.6491,172.8,133.2,77.5,77.08,9,20.33,3,783.9,4.4,23,77.5,77.5
2020-09-17 02:32:25.9003,172.8,133.2,77.5,77.08,9,20.32,4,783.4,4.8,23,77.5,77.5
2020-09-17 02:32:26.1478,172.8,133.2,77.5,77.08,9,20.33,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:26.3954,172.8,133.2,77.5,77.08,9.1,20.19,66,5300,5310,0,77.5,77.5
2020-09-17 02:32:26.6429,172.8,133.2,77.5,77.08,9,20.31,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:26.8904,172.8,133.2,77.5,77.08,9,20.33,2,783.4,4.8,24,77.5,77.5
2020-09-17 02:32:27.1382,172.8,133.2,77.5,77.08,9,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:27.3859,172.8,133.2,77.5,77.08,9,20.32,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:27.6336,172.8,133.2,77.5,77.08,9.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:27.8813,172.8,133.2,77.5,77.08,9,20.33,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:28.1312,172.8,133.2,77.5,77.08,8.9,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:28.3813,172.8,133.2,77.5,77.08,9.1,20.32,6,3600,24.7,4,77.5,77.5
2020-09-17 02:32:28.6314,172.8,133.2,77.5,77.08,9,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:32:28.8816,172.8,133.2,77.5,77.08,9,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:29.1329,172.8,133.2,77.5,77.08,9,20.33,2,783.4,4.8,24,77.5,77.5
2020-09-17 02:32:29.3855,172.8,133.2,77.5,77.08,8.9,20.32,61,786.1,778.3,0,77.5,77.5
2020-09-17 02:32:29.6381,172.8,133.2,77.5,77.08,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:29.8907,172.8,133.2,77.5,77.08,9,20.33,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:30.1433,172.8,133.2,77.5,77.08,9,20.32,3,783.9,4.4,23,77.5,77.5
2020-09-17 02:32:30.3959,172.8,133.2,77.5,77.08,9,20.33,4,783.4,4.8,23,77.5,77.5
2020-09-17 02:32:30.6486,172.8,133.2,77.5,77.08,8.9,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:30.9012,172.8,133.2,77.5,77.08,9,20.33,66,5310,5300,0,77.5,77.5
2020-09-17 02:32:31.1532,172.8,133.2,77.5,77.08,9.1,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:31.4007,172.8,133.2,77.5,77.08,9,20.32,2,783.4,4.8,24,77.5,77.5
2020-09-17 02:32:31.6482,172.8,133.2,77.5,77.08,9,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:31.8957,172.8,133.2,77.5,77.08,9,20.32,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:32.1435,172.8,133.2,77.5,77.08,9,20.31,63,50,50,0,77.5,77.5
2020-09-17 02:32:32.3932,172.8,133.2,77.5,77.08,9.1,20.33,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:32.6429,172.8,133.2,77.5,77.08,9.1,20.33,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:32.8926,172.8,133.2,77.5,77.08,8.9,20.32,6,3590,24.7,4,77.5,77.5
2020-09-17 02:32:33.1423,172.8,133.2,77.5,77.08,9,20.32,7,3590,24.8,4,77.5,77.5
2020-09-17 02:32:33.3950,172.8,133.2,77.5,77.08,9,20.32,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:32:33.6476,172.8,133.2,77.5,77.08,9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:33.9003,172.8,133.2,77.5,77.08,9.1,20.32,61,786.1,778.2,0,77.5,77.5
2020-09-17 02:32:34.1529,172.8,133.2,77.5,77.08,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:34.4015,172.8,133.2,77.5,77.08,9.1,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:34.6500,172.8,133.2,77.5,77.08,9,20.32,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:32:34.8985,172.8,133.2,77.5,77.08,9,20.33,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:32:35.1470,172.8,133.2,77.5,77.08,9.1,20.31,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:35.3949,172.8,133.2,77.5,77.08,9,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 02:32:35.6424,172.8,133.2,77.5,77.08,8.9,20.32,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:32:35.8900,172.8,133.2,77.5,77.08,9.1,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:36.1375,172.8,133.2,77.5,77.08,9,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:36.3867,172.8,133.2,77.5,77.08,9,20.32,51,4,3.98,0,77.5,77.5
2020-09-17 02:32:36.6395,172.8,133.2,77.5,77.08,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:36.8924,172.8,133.2,77.5,77.08,8.9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:37.1452,172.8,133.2,77.5,77.08,9,20.33,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:37.3980,172.8,133.2,77.5,77.08,9,20.32,6,3600,24.7,4,77.5,77.5
2020-09-17 02:32:37.6508,172.8,133.2,77.5,77.08,9,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:32:37.9036,172.8,133.2,77.5,77.08,9,20.33,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:32:38.1564,172.8,133.2,77.5,77.08,9,20.33,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:38.4092,172.8,133.2,77.5,77.08,9,20.32,61,786,778.3,0,77.5,77.5
2020-09-17 02:32:38.6620,172.8,133.2,77.5,77.08,9.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:38.9148,172.8,133.2,77.5,77.08,8.9,20.33,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:39.1675,172.8,133.2,77.5,77.08,9,20.32,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:32:39.4203,172.8,133.2,77.5,77.08,9,20.32,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:32:39.6692,172.8,133.2,77.5,77.08,9,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:39.9176,172.8,133.2,77.5,77.08,9.1,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 02:32:40.1661,172.8,133.2,77.5,77.08,9,20.32,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:32:40.4145,172.8,133.2,77.5,77.08,9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:40.6621,172.8,133.2,77.5,77.08,9.1,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:40.9097,172.8,133.2,77.5,77.08,9,20.33,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:41.1572,172.8,133.2,77.5,77.08,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:41.4048,172.8,133.2,77.5,77.08,9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:41.6523,172.8,133.2,77.5,77.08,8.9,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:41.8998,172.8,133.2,77.5,77.08,9.1,20.33,6,3600,24.7,4,77.5,77.5
2020-09-17 02:32:42.1474,172.8,133.2,77.5,77.08,9.1,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:32:42.3949,172.8,133.2,77.5,77.08,9,20.32,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:32:42.6467,172.8,133.2,77.5,77.08,9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:42.8994,172.8,133.2,77.5,77.08,9,20.32,61,786.1,778.2,0,77.5,77.5
2020-09-17 02:32:43.1520,172.8,133.2,77.5,77.08,9,20.33,62,425,425,0,77.5,77.5
2020-09-17 02:32:43.4047,172.8,133.3,77.5,77.14,9.1,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:43.6533,172.8,133.3,77.5,77.14,9,20.32,3,784,4.4,23,77.5,77.5
2020-09-17 02:32:43.9008,172.8,133.3,77.5,77.14,8.9,20.32,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:32:44.1484,172.8,133.3,77.5,77.14,9,20.33,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:44.3959,172.8,133.3,77.5,77.14,9,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 02:32:44.6434,172.8,133.3,77.5,77.14,9.1,20.33,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:32:44.8910,172.8,133.3,77.5,77.14,9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:45.1385,172.8,133.3,77.5,77.14,8.9,20.32,65,3590,3590,0,77.5,77.5
2020-09-17 02:32:45.3860,172.8,133.3,77.5,77.14,9,20.32,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:45.6336,172.8,133.3,77.5,77.14,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:45.8825,172.8,133.3,77.5,77.14,9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:46.1314,172.8,133.3,77.5,77.14,9.1,20.34,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:46.3803,172.8,133.3,77.5,77.14,8.9,20.33,6,3590,24.7,4,77.5,77.5
2020-09-17 02:32:46.6292,172.8,133.3,77.5,77.14,9,20.32,7,3590,24.8,4,77.5,77.5
2020-09-17 02:32:46.8797,172.8,133.3,77.5,77.14,9.1,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:47.1308,172.8,133.3,77.5,77.14,9,20.32,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:32:47.3819,172.8,133.3,77.5,77.14,9,20.32,61,786.1,778.3,0,77.5,77.5
2020-09-17 02:32:47.6329,172.8,133.3,77.5,77.14,8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:47.8851,172.8,133.3,77.5,77.14,8.9,20.33,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:48.1377,172.8,133.3,77.5,77.14,9.1,20.32,3,783.9,4.4,23,77.5,77.5
2020-09-17 02:32:48.3904,172.8,133.3,77.5,77.14,9,20.32,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:32:48.6430,172.8,133.3,77.5,77.14,9,20.33,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:48.8945,172.8,133.3,77.5,77.14,9,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 02:32:49.1454,172.8,133.3,77.5,77.14,9,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:49.3963,172.8,133.3,77.5,77.14,9,20.32,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:32:49.6473,172.8,133.3,77.5,77.14,9,20.32,65,3610,3600,0,77.5,77.5
2020-09-17 02:32:49.8987,172.8,133.3,77.5,77.14,8.9,20.32,51,4,3.99,0,77.5,77.5
2020-09-17 02:32:50.1514,172.8,133.3,77.5,77.14,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:50.4041,172.8,133.3,77.5,77.14,9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:50.6568,172.8,133.3,77.5,77.14,9,20.33,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:50.9079,172.8,133.3,77.5,77.14,9.1,20.32,6,3600,24.7,4,77.5,77.5
2020-09-17 02:32:51.1554,172.8,133.3,77.5,77.14,8.9,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:32:51.4030,172.8,133.3,77.5,77.14,9,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:51.6506,172.8,133.3,77.5,77.14,9.1,20.32,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:32:51.8982,172.8,133.3,77.5,77.14,9,20.32,61,786,778.2,0,77.5,77.5
2020-09-17 02:32:52.1457,172.8,133.3,77.5,77.14,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:52.3933,172.8,133.3,77.5,77.14,9,20.32,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:32:52.6408,172.8,133.3,77.5,77.14,9,20.32,3,783.9,4.4,23,77.5,77.5
2020-09-17 02:32:52.8884,172.8,133.3,77.5,77.14,9.1,20.3,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:32:53.1375,172.8,133.3,77.5,77.14,9.1,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:53.3881,172.8,133.3,77.5,77.14,9,20.33,66,5310,5310,0,77.5,77.5
2020-09-17 02:32:53.6387,172.8,133.3,77.5,77.14,9,20.32,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:32:53.8893,172.8,133.3,77.5,77.14,9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:54.1399,172.8,133.3,77.5,77.14,9.1,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:54.3899,172.8,133.3,77.5,77.14,9.1,20.33,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:54.6400,172.8,133.3,77.5,77.14,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:54.8901,172.8,133.3,77.5,77.14,9,20.33,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:55.1399,172.8,133.3,77.5,77.14,9,20.34,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:55.3874,172.8,133.3,77.5,77.14,9,20.32,6,3600,24.7,4,77.5,77.5
2020-09-17 02:32:55.6350,172.8,133.3,77.5,77.14,9.1,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:32:55.8825,172.8,133.3,77.5,77.14,9,20.33,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:32:56.1300,172.8,133.3,77.5,77.14,8.9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:56.3789,172.8,133.3,77.5,77.14,9,20.33,61,786.1,778.3,0,77.5,77.5
2020-09-17 02:32:56.6309,172.8,133.3,77.5,77.14,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:32:56.8828,172.8,133.3,77.5,77.14,9,20.32,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:32:57.1348,172.8,133.3,77.5,77.14,9,20.32,3,784,4.4,23,77.5,77.5
2020-09-17 02:32:57.3869,172.8,133.3,77.5,77.14,8.9,20.32,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:32:57.6395,172.8,133.3,77.5,77.14,9,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:57.8921,172.8,133.3,77.5,77.14,9,20.32,66,5310,5310,0,77.5,77.5
2020-09-17 02:32:58.1447,172.8,133.3,77.5,77.14,9,20.32,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:32:58.3973,172.8,133.3,77.5,77.14,9.1,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:32:58.6466,172.8,133.3,77.5,77.14,9,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:32:58.8955,172.8,133.3,77.5,77.14,9,20.32,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:59.1445,172.8,133.3,77.5,77.14,9.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:32:59.3934,172.8,133.3,77.5,77.14,9,20.33,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:32:59.6423,172.8,133.3,77.5,77.14,9,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:32:59.8913,172.8,133.3,77.5,77.14,9,20.32,6,3600,24.7,4,77.5,77.5
2020-09-17 02:33:00.1402,172.8,133.3,77.5,77.14,9,20.33,7,3600,24.8,4,77.5,77.5
2020-09-17 02:33:00.3892,172.8,133.3,77.5,77.14,9.1,20.32,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:00.6372,172.8,133.3,77.5,77.14,9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:00.8851,172.8,133.3,77.5,77.14,9,20.32,61,786,778.3,0,77.5,77.5
2020-09-17 02:33:01.1329,172.8,133.3,77.5,77.14,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:33:01.3808,172.8,133.3,77.5,77.14,9,20.32,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:33:01.6328,172.8,133.3,77.5,77.14,9.1,20.33,3,784,4.4,23,77.5,77.5
2020-09-17 02:33:01.8855,172.8,133.3,77.5,77.14,9,20.31,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:33:02.1382,172.8,133.3,77.5,77.14,8.9,20.33,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:02.3908,172.8,133.3,77.5,77.14,9.1,20.32,66,5300,5310,0,77.5,77.5
2020-09-17 02:33:02.6411,172.8,133.3,77.5,77.14,9,20.33,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:02.8909,172.8,133.3,77.5,77.14,9,20.33,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:03.1407,172.8,133.3,77.5,77.14,9,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:33:03.3905,172.8,133.3,77.5,77.14,8.9,20.33,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:33:03.6390,172.8,133.3,77.5,77.14,9,20.32,63,50,50,0,77.5,77.5
2020-09-17 02:33:03.8863,172.8,133.3,77.5,77.14,9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:04.1336,172.8,133.3,77.5,77.14,9,20.32,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:04.3809,172.8,133.3,77.5,77.14,9,20.32,6,3600,24.7,4,77.5,77.5
2020-09-17 02:33:04.6298,172.8,133.3,77.5,77.14,8.9,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:33:04.8802,172.8,133.3,77.5,77.14,9,20.33,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:05.1306,172.8,133.3,77.5,77.14,9.1,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:05.3810,172.8,133.3,77.5,77.14,9,20.32,61,786.1,778.3,0,77.5,77.5
2020-09-17 02:33:05.6325,172.8,133.3,77.5,77.14,9,20.32,62,425,425,0,77.5,77.5
2020-09-17 02:33:05.8854,172.8,133.3,77.5,77.14,9,20.33,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:33:06.1383,172.8,133.3,77.5,77.14,9,20.31,3,784,4.4,23,77.5,77.5
2020-09-17 02:33:06.3912,172.8,133.3,77.5,77.14,9.1,20.32,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:33:06.6415,172.8,133.3,77.5,77.14,9.1,20.32,65,3600,3600,0,77.5,77.5
2020-09-17 02:33:06.8890,172.8,133.3,77.5,77.14,8.9,20.33,66,5310,5310,0,77.5,77.5
2020-09-17 02:33:07.1366,172.8,133.3,77.5,77.14,9.1,20.32,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:07.3841,172.8,133.3,77.5,77.14,9,20.3,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:07.6316,172.8,133.3,77.5,77.14,9.1,20.32,65,3590,3600,0,77.5,77.5
2020-09-17 02:33:07.8790,172.8,133.3,77.5,77.14,9,20.32,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:33:08.1265,172.8,133.3,77.5,77.14,9,20.33,63,50,50,0,77.5,77.5
2020-09-17 02:33:08.3739,172.8,133.3,77.5,77.14,9,20.32,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:08.6213,172.8,133.3,77.5,77.14,9.1,20.33,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:08.8724,172.8,133.3,77.5,77.14,9,20.32,6,3600,24.7,4,77.5,77.5
2020-09-17 02:33:09.1250,172.8,133.3,77.5,77.14,9.1,20.32,7,3600,24.8,4,77.5,77.5
2020-09-17 02:33:09.3777,172.8,133.3,77.5,77.14,9,20.32,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:33:09.6303,172.8,133.3,77.5,77.14,9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:09.8820,172.8,133.3,77.5,77.14,9.1,20.33,61,786,778.3,0,77.5,77.5
2020-09-17 02:33:10.1318,172.8,133.3,77.5,77.14,9,20.33,62,425,425,0,77.5,77.5
2020-09-17 02:33:10.3817,172.8,133.3,77.5,77.14,9,20.33,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:33:10.6315,172.8,133.3,77.5,77.14,9,20.32,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:33:10.8813,172.8,133.3,77.5,77.14,9,20.32,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:33:11.1338,172.8,133.3,77.5,77.14,9,20.33,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:11.3865,172.8,133.3,77.5,77.14,9.1,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 02:33:11.6392,172.8,133.3,77.5,77.14,8.9,20.32,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:33:11.8919,172.8,133.3,77.5,77.14,9,20.32,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:12.1446,172.8,133.3,77.5,77.14,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:12.3974,172.8,133.3,77.5,77.14,9,20.52,51,4,3.98,0,77.5,77.5
2020-09-17 02:33:12.6501,172.8,133.3,77.5,77.14,9.1,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:12.9029,172.8,133.3,77.5,77.14,9,20.5,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:13.1529,172.8,133.3,77.5,77.14,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:13.4007,172.8,133.3,77.5,77.14,9,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:13.6485,172.8,133.3,77.5,77.14,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:13.8963,172.8,133.6,77.5,77.31,9.1,20.52,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:33:14.1439,172.8,133.6,77.5,77.31,9,20.52,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:14.3914,172.8,133.6,77.5,77.31,8.9,20.52,61,786.1,778.3,0,77.5,77.5
2020-09-17 02:33:14.6390,172.8,133.6,77.5,77.31,9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:14.8865,172.8,133.6,77.5,77.31,9,20.52,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:33:15.1369,172.8,133.6,77.5,77.31,9,20.52,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:33:15.3895,172.8,133.6,77.5,77.31,9,20.52,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:33:15.6421,172.8,133.6,77.5,77.31,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:15.8947,172.8,133.6,77.5,77.31,9,20.52,66,5290,5290,0,77.5,77.5
2020-09-17 02:33:16.1474,172.8,133.6,77.5,77.31,9.1,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:16.4002,172.8,133.6,77.5,77.31,9,20.52,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:16.6530,172.8,133.6,77.5,77.31,9,20.53,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:16.9057,172.8,133.6,77.5,77.31,9,20.51,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:17.1558,172.8,133.6,77.5,77.31,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:17.4034,172.8,133.6,77.5,77.31,9.1,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:17.6509,172.8,133.6,77.5,77.31,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:17.8984,172.8,133.6,77.5,77.31,8.9,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:18.1465,172.8,133.6,77.5,77.31,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:18.3992,172.8,133.6,77.5,77.31,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:18.6518,172.8,133.6,77.5,77.31,9,20.53,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:18.9045,172.8,133.6,77.5,77.31,9.1,20.52,61,786.1,778.3,0,77.5,77.5
2020-09-17 02:33:19.1571,172.8,133.6,77.5,77.31,8.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:19.4061,172.8,133.6,77.5,77.31,9,20.52,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:33:19.6535,172.8,133.6,77.5,77.31,9.1,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:33:19.9009,172.8,133.6,77.5,77.31,9,20.53,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:33:20.1483,172.8,133.6,77.5,77.31,9.1,20.51,65,3600,3600,0,77.5,77.5
2020-09-17 02:33:20.3974,172.8,133.6,77.5,77.31,8.9,20.52,66,5290,5290,0,77.5,77.5
2020-09-17 02:33:20.6501,172.8,133.6,77.5,77.31,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:20.9028,172.8,133.6,77.5,77.31,9.1,20.52,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:21.1555,172.8,133.6,77.5,77.31,9,20.53,65,3590,3600,0,77.5,77.5
2020-09-17 02:33:21.4068,172.8,133.6,77.5,77.31,9,20.52,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:21.6543,172.8,133.6,77.5,77.31,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:21.9019,172.8,133.6,77.5,77.31,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:22.1494,172.8,133.6,77.5,77.31,9.1,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:22.3978,172.8,133.6,77.5,77.31,9,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:22.6479,172.8,133.6,77.5,77.31,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:22.8981,172.8,133.6,77.5,77.31,9,20.53,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:33:23.1482,172.8,133.6,77.5,77.31,9,20.52,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:23.3991,172.8,133.6,77.5,77.31,9,20.52,61,786,778.3,0,77.5,77.5
2020-09-17 02:33:23.6518,172.8,133.6,77.5,77.31,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:23.9045,172.8,133.6,77.5,77.31,8.9,20.52,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:33:24.1572,172.8,133.6,77.5,77.31,9,20.52,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:33:24.4099,172.8,133.6,77.5,77.31,9,20.52,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:33:24.6579,172.8,133.6,77.5,77.31,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:24.9055,172.8,133.6,77.5,77.31,9.1,20.52,66,5290,5290,0,77.5,77.5
2020-09-17 02:33:25.1530,172.8,133.6,77.5,77.31,8.9,20.51,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:33:25.4006,172.8,133.6,77.5,77.31,9,20.51,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:25.6530,172.8,133.6,77.5,77.31,9.1,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:33:25.9056,172.8,133.6,77.5,77.31,9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:33:26.1583,172.8,133.6,77.5,77.31,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:26.4110,172.8,133.6,77.5,77.31,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:26.6589,172.8,133.6,77.5,77.31,9,20.54,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:26.9064,172.8,133.6,77.5,77.31,9.1,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:27.1540,172.8,133.6,77.5,77.31,9.1,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:27.4015,172.8,133.6,77.5,77.31,9,20.51,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:33:27.6540,172.8,133.6,77.5,77.31,9,20.52,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:27.9068,172.8,133.6,77.5,77.31,9,20.52,61,786.1,778.3,0,77.5,77.5
2020-09-17 02:33:28.1596,172.8,133.6,77.5,77.31,9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:28.4123,172.8,133.6,77.5,77.31,9,20.52,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:33:28.6651,172.8,133.6,77.5,77.31,9,20.52,3,783.8,4.4,23,77.5,77.5
2020-09-17 02:33:28.9178,172.8,133.6,77.5,77.31,9.1,20.52,4,783.5,4.7,23,77.5,77.5
2020-09-17 02:33:29.1706,172.8,133.6,77.5,77.31,9,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:33:29.4233,172.8,133.6,77.5,77.31,9,20.52,66,5290,5290,0,77.5,77.5
2020-09-17 02:33:29.6733,172.8,133.6,77.5,77.31,9.1,20.52,1,783.8,4.4,23.5,77.5,77.5
2020-09-17 02:33:29.9209,172.8,133.6,77.5,77.31,9,20.52,2,783.5,4.7,24,77.5,77.5
2020-09-17 02:33:30.1685,172.8,133.6,77.5,77.31,8.9,20.51,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:30.4161,172.8,133.6,77.5,77.31,9,20.52,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:30.6638,172.8,133.6,77.5,77.31,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:30.9120,172.8,133.6,77.5,77.31,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:31.1601,172.8,133.6,77.5,77.31,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:31.4083,172.8,133.6,77.5,77.31,8.9,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:31.6564,172.8,133.6,77.5,77.31,9.1,20.52,7,3600,24.8,4,77.5,77.5
2020-09-17 02:33:31.9040,172.8,133.6,77.5,77.31,9,20.53,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:33:32.1515,172.8,133.6,77.5,77.31,9,20.53,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:32.3991,172.8,133.6,77.5,77.31,9,20.52,61,786,778.3,0,77.5,77.5
2020-09-17 02:33:32.6469,172.8,133.6,77.5,77.31,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:32.8996,172.8,133.6,77.5,77.31,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:33:33.1523,172.8,133.6,77.5,77.31,9.1,20.52,3,783.9,4.4,23,77.5,77.5
2020-09-17 02:33:33.4051,172.8,133.6,77.5,77.31,8.9,20.52,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:33:33.6578,172.8,133.6,77.5,77.31,9,20.53,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:33.9106,172.8,133.6,77.5,77.31,9,20.52,66,5280,5290,0,77.5,77.5
2020-09-17 02:33:34.1634,172.8,133.6,77.5,77.31,9,20.52,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:33:34.4162,172.8,133.6,77.5,77.31,9.1,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:34.6690,172.8,133.6,77.5,77.31,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:34.9210,172.8,133.6,77.5,77.31,9,20.52,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:35.1712,172.8,133.6,77.5,77.31,9.1,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:35.4213,172.8,133.6,77.5,77.31,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:35.6715,172.8,133.6,77.5,77.31,9,20.42,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:35.9207,172.8,133.6,77.5,77.31,9,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:36.1683,172.8,133.6,77.5,77.31,8.9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:36.4158,172.8,133.6,77.5,77.31,9.1,20.53,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:33:36.6634,172.8,133.6,77.5,77.31,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:36.9110,172.8,133.6,77.5,77.31,9,20.52,61,786.1,778.4,0,77.5,77.5
2020-09-17 02:33:37.1585,172.8,133.6,77.5,77.31,9,20.53,62,425,425,0,77.5,77.5
2020-09-17 02:33:37.4061,172.8,133.6,77.5,77.31,8.9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:33:37.6537,172.8,133.6,77.5,77.31,9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:33:37.9012,172.8,133.6,77.5,77.31,9.1,20.52,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:33:38.1515,172.8,133.6,77.5,77.31,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:38.4043,172.8,133.6,77.5,77.31,9,20.52,66,5280,5280,0,77.5,77.5
2020-09-17 02:33:38.6571,172.8,133.6,77.5,77.31,9,20.52,1,784,4.4,23.5,77.5,77.5
