Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:33:38.9098,172.8,133.6,77.5,77.31,9,20.5,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:39.1601,172.8,133.6,77.5,77.31,9.1,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:33:39.4077,172.8,133.6,77.5,77.31,9.1,20.53,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:33:39.6553,172.8,133.6,77.5,77.31,8.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:39.9029,172.8,133.6,77.5,77.31,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:40.1511,172.8,133.6,77.5,77.31,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:40.4038,172.8,133.6,77.5,77.31,9.1,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:40.6565,172.8,133.6,77.5,77.31,9.1,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:40.9092,172.8,133.6,77.5,77.31,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:41.1618,172.8,133.6,77.5,77.31,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:41.4145,172.8,133.6,77.5,77.31,9.1,20.52,61,786,778.3,0,77.5,77.5
2020-09-17 02:33:41.6672,172.8,133.6,77.5,77.31,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:41.9199,172.8,133.6,77.5,77.31,9.1,20.52,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:33:42.1726,172.8,133.6,77.5,77.31,9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:33:42.4216,172.8,133.6,77.5,77.31,8.9,20.52,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:33:42.6692,172.8,133.6,77.5,77.31,9.1,20.52,65,3590,3600,0,77.5,77.5
2020-09-17 02:33:42.9168,172.8,133.6,77.5,77.31,9,20.52,66,5290,5280,0,77.5,77.5
2020-09-17 02:33:43.1643,172.8,133.6,77.5,77.31,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:43.4119,172.8,133.6,77.5,77.31,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:43.6595,172.8,133.6,77.5,77.31,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:43.9070,172.8,133.6,77.5,77.31,9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:33:44.1546,172.8,133.6,77.5,77.31,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:44.4022,172.8,133.6,77.5,77.31,8.9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:44.6549,172.8,133.6,77.5,77.31,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:44.9077,172.8,133.6,77.5,77.31,9,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:45.1604,172.8,133.6,77.5,77.31,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:45.4132,172.8,133.6,77.5,77.31,9.1,20.52,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:33:45.6619,172.8,133.6,77.5,77.31,8.9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:45.9104,172.8,133.6,77.5,77.31,9,20.53,61,786.2,778.4,0,77.5,77.5
2020-09-17 02:33:46.1588,172.8,133.6,77.5,77.31,9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:46.4073,172.8,133.6,77.5,77.31,9,20.51,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:33:46.6550,172.8,133.6,77.5,77.31,9.1,20.52,3,783.9,4.4,23,77.5,77.5
2020-09-17 02:33:46.9025,172.8,133.6,77.5,77.31,9,20.53,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:33:47.1501,172.8,133.6,77.5,77.31,9,20.53,65,3590,3590,0,77.5,77.5
2020-09-17 02:33:47.3976,172.8,133.6,77.5,77.31,9.1,20.52,66,5280,5280,0,77.5,77.5
2020-09-17 02:33:47.6478,172.8,133.6,77.5,77.31,9,20.52,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:33:47.9005,172.8,133.6,77.5,77.31,9.1,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:48.1531,172.8,133.6,77.5,77.31,9,20.52,65,3600,3590,0,77.5,77.5
2020-09-17 02:33:48.4057,172.8,133.6,77.5,77.31,9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:33:48.6578,172.8,133.6,77.5,77.31,9.1,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:48.9051,172.8,133.6,77.5,77.31,9.1,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:49.1525,172.8,133.6,77.5,77.31,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:49.3999,172.8,133.6,77.5,77.31,9,20.54,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:49.6480,172.8,133.6,77.5,77.31,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:49.9007,172.8,133.6,77.5,77.31,9,20.52,1,783.9,4.4,23.5,77.5,77.5
2020-09-17 02:33:50.1534,172.8,133.6,77.5,77.31,9.1,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:50.4061,172.8,133.6,77.5,77.31,9,20.52,61,786.2,778.4,0,77.5,77.5
2020-09-17 02:33:50.6584,172.8,133.6,77.5,77.31,8.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:50.9058,172.8,133.6,77.5,77.31,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:33:51.1532,172.8,133.6,77.5,77.31,9,20.52,3,783.9,4.4,23,77.5,77.5
2020-09-17 02:33:51.4006,172.8,133.6,77.5,77.31,9.1,20.52,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:33:51.6480,172.8,133.6,77.5,77.31,9,20.52,65,3600,3590,0,77.5,77.5
2020-09-17 02:33:51.9008,172.8,133.6,77.5,77.31,8.9,20.52,66,5280,5280,0,77.5,77.5
2020-09-17 02:33:52.1536,172.8,133.6,77.5,77.31,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:52.4064,172.8,133.6,77.5,77.31,9,20.53,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:52.6592,172.8,133.6,77.5,77.31,9,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:33:52.9116,172.8,133.6,77.5,77.31,9.1,20.52,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:53.1638,172.8,133.6,77.5,77.31,8.9,20.53,63,50,50,0,77.5,77.5
2020-09-17 02:33:53.4161,172.8,133.6,77.5,77.31,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:53.6684,172.8,133.6,77.5,77.31,9.1,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:53.9173,172.8,133.6,77.5,77.31,9,20.53,6,3590,24.7,4,77.5,77.5
2020-09-17 02:33:54.1650,172.8,133.6,77.5,77.31,9,20.51,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:54.4126,172.8,133.6,77.5,77.31,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:54.6602,172.8,133.6,77.5,77.31,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:54.9079,172.8,133.6,77.5,77.31,9.1,20.52,61,786.1,778.4,0,77.5,77.5
2020-09-17 02:33:55.1554,172.8,133.6,77.5,77.31,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:55.4030,172.8,133.6,77.5,77.31,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:33:55.6505,172.8,133.6,77.5,77.31,9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:33:55.8981,172.8,133.6,77.5,77.31,9,20.52,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:33:56.1455,172.8,133.6,77.5,77.31,9.1,20.52,65,3590,3600,0,77.5,77.5
2020-09-17 02:33:56.3929,172.8,133.6,77.5,77.31,9,20.52,66,5290,5280,0,77.5,77.5
2020-09-17 02:33:56.6402,172.8,133.6,77.5,77.31,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:56.8875,172.8,133.6,77.5,77.31,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:57.1370,172.8,133.6,77.5,77.31,9,20.52,65,3590,3600,0,77.5,77.5
2020-09-17 02:33:57.3887,172.8,133.6,77.5,77.31,9,20.5,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:57.6405,172.8,133.6,77.5,77.31,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:33:57.8923,172.8,133.6,77.5,77.31,8.9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:33:58.1422,172.8,133.6,77.5,77.31,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:33:58.3898,172.8,133.6,77.5,77.31,9,20.52,6,3600,24.7,4,77.5,77.5
2020-09-17 02:33:58.6373,172.8,133.6,77.5,77.31,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:33:58.8848,172.8,133.6,77.5,77.31,9.1,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:33:59.1323,172.8,133.6,77.5,77.31,8.9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:33:59.3796,172.8,133.6,77.5,77.31,9,20.52,61,786.2,778.4,0,77.5,77.5
2020-09-17 02:33:59.6269,172.8,133.6,77.5,77.31,9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:33:59.8742,172.8,133.6,77.5,77.31,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:00.1215,172.8,133.6,77.5,77.31,9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:34:00.3741,172.8,133.6,77.5,77.31,9,20.51,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:34:00.6267,172.8,133.6,77.5,77.31,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:00.8794,172.8,133.6,77.5,77.31,9.1,20.52,66,5290,5290,0,77.5,77.5
2020-09-17 02:34:01.1320,172.8,133.6,77.5,77.31,9.1,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:01.3846,172.8,133.6,77.5,77.31,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:01.6372,172.8,133.6,77.5,77.31,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:01.8898,172.8,133.6,77.5,77.31,9,20.53,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:02.1424,172.8,133.6,77.5,77.31,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:02.3951,172.8,133.6,77.5,77.31,9.1,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:02.6479,172.8,133.6,77.5,77.31,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:02.9007,172.8,133.6,77.5,77.31,9,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:34:03.1534,172.8,133.6,77.5,77.31,9,20.5,7,3590,24.8,4,77.5,77.5
2020-09-17 02:34:03.4044,172.8,133.6,77.5,77.31,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:03.6518,172.8,133.6,77.5,77.31,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:03.8992,172.8,133.6,77.5,77.31,9,20.52,61,786.2,778.4,0,77.5,77.5
2020-09-17 02:34:04.1466,172.8,133.6,77.5,77.31,8.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:04.3940,172.8,133.6,77.5,77.31,9,20.53,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:34:04.6415,172.8,133.6,77.5,77.31,9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:34:04.8890,172.8,133.6,77.5,77.31,9,20.52,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:34:05.1366,172.8,133.6,77.5,77.31,9.1,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:05.3841,172.8,133.7,77.5,77.37,8.9,20.52,66,5300,5300,0,77.5,77.5
2020-09-17 02:34:05.6314,172.8,133.7,77.5,77.37,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:05.8786,172.8,133.7,77.5,77.37,9.1,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:06.1259,172.8,133.7,77.5,77.37,9,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:06.3732,172.8,133.7,77.5,77.37,9,20.52,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:06.6224,172.8,133.7,77.5,77.37,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:06.8735,172.8,133.7,77.5,77.37,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:07.1246,172.8,133.7,77.5,77.37,9.1,20.53,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:07.3757,172.8,133.7,77.5,77.37,9,20.52,6,3600,24.7,4,77.5,77.5
2020-09-17 02:34:07.6274,172.8,133.7,77.5,77.37,9,20.51,7,3600,24.8,4,77.5,77.5
2020-09-17 02:34:07.8800,172.8,133.7,77.5,77.37,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:08.1326,172.8,133.7,77.5,77.37,9,20.52,2,783.6,4.8,24,77.5,77.5
2020-09-17 02:34:08.3851,172.8,133.7,77.5,77.37,9.1,20.52,61,786.1,778.3,0,77.5,77.5
2020-09-17 02:34:08.6377,172.8,133.7,77.5,77.37,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:08.8904,172.8,133.7,77.5,77.37,9,20.51,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:34:09.1431,172.8,133.7,77.5,77.37,9.1,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:34:09.3958,172.8,133.7,77.5,77.37,9,20.52,4,783.6,4.8,23,77.5,77.5
2020-09-17 02:34:09.6478,172.8,133.7,77.5,77.37,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:09.8951,172.8,133.7,77.5,77.37,9,20.52,66,5290,5290,0,77.5,77.5
2020-09-17 02:34:10.1425,172.8,133.7,77.5,77.37,8.9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:10.3898,172.8,133.7,77.5,77.37,9,20.52,2,783.6,4.8,24,77.5,77.5
2020-09-17 02:34:10.6371,172.8,133.7,77.5,77.37,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:10.8846,172.8,133.7,77.5,77.37,9,20.51,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:11.1321,172.8,133.7,77.5,77.37,9,20.51,63,50,50,0,77.5,77.5
2020-09-17 02:34:11.3796,172.8,133.7,77.5,77.37,8.9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:11.6272,172.8,133.7,77.5,77.37,8.9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:11.8746,172.8,133.7,77.5,77.37,9.1,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:34:12.1221,172.8,133.7,77.5,77.37,9,20.52,7,3600,24.8,4,77.5,77.5
2020-09-17 02:34:12.3696,172.8,133.7,77.5,77.37,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:12.6170,172.8,133.7,77.5,77.37,9,20.52,2,783.6,4.8,24,77.5,77.5
2020-09-17 02:34:12.8645,172.8,133.7,77.5,77.37,9,20.52,61,786.3,778.3,0,77.5,77.5
2020-09-17 02:34:13.1171,172.8,133.7,77.5,77.37,9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:13.3696,172.8,133.7,77.5,77.37,9,20.52,64,9.6,9.8,0,77.5,77.5
2020-09-17 02:34:13.6221,172.8,133.7,77.5,77.37,8.9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:34:13.8747,172.8,133.7,77.5,77.37,9,20.52,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:34:14.1221,172.8,133.7,77.5,77.37,9,20.51,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:14.3693,172.8,133.7,77.5,77.37,9.1,20.52,66,5300,5290,0,77.5,77.5
2020-09-17 02:34:14.6164,172.8,133.7,77.5,77.37,9.1,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:14.8636,172.8,133.7,77.5,77.37,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:15.1148,172.8,133.7,77.5,77.37,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:15.3659,172.8,133.7,77.5,77.37,9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:34:15.6171,172.8,133.7,77.5,77.37,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:15.8682,172.8,133.7,77.5,77.37,9.1,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:16.1207,172.8,133.7,77.5,77.37,8.9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:16.3733,172.8,133.7,77.5,77.37,8.9,20.52,6,3600,24.7,4,77.5,77.5
2020-09-17 02:34:16.6259,172.8,133.7,77.5,77.37,9.1,20.51,7,3600,24.8,4,77.5,77.5
2020-09-17 02:34:16.8785,172.8,133.7,77.5,77.37,9,20.54,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:17.1304,172.8,133.7,77.5,77.37,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:17.3779,172.8,133.7,77.5,77.37,9,20.52,61,786.1,778.4,0,77.5,77.5
2020-09-17 02:34:17.6253,172.8,133.7,77.5,77.37,8.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:17.8728,172.8,133.7,77.5,77.37,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:18.1209,172.8,133.7,77.5,77.37,9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:34:18.3735,172.8,133.7,77.5,77.37,9,20.52,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:34:18.6261,172.8,133.7,77.5,77.37,9,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:18.8787,172.8,133.7,77.5,77.37,9,20.52,66,5290,5300,0,77.5,77.5
2020-09-17 02:34:19.1312,172.8,133.7,77.5,77.37,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:19.3839,172.8,133.7,77.5,77.37,9.1,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:19.6365,172.8,133.7,77.5,77.37,9,20.51,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:19.8892,172.8,133.7,77.5,77.37,9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:34:20.1418,172.8,133.7,77.5,77.37,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:20.3945,172.8,133.7,77.5,77.37,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:20.6471,172.8,133.7,77.5,77.37,9.1,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:20.8997,172.8,133.7,77.5,77.37,9,20.52,6,3600,24.7,4,77.5,77.5
2020-09-17 02:34:21.1524,172.8,133.7,77.5,77.37,8.9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:34:21.4051,172.8,133.7,77.5,77.37,9.1,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:21.6578,172.8,133.7,77.5,77.37,9,20.52,2,783.5,4.8,24,77.5,77.5
2020-09-17 02:34:21.9106,172.8,133.7,77.5,77.37,9.1,20.52,61,786.2,778.4,0,77.5,77.5
2020-09-17 02:34:22.1633,172.8,133.7,77.5,77.37,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:22.4144,172.8,133.7,77.5,77.37,8.9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:22.6620,172.8,133.7,77.5,77.37,9.1,20.52,3,784.1,4.4,23,77.5,77.5
2020-09-17 02:34:22.9095,172.8,133.7,77.5,77.37,9.1,20.52,4,783.5,4.8,23,77.5,77.5
2020-09-17 02:34:23.1570,172.8,133.7,77.5,77.37,9,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:23.4062,172.8,133.7,77.5,77.37,9,20.52,66,5300,5300,0,77.5,77.5
2020-09-17 02:34:23.6589,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:23.9115,172.8,133.7,77.5,77.37,9,20.53,2,783.5,4.8,24,77.5,77.5
2020-09-17 02:34:24.1642,172.8,133.7,77.5,77.37,9.1,20.53,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:24.4169,172.8,133.7,77.5,77.37,9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:34:24.6697,172.8,133.7,77.5,77.37,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:24.9226,172.8,133.7,77.5,77.37,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:25.1754,172.8,133.7,77.5,77.37,9,20.53,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:25.4283,172.8,133.7,77.5,77.37,9,20.51,6,3600,24.7,4,77.5,77.5
2020-09-17 02:34:25.6763,172.8,133.7,77.5,77.37,9.1,20.53,7,3600,24.8,4,77.5,77.5
2020-09-17 02:34:25.9240,172.8,133.7,77.5,77.37,8.9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:26.1716,172.8,133.7,77.5,77.37,9,20.55,2,783.5,4.8,24,77.5,77.5
2020-09-17 02:34:26.4193,172.8,133.7,77.5,77.37,9,20.51,61,786.2,778.3,0,77.5,77.5
2020-09-17 02:34:26.6669,172.8,133.7,77.5,77.37,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:26.9144,172.8,133.7,77.5,77.37,9.1,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:27.1619,172.8,133.7,77.5,77.37,9,20.52,3,784.1,4.4,23,77.5,77.5
2020-09-17 02:34:27.4095,172.8,133.7,77.5,77.37,9,20.52,4,783.5,4.8,23,77.5,77.5
2020-09-17 02:34:27.6570,172.8,133.7,77.5,77.37,9.1,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:27.9046,172.8,133.7,77.5,77.37,9,20.52,66,5300,5300,0,77.5,77.5
2020-09-17 02:34:28.1521,172.8,133.7,77.5,77.37,9.1,20.53,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:28.3997,172.8,133.7,77.5,77.37,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:28.6474,172.8,133.7,77.5,77.37,8.9,20.54,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:28.9002,172.8,133.7,77.5,77.37,9.1,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:34:29.1529,172.8,133.7,77.5,77.37,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:29.4056,172.8,133.7,77.5,77.37,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:29.6584,172.8,133.7,77.5,77.37,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:29.9075,172.8,133.7,77.5,77.37,9,20.5,6,3600,24.7,4,77.5,77.5
2020-09-17 02:34:30.1551,172.8,133.7,77.5,77.37,9,20.52,7,3600,24.8,4,77.5,77.5
2020-09-17 02:34:30.4026,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:30.6502,172.8,133.7,77.5,77.37,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:30.8978,172.8,133.7,77.5,77.37,9,20.52,61,786.2,778.3,0,77.5,77.5
2020-09-17 02:34:31.1453,172.8,133.7,77.5,77.37,9,20.53,62,425,425,0,77.5,77.5
2020-09-17 02:34:31.3928,172.8,133.7,77.5,77.37,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:31.6403,172.8,133.7,77.5,77.37,9.1,20.52,3,784.1,4.4,23,77.5,77.5
2020-09-17 02:34:31.8885,172.8,133.7,77.5,77.37,8.9,20.52,4,783.6,4.7,23,77.5,77.5
2020-09-17 02:34:32.1371,172.8,133.7,77.5,77.37,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:32.3856,172.8,133.7,77.5,77.37,9.1,20.52,66,5300,5300,0,77.5,77.5
2020-09-17 02:34:32.6341,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:32.8852,172.8,133.7,77.5,77.37,9,20.52,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:33.1378,172.8,133.7,77.5,77.37,9.1,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:33.3904,172.8,133.7,77.5,77.37,8.9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:34:33.6430,172.8,133.7,77.5,77.37,9.1,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:33.8942,172.8,133.7,77.5,77.37,9.1,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:34.1425,172.8,133.7,77.5,77.37,9,20.51,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:34.3908,172.8,133.7,77.5,77.37,9,20.52,6,3600,24.7,4,77.5,77.5
2020-09-17 02:34:34.6391,172.8,133.7,77.5,77.37,9,20.52,7,3600,24.8,4,77.5,77.5
2020-09-17 02:34:34.8873,172.8,133.7,77.5,77.37,9.1,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:35.1365,172.8,133.7,77.5,77.37,9.1,20.53,2,783.6,4.7,24,77.5,77.5
2020-09-17 02:34:35.3857,172.8,133.7,77.5,77.37,9,20.52,61,786.2,778.4,0,77.5,77.5
2020-09-17 02:34:35.6348,172.8,133.7,77.5,77.37,9,20.53,62,425,425,0,77.5,77.5
2020-09-17 02:34:35.8840,172.8,133.7,77.5,77.37,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:36.1365,172.8,133.7,77.5,77.37,9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:34:36.3892,172.8,133.7,77.5,77.37,9.1,20.52,4,783.5,4.8,23,77.5,77.5
2020-09-17 02:34:36.6418,172.8,133.7,77.5,77.37,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:36.8945,172.8,133.7,77.5,77.37,8.9,20.52,66,5300,5300,0,77.5,77.5
2020-09-17 02:34:37.1471,172.8,133.7,77.5,77.37,9,20.5,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:37.3997,172.8,133.7,77.5,77.37,9,20.52,2,783.5,4.8,24,77.5,77.5
2020-09-17 02:34:37.6524,172.8,133.7,77.5,77.37,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:37.9050,172.8,133.7,77.5,77.37,9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:34:38.1577,172.8,133.7,77.5,77.37,8.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:38.4104,172.8,133.7,77.5,77.37,9,20.51,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:38.6631,172.8,133.7,77.5,77.37,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:38.9158,172.8,133.7,77.5,77.37,9,20.52,6,3600,24.7,4,77.5,77.5
2020-09-17 02:34:39.1685,172.8,133.7,77.5,77.37,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:34:39.4213,172.8,133.7,77.5,77.37,8.9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:39.6740,172.8,133.7,77.5,77.37,9,20.53,2,783.5,4.8,24,77.5,77.5
2020-09-17 02:34:39.9268,172.8,133.7,77.5,77.37,9.1,20.52,61,786.2,778.4,0,77.5,77.5
2020-09-17 02:34:40.1789,172.8,133.7,77.5,77.37,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:40.4264,172.8,133.7,77.5,77.37,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:40.6739,172.8,133.7,77.5,77.37,9,20.48,3,784,4.4,23,77.5,77.5
2020-09-17 02:34:40.9215,172.8,133.7,77.5,77.37,9,20.51,4,783.5,4.8,23,77.5,77.5
2020-09-17 02:34:41.1690,172.8,133.7,77.5,77.37,9.1,20.53,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:41.4165,172.8,133.7,77.5,77.37,9.1,20.52,66,5300,5300,0,77.5,77.5
2020-09-17 02:34:41.6640,172.8,133.7,77.5,77.37,8.9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:41.9116,172.8,133.7,77.5,77.37,9,20.46,2,783.5,4.8,24,77.5,77.5
2020-09-17 02:34:42.1591,172.8,133.7,77.5,77.37,9,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:42.4081,172.8,133.7,77.5,77.37,9.1,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:34:42.6608,172.8,133.7,77.5,77.37,9.1,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:42.9135,172.8,133.7,77.5,77.37,8.9,20.53,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:43.1662,172.8,133.7,77.5,77.37,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:43.4189,172.8,133.7,77.5,77.37,9,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:34:43.6689,172.8,133.7,77.5,77.37,9,20.52,7,3600,24.8,4,77.5,77.5
2020-09-17 02:34:43.9164,172.8,133.7,77.5,77.37,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:44.1639,172.8,133.7,77.5,77.37,9,20.53,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:34:44.4115,172.8,133.7,77.5,77.37,8.9,20.52,61,786.1,778.4,0,77.5,77.5
2020-09-17 02:34:44.6593,172.8,133.7,77.5,77.37,9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:44.9074,172.8,133.7,77.5,77.37,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:45.1554,172.8,133.7,77.5,77.37,9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:34:45.4035,172.8,133.7,77.5,77.37,8.9,20.52,4,783.7,4.7,23,77.5,77.5
2020-09-17 02:34:45.6525,172.8,133.7,77.5,77.37,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:45.9022,172.8,133.7,77.5,77.37,9,20.52,66,5300,5300,0,77.5,77.5
2020-09-17 02:34:46.1520,172.8,133.7,77.5,77.37,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:46.4018,172.8,133.7,77.5,77.37,9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:34:46.6516,172.8,133.7,77.5,77.37,9,20.53,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:46.9013,172.8,133.7,77.5,77.37,9,20.53,51,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:47.1511,172.8,133.7,77.5,77.37,9.1,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:47.4009,172.8,133.7,77.5,77.37,9.1,20.53,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:47.6506,172.8,133.7,77.5,77.37,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:47.9015,172.8,133.7,77.5,77.37,9,20.52,6,3600,24.7,4,77.5,77.5
2020-09-17 02:34:48.1527,172.8,133.7,77.5,77.37,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:34:48.4039,172.8,133.7,77.5,77.37,9,20.52,1,784,4.4,23.5,77.5,77.5
2020-09-17 02:34:48.6552,172.8,133.7,77.5,77.37,9.1,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:34:48.9038,172.8,133.7,77.5,77.37,9,20.52,61,786.4,778.5,0,77.5,77.5
2020-09-17 02:34:49.1513,172.8,133.7,77.5,77.37,8.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:49.3989,172.8,133.7,77.5,77.37,9.1,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:49.6465,172.8,133.7,77.5,77.37,9,20.52,3,784,4.4,23,77.5,77.5
2020-09-17 02:34:49.8977,172.8,133.7,77.5,77.37,9.1,20.53,4,783.7,4.7,23,77.5,77.5
2020-09-17 02:34:50.1503,172.8,133.7,77.5,77.37,9,20.53,65,3600,3600,0,77.5,77.5
2020-09-17 02:34:50.4029,172.8,133.7,77.5,77.37,8.9,20.52,66,5300,5310,0,77.5,77.5
2020-09-17 02:34:50.6556,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:50.9061,172.8,133.7,77.5,77.37,9,20.52,2,783.7,4.8,24,77.5,77.5
2020-09-17 02:34:51.1556,172.8,133.7,77.5,77.37,9,20.52,65,3590,3600,0,77.5,77.5
2020-09-17 02:34:51.4051,172.8,133.7,77.5,77.37,9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:34:51.6546,172.8,133.7,77.5,77.37,8.9,20.53,63,50,50,0,77.5,77.5
2020-09-17 02:34:51.9035,172.8,133.7,77.5,77.37,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:52.1510,172.8,133.7,77.5,77.37,9.1,20.53,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:52.3985,172.8,133.7,77.5,77.37,9,20.52,6,3600,24.7,4,77.5,77.5
2020-09-17 02:34:52.6461,172.8,133.7,77.5,77.37,9,20.54,7,3590,24.8,4,77.5,77.5
2020-09-17 02:34:52.8953,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:53.1481,172.8,133.7,77.5,77.37,9,20.52,2,783.7,4.8,24,77.5,77.5
2020-09-17 02:34:53.4008,172.8,133.7,77.5,77.37,9.1,20.52,61,786.3,778.5,0,77.5,77.5
2020-09-17 02:34:53.6535,172.8,133.7,77.5,77.37,9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:53.9062,172.8,133.7,77.5,77.37,8.9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:54.1590,172.8,133.7,77.5,77.37,9,20.52,3,784.1,4.4,23,77.5,77.5
2020-09-17 02:34:54.4118,172.8,133.7,77.5,77.37,9,20.52,4,783.7,4.8,23,77.5,77.5
2020-09-17 02:34:54.6645,172.8,133.7,77.5,77.37,9,20.52,65,3590,3600,0,77.5,77.5
2020-09-17 02:34:54.9155,172.8,133.7,77.5,77.37,9.1,20.52,66,5290,5300,0,77.5,77.5
2020-09-17 02:34:55.1631,172.8,133.7,77.5,77.37,8.9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:55.4106,172.8,133.7,77.5,77.37,9.1,20.52,2,783.7,4.8,24,77.5,77.5
2020-09-17 02:34:55.6581,172.8,133.7,77.5,77.37,9,20.52,65,3590,3600,0,77.5,77.5
2020-09-17 02:34:55.9056,172.8,133.7,77.5,77.37,9,20.51,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:34:56.1532,172.8,133.7,77.5,77.37,9.1,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:34:56.4007,172.8,133.7,77.5,77.37,8.9,20.5,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:34:56.6482,172.8,133.7,77.5,77.37,8.9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:34:56.8957,172.8,133.7,77.5,77.37,9.1,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:34:57.1478,172.8,133.7,77.5,77.37,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:34:57.4005,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:57.6532,172.8,133.7,77.5,77.37,9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:34:57.9058,172.8,133.7,77.5,77.37,9,20.52,61,786.3,778.5,0,77.5,77.5
2020-09-17 02:34:58.1560,172.8,133.7,77.5,77.37,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:34:58.4038,172.8,133.7,77.5,77.37,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:34:58.6517,172.8,133.7,77.5,77.37,9,20.52,3,784.1,4.4,23,77.5,77.5
2020-09-17 02:34:58.8996,172.8,133.7,77.5,77.37,9,20.52,4,783.7,4.7,23,77.5,77.5
2020-09-17 02:34:59.1485,172.8,133.7,77.5,77.37,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:34:59.3984,172.8,133.7,77.5,77.37,9,20.52,66,5290,5290,0,77.5,77.5
2020-09-17 02:34:59.6483,172.8,133.7,77.5,77.37,9.1,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:34:59.8982,172.8,133.7,77.5,77.37,8.9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:35:00.1493,172.8,133.7,77.5,77.37,9,20.52,65,3590,3590,0,77.5,77.5
2020-09-17 02:35:00.4019,172.8,133.7,77.5,77.37,9.1,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:35:00.6546,172.8,133.7,77.5,77.37,9,20.51,63,50,50,0,77.5,77.5
2020-09-17 02:35:00.9072,172.8,133.7,77.5,77.37,9.1,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:35:01.1577,172.8,133.7,77.5,77.37,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:35:01.4052,172.8,133.7,77.5,77.37,9,20.54,6,3590,24.7,4,77.5,77.5
2020-09-17 02:35:01.6527,172.8,133.7,77.5,77.37,9.1,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:35:01.9003,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:35:02.1478,172.8,133.7,77.5,77.37,9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:35:02.3953,172.8,133.7,77.5,77.37,9,20.51,61,786.2,778.5,0,77.5,77.5
2020-09-17 02:35:02.6428,172.8,133.7,77.5,77.37,8.9,20.51,62,425,425,0,77.5,77.5
2020-09-17 02:35:02.8904,172.8,133.7,77.5,77.37,9.1,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:35:03.1379,172.8,133.7,77.5,77.37,9,20.61,3,784.1,4.4,23,77.5,77.5
2020-09-17 02:35:03.3872,172.8,133.7,77.5,77.37,9,20.53,4,783.7,4.7,23,77.5,77.5
2020-09-17 02:35:03.6398,172.8,133.7,77.5,77.37,9,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:35:03.8925,172.8,133.7,77.5,77.37,9,20.52,66,5290,5290,0,77.5,77.5
2020-09-17 02:35:04.1451,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:35:04.3963,172.8,133.7,77.5,77.37,9.1,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:35:04.6438,172.8,133.7,77.5,77.37,9,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:35:04.8914,172.8,133.7,77.5,77.37,8.9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:35:05.1389,172.8,133.7,77.5,77.37,9,20.51,63,50,50,0,77.5,77.5
2020-09-17 02:35:05.3864,172.8,133.7,77.5,77.37,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:35:05.6387,172.8,133.7,77.5,77.37,9.1,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:35:05.8914,172.8,133.7,77.5,77.37,9,20.53,6,3600,24.7,4,77.5,77.5
2020-09-17 02:35:06.1440,172.8,133.7,77.5,77.37,8.9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:35:06.3967,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:35:06.6475,172.8,133.7,77.5,77.37,9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:35:06.8980,172.8,133.7,77.5,77.37,9,20.52,61,786.3,778.4,0,77.5,77.5
2020-09-17 02:35:07.1485,172.8,133.7,77.5,77.37,9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:35:07.3990,172.8,133.7,77.5,77.37,8.9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:35:07.6471,172.8,133.7,77.5,77.37,9,20.52,3,784.1,4.4,23,77.5,77.5
2020-09-17 02:35:07.8946,172.8,133.7,77.5,77.37,9.1,20.52,4,783.7,4.7,23,77.5,77.5
2020-09-17 02:35:08.1421,172.8,133.7,77.5,77.37,9,20.52,65,3590,3600,0,77.5,77.5
2020-09-17 02:35:08.3897,172.8,133.7,77.5,77.37,9,20.53,66,5290,5300,0,77.5,77.5
2020-09-17 02:35:08.6415,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:35:08.8943,172.8,133.7,77.5,77.37,9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:35:09.1471,172.8,133.7,77.5,77.37,9.1,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:35:09.4000,172.8,133.7,77.5,77.37,9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:35:09.6501,172.8,133.7,77.5,77.37,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:35:09.8994,172.8,133.7,77.5,77.37,9,20.51,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:35:10.1487,172.8,133.7,77.5,77.37,9,20.52,52,4.01,3.98,0,77.5,77.5
2020-09-17 02:35:10.3979,172.8,133.7,77.5,77.37,9.1,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:35:10.6491,172.8,133.7,77.5,77.37,9,20.52,7,3590,24.8,4,77.5,77.5
2020-09-17 02:35:10.9019,172.8,133.7,77.5,77.37,8.9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:35:11.1548,172.8,133.7,77.5,77.37,9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:35:11.4076,172.8,133.7,77.5,77.37,9,20.53,61,786.3,778.5,0,77.5,77.5
2020-09-17 02:35:11.6576,172.8,133.7,77.5,77.37,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:35:11.9051,172.8,133.7,77.5,77.37,9,20.52,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:35:12.1526,172.8,133.7,77.5,77.37,8.9,20.52,3,784.1,4.4,23,77.5,77.5
2020-09-17 02:35:12.4002,172.8,133.7,77.5,77.37,9,20.52,4,783.7,4.7,23,77.5,77.5
2020-09-17 02:35:12.6504,172.8,133.7,77.5,77.37,9,20.51,65,3600,3600,0,77.5,77.5
2020-09-17 02:35:12.9031,172.8,133.7,77.5,77.37,9,20.52,66,5300,5290,0,77.5,77.5
2020-09-17 02:35:13.1557,172.8,133.7,77.5,77.37,9.1,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:35:13.4083,172.8,133.7,77.5,77.37,8.9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:35:13.6596,172.8,133.7,77.5,77.37,9,20.52,65,3600,3590,0,77.5,77.5
2020-09-17 02:35:13.9096,172.8,133.7,77.5,77.37,9.1,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:35:14.1596,172.8,133.7,77.5,77.37,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:35:14.4097,172.8,133.7,77.5,77.37,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:35:14.6593,172.8,133.7,77.5,77.37,9,20.52,52,4.01,3.99,0,77.5,77.5
2020-09-17 02:35:14.9087,172.8,133.7,77.5,77.37,9,20.52,6,3590,24.7,4,77.5,77.5
2020-09-17 02:35:15.1581,172.8,133.7,77.5,77.37,9.1,20.52,7,3600,24.8,4,77.5,77.5
2020-09-17 02:35:15.4075,172.8,133.7,77.5,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:35:15.6573,172.8,133.7,77.5,77.37,9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:35:15.9100,172.8,133.7,77.5,77.37,9,20.51,61,786.3,778.5,0,77.5,77.5
2020-09-17 02:35:16.1627,172.8,133.7,77.5,77.37,9,20.52,62,425,425,0,77.5,77.5
2020-09-17 02:35:16.4154,172.8,133.7,77.5,77.37,9,20.53,64,9.6,9.7,0,77.5,77.5
2020-09-17 02:35:16.6674,172.8,133.7,77.5,77.37,9.1,20.52,3,784.1,4.4,23,77.5,77.5
2020-09-17 02:35:16.9150,172.8,133.7,77.75,77.37,9,20.52,4,783.7,4.7,23,77.5,77.5
2020-09-17 02:35:17.1625,172.8,133.7,77.75,77.37,8.9,20.51,65,3590,3590,0,77.5,77.5
2020-09-17 02:35:17.4100,172.8,133.7,77.75,77.37,9,20.52,66,5300,5290,0,77.5,77.5
2020-09-17 02:35:17.6576,172.8,133.7,77.75,77.37,9,20.52,1,784.1,4.4,23.5,77.5,77.5
2020-09-17 02:35:17.9051,172.8,133.7,77.75,77.37,9,20.52,2,783.7,4.7,24,77.5,77.5
2020-09-17 02:35:18.1527,172.8,133.7,77.75,77.37,8.9,20.52,65,3600,3600,0,77.5,77.5
2020-09-17 02:35:18.4002,172.8,133.7,77.75,77.37,8.9,20.52,51,4.01,3.99,0,77.5,77.5
2020-09-17 02:35:18.6478,172.8,133.7,77.75,77.37,9,20.52,63,50,50,0,77.5,77.5
2020-09-17 02:35:18.8953,172.8,133.7,77.75,77.37,9,20.52,67,24.7,24.8,0,77.5,77.5
2020-09-17 02:35:19.1428,172.8,133.7,77.75,77.37,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:35:19.3904,172.8,133.7,77.75,77.37,9,20.52,6,3580,24.7,4,78,77.5
2020-09-17 02:35:19.6379,172.8,133.7,77.75,77.37,8.9,20.52,7,3590,24.8,4,78,77.5
2020-09-17 02:35:19.8889,172.8,133.7,77.75,77.37,9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:20.1415,172.8,133.7,77.75,77.37,9.1,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:20.3941,172.8,133.7,77.75,77.37,8.9,20.52,61,786.3,778.6,0,78,77.5
2020-09-17 02:35:20.6467,172.8,133.7,77.75,77.37,9,20.51,62,425,425,0,78,77.5
2020-09-17 02:35:20.8994,172.8,133.7,77.75,77.37,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:35:21.1521,172.8,133.7,77.75,77.37,9,20.53,3,784.1,4.4,23,78,77.5
2020-09-17 02:35:21.4049,172.8,133.7,77.75,77.37,9.1,20.52,4,783.7,4.7,23,78,77.5
2020-09-17 02:35:21.6576,172.8,133.7,77.75,77.37,9,20.52,65,3580,3600,0,78,77.5
2020-09-17 02:35:21.9103,172.8,133.7,77.75,77.37,9,20.53,66,5300,5300,0,78,77.5
2020-09-17 02:35:22.1630,172.8,133.7,77.75,77.37,9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:22.4158,172.8,133.7,77.75,77.37,9,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:22.6685,172.8,133.7,77.75,77.37,9.1,20.53,65,3580,3600,0,78,77.5
2020-09-17 02:35:22.9212,172.8,133.7,77.75,77.37,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:35:23.1697,172.8,133.7,77.75,77.37,8.9,20.53,63,50,50,0,78,77.5
2020-09-17 02:35:23.4172,172.8,133.7,77.75,77.37,9.1,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:35:23.6648,172.8,133.7,77.75,77.37,9,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:35:23.9123,172.8,133.7,77.75,77.37,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:35:24.1599,172.8,133.7,77.75,77.37,9,20.52,7,3600,24.8,4,78,77.5
2020-09-17 02:35:24.4074,172.8,133.7,77.75,77.37,8.9,20.54,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:24.6550,172.8,133.7,77.75,77.37,9,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:24.9026,172.8,133.7,77.75,77.37,9,20.52,61,786.2,778.5,0,78,77.5
2020-09-17 02:35:25.1513,172.8,133.7,77.75,77.37,9,20.53,62,425,425,0,78,77.5
2020-09-17 02:35:25.4011,172.8,133.7,77.75,77.37,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:35:25.6508,172.8,133.7,77.75,77.37,8.9,20.51,3,784.1,4.4,23,78,77.5
2020-09-17 02:35:25.9006,172.8,133.7,77.75,77.37,9,20.53,4,783.7,4.7,23,78,77.5
2020-09-17 02:35:26.1508,172.8,133.7,77.75,77.37,9,20.52,65,3580,3610,0,78,77.5
2020-09-17 02:35:26.4035,172.8,133.7,77.75,77.37,9,20.52,66,5300,5300,0,78,77.5
2020-09-17 02:35:26.6563,172.8,133.7,77.75,77.37,8.9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:26.9090,172.8,133.7,77.75,77.37,9,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:27.1618,172.8,133.7,77.75,77.37,9,20.52,65,3570,3610,0,78,77.5
2020-09-17 02:35:27.4107,172.8,133.7,77.75,77.37,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:35:27.6583,172.8,133.7,77.75,77.37,9.1,20.53,63,50,50,0,78,77.5
2020-09-17 02:35:27.9059,172.8,133.7,77.75,77.37,8.9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:35:28.1535,172.8,133.7,77.75,77.37,9,20.53,52,4.01,3.98,0,78,77.5
2020-09-17 02:35:28.4011,172.8,133.7,77.75,77.37,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:35:28.6486,172.8,133.7,77.75,77.37,9,20.51,7,3610,24.8,4,78,77.5
2020-09-17 02:35:28.8962,172.8,133.7,77.75,77.37,9.1,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:29.1437,172.8,133.7,77.75,77.37,9,20.54,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:29.3930,172.8,133.7,77.75,77.37,9,20.52,61,786.3,778.5,0,78,77.5
2020-09-17 02:35:29.6456,172.8,133.7,77.75,77.37,9.1,20.52,62,425,425,0,78,77.5
2020-09-17 02:35:29.8982,172.8,133.7,77.75,77.37,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:35:30.1509,172.8,133.7,77.75,77.37,9,20.53,3,784.1,4.4,23,78,77.5
2020-09-17 02:35:30.4035,172.8,133.7,77.75,77.37,9,20.52,4,783.7,4.7,23,78,77.5
2020-09-17 02:35:30.6562,172.8,133.7,77.75,77.37,9,20.51,65,3570,3610,0,78,77.5
2020-09-17 02:35:30.9089,172.8,133.7,77.75,77.37,9.1,20.51,66,5300,5300,0,78,77.5
2020-09-17 02:35:31.1616,172.8,133.7,77.75,77.37,9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:31.4141,172.8,133.7,77.75,77.37,9,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:31.6617,172.8,133.7,77.75,77.37,9,20.52,65,3570,3610,0,78,77.5
2020-09-17 02:35:31.9092,172.8,133.7,77.75,77.37,9,20.53,51,4.01,3.99,0,78,77.5
2020-09-17 02:35:32.1568,172.8,133.7,77.75,77.37,9,20.51,63,50,50,0,78,77.5
2020-09-17 02:35:32.4044,172.8,133.7,77.75,77.37,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:35:32.6567,172.8,133.7,77.75,77.37,8.9,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:35:32.9094,172.8,133.7,77.75,77.37,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:35:33.1620,172.8,133.7,77.75,77.37,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:35:33.4147,172.8,133.7,77.75,77.37,9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:33.6674,172.8,133.7,77.75,77.37,9.1,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:33.9201,172.8,133.7,77.75,77.37,8.9,20.52,61,786.3,778.5,0,78,77.5
2020-09-17 02:35:34.1729,172.8,133.7,77.75,77.37,8.9,20.52,62,425,425,0,78,77.5
2020-09-17 02:35:34.4257,172.8,133.7,77.75,77.37,9.1,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:35:34.6784,172.8,133.7,77.75,77.37,9,20.52,3,784.1,4.4,23,78,77.5
2020-09-17 02:35:34.9313,172.8,133.7,77.75,77.37,9,20.52,4,783.7,4.7,23,78,77.5
2020-09-17 02:35:35.1841,172.8,133.7,77.75,77.37,9,20.52,65,3570,3620,0,78,77.5
2020-09-17 02:35:35.4370,172.8,133.7,77.75,77.37,9,20.52,66,5300,5300,0,78,77.5
2020-09-17 02:35:35.6899,172.8,133.7,77.75,77.37,9.1,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:35.9387,172.8,133.7,77.75,77.37,9.1,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:36.1864,172.8,133.7,77.75,77.37,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:35:36.4341,172.8,133.7,77.75,77.37,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:35:36.6818,172.8,133.7,77.75,77.37,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:35:36.9293,172.8,133.7,77.75,77.37,9.1,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:35:37.1768,172.8,133.7,77.75,77.37,9.1,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:35:37.4244,172.8,133.7,77.75,77.37,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:35:37.6719,172.8,133.7,77.75,77.37,9,20.52,7,3610,24.8,4,78,77.5
2020-09-17 02:35:37.9194,172.8,133.7,77.75,77.37,9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:38.1669,172.8,133.7,77.75,77.37,9,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:38.4145,172.8,133.7,77.75,77.37,9.1,20.52,61,786.2,778.5,0,78,77.5
2020-09-17 02:35:38.6620,172.8,133.7,77.75,77.37,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:35:38.9095,172.8,133.7,77.75,77.37,8.9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:35:39.1571,172.8,133.7,77.75,77.37,9,20.52,3,784.1,4.4,23,78,77.5
2020-09-17 02:35:39.4046,172.8,133.7,77.75,77.37,9,20.52,4,783.7,4.7,23,78,77.5
2020-09-17 02:35:39.6521,172.8,133.7,77.75,77.37,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:35:39.9013,172.8,133.7,77.75,77.37,8.9,20.52,66,5300,5300,0,78,77.5
2020-09-17 02:35:40.1542,172.8,133.7,77.75,77.37,8.9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:40.4070,172.8,133.7,77.75,77.37,9,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:35:40.6599,172.8,133.7,77.75,77.37,9.1,20.52,65,3570,3620,0,78,77.5
2020-09-17 02:35:40.9114,172.8,133.7,77.75,77.37,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:35:41.1589,172.8,133.7,77.75,77.37,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:35:41.4064,172.8,133.7,77.75,77.37,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:35:41.6539,172.8,133.7,77.75,77.37,9,20.53,52,4.01,3.98,0,78,77.5
2020-09-17 02:35:41.9015,172.8,133.7,77.75,77.37,9.1,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:35:42.1517,172.8,133.7,77.75,77.37,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:35:42.4044,172.8,133.7,77.75,77.37,9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:42.6571,172.8,133.7,77.75,77.37,9,20.52,2,783.8,4.7,24,78,77.5
2020-09-17 02:35:42.9098,172.8,133.7,77.75,77.37,9,20.52,61,786.4,778.4,0,78,77.5
2020-09-17 02:35:43.1623,172.8,133.7,77.75,77.37,9.1,20.53,62,425,425,0,78,77.5
2020-09-17 02:35:43.4142,172.8,133.8,77.75,77.43,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:35:43.6661,172.8,133.8,77.75,77.43,8.9,20.51,3,784.1,4.4,23,78,77.5
2020-09-17 02:35:43.9180,172.8,133.8,77.75,77.43,9,20.52,4,783.8,4.7,23,78,77.5
2020-09-17 02:35:44.1701,172.8,133.8,77.75,77.43,9,20.52,65,3560,3630,0,78,77.5
2020-09-17 02:35:44.4229,172.8,133.8,77.75,77.43,9,20.52,66,5300,5300,0,78,77.5
2020-09-17 02:35:44.6757,172.8,133.8,77.75,77.43,9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:44.9285,172.8,133.8,77.75,77.43,8.9,20.52,2,783.8,4.7,24,78,77.5
2020-09-17 02:35:45.1805,172.8,133.8,77.75,77.43,9,20.51,65,3570,3620,0,78,77.5
2020-09-17 02:35:45.4282,172.8,133.8,77.75,77.43,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:35:45.6758,172.8,133.8,77.75,77.43,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:35:45.9234,172.8,133.8,77.75,77.43,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:35:46.1710,172.8,133.8,77.75,77.43,8.9,20.53,52,4.01,3.98,0,78,77.5
2020-09-17 02:35:46.4215,172.8,133.8,77.75,77.43,9,20.53,6,3570,24.7,4,78,77.5
2020-09-17 02:35:46.6729,172.8,133.8,77.75,77.43,9.1,20.53,7,3630,24.8,4,78,77.5
2020-09-17 02:35:46.9243,172.8,133.8,77.75,77.43,9,20.6,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:47.1757,172.8,133.8,77.75,77.43,9,20.52,2,783.8,4.7,24,78,77.5
2020-09-17 02:35:47.4281,172.8,133.8,77.75,77.43,9,20.52,61,786.3,778.5,0,78,77.5
2020-09-17 02:35:47.6808,172.8,133.8,77.75,77.43,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:35:47.9336,172.8,133.8,77.75,77.43,9.1,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:35:48.1863,172.8,133.8,77.75,77.43,9.1,20.52,3,784.1,4.4,23,78,77.5
2020-09-17 02:35:48.4353,172.8,133.8,77.75,77.43,8.9,20.52,4,783.7,4.8,23,78,77.5
2020-09-17 02:35:48.6828,172.8,133.8,77.75,77.43,9,20.52,65,3570,3620,0,78,77.5
2020-09-17 02:35:48.9304,172.8,133.8,77.75,77.43,9,20.52,66,5300,5300,0,78,77.5
2020-09-17 02:35:49.1779,172.8,133.8,77.75,77.43,9.1,20.4,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:49.4255,172.8,133.8,77.75,77.43,9.1,20.52,2,783.7,4.8,24,78,77.5
2020-09-17 02:35:49.6731,172.8,133.8,77.75,77.43,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:35:49.9207,172.8,133.8,77.75,77.43,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:35:50.1683,172.8,133.8,77.75,77.43,9,20.53,63,50,50,0,78,77.5
2020-09-17 02:35:50.4159,172.8,133.8,77.75,77.43,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:35:50.6635,172.8,133.8,77.75,77.43,9.1,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:35:50.9111,172.8,133.8,77.75,77.43,8.9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:35:51.1587,172.8,133.8,77.75,77.43,8.9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:35:51.4063,172.8,133.8,77.75,77.43,9.1,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:51.6538,172.8,133.8,77.75,77.43,9,20.52,2,783.7,4.8,24,78,77.5
2020-09-17 02:35:51.9013,172.8,133.8,77.75,77.43,9,20.52,61,786.4,778.6,0,78,77.5
2020-09-17 02:35:52.1488,172.8,133.8,77.75,77.43,9,20.5,62,425,425,0,78,77.5
2020-09-17 02:35:52.3964,172.8,133.8,77.75,77.43,9,20.51,64,9.6,9.8,0,78,77.5
2020-09-17 02:35:52.6439,172.8,133.8,77.75,77.43,9,20.52,3,784.1,4.4,23,78,77.5
2020-09-17 02:35:52.8915,172.8,133.8,77.75,77.43,9,20.52,4,783.7,4.8,23,78,77.5
2020-09-17 02:35:53.1390,172.8,133.8,77.75,77.43,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:35:53.3878,172.8,133.8,77.75,77.43,9,20.52,66,5300,5310,0,78,77.5
2020-09-17 02:35:53.6404,172.8,133.8,77.75,77.43,9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:35:53.8931,172.8,133.8,77.75,77.43,9,20.52,2,783.7,4.8,24,78,77.5
2020-09-17 02:35:54.1457,172.8,133.8,77.75,77.43,9.1,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:35:54.3984,172.8,133.8,77.75,77.43,8.9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:35:54.6511,172.8,133.8,77.75,77.43,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:35:54.9039,172.8,133.8,77.75,77.43,9.1,20.51,67,24.7,24.8,0,78,77.5
2020-09-17 02:35:55.1567,172.8,133.8,77.75,77.43,9,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:35:55.4095,172.8,133.8,77.75,77.43,9.1,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:35:55.6605,172.8,133.8,77.75,77.43,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:35:55.9114,172.8,133.8,77.75,77.43,9,20.51,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:35:56.1623,172.8,133.8,77.75,77.43,9.1,20.52,2,783.8,4.8,24,78,77.5
2020-09-17 02:35:56.4132,172.8,133.8,77.75,77.43,9,20.52,61,786.4,778.6,0,78,77.5
2020-09-17 02:35:56.6623,172.8,133.8,77.75,77.43,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:35:56.9099,172.8,133.8,77.75,77.43,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:35:57.1575,172.8,133.8,77.75,77.43,8.9,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:35:57.4051,172.8,133.8,77.75,77.43,9.1,20.52,4,783.8,4.8,23,78,77.5
2020-09-17 02:35:57.6526,172.8,133.8,77.75,77.43,9,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:35:57.9002,172.8,133.8,77.75,77.43,9,20.52,66,5300,5300,0,78,77.5
2020-09-17 02:35:58.1477,172.8,133.8,77.75,77.43,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:35:58.3953,172.8,133.8,77.75,77.43,9,20.53,2,783.8,4.8,24,78,77.5
2020-09-17 02:35:58.6433,172.8,133.8,77.75,77.43,9,20.51,65,3560,3620,0,78,77.5
2020-09-17 02:35:58.8941,172.8,133.8,77.75,77.43,9.1,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:35:59.1449,172.8,133.8,77.75,77.43,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:35:59.3958,172.8,133.8,77.75,77.43,8.9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:35:59.6466,172.8,133.8,77.75,77.43,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:35:59.8989,172.8,133.8,77.75,77.43,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:36:00.1516,172.8,133.8,77.75,77.43,9.1,20.52,7,3630,24.8,4,78,77.5
2020-09-17 02:36:00.4043,172.8,133.8,77.75,77.43,9,20.51,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:00.6571,172.8,133.8,77.75,77.43,8.9,20.52,2,783.8,4.8,24,78,77.5
2020-09-17 02:36:00.9059,172.8,133.8,77.75,77.43,9,20.52,61,786.3,778.6,0,78,77.5
2020-09-17 02:36:01.1534,172.8,133.8,77.75,77.43,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:01.4009,172.8,133.8,77.75,77.43,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:01.6484,172.8,133.8,77.75,77.43,9.1,20.51,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:01.8960,172.8,133.8,77.75,77.43,8.9,20.52,4,783.8,4.8,23,78,77.5
2020-09-17 02:36:02.1435,172.8,133.8,77.75,77.43,9,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:02.3911,172.8,133.8,77.75,77.43,9.1,20.52,66,5300,5300,0,78,77.5
2020-09-17 02:36:02.6386,172.8,133.8,77.75,77.43,9,20.53,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:02.8897,172.8,133.8,77.75,77.43,9,20.52,2,783.8,4.8,24,78,77.5
2020-09-17 02:36:03.1424,172.8,133.8,77.75,77.43,9,20.52,65,3570,3620,0,78,77.5
2020-09-17 02:36:03.3951,172.8,133.8,77.75,77.43,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:03.6478,172.8,133.8,77.75,77.43,9.1,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:03.9005,172.8,133.8,77.75,77.43,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:04.1532,172.8,133.8,77.75,77.43,9,20.51,52,4.01,3.99,0,78,77.5
2020-09-17 02:36:04.4060,172.8,133.8,77.75,77.43,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:36:04.6587,172.8,133.8,77.75,77.43,9,20.52,7,3630,24.8,4,78,77.5
2020-09-17 02:36:04.9114,172.8,133.8,77.75,77.43,9,20.52,1,784.2,4.4,23.5,78,77.5
