Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:36:05.1642,172.8,133.8,77.75,77.43,9,20.52,2,783.8,4.8,24,78,77.5
2020-09-17 02:36:05.4169,172.8,133.8,77.75,77.43,8.9,20.52,61,786.4,778.5,0,78,77.5
2020-09-17 02:36:05.6696,172.8,133.8,77.75,77.43,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:05.9185,172.8,133.8,77.75,77.43,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:06.1661,172.8,133.8,77.75,77.43,9,20.51,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:06.4136,172.8,133.8,77.75,77.43,9,20.52,4,783.8,4.8,23,78,77.5
2020-09-17 02:36:06.6612,172.8,133.8,77.75,77.43,8.9,20.53,65,3570,3620,0,78,77.5
2020-09-17 02:36:06.9087,172.8,133.8,77.75,77.43,9,20.52,66,5300,5310,0,78,77.5
2020-09-17 02:36:07.1588,172.8,133.8,77.75,77.43,9.1,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:07.4091,172.8,133.8,77.75,77.43,9,20.51,2,783.8,4.8,24,78,77.5
2020-09-17 02:36:07.6594,172.8,133.8,77.75,77.43,9,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:07.9096,172.8,133.8,77.75,77.43,9,20.53,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:08.1574,172.8,133.8,77.75,77.43,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:08.4049,172.8,133.8,77.75,77.43,9.1,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:08.6525,172.8,133.8,77.75,77.43,9.1,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:36:08.9000,172.8,133.8,77.75,77.43,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:36:09.1522,172.8,133.8,77.75,77.43,9,20.53,7,3620,24.8,4,78,77.5
2020-09-17 02:36:09.4048,172.8,133.8,77.75,77.43,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:09.6575,172.8,133.8,77.75,77.43,9.1,20.52,2,783.8,4.8,24,78,77.5
2020-09-17 02:36:09.9102,172.8,133.8,77.75,77.43,9.1,20.52,61,786.3,778.5,0,78,77.5
2020-09-17 02:36:10.1590,172.8,133.8,77.75,77.43,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:10.4072,172.8,133.8,77.75,77.43,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:10.6554,172.8,133.8,77.75,77.43,9,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:10.9036,172.8,133.8,77.75,77.43,9,20.52,4,783.8,4.8,23,78,77.5
2020-09-17 02:36:11.1544,172.8,133.8,77.75,77.43,9.1,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:11.4072,172.8,133.8,77.75,77.43,9,20.52,66,5310,5310,0,78,77.5
2020-09-17 02:36:11.6600,172.8,133.8,77.75,77.43,8.9,20.54,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:11.9129,172.8,133.8,77.75,77.43,9,20.52,2,783.8,4.8,24,78,77.5
2020-09-17 02:36:12.1657,172.8,133.8,77.75,77.43,9,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:12.4185,172.8,133.8,77.75,77.43,9,20.53,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:12.6714,172.8,133.8,77.75,77.43,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:12.9242,172.8,133.8,77.75,77.43,8.9,20.51,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:13.1770,172.8,133.8,77.75,77.43,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:36:13.4259,172.8,133.8,77.75,77.43,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:36:13.6732,172.8,133.8,77.75,77.43,9,20.51,7,3630,24.8,4,78,77.5
2020-09-17 02:36:13.9205,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:14.1679,172.8,133.9,77.75,77.49,8.9,20.52,2,783.8,4.8,24,78,77.5
2020-09-17 02:36:14.4194,172.8,133.9,77.75,77.49,9,20.52,61,786.4,778.5,0,78,77.5
2020-09-17 02:36:14.6721,172.8,133.9,77.75,77.49,9.1,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:14.9248,172.8,133.9,77.75,77.49,9,20.53,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:15.1775,172.8,133.9,77.75,77.49,9,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:15.4265,172.8,133.9,77.75,77.49,9,20.52,4,783.8,4.8,23,78,77.5
2020-09-17 02:36:15.6741,172.8,133.9,77.75,77.49,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:36:15.9217,172.8,133.9,77.75,77.49,9.1,20.52,66,5310,5320,0,78,77.5
2020-09-17 02:36:16.1694,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:16.4170,172.8,133.9,77.75,77.49,9,20.53,2,783.8,4.8,24,78,77.5
2020-09-17 02:36:16.6645,172.8,133.9,77.75,77.49,9.1,20.52,65,3570,3620,0,78,77.5
2020-09-17 02:36:16.9121,172.8,133.9,77.75,77.49,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:17.1596,172.8,133.9,77.75,77.49,9.1,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:17.4072,172.8,133.9,77.75,77.49,9,20.54,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:17.6547,172.8,133.9,77.75,77.49,8.9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:36:17.9023,172.8,133.9,77.75,77.49,9.1,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:36:18.1498,172.8,133.9,77.75,77.49,9,20.52,7,3630,24.8,4,78,77.5
2020-09-17 02:36:18.3974,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:18.6449,172.8,133.9,77.75,77.49,9,20.52,2,783.7,4.8,24,78,77.5
2020-09-17 02:36:18.8924,172.8,133.9,77.75,77.49,8.9,20.52,61,786.4,778.6,0,78,77.5
2020-09-17 02:36:19.1398,172.8,133.9,77.75,77.49,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:19.3878,172.8,133.9,77.75,77.49,9.1,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:19.6373,172.8,133.9,77.75,77.49,9,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:19.8868,172.8,133.9,77.75,77.49,9,20.52,4,783.7,4.8,23,78,77.5
2020-09-17 02:36:20.1363,172.8,133.9,77.75,77.49,9,20.52,65,3570,3620,0,78,77.5
2020-09-17 02:36:20.3858,172.8,133.9,77.75,77.49,9,20.52,66,5310,5310,0,78,77.5
2020-09-17 02:36:20.6383,172.8,133.9,77.75,77.49,9.1,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:20.8910,172.8,133.9,77.75,77.49,9,20.52,2,783.7,4.8,24,78,77.5
2020-09-17 02:36:21.1437,172.8,133.9,77.75,77.49,8.9,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:21.3964,172.8,133.9,77.75,77.49,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:21.6474,172.8,133.9,77.75,77.49,9,20.53,63,50,50,0,78,77.5
2020-09-17 02:36:21.8983,172.8,133.9,77.75,77.49,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:22.1491,172.8,133.9,77.75,77.49,9.1,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:36:22.4000,172.8,133.9,77.75,77.49,8.9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:36:22.6519,172.8,133.9,77.75,77.49,9,20.52,7,3630,24.8,4,78,77.5
2020-09-17 02:36:22.9047,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:23.1575,172.8,133.9,77.75,77.49,9,20.52,2,783.7,4.8,24,78,77.5
2020-09-17 02:36:23.4102,172.8,133.9,77.75,77.49,9.1,20.52,61,786.3,778.5,0,78,77.5
2020-09-17 02:36:23.6629,172.8,133.9,77.75,77.49,9,20.53,62,425,425,0,78,77.5
2020-09-17 02:36:23.9156,172.8,133.9,77.75,77.49,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:24.1683,172.8,133.9,77.75,77.49,9.1,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:24.4210,172.8,133.9,77.75,77.49,9,20.52,4,783.9,4.8,23,78,77.5
2020-09-17 02:36:24.6710,172.8,133.9,77.75,77.49,9,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:24.9186,172.8,133.9,77.75,77.49,9,20.52,66,5310,5320,0,78,77.5
2020-09-17 02:36:25.1662,172.8,133.9,77.75,77.49,9,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:36:25.4139,172.8,133.9,77.75,77.49,9.1,20.52,2,783.9,4.8,24,78,77.5
2020-09-17 02:36:25.6622,172.8,133.9,77.75,77.49,9.1,20.53,65,3560,3630,0,78,77.5
2020-09-17 02:36:25.9150,172.8,133.9,77.75,77.49,9,20.61,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:26.1678,172.8,133.9,77.75,77.49,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:26.4205,172.8,133.9,77.75,77.49,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:26.6733,172.8,133.9,77.75,77.49,9,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:36:26.9260,172.8,133.9,77.75,77.49,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:36:27.1788,172.8,133.9,77.75,77.49,8.9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:36:27.4316,172.8,133.9,77.75,77.49,8.9,20.53,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:36:27.6836,172.8,133.9,77.75,77.49,9,20.52,2,783.9,4.8,24,78,77.5
2020-09-17 02:36:27.9311,172.8,133.9,77.75,77.49,9,20.52,61,786.3,778.6,0,78,77.5
2020-09-17 02:36:28.1786,172.8,133.9,77.75,77.49,9.1,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:28.4262,172.8,133.9,77.75,77.49,8.9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:28.6737,172.8,133.9,77.75,77.49,8.9,20.52,3,784.1,4.4,23,78,77.5
2020-09-17 02:36:28.9211,172.8,133.9,77.75,77.49,9.1,20.52,4,783.9,4.8,23,78,77.5
2020-09-17 02:36:29.1683,172.8,133.9,77.75,77.49,9,20.52,65,3560,3630,0,78,77.5
2020-09-17 02:36:29.4156,172.8,133.9,77.75,77.49,9,20.52,66,5320,5320,0,78,77.5
2020-09-17 02:36:29.6629,172.8,133.9,77.75,77.49,9.1,20.52,1,784.1,4.4,23.5,78,77.5
2020-09-17 02:36:29.9105,172.8,133.9,77.75,77.49,8.9,20.52,2,783.9,4.8,24,78,77.5
2020-09-17 02:36:30.1583,172.8,133.9,77.75,77.49,9.1,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:30.4060,172.8,133.9,77.75,77.49,9.1,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:30.6537,172.8,133.9,77.75,77.49,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:30.9013,172.8,133.9,77.75,77.49,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:31.1489,172.8,133.9,77.75,77.49,9,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:36:31.3964,172.8,133.9,77.75,77.49,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:36:31.6440,172.8,133.9,77.75,77.49,9.1,20.52,7,3630,24.8,4,78,77.5
2020-09-17 02:36:31.8946,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:32.1473,172.8,133.9,77.75,77.49,8.9,20.49,2,783.7,4.7,24,78,77.5
2020-09-17 02:36:32.3999,172.8,133.9,77.75,77.49,9,20.52,61,786.4,778.7,0,78,77.5
2020-09-17 02:36:32.6526,172.8,133.9,77.75,77.49,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:32.9021,172.8,133.9,77.75,77.49,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:33.1494,172.8,133.9,77.75,77.49,9,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:33.3966,172.8,133.9,77.75,77.49,8.9,20.52,4,783.7,4.7,23,78,77.5
2020-09-17 02:36:33.6439,172.8,133.9,77.75,77.49,9,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:33.8911,172.8,133.9,77.75,77.49,9,20.52,66,5320,5320,0,78,77.5
2020-09-17 02:36:34.1438,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:34.3966,172.8,133.9,77.75,77.49,9.1,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:36:34.6493,172.8,133.9,77.75,77.49,8.9,20.51,65,3560,3620,0,78,77.5
2020-09-17 02:36:34.9020,172.8,133.9,77.75,77.49,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:35.1547,172.8,133.9,77.75,77.49,9.1,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:35.4073,172.8,133.9,77.75,77.49,9,20.47,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:35.6600,172.8,133.9,77.75,77.49,9,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:36:35.9127,172.8,133.9,77.75,77.49,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:36:36.1604,172.8,133.9,77.75,77.49,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:36:36.4078,172.8,133.9,77.75,77.49,9.1,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:36.6552,172.8,133.9,77.75,77.49,9.1,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:36:36.9026,172.8,133.9,77.75,77.49,9,20.53,61,786.5,778.7,0,78,77.5
2020-09-17 02:36:37.1501,172.8,133.9,77.75,77.49,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:37.3976,172.8,133.9,77.75,77.49,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:37.6451,172.8,133.9,77.75,77.49,9.1,20.51,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:37.8927,172.8,133.9,77.75,77.49,9.1,20.52,4,783.7,4.7,23,78,77.5
2020-09-17 02:36:38.1421,172.8,133.9,77.75,77.49,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:36:38.3933,172.8,133.9,77.75,77.49,9.1,20.52,66,5320,5330,0,78,77.5
2020-09-17 02:36:38.6446,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:38.8958,172.8,133.9,77.75,77.49,9,20.52,2,783.7,4.7,24,78,77.5
2020-09-17 02:36:39.1453,172.8,133.9,77.75,77.49,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:36:39.3926,172.8,133.9,77.75,77.49,8.9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:39.6400,172.8,133.9,77.75,77.49,8.9,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:39.8874,172.8,133.9,77.75,77.49,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:40.1352,172.8,133.9,77.75,77.49,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:36:40.3833,172.8,133.9,77.75,77.49,9,20.53,6,3560,24.7,4,78,77.5
2020-09-17 02:36:40.6315,172.8,133.9,77.75,77.49,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:36:40.8796,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:41.1278,172.8,133.9,77.75,77.49,9,20.52,2,783.8,4.7,24,78,77.5
2020-09-17 02:36:41.3751,172.8,133.9,77.75,77.49,9,20.52,61,786.4,778.6,0,78,77.5
2020-09-17 02:36:41.6224,172.8,133.9,77.75,77.49,9,20.53,62,425,425,0,78,77.5
2020-09-17 02:36:41.8697,172.8,133.9,77.75,77.49,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:42.1170,172.8,133.9,77.75,77.49,9,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:42.3644,172.8,133.9,77.75,77.49,9,20.52,4,783.8,4.7,23,78,77.5
2020-09-17 02:36:42.6118,172.8,133.9,77.75,77.49,9.1,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:42.8592,172.8,133.9,77.75,77.49,8.9,20.52,66,5320,5320,0,78,77.5
2020-09-17 02:36:43.1066,172.8,133.9,77.75,77.49,9,20.53,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:43.3578,172.8,133.9,77.75,77.49,9,20.52,2,783.8,4.7,24,78,77.5
2020-09-17 02:36:43.6103,172.8,133.9,77.75,77.49,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:36:43.8629,172.8,133.9,77.75,77.49,9.1,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:44.1154,172.8,133.9,77.75,77.49,9,20.5,63,50,50,0,78,77.5
2020-09-17 02:36:44.3642,172.8,133.9,77.75,77.49,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:44.6114,172.8,133.9,77.75,77.49,9.1,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:36:44.8585,172.8,133.9,77.75,77.49,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:36:45.1057,172.8,133.9,77.75,77.49,9.1,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:36:45.3569,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:45.6095,172.8,133.9,77.75,77.49,8.9,20.52,2,783.8,4.7,24,78,77.5
2020-09-17 02:36:45.8621,172.8,133.9,77.75,77.49,9.1,20.52,61,786.4,778.6,0,78,77.5
2020-09-17 02:36:46.1148,172.8,133.9,77.75,77.49,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:46.3674,172.8,133.9,77.75,77.49,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:46.6201,172.8,133.9,77.75,77.49,9,20.52,3,784.3,4.4,23,78,77.5
2020-09-17 02:36:46.8727,172.8,133.9,77.75,77.49,9,20.52,4,783.9,4.7,23,78,77.5
2020-09-17 02:36:47.1254,172.8,133.9,77.75,77.49,9,20.51,65,3560,3620,0,78,77.5
2020-09-17 02:36:47.3780,172.8,133.9,77.75,77.49,9.1,20.52,66,5310,5310,0,78,77.5
2020-09-17 02:36:47.6307,172.8,133.9,77.75,77.49,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:36:47.8834,172.8,133.9,77.75,77.49,9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:36:48.1361,172.8,133.9,77.75,77.49,9,20.51,65,3560,3620,0,78,77.5
2020-09-17 02:36:48.3850,172.8,133.9,77.75,77.49,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:48.6325,172.8,133.9,77.75,77.49,9.1,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:48.8800,172.8,133.9,77.75,77.49,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:49.1275,172.8,133.9,77.75,77.49,8.9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:36:49.3749,172.8,133.9,77.75,77.49,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:36:49.6224,172.8,133.9,77.75,77.49,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:36:49.8698,172.8,133.9,77.75,77.49,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:36:50.1173,172.8,133.9,77.75,77.49,9.1,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:36:50.3647,172.8,133.9,77.75,77.49,8.9,20.52,61,786.5,778.7,0,78,77.5
2020-09-17 02:36:50.6120,172.8,133.9,77.75,77.49,9.1,20.54,62,425,425,0,78,77.5
2020-09-17 02:36:50.8593,172.8,133.9,77.75,77.49,9.1,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:51.1065,172.8,133.9,77.75,77.49,9,20.52,3,784.3,4.4,23,78,77.5
2020-09-17 02:36:51.3538,172.8,133.9,77.75,77.49,9.1,20.52,4,783.9,4.7,23,78,77.5
2020-09-17 02:36:51.6060,172.8,133.9,77.75,77.49,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:36:51.8584,172.8,133.9,77.75,77.49,9,20.53,66,5310,5310,0,78,77.5
2020-09-17 02:36:52.1109,172.8,133.9,77.75,77.49,9.1,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:36:52.3634,172.8,133.9,77.75,77.49,9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:36:52.6131,172.8,133.9,77.75,77.49,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:36:52.8605,172.8,133.9,77.75,77.49,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:53.1079,172.8,133.9,77.75,77.49,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:53.3553,172.8,133.9,77.75,77.49,9.1,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:53.6028,172.8,133.9,77.75,77.49,9,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:36:53.8501,172.8,133.9,77.75,77.49,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:36:54.0974,172.8,133.9,77.75,77.49,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:36:54.3447,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:54.5920,172.8,133.9,77.75,77.49,9,20.52,2,783.7,4.8,24,78,77.5
2020-09-17 02:36:54.8431,172.8,133.9,77.75,77.49,9.1,20.52,61,786.3,778.6,0,78,77.5
2020-09-17 02:36:55.0955,172.8,133.9,77.75,77.49,8.9,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:55.3480,172.8,133.9,77.75,77.49,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:36:55.6005,172.8,133.9,77.75,77.49,9.1,20.53,3,784.2,4.4,23,78,77.5
2020-09-17 02:36:55.8499,172.8,133.9,77.75,77.49,9,20.52,4,783.7,4.8,23,78,77.5
2020-09-17 02:36:56.0972,172.8,133.9,77.75,77.49,9.1,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:36:56.3446,172.8,133.9,77.75,77.49,9,20.52,66,5300,5310,0,78,77.5
2020-09-17 02:36:56.5920,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:56.8423,172.8,133.9,77.75,77.49,9.1,20.53,2,783.7,4.8,24,78,77.5
2020-09-17 02:36:57.0942,172.8,133.9,77.75,77.49,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:36:57.3462,172.8,133.9,77.75,77.49,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:36:57.5981,172.8,133.9,77.75,77.49,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:36:57.8495,172.8,133.9,77.75,77.49,8.9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:36:58.1007,172.8,133.9,77.75,77.49,9.1,20.51,52,4.01,3.98,0,78,77.5
2020-09-17 02:36:58.3519,172.8,133.9,77.75,77.49,9.1,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:36:58.6031,172.8,133.9,77.75,77.49,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:36:58.8547,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:36:59.1071,172.8,133.9,77.75,77.49,9,20.52,2,783.7,4.8,24,78,77.5
2020-09-17 02:36:59.3596,172.8,133.9,77.75,77.49,9,20.54,61,786.5,778.6,0,78,77.5
2020-09-17 02:36:59.6121,172.8,133.9,77.75,77.49,9.1,20.52,62,425,425,0,78,77.5
2020-09-17 02:36:59.8645,172.8,133.9,77.75,77.49,9,20.52,64,9.5,9.7,0,78,77.5
2020-09-17 02:37:00.1169,172.8,133.9,77.75,77.49,8.9,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:37:00.3692,172.8,133.9,77.75,77.49,9,20.52,4,783.7,4.8,23,78,77.5
2020-09-17 02:37:00.6216,172.8,133.9,77.75,77.49,9,20.52,65,3560,3630,0,78,77.5
2020-09-17 02:37:00.8740,172.8,133.9,77.75,77.49,9.1,20.51,66,5310,5310,0,78,77.5
2020-09-17 02:37:01.1215,172.8,133.9,77.75,77.49,9,20.53,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:37:01.3689,172.8,133.9,77.75,77.49,8.9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:01.6163,172.8,133.9,77.75,77.49,9,20.52,65,3570,3620,0,78,77.5
2020-09-17 02:37:01.8637,172.8,133.9,77.75,77.49,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:02.1111,172.8,133.9,77.75,77.49,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:02.3584,172.8,133.9,77.75,77.49,9.1,20.51,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:02.6057,172.8,133.9,77.75,77.49,8.9,20.53,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:02.8531,172.8,133.9,77.75,77.49,9.1,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:37:03.1054,172.8,133.9,77.75,77.49,9.1,20.52,7,3630,24.8,4,78,77.5
2020-09-17 02:37:03.3580,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:37:03.6105,172.8,133.9,77.75,77.49,9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:03.8630,172.8,133.9,77.75,77.49,9,20.52,61,786.5,778.7,0,78,77.5
2020-09-17 02:37:04.1108,172.8,133.9,77.75,77.49,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:04.3582,172.8,133.9,77.75,77.49,9.1,20.52,64,9.5,9.7,0,78,77.5
2020-09-17 02:37:04.6055,172.8,133.9,77.75,77.49,9,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:37:04.8528,172.8,133.9,77.75,77.49,9,20.52,4,783.9,4.7,23,78,77.5
2020-09-17 02:37:05.1030,172.8,133.9,77.75,77.49,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:05.3554,172.8,133.9,77.75,77.49,9,20.52,66,5310,5310,0,78,77.5
2020-09-17 02:37:05.6079,172.8,133.9,77.75,77.49,9.1,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:37:05.8603,172.8,133.9,77.75,77.49,9,20.51,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:06.1102,172.8,133.9,77.75,77.49,8.9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:06.3574,172.8,133.9,77.75,77.49,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:06.6047,172.8,133.9,77.75,77.49,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:06.8519,172.8,133.9,77.75,77.49,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:07.0992,172.8,133.9,77.75,77.49,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:07.3464,172.8,133.9,77.75,77.49,8.9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:37:07.5937,172.8,133.9,77.75,77.49,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:37:07.8409,172.8,133.9,77.75,77.49,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:37:08.0911,172.8,133.9,77.75,77.49,9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:08.3436,172.8,133.9,77.75,77.49,9,20.52,61,786.4,778.7,0,78,77.5
2020-09-17 02:37:08.5961,172.8,134.1,77.75,77.6,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:08.8486,172.8,134.1,77.75,77.6,9,20.53,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:09.1011,172.8,134.1,77.75,77.6,9.1,20.52,3,784.3,4.4,23,78,77.5
2020-09-17 02:37:09.3536,172.8,134.1,77.75,77.6,9,20.52,4,783.9,4.7,23,78,77.5
2020-09-17 02:37:09.6060,172.8,134.1,77.75,77.6,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:09.8585,172.8,134.1,77.75,77.6,9,20.52,66,5300,5310,0,78,77.5
2020-09-17 02:37:10.1109,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:10.3627,172.8,134.1,77.75,77.6,9.1,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:10.6144,172.8,134.1,77.75,77.6,9.1,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:37:10.8662,172.8,134.1,77.75,77.6,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:11.1181,172.8,134.1,77.75,77.6,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:11.3706,172.8,134.1,77.75,77.6,9,20.51,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:11.6231,172.8,134.1,77.75,77.6,9,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:37:11.8757,172.8,134.1,77.75,77.6,9.1,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:37:12.1274,172.8,134.1,77.75,77.6,9,20.51,7,3620,24.8,4,78,77.5
2020-09-17 02:37:12.3748,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:12.6222,172.8,134.1,77.75,77.6,9,20.51,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:12.8696,172.8,134.1,77.75,77.6,9,20.52,61,786.5,778.6,0,78,77.5
2020-09-17 02:37:13.1170,172.8,134.1,77.75,77.6,9.1,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:13.3682,172.8,134.1,77.75,77.6,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:13.6208,172.8,134.1,77.75,77.6,8.9,20.53,3,784.3,4.4,23,78,77.5
2020-09-17 02:37:13.8733,172.8,134.1,77.75,77.6,9.1,20.52,4,783.9,4.7,23,78,77.5
2020-09-17 02:37:14.1258,172.8,134.1,77.75,77.6,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:14.3778,172.8,134.1,77.75,77.6,9,20.52,66,5300,5300,0,78,77.5
2020-09-17 02:37:14.6289,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:14.8801,172.8,134.1,77.75,77.6,9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:15.1312,172.8,134.1,77.75,77.6,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:15.3817,172.8,134.1,77.75,77.6,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:15.6315,172.8,134.1,77.75,77.6,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:15.8813,172.8,134.1,77.75,77.6,9,20.53,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:16.1310,172.8,134.1,77.75,77.6,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:16.3808,172.8,134.1,77.75,77.6,9,20.54,6,3560,24.7,4,78,77.5
2020-09-17 02:37:16.6283,172.8,134.1,77.75,77.6,9.1,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:37:16.8757,172.8,134.1,77.75,77.6,8.9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:37:17.1230,172.8,134.1,77.75,77.6,8.9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:17.3704,172.8,134.1,77.75,77.6,9.1,20.52,61,786.4,778.6,0,78,77.5
2020-09-17 02:37:17.6178,172.8,134.1,77.75,77.6,9,20.5,62,425,425,0,78,77.5
2020-09-17 02:37:17.8653,172.8,134.1,77.75,77.6,9.1,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:18.1127,172.8,134.1,77.75,77.6,9,20.52,3,784.2,4.4,23,78,77.5
2020-09-17 02:37:18.3601,172.8,134.1,77.75,77.6,8.9,20.52,4,783.9,4.7,23,78,77.5
2020-09-17 02:37:18.6104,172.8,134.1,77.75,77.6,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:18.8629,172.8,134.1,77.75,77.6,9,20.5,66,5310,5310,0,78,77.5
2020-09-17 02:37:19.1154,172.8,134.1,77.75,77.6,9,20.52,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:37:19.3679,172.8,134.1,77.75,77.6,9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:19.6178,172.8,134.1,77.75,77.6,8.9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:19.8653,172.8,134.1,77.75,77.6,9.1,20.53,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:20.1129,172.8,134.1,77.75,77.6,9.1,20.51,63,50,50,0,78,77.5
2020-09-17 02:37:20.3604,172.8,134.1,77.75,77.6,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:20.6107,172.8,134.1,77.75,77.6,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:20.8633,172.8,134.1,77.75,77.6,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:37:21.1158,172.8,134.1,77.75,77.6,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:37:21.3684,172.8,134.1,77.75,77.6,9,20.51,1,784.2,4.4,23.5,78,77.5
2020-09-17 02:37:21.6209,172.8,134.1,77.75,77.6,9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:21.8734,172.8,134.1,77.75,77.6,8.9,20.52,61,786.5,778.6,0,78,77.5
2020-09-17 02:37:22.1259,172.8,134.1,77.75,77.6,9,20.53,62,425,425,0,78,77.5
2020-09-17 02:37:22.3785,172.8,134.1,77.75,77.6,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:22.6310,172.8,134.1,77.75,77.6,9,20.51,3,784.3,4.4,23,78,77.5
2020-09-17 02:37:22.8797,172.8,134.1,77.75,77.6,9.1,20.52,4,783.9,4.8,23,78,77.5
2020-09-17 02:37:23.1272,172.8,134.1,77.75,77.6,8.9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:23.3746,172.8,134.1,77.75,77.6,9,20.52,66,5310,5310,0,78,77.5
2020-09-17 02:37:23.6221,172.8,134.1,77.75,77.6,9.1,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:23.8695,172.8,134.1,77.75,77.6,9,20.52,2,783.9,4.8,24,78,77.5
2020-09-17 02:37:24.1170,172.8,134.1,77.75,77.6,9.1,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:24.3644,172.8,134.1,77.75,77.6,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:24.6119,172.8,134.1,77.75,77.6,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:24.8593,172.8,134.1,77.75,77.6,9.1,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:25.1068,172.8,134.1,77.75,77.6,9,20.53,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:25.3542,172.8,134.1,77.75,77.6,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:37:25.6017,172.8,134.1,77.75,77.6,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:37:25.8507,172.8,134.1,77.75,77.6,8.9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:26.1026,172.8,134.1,77.75,77.6,9.1,20.52,2,783.9,4.8,24,78,77.5
2020-09-17 02:37:26.3545,172.8,134.1,77.75,77.6,9,20.51,61,786.5,778.7,0,78,77.5
2020-09-17 02:37:26.6065,172.8,134.1,77.75,77.6,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:26.8584,172.8,134.1,77.75,77.6,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:27.1109,172.8,134.1,77.75,77.6,9,20.52,3,784.3,4.4,23,78,77.5
2020-09-17 02:37:27.3634,172.8,134.1,77.75,77.6,9,20.52,4,783.9,4.8,23,78,77.5
2020-09-17 02:37:27.6159,172.8,134.1,77.75,77.6,9.1,20.53,65,3560,3620,0,78,77.5
2020-09-17 02:37:27.8684,172.8,134.1,77.75,77.6,9,20.52,66,5310,5310,0,78,77.5
2020-09-17 02:37:28.1181,172.8,134.1,77.75,77.6,8.9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:28.3655,172.8,134.1,77.75,77.6,9,20.52,2,783.9,4.8,24,78,77.5
2020-09-17 02:37:28.6129,172.8,134.1,77.75,77.6,9,20.52,65,3560,3630,0,78,77.5
2020-09-17 02:37:28.8603,172.8,134.1,77.75,77.6,9,20.54,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:29.1085,172.8,134.1,77.75,77.6,8.9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:29.3610,172.8,134.1,77.75,77.6,8.9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:29.6136,172.8,134.1,77.75,77.6,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:29.8661,172.8,134.1,77.75,77.6,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:37:30.1187,172.8,134.1,77.75,77.6,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:37:30.3712,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:30.6238,172.8,134.1,77.75,77.6,8.9,20.52,2,784,4.7,24,78,77.5
2020-09-17 02:37:30.8763,172.8,134.1,77.75,77.6,9,20.52,61,786.4,778.7,0,78,77.5
2020-09-17 02:37:31.1289,172.8,134.1,77.75,77.6,9.1,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:31.3804,172.8,134.1,77.75,77.6,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:31.6316,172.8,134.1,77.75,77.6,9,20.53,3,784.3,4.4,23,78,77.5
2020-09-17 02:37:31.8828,172.8,134.1,77.75,77.6,9,20.52,4,784,4.7,23,78,77.5
2020-09-17 02:37:32.1340,172.8,134.1,77.75,77.6,9,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:37:32.3822,172.8,134.1,77.75,77.6,9.1,20.52,66,5300,5300,0,78,77.5
2020-09-17 02:37:32.6295,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:32.8768,172.8,134.1,77.75,77.6,9,20.52,2,784,4.7,24,78,77.5
2020-09-17 02:37:33.1242,172.8,134.1,77.75,77.6,9,20.52,65,3570,3620,0,78,77.5
2020-09-17 02:37:33.3716,172.8,134.1,77.75,77.6,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:33.6190,172.8,134.1,77.75,77.6,9.1,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:33.8664,172.8,134.1,77.75,77.6,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:34.1138,172.8,134.1,77.75,77.6,8.9,20.51,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:34.3612,172.8,134.1,77.75,77.6,9.1,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:37:34.6086,172.8,134.1,77.75,77.6,9.1,20.52,7,3630,24.8,4,78,77.5
2020-09-17 02:37:34.8560,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:35.1034,172.8,134.1,77.75,77.6,9,20.52,2,784,4.7,24,78,77.5
2020-09-17 02:37:35.3546,172.8,134.1,77.75,77.6,8.9,20.52,61,786.6,778.8,0,78,77.5
2020-09-17 02:37:35.6071,172.8,134.1,77.75,77.6,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:35.8595,172.8,134.1,77.75,77.6,9.1,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:36.1120,172.8,134.1,77.75,77.6,9,20.52,3,784.3,4.4,23,78,77.5
2020-09-17 02:37:36.3645,172.8,134.1,77.75,77.6,9,20.52,4,784,4.7,23,78,77.5
2020-09-17 02:37:36.6170,172.8,134.1,77.75,77.6,9,20.51,65,3570,3620,0,78,77.5
2020-09-17 02:37:36.8695,172.8,134.1,77.75,77.6,9,20.52,66,5310,5310,0,78,77.5
2020-09-17 02:37:37.1220,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:37.3746,172.8,134.1,77.75,77.6,9,20.51,2,784,4.7,24,78,77.5
2020-09-17 02:37:37.6223,172.8,134.1,77.75,77.6,8.9,20.52,65,3570,3630,0,78,77.5
2020-09-17 02:37:37.8697,172.8,134.1,77.75,77.6,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:38.1171,172.8,134.1,77.75,77.6,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:38.3646,172.8,134.1,77.75,77.6,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:38.6148,172.8,134.1,77.75,77.6,9.1,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:37:38.8673,172.8,134.1,77.75,77.6,8.9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:37:39.1198,172.8,134.1,77.75,77.6,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:37:39.3723,172.8,134.1,77.75,77.6,9.1,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:39.6222,172.8,134.1,77.75,77.6,9,20.52,2,784,4.7,24,78,77.5
2020-09-17 02:37:39.8696,172.8,134.1,77.75,77.6,9.1,20.52,61,786.5,778.8,0,78,77.5
2020-09-17 02:37:40.1170,172.8,134.1,77.75,77.6,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:40.3644,172.8,134.1,77.75,77.6,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:40.6118,172.8,134.1,77.75,77.6,9.1,20.52,3,784.3,4.4,23,78,77.5
2020-09-17 02:37:40.8592,172.8,134.1,77.75,77.6,9.1,20.47,4,784,4.7,23,78,77.5
2020-09-17 02:37:41.1066,172.8,134.1,77.75,77.6,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:41.3540,172.8,134.1,77.75,77.6,9,20.52,66,5310,5310,0,78,77.5
2020-09-17 02:37:41.6014,172.8,134.1,77.75,77.6,8.9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:41.8486,172.8,134.1,77.75,77.6,9,20.52,2,784,4.7,24,78,77.5
2020-09-17 02:37:42.0959,172.8,134.1,77.75,77.6,9.1,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:42.3432,172.8,134.1,77.75,77.6,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:42.5905,172.8,134.1,77.75,77.6,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:42.8415,172.8,134.1,77.75,77.6,9,20.51,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:43.0936,172.8,134.1,77.75,77.6,9,20.52,52,4.01,3.98,0,78,77.5
2020-09-17 02:37:43.3458,172.8,134.1,77.75,77.6,9.1,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:37:43.5979,172.8,134.1,77.75,77.6,8.9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:37:43.8495,172.8,134.1,77.75,77.6,8.9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:44.1008,172.8,134.1,77.75,77.6,9.1,20.53,2,784,4.7,24,78,77.5
2020-09-17 02:37:44.3522,172.8,134.1,77.75,77.6,9,20.52,61,786.5,778.7,0,78,77.5
2020-09-17 02:37:44.6036,172.8,134.1,77.75,77.6,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:44.8558,172.8,134.1,77.75,77.6,9.1,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:45.1083,172.8,134.1,77.75,77.6,8.9,20.52,3,784.3,4.4,23,78,77.5
2020-09-17 02:37:45.3609,172.8,134.1,77.75,77.6,9.1,20.53,4,783.9,4.8,23,78,77.5
2020-09-17 02:37:45.6134,172.8,134.1,77.75,77.6,9.1,20.52,65,3560,3630,0,78,77.5
2020-09-17 02:37:45.8652,172.8,134.1,77.75,77.6,9,20.52,66,5310,5310,0,78,77.5
2020-09-17 02:37:46.1158,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:46.3663,172.8,134.1,77.75,77.6,9,20.53,2,783.9,4.8,24,78,77.5
2020-09-17 02:37:46.6169,172.8,134.1,77.75,77.6,9,20.52,65,3560,3630,0,78,77.5
2020-09-17 02:37:46.8675,172.8,134.1,77.75,77.6,9.1,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:47.1183,172.8,134.1,77.75,77.6,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:47.3692,172.8,134.1,77.75,77.6,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:47.6200,172.8,134.1,77.75,77.6,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:47.8709,172.8,134.1,77.75,77.6,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:37:48.1198,172.8,134.1,77.75,77.6,9.1,20.53,7,3620,24.8,4,78,77.5
2020-09-17 02:37:48.3682,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:48.6166,172.8,134.1,77.75,77.6,9,20.52,2,783.9,4.8,24,78,77.5
2020-09-17 02:37:48.8650,172.8,134.1,77.75,77.6,9,20.52,61,786.5,778.7,0,78,77.5
2020-09-17 02:37:49.1124,172.8,134.1,77.75,77.6,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:49.3596,172.8,134.1,77.75,77.6,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:49.6068,172.8,134.1,77.75,77.6,9,20.52,3,784.3,4.4,23,78,77.5
2020-09-17 02:37:49.8539,172.8,134.1,77.75,77.6,8.9,20.52,4,783.9,4.8,23,78,77.5
2020-09-17 02:37:50.1041,172.8,134.1,77.75,77.6,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:50.3566,172.8,134.1,77.75,77.6,9,20.52,66,5310,5320,0,78,77.5
2020-09-17 02:37:50.6092,172.8,134.1,77.75,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:50.8617,172.8,134.1,77.75,77.6,9.1,20.52,2,783.9,4.8,24,78,77.5
2020-09-17 02:37:51.1116,172.8,134.1,77.75,77.6,8.9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:51.3590,172.8,134.1,77.75,77.6,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:51.6064,172.8,134.1,77.75,77.6,9.1,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:51.8538,172.8,134.1,77.75,77.6,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:52.1040,172.8,134.1,77.75,77.6,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:52.3565,172.8,134.1,77.75,77.6,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:37:52.6090,172.8,134.1,77.75,77.6,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:37:52.8616,172.8,134.1,77.75,77.6,9.1,20.52,1,784.4,4.4,23.5,78,77.5
2020-09-17 02:37:53.1115,172.8,134.1,77.75,77.6,9.1,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:53.3589,172.8,134.1,77.75,77.6,8.9,20.52,61,786.5,778.7,0,78,77.5
2020-09-17 02:37:53.6063,172.8,134.1,77.75,77.6,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:53.8537,172.8,134.1,77.75,77.6,9,20.53,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:54.1038,172.8,134.1,77.75,77.6,9,20.52,3,784.4,4.4,23,78,77.5
2020-09-17 02:37:54.3564,172.8,134.1,77.75,77.6,9.1,20.52,4,783.9,4.7,23,78,77.5
2020-09-17 02:37:54.6089,172.8,134.1,77.75,77.6,9,20.52,65,3560,3630,0,78,77.5
2020-09-17 02:37:54.8615,172.8,134.1,77.75,77.6,9,20.52,66,5320,5320,0,78,77.5
2020-09-17 02:37:55.1140,172.8,134.1,77.75,77.6,9,20.52,1,784.4,4.4,23.5,78,77.5
2020-09-17 02:37:55.3626,172.8,134.1,77.75,77.6,9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:55.6100,172.8,134.1,77.75,77.6,9.1,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:37:55.8574,172.8,134.1,77.75,77.6,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:37:56.1048,172.8,134.1,77.75,77.6,8.9,20.52,63,50,50,0,78,77.5
2020-09-17 02:37:56.3560,172.8,134.1,77.75,77.6,9.1,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:37:56.6085,172.8,134.1,77.75,77.6,9,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:37:56.8610,172.8,134.1,77.75,77.6,9,20.52,6,3570,24.7,4,78,77.5
2020-09-17 02:37:57.1135,172.8,134.1,77.75,77.6,9,20.52,7,3620,24.8,4,78,77.5
2020-09-17 02:37:57.3658,172.8,134.1,77.75,77.6,9,20.52,1,784.4,4.4,23.5,78,77.5
2020-09-17 02:37:57.6178,172.8,134.1,77.75,77.6,9,20.52,2,783.9,4.7,24,78,77.5
2020-09-17 02:37:57.8698,172.8,134.1,77.75,77.6,9,20.52,61,786.4,778.7,0,78,77.5
2020-09-17 02:37:58.1218,172.8,134.1,77.75,77.6,9,20.52,62,425,425,0,78,77.5
2020-09-17 02:37:58.3733,172.8,134.1,77.75,77.6,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:37:58.6238,172.8,134.1,77.75,77.6,9,20.52,3,784.4,4.4,23,78,77.5
2020-09-17 02:37:58.8743,172.8,134.1,77.75,77.6,9,20.52,4,783.9,4.7,23,78,77.5
2020-09-17 02:37:59.1248,172.8,134.1,77.75,77.6,9.1,20.51,65,3560,3620,0,78,77.5
2020-09-17 02:37:59.3753,172.8,134.1,77.75,77.6,8.9,20.52,66,5320,5320,0,78,77.5
2020-09-17 02:37:59.6272,172.8,134.1,77.75,77.6,8.9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:37:59.8791,172.8,134.1,77.75,77.6,9,20.52,2,784,4.8,24,78,77.5
2020-09-17 02:38:00.1310,172.8,134.1,77.75,77.6,9,20.52,65,3560,3630,0,78,77.5
2020-09-17 02:38:00.3829,172.8,134.1,77.75,77.6,9.1,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:38:00.6329,172.8,134.1,77.75,77.6,9.1,20.52,63,50,50,0,78,77.5
2020-09-17 02:38:00.8827,172.8,134.1,77.75,77.6,9,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:38:01.1325,172.8,134.1,77.75,77.6,9.1,20.52,52,4.01,3.99,0,78,77.5
2020-09-17 02:38:01.3824,172.8,134.1,77.75,77.6,9,20.53,6,3560,24.7,4,78,77.5
2020-09-17 02:38:01.6299,172.8,134.1,77.75,77.6,9,20.52,7,3630,24.8,4,78,77.5
2020-09-17 02:38:01.8773,172.8,134.1,77.75,77.6,9.1,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:38:02.1247,172.8,134.1,77.75,77.6,8.9,20.52,2,784,4.8,24,78,77.5
2020-09-17 02:38:02.3721,172.8,134.1,77.75,77.6,9,20.52,61,786.6,778.7,0,78,77.5
2020-09-17 02:38:02.6196,172.8,134.1,77.75,77.6,9.1,20.52,62,425,425,0,78,77.5
2020-09-17 02:38:02.8670,172.8,134.1,77.75,77.6,9,20.52,64,9.6,9.8,0,78,77.5
2020-09-17 02:38:03.1144,172.8,134.1,77.75,77.6,9,20.54,3,784.3,4.4,23,78,77.5
2020-09-17 02:38:03.3618,172.8,134.1,78,77.6,9,20.52,4,784,4.8,23,78,77.5
2020-09-17 02:38:03.6091,172.8,134.1,78,77.6,9,20.52,65,3560,3620,0,78,77.5
2020-09-17 02:38:03.8564,172.8,134.1,78,77.6,9.1,20.52,66,5310,5300,0,78,77.5
2020-09-17 02:38:04.1037,172.8,134.1,78,77.6,9,20.52,1,784.3,4.4,23.5,78,77.5
2020-09-17 02:38:04.3510,172.8,134.1,78,77.6,8.9,20.51,2,784,4.8,24,78,77.5
2020-09-17 02:38:04.6009,172.8,134.1,78,77.6,9,20.52,65,3560,3610,0,78,77.5
2020-09-17 02:38:04.8535,172.8,134.1,78,77.6,9,20.52,51,4.01,3.99,0,78,77.5
2020-09-17 02:38:05.1060,172.8,134.1,78,77.6,9,20.52,63,50,50,0,78,77.5
2020-09-17 02:38:05.3585,172.8,134.1,78,77.6,9.1,20.52,67,24.7,24.8,0,78,77.5
2020-09-17 02:38:05.6086,172.8,134.1,78,77.6,8.9,20.54,52,4.01,3.99,0,78,77.5
2020-09-17 02:38:05.8560,172.8,134.1,78,77.6,9,20.52,6,3560,24.7,4,78,77.5
2020-09-17 02:38:06.1034,172.8,134.1,78,77.6,9.1,20.52,7,3610,24.8,4,78,78
2020-09-17 02:38:06.3508,172.8,134.1,78,77.6,9,20.51,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:06.5982,172.8,134.1,78,77.6,9,20.52,2,783.9,4.7,24,78,78
2020-09-17 02:38:06.8457,172.8,134.1,78,77.6,9,20.52,61,786.5,778.8,0,78,78
2020-09-17 02:38:07.0931,172.8,134.1,78,77.6,9,20.52,62,425,425,0,78,78
2020-09-17 02:38:07.3406,172.8,134.1,78,77.6,9.1,20.52,64,9.6,9.8,0,78,78
2020-09-17 02:38:07.5880,172.8,134.1,78,77.6,9,20.52,3,784.4,4.4,23,78,78
2020-09-17 02:38:07.8406,172.8,134.1,78,77.6,9,20.52,4,783.9,4.7,23,78,78
2020-09-17 02:38:08.0931,172.8,134.1,78,77.6,9,20.52,65,3570,3600,0,78,78
2020-09-17 02:38:08.3456,172.8,134.1,78,77.6,8.9,20.52,66,5310,5310,0,78,78
2020-09-17 02:38:08.5981,172.8,134.1,78,77.6,9.1,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:08.8506,172.8,134.1,78,77.6,9,20.52,2,783.9,4.7,24,78,78
2020-09-17 02:38:09.1031,172.8,134.1,78,77.6,9,20.52,65,3570,3600,0,78,78
2020-09-17 02:38:09.3556,172.8,134.1,78,77.6,9,20.51,51,4.01,3.99,0,78,78
2020-09-17 02:38:09.6081,172.8,134.1,78,77.6,9,20.52,63,50,50,0,78,78
2020-09-17 02:38:09.8606,172.8,134.1,78,77.6,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:38:10.1131,172.8,134.1,78,77.6,9,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:38:10.3655,172.8,134.1,78,77.6,8.9,20.52,6,3570,24.7,4,78,78
2020-09-17 02:38:10.6180,172.8,134.1,78,77.6,8.9,20.52,7,3600,24.8,4,78,78
2020-09-17 02:38:10.8687,172.8,134.1,78,77.6,9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:11.1161,172.8,134.1,78,77.6,9,20.52,2,783.9,4.7,24,78,78
2020-09-17 02:38:11.3636,172.8,134.1,78,77.6,9,20.51,61,786.5,778.7,0,78,78
2020-09-17 02:38:11.6110,172.8,134.1,78,77.6,9,20.53,62,425,425,0,78,78
2020-09-17 02:38:11.8585,172.8,134.1,78,77.6,8.9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:38:12.1059,172.8,134.1,78,77.6,9,20.52,3,784.4,4.4,23,78,78
2020-09-17 02:38:12.3533,172.8,134.1,78,77.6,9,20.51,4,783.9,4.7,23,78,78
2020-09-17 02:38:12.6008,172.8,134.1,78,77.6,9,20.52,65,3570,3600,0,78,78
2020-09-17 02:38:12.8482,172.8,134.1,78,77.6,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:38:13.0989,172.8,134.1,78,77.6,8.9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:13.3497,172.8,134.1,78,77.6,9,20.52,2,783.9,4.7,24,78,78
2020-09-17 02:38:13.6005,172.8,134.1,78,77.6,9.1,20.52,65,3580,3600,0,78,78
2020-09-17 02:38:13.8512,172.8,134.1,78,77.6,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:38:14.1001,172.8,134.1,78,77.6,9,20.52,63,50,50,0,78,78
2020-09-17 02:38:14.3474,172.8,134.1,78,77.6,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:38:14.5948,172.8,134.1,78,77.6,9,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:38:14.8421,172.8,134.1,78,77.6,9.1,20.53,6,3580,24.7,4,78,78
2020-09-17 02:38:15.0924,172.8,134.1,78,77.6,9,20.52,7,3600,24.8,4,78,78
2020-09-17 02:38:15.3449,172.8,134.1,78,77.6,8.9,20.52,1,784.3,4.4,23.5,78,78
2020-09-17 02:38:15.5974,172.8,134.1,78,77.6,9,20.52,2,784,4.7,24,78,78
2020-09-17 02:38:15.8500,172.8,134.1,78,77.6,9,20.52,61,786.6,778.8,0,78,78
2020-09-17 02:38:16.1025,172.8,134.1,78,77.6,9,20.52,62,425,425,0,78,78
2020-09-17 02:38:16.3550,172.8,134.1,78,77.6,9,20.51,64,9.6,9.8,0,78,78
2020-09-17 02:38:16.6074,172.8,134.1,78,77.6,8.9,20.52,3,784.3,4.4,23,78,78
2020-09-17 02:38:16.8599,172.8,134.1,78,77.6,9.1,20.52,4,784,4.7,23,78,78
2020-09-17 02:38:17.1124,172.8,134.1,78,77.6,9,20.52,65,3580,3600,0,78,78
2020-09-17 02:38:17.3649,172.8,134.1,78,77.6,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:38:17.6174,172.8,134.1,78,77.6,9,20.52,1,784.3,4.4,23.5,78,78
2020-09-17 02:38:17.8700,172.8,134.1,78,77.6,8.9,20.52,2,784,4.7,24,78,78
2020-09-17 02:38:18.1224,172.8,134.1,78,77.6,8.9,20.52,65,3580,3590,0,78,78
2020-09-17 02:38:18.3742,172.8,134.1,78,77.6,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:38:18.6261,172.8,134.1,78,77.6,9,20.52,63,50,50,0,78,78
2020-09-17 02:38:18.8779,172.8,134.1,78,77.6,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:38:19.1297,172.8,134.1,78,77.6,9,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:38:19.3788,172.8,134.1,78,77.6,9,20.52,6,3580,24.7,4,78,78
2020-09-17 02:38:19.6262,172.8,134.1,78,77.6,9.1,20.52,7,3600,24.8,4,78,78
2020-09-17 02:38:19.8735,172.8,134.1,78,77.6,9,20.54,1,784.3,4.4,23.5,78,78
2020-09-17 02:38:20.1209,172.8,134.1,78,77.6,8.9,20.52,2,784,4.7,24,78,78
2020-09-17 02:38:20.3701,172.8,134.1,78,77.6,9,20.52,61,786.6,778.9,0,78,78
2020-09-17 02:38:20.6204,172.8,134.1,78,77.6,9,20.52,62,425,425,0,78,78
2020-09-17 02:38:20.8706,172.8,134.1,78,77.6,9,20.52,64,9.6,9.8,0,78,78
2020-09-17 02:38:21.1209,172.8,134.1,78,77.6,9.1,20.53,3,784.4,4.4,23,78,78
2020-09-17 02:38:21.3702,172.8,134.1,78,77.6,8.9,20.52,4,784,4.7,23,78,78
2020-09-17 02:38:21.6176,172.8,134.1,78,77.6,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:38:21.8650,172.8,134.1,78,77.6,9.1,20.52,66,5300,5300,0,78,78
2020-09-17 02:38:22.1125,172.8,134.1,78,77.6,9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:22.3617,172.8,134.1,78,77.6,9,20.52,2,784,4.7,24,78,78
2020-09-17 02:38:22.6142,172.8,134.1,78,77.6,9,20.52,65,3590,3600,0,78,78
2020-09-17 02:38:22.8668,172.8,134.1,78,77.6,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:38:23.1193,172.8,134.1,78,77.6,9.1,20.52,63,50,50,0,78,78
2020-09-17 02:38:23.3718,172.8,134.1,78,77.6,9,20.53,67,24.7,24.8,0,78,78
2020-09-17 02:38:23.6239,172.8,134.1,78,77.6,9,20.53,52,4.01,3.99,0,78,78
2020-09-17 02:38:23.8759,172.8,134.1,78,77.6,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:38:24.1280,172.8,134.1,78,77.6,9,20.52,7,3600,24.8,4,78,78
2020-09-17 02:38:24.3801,172.8,134.1,78,77.6,9.1,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:24.6277,172.8,134.1,78,77.6,9,20.51,2,784,4.7,24,78,78
2020-09-17 02:38:24.8751,172.8,134.1,78,77.6,9,20.52,61,786.6,778.8,0,78,78
2020-09-17 02:38:25.1225,172.8,134.1,78,77.6,9,20.52,62,425,425,0,78,78
2020-09-17 02:38:25.3699,172.8,134.1,78,77.6,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:38:25.6173,172.8,134.1,78,77.6,9,20.52,3,784.4,4.4,23,78,78
2020-09-17 02:38:25.8646,172.8,134.1,78,77.6,9.1,20.52,4,784,4.7,23,78,78
2020-09-17 02:38:26.1120,172.8,134.1,78,77.6,9,20.52,65,3580,3590,0,78,78
2020-09-17 02:38:26.3593,172.8,134.1,78,77.6,8.9,20.53,66,5320,5320,0,78,78
2020-09-17 02:38:26.6093,172.8,134.1,78,77.6,9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:26.8616,172.8,134.1,78,77.6,9,20.52,2,784,4.7,24,78,78
2020-09-17 02:38:27.1140,172.8,134.1,78,77.6,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:38:27.3663,172.8,134.1,78,77.6,8.9,20.51,51,4.01,3.99,0,78,78
2020-09-17 02:38:27.6178,172.8,134.1,78,77.6,8.9,20.52,63,50,50,0,78,78
2020-09-17 02:38:27.8652,172.8,134.1,78,77.6,9,20.53,67,24.7,24.8,0,78,78
2020-09-17 02:38:28.1125,172.8,134.1,78,77.6,9.1,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:38:28.3599,172.8,134.1,78,77.6,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:38:28.6072,172.8,134.1,78,77.6,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:38:28.8585,172.8,134.1,78,77.6,8.9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:29.1111,172.8,134.1,78,77.6,9,20.52,2,784,4.7,24,78,78
2020-09-17 02:38:29.3636,172.8,134.1,78,77.6,9.1,20.52,61,786.6,778.7,0,78,78
2020-09-17 02:38:29.6161,172.8,134.1,78,77.6,9,20.53,62,425,425,0,78,78
2020-09-17 02:38:29.8686,172.8,134.1,78,77.6,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:38:30.1211,172.8,134.1,78,77.6,9,20.52,3,784.4,4.4,23,78,78
2020-09-17 02:38:30.3737,172.8,134.1,78,77.6,9,20.52,4,784,4.7,23,78,78
2020-09-17 02:38:30.6262,172.8,134.1,78,77.6,9.1,20.52,65,3590,3590,0,78,78
2020-09-17 02:38:30.8750,172.8,134.1,78,77.6,9,20.52,66,5320,5320,0,78,78
2020-09-17 02:38:31.1225,172.8,134.1,78,77.6,8.9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:31.3700,172.8,134.1,78,77.6,9,20.57,2,784,4.7,24,78,78
2020-09-17 02:38:31.6175,172.8,134.1,78,77.6,9,20.52,65,3590,3600,0,78,78
2020-09-17 02:38:31.8668,172.8,134.1,78,77.6,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:38:32.1193,172.8,134.1,78,77.6,9,20.52,63,50,50,0,78,78
2020-09-17 02:38:32.3719,172.8,134.1,78,77.6,8.9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:38:32.6244,172.8,134.1,78,77.6,9,20.51,52,4.01,3.98,0,78,78
2020-09-17 02:38:32.8769,172.8,134.1,78,77.6,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:38:33.1245,172.8,134.1,78,77.6,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:38:33.3718,172.8,134.1,78,77.6,9,20.53,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:33.6192,172.8,134.1,78,77.6,8.9,20.52,2,784,4.7,24,78,78
2020-09-17 02:38:33.8665,172.8,134.1,78,77.6,9,20.52,61,786.5,778.8,0,78,78
2020-09-17 02:38:34.1146,172.8,134.1,78,77.6,9.1,20.52,62,425,425,0,78,78
2020-09-17 02:38:34.3632,172.8,134.1,78,77.6,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:38:34.6118,172.8,134.1,78,77.6,9,20.52,3,784.4,4.4,23,78,78
2020-09-17 02:38:34.8605,172.8,134.1,78,77.6,9,20.52,4,784,4.7,23,78,78
2020-09-17 02:38:35.1111,172.8,134.1,78,77.6,9,20.52,65,3590,3590,0,78,78
