Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:38:35.3636,172.8,134.1,78,77.6,9.1,20.52,66,5310,5310,0,78,78
2020-09-17 02:38:35.6161,172.8,134.1,78,77.6,9.1,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:35.8686,172.8,134.1,78,77.6,8.9,20.52,2,784,4.8,24,78,78
2020-09-17 02:38:36.1211,172.8,134.1,78,77.6,9,20.52,65,3600,3590,0,78,78
2020-09-17 02:38:36.3736,172.8,134.1,78,77.6,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:38:36.6261,172.8,134.1,78,77.6,9,20.53,63,50,50,0,78,78
2020-09-17 02:38:36.8786,172.8,134.1,78,77.6,9.1,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:38:37.1284,172.8,134.1,78,77.6,8.9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:38:37.3758,172.8,134.1,78,77.6,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:38:37.6233,172.8,134.1,78,77.6,9.1,20.52,7,3600,24.8,4,78,78
2020-09-17 02:38:37.8707,172.8,134.1,78,77.6,9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:38.1181,172.8,134.1,78,77.6,9.1,20.52,2,784,4.8,24,78,78
2020-09-17 02:38:38.3656,172.8,134.1,78,77.6,9,20.52,61,786.6,778.8,0,78,78
2020-09-17 02:38:38.6130,172.8,134.1,78,77.6,8.9,20.52,62,425,425,0,78,78
2020-09-17 02:38:38.8604,172.8,134.1,78,77.6,9.1,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:38:39.1079,172.8,134.1,78,77.6,9,20.52,3,784.4,4.4,23,78,78
2020-09-17 02:38:39.3591,172.8,134.1,78,77.6,9,20.52,4,784,4.8,23,78,78
2020-09-17 02:38:39.6117,172.8,134.1,78,77.6,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:38:39.8642,172.8,134.1,78,77.6,9,20.52,66,5320,5320,0,78,78
2020-09-17 02:38:40.1167,172.8,134.1,78,77.6,9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:40.3678,172.8,134.1,78,77.6,9,20.52,2,784,4.8,24,78,78
2020-09-17 02:38:40.6184,172.8,134.1,78,77.6,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:38:40.8689,172.8,134.1,78,77.6,9,20.53,51,4.01,3.99,0,78,78
2020-09-17 02:38:41.1195,172.8,134.1,78,77.6,9,20.52,63,50,50,0,78,78
2020-09-17 02:38:41.3686,172.8,134.1,78,77.6,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:38:41.6172,172.8,134.1,78,77.6,9.1,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:38:41.8659,172.8,134.1,78,77.6,8.9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:38:42.1145,172.8,134.1,78,77.6,8.9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:38:42.3627,172.8,134.1,78,77.6,9.1,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:42.6101,172.8,134.1,78,77.6,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:38:42.8574,172.8,134.1,78,77.6,9.1,20.52,61,786.6,778.9,0,78,78
2020-09-17 02:38:43.1048,172.8,134.1,78,77.6,9,20.52,62,425,425,0,78,78
2020-09-17 02:38:43.3540,172.8,134.1,78,77.6,9,20.52,64,9.6,9.8,0,78,78
2020-09-17 02:38:43.6065,172.8,134.1,78,77.6,9.1,20.52,3,784.4,4.4,23,78,78
2020-09-17 02:38:43.8590,172.8,134.1,78,77.6,9,20.53,4,784.1,4.7,23,78,78
2020-09-17 02:38:44.1115,172.8,134.1,78,77.6,9,20.52,65,3590,3600,0,78,78
2020-09-17 02:38:44.3640,172.8,134.1,78,77.6,9,20.52,66,5320,5320,0,78,78
2020-09-17 02:38:44.6166,172.8,134.1,78,77.6,8.9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:44.8691,172.8,134.1,78,77.6,9.1,20.53,2,784.1,4.7,24,78,78
2020-09-17 02:38:45.1216,172.8,134.1,78,77.6,9.1,20.51,65,3600,3600,0,78,78
2020-09-17 02:38:45.3741,172.8,134.1,78,77.6,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:38:45.6244,172.8,134.1,78,77.6,9,20.53,63,50,50,0,78,78
2020-09-17 02:38:45.8746,172.8,134.1,78,77.6,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:38:46.1247,172.8,134.1,78,77.6,9,20.53,52,4.01,3.98,0,78,78
2020-09-17 02:38:46.3749,172.8,134.1,78,77.6,9.1,20.52,6,3590,24.7,4,78,78
2020-09-17 02:38:46.6225,172.8,134.1,78,77.6,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:38:46.8700,172.8,134.1,78,77.6,8.9,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:47.1174,172.8,134.1,78,77.6,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:38:47.3649,172.8,134.1,78,77.6,9,20.53,61,786.7,778.8,0,78,78
2020-09-17 02:38:47.6152,172.8,134.1,78,77.6,9,20.53,62,425,425,0,78,78
2020-09-17 02:38:47.8677,172.8,134.1,78,77.6,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:38:48.1203,172.8,134.1,78,77.6,8.9,20.52,3,784.4,4.4,23,78,78
2020-09-17 02:38:48.3728,172.8,134.1,78,77.6,9,20.52,4,784.1,4.7,23,78,78
2020-09-17 02:38:48.6239,172.8,134.1,78,77.6,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:38:48.8736,172.8,134.1,78,77.6,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:38:49.1233,172.8,134.1,78,77.6,9.1,20.52,1,784.4,4.4,23.5,78,78
2020-09-17 02:38:49.3730,172.8,134.1,78,77.6,8.9,20.53,2,784.1,4.7,24,78,78
2020-09-17 02:38:49.6227,172.8,134.1,78,77.6,9,20.52,65,3590,3600,0,78,78
2020-09-17 02:38:49.8724,172.8,134.1,78,77.6,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:38:50.1221,172.8,134.1,78,77.6,9,20.52,63,50,50,0,78,78
2020-09-17 02:38:50.3719,172.8,134.1,78,77.6,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:38:50.6216,172.8,134.1,78,77.6,9,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:38:50.8694,172.8,134.1,78,77.6,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:38:51.1167,172.8,134.1,78,77.6,9.1,20.52,7,3600,24.8,4,78,78
2020-09-17 02:38:51.3641,172.8,134.1,78,77.6,9.1,20.5,1,784.5,4.4,23.5,78,78
2020-09-17 02:38:51.6115,172.8,134.1,78,77.6,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:38:51.8627,172.8,134.1,78,77.6,9,20.52,61,786.5,778.9,0,78,78
2020-09-17 02:38:52.1152,172.8,134.1,78,77.6,9,20.52,62,425,425,0,78,78
2020-09-17 02:38:52.3678,172.8,134.1,78,77.6,9.1,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:38:52.6203,172.8,134.1,78,77.6,9.1,20.54,3,784.5,4.4,23,78,78
2020-09-17 02:38:52.8728,172.8,134.1,78,77.6,8.9,20.52,4,784.1,4.7,23,78,78
2020-09-17 02:38:53.1254,172.8,134.1,78,77.6,9,20.51,65,3590,3590,0,78,78
2020-09-17 02:38:53.3779,172.8,134.1,78,77.6,9,20.52,66,5320,5310,0,78,78
2020-09-17 02:38:53.6305,172.8,134.1,78,77.6,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:38:53.8811,172.8,134.1,78,77.6,9.1,20.54,2,784.1,4.7,24,78,78
2020-09-17 02:38:54.1286,172.8,134.1,78,77.6,8.9,20.52,65,3590,3590,0,78,78
2020-09-17 02:38:54.3760,172.8,134.1,78,77.6,8.9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:38:54.6235,172.8,134.1,78,77.6,9,20.53,63,50,50,0,78,78
2020-09-17 02:38:54.8725,172.8,134.1,78,77.6,9,20.51,67,24.7,24.8,0,78,78
2020-09-17 02:38:55.1242,172.8,134.1,78,77.6,9,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:38:55.3758,172.8,134.1,78,77.6,9.1,20.52,6,3600,24.7,4,78,78
2020-09-17 02:38:55.6274,172.8,134.1,78,77.6,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:38:55.8790,172.8,134.1,78,77.6,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:38:56.1305,172.8,134.1,78,77.6,9.1,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:38:56.3820,172.8,134.1,78,77.6,9,20.52,61,786.7,778.8,0,78,78
2020-09-17 02:38:56.6334,172.8,134.1,78,77.6,9,20.52,62,425,425,0,78,78
2020-09-17 02:38:56.8849,172.8,134.1,78,77.6,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:38:57.1323,172.8,134.1,78,77.6,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:38:57.3797,172.8,134.1,78,77.6,9.1,20.53,4,784.1,4.7,23,78,78
2020-09-17 02:38:57.6271,172.8,134.1,78,77.6,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:38:57.8746,172.8,134.1,78,77.6,9,20.52,66,5320,5320,0,78,78
2020-09-17 02:38:58.1219,172.8,134.1,78,77.6,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:38:58.3692,172.8,134.1,78,77.6,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:38:58.6165,172.8,134.1,78,77.6,9.1,20.53,65,3600,3600,0,78,78
2020-09-17 02:38:58.8639,172.8,134.1,78,77.6,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:38:59.1141,172.8,134.1,78,77.6,8.9,20.52,63,50,50,0,78,78
2020-09-17 02:38:59.3666,172.8,134.1,78,77.6,9.1,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:38:59.6192,172.8,134.1,78,77.6,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:38:59.8717,172.8,134.1,78,77.6,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:39:00.1242,172.8,134.1,78,77.6,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:39:00.3767,172.8,134.1,78,77.6,9,20.53,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:00.6293,172.8,134.1,78,77.6,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:39:00.8818,172.8,134.1,78,77.6,9,20.52,61,786.6,778.9,0,78,78
2020-09-17 02:39:01.1335,172.8,134.1,78,77.6,9,20.52,62,425,425,0,78,78
2020-09-17 02:39:01.3809,172.8,134.1,78,77.6,9,20.52,64,9.6,9.8,0,78,78
2020-09-17 02:39:01.6284,172.8,134.1,78,77.6,9,20.53,3,784.5,4.4,23,78,78
2020-09-17 02:39:01.8759,172.8,134.1,78,77.6,9,20.52,4,784.1,4.7,23,78,78
2020-09-17 02:39:02.1233,172.8,134.1,78,77.6,9.1,20.52,65,3600,3600,0,78,78
2020-09-17 02:39:02.3707,172.8,134.1,78,77.6,9,20.52,66,5320,5320,0,78,78
2020-09-17 02:39:02.6181,172.8,134.1,78,77.6,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:02.8655,172.8,134.1,78,77.6,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:39:03.1137,172.8,134.1,78,77.6,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:39:03.3662,172.8,134.1,78,77.6,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:03.6187,172.8,134.1,78,77.6,9.1,20.48,63,50,50,0,78,78
2020-09-17 02:39:03.8712,172.8,134.1,78,77.6,8.9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:04.1237,172.8,134.1,78,77.6,9,20.53,52,4.01,3.99,0,78,78
2020-09-17 02:39:04.3730,172.8,134.1,78,77.6,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:39:04.6223,172.8,134.1,78,77.6,9,20.52,7,3600,24.8,4,78,78
2020-09-17 02:39:04.8716,172.8,134.1,78,77.6,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:05.1209,172.8,134.1,78,77.6,8.9,20.53,2,784,4.8,24,78,78
2020-09-17 02:39:05.3682,172.8,134.1,78,77.6,9,20.52,61,786.6,778.8,0,78,78
2020-09-17 02:39:05.6155,172.8,134.1,78,77.6,9.1,20.53,62,425,425,0,78,78
2020-09-17 02:39:05.8629,172.8,134.1,78,77.6,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:39:06.1102,172.8,134.1,78,77.6,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:06.3575,172.8,134.1,78,77.6,9,20.52,4,784,4.8,23,78,78
2020-09-17 02:39:06.6048,172.8,134.1,78,77.6,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:39:06.8520,172.8,134.1,78,77.6,9.1,20.52,66,5320,5310,0,78,78
2020-09-17 02:39:07.0993,172.8,134.1,78,77.6,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:07.3465,172.8,134.1,78,77.6,8.9,20.52,2,784,4.8,24,78,78
2020-09-17 02:39:07.5938,172.8,134.1,78,77.6,9,20.51,65,3600,3590,0,78,78
2020-09-17 02:39:07.8411,172.8,134.1,78,77.6,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:08.0885,172.8,134.1,78,77.6,9,20.52,63,50,50,0,78,78
2020-09-17 02:39:08.3358,172.8,134.1,78,77.6,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:08.5862,172.8,134.1,78,77.6,8.9,20.51,52,4.01,3.98,0,78,78
2020-09-17 02:39:08.8369,172.8,134.1,78,77.6,9,20.51,6,3600,24.7,4,78,78
2020-09-17 02:39:09.0875,172.8,134.1,78,77.6,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:39:09.3382,172.8,134.1,78,77.6,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:09.5905,172.8,134.1,78,77.6,9.1,20.52,2,784,4.8,24,78,78
2020-09-17 02:39:09.8430,172.8,134.1,78,77.6,8.9,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:39:10.0954,172.8,134.1,78,77.6,9,20.51,62,425,425,0,78,78
2020-09-17 02:39:10.3479,172.8,134.1,78,77.6,9.1,20.53,64,9.6,9.7,0,78,78
2020-09-17 02:39:10.5957,172.8,134.1,78,77.6,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:10.8430,172.8,134.2,78,77.66,9,20.52,4,784,4.8,23,78,78
2020-09-17 02:39:11.0902,172.8,134.2,78,77.66,9,20.52,65,3600,3590,0,78,78
2020-09-17 02:39:11.3374,172.8,134.2,78,77.66,9,20.52,66,5320,5320,0,78,78
2020-09-17 02:39:11.5867,172.8,134.2,78,77.66,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:11.8376,172.8,134.2,78,77.66,9.1,20.52,2,784,4.8,24,78,78
2020-09-17 02:39:12.0885,172.8,134.2,78,77.66,9,20.53,65,3590,3590,0,78,78
2020-09-17 02:39:12.3394,172.8,134.2,78,77.66,9,20.53,51,4.01,3.99,0,78,78
2020-09-17 02:39:12.5903,172.8,134.2,78,77.66,9,20.52,63,50,50,0,78,78
2020-09-17 02:39:12.8424,172.8,134.2,78,77.66,9.1,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:13.0949,172.8,134.2,78,77.66,9.1,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:39:13.3473,172.8,134.2,78,77.66,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:39:13.5998,172.8,134.2,78,77.66,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:39:13.8522,172.8,134.2,78,77.66,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:14.1047,172.8,134.2,78,77.66,9,20.52,2,784,4.8,24,78,78
2020-09-17 02:39:14.3572,172.8,134.2,78,77.66,9.1,20.52,61,786.5,778.9,0,78,78
2020-09-17 02:39:14.6097,172.8,134.2,78,77.66,9,20.52,62,425,425,0,78,78
2020-09-17 02:39:14.8622,172.8,134.2,78,77.66,8.9,20.51,64,9.6,9.8,0,78,78
2020-09-17 02:39:15.1097,172.8,134.2,78,77.66,9.1,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:15.3570,172.8,134.2,78,77.66,9,20.52,4,784,4.8,23,78,78
2020-09-17 02:39:15.6043,172.8,134.2,78,77.66,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:39:15.8517,172.8,134.3,78,77.72,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:39:16.1044,172.8,134.3,78,77.72,8.9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:16.3571,172.8,134.3,78,77.72,9,20.52,2,784,4.8,24,78,78
2020-09-17 02:39:16.6098,172.8,134.3,78,77.72,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:39:16.8625,172.8,134.3,78,77.72,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:17.1152,172.8,134.3,78,77.72,9.1,20.52,63,50,50,0,78,78
2020-09-17 02:39:17.3677,172.8,134.3,78,77.72,8.9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:17.6203,172.8,134.3,78,77.72,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:39:17.8728,172.8,134.3,78,77.72,9.1,20.52,6,3600,24.7,4,78,78
2020-09-17 02:39:18.1253,172.8,134.3,78,77.72,9,20.51,7,3590,24.8,4,78,78
2020-09-17 02:39:18.3779,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:18.6304,172.8,134.3,78,77.72,9,20.51,2,784.1,4.7,24,78,78
2020-09-17 02:39:18.8829,172.8,134.3,78,77.72,9,20.52,61,786.7,778.8,0,78,78
2020-09-17 02:39:19.1355,172.8,134.3,78,77.72,9.1,20.52,62,425,425,0,78,78
2020-09-17 02:39:19.3880,172.8,134.3,78,77.72,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:39:19.6405,172.8,134.3,78,77.72,8.9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:19.8930,172.8,134.3,78,77.72,9.1,20.52,4,784.1,4.7,23,78,78
2020-09-17 02:39:20.1453,172.8,134.3,78,77.72,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:39:20.3959,172.8,134.3,78,77.72,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:39:20.6465,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:20.8971,172.8,134.3,78,77.72,8.9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:39:21.1477,172.8,134.3,78,77.72,9,20.52,65,3600,3590,0,78,78
2020-09-17 02:39:21.3959,172.8,134.3,78,77.72,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:21.6434,172.8,134.3,78,77.72,9,20.52,63,50,50,0,78,78
2020-09-17 02:39:21.8909,172.8,134.3,78,77.72,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:22.1384,172.8,134.3,78,77.72,8.9,20.51,52,4.01,3.99,0,78,78
2020-09-17 02:39:22.3857,172.8,134.3,78,77.72,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:39:22.6331,172.8,134.3,78,77.72,9.1,20.51,7,3600,24.8,4,78,78
2020-09-17 02:39:22.8804,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:23.1277,172.8,134.3,78,77.72,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:39:23.3766,172.8,134.3,78,77.72,9,20.51,61,786.6,778.8,0,78,78
2020-09-17 02:39:23.6281,172.8,134.3,78,77.72,9,20.52,62,425,425,0,78,78
2020-09-17 02:39:23.8797,172.8,134.3,78,77.72,9,20.53,64,9.6,9.8,0,78,78
2020-09-17 02:39:24.1312,172.8,134.3,78,77.72,9.1,20.51,3,784.5,4.4,23,78,78
2020-09-17 02:39:24.3818,172.8,134.3,78,77.72,8.9,20.52,4,784.1,4.7,23,78,78
2020-09-17 02:39:24.6306,172.8,134.3,78,77.72,9,20.53,65,3600,3590,0,78,78
2020-09-17 02:39:24.8793,172.8,134.3,78,77.72,9,20.52,66,5310,5300,0,78,78
2020-09-17 02:39:25.1280,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:25.3768,172.8,134.3,78,77.72,9.1,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:39:25.6291,172.8,134.3,78,77.72,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:39:25.8815,172.8,134.3,78,77.72,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:26.1339,172.8,134.3,78,77.72,9,20.51,63,50,50,0,78,78
2020-09-17 02:39:26.3863,172.8,134.3,78,77.72,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:26.6340,172.8,134.3,78,77.72,9.1,20.53,52,4.01,3.99,0,78,78
2020-09-17 02:39:26.8814,172.8,134.3,78,77.72,9,20.55,6,3590,24.7,4,78,78
2020-09-17 02:39:27.1289,172.8,134.3,78,77.72,8.9,20.52,7,3600,24.8,4,78,78
2020-09-17 02:39:27.3764,172.8,134.3,78,77.72,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:27.6279,172.8,134.3,78,77.72,9,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:39:27.8805,172.8,134.3,78,77.72,9,20.52,61,786.6,778.9,0,78,78
2020-09-17 02:39:28.1330,172.8,134.3,78,77.72,9,20.52,62,425,425,0,78,78
2020-09-17 02:39:28.3856,172.8,134.3,78,77.72,9,20.52,64,9.6,9.8,0,78,78
2020-09-17 02:39:28.6342,172.8,134.3,78,77.72,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:28.8817,172.8,134.3,78,77.72,9,20.52,4,784.1,4.8,23,78,78
2020-09-17 02:39:29.1291,172.8,134.3,78,77.72,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:39:29.3766,172.8,134.3,78,77.72,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:39:29.6240,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:29.8714,172.8,134.3,78,77.72,9,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:39:30.1187,172.8,134.3,78,77.72,9.1,20.51,65,3600,3600,0,78,78
2020-09-17 02:39:30.3661,172.8,134.3,78,77.72,8.9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:30.6145,172.8,134.3,78,77.72,9,20.52,63,50,50,0,78,78
2020-09-17 02:39:30.8672,172.8,134.3,78,77.72,9.1,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:31.1199,172.8,134.3,78,77.72,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:39:31.3726,172.8,134.3,78,77.72,9.1,20.52,6,3600,24.7,4,78,78
2020-09-17 02:39:31.6245,172.8,134.3,78,77.72,9.1,20.52,7,3600,24.8,4,78,78
2020-09-17 02:39:31.8719,172.8,134.3,78,77.72,8.9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:32.1192,172.8,134.3,78,77.72,9.1,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:39:32.3666,172.8,134.3,78,77.72,9,20.52,61,786.6,778.9,0,78,78
2020-09-17 02:39:32.6149,172.8,134.3,78,77.72,9,20.52,62,425,425,0,78,78
2020-09-17 02:39:32.8675,172.8,134.3,78,77.72,9,20.51,64,9.6,9.8,0,78,78
2020-09-17 02:39:33.1200,172.8,134.3,78,77.72,8.9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:33.3726,172.8,134.3,78,77.72,9,20.52,4,784.1,4.8,23,78,78
2020-09-17 02:39:33.6251,172.8,134.3,78,77.72,9.1,20.52,65,3600,3600,0,78,78
2020-09-17 02:39:33.8775,172.8,134.3,78,77.72,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:39:34.1298,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:34.3821,172.8,134.3,78,77.72,9,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:39:34.6344,172.8,134.3,78,77.72,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:39:34.8870,172.8,134.3,78,77.72,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:35.1396,172.8,134.3,78,77.72,9,20.52,63,50,50,0,78,78
2020-09-17 02:39:35.3923,172.8,134.3,78,77.72,8.9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:35.6449,172.8,134.3,78,77.72,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:39:35.8976,172.8,134.3,78,77.72,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:39:36.1503,172.8,134.3,78,77.72,9,20.52,7,3600,24.8,4,78,78
2020-09-17 02:39:36.4029,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:36.6556,172.8,134.3,78,77.72,8.9,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:39:36.9069,172.8,134.3,78,77.72,9,20.52,61,786.6,778.9,0,78,78
2020-09-17 02:39:37.1562,172.8,134.3,78,77.72,9,20.52,62,425,425,0,78,78
2020-09-17 02:39:37.4056,172.8,134.3,78,77.72,9,20.52,64,9.6,9.8,0,78,78
2020-09-17 02:39:37.6550,172.8,134.3,78,77.72,9.1,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:37.9043,172.8,134.3,78,77.72,8.9,20.53,4,784.1,4.8,23,78,78
2020-09-17 02:39:38.1519,172.8,134.3,78,77.72,9,20.52,65,3600,3590,0,78,78
2020-09-17 02:39:38.3994,172.8,134.3,78,77.72,9.1,20.52,66,5300,5300,0,78,78
2020-09-17 02:39:38.6469,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:38.8944,172.8,134.3,78,77.72,9,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:39:39.1444,172.8,134.3,78,77.72,9,20.52,65,3600,3590,0,78,78
2020-09-17 02:39:39.3944,172.8,134.3,78,77.72,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:39.6445,172.8,134.3,78,77.72,9.1,20.52,63,50,50,0,78,78
2020-09-17 02:39:39.8945,172.8,134.3,78,77.72,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:40.1433,172.8,134.3,78,77.72,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:39:40.3920,172.8,134.3,78,77.72,9,20.52,6,3600,24.7,4,78,78
2020-09-17 02:39:40.6408,172.8,134.3,78,77.72,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:39:40.8895,172.8,134.3,78,77.72,9.1,20.51,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:41.1420,172.8,134.3,78,77.72,9.1,20.52,2,784,4.8,24,78,78
2020-09-17 02:39:41.3947,172.8,134.3,78,77.72,9,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:39:41.6474,172.8,134.3,78,77.72,9,20.52,62,425,425,0,78,78
2020-09-17 02:39:41.9001,172.8,134.3,78,77.72,9,20.52,64,9.6,9.8,0,78,78
2020-09-17 02:39:42.1528,172.8,134.3,78,77.72,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:42.4056,172.8,134.3,78,77.72,9.1,20.52,4,784,4.8,23,78,78
2020-09-17 02:39:42.6583,172.8,134.3,78,77.72,8.9,20.52,65,3590,3600,0,78,78
2020-09-17 02:39:42.9111,172.8,134.3,78,77.72,8.9,20.52,66,5310,5310,0,78,78
2020-09-17 02:39:43.1638,172.8,134.3,78,77.72,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:43.4166,172.8,134.3,78,77.72,9,20.52,2,784,4.8,24,78,78
2020-09-17 02:39:43.6694,172.8,134.3,78,77.72,9,20.54,65,3600,3600,0,78,78
2020-09-17 02:39:43.9222,172.8,134.3,78,77.72,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:44.1717,172.8,134.3,78,77.72,8.9,20.52,63,50,50,0,78,78
2020-09-17 02:39:44.4192,172.8,134.3,78,77.72,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:44.6667,172.8,134.3,78,77.72,9.1,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:39:44.9143,172.8,134.3,78,77.72,9,20.54,6,3590,24.7,4,78,78
2020-09-17 02:39:45.1618,172.8,134.3,78,77.72,9.1,20.52,7,3590,24.8,4,78,78
2020-09-17 02:39:45.4094,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:45.6569,172.8,134.3,78,77.72,9,20.52,2,784,4.8,24,78,78
2020-09-17 02:39:45.9045,172.8,134.3,78,77.72,9.1,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:39:46.1527,172.8,134.3,78,77.72,9,20.51,62,425,425,0,78,78
2020-09-17 02:39:46.4015,172.8,134.3,78,77.72,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:39:46.6502,172.8,134.3,78,77.72,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:46.8990,172.8,134.3,78,77.72,9,20.52,4,784,4.8,23,78,78
2020-09-17 02:39:47.1498,172.8,134.3,78,77.72,9.1,20.52,65,3580,3580,0,78,78
2020-09-17 02:39:47.4027,172.8,134.3,78,77.72,9,20.53,66,5310,5310,0,78,78
2020-09-17 02:39:47.6556,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:47.9085,172.8,134.3,78,77.72,9,20.52,2,784.2,4.8,24,78,78
2020-09-17 02:39:48.1614,172.8,134.3,78,77.72,9,20.53,65,3580,3590,0,78,78
2020-09-17 02:39:48.4141,172.8,134.3,78,77.72,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:48.6669,172.8,134.3,78,77.72,9,20.51,63,50,50,0,78,78
2020-09-17 02:39:48.9196,172.8,134.3,78,77.72,8.9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:49.1724,172.8,134.3,78,77.72,9,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:39:49.4244,172.8,134.3,78,77.72,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:39:49.6762,172.8,134.3,78,77.72,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:39:49.9281,172.8,134.3,78,77.72,9,20.53,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:50.1799,172.8,134.3,78,77.72,8.9,20.52,2,784.2,4.8,24,78,78
2020-09-17 02:39:50.4301,172.8,134.3,78,77.72,9,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:39:50.6776,172.8,134.3,78,77.72,9.1,20.52,62,425,425,0,78,78
2020-09-17 02:39:50.9252,172.8,134.3,78,77.72,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:39:51.1727,172.8,134.3,78,77.72,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:51.4202,172.8,134.3,78,77.72,9,20.52,4,784.2,4.8,23,78,78
2020-09-17 02:39:51.6678,172.8,134.3,78,77.72,9,20.52,65,3580,3580,0,78,78
2020-09-17 02:39:51.9153,172.8,134.3,78,77.72,9.1,20.52,66,5310,5310,0,78,78
2020-09-17 02:39:52.1629,172.8,134.3,78,77.72,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:52.4123,172.8,134.3,78,77.72,9,20.52,2,784.2,4.8,24,78,78
2020-09-17 02:39:52.6649,172.8,134.3,78,77.72,9,20.52,65,3590,3580,0,78,78
2020-09-17 02:39:52.9176,172.8,134.3,78,77.72,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:53.1703,172.8,134.3,78,77.72,9.1,20.52,63,50,50,0,78,78
2020-09-17 02:39:53.4229,172.8,134.3,78,77.72,9.1,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:53.6705,172.8,134.3,78,77.72,9,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:39:53.9180,172.8,134.3,78,77.72,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:39:54.1655,172.8,134.3,78,77.72,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:39:54.4133,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:54.6659,172.8,134.3,78,77.72,9.1,20.52,2,784.2,4.8,24,78,78
2020-09-17 02:39:54.9186,172.8,134.3,78,77.72,9,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:39:55.1713,172.8,134.3,78,77.72,8.9,20.52,62,425,425,0,78,78
2020-09-17 02:39:55.4240,172.8,134.3,78,77.72,9.1,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:39:55.6716,172.8,134.3,78,77.72,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:39:55.9191,172.8,134.3,78,77.72,9,20.52,4,784.1,4.7,23,78,78
2020-09-17 02:39:56.1667,172.8,134.3,78,77.72,9,20.52,65,3600,3590,0,78,78
2020-09-17 02:39:56.4142,172.8,134.3,78,77.72,8.9,20.53,66,5310,5310,0,78,78
2020-09-17 02:39:56.6617,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:56.9093,172.8,134.3,78,77.72,9,20.53,2,784.1,4.7,24,78,78
2020-09-17 02:39:57.1568,172.8,134.3,78,77.72,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:39:57.4044,172.8,134.3,78,77.72,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:39:57.6520,172.8,134.3,78,77.72,9,20.51,63,50,50,0,78,78
2020-09-17 02:39:57.9036,172.8,134.3,78,77.72,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:39:58.1563,172.8,134.3,78,77.72,9.1,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:39:58.4091,172.8,134.3,78,77.72,8.9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:39:58.6619,172.8,134.3,78,77.72,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:39:58.9108,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:39:59.1584,172.8,134.3,78,77.72,9,20.51,2,784.1,4.7,24,78,78
2020-09-17 02:39:59.4059,172.8,134.3,78,77.72,9.1,20.53,61,786.6,778.9,0,78,78
2020-09-17 02:39:59.6534,172.8,134.3,78,77.72,9,20.52,62,425,425,0,78,78
2020-09-17 02:39:59.9051,172.8,134.3,78,77.72,8.9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:00.1581,172.8,134.3,78,77.72,9.1,20.53,3,784.5,4.4,23,78,78
2020-09-17 02:40:00.4111,172.8,134.3,78,77.72,9,20.51,4,784.1,4.7,23,78,78
2020-09-17 02:40:00.6640,172.8,134.3,78,77.72,9,20.51,65,3590,3590,0,78,78
2020-09-17 02:40:00.9168,172.8,134.3,78,77.72,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:40:01.1695,172.8,134.3,78,77.72,8.9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:01.4222,172.8,134.3,78,77.72,9.1,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:40:01.6749,172.8,134.3,78,77.72,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:01.9235,172.8,134.3,78,77.72,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:02.1710,172.8,134.3,78,77.72,9,20.52,63,50,50,0,78,78
2020-09-17 02:40:02.4186,172.8,134.3,78,77.72,8.9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:02.6661,172.8,134.3,78,77.72,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:02.9136,172.8,134.3,78,77.72,9.1,20.52,6,3590,24.7,4,78,78
2020-09-17 02:40:03.1612,172.8,134.3,78,77.72,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:40:03.4087,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:03.6563,172.8,134.3,78,77.72,9,20.51,2,784.2,4.8,24,78,78
2020-09-17 02:40:03.9039,172.8,134.3,78,77.72,9,20.52,61,786.7,778.8,0,78,78
2020-09-17 02:40:04.1547,172.8,134.3,78,77.72,9,20.52,62,425,425,0,78,78
2020-09-17 02:40:04.4057,172.8,134.3,78,77.72,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:04.6568,172.8,134.3,78,77.72,8.9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:40:04.9078,172.8,134.3,78,77.72,9,20.52,4,784.2,4.8,23,78,78
2020-09-17 02:40:05.1598,172.8,134.3,78,77.72,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:05.4124,172.8,134.3,78,77.72,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:40:05.6651,172.8,134.3,78,77.72,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:05.9178,172.8,134.3,78,77.72,8.9,20.52,2,784.2,4.8,24,78,78
2020-09-17 02:40:06.1706,172.8,134.3,78,77.72,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:06.4235,172.8,134.3,78,77.72,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:06.6764,172.8,134.3,78,77.72,9,20.52,63,50,50,0,78,78
2020-09-17 02:40:06.9292,172.8,134.3,78,77.72,9.1,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:07.1787,172.8,134.3,78,77.72,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:07.4263,172.8,134.3,78,77.72,9,20.53,6,3590,24.7,4,78,78
2020-09-17 02:40:07.6739,172.8,134.3,78,77.72,9.1,20.52,7,3590,24.8,4,78,78
2020-09-17 02:40:07.9215,172.8,134.3,78,77.72,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:08.1705,172.8,134.3,78,77.72,9,20.53,2,784.2,4.8,24,78,78
2020-09-17 02:40:08.4207,172.8,134.3,78,77.72,9,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:40:08.6709,172.8,134.3,78,77.72,9,20.52,62,425,425,0,78,78
2020-09-17 02:40:08.9211,172.8,134.3,78,77.72,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:09.1707,172.8,134.3,78,77.72,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:40:09.4183,172.8,134.3,78,77.72,9,20.52,4,784.2,4.8,23,78,78
2020-09-17 02:40:09.6658,172.8,134.3,78,77.72,9,20.52,65,3590,3580,0,78,78
2020-09-17 02:40:09.9133,172.8,134.3,78,77.72,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:40:10.1608,172.8,134.3,78,77.72,9,20.54,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:10.4124,172.8,134.3,78,77.72,9.1,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:40:10.6650,172.8,134.3,78,77.72,8.9,20.53,65,3590,3590,0,78,78
2020-09-17 02:40:10.9177,172.8,134.3,78,77.72,8.9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:11.1704,172.8,134.3,78,77.72,9,20.53,63,50,50,0,78,78
2020-09-17 02:40:11.4232,172.8,134.3,78,77.72,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:11.6761,172.8,134.3,78,77.72,9.1,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:11.9290,172.8,134.3,78,77.72,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:40:12.1818,172.8,134.3,78,77.72,8.9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:40:12.4306,172.8,134.4,78,77.78,9.1,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:12.6782,172.8,134.4,78,77.78,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:40:12.9258,172.8,134.4,78,77.78,9,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:40:13.1734,172.8,134.4,78,77.78,9.1,20.52,62,425,425,0,78,78
2020-09-17 02:40:13.4210,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:13.6686,172.8,134.4,78,77.78,9.1,20.52,3,784.6,4.4,23,78,78
2020-09-17 02:40:13.9162,172.8,134.4,78,77.78,9.1,20.52,4,784.1,4.7,23,78,78
2020-09-17 02:40:14.1638,172.8,134.4,78,77.78,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:14.4154,172.8,134.4,78,77.78,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:40:14.6682,172.8,134.4,78,77.78,9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:14.9210,172.8,134.4,78,77.78,8.9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:40:15.1739,172.8,134.4,78,77.78,9.1,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:15.4267,172.8,134.4,78,77.78,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:15.6744,172.8,134.4,78,77.78,8.9,20.52,63,50,50,0,78,78
2020-09-17 02:40:15.9219,172.8,134.4,78,77.78,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:16.1695,172.8,134.4,78,77.78,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:16.4170,172.8,134.4,78,77.78,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:40:16.6654,172.8,134.4,78,77.78,9,20.53,7,3590,24.8,4,78,78
2020-09-17 02:40:16.9138,172.8,134.4,78,77.78,8.9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:17.1622,172.8,134.4,78,77.78,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:40:17.4106,172.8,134.4,78,77.78,9,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:40:17.6630,172.8,134.4,78,77.78,9,20.52,62,425,425,0,78,78
2020-09-17 02:40:17.9156,172.8,134.4,78,77.78,9.1,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:18.1683,172.8,134.4,78,77.78,8.9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:40:18.4210,172.8,134.4,78,77.78,9,20.52,4,784.1,4.7,23,78,78
2020-09-17 02:40:18.6691,172.8,134.4,78,77.78,9.1,20.5,65,3590,3590,0,78,78
2020-09-17 02:40:18.9166,172.8,134.4,78,77.78,9,20.52,66,5310,5300,0,78,78
2020-09-17 02:40:19.1642,172.8,134.4,78,77.78,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:19.4118,172.8,134.4,78,77.78,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:40:19.6601,172.8,134.4,78,77.78,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:19.9089,172.8,134.4,78,77.78,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:20.1578,172.8,134.4,78,77.78,9,20.52,63,50,50,0,78,78
2020-09-17 02:40:20.4066,172.8,134.4,78,77.78,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:20.6547,172.8,134.4,78,77.78,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:20.9023,172.8,134.4,78,77.78,8.9,20.51,6,3580,24.7,4,78,78
2020-09-17 02:40:21.1498,172.8,134.4,78,77.78,9.1,20.52,7,3590,24.8,4,78,78
2020-09-17 02:40:21.3973,172.8,134.4,78,77.78,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:21.6475,172.8,134.4,78,77.78,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:40:21.9002,172.8,134.4,78,77.78,9,20.53,61,786.6,778.9,0,78,78
2020-09-17 02:40:22.1529,172.8,134.4,78,77.78,9,20.53,62,425,425,0,78,78
2020-09-17 02:40:22.4056,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:22.6584,172.8,134.4,78,77.78,9.1,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:40:22.9079,172.8,134.4,78,77.78,8.9,20.52,4,784.1,4.7,23,78,78
2020-09-17 02:40:23.1564,172.8,134.4,78,77.78,8.9,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:23.4050,172.8,134.4,78,77.78,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:40:23.6536,172.8,134.4,78,77.78,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:23.9043,172.8,134.4,78,77.78,9,20.52,2,784.1,4.7,24,78,78
2020-09-17 02:40:24.1557,172.8,134.4,78,77.78,9,20.51,65,3590,3590,0,78,78
2020-09-17 02:40:24.4071,172.8,134.4,78,77.78,8.9,20.53,51,4.01,3.99,0,78,78
2020-09-17 02:40:24.6585,172.8,134.4,78,77.78,9,20.52,63,50,50,0,78,78
2020-09-17 02:40:24.9085,172.8,134.4,78,77.78,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:25.1560,172.8,134.4,78,77.78,9,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:40:25.4035,172.8,134.4,78,77.78,9.1,20.46,6,3590,24.7,4,78,78
2020-09-17 02:40:25.6511,172.8,134.4,78,77.78,8.9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:40:25.8986,172.8,134.4,78,77.78,9.1,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:26.1462,172.8,134.4,78,77.78,9.1,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:40:26.3937,172.8,134.4,78,77.78,9,20.52,61,786.8,779,0,78,78
2020-09-17 02:40:26.6412,172.8,134.4,78,77.78,9.1,20.52,62,425,425,0,78,78
2020-09-17 02:40:26.8888,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:27.1404,172.8,134.4,78,77.78,9,20.52,3,784.6,4.4,23,78,78
2020-09-17 02:40:27.3930,172.8,134.4,78,77.78,9.1,20.52,4,784.2,4.7,23,78,78
2020-09-17 02:40:27.6456,172.8,134.4,78,77.78,9,20.52,65,3580,3590,0,78,78
2020-09-17 02:40:27.8981,172.8,134.4,78,77.78,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:40:28.1508,172.8,134.4,78,77.78,9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:28.4035,172.8,134.4,78,77.78,9,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:40:28.6561,172.8,134.4,78,77.78,9.1,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:28.9088,172.8,134.4,78,77.78,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:29.1615,172.8,134.4,78,77.78,8.9,20.52,63,50,50,0,78,78
2020-09-17 02:40:29.4143,172.8,134.4,78,77.78,9.1,20.53,67,24.7,24.8,0,78,78
2020-09-17 02:40:29.6670,172.8,134.4,78,77.78,9,20.52,52,4.01,3.98,0,78,78
2020-09-17 02:40:29.9197,172.8,134.4,78,77.78,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:40:30.1713,172.8,134.4,78,77.78,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:40:30.4221,172.8,134.4,78,77.78,8.9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:30.6728,172.8,134.4,78,77.78,8.9,20.51,2,784.2,4.7,24,78,78
2020-09-17 02:40:30.9236,172.8,134.4,78,77.78,9,20.52,61,786.6,778.9,0,78,78
2020-09-17 02:40:31.1737,172.8,134.4,78,77.78,9,20.52,62,425,425,0,78,78
2020-09-17 02:40:31.4213,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:31.6688,172.8,134.4,78,77.78,9,20.52,3,784.6,4.4,23,78,78
2020-09-17 02:40:31.9164,172.8,134.4,78,77.78,9,20.53,4,784.2,4.7,23,78,78
2020-09-17 02:40:32.1639,172.8,134.4,78,77.78,9.1,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:32.4115,172.8,134.4,78,77.78,9.1,20.52,66,5310,5310,0,78,78
2020-09-17 02:40:32.6590,172.8,134.4,78,77.78,9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:32.9066,172.8,134.4,78,77.78,9,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:40:33.1545,172.8,134.4,78,77.78,8.9,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:33.4046,172.8,134.4,78,77.78,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:33.6547,172.8,134.4,78,77.78,9.1,20.52,63,50,50,0,78,78
2020-09-17 02:40:33.9048,172.8,134.4,78,77.78,9,20.53,67,24.7,24.8,0,78,78
2020-09-17 02:40:34.1552,172.8,134.4,78,77.78,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:34.4079,172.8,134.4,78,77.78,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:40:34.6606,172.8,134.4,78,77.78,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:40:34.9133,172.8,134.4,78,77.78,9.1,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:35.1660,172.8,134.4,78,77.78,9,20.53,2,784.2,4.7,24,78,78
2020-09-17 02:40:35.4188,172.8,134.4,78,77.78,8.9,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:40:35.6716,172.8,134.4,78,77.78,9,20.53,62,425,425,0,78,78
2020-09-17 02:40:35.9245,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:36.1765,172.8,134.4,78,77.78,9.1,20.52,3,784.6,4.4,23,78,78
2020-09-17 02:40:36.4241,172.8,134.4,78,77.78,9,20.52,4,784.2,4.7,23,78,78
2020-09-17 02:40:36.6717,172.8,134.4,78,77.78,8.9,20.52,65,3580,3580,0,78,78
2020-09-17 02:40:36.9192,172.8,134.4,78,77.78,9,20.52,66,5310,5310,0,78,78
2020-09-17 02:40:37.1677,172.8,134.4,78,77.78,9,20.53,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:37.4205,172.8,134.4,78,77.78,9,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:40:37.6733,172.8,134.4,78,77.78,9.1,20.51,65,3590,3580,0,78,78
2020-09-17 02:40:37.9261,172.8,134.4,78,77.78,8.9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:38.1788,172.8,134.4,78,77.78,9,20.41,63,50,50,0,78,78
2020-09-17 02:40:38.4276,172.8,134.4,78,77.78,9.1,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:38.6752,172.8,134.4,78,77.78,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:38.9229,172.8,134.4,78,77.78,9,20.54,6,3590,24.7,4,78,78
2020-09-17 02:40:39.1705,172.8,134.4,78,77.78,8.9,20.52,7,3580,24.8,4,78,78
2020-09-17 02:40:39.4185,172.8,134.4,78,77.78,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:39.6668,172.8,134.4,78,77.78,9.1,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:40:39.9151,172.8,134.4,78,77.78,9,20.52,61,786.8,778.9,0,78,78
2020-09-17 02:40:40.1634,172.8,134.4,78,77.78,9,20.52,62,425,425,0,78,78
2020-09-17 02:40:40.4117,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:40.6600,172.8,134.4,78,77.78,9,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:40:40.9083,172.8,134.4,78,77.78,9.1,20.52,4,784.2,4.7,23,78,78
2020-09-17 02:40:41.1566,172.8,134.4,78,77.78,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:40:41.4049,172.8,134.4,78,77.78,9,20.5,66,5310,5310,0,78,78
2020-09-17 02:40:41.6524,172.8,134.4,78,77.78,9,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:41.9000,172.8,134.4,78,77.78,9,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:40:42.1475,172.8,134.4,78,77.78,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:40:42.3951,172.8,134.4,78,77.78,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:42.6467,172.8,134.4,78,77.78,9,20.53,63,50,50,0,78,78
2020-09-17 02:40:42.8994,172.8,134.4,78,77.78,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:43.1520,172.8,134.4,78,77.78,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:43.4046,172.8,134.4,78,77.78,9,20.52,6,3600,24.7,4,78,78
2020-09-17 02:40:43.6542,172.8,134.4,78,77.78,9,20.52,7,3600,24.8,4,78,78
2020-09-17 02:40:43.9017,172.8,134.4,78,77.78,9.1,20.52,1,784.5,4.4,23.5,78,78
2020-09-17 02:40:44.1492,172.8,134.4,78,77.78,8.9,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:40:44.3968,172.8,134.4,78,77.78,9,20.52,61,786.7,779,0,78,78
2020-09-17 02:40:44.6473,172.8,134.4,78,77.78,9.1,20.54,62,425,425,0,78,78
2020-09-17 02:40:44.9000,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:45.1527,172.8,134.4,78,77.78,9.1,20.52,3,784.5,4.4,23,78,78
2020-09-17 02:40:45.4054,172.8,134.4,78,77.78,9,20.53,4,784.2,4.7,23,78,78
2020-09-17 02:40:45.6571,172.8,134.4,78,77.78,9,20.52,65,3590,3590,0,78,78
2020-09-17 02:40:45.9046,172.8,134.4,78,77.78,9.1,20.52,66,5290,5300,0,78,78
2020-09-17 02:40:46.1521,172.8,134.4,78,77.78,9.1,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:46.3997,172.8,134.4,78,77.78,9,20.51,2,784.2,4.7,24,78,78
2020-09-17 02:40:46.6472,172.8,134.4,78,77.78,9,20.52,65,3590,3580,0,78,78
2020-09-17 02:40:46.8947,172.8,134.4,78,77.78,8.9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:47.1423,172.8,134.4,78,77.78,9.1,20.52,63,50,50,0,78,78
2020-09-17 02:40:47.3898,172.8,134.4,78,77.78,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:47.6383,172.8,134.4,78,77.78,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:47.8909,172.8,134.4,78,77.78,9,20.52,6,3580,24.7,4,78,78
2020-09-17 02:40:48.1435,172.8,134.4,78,77.78,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:40:48.3961,172.8,134.4,78,77.78,9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:48.6487,172.8,134.4,78,77.78,9.1,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:40:48.8980,172.8,134.4,78,77.78,9,20.52,61,786.8,779.1,0,78,78
2020-09-17 02:40:49.1463,172.8,134.4,78,77.78,8.9,20.5,62,425,425,0,78,78
2020-09-17 02:40:49.3946,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:49.6429,172.8,134.4,78,77.78,9,20.53,3,784.6,4.4,23,78,78
2020-09-17 02:40:49.8947,172.8,134.4,78,77.78,9,20.52,4,784.2,4.7,23,78,78
2020-09-17 02:40:50.1475,172.8,134.4,78,77.78,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:40:50.4004,172.8,134.4,78,77.78,8.9,20.52,66,5300,5300,0,78,78
2020-09-17 02:40:50.6532,172.8,134.4,78,77.78,9.1,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:50.9060,172.8,134.4,78,77.78,9,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:40:51.1586,172.8,134.4,78,77.78,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:40:51.4112,172.8,134.4,78,77.78,9.1,20.51,51,4.01,3.99,0,78,78
2020-09-17 02:40:51.6639,172.8,134.4,78,77.78,8.9,20.53,63,50,50,0,78,78
2020-09-17 02:40:51.9146,172.8,134.4,78,77.78,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:52.1622,172.8,134.4,78,77.78,9.1,20.53,52,4.01,3.99,0,78,78
2020-09-17 02:40:52.4098,172.8,134.4,78,77.78,9,20.52,6,3600,24.7,4,78,78
2020-09-17 02:40:52.6574,172.8,134.4,78,77.78,9.1,20.52,7,3600,24.8,4,78,78
2020-09-17 02:40:52.9050,172.8,134.4,78,77.78,9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:53.1575,172.8,134.4,78,77.78,9,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:40:53.4102,172.8,134.4,78,77.78,9.1,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:40:53.6629,172.8,134.4,78,77.78,9,20.52,62,425,425,0,78,78
2020-09-17 02:40:53.9155,172.8,134.4,78,77.78,9,20.5,64,9.6,9.7,0,78,78
2020-09-17 02:40:54.1634,172.8,134.4,78,77.78,9,20.52,3,784.6,4.4,23,78,78
2020-09-17 02:40:54.4109,172.8,134.4,78,77.78,8.9,20.52,4,784.1,4.8,23,78,78
2020-09-17 02:40:54.6584,172.8,134.4,78,77.78,9.1,20.52,65,3600,3600,0,78,78
2020-09-17 02:40:54.9059,172.8,134.4,78,77.78,9,20.52,66,5300,5290,0,78,78
2020-09-17 02:40:55.1569,172.8,134.4,78,77.78,9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:55.4079,172.8,134.4,78,77.78,9,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:40:55.6590,172.8,134.4,78,77.78,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:40:55.9101,172.8,134.4,78,77.78,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:40:56.1578,172.8,134.4,78,77.78,9,20.52,63,50,50,0,78,78
2020-09-17 02:40:56.4053,172.8,134.4,78,77.78,8.9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:40:56.6528,172.8,134.4,78,77.78,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:40:56.9003,172.8,134.4,78,77.78,9,20.53,6,3600,24.7,4,78,78
2020-09-17 02:40:57.1478,172.8,134.4,78,77.78,9,20.52,7,3600,24.8,4,78,78
2020-09-17 02:40:57.3953,172.8,134.4,78,77.78,9.1,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:57.6428,172.8,134.4,78,77.78,8.9,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:40:57.8904,172.8,134.4,78,77.78,8.9,20.52,61,786.7,778.9,0,78,78
2020-09-17 02:40:58.1379,172.8,134.4,78,77.78,9.1,20.52,62,425,425,0,78,78
2020-09-17 02:40:58.3894,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:40:58.6420,172.8,134.4,78,77.78,9,20.52,3,784.6,4.4,23,78,78
2020-09-17 02:40:58.8945,172.8,134.4,78,77.78,9,20.52,4,784.1,4.8,23,78,78
2020-09-17 02:40:59.1471,172.8,134.4,78,77.78,8.9,20.53,65,3590,3590,0,78,78
2020-09-17 02:40:59.3997,172.8,134.4,78,77.78,9.1,20.52,66,5300,5300,0,78,78
2020-09-17 02:40:59.6523,172.8,134.4,78,77.78,9.1,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:40:59.9048,172.8,134.4,78,77.78,9,20.52,2,784.1,4.8,24,78,78
2020-09-17 02:41:00.1574,172.8,134.4,78,77.78,9.1,20.52,65,3600,3600,0,78,78
2020-09-17 02:41:00.4101,172.8,134.4,78,77.78,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:41:00.6628,172.8,134.4,78,77.78,9.1,20.52,63,50,50,0,78,78
2020-09-17 02:41:00.9154,172.8,134.4,78,77.78,9.1,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:41:01.1681,172.8,134.4,78,77.78,9,20.53,52,4.01,3.99,0,78,78
2020-09-17 02:41:01.4188,172.8,134.4,78,77.78,9,20.52,6,3590,24.7,4,78,78
2020-09-17 02:41:01.6664,172.8,134.4,78,77.78,9,20.52,7,3590,24.8,4,78,78
2020-09-17 02:41:01.9139,172.8,134.4,78,77.78,9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:02.1615,172.8,134.4,78,77.78,9.1,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:41:02.4091,172.8,134.4,78,77.78,9,20.52,61,786.8,779,0,78,78
2020-09-17 02:41:02.6617,172.8,134.4,78,77.78,8.9,20.52,62,425,425,0,78,78
2020-09-17 02:41:02.9144,172.8,134.4,78,77.78,9,20.53,64,9.6,9.7,0,78,78
2020-09-17 02:41:03.1671,172.8,134.4,78,77.78,9,20.52,3,784.6,4.4,23,78,78
2020-09-17 02:41:03.4197,172.8,134.4,78,77.78,9,20.52,4,784.2,4.7,23,78,78
2020-09-17 02:41:03.6675,172.8,134.4,78,77.78,9.1,20.52,65,3600,3600,0,78,78
2020-09-17 02:41:03.9150,172.8,134.4,78,77.78,8.9,20.52,66,5310,5310,0,78,78
2020-09-17 02:41:04.1625,172.8,134.4,78,77.78,9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:04.4101,172.8,134.4,78,77.78,9,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:41:04.6627,172.8,134.4,78,77.78,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:41:04.9154,172.8,134.4,78,77.78,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:41:05.1680,172.8,134.4,78,77.78,8.9,20.52,63,50,50,0,78,78
2020-09-17 02:41:05.4207,172.8,134.4,78,77.78,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:41:05.6704,172.8,134.4,78,77.78,9.1,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:41:05.9179,172.8,134.4,78,77.78,9,20.52,6,3600,24.7,4,78,78
2020-09-17 02:41:06.1654,172.8,134.4,78,77.78,9.1,20.52,7,3590,24.8,4,78,78
2020-09-17 02:41:06.4130,172.8,134.4,78,77.78,9,20.53,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:06.6605,172.8,134.4,78,77.78,8.9,20.52,2,784.2,4.7,24,78,78
2020-09-17 02:41:06.9081,172.8,134.4,78,77.78,9.1,20.52,61,786.7,779,0,78,78
2020-09-17 02:41:07.1556,172.8,134.4,78,77.78,9,20.52,62,425,425,0,78,78
2020-09-17 02:41:07.4032,172.8,134.4,78,77.78,9,20.52,64,9.6,9.7,0,78,78
2020-09-17 02:41:07.6508,172.8,134.4,78,77.78,9,20.5,3,784.6,4.4,23,78,78
2020-09-17 02:41:07.9023,172.8,134.4,78,77.78,9,20.52,4,784.3,4.8,23,78,78
2020-09-17 02:41:08.1549,172.8,134.4,78,77.78,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:41:08.4075,172.8,134.4,78,77.78,9,20.52,66,5300,5300,0,78,78
2020-09-17 02:41:08.6601,172.8,134.4,78,77.78,9,20.52,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:08.9090,172.8,134.4,78,77.78,9,20.51,2,784.3,4.8,24,78,78
2020-09-17 02:41:09.1565,172.8,134.4,78,77.78,9,20.52,65,3600,3590,0,78,78
2020-09-17 02:41:09.4041,172.8,134.4,78,77.78,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:41:09.6516,172.8,134.4,78,77.78,9.1,20.52,63,50,50,0,78,78
2020-09-17 02:41:09.9011,172.8,134.4,78,77.78,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:41:10.1538,172.8,134.4,78,77.78,8.9,20.55,52,4.01,3.99,0,78,78
2020-09-17 02:41:10.4065,172.8,134.4,78,77.78,9,20.52,6,3600,24.7,4,78,78
2020-09-17 02:41:10.6592,172.8,134.4,78,77.78,9,20.52,7,3600,24.8,4,78,78
2020-09-17 02:41:10.9101,172.8,134.4,78,77.78,9.1,20.34,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:11.1577,172.8,134.4,78,77.78,9,20.32,2,784.3,4.8,24,78,78
2020-09-17 02:41:11.4052,172.8,134.4,78,77.78,9,20.32,61,786.9,779.1,0,78,78
2020-09-17 02:41:11.6528,172.8,134.4,78,77.78,9.1,20.32,62,425,425,0,78,78
2020-09-17 02:41:11.9003,172.8,134.4,78,77.78,9,20.33,64,9.6,9.8,0,78,78
2020-09-17 02:41:12.1529,172.8,134.4,78,77.78,9,20.32,3,784.6,4.4,23,78,78
2020-09-17 02:41:12.4055,172.8,134.4,78,77.78,9,20.33,4,784.3,4.8,23,78,78
2020-09-17 02:41:12.6581,172.8,134.4,78,77.78,9,20.32,65,3600,3600,0,78,78
