Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:41:12.9107,172.8,134.4,78,77.78,9.1,20.32,66,5300,5310,0,78,78
2020-09-17 02:41:13.1585,172.8,134.4,78,77.78,9.1,20.33,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:13.4060,172.8,134.4,78,77.78,9,20.32,2,784.3,4.8,24,78,78
2020-09-17 02:41:13.6536,172.8,134.4,78,77.78,9,20.32,65,3600,3600,0,78,78
2020-09-17 02:41:13.9011,172.8,134.4,78,77.78,8.9,20.32,51,4.01,3.99,0,78,78
2020-09-17 02:41:14.1517,172.8,134.4,78,77.78,9,20.32,63,50,50,0,78,78
2020-09-17 02:41:14.4044,172.8,134.4,78,77.78,9.1,20.32,67,24.7,24.8,0,78,78
2020-09-17 02:41:14.6571,172.8,134.4,78,77.78,9,20.32,52,4.01,3.99,0,78,78
2020-09-17 02:41:14.9098,172.8,134.4,78,77.78,9,20.32,6,3600,24.7,4,78,78
2020-09-17 02:41:15.1625,172.8,134.4,78,77.78,9,20.32,7,3600,24.8,4,78,78
2020-09-17 02:41:15.4152,172.8,134.4,78,77.78,9,20.32,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:15.6678,172.8,134.4,78,77.78,9.1,20.32,2,784.3,4.7,24,78,78
2020-09-17 02:41:15.9205,172.8,134.4,78,77.78,9,20.33,61,786.8,779,0,78,78
2020-09-17 02:41:16.1682,172.8,134.4,78,77.78,8.9,20.32,62,425,425,0,78,78
2020-09-17 02:41:16.4157,172.8,134.4,78,77.78,9,20.32,64,9.6,9.8,0,78,78
2020-09-17 02:41:16.6633,172.8,134.4,78,77.78,9,20.32,3,784.6,4.4,23,78,78
2020-09-17 02:41:16.9108,172.8,134.4,78,77.78,9,20.32,4,784.3,4.7,23,78,78
2020-09-17 02:41:17.1583,172.8,134.4,78,77.78,9.1,20.32,65,3600,3600,0,78,78
2020-09-17 02:41:17.4058,172.8,134.4,78,77.78,8.9,20.32,66,5310,5310,0,78,78
2020-09-17 02:41:17.6533,172.8,134.4,78,77.78,9,20.32,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:17.9008,172.8,134.4,78,77.78,9,20.32,2,784.3,4.7,24,78,78
2020-09-17 02:41:18.1493,172.8,134.4,78,77.78,9,20.32,65,3600,3600,0,78,78
2020-09-17 02:41:18.4020,172.8,134.4,78,77.78,9.1,20.32,51,4.01,3.99,0,78,78
2020-09-17 02:41:18.6546,172.8,134.4,78,77.78,9,20.32,63,50,50,0,78,78
2020-09-17 02:41:18.9072,172.8,134.4,78,77.78,9,20.32,67,24.7,24.8,0,78,78
2020-09-17 02:41:19.1597,172.8,134.4,78,77.78,9.1,20.32,52,4.01,3.99,0,78,78
2020-09-17 02:41:19.4120,172.8,134.4,78,77.78,9,20.32,6,3590,24.7,4,78,78
2020-09-17 02:41:19.6642,172.8,134.4,78,77.78,9.1,20.32,7,3600,24.8,4,78,78
2020-09-17 02:41:19.9164,172.8,134.4,78,77.78,9,20.3,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:20.1686,172.8,134.4,78,77.78,8.9,20.32,2,784.3,4.7,24,78,78
2020-09-17 02:41:20.4173,172.8,134.4,78,77.78,9.1,20.33,61,786.8,779.1,0,78,78
2020-09-17 02:41:20.6648,172.8,134.4,78,77.78,9.1,20.32,62,425,425,0,78,78
2020-09-17 02:41:20.9124,172.8,134.4,78,77.78,9,20.32,64,9.6,9.8,0,78,78
2020-09-17 02:41:21.1600,172.8,134.4,78,77.78,9,20.32,3,784.6,4.4,23,78,78
2020-09-17 02:41:21.4116,172.8,134.4,78,77.78,8.9,20.33,4,784.3,4.7,23,78,78
2020-09-17 02:41:21.6644,172.8,134.4,78,77.78,9,20.32,65,3590,3600,0,78,78
2020-09-17 02:41:21.9171,172.8,134.4,78,77.78,9,20.32,66,5310,5310,0,78,78
2020-09-17 02:41:22.1699,172.8,134.4,78,77.78,9,20.32,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:22.4187,172.8,134.4,78,77.78,9,20.31,2,784.3,4.7,24,78,78
2020-09-17 02:41:22.6663,172.8,134.4,78,77.78,9,20.32,65,3600,3590,0,78,78
2020-09-17 02:41:22.9138,172.8,134.4,78,77.78,9,20.32,51,4.01,3.99,0,78,78
2020-09-17 02:41:23.1613,172.8,134.4,78,77.78,9.1,20.32,63,50,50,0,78,78
2020-09-17 02:41:23.4089,172.8,134.4,78,77.78,8.9,20.32,67,24.7,24.8,0,78,78
2020-09-17 02:41:23.6615,172.8,134.4,78,77.78,9,20.34,52,4.01,3.99,0,78,78
2020-09-17 02:41:23.9142,172.8,134.4,78,77.78,9,20.33,6,3600,24.7,4,78,78
2020-09-17 02:41:24.1669,172.8,134.4,78,77.78,9,20.33,7,3600,24.8,4,78,78
2020-09-17 02:41:24.4196,172.8,134.4,78,77.78,9.1,20.32,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:24.6723,172.8,134.4,78,77.78,9,20.32,2,784.3,4.7,24,78,78
2020-09-17 02:41:24.9250,172.8,134.4,78,77.78,9,20.32,61,786.9,779.1,0,78,78
2020-09-17 02:41:25.1778,172.8,134.4,78,77.78,9.1,20.33,62,425,425,0,78,78
2020-09-17 02:41:25.4305,172.8,134.4,78,77.78,9,20.33,64,9.6,9.8,0,78,78
2020-09-17 02:41:25.6781,172.8,134.4,78,77.78,9.1,20.32,3,784.6,4.4,23,78,78
2020-09-17 02:41:25.9256,172.8,134.4,78,77.78,9,20.32,4,784.3,4.7,23,78,78
2020-09-17 02:41:26.1732,172.8,134.4,78,77.78,8.9,20.33,65,3590,3590,0,78,78
2020-09-17 02:41:26.4207,172.8,134.4,78,77.78,9.1,20.32,66,5310,5310,0,78,78
2020-09-17 02:41:26.6694,172.8,134.4,78,77.78,9,20.32,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:26.9181,172.8,134.4,78,77.78,9,20.33,2,784.3,4.7,24,78,78
2020-09-17 02:41:27.1668,172.8,134.4,78,77.78,9,20.32,65,3600,3590,0,78,78
2020-09-17 02:41:27.4155,172.8,134.4,78,77.78,8.9,20.33,51,4.01,3.99,0,78,78
2020-09-17 02:41:27.6665,172.8,134.4,78,77.78,9,20.33,63,50,50,0,78,78
2020-09-17 02:41:27.9193,172.8,134.4,78,77.78,9.1,20.33,67,24.7,24.8,0,78,78
2020-09-17 02:41:28.1721,172.8,134.4,78,77.78,9,20.33,52,4.01,3.99,0,78,78
2020-09-17 02:41:28.4248,172.8,134.4,78,77.78,9,20.33,6,3600,24.7,4,78,78
2020-09-17 02:41:28.6776,172.8,134.4,78,77.78,9.1,20.33,7,3600,24.8,4,78,78
2020-09-17 02:41:28.9304,172.8,134.4,78,77.78,9,20.33,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:29.1832,172.8,134.4,78,77.78,9.1,20.32,2,784.3,4.7,24,78,78
2020-09-17 02:41:29.4359,172.8,134.4,78,77.78,9.1,20.32,61,786.8,779,0,78,78
2020-09-17 02:41:29.6882,172.8,134.4,78,77.78,9,20.32,62,425,425,0,78,78
2020-09-17 02:41:29.9385,172.8,134.4,78,77.78,9,20.32,64,9.6,9.7,0,78,78
2020-09-17 02:41:30.1887,172.8,134.4,78,77.78,9,20.32,3,784.6,4.4,23,78,78
2020-09-17 02:41:30.4389,172.8,134.4,78,77.78,9.1,20.32,4,784.2,4.7,23,78,78
2020-09-17 02:41:30.6892,172.8,134.4,78,77.78,9.1,20.32,65,3590,3590,0,78,78
2020-09-17 02:41:30.9379,172.8,134.4,78,77.78,9,20.33,66,5320,5320,0,78,78
2020-09-17 02:41:31.1862,172.8,134.4,78,77.78,9,20.3,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:31.4345,172.8,134.4,78,77.78,9,20.32,2,784.2,4.7,24,78,78
2020-09-17 02:41:31.6828,172.8,134.4,78,77.78,9,20.33,65,3590,3600,0,78,78
2020-09-17 02:41:31.9306,172.8,134.4,78,77.78,9.1,20.32,51,4.01,3.99,0,78,78
2020-09-17 02:41:32.1782,172.8,134.4,78,77.78,9,20.33,63,50,50,0,78,78
2020-09-17 02:41:32.4258,172.8,134.4,78,77.78,8.9,20.32,67,24.7,24.8,0,78,78
2020-09-17 02:41:32.6735,172.8,134.4,78,77.78,9,20.32,52,4.01,3.99,0,78,78
2020-09-17 02:41:32.9210,172.8,134.4,78,77.78,9,20.32,6,3590,24.7,4,78,78
2020-09-17 02:41:33.1686,172.8,134.4,78,77.78,9,20.32,7,3600,24.8,4,78,78
2020-09-17 02:41:33.4161,172.8,134.4,78,77.78,9,20.32,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:33.6636,172.8,134.4,78,77.78,8.9,20.34,2,784.2,4.7,24,78,78
2020-09-17 02:41:33.9112,172.8,134.4,78,77.78,9,20.32,61,786.7,779.1,0,78,78
2020-09-17 02:41:34.1587,172.8,134.4,78,77.78,9,20.32,62,425,425,0,78,78
2020-09-17 02:41:34.4063,172.8,134.4,78,77.78,9,20.32,64,9.6,9.7,0,78,78
2020-09-17 02:41:34.6538,172.8,134.4,78,77.78,9.1,20.33,3,784.6,4.4,23,78,78
2020-09-17 02:41:34.9014,172.8,134.4,78,77.78,8.9,20.32,4,784.2,4.7,23,78,78
2020-09-17 02:41:35.1489,172.8,134.4,78,77.78,9,20.33,65,3600,3600,0,78,78
2020-09-17 02:41:35.3964,172.8,134.4,78,77.78,9.1,20.32,66,5320,5320,0,78,78
2020-09-17 02:41:35.6440,172.8,134.4,78,77.78,9,20.32,1,784.6,4.4,23.5,78,78
2020-09-17 02:41:35.8915,172.8,134.4,78,77.78,9,20.32,2,784.2,4.7,24,78,78
2020-09-17 02:41:36.1443,172.8,134.4,78,77.78,9,20.32,65,3600,3590,0,78,78
2020-09-17 02:41:36.3972,172.8,134.4,78,77.78,9,20.32,51,4.01,3.99,0,78,78
2020-09-17 02:41:36.6500,172.8,134.4,78,77.78,9.1,20.32,63,50,50,0,78,78
2020-09-17 02:41:36.9028,172.8,134.4,78,77.78,9,20.33,67,24.7,24.8,0,78,78
2020-09-17 02:41:37.1556,172.8,134.4,78,77.78,9,20.33,52,4.01,3.99,0,78,78
2020-09-17 02:41:37.4085,172.8,134.4,78,77.78,9,20.32,6,3600,24.7,4,78,78
2020-09-17 02:41:37.6613,172.8,134.4,78,77.78,9,20.32,7,3600,24.8,4,78,78
2020-09-17 02:41:37.9141,172.8,134.4,78,77.78,9.1,20.32,1,784.7,4.4,23.5,78,78
2020-09-17 02:41:38.1653,172.8,134.4,78,77.78,9,20.33,2,784.3,4.8,24,78,78
2020-09-17 02:41:38.4166,172.8,134.4,78,77.78,8.9,20.32,61,786.8,779,0,78,78
2020-09-17 02:41:38.6678,172.8,134.4,78,77.78,9,20.32,62,425,425,0,78,78
2020-09-17 02:41:38.9190,172.8,134.4,78,77.78,9,20.32,64,9.6,9.8,0,78,78
2020-09-17 02:41:39.1680,172.8,134.4,78,77.78,9,20.32,3,784.7,4.4,23,78,78
2020-09-17 02:41:39.4155,172.8,134.4,78,77.78,9,20.32,4,784.3,4.8,23,78,78
2020-09-17 02:41:39.6631,172.8,134.4,78,77.78,8.9,20.33,65,3590,3590,0,78,78
2020-09-17 02:41:39.9106,172.8,134.4,78,77.78,9,20.33,66,5320,5320,0,78,78
2020-09-17 02:41:40.1613,172.8,134.4,78,77.78,9,20.33,1,784.7,4.4,23.5,78,78
2020-09-17 02:41:40.4140,172.8,134.4,78,77.78,9,20.33,2,784.3,4.8,24,78,78
2020-09-17 02:41:40.6666,172.8,134.4,78,77.78,9.1,20.33,65,3600,3600,0,78,78
2020-09-17 02:41:40.9193,172.8,134.4,78,77.78,8.9,20.32,51,4.01,3.99,0,78,78
2020-09-17 02:41:41.1710,172.8,134.4,78,77.78,9,20.32,63,50,50,0,78,78
2020-09-17 02:41:41.4186,172.8,134.4,78,77.78,9.1,20.32,67,24.7,24.8,0,78,78
2020-09-17 02:41:41.6662,172.8,134.4,78,77.78,9,20.32,52,4.01,3.99,0,78,78
2020-09-17 02:41:41.9138,172.8,134.4,78,77.78,9.1,20.31,6,3600,24.7,4,78,78
2020-09-17 02:41:42.1614,172.8,134.4,78,77.78,9,20.53,7,3590,24.8,4,78,78
2020-09-17 02:41:42.4090,172.8,134.4,78,77.78,9,20.52,1,784.7,4.4,23.5,78,78
2020-09-17 02:41:42.6565,172.8,134.4,78,77.78,9.1,20.52,2,784.3,4.8,24,78,78
2020-09-17 02:41:42.9041,172.8,134.4,78,77.78,9,20.52,61,786.8,779,0,78,78
2020-09-17 02:41:43.1517,172.8,134.4,78,77.78,9,20.52,62,425,425,0,78,78
2020-09-17 02:41:43.4008,172.8,134.4,78,77.78,9,20.52,64,9.6,9.8,0,78,78
2020-09-17 02:41:43.6500,172.8,134.4,78,77.78,9,20.52,3,784.7,4.4,23,78,78
2020-09-17 02:41:43.8991,172.8,134.4,78,77.78,9.1,20.52,4,784.3,4.8,23,78,78
2020-09-17 02:41:44.1483,172.8,134.4,78,77.78,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:41:44.3989,172.8,134.4,78,77.78,9,20.5,66,5320,5320,0,78,78
2020-09-17 02:41:44.6500,172.8,134.4,78,77.78,9,20.52,1,784.7,4.4,23.5,78,78
2020-09-17 02:41:44.9011,172.8,134.4,78,77.78,9,20.52,2,784.3,4.7,24,78,78
2020-09-17 02:41:45.1522,172.8,134.4,78,77.78,9,20.52,65,3600,3600,0,78,78
2020-09-17 02:41:45.4033,172.8,134.4,78,77.78,9,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:41:45.6544,172.8,134.4,78,77.78,9,20.54,63,50,50,0,78,78
2020-09-17 02:41:45.9055,172.8,134.4,78,77.78,8.9,20.53,67,24.7,24.8,0,78,78
2020-09-17 02:41:46.1566,172.8,134.4,78,77.78,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:41:46.4077,172.8,134.4,78,77.78,9,20.52,6,3600,24.7,4,78,78
2020-09-17 02:41:46.6597,172.8,134.4,78,77.78,9.1,20.52,7,3600,24.8,4,78,78
2020-09-17 02:41:46.9124,172.8,134.4,78,77.78,9,20.52,1,784.7,4.4,23.5,78,78
2020-09-17 02:41:47.1651,172.8,134.4,78,77.78,8.9,20.52,2,784.3,4.7,24,78,78
2020-09-17 02:41:47.4178,172.8,134.4,78,77.78,9,20.52,61,786.9,779.1,0,78,78
2020-09-17 02:41:47.6699,172.8,134.4,78,77.78,9,20.52,62,425,425,0,78,78
2020-09-17 02:41:47.9197,172.8,134.4,78,77.78,9,20.62,64,9.6,9.8,0,78,78
2020-09-17 02:41:48.1695,172.8,134.4,78,77.78,9.1,20.52,3,784.7,4.4,23,78,78
2020-09-17 02:41:48.4193,172.8,134.4,78,77.78,8.9,20.52,4,784.3,4.7,23,78,78
2020-09-17 02:41:48.6686,172.8,134.4,78,77.78,9.1,20.52,65,3600,3600,0,78,78
2020-09-17 02:41:48.9162,172.8,134.4,78,77.78,9,20.51,66,5330,5330,0,78,78
2020-09-17 02:41:49.1637,172.8,134.4,78,77.78,9,20.52,1,784.7,4.4,23.5,78,78
2020-09-17 02:41:49.4113,172.8,134.4,78,77.78,9.1,20.52,2,784.3,4.7,24,78,78
2020-09-17 02:41:49.6588,172.8,134.4,78,77.78,8.9,20.52,65,3590,3590,0,78,78
2020-09-17 02:41:49.9087,172.8,134.4,78,77.78,9.1,20.52,51,4.01,3.99,0,78,78
2020-09-17 02:41:50.1592,172.8,134.4,78,77.78,9.1,20.52,63,50,50,0,78,78
2020-09-17 02:41:50.4096,172.8,134.4,78,77.78,9,20.52,67,24.7,24.8,0,78,78
2020-09-17 02:41:50.6601,172.8,134.4,78,77.78,9,20.52,52,4.01,3.99,0,78,78
2020-09-17 02:41:50.9123,172.8,134.4,78,77.78,9,20.32,6,3590,24.7,4,78,78
2020-09-17 02:41:51.1651,172.8,134.4,78,77.78,8.9,20.32,7,3590,24.8,4,78,78
2020-09-17 02:41:51.4179,172.8,134.4,78,77.78,9.1,20.32,1,784.8,4.4,23.5,78,78
2020-09-17 02:41:51.6706,172.8,134.4,78.25,77.78,9,20.33,2,784.3,4.8,24,78,78
2020-09-17 02:41:51.9216,172.8,134.4,78.25,77.78,8.9,20.32,61,786.9,779,0,78,78
2020-09-17 02:41:52.1720,172.8,134.4,78.25,77.78,9,20.32,62,425,425,0,78,78
2020-09-17 02:41:52.4223,172.8,134.5,78.25,77.84,9,20.24,64,9.6,9.8,0,78,78
2020-09-17 02:41:52.6727,172.8,134.5,78.25,77.84,9,20.33,3,784.8,4.4,23,78,78
2020-09-17 02:41:52.9216,172.8,134.5,78.25,77.84,9,20.33,4,784.3,4.8,23,78,78
2020-09-17 02:41:53.1702,172.8,134.5,78.25,77.84,8.9,20.32,65,3590,3590,0,78,78
2020-09-17 02:41:53.4188,172.8,134.5,78.25,77.84,9,20.32,66,5330,5330,0,78,78
2020-09-17 02:41:53.6674,172.8,134.5,78.25,77.84,9,20.33,1,784.8,4.4,23.5,78,78
2020-09-17 02:41:53.9176,172.8,134.5,78.25,77.84,9,20.33,2,784.3,4.8,24,78,78
2020-09-17 02:41:54.1703,172.8,134.5,78.25,77.84,9.1,20.32,65,3590,3600,0,78,78
2020-09-17 02:41:54.4230,172.8,134.5,78.25,77.84,8.9,20.32,51,4.01,3.99,0,78,78
2020-09-17 02:41:54.6757,172.8,134.5,78.25,77.84,9,20.32,63,50,50,0,78,78
2020-09-17 02:41:54.9284,172.8,134.5,78.25,77.84,9,20.32,67,24.7,24.8,0,78,78
2020-09-17 02:41:55.1776,172.8,134.5,78.25,77.84,9,20.32,52,4.01,3.99,0,78,78
2020-09-17 02:41:55.4268,172.8,134.5,78.25,77.84,9.1,20.32,6,3580,24.7,4,78,78
2020-09-17 02:41:55.6760,172.8,134.5,78.25,77.84,9,20.33,7,3590,24.8,4,78,78
2020-09-17 02:41:55.9251,172.8,134.5,78.25,77.84,9,20.33,1,784.8,4.4,23.5,78,78
2020-09-17 02:41:56.1739,172.8,134.5,78.25,77.84,9.1,20.33,2,784.3,4.8,24,78,78
2020-09-17 02:41:56.4224,172.8,134.5,78.25,77.84,9,20.32,61,786.9,779.1,0,78,78
2020-09-17 02:41:56.6709,172.8,134.5,78.25,77.84,9.1,20.31,62,425,425,0,78,78
2020-09-17 02:41:56.9194,172.8,134.5,78.25,77.84,9,20.33,64,9.6,9.8,0,78,78
2020-09-17 02:41:57.1673,172.8,134.5,78.25,77.84,8.9,20.32,3,784.8,4.4,23,78,78
2020-09-17 02:41:57.4148,172.8,134.5,78.25,77.84,9,20.33,4,784.3,4.8,23,78,78
2020-09-17 02:41:57.6624,172.8,134.5,78.25,77.84,9,20.32,65,3570,3600,0,78,78
2020-09-17 02:41:57.9099,172.8,134.5,78.25,77.84,9,20.33,66,5330,5330,0,78,78
2020-09-17 02:41:58.1575,172.8,134.5,78.25,77.84,9,20.32,1,784.8,4.4,23.5,78,78
2020-09-17 02:41:58.4050,172.8,134.5,78.25,77.84,8.9,20.33,2,784.3,4.8,24,78.5,78
2020-09-17 02:41:58.6525,172.8,134.5,78.25,77.84,9,20.32,65,3570,3600,0,78.5,78
2020-09-17 02:41:58.9000,172.8,134.5,78.25,77.84,9.1,20.33,51,4.01,3.99,0,78.5,78
2020-09-17 02:41:59.1475,172.8,134.5,78.25,77.84,9,20.33,63,50,50,0,78.5,78
2020-09-17 02:41:59.3975,172.8,134.5,78.25,77.84,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:41:59.6481,172.8,134.5,78.25,77.84,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:41:59.8987,172.8,134.5,78.25,77.84,9,20.33,6,3570,24.7,4,78.5,78
2020-09-17 02:42:00.1494,172.8,134.5,78.25,77.84,9.1,20.33,7,3610,24.8,4,78.5,78
2020-09-17 02:42:00.4012,172.8,134.5,78.25,77.84,9,20.35,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:00.6535,172.8,134.5,78.25,77.84,9,20.32,2,784.3,4.7,24,78.5,78
2020-09-17 02:42:00.9057,172.8,134.5,78.25,77.84,9,20.32,61,786.8,779,0,78.5,78
2020-09-17 02:42:01.1580,172.8,134.5,78.25,77.84,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:01.4066,172.8,134.5,78.25,77.84,9.1,20.33,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:01.6542,172.8,134.5,78.25,77.84,9.1,20.32,3,784.7,4.4,23,78.5,78
2020-09-17 02:42:01.9017,172.8,134.5,78.25,77.84,9,20.32,4,784.3,4.7,23,78.5,78
2020-09-17 02:42:02.1493,172.8,134.5,78.25,77.84,9.1,20.32,65,3570,3600,0,78.5,78
2020-09-17 02:42:02.3968,172.8,134.5,78.25,77.84,9,20.32,66,5330,5330,0,78.5,78
2020-09-17 02:42:02.6443,172.8,134.5,78.25,77.84,9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:02.8918,172.8,134.5,78.25,77.84,9,20.32,2,784.3,4.7,24,78.5,78
2020-09-17 02:42:03.1393,172.8,134.5,78.25,77.84,8.9,20.33,65,3560,3600,0,78.5,78
2020-09-17 02:42:03.3882,172.8,134.5,78.25,77.84,8.9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:03.6381,172.8,134.5,78.25,77.84,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:03.8880,172.8,134.5,78.25,77.84,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:04.1378,172.8,134.5,78.25,77.84,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:04.3877,172.8,134.5,78.25,77.84,8.9,20.33,6,3570,24.7,4,78.5,78
2020-09-17 02:42:04.6392,172.8,134.5,78.25,77.84,8.9,20.32,7,3600,24.8,4,78.5,78
2020-09-17 02:42:04.8918,172.8,134.5,78.25,77.84,9,20.33,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:05.1444,172.8,134.5,78.25,77.84,9,20.33,2,784.3,4.7,24,78.5,78
2020-09-17 02:42:05.3971,172.8,134.5,78.25,77.84,9,20.32,61,786.9,779.1,0,78.5,78
2020-09-17 02:42:05.6496,172.8,134.5,78.25,77.84,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:05.9019,172.8,134.5,78.25,77.84,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:06.1542,172.8,134.5,78.25,77.84,9.1,20.33,3,784.6,4.4,23,78.5,78
2020-09-17 02:42:06.4064,172.8,134.5,78.25,77.84,9.1,20.32,4,784.3,4.8,23,78.5,78
2020-09-17 02:42:06.6582,172.8,134.5,78.25,77.84,9,20.32,65,3560,3610,0,78.5,78
2020-09-17 02:42:06.9079,172.8,134.5,78.25,77.84,9,20.32,66,5330,5340,0,78.5,78
2020-09-17 02:42:07.1577,172.8,134.5,78.25,77.84,8.9,20.32,1,784.6,4.4,23.5,78.5,78
2020-09-17 02:42:07.4074,172.8,134.5,78.25,77.84,9.1,20.31,2,784.3,4.8,24,78.5,78
2020-09-17 02:42:07.6571,172.8,134.5,78.25,77.84,9.1,20.32,65,3560,3610,0,78.5,78
2020-09-17 02:42:07.9092,172.8,134.5,78.25,77.84,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:08.1619,172.8,134.5,78.25,77.84,9,20.33,63,50,50,0,78.5,78
2020-09-17 02:42:08.4146,172.8,134.5,78.25,77.84,8.9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:08.6673,172.8,134.5,78.25,77.84,8.9,20.33,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:08.9200,172.8,134.5,78.25,77.84,9.1,20.32,6,3570,24.7,4,78.5,78
2020-09-17 02:42:09.1727,172.8,134.5,78.25,77.84,9,20.32,7,3610,24.8,4,78.5,78
2020-09-17 02:42:09.4254,172.8,134.5,78.25,77.84,8.9,20.33,1,784.6,4.4,23.5,78.5,78
2020-09-17 02:42:09.6782,172.8,134.5,78.25,77.84,9,20.32,2,784.3,4.8,24,78.5,78
2020-09-17 02:42:09.9262,172.8,134.5,78.25,77.84,9,20.33,61,786.8,779.1,0,78.5,78
2020-09-17 02:42:10.1742,172.8,134.5,78.25,77.84,9.1,20.33,62,425,425,0,78.5,78
2020-09-17 02:42:10.4223,172.8,134.5,78.25,77.84,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:10.6703,172.8,134.5,78.25,77.84,9,20.33,3,784.6,4.4,23,78.5,78
2020-09-17 02:42:10.9180,172.8,134.5,78.25,77.84,9,20.32,4,784.3,4.8,23,78.5,78
2020-09-17 02:42:11.1655,172.8,134.5,78.25,77.84,9,20.32,65,3560,3610,0,78.5,78
2020-09-17 02:42:11.4130,172.8,134.5,78.25,77.84,9,20.33,66,5330,5330,0,78.5,78
2020-09-17 02:42:11.6606,172.8,134.5,78.25,77.84,9.1,20.32,1,784.6,4.4,23.5,78.5,78
2020-09-17 02:42:11.9081,172.8,134.5,78.25,77.84,8.9,20.31,2,784.3,4.8,24,78.5,78
2020-09-17 02:42:12.1556,172.8,134.5,78.25,77.84,9,20.33,65,3560,3610,0,78.5,78
2020-09-17 02:42:12.4031,172.8,134.5,78.25,77.84,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:12.6507,172.8,134.5,78.25,77.84,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:12.8982,172.8,134.5,78.25,77.84,9.1,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:13.1463,172.8,134.5,78.25,77.84,9,20.33,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:13.3943,172.8,134.5,78.25,77.84,9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:42:13.6424,172.8,134.5,78.25,77.84,9.1,20.32,7,3620,24.8,4,78.5,78
2020-09-17 02:42:13.8904,172.8,134.5,78.25,77.84,9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:14.1429,172.8,134.5,78.25,77.84,9.1,20.33,2,784.3,4.7,24,78.5,78
2020-09-17 02:42:14.3955,172.8,134.5,78.25,77.84,9,20.32,61,786.9,779.2,0,78.5,78
2020-09-17 02:42:14.6481,172.8,134.5,78.25,77.84,8.9,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:14.9007,172.8,134.6,78.25,77.89,9.1,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:15.1535,172.8,134.6,78.25,77.89,9,20.32,3,784.7,4.4,23,78.5,78
2020-09-17 02:42:15.4062,172.8,134.6,78.25,77.89,9,20.32,4,784.3,4.7,23,78.5,78
2020-09-17 02:42:15.6589,172.8,134.6,78.25,77.89,8.9,20.3,65,3570,3620,0,78.5,78
2020-09-17 02:42:15.9117,172.8,134.6,78.25,77.89,8.9,20.32,66,5330,5330,0,78.5,78
2020-09-17 02:42:16.1594,172.8,134.6,78.25,77.89,9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:16.4070,172.8,134.6,78.25,77.89,9,20.32,2,784.3,4.7,24,78.5,78
2020-09-17 02:42:16.6546,172.8,134.6,78.25,77.89,9,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:42:16.9021,172.8,134.6,78.25,77.89,9,20.36,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:17.1498,172.8,134.6,78.25,77.89,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:17.3974,172.8,134.6,78.25,77.89,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:17.6450,172.8,134.6,78.25,77.89,9.1,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:17.8926,172.8,134.6,78.25,77.89,8.9,20.33,6,3560,24.7,4,78.5,78
2020-09-17 02:42:18.1406,172.8,134.6,78.25,77.89,9,20.3,7,3620,24.8,4,78.5,78
2020-09-17 02:42:18.3901,172.8,134.6,78.25,77.89,9,20.33,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:18.6395,172.8,134.6,78.25,77.89,9,20.33,2,784.3,4.7,24,78.5,78
2020-09-17 02:42:18.8890,172.8,134.6,78.25,77.89,9.1,20.33,61,786.8,779.1,0,78.5,78
2020-09-17 02:42:19.1389,172.8,134.6,78.25,77.89,9.1,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:19.3916,172.8,134.6,78.25,77.89,9,20.33,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:19.6442,172.8,134.6,78.25,77.89,9,20.32,3,784.7,4.4,23,78.5,78
2020-09-17 02:42:19.8969,172.8,134.6,78.25,77.89,9,20.33,4,784.3,4.7,23,78.5,78
2020-09-17 02:42:20.1495,172.8,134.6,78.25,77.89,9.1,20.33,65,3560,3620,0,78.5,78
2020-09-17 02:42:20.4021,172.8,134.6,78.25,77.89,9,20.32,66,5330,5330,0,78.5,78
2020-09-17 02:42:20.6547,172.8,134.6,78.25,77.89,8.9,20.32,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:42:20.9074,172.8,134.7,78.25,77.95,9,20.32,2,784.3,4.8,24,78.5,78
2020-09-17 02:42:21.1600,172.8,134.7,78.25,77.95,9,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:42:21.4126,172.8,134.7,78.25,77.95,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:21.6653,172.8,134.7,78.25,77.95,9.1,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:21.9179,172.8,134.7,78.25,77.95,8.9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:22.1706,172.8,134.7,78.25,77.95,9,20.33,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:22.4204,172.8,134.7,78.25,77.95,9,20.32,6,3570,24.7,4,78.5,78
2020-09-17 02:42:22.6697,172.8,134.7,78.25,77.95,9,20.33,7,3620,24.8,4,78.5,78
2020-09-17 02:42:22.9189,172.8,134.7,78.25,77.95,9.1,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:42:23.1682,172.8,134.7,78.25,77.95,9,20.33,2,784.3,4.8,24,78.5,78
2020-09-17 02:42:23.4167,172.8,134.7,78.25,77.95,9,20.32,61,786.9,779.2,0,78.5,78
2020-09-17 02:42:23.6643,172.8,134.7,78.25,77.95,9.1,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:23.9118,172.8,134.7,78.25,77.95,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:24.1593,172.8,134.7,78.25,77.95,9.1,20.32,3,784.8,4.4,23,78.5,78
2020-09-17 02:42:24.4068,172.8,134.7,78.25,77.95,9,20.32,4,784.3,4.8,23,78.5,78
2020-09-17 02:42:24.6544,172.8,134.7,78.25,77.95,8.9,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:42:24.9019,172.8,134.7,78.25,77.95,9.1,20.32,66,5330,5330,0,78.5,78
2020-09-17 02:42:25.1494,172.8,134.7,78.25,77.95,9,20.34,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:42:25.3987,172.8,134.7,78.25,77.95,9,20.33,2,784.3,4.8,24,78.5,78
2020-09-17 02:42:25.6514,172.8,134.7,78.25,77.95,9,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:42:25.9040,172.8,134.7,78.25,77.95,8.9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:26.1567,172.8,134.7,78.25,77.95,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:26.4093,172.8,134.7,78.25,77.95,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:26.6569,172.8,134.7,78.25,77.95,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:26.9045,172.8,134.7,78.25,77.95,9,20.33,6,3570,24.7,4,78.5,78
2020-09-17 02:42:27.1520,172.8,134.7,78.25,77.95,9,20.33,7,3620,24.8,4,78.5,78
2020-09-17 02:42:27.3996,172.8,134.7,78.25,77.95,9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:27.6472,172.8,134.7,78.25,77.95,9.1,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:27.8948,172.8,134.7,78.25,77.95,9,20.32,61,787,779.2,0,78.5,78
2020-09-17 02:42:28.1423,172.8,134.7,78.25,77.95,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:28.3899,172.8,134.7,78.25,77.95,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:28.6381,172.8,134.7,78.25,77.95,9,20.32,3,784.7,4.4,23,78.5,78
2020-09-17 02:42:28.8890,172.8,134.7,78.25,77.95,9.1,20.32,4,784.4,4.8,23,78.5,78
2020-09-17 02:42:29.1398,172.8,134.7,78.25,77.95,9.1,20.33,65,3560,3620,0,78.5,78
2020-09-17 02:42:29.3906,172.8,134.7,78.25,77.95,9,20.32,66,5320,5320,0,78.5,78
2020-09-17 02:42:29.6415,172.8,134.7,78.25,77.95,9,20.33,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:29.8936,172.8,134.7,78.25,77.95,9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:30.1462,172.8,134.7,78.25,77.95,9.1,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:42:30.3987,172.8,134.7,78.25,77.95,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:30.6512,172.8,134.7,78.25,77.95,8.9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:30.9018,172.8,134.7,78.25,77.95,9.1,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:31.1519,172.8,134.7,78.25,77.95,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:31.4020,172.8,134.7,78.25,77.95,9,20.33,6,3560,24.7,4,78.5,78
2020-09-17 02:42:31.6520,172.8,134.7,78.25,77.95,9,20.33,7,3620,24.8,4,78.5,78
2020-09-17 02:42:31.9014,172.8,134.7,78.25,77.95,8.9,20.33,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:32.1495,172.8,134.7,78.25,77.95,8.9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:32.3977,172.8,134.7,78.25,77.95,9,20.32,61,786.9,779.2,0,78.5,78
2020-09-17 02:42:32.6459,172.8,134.7,78.25,77.95,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:32.8959,172.8,134.7,78.25,77.95,9,20.33,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:33.1485,172.8,134.7,78.25,77.95,8.9,20.32,3,784.7,4.4,23,78.5,78
2020-09-17 02:42:33.4011,172.8,134.7,78.25,77.95,8.9,20.32,4,784.4,4.8,23,78.5,78
2020-09-17 02:42:33.6537,172.8,134.7,78.25,77.95,9.1,20.33,65,3570,3620,0,78.5,78
2020-09-17 02:42:33.9063,172.8,134.7,78.25,77.95,9,20.32,66,5320,5320,0,78.5,78
2020-09-17 02:42:34.1539,172.8,134.7,78.25,77.95,9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:34.4014,172.8,134.7,78.25,77.95,9.1,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:34.6489,172.8,134.7,78.25,77.95,9,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:42:34.8965,172.8,134.7,78.25,77.95,9,20.33,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:35.1440,172.8,134.7,78.25,77.95,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:35.3915,172.8,134.7,78.25,77.95,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:35.6390,172.8,134.7,78.25,77.95,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:35.8865,172.8,134.7,78.25,77.95,8.9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:42:36.1362,172.8,134.7,78.25,77.95,9,20.34,7,3620,24.8,4,78.5,78
2020-09-17 02:42:36.3876,172.8,134.7,78.25,77.95,9.1,20.33,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:36.6390,172.8,134.7,78.25,77.95,9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:36.8904,172.8,134.7,78.25,77.95,9,20.32,61,786.9,779.2,0,78.5,78
2020-09-17 02:42:37.1415,172.8,134.7,78.25,77.95,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:37.3924,172.8,134.7,78.25,77.95,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:37.6433,172.8,134.7,78.25,77.95,9.1,20.32,3,784.7,4.4,23,78.5,78
2020-09-17 02:42:37.8942,172.8,134.7,78.25,77.95,9,20.33,4,784.4,4.8,23,78.5,78
2020-09-17 02:42:38.1454,172.8,134.7,78.25,77.95,9,20.33,65,3560,3620,0,78.5,78
2020-09-17 02:42:38.3982,172.8,134.7,78.25,77.95,9,20.32,66,5320,5330,0,78.5,78
2020-09-17 02:42:38.6509,172.8,134.7,78.25,77.95,9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:38.9036,172.8,134.7,78.25,77.95,9.1,20.33,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:39.1563,172.8,134.7,78.25,77.95,9,20.32,65,3570,3630,0,78.5,78
2020-09-17 02:42:39.4089,172.8,134.7,78.25,77.95,8.9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:39.6616,172.8,134.7,78.25,77.95,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:39.9142,172.8,134.7,78.25,77.95,9,20.33,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:40.1661,172.8,134.7,78.25,77.95,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:40.4150,172.8,134.7,78.25,77.95,9.1,20.32,6,3570,24.7,4,78.5,78
2020-09-17 02:42:40.6639,172.8,134.7,78.25,77.95,8.9,20.32,7,3620,24.8,4,78.5,78
2020-09-17 02:42:40.9129,172.8,134.7,78.25,77.95,9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:41.1626,172.8,134.7,78.25,77.95,9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:41.4153,172.8,134.7,78.25,77.95,9,20.33,61,787,779.1,0,78.5,78
2020-09-17 02:42:41.6680,172.8,134.7,78.25,77.95,9.1,20.33,62,425,425,0,78.5,78
2020-09-17 02:42:41.9207,172.8,134.7,78.25,77.95,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:42.1726,172.8,134.7,78.25,77.95,9,20.32,3,784.8,4.4,23,78.5,78
2020-09-17 02:42:42.4207,172.8,134.7,78.25,77.95,9.1,20.33,4,784.4,4.8,23,78.5,78
2020-09-17 02:42:42.6689,172.8,134.7,78.25,77.95,9,20.32,65,3560,3630,0,78.5,78
2020-09-17 02:42:42.9170,172.8,134.7,78.25,77.95,9.1,20.32,66,5320,5320,0,78.5,78
2020-09-17 02:42:43.1652,172.8,134.7,78.25,77.95,9,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:42:43.4178,172.8,134.7,78.25,77.95,8.9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:43.6705,172.8,134.7,78.25,77.95,9.1,20.33,65,3560,3620,0,78.5,78
2020-09-17 02:42:43.9232,172.8,134.7,78.25,77.95,9,20.33,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:44.1759,172.8,134.7,78.25,77.95,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:44.4246,172.8,134.7,78.25,77.95,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:44.6721,172.8,134.7,78.25,77.95,8.9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:44.9197,172.8,134.7,78.25,77.95,9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:42:45.1673,172.8,134.7,78.25,77.95,9,20.32,7,3630,24.8,4,78.5,78
2020-09-17 02:42:45.4148,172.8,134.7,78.25,77.95,9,20.32,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:42:45.6623,172.8,134.7,78.25,77.95,9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:45.9099,172.8,134.7,78.25,77.95,9,20.32,61,786.9,779.2,0,78.5,78
2020-09-17 02:42:46.1574,172.8,134.7,78.25,77.95,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:46.4069,172.8,134.7,78.25,77.95,9.1,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:46.6595,172.8,134.7,78.25,77.95,9,20.32,3,784.8,4.4,23,78.5,78
2020-09-17 02:42:46.9120,172.8,134.7,78.25,77.95,9,20.33,4,784.4,4.8,23,78.5,78
2020-09-17 02:42:47.1645,172.8,134.7,78.25,77.95,9,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:42:47.4171,172.8,134.7,78.25,77.95,9,20.33,66,5320,5320,0,78.5,78
2020-09-17 02:42:47.6664,172.8,134.7,78.25,77.95,9.1,20.32,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:42:47.9156,172.8,134.7,78.25,77.95,9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:48.1649,172.8,134.7,78.25,77.95,9,20.33,65,3560,3620,0,78.5,78
2020-09-17 02:42:48.4142,172.8,134.7,78.25,77.95,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:48.6624,172.8,134.7,78.25,77.95,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:48.9100,172.8,134.7,78.25,77.95,9.1,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:49.1576,172.8,134.7,78.25,77.95,9,20.33,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:49.4051,172.8,134.7,78.25,77.95,9,20.33,6,3560,24.7,4,78.5,78
2020-09-17 02:42:49.6557,172.8,134.7,78.25,77.95,9,20.33,7,3620,24.8,4,78.5,78
2020-09-17 02:42:49.9084,172.8,134.7,78.25,77.95,9,20.32,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:42:50.1610,172.8,134.7,78.25,77.95,9,20.32,2,784.4,4.7,24,78.5,78
2020-09-17 02:42:50.4137,172.8,134.7,78.25,77.95,9.1,20.32,61,786.9,779.2,0,78.5,78
2020-09-17 02:42:50.6642,172.8,134.7,78.25,77.95,8.9,20.32,62,425,425,0,78.5,78
2020-09-17 02:42:50.9117,172.8,134.7,78.25,77.95,9,20.33,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:51.1593,172.8,134.7,78.25,77.95,9,20.33,3,784.8,4.4,23,78.5,78
2020-09-17 02:42:51.4068,172.8,134.7,78.25,77.95,9,20.33,4,784.4,4.7,23,78.5,78
2020-09-17 02:42:51.6543,172.8,134.7,78.25,77.95,9.1,20.32,65,3570,3630,0,78.5,78
2020-09-17 02:42:51.9019,172.8,134.7,78.25,77.95,9,20.32,66,5320,5320,0,78.5,78
2020-09-17 02:42:52.1494,172.8,134.7,78.25,77.95,8.9,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:42:52.3969,172.8,134.7,78.25,77.95,9.1,20.32,2,784.4,4.7,24,78.5,78
2020-09-17 02:42:52.6445,172.8,134.7,78.25,77.95,9,20.31,65,3560,3630,0,78.5,78
2020-09-17 02:42:52.8929,172.8,134.7,78.25,77.95,9.1,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:53.1425,172.8,134.7,78.25,77.95,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:53.3922,172.8,134.7,78.25,77.95,8.9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:53.6419,172.8,134.7,78.25,77.95,9.1,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:53.8926,172.8,134.7,78.25,77.95,9,20.33,6,3560,24.7,4,78.5,78
2020-09-17 02:42:54.1452,172.8,134.7,78.25,77.95,9,20.32,7,3630,24.8,4,78.5,78
2020-09-17 02:42:54.3978,172.8,134.7,78.25,77.95,9,20.32,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:42:54.6504,172.8,134.7,78.25,77.95,8.9,20.32,2,784.4,4.7,24,78.5,78
2020-09-17 02:42:54.9030,172.8,134.7,78.25,77.95,9,20.32,61,786.9,779.2,0,78.5,78
2020-09-17 02:42:55.1505,172.8,134.7,78.25,77.95,9,20.31,62,425,425,0,78.5,78
2020-09-17 02:42:55.3981,172.8,134.7,78.25,77.95,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:42:55.6456,172.8,134.7,78.25,77.95,9,20.32,3,784.8,4.4,23,78.5,78
2020-09-17 02:42:55.8931,172.8,134.7,78.25,77.95,8.9,20.32,4,784.4,4.7,23,78.5,78
2020-09-17 02:42:56.1424,172.8,134.7,78.25,77.95,9,20.32,65,3570,3630,0,78.5,78
2020-09-17 02:42:56.3917,172.8,134.7,78.25,77.95,9.1,20.32,66,5320,5320,0,78.5,78
2020-09-17 02:42:56.6410,172.8,134.7,78.25,77.95,9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:56.8903,172.8,134.7,78.25,77.95,9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:57.1397,172.8,134.7,78.25,77.95,9,20.32,65,3570,3620,0,78.5,78
2020-09-17 02:42:57.3890,172.8,134.7,78.25,77.95,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:42:57.6383,172.8,134.7,78.25,77.95,9.1,20.32,63,50,50,0,78.5,78
2020-09-17 02:42:57.8876,172.8,134.7,78.25,77.95,9.1,20.33,67,24.7,24.8,0,78.5,78
2020-09-17 02:42:58.1389,172.8,134.7,78.25,77.95,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:42:58.3916,172.8,134.7,78.25,77.95,9,20.32,6,3570,24.7,4,78.5,78
2020-09-17 02:42:58.6443,172.8,134.7,78.25,77.95,9,20.32,7,3620,24.8,4,78.5,78
2020-09-17 02:42:58.8971,172.8,134.7,78.25,77.95,9.1,20.33,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:42:59.1498,172.8,134.7,78.25,77.95,9.1,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:42:59.4024,172.8,134.7,78.25,77.95,9,20.32,61,787,779.1,0,78.5,78
2020-09-17 02:42:59.6551,172.8,134.7,78.25,77.95,9,20.33,62,425,425,0,78.5,78
2020-09-17 02:42:59.9078,172.8,134.7,78.25,77.95,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:00.1594,172.8,134.7,78.25,77.95,9,20.32,3,784.7,4.4,23,78.5,78
2020-09-17 02:43:00.4069,172.8,134.7,78.25,77.95,9.1,20.32,4,784.4,4.8,23,78.5,78
2020-09-17 02:43:00.6545,172.8,134.7,78.25,77.95,9,20.33,65,3560,3620,0,78.5,78
2020-09-17 02:43:00.9020,172.8,134.7,78.25,77.95,8.9,20.32,66,5320,5330,0,78.5,78
2020-09-17 02:43:01.1495,172.8,134.7,78.25,77.95,9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:43:01.3981,172.8,134.7,78.25,77.95,9,20.33,2,784.4,4.8,24,78.5,78
2020-09-17 02:43:01.6469,172.8,134.7,78.25,77.95,9.1,20.32,65,3560,3630,0,78.5,78
2020-09-17 02:43:01.8957,172.8,134.7,78.25,77.95,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:02.1445,172.8,134.7,78.25,77.95,8.9,20.32,63,50,50,0,78.5,78
2020-09-17 02:43:02.3962,172.8,134.7,78.25,77.95,9,20.33,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:02.6489,172.8,134.7,78.25,77.95,9,20.33,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:02.9016,172.8,134.7,78.25,77.95,9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:43:03.1544,172.8,134.7,78.25,77.95,9.1,20.32,7,3630,24.8,4,78.5,78
2020-09-17 02:43:03.4071,172.8,134.7,78.25,77.95,8.9,20.32,1,784.7,4.4,23.5,78.5,78
2020-09-17 02:43:03.6598,172.8,134.7,78.25,77.95,9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:43:03.9125,172.8,134.7,78.25,77.95,9.1,20.32,61,786.9,779.2,0,78.5,78
2020-09-17 02:43:04.1652,172.8,134.7,78.25,77.95,9,20.34,62,425,425,0,78.5,78
2020-09-17 02:43:04.4179,172.8,134.7,78.25,77.95,9.1,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:04.6707,172.8,134.7,78.25,77.95,9,20.32,3,784.8,4.4,23,78.5,78
2020-09-17 02:43:04.9234,172.8,134.7,78.25,77.95,9.1,20.32,4,784.4,4.8,23,78.5,78
2020-09-17 02:43:05.1751,172.8,134.7,78.25,77.95,9.1,20.34,65,3570,3630,0,78.5,78
2020-09-17 02:43:05.4227,172.8,134.7,78.25,77.95,9,20.33,66,5320,5320,0,78.5,78
2020-09-17 02:43:05.6702,172.8,134.7,78.25,77.95,9.1,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:05.9178,172.8,134.7,78.25,77.95,8.9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:43:06.1654,172.8,134.7,78.25,77.95,8.9,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:43:06.4169,172.8,134.7,78.25,77.95,9.1,20.31,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:06.6695,172.8,134.7,78.25,77.95,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:43:06.9220,172.8,134.7,78.25,77.95,9,20.33,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:07.1745,172.8,134.7,78.25,77.95,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:07.4272,172.8,134.7,78.25,77.95,9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:43:07.6799,172.8,134.7,78.25,77.95,9,20.31,7,3620,24.8,4,78.5,78
2020-09-17 02:43:07.9327,172.8,134.7,78.25,77.95,9,20.32,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:08.1854,172.8,134.7,78.25,77.95,9,20.33,2,784.4,4.8,24,78.5,78
2020-09-17 02:43:08.4361,172.8,134.7,78.25,77.95,9,20.32,61,786.9,779.3,0,78.5,78
2020-09-17 02:43:08.6836,172.8,134.7,78.25,77.95,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:43:08.9311,172.8,134.7,78.25,77.95,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:09.1786,172.8,134.7,78.25,77.95,9.1,20.32,3,784.8,4.4,23,78.5,78
2020-09-17 02:43:09.4262,172.8,134.7,78.25,77.95,9,20.32,4,784.4,4.8,23,78.5,78
2020-09-17 02:43:09.6737,172.8,134.7,78.25,77.95,9,20.32,65,3570,3620,0,78.5,78
2020-09-17 02:43:09.9212,172.8,134.7,78.25,77.95,9,20.32,66,5320,5320,0,78.5,78
2020-09-17 02:43:10.1687,172.8,134.7,78.25,77.95,9,20.32,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:10.4163,172.8,134.7,78.25,77.95,9.1,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:43:10.6638,172.8,134.7,78.25,77.95,9,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:43:10.9113,172.8,134.7,78.25,77.95,9,20.33,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:11.1589,172.8,134.7,78.25,77.95,9,20.33,63,50,50,0,78.5,78
2020-09-17 02:43:11.4064,172.8,134.7,78.25,77.95,9,20.33,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:11.6587,172.8,134.7,78.25,77.95,9,20.33,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:11.9114,172.8,134.7,78.25,77.95,9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:43:12.1642,172.8,134.7,78.25,77.95,8.9,20.32,7,3620,24.8,4,78.5,78
2020-09-17 02:43:12.4169,172.8,134.7,78.25,77.95,9,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:12.6691,172.8,134.7,78.25,77.95,9,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:12.9212,172.8,134.7,78.25,77.95,9,20.33,61,786.9,779.2,0,78.5,78
2020-09-17 02:43:13.1734,172.8,134.7,78.25,77.95,9.1,20.33,62,425,425,0,78.5,78
2020-09-17 02:43:13.4255,172.8,134.7,78.25,77.95,8.9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:13.6767,172.8,134.7,78.25,77.95,9,20.33,3,784.8,4.4,23,78.5,78
2020-09-17 02:43:13.9242,172.8,134.7,78.25,77.95,9.1,20.32,4,784.5,4.8,23,78.5,78
2020-09-17 02:43:14.1717,172.8,134.7,78.25,77.95,9,20.33,65,3560,3630,0,78.5,78
2020-09-17 02:43:14.4192,172.8,134.7,78.25,77.95,9.1,20.32,66,5320,5320,0,78.5,78
2020-09-17 02:43:14.6668,172.8,134.7,78.25,77.95,9,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:14.9143,172.8,134.7,78.25,77.95,9,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:15.1619,172.8,134.7,78.25,77.95,9.1,20.32,65,3570,3630,0,78.5,78
2020-09-17 02:43:15.4095,172.8,134.7,78.25,77.95,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:15.6570,172.8,134.7,78.25,77.95,9.1,20.32,63,50,50,0,78.5,78
2020-09-17 02:43:15.9046,172.8,134.7,78.25,77.95,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:16.1521,172.8,134.7,78.25,77.95,8.9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:16.3997,172.8,134.7,78.25,77.95,9.1,20.32,6,3570,24.7,4,78.5,78
2020-09-17 02:43:16.6472,172.8,134.7,78.25,77.95,9,20.32,7,3630,24.8,4,78.5,78
2020-09-17 02:43:16.8985,172.8,134.7,78.25,77.95,9,20.34,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:17.1511,172.8,134.7,78.25,77.95,9,20.33,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:17.4038,172.8,134.7,78.25,77.95,8.9,20.32,61,787,779.3,0,78.5,78
2020-09-17 02:43:17.6565,172.8,134.7,78.25,77.95,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:43:17.9057,172.8,134.7,78.25,77.95,9,20.33,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:18.1532,172.8,134.7,78.25,77.95,9,20.34,3,784.8,4.4,23,78.5,78
2020-09-17 02:43:18.4007,172.8,134.7,78.25,77.95,9,20.33,4,784.4,4.8,23,78.5,78
2020-09-17 02:43:18.6482,172.8,134.7,78.25,77.95,8.9,20.33,65,3560,3620,0,78.5,78
2020-09-17 02:43:18.8996,172.8,134.7,78.25,77.95,9,20.32,66,5320,5320,0,78.5,78
2020-09-17 02:43:19.1523,172.8,134.7,78.25,77.95,9.1,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:19.4051,172.8,134.8,78.25,78.01,9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:43:19.6579,172.8,134.8,78.25,78.01,9,20.32,65,3570,3620,0,78.5,78
2020-09-17 02:43:19.9106,172.8,134.8,78.25,78.01,9,20.33,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:20.1633,172.8,134.8,78.25,78.01,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:43:20.4160,172.8,134.8,78.25,78.01,9.1,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:20.6687,172.8,134.8,78.25,78.01,9,20.33,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:20.9214,172.8,134.8,78.25,78.01,9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:43:21.1689,172.8,134.8,78.25,78.01,9,20.33,7,3630,24.8,4,78.5,78
2020-09-17 02:43:21.4165,172.8,134.8,78.25,78.01,9,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:21.6640,172.8,134.8,78.25,78.01,9.1,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:43:21.9116,172.8,134.8,78.25,78.01,9,20.33,61,787,779.3,0,78.5,78
2020-09-17 02:43:22.1613,172.8,134.8,78.25,78.01,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:43:22.4123,172.8,134.8,78.25,78.01,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:22.6634,172.8,134.8,78.25,78.01,9,20.33,3,784.8,4.4,23,78.5,78
2020-09-17 02:43:22.9145,172.8,134.8,78.25,78.01,9,20.32,4,784.4,4.8,23,78.5,78
2020-09-17 02:43:23.1636,172.8,134.8,78.25,78.01,9,20.32,65,3570,3620,0,78.5,78
2020-09-17 02:43:23.4112,172.8,134.8,78.25,78.01,9,20.32,66,5320,5320,0,78.5,78
2020-09-17 02:43:23.6588,172.8,134.8,78.25,78.01,8.9,20.32,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:23.9063,172.8,134.8,78.25,78.01,9,20.32,2,784.4,4.8,24,78.5,78
2020-09-17 02:43:24.1565,172.8,134.8,78.25,78.01,9,20.32,65,3560,3630,0,78.5,78
2020-09-17 02:43:24.4084,172.8,134.8,78.25,78.01,9.1,20.31,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:24.6604,172.8,134.8,78.25,78.01,8.9,20.32,63,50,50,0,78.5,78
2020-09-17 02:43:24.9123,172.8,134.8,78.25,78.01,9,20.33,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:25.1618,172.8,134.8,78.25,78.01,9.1,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:25.4093,172.8,134.8,78.25,78.01,9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:43:25.6569,172.8,134.8,78.25,78.01,9.1,20.32,7,3630,24.8,4,78.5,78
2020-09-17 02:43:25.9044,172.8,134.8,78.25,78.01,9,20.32,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:26.1534,172.8,134.8,78.25,78.01,9,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:26.4035,172.8,134.8,78.25,78.01,9.1,20.33,61,787,779.3,0,78.5,78
2020-09-17 02:43:26.6536,172.8,134.8,78.25,78.01,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:43:26.9036,172.8,134.8,78.25,78.01,9.1,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:27.1533,172.8,134.8,78.25,78.01,9,20.32,3,784.8,4.4,23,78.5,78
2020-09-17 02:43:27.4012,172.8,134.8,78.25,78.01,8.9,20.32,4,784.5,4.8,23,78.5,78
2020-09-17 02:43:27.6491,172.8,134.8,78.25,78.01,9.1,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:43:27.8970,172.8,134.8,78.25,78.01,9,20.33,66,5330,5330,0,78.5,78
2020-09-17 02:43:28.1448,172.8,134.8,78.25,78.01,9,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:28.3924,172.8,134.8,78.25,78.01,9,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:28.6399,172.8,134.8,78.25,78.01,8.9,20.33,65,3560,3620,0,78.5,78
2020-09-17 02:43:28.8874,172.8,134.8,78.25,78.01,9,20.33,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:29.1349,172.8,134.8,78.25,78.01,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:43:29.3840,172.8,134.8,78.25,78.01,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:29.6352,172.8,134.8,78.25,78.01,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:29.8865,172.8,134.8,78.25,78.01,8.9,20.32,6,3570,24.7,4,78.5,78
2020-09-17 02:43:30.1378,172.8,134.8,78.25,78.01,9,20.33,7,3620,24.8,4,78.5,78
2020-09-17 02:43:30.3895,172.8,134.8,78.25,78.01,9.1,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:30.6421,172.8,134.8,78.25,78.01,9,20.34,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:30.8947,172.8,134.8,78.25,78.01,9,20.32,61,787,779.2,0,78.5,78
2020-09-17 02:43:31.1472,172.8,134.8,78.25,78.01,9,20.32,62,425,425,0,78.5,78
2020-09-17 02:43:31.3998,172.8,134.8,78.25,78.01,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:31.6473,172.8,134.8,78.25,78.01,9.1,20.33,3,784.8,4.4,23,78.5,78
2020-09-17 02:43:31.8948,172.8,134.8,78.25,78.01,9,20.32,4,784.5,4.8,23,78.5,78
2020-09-17 02:43:32.1423,172.8,134.8,78.25,78.01,9,20.32,65,3560,3620,0,78.5,78
2020-09-17 02:43:32.3898,172.8,134.8,78.25,78.01,9,20.32,66,5320,5330,0,78.5,78
2020-09-17 02:43:32.6409,172.8,134.8,78.25,78.01,9,20.33,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:43:32.8920,172.8,134.8,78.25,78.01,9.1,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:33.1431,172.8,134.8,78.25,78.01,9.1,20.33,65,3570,3630,0,78.5,78
2020-09-17 02:43:33.3942,172.8,134.8,78.25,78.01,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:33.6468,172.8,134.8,78.25,78.01,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:43:33.8994,172.8,134.8,78.25,78.01,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:34.1521,172.8,134.8,78.25,78.01,9,20.33,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:34.4047,172.8,134.8,78.25,78.01,9.1,20.32,6,3570,24.7,4,78.5,78
2020-09-17 02:43:34.6574,172.8,134.8,78.25,78.01,9,20.32,7,3620,24.8,4,78.5,78
2020-09-17 02:43:34.9101,172.8,134.8,78.25,78.01,8.9,20.32,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:43:35.1627,172.8,134.8,78.25,78.01,9,20.33,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:35.4154,172.8,134.8,78.25,78.01,9,20.33,61,787,779.3,0,78.5,78
2020-09-17 02:43:35.6668,172.8,134.8,78.25,78.01,9.1,20.33,62,425,425,0,78.5,78
2020-09-17 02:43:35.9144,172.8,134.8,78.25,78.01,8.9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:36.1620,172.8,134.8,78.25,78.01,8.9,20.32,3,784.9,4.4,23,78.5,78
2020-09-17 02:43:36.4096,172.8,134.8,78.25,78.01,9.1,20.32,4,784.5,4.8,23,78.5,78
2020-09-17 02:43:36.6572,172.8,134.8,78.25,78.01,9,20.32,65,3560,3630,0,78.5,78
2020-09-17 02:43:36.9047,172.8,134.8,78.25,78.01,9.1,20.33,66,5320,5320,0,78.5,78
2020-09-17 02:43:37.1523,172.8,134.8,78.25,78.01,9.1,20.33,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:43:37.3998,172.8,134.8,78.25,78.01,9,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:37.6473,172.8,134.8,78.25,78.01,9.1,20.32,65,3570,3630,0,78.5,78
2020-09-17 02:43:37.8948,172.8,134.8,78.25,78.01,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:38.1423,172.8,134.8,78.25,78.01,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:43:38.3898,172.8,134.8,78.25,78.01,9.1,20.33,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:38.6373,172.8,134.8,78.25,78.01,8.9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:38.8854,172.8,134.8,78.25,78.01,8.9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:43:39.1345,172.8,134.8,78.25,78.01,9,20.32,7,3630,24.8,4,78.5,78
2020-09-17 02:43:39.3835,172.8,134.8,78.25,78.01,9,20.32,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:43:39.6326,172.8,134.8,78.25,78.01,9,20.33,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:39.8829,172.8,134.8,78.25,78.01,8.9,20.33,61,787.1,779.2,0,78.5,78
2020-09-17 02:43:40.1356,172.8,134.8,78.25,78.01,8.9,20.33,62,425,425,0,78.5,78
2020-09-17 02:43:40.3884,172.8,134.8,78.25,78.01,9.1,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:40.6411,172.8,134.8,78.25,78.01,9,20.32,3,784.8,4.4,23,78.5,78
2020-09-17 02:43:40.8938,172.8,134.8,78.25,78.01,9,20.32,4,784.5,4.8,23,78.5,78
2020-09-17 02:43:41.1464,172.8,134.8,78.25,78.01,9.1,20.32,65,3570,3620,0,78.5,78
2020-09-17 02:43:41.3990,172.8,134.8,78.25,78.01,8.9,20.33,66,5320,5320,0,78.5,78
2020-09-17 02:43:41.6516,172.8,134.8,78.25,78.01,9.1,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:41.9042,172.8,134.8,78.25,78.01,9.1,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:42.1569,172.8,134.8,78.25,78.01,9,20.35,65,3560,3620,0,78.5,78
2020-09-17 02:43:42.4096,172.8,134.8,78.25,78.01,9,20.32,51,4.01,3.99,0,78.5,78
