Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:43:42.6622,172.8,134.8,78.25,78.01,9,20.33,63,50,50,0,78.5,78
2020-09-17 02:43:42.9149,172.8,134.8,78.25,78.01,9,20.33,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:43.1645,172.8,134.8,78.25,78.01,9.1,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:43.4121,172.8,134.8,78.25,78.01,9,20.32,6,3560,24.7,4,78.5,78
2020-09-17 02:43:43.6597,172.8,134.8,78.25,78.01,9,20.32,7,3630,24.8,4,78.5,78
2020-09-17 02:43:43.9072,172.8,134.8,78.25,78.01,9,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:44.1548,172.8,134.8,78.25,78.01,9,20.44,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:44.4024,172.8,134.8,78.25,78.01,9.1,20.32,61,787,779.2,0,78.5,78
2020-09-17 02:43:44.6500,172.8,134.8,78.25,78.01,9,20.33,62,425,425,0,78.5,78
2020-09-17 02:43:44.8976,172.8,134.8,78.25,78.01,9,20.33,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:45.1452,172.8,134.8,78.25,78.01,9,20.32,3,784.8,4.4,23,78.5,78
2020-09-17 02:43:45.3929,172.8,134.8,78.25,78.01,9,20.33,4,784.5,4.8,23,78.5,78
2020-09-17 02:43:45.6406,172.8,134.8,78.25,78.01,9.1,20.33,65,3570,3630,0,78.5,78
2020-09-17 02:43:45.8883,172.8,134.8,78.25,78.01,9,20.3,66,5320,5320,0,78.5,78
2020-09-17 02:43:46.1388,172.8,134.8,78.25,78.01,8.9,20.33,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:43:46.3914,172.8,134.8,78.25,78.01,9,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:46.6440,172.8,134.8,78.25,78.01,9,20.32,65,3570,3620,0,78.5,78
2020-09-17 02:43:46.8966,172.8,134.8,78.25,78.01,9,20.32,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:47.1492,172.8,134.8,78.25,78.01,9.1,20.33,63,50,50,0,78.5,78
2020-09-17 02:43:47.4018,172.8,134.8,78.25,78.01,8.9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:47.6545,172.8,134.8,78.25,78.01,9,20.33,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:47.9071,172.8,134.8,78.25,78.01,9,20.32,6,3570,24.7,4,78.5,78
2020-09-17 02:43:48.1597,172.8,134.8,78.25,78.01,9,20.32,7,3630,24.8,4,78.5,78
2020-09-17 02:43:48.4082,172.8,134.8,78.25,78.01,9.1,20.32,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:43:48.6557,172.8,134.8,78.25,78.01,9,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:48.9032,172.8,134.8,78.25,78.01,9,20.32,61,787,779.3,0,78.5,78
2020-09-17 02:43:49.1507,172.8,134.8,78.25,78.01,9.1,20.32,62,425,425,0,78.5,78
2020-09-17 02:43:49.4000,172.8,134.8,78.25,78.01,9,20.33,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:49.6518,172.8,134.8,78.25,78.01,9.1,20.32,3,784.9,4.4,23,78.5,78
2020-09-17 02:43:49.9036,172.8,134.8,78.25,78.01,9,20.33,4,784.5,4.8,23,78.5,78
2020-09-17 02:43:50.1555,172.8,134.8,78.25,78.01,8.9,20.32,65,3570,3620,0,78.5,78
2020-09-17 02:43:50.4068,172.8,134.8,78.25,78.01,9.1,20.32,66,5320,5330,0,78.5,78
2020-09-17 02:43:50.6574,172.8,134.8,78.25,78.01,9,20.32,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:43:50.9080,172.8,134.8,78.25,78.01,9,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:51.1585,172.8,134.8,78.25,78.01,9,20.32,65,3570,3630,0,78.5,78
2020-09-17 02:43:51.4080,172.8,134.8,78.25,78.01,8.9,20.33,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:51.6560,172.8,134.8,78.25,78.01,9,20.32,63,50,50,0,78.5,78
2020-09-17 02:43:51.9039,172.8,134.8,78.25,78.01,9,20.32,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:52.1519,172.8,134.8,78.25,78.01,9,20.32,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:52.3998,172.8,134.8,78.25,78.01,9.1,20.33,6,3570,24.7,4,78.5,78
2020-09-17 02:43:52.6481,172.8,134.8,78.25,78.01,8.9,20.32,7,3630,24.8,4,78.5,78
2020-09-17 02:43:52.8965,172.8,134.8,78.25,78.01,9,20.32,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:43:53.1449,172.8,134.8,78.25,78.01,9.1,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:53.3933,172.8,134.8,78.25,78.01,9,20.32,61,787,779.3,0,78.5,78
2020-09-17 02:43:53.6432,172.8,134.8,78.25,78.01,9,20.33,62,425,425,0,78.5,78
2020-09-17 02:43:53.8936,172.8,134.8,78.25,78.01,9,20.32,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:54.1440,172.8,134.8,78.25,78.01,9,20.32,3,784.9,4.4,23,78.5,78
2020-09-17 02:43:54.3944,172.8,134.8,78.25,78.01,9.1,20.32,4,784.5,4.8,23,78.5,78
2020-09-17 02:43:54.6453,172.8,134.8,78.25,78.01,9,20.33,65,3570,3630,0,78.5,78
2020-09-17 02:43:54.8981,172.8,134.8,78.25,78.01,9,20.33,66,5320,5320,0,78.5,78
2020-09-17 02:43:55.1509,172.8,134.8,78.25,78.01,9,20.32,1,785,4.4,23.5,78.5,78
2020-09-17 02:43:55.4036,172.8,134.8,78.25,78.01,8.9,20.32,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:55.6564,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:43:55.9092,172.8,134.8,78.25,78.01,9,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 02:43:56.1620,172.8,134.8,78.25,78.01,9,20.13,63,50,50,0,78.5,78
2020-09-17 02:43:56.4148,172.8,134.8,78.25,78.01,9,20.12,67,24.7,24.8,0,78.5,78
2020-09-17 02:43:56.6677,172.8,134.8,78.25,78.01,9,20.12,52,4.01,3.99,0,78.5,78
2020-09-17 02:43:56.9205,172.8,134.8,78.25,78.01,9,20.12,6,3570,24.7,4,78.5,78
2020-09-17 02:43:57.1733,172.8,134.8,78.25,78.01,9.1,20.12,7,3630,24.8,4,78.5,78
2020-09-17 02:43:57.4261,172.8,134.8,78.25,78.01,8.9,20.12,1,785,4.4,23.5,78.5,78
2020-09-17 02:43:57.6789,172.8,134.8,78.25,78.01,9,20.12,2,784.5,4.8,24,78.5,78
2020-09-17 02:43:57.9316,172.8,134.8,78.25,78.01,9,20.13,61,787,779.3,0,78.5,78
2020-09-17 02:43:58.1791,172.8,134.8,78.25,78.01,9,20.13,62,425,425,0,78.5,78
2020-09-17 02:43:58.4266,172.8,134.8,78.25,78.01,9.1,20.13,64,9.6,9.8,0,78.5,78
2020-09-17 02:43:58.6740,172.8,134.8,78.25,78.01,9,20.13,3,785,4.4,23,78.5,78
2020-09-17 02:43:58.9215,172.8,134.8,78.25,78.01,9,20.13,4,784.5,4.8,23,78.5,78
2020-09-17 02:43:59.1688,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:43:59.4161,172.8,134.8,78.25,78.01,9,20.13,66,5310,5310,0,78.5,78
2020-09-17 02:43:59.6634,172.8,134.8,78.25,78.01,9.1,20.13,1,785,4.4,23.5,78.5,78
2020-09-17 02:43:59.9107,172.8,134.8,78.25,78.01,9.1,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:00.1581,172.8,134.8,78.25,78.01,9,20.12,65,3570,3630,0,78.5,78
2020-09-17 02:44:00.4055,172.8,134.8,78.25,78.01,9.1,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:00.6530,172.8,134.8,78.25,78.01,9,20.13,63,50,50,0,78.5,78
2020-09-17 02:44:00.9005,172.8,134.8,78.25,78.01,9,20.13,67,24.6,24.8,0,78.5,78
2020-09-17 02:44:01.1479,172.8,134.8,78.25,78.01,9,20.12,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:01.3953,172.8,134.8,78.25,78.01,8.9,20.12,6,3560,24.6,4,78.5,78
2020-09-17 02:44:01.6427,172.8,134.8,78.25,78.01,8.9,20.13,7,3620,24.8,4,78.5,78
2020-09-17 02:44:01.8901,172.8,134.8,78.25,78.01,9,20.13,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:44:02.1378,172.8,134.8,78.25,78.01,9,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:02.3875,172.8,134.8,78.25,78.01,9.1,20.13,61,787,779.3,0,78.5,78
2020-09-17 02:44:02.6371,172.8,134.8,78.25,78.01,8.9,20.12,62,425,425,0,78.5,78
2020-09-17 02:44:02.8867,172.8,134.8,78.25,78.01,8.9,20.12,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:03.1363,172.8,134.8,78.25,78.01,9,20.11,3,784.8,4.4,23,78.5,78
2020-09-17 02:44:03.3842,172.8,134.8,78.25,78.01,9,20.13,4,784.5,4.8,23,78.5,78
2020-09-17 02:44:03.6316,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:44:03.8791,172.8,134.8,78.25,78.01,9.1,20.13,66,5310,5320,0,78.5,78
2020-09-17 02:44:04.1266,172.8,134.8,78.25,78.01,8.9,20.12,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:44:04.3739,172.8,134.8,78.25,78.01,9.1,20.12,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:04.6213,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:44:04.8686,172.8,134.8,78.25,78.01,9,20.13,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:05.1160,172.8,134.8,78.25,78.01,9.1,20.13,63,50,50,0,78.5,78
2020-09-17 02:44:05.3633,172.8,134.8,78.25,78.01,8.9,20.13,67,24.6,24.7,0,78.5,78
2020-09-17 02:44:05.6107,172.8,134.8,78.25,78.01,9.1,20.15,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:05.8580,172.8,134.8,78.25,78.01,9.1,20.12,6,3570,24.6,4,78.5,78
2020-09-17 02:44:06.1054,172.8,134.8,78.25,78.01,9,20.12,7,3630,24.7,4,78.5,78
2020-09-17 02:44:06.3528,172.8,134.8,78.25,78.01,9,20.12,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:44:06.6001,172.8,134.8,78.25,78.01,8.9,20.12,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:06.8475,172.8,134.8,78.25,78.01,9,20.12,61,787.1,779.2,0,78.5,78
2020-09-17 02:44:07.0948,172.8,134.8,78.25,78.01,9.1,20.12,62,425,425,0,78.5,78
2020-09-17 02:44:07.3422,172.8,134.8,78.25,78.01,9,20.13,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:07.5944,172.8,134.8,78.25,78.01,9,20.13,3,784.8,4.4,23,78.5,78
2020-09-17 02:44:07.8465,172.8,134.8,78.25,78.01,8.9,20.12,4,784.5,4.8,23,78.5,78
2020-09-17 02:44:08.0987,172.8,134.8,78.25,78.01,8.9,20.12,65,3560,3620,0,78.5,78
2020-09-17 02:44:08.3508,172.8,134.8,78.25,78.01,9.1,20.12,66,5300,5300,0,78.5,78
2020-09-17 02:44:08.6012,172.8,134.8,78.25,78.01,9,20.13,1,784.8,4.4,23.5,78.5,78
2020-09-17 02:44:08.8505,172.8,134.8,78.25,78.01,9,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:09.0998,172.8,134.8,78.25,78.01,9,20.12,65,3570,3630,0,78.5,78
2020-09-17 02:44:09.3491,172.8,134.8,78.25,78.01,9,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:09.6005,172.8,134.8,78.25,78.01,9.1,20.12,63,50,50,0,78.5,78
2020-09-17 02:44:09.8530,172.8,134.8,78.25,78.01,9.1,20.12,67,24.6,24.7,0,78.5,78
2020-09-17 02:44:10.1055,172.8,134.8,78.25,78.01,9,20.09,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:10.3581,172.8,134.8,78.25,78.01,9,20.12,6,3570,24.6,4,78.5,78
2020-09-17 02:44:10.6106,172.8,134.8,78.25,78.01,9,20.09,7,3630,24.8,4,78.5,78
2020-09-17 02:44:10.8630,172.8,134.8,78.25,78.01,9,20.13,1,785,4.4,23.5,78.5,78
2020-09-17 02:44:11.1155,172.8,134.8,78.25,78.01,9.1,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:11.3680,172.8,134.8,78.25,78.01,9,20.13,61,787,779.3,0,78.5,78
2020-09-17 02:44:11.6204,172.8,134.8,78.25,78.01,9,20.13,62,425,425,0,78.5,78
2020-09-17 02:44:11.8729,172.8,134.8,78.25,78.01,9,20.13,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:12.1254,172.8,134.8,78.25,78.01,9,20.13,3,785,4.4,23,78.5,78
2020-09-17 02:44:12.3779,172.8,134.8,78.25,78.01,9.1,20.13,4,784.5,4.8,23,78.5,78
2020-09-17 02:44:12.6304,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:44:12.8812,172.8,134.8,78.25,78.01,8.9,20.13,66,5310,5310,0,78.5,78
2020-09-17 02:44:13.1320,172.8,134.8,78.25,78.01,9,20.13,1,785,4.4,23.5,78.5,78
2020-09-17 02:44:13.3828,172.8,134.8,78.25,78.01,9,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:13.6334,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:44:13.8807,172.8,134.8,78.25,78.01,9,20.13,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:14.1281,172.8,134.8,78.25,78.01,8.9,20.12,63,50,50,0,78.5,78
2020-09-17 02:44:14.3754,172.8,134.8,78.25,78.01,9,20.12,67,24.6,24.7,0,78.5,78
2020-09-17 02:44:14.6227,172.8,134.8,78.25,78.01,9,20.12,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:14.8743,172.8,134.8,78.25,78.01,9,20.13,6,3570,24.6,4,78.5,78
2020-09-17 02:44:15.1269,172.8,134.8,78.25,78.01,9.1,20.13,7,3630,24.7,4,78.5,78
2020-09-17 02:44:15.3794,172.8,134.8,78.25,78.01,8.9,20.13,1,785,4.4,23.5,78.5,78
2020-09-17 02:44:15.6319,172.8,134.8,78.25,78.01,9,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:15.8805,172.8,134.8,78.25,78.01,9,20.12,61,787,779.2,0,78.5,78
2020-09-17 02:44:16.1279,172.8,134.8,78.25,78.01,9,20.12,62,425,425,0,78.5,78
2020-09-17 02:44:16.3753,172.8,134.8,78.25,78.01,9.1,20.13,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:16.6227,172.8,134.8,78.25,78.01,9,20.13,3,785,4.4,23,78.5,78
2020-09-17 02:44:16.8716,172.8,134.8,78.25,78.01,9,20.13,4,784.6,4.8,23,78.5,78
2020-09-17 02:44:17.1225,172.8,134.8,78.25,78.01,9.1,20.12,65,3570,3630,0,78.5,78
2020-09-17 02:44:17.3734,172.8,134.8,78.25,78.01,9,20.13,66,5310,5310,0,78.5,78
2020-09-17 02:44:17.6244,172.8,134.8,78.25,78.01,9.1,20.13,1,785,4.4,23.5,78.5,78
2020-09-17 02:44:17.8752,172.8,134.8,78.25,78.01,9,20.13,2,784.6,4.8,24,78.5,78
2020-09-17 02:44:18.1226,172.8,134.8,78.25,78.01,8.9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:44:18.3700,172.8,134.8,78.25,78.01,9.1,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:18.6174,172.8,134.8,78.25,78.01,9,20.12,63,50,50,0,78.5,78
2020-09-17 02:44:18.8649,172.8,134.8,78.25,78.01,9,20.12,67,24.6,24.7,0,78.5,78
2020-09-17 02:44:19.1174,172.8,134.8,78.25,78.01,9.1,20.12,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:19.3699,172.8,134.8,78.25,78.01,8.9,20.13,6,3570,24.6,4,78.5,78
2020-09-17 02:44:19.6224,172.8,134.8,78.25,78.01,9,20.13,7,3630,24.7,4,78.5,78
2020-09-17 02:44:19.8749,172.8,134.8,78.25,78.01,9,20.12,1,785,4.4,23.5,78.5,78
2020-09-17 02:44:20.1273,172.8,134.8,78.25,78.01,9,20.13,2,784.6,4.8,24,78.5,78
2020-09-17 02:44:20.3798,172.8,134.8,78.25,78.01,9,20.12,61,787,779.3,0,78.5,78
2020-09-17 02:44:20.6323,172.8,134.8,78.25,78.01,8.9,20.13,62,425,425,0,78.5,78
2020-09-17 02:44:20.8827,172.8,134.8,78.25,78.01,9,20.13,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:21.1301,172.8,134.8,78.25,78.01,9.1,20.13,3,785,4.4,23,78.5,78
2020-09-17 02:44:21.3775,172.8,134.8,78.25,78.01,9,20.13,4,784.6,4.8,23,78.5,78
2020-09-17 02:44:21.6249,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:44:21.8723,172.8,134.8,78.25,78.01,9,20.13,66,5310,5320,0,78.5,78
2020-09-17 02:44:22.1197,172.8,134.8,78.25,78.01,9,20.13,1,785,4.4,23.5,78.5,78
2020-09-17 02:44:22.3671,172.8,134.8,78.25,78.01,9.1,20.15,2,784.6,4.8,24,78.5,78
2020-09-17 02:44:22.6145,172.8,134.8,78.25,78.01,9,20.12,65,3570,3630,0,78.5,78
2020-09-17 02:44:22.8620,172.8,134.8,78.25,78.01,9,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:23.1123,172.8,134.8,78.25,78.01,9,20.13,63,50,50,0,78.5,78
2020-09-17 02:44:23.3648,172.8,134.8,78.25,78.01,9,20.12,67,24.6,24.7,0,78.5,78
2020-09-17 02:44:23.6174,172.8,134.8,78.25,78.01,9,20.13,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:23.8699,172.8,134.8,78.25,78.01,9,20.12,6,3570,24.6,4,78.5,78
2020-09-17 02:44:24.1209,172.8,134.8,78.25,78.01,9,20.13,7,3630,24.7,4,78.5,78
2020-09-17 02:44:24.3706,172.8,134.8,78.25,78.01,9,20.14,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:44:24.6203,172.8,134.8,78.25,78.01,9,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:24.8700,172.8,134.8,78.25,78.01,9,20.13,61,787,779.4,0,78.5,78
2020-09-17 02:44:25.1203,172.8,134.8,78.25,78.01,9.1,20.12,62,425,425,0,78.5,78
2020-09-17 02:44:25.3728,172.8,134.8,78.25,78.01,8.9,20.13,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:25.6253,172.8,134.8,78.25,78.01,9,20.16,3,784.9,4.4,23,78.5,78
2020-09-17 02:44:25.8779,172.8,134.8,78.25,78.01,9,20.13,4,784.5,4.8,23,78.5,78
2020-09-17 02:44:26.1304,172.8,134.8,78.25,78.01,9,20.13,65,3570,3640,0,78.5,78
2020-09-17 02:44:26.3829,172.8,134.8,78.25,78.01,9.1,20.13,66,5300,5300,0,78.5,78
2020-09-17 02:44:26.6354,172.8,134.8,78.25,78.01,9,20.13,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:44:26.8879,172.8,134.8,78.25,78.01,9,20.12,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:27.1405,172.8,134.8,78.25,78.01,9.1,20.13,65,3580,3630,0,78.5,78
2020-09-17 02:44:27.3877,172.8,134.8,78.25,78.01,9,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:27.6350,172.8,134.8,78.25,78.01,9.1,20.13,63,50,50,0,78.5,78
2020-09-17 02:44:27.8822,172.8,134.8,78.25,78.01,9,20.12,67,24.6,24.7,0,78.5,78
2020-09-17 02:44:28.1297,172.8,134.8,78.25,78.01,8.9,20.13,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:28.3816,172.8,134.8,78.25,78.01,9.1,20.12,6,3570,24.6,4,78.5,78
2020-09-17 02:44:28.6335,172.8,134.8,78.25,78.01,9,20.13,7,3630,24.7,4,78.5,78
2020-09-17 02:44:28.8855,172.8,134.8,78.25,78.01,9,20.13,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:44:29.1374,172.8,134.8,78.25,78.01,9,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:29.3870,172.8,134.8,78.25,78.01,8.9,20.13,61,787,779.3,0,78.5,78
2020-09-17 02:44:29.6361,172.8,134.8,78.25,78.01,9,20.13,62,425,425,0,78.5,78
2020-09-17 02:44:29.8852,172.8,134.8,78.25,78.01,9,20.14,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:30.1343,172.8,134.8,78.25,78.01,9,20.13,3,784.9,4.4,23,78.5,78
2020-09-17 02:44:30.3844,172.8,134.8,78.25,78.01,9.1,20.12,4,784.5,4.8,23,78.5,78
2020-09-17 02:44:30.6361,172.8,134.8,78.25,78.01,8.9,20.15,65,3570,3630,0,78.5,78
2020-09-17 02:44:30.8878,172.8,134.8,78.25,78.01,9,20.13,66,5310,5310,0,78.5,78
2020-09-17 02:44:31.1394,172.8,134.8,78.25,78.01,9.1,20.13,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:44:31.3910,172.8,134.8,78.25,78.01,9,20.14,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:31.6385,172.8,134.8,78.25,78.01,9.1,20.12,65,3570,3630,0,78.5,78
2020-09-17 02:44:31.8860,172.8,134.8,78.25,78.01,9,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:32.1335,172.8,134.8,78.25,78.01,9,20.13,63,50,50,0,78.5,78
2020-09-17 02:44:32.3811,172.8,134.8,78.25,78.01,9.1,20.13,67,24.6,24.7,0,78.5,78
2020-09-17 02:44:32.6313,172.8,134.8,78.25,78.01,9,20.12,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:32.8815,172.8,134.8,78.25,78.01,9,20.13,6,3570,24.6,4,78.5,78
2020-09-17 02:44:33.1316,172.8,134.8,78.25,78.01,9,20.13,7,3620,24.7,4,78.5,78
2020-09-17 02:44:33.3818,172.8,134.8,78.25,78.01,8.9,20.13,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:44:33.6293,172.8,134.8,78.25,78.01,9.1,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:33.8767,172.8,134.8,78.25,78.01,9,20.13,61,787.1,779.3,0,78.5,78
2020-09-17 02:44:34.1242,172.8,134.8,78.25,78.01,9,20.13,62,425,425,0,78.5,78
2020-09-17 02:44:34.3717,172.8,134.8,78.25,78.01,9,20.13,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:34.6242,172.8,134.8,78.25,78.01,8.9,20.13,3,784.9,4.4,23,78.5,78
2020-09-17 02:44:34.8768,172.8,134.8,78.25,78.01,9,20.12,4,784.5,4.8,23,78.5,78
2020-09-17 02:44:35.1293,172.8,134.8,78.25,78.01,9,20.12,65,3570,3630,0,78.5,78
2020-09-17 02:44:35.3818,172.8,134.8,78.25,78.01,9,20.13,66,5310,5310,0,78.5,78
2020-09-17 02:44:35.6318,172.8,134.8,78.25,78.01,9,20.13,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:44:35.8817,172.8,134.8,78.25,78.01,8.9,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:36.1315,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:44:36.3814,172.8,134.8,78.25,78.01,9.1,20.13,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:36.6322,172.8,134.8,78.25,78.01,9,20.12,63,50,50,0,78.5,78
2020-09-17 02:44:36.8830,172.8,134.8,78.25,78.01,9,20.13,67,24.6,24.7,0,78.5,78
2020-09-17 02:44:37.1338,172.8,134.8,78.25,78.01,9,20.13,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:37.3845,172.8,134.8,78.25,78.01,9,20.13,6,3560,24.6,4,78.5,78
2020-09-17 02:44:37.6332,172.8,134.8,78.25,78.01,9.1,20.12,7,3630,24.7,4,78.5,78
2020-09-17 02:44:37.8805,172.8,134.8,78.25,78.01,9,20.14,1,784.9,4.4,23.5,78.5,78
2020-09-17 02:44:38.1278,172.8,134.8,78.25,78.01,9,20.13,2,784.5,4.8,24,78.5,78
2020-09-17 02:44:38.3751,172.8,134.8,78.25,78.01,9.1,20.13,61,787.1,779.3,0,78.5,78
2020-09-17 02:44:38.6224,172.8,134.8,78.25,78.01,9,20.13,62,425,425,0,78.5,78
2020-09-17 02:44:38.8720,172.8,134.8,78.25,78.01,9.1,20.13,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:39.1221,172.8,134.8,78.25,78.01,9.1,20.13,3,785,4.4,23,78.5,78
2020-09-17 02:44:39.3723,172.8,134.8,78.25,78.01,8.9,20.13,4,784.6,4.8,23,78.5,78
2020-09-17 02:44:39.6224,172.8,134.8,78.25,78.01,9,20.12,65,3570,3620,0,78.5,78
2020-09-17 02:44:39.8714,172.8,134.8,78.25,78.01,9,20.12,66,5310,5310,0,78.5,78
2020-09-17 02:44:40.1188,172.8,134.8,78.25,78.01,9,20.13,1,785,4.4,23.5,78.5,78
2020-09-17 02:44:40.3662,172.8,134.8,78.25,78.01,9,20.12,2,784.6,4.8,24,78.5,78
2020-09-17 02:44:40.6136,172.8,134.8,78.25,78.01,9,20.13,65,3560,3620,0,78.5,78
2020-09-17 02:44:40.8630,172.8,134.8,78.25,78.01,8.9,20.13,51,4.01,3.99,0,78.5,78
2020-09-17 02:44:41.1152,172.8,134.8,78.25,78.01,9,20.13,63,50,50,0,78.5,78
2020-09-17 02:44:41.3674,172.8,134.8,78.25,78.01,9,20.13,67,24.6,24.7,0,78.5,78
2020-09-17 02:44:41.6196,172.8,134.8,78.25,78.01,9.1,20.13,52,4.01,3.99,0,78.5,78
2020-09-17 02:44:41.8701,172.8,134.8,78.25,78.01,8.9,20.13,6,3570,24.6,4,78.5,78
2020-09-17 02:44:42.1180,172.8,134.8,78.25,78.01,8.9,20.15,7,3620,24.7,4,78.5,78
2020-09-17 02:44:42.3658,172.8,134.8,78.25,78.01,9.1,20.13,1,785,4.4,23.5,78.5,78
2020-09-17 02:44:42.6136,172.8,134.8,78.25,78.01,9,20.12,2,784.6,4.8,24,78.5,78
2020-09-17 02:44:42.8613,172.8,134.8,78.25,78.01,9.1,20.13,61,787.1,779.4,0,78.5,78
2020-09-17 02:44:43.1086,172.8,134.8,78.25,78.01,9,20.12,62,425,425,0,78.5,78
2020-09-17 02:44:43.3558,172.8,134.8,78.25,78.01,9,20.13,64,9.6,9.8,0,78.5,78
2020-09-17 02:44:43.6031,172.8,134.8,78.25,78.01,9,20.12,3,785,4.4,23,78.5,78
2020-09-17 02:44:43.8513,172.8,134.8,78.25,78.01,9.1,20.13,4,784.6,4.8,23,78.5,78
2020-09-17 02:44:44.1037,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:44:44.3562,172.8,134.8,78.25,78.01,9,20.12,66,5320,5320,0,78.5,78
2020-09-17 02:44:44.6086,172.8,134.8,78.25,78.01,8.9,20.13,1,785,4.4,23.5,78.5,78
2020-09-17 02:44:44.8611,172.8,134.8,78.25,78.01,9.1,20.13,2,784.6,4.8,24,78.5,78
2020-09-17 02:44:45.1136,172.8,134.8,78.25,78.01,9,20.13,65,3570,3630,0,78.5,78
2020-09-17 02:44:45.3662,172.8,134.8,78.5,78.01,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:44:45.6187,172.8,134.8,78.5,78.01,9.1,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:44:45.8712,172.8,134.8,78.5,78.01,8.9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:44:46.1238,172.8,134.8,78.5,78.01,8.9,20.14,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:44:46.3763,172.8,134.8,78.5,78.01,9,20.13,6,3570,24.6,4,78.5,78.5
2020-09-17 02:44:46.6288,172.8,134.8,78.5,78.01,9,20.13,7,3620,24.7,4,78.5,78.5
2020-09-17 02:44:46.8813,172.8,134.8,78.5,78.01,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:44:47.1329,172.8,134.8,78.5,78.01,8.9,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:44:47.3814,172.8,134.8,78.5,78.01,8.9,20.12,61,787,779.4,0,78.5,78.5
2020-09-17 02:44:47.6299,172.8,134.8,78.5,78.01,9.1,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:44:47.8784,172.8,134.8,78.5,78.01,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:44:48.1266,172.8,134.8,78.5,78.01,9,20.12,3,785,4.4,23,78.5,78.5
2020-09-17 02:44:48.3740,172.8,134.8,78.5,78.01,9,20.13,4,784.6,4.8,23,78.5,78.5
2020-09-17 02:44:48.6214,172.8,134.8,78.5,78.01,9,20.13,65,3570,3610,0,78.5,78.5
2020-09-17 02:44:48.8688,172.8,134.8,78.5,78.01,9,20.13,66,5330,5320,0,78.5,78.5
2020-09-17 02:44:49.1169,172.8,134.8,78.5,78.01,9.1,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:44:49.3679,172.8,134.8,78.5,78.01,9,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:44:49.6188,172.8,134.8,78.5,78.01,9,20.13,65,3570,3610,0,78.5,78.5
2020-09-17 02:44:49.8697,172.8,134.8,78.5,78.01,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:44:50.1199,172.8,134.8,78.5,78.01,8.9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:44:50.3673,172.8,134.8,78.5,78.01,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:44:50.6146,172.8,134.8,78.5,78.01,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:44:50.8620,172.8,134.8,78.5,78.01,9,20.13,6,3570,24.6,4,78.5,78.5
2020-09-17 02:44:51.1093,172.8,134.8,78.5,78.01,9,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:44:51.3567,172.8,134.8,78.5,78.01,9,20.08,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:44:51.6040,172.8,134.8,78.5,78.01,9.1,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:44:51.8514,172.8,134.8,78.5,78.01,9,20.13,61,787.1,779.3,0,78.5,78.5
2020-09-17 02:44:52.0988,172.8,134.8,78.5,78.01,8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:44:52.3461,172.8,134.8,78.5,78.01,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:44:52.5934,172.8,134.8,78.5,78.01,8.9,20.13,3,785,4.4,23,78.5,78.5
2020-09-17 02:44:52.8408,172.8,134.8,78.5,78.01,9,20.13,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:44:53.0881,172.8,134.8,78.5,78.01,9.1,20.13,65,3580,3610,0,78.5,78.5
2020-09-17 02:44:53.3376,172.8,134.8,78.5,78.01,8.9,20.12,66,5330,5330,0,78.5,78.5
2020-09-17 02:44:53.5900,172.8,134.8,78.5,78.01,9,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:44:53.8424,172.8,134.8,78.5,78.01,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:44:54.0948,172.8,134.8,78.5,78.01,9,20.13,65,3570,3600,0,78.5,78.5
2020-09-17 02:44:54.3472,172.8,134.8,78.5,78.01,9.1,20.14,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:44:54.5997,172.8,134.8,78.5,78.01,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:44:54.8522,172.8,134.8,78.5,78.01,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:44:55.1047,172.8,134.8,78.5,78.01,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:44:55.3572,172.8,134.8,78.5,78.01,9,20.14,6,3580,24.6,4,78.5,78.5
2020-09-17 02:44:55.6085,172.8,134.8,78.5,78.01,9.1,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:44:55.8559,172.8,134.8,78.5,78.01,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:44:56.1033,172.8,134.8,78.5,78.01,8.9,20.1,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:44:56.3507,172.8,134.8,78.5,78.01,9,20.12,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:44:56.5994,172.8,134.8,78.5,78.01,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:44:56.8519,172.8,134.8,78.5,78.01,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:44:57.1044,172.8,134.8,78.5,78.01,9,20.12,3,785,4.4,23,78.5,78.5
2020-09-17 02:44:57.3569,172.8,134.8,78.5,78.01,8.9,20.12,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:44:57.6083,172.8,134.8,78.5,78.01,9,20.12,65,3580,3600,0,78.5,78.5
2020-09-17 02:44:57.8556,172.8,134.8,78.5,78.01,9,20.12,66,5330,5320,0,78.5,78.5
2020-09-17 02:44:58.1029,172.8,134.8,78.5,78.01,9,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:44:58.3502,172.8,134.8,78.5,78.01,9.1,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:44:58.5982,172.8,134.8,78.5,78.01,8.9,20.14,65,3580,3600,0,78.5,78.5
2020-09-17 02:44:58.8486,172.8,134.8,78.5,78.01,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:44:59.0989,172.8,134.8,78.5,78.01,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:44:59.3492,172.8,134.8,78.5,78.01,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:44:59.6000,172.8,134.8,78.5,78.01,9.1,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:44:59.8525,172.8,134.8,78.5,78.01,8.9,20.12,6,3580,24.6,4,78.5,78.5
2020-09-17 02:45:00.1049,172.8,134.8,78.5,78.01,9,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:45:00.3574,172.8,134.8,78.5,78.01,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:00.6099,172.8,134.8,78.5,78.01,9,20.12,2,784.5,4.7,24,78.5,78.5
2020-09-17 02:45:00.8581,172.8,134.8,78.5,78.01,9.1,20.12,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:45:01.1055,172.8,134.8,78.5,78.01,9,20.15,62,425,425,0,78.5,78.5
2020-09-17 02:45:01.3528,172.8,134.9,78.5,78.07,8.9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:01.6002,172.8,134.9,78.5,78.07,9,20.13,3,785,4.4,23,78.5,78.5
2020-09-17 02:45:01.8517,172.8,134.9,78.5,78.07,9,20.13,4,784.5,4.7,23,78.5,78.5
2020-09-17 02:45:02.1043,172.8,134.9,78.5,78.07,9,20.13,65,3590,3600,0,78.5,78.5
2020-09-17 02:45:02.3568,172.8,134.9,78.5,78.07,8.9,20.12,66,5320,5330,0,78.5,78.5
2020-09-17 02:45:02.6093,172.8,134.9,78.5,78.07,8.9,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:02.8612,172.8,134.9,78.5,78.07,9,20.13,2,784.5,4.7,24,78.5,78.5
2020-09-17 02:45:03.1130,172.8,134.9,78.5,78.07,9,20.12,65,3590,3600,0,78.5,78.5
2020-09-17 02:45:03.3648,172.8,134.9,78.5,78.07,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:03.6165,172.8,134.9,78.5,78.07,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:45:03.8664,172.8,134.9,78.5,78.07,8.9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:04.1138,172.8,134.9,78.5,78.07,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:04.3611,172.8,134.9,78.5,78.07,9.1,20.13,6,3600,24.6,4,78.5,78.5
2020-09-17 02:45:04.6085,172.8,134.9,78.5,78.07,9,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:45:04.8559,172.8,134.9,78.5,78.07,9.1,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:05.1032,172.8,134.9,78.5,78.07,9,20.13,2,784.5,4.7,24,78.5,78.5
2020-09-17 02:45:05.3506,172.8,134.9,78.5,78.07,9,20.13,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:45:05.5980,172.8,134.9,78.5,78.07,9.1,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:45:05.8454,172.8,134.9,78.5,78.07,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:06.0938,172.8,134.9,78.5,78.07,9,20.12,3,785,4.4,23,78.5,78.5
2020-09-17 02:45:06.3463,172.8,134.9,78.5,78.07,8.9,20.13,4,784.5,4.7,23,78.5,78.5
2020-09-17 02:45:06.5988,172.8,134.9,78.5,78.07,8.9,20.12,65,3590,3600,0,78.5,78.5
2020-09-17 02:45:06.8512,172.8,134.9,78.5,78.07,9.1,20.13,66,5320,5320,0,78.5,78.5
2020-09-17 02:45:07.1037,172.8,134.9,78.5,78.07,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:07.3562,172.8,134.9,78.5,78.07,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:07.6087,172.8,134.9,78.5,78.07,9,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:45:07.8611,172.8,134.9,78.5,78.07,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:08.1115,172.8,134.9,78.5,78.07,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:45:08.3588,172.8,134.9,78.5,78.07,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:08.6061,172.8,134.9,78.5,78.07,9,20.11,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:08.8534,172.8,134.9,78.5,78.07,9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:45:09.1018,172.8,134.9,78.5,78.07,9,20.12,7,3590,24.7,4,78.5,78.5
2020-09-17 02:45:09.3543,172.8,134.9,78.5,78.07,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:09.6067,172.8,134.9,78.5,78.07,9.1,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:09.8592,172.8,134.9,78.5,78.07,8.9,20.14,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:45:10.1117,172.8,134.9,78.5,78.07,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:45:10.3599,172.8,134.9,78.5,78.07,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:10.6072,172.8,134.9,78.5,78.07,9,20.13,3,785,4.4,23,78.5,78.5
2020-09-17 02:45:10.8545,172.8,134.9,78.5,78.07,9.1,20.13,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:45:11.1017,172.8,134.9,78.5,78.07,9,20.12,65,3590,3600,0,78.5,78.5
2020-09-17 02:45:11.3512,172.8,134.9,78.5,78.07,9,20.1,66,5330,5330,0,78.5,78.5
2020-09-17 02:45:11.6037,172.8,134.9,78.5,78.07,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:11.8562,172.8,134.9,78.5,78.07,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:12.1087,172.8,134.9,78.5,78.07,9,20.12,65,3590,3600,0,78.5,78.5
2020-09-17 02:45:12.3592,172.8,134.9,78.5,78.07,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:12.6066,172.8,134.9,78.5,78.07,9,20.11,63,50,50,0,78.5,78.5
2020-09-17 02:45:12.8540,172.8,134.9,78.5,78.07,9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:13.1014,172.8,134.9,78.5,78.07,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:13.3490,172.8,134.9,78.5,78.07,9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:45:13.6015,172.8,134.9,78.5,78.07,9.1,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:45:13.8540,172.8,134.9,78.5,78.07,8.9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:14.1066,172.8,134.9,78.5,78.07,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:14.3591,172.8,134.9,78.5,78.07,9,20.13,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:45:14.6110,172.8,134.9,78.5,78.07,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:45:14.8629,172.8,134.9,78.5,78.07,9.1,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:15.1148,172.8,134.9,78.5,78.07,9,20.12,3,784.9,4.4,23,78.5,78.5
2020-09-17 02:45:15.3667,172.8,134.9,78.5,78.07,9,20.12,4,784.6,4.8,23,78.5,78.5
2020-09-17 02:45:15.6192,172.8,134.9,78.5,78.07,9.1,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:45:15.8718,172.8,134.9,78.5,78.07,9,20.14,66,5330,5330,0,78.5,78.5
2020-09-17 02:45:16.1243,172.8,134.9,78.5,78.07,9.1,20.13,1,784.9,4.4,23.5,78.5,78.5
2020-09-17 02:45:16.3768,172.8,134.9,78.5,78.07,9,20.12,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:45:16.6293,172.8,134.9,78.5,78.07,8.9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:45:16.8819,172.8,134.9,78.5,78.07,9.1,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:17.1344,172.8,134.9,78.5,78.07,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:45:17.3870,172.8,134.9,78.5,78.07,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:17.6373,172.8,134.9,78.5,78.07,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:17.8866,172.8,134.9,78.5,78.07,8.9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:45:18.1359,172.8,134.9,78.5,78.07,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:45:18.3852,172.8,134.9,78.5,78.07,9,20.13,1,784.9,4.4,23.5,78.5,78.5
2020-09-17 02:45:18.6349,172.8,134.9,78.5,78.07,9,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:45:18.8848,172.8,134.9,78.5,78.07,9.1,20.13,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:45:19.1346,172.8,134.9,78.5,78.07,8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:45:19.3845,172.8,134.9,78.5,78.07,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:19.6344,172.8,134.9,78.5,78.07,9.1,20.13,3,784.9,4.4,23,78.5,78.5
2020-09-17 02:45:19.8846,172.8,135,78.5,78.13,9,20.12,4,784.6,4.8,23,78.5,78.5
2020-09-17 02:45:20.1349,172.8,135,78.5,78.13,9.1,20.14,65,3600,3600,0,78.5,78.5
2020-09-17 02:45:20.3852,172.8,135,78.5,78.13,9,20.13,66,5320,5330,0,78.5,78.5
2020-09-17 02:45:20.6355,172.8,135,78.5,78.13,9,20.12,1,784.9,4.4,23.5,78.5,78.5
2020-09-17 02:45:20.8846,172.8,135,78.5,78.13,9.1,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:45:21.1320,172.8,135,78.5,78.13,9,20.12,65,3590,3600,0,78.5,78.5
2020-09-17 02:45:21.3794,172.8,135,78.5,78.13,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:21.6268,172.8,135,78.5,78.13,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:45:21.8743,172.8,135,78.5,78.13,8.9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:22.1245,172.8,135,78.5,78.13,9.1,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:22.3747,172.8,135,78.5,78.13,9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:45:22.6249,172.8,135,78.5,78.13,9,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:45:22.8751,172.8,135,78.5,78.13,9,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:23.1247,172.8,135,78.5,78.13,8.9,20.12,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:23.3743,172.8,135,78.5,78.13,9,20.13,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:45:23.6240,172.8,135,78.5,78.13,9.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:45:23.8736,172.8,135,78.5,78.13,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:24.1221,172.8,135,78.5,78.13,9,20.13,3,785,4.4,23,78.5,78.5
2020-09-17 02:45:24.3705,172.8,135,78.5,78.13,8.9,20.13,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:45:24.6190,172.8,135,78.5,78.13,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:45:24.8674,172.8,135,78.5,78.13,9.1,20.13,66,5330,5330,0,78.5,78.5
2020-09-17 02:45:25.1163,172.8,135,78.5,78.13,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:25.3655,172.8,135,78.5,78.13,9,20.12,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:25.6147,172.8,135,78.5,78.13,9,20.12,65,3600,3590,0,78.5,78.5
2020-09-17 02:45:25.8639,172.8,135,78.5,78.13,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:26.1151,172.8,135,78.5,78.13,9.1,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:45:26.3676,172.8,135,78.5,78.13,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:26.6201,172.8,135,78.5,78.13,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:26.8726,172.8,135,78.5,78.13,9,20.11,6,3600,24.6,4,78.5,78.5
2020-09-17 02:45:27.1251,172.8,135,78.5,78.13,8.9,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:45:27.3776,172.8,135,78.5,78.13,9.1,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:27.6301,172.8,135,78.5,78.13,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:27.8826,172.8,135,78.5,78.13,9,20.13,61,787.2,779.4,0,78.5,78.5
2020-09-17 02:45:28.1337,172.8,135,78.5,78.13,9,20.1,62,425,425,0,78.5,78.5
2020-09-17 02:45:28.3828,172.8,135,78.5,78.13,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:28.6319,172.8,135,78.5,78.13,9,20.13,3,785,4.4,23,78.5,78.5
2020-09-17 02:45:28.8809,172.8,135,78.5,78.13,9.1,20.13,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:45:29.1302,172.8,135,78.5,78.13,9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:45:29.3802,172.8,135,78.5,78.13,9,20.12,66,5330,5330,0,78.5,78.5
2020-09-17 02:45:29.6302,172.8,135,78.5,78.13,9,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:29.8802,172.8,135.1,78.5,78.18,9,20.14,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:45:30.1296,172.8,135.1,78.5,78.18,9.1,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:45:30.3771,172.8,135.1,78.5,78.18,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:30.6245,172.8,135.1,78.5,78.18,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:45:30.8720,172.8,135.1,78.5,78.18,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:31.1194,172.8,135.1,78.5,78.18,9,20.14,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:31.3667,172.8,135.1,78.5,78.18,9.1,20.13,6,3600,24.6,4,78.5,78.5
2020-09-17 02:45:31.6139,172.8,135.1,78.5,78.18,9.1,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:45:31.8611,172.8,135.1,78.5,78.18,8.9,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:32.1084,172.8,135.1,78.5,78.18,9.1,20.12,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:45:32.3569,172.8,135.1,78.5,78.18,9,20.13,61,787.2,779.4,0,78.5,78.5
2020-09-17 02:45:32.6058,172.8,135.1,78.5,78.18,9.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:45:32.8548,172.8,135.1,78.5,78.18,9.1,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:33.1037,172.8,135.1,78.5,78.18,9,20.14,3,785,4.4,23,78.5,78.5
2020-09-17 02:45:33.3528,172.8,135.1,78.5,78.18,9,20.12,4,784.7,4.8,23,78.5,78.5
2020-09-17 02:45:33.6020,172.8,135.1,78.5,78.18,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:45:33.8512,172.8,135.1,78.5,78.18,9,20.13,66,5320,5320,0,78.5,78.5
2020-09-17 02:45:34.1005,172.8,135.1,78.5,78.18,9.1,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:34.3510,172.8,135.1,78.5,78.18,9,20.13,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:45:34.6035,172.8,135.1,78.5,78.18,8.9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:45:34.8560,172.8,135.1,78.5,78.18,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:35.1084,172.8,135.1,78.5,78.18,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:45:35.3607,172.8,135.1,78.5,78.18,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:35.6080,172.8,135.1,78.5,78.18,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:35.8552,172.8,135.1,78.5,78.18,8.9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:45:36.1025,172.8,135.1,78.5,78.18,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:45:36.3500,172.8,135.1,78.5,78.18,9,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:36.6024,172.8,135.1,78.5,78.18,9,20.13,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:45:36.8549,172.8,135.1,78.5,78.18,9,20.13,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:45:37.1074,172.8,135.1,78.5,78.18,8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:45:37.3598,172.8,135.1,78.5,78.18,9.1,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:37.6123,172.8,135.1,78.5,78.18,9,20.13,3,785,4.4,23,78.5,78.5
2020-09-17 02:45:37.8648,172.8,135.1,78.5,78.18,9,20.14,4,784.7,4.8,23,78.5,78.5
2020-09-17 02:45:38.1172,172.8,135.1,78.5,78.18,9.1,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:45:38.3696,172.8,135.1,78.5,78.18,8.9,20.13,66,5330,5330,0,78.5,78.5
2020-09-17 02:45:38.6168,172.8,135.1,78.5,78.18,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:38.8641,172.8,135.1,78.5,78.18,9.1,20.13,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:45:39.1114,172.8,135.1,78.5,78.18,9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:45:39.3588,172.8,135.1,78.5,78.18,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:39.6086,172.8,135.1,78.5,78.18,8.9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:45:39.8584,172.8,135.1,78.5,78.18,8.9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:40.1082,172.8,135.1,78.5,78.18,9,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:40.3580,172.8,135.1,78.5,78.18,9,20.14,6,3590,24.6,4,78.5,78.5
2020-09-17 02:45:40.6072,172.8,135.1,78.5,78.18,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:45:40.8545,172.8,135.1,78.5,78.18,9.1,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:41.1017,172.8,135.1,78.5,78.18,8.9,20.13,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:45:41.3490,172.8,135.1,78.5,78.18,9.1,20.12,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:45:41.5962,172.8,135.1,78.5,78.18,9.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:45:41.8447,172.8,135.1,78.5,78.18,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:42.0948,172.8,135.1,78.5,78.18,9,20.13,3,785,4.4,23,78.5,78.5
2020-09-17 02:45:42.3448,172.8,135.1,78.5,78.18,8.9,20.13,4,784.7,4.8,23,78.5,78.5
2020-09-17 02:45:42.5949,172.8,135.1,78.5,78.18,9,20.12,65,3600,3590,0,78.5,78.5
2020-09-17 02:45:42.8449,172.8,135.1,78.5,78.18,9.1,20.17,66,5330,5330,0,78.5,78.5
2020-09-17 02:45:43.0922,172.8,135.1,78.5,78.18,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:43.3395,172.8,135.1,78.5,78.18,9,20.13,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:45:43.5868,172.8,135.1,78.5,78.18,9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:45:43.8342,172.8,135.1,78.5,78.18,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:44.0867,172.8,135.1,78.5,78.18,9.1,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:45:44.3393,172.8,135.1,78.5,78.18,9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:44.5918,172.8,135.1,78.5,78.18,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:44.8443,172.8,135.1,78.5,78.18,9,20.12,6,3600,24.6,4,78.5,78.5
2020-09-17 02:45:45.0969,172.8,135.1,78.5,78.18,9,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:45:45.3494,172.8,135.1,78.5,78.18,9.1,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:45.6019,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:45.8545,172.8,135.1,78.5,78.18,9,20.13,61,787.1,779.6,0,78.5,78.5
2020-09-17 02:45:46.1070,172.8,135.1,78.5,78.18,9.1,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:45:46.3552,172.8,135.1,78.5,78.18,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:46.6025,172.8,135.1,78.5,78.18,9.1,20.12,3,785,4.4,23,78.5,78.5
2020-09-17 02:45:46.8499,172.8,135.1,78.5,78.18,9.1,20.13,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:45:47.0972,172.8,135.1,78.5,78.18,9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:45:47.3467,172.8,135.1,78.5,78.18,9,20.13,66,5330,5330,0,78.5,78.5
2020-09-17 02:45:47.5991,172.8,135.1,78.5,78.18,9,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:47.8516,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:48.1040,172.8,135.1,78.5,78.18,9.1,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:45:48.3564,172.8,135.1,78.5,78.18,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:48.6089,172.8,135.1,78.5,78.18,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:45:48.8614,172.8,135.1,78.5,78.18,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:49.1140,172.8,135.1,78.5,78.18,9,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:49.3665,172.8,135.1,78.5,78.18,9.1,20.13,6,3600,24.6,4,78.5,78.5
2020-09-17 02:45:49.6190,172.8,135.1,78.5,78.18,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:45:49.8715,172.8,135.1,78.5,78.18,8.9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:45:50.1240,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:50.3764,172.8,135.1,78.5,78.18,9,20.13,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:45:50.6238,172.8,135.1,78.5,78.18,9.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:45:50.8712,172.8,135.1,78.5,78.18,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:51.1186,172.8,135.1,78.5,78.18,8.9,20.12,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:45:51.3662,172.8,135.1,78.5,78.18,9,20.13,4,784.6,4.8,23,78.5,78.5
2020-09-17 02:45:51.6174,172.8,135.1,78.5,78.18,9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:45:51.8687,172.8,135.1,78.5,78.18,9.1,20.13,66,5330,5330,0,78.5,78.5
2020-09-17 02:45:52.1200,172.8,135.1,78.5,78.18,9.1,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:45:52.3713,172.8,135.1,78.5,78.18,8.9,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:45:52.6234,172.8,135.1,78.5,78.18,9,20.13,65,3600,3590,0,78.5,78.5
2020-09-17 02:45:52.8759,172.8,135.1,78.5,78.18,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:53.1284,172.8,135.1,78.5,78.18,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:45:53.3809,172.8,135.1,78.5,78.18,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:53.6302,172.8,135.1,78.5,78.18,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:53.8776,172.8,135.1,78.5,78.18,9,20.14,6,3590,24.6,4,78.5,78.5
2020-09-17 02:45:54.1250,172.8,135.1,78.5,78.18,9.1,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:45:54.3724,172.8,135.1,78.5,78.18,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:45:54.6199,172.8,135.1,78.5,78.18,9.1,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:45:54.8672,172.8,135.1,78.5,78.18,9,20.13,61,787.2,779.5,0,78.5,78.5
2020-09-17 02:45:55.1146,172.8,135.1,78.5,78.18,8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:45:55.3619,172.8,135.1,78.5,78.18,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:45:55.6093,172.8,135.1,78.5,78.18,9,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:45:55.8607,172.8,135.1,78.5,78.18,9,20.12,4,784.6,4.8,23,78.5,78.5
2020-09-17 02:45:56.1132,172.8,135.1,78.5,78.18,9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:45:56.3657,172.8,135.1,78.5,78.18,8.9,20.12,66,5340,5340,0,78.5,78.5
2020-09-17 02:45:56.6183,172.8,135.1,78.5,78.18,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:45:56.8708,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:45:57.1232,172.8,135.1,78.5,78.18,9,20.13,65,3590,3600,0,78.5,78.5
2020-09-17 02:45:57.3757,172.8,135.1,78.5,78.18,9.1,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:57.6282,172.8,135.1,78.5,78.18,8.9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:45:57.8785,172.8,135.1,78.5,78.18,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:45:58.1281,172.8,135.1,78.5,78.18,9.1,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:45:58.3778,172.8,135.1,78.5,78.18,9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:45:58.6274,172.8,135.1,78.5,78.18,9.1,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:45:58.8772,172.8,135.1,78.5,78.18,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:45:59.1297,172.8,135.1,78.5,78.18,9,20.12,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:45:59.3823,172.8,135.1,78.5,78.18,9.1,20.13,61,787.1,779.5,0,78.5,78.5
2020-09-17 02:45:59.6348,172.8,135.1,78.5,78.18,9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:45:59.8873,172.8,135.1,78.5,78.18,9.1,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:00.1393,172.8,135.1,78.5,78.18,9,20.12,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:00.3908,172.8,135.1,78.5,78.18,8.9,20.13,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:46:00.6424,172.8,135.1,78.5,78.18,9.1,20.13,65,3600,3590,0,78.5,78.5
2020-09-17 02:46:00.8939,172.8,135.1,78.5,78.18,9,20.13,66,5350,5340,0,78.5,78.5
2020-09-17 02:46:01.1429,172.8,135.1,78.5,78.18,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:01.3903,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:46:01.6377,172.8,135.1,78.5,78.18,8.9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:01.8851,172.8,135.1,78.5,78.18,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:02.1327,172.8,135.1,78.5,78.18,9.1,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:46:02.3807,172.8,135.1,78.5,78.18,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:02.6288,172.8,135.1,78.5,78.18,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:02.8768,172.8,135.1,78.5,78.18,8.9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:46:03.1254,172.8,135.1,78.5,78.18,9,20.1,7,3600,24.7,4,78.5,78.5
2020-09-17 02:46:03.3764,172.8,135.1,78.5,78.18,9.1,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:03.6273,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:46:03.8783,172.8,135.1,78.5,78.18,9,20.12,61,787.1,779.4,0,78.5,78.5
2020-09-17 02:46:04.1289,172.8,135.1,78.5,78.18,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:04.3778,172.8,135.1,78.5,78.18,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:04.6267,172.8,135.1,78.5,78.18,9.1,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:04.8755,172.8,135.1,78.5,78.18,9,20.13,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:46:05.1251,172.8,135.1,78.5,78.18,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:05.3776,172.8,135.1,78.5,78.18,9,20.13,66,5340,5350,0,78.5,78.5
2020-09-17 02:46:05.6301,172.8,135.1,78.5,78.18,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:05.8826,172.8,135.1,78.5,78.18,9,20.12,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:06.1352,172.8,135.1,78.5,78.18,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:06.3877,172.8,135.1,78.5,78.18,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:06.6402,172.8,135.1,78.5,78.18,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:46:06.8927,172.8,135.1,78.5,78.18,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:07.1453,172.8,135.1,78.5,78.18,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:07.3977,172.8,135.1,78.5,78.18,9.1,20.12,6,3600,24.6,4,78.5,78.5
2020-09-17 02:46:07.6450,172.8,135.1,78.5,78.18,8.9,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:46:07.8924,172.8,135.1,78.5,78.18,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:08.1398,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:08.3872,172.8,135.1,78.5,78.18,9,20.13,61,787.2,779.4,0,78.5,78.5
2020-09-17 02:46:08.6346,172.8,135.1,78.5,78.18,9.1,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:46:08.8819,172.8,135.1,78.5,78.18,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:09.1293,172.8,135.1,78.5,78.18,9,20.12,3,785.1,4.4,23,78.5,78.5
