Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:46:09.3767,172.8,135.1,78.5,78.18,9,20.13,4,784.6,4.8,23,78.5,78.5
2020-09-17 02:46:09.6241,172.8,135.1,78.5,78.18,9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:46:09.8715,172.8,135.1,78.5,78.18,9.1,20.13,66,5350,5340,0,78.5,78.5
2020-09-17 02:46:10.1189,172.8,135.1,78.5,78.18,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:10.3664,172.8,135.1,78.5,78.18,8.9,20.17,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:10.6170,172.8,135.1,78.5,78.18,9,20.14,65,3600,3590,0,78.5,78.5
2020-09-17 02:46:10.8695,172.8,135.1,78.5,78.18,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:11.1220,172.8,135.1,78.5,78.18,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:46:11.3744,172.8,135.1,78.5,78.18,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:11.6239,172.8,135.1,78.5,78.18,8.9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:11.8712,172.8,135.1,78.5,78.18,9,20.13,6,3600,24.6,4,78.5,78.5
2020-09-17 02:46:12.1185,172.8,135.1,78.5,78.18,9,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:46:12.3658,172.8,135.1,78.5,78.18,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:12.6163,172.8,135.1,78.5,78.18,9.1,20.12,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:12.8688,172.8,135.1,78.5,78.18,8.9,20.12,61,787.2,779.5,0,78.5,78.5
2020-09-17 02:46:13.1213,172.8,135.1,78.5,78.18,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:13.3739,172.8,135.1,78.5,78.18,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:13.6264,172.8,135.1,78.5,78.18,9,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:13.8789,172.8,135.1,78.5,78.18,9.1,20.15,4,784.6,4.8,23,78.5,78.5
2020-09-17 02:46:14.1314,172.8,135.1,78.5,78.18,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:14.3839,172.8,135.1,78.5,78.18,9,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:46:14.6364,172.8,135.1,78.5,78.18,9.1,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:14.8877,172.8,135.1,78.5,78.18,9,20.12,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:15.1386,172.8,135.1,78.5,78.18,9.1,20.13,65,3590,3600,0,78.5,78.5
2020-09-17 02:46:15.3896,172.8,135.1,78.5,78.18,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:15.6406,172.8,135.1,78.5,78.18,8.9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:46:15.8886,172.8,135.1,78.5,78.18,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:16.1361,172.8,135.1,78.5,78.18,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:16.3836,172.8,135.1,78.5,78.18,9,20.13,6,3600,24.6,4,78.5,78.5
2020-09-17 02:46:16.6310,172.8,135.1,78.5,78.18,9,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:46:16.8802,172.8,135.1,78.5,78.18,8.9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:17.1317,172.8,135.1,78.5,78.18,9,20.12,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:17.3831,172.8,135.1,78.5,78.18,9,20.13,61,787.2,779.5,0,78.5,78.5
2020-09-17 02:46:17.6346,172.8,135.1,78.5,78.18,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:17.8858,172.8,135.1,78.5,78.18,9.1,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:18.1367,172.8,135.1,78.5,78.18,9,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:18.3877,172.8,135.1,78.5,78.18,9,20.12,4,784.6,4.8,23,78.5,78.5
2020-09-17 02:46:18.6386,172.8,135.1,78.5,78.18,9.1,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:46:18.8896,172.8,135.1,78.5,78.18,9,20.13,66,5350,5340,0,78.5,78.5
2020-09-17 02:46:19.1422,172.8,135.1,78.5,78.18,9.1,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:19.3948,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:19.6474,172.8,135.1,78.5,78.18,9,20.13,65,3580,3580,0,78.5,78.5
2020-09-17 02:46:19.8998,172.8,135.1,78.5,78.18,9.1,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:20.1473,172.8,135.1,78.5,78.18,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:46:20.3948,172.8,135.1,78.5,78.18,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:20.6423,172.8,135.1,78.5,78.18,9,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:20.8898,172.8,135.1,78.5,78.18,8.9,20.12,6,3580,24.6,4,78.5,78.5
2020-09-17 02:46:21.1373,172.8,135.1,78.5,78.18,9.1,20.12,7,3580,24.7,4,78.5,78.5
2020-09-17 02:46:21.3848,172.8,135.1,78.5,78.18,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:21.6323,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:21.8798,172.8,135.1,78.5,78.18,9,20.13,61,787.2,779.6,0,78.5,78.5
2020-09-17 02:46:22.1289,172.8,135.1,78.5,78.18,8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:22.3784,172.8,135.1,78.5,78.18,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:22.6279,172.8,135.1,78.5,78.18,9,20.12,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:22.8773,172.8,135.1,78.5,78.18,9,20.13,4,784.6,4.8,23,78.5,78.5
2020-09-17 02:46:23.1287,172.8,135.1,78.5,78.18,9,20.14,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:23.3810,172.8,135.1,78.5,78.18,8.9,20.13,66,5340,5340,0,78.5,78.5
2020-09-17 02:46:23.6334,172.8,135.1,78.5,78.18,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:23.8858,172.8,135.1,78.5,78.18,9.1,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:24.1382,172.8,135.1,78.5,78.18,9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:24.3890,172.8,135.1,78.5,78.18,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:24.6395,172.8,135.1,78.5,78.18,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:46:24.8900,172.8,135.1,78.5,78.18,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:25.1404,172.8,135.1,78.5,78.18,9.1,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:25.3896,172.8,135.1,78.5,78.18,9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:46:25.6371,172.8,135.1,78.5,78.18,9,20.12,7,3590,24.7,4,78.5,78.5
2020-09-17 02:46:25.8846,172.8,135.1,78.5,78.18,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:26.1321,172.8,135.1,78.5,78.18,9,20.13,2,784.6,4.8,24,78.5,78.5
2020-09-17 02:46:26.3798,172.8,135.1,78.5,78.18,9.1,20.13,61,787.1,779.5,0,78.5,78.5
2020-09-17 02:46:26.6324,172.8,135.1,78.5,78.18,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:26.8850,172.8,135.1,78.5,78.18,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:27.1376,172.8,135.1,78.5,78.18,9,20.13,3,785,4.4,23,78.5,78.5
2020-09-17 02:46:27.3903,172.8,135.1,78.5,78.18,9,20.12,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:46:27.6429,172.8,135.1,78.5,78.18,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:27.8956,172.8,135.1,78.5,78.18,9,20.12,66,5340,5340,0,78.5,78.5
2020-09-17 02:46:28.1482,172.8,135.1,78.5,78.18,9,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:46:28.4009,172.8,135.2,78.5,78.24,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:46:28.6535,172.8,135.2,78.5,78.24,9,20.11,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:28.9061,172.8,135.2,78.5,78.24,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:29.1588,172.8,135.2,78.5,78.24,9.1,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:46:29.4114,172.8,135.2,78.5,78.24,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:29.6641,172.8,135.2,78.5,78.24,9,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:29.9167,172.8,135.2,78.5,78.24,9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:46:30.1694,172.8,135.2,78.5,78.24,9,20.13,7,3580,24.7,4,78.5,78.5
2020-09-17 02:46:30.4220,172.8,135.2,78.5,78.24,9.1,20.13,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:46:30.6715,172.8,135.2,78.5,78.24,9,20.12,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:46:30.9191,172.8,135.2,78.5,78.24,9,20.13,61,787.3,779.5,0,78.5,78.5
2020-09-17 02:46:31.1667,172.8,135.2,78.5,78.24,9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:46:31.4143,172.8,135.2,78.5,78.24,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:31.6618,172.8,135.2,78.5,78.24,9,20.14,3,785,4.4,23,78.5,78.5
2020-09-17 02:46:31.9093,172.8,135.2,78.5,78.24,9,20.13,4,784.6,4.7,23,78.5,78.5
2020-09-17 02:46:32.1569,172.8,135.2,78.5,78.24,9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:32.4044,172.8,135.2,78.5,78.24,9,20.12,66,5340,5340,0,78.5,78.5
2020-09-17 02:46:32.6552,172.8,135.2,78.5,78.24,9,20.12,1,785,4.4,23.5,78.5,78.5
2020-09-17 02:46:32.9079,172.8,135.2,78.5,78.24,9,20.13,2,784.6,4.7,24,78.5,78.5
2020-09-17 02:46:33.1606,172.8,135.2,78.5,78.24,9.1,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:33.4133,172.8,135.2,78.5,78.24,8.9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:33.6629,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:46:33.9105,172.8,135.2,78.5,78.24,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:34.1580,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:34.4055,172.8,135.2,78.5,78.24,9.1,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:46:34.6542,172.8,135.2,78.5,78.24,9,20.12,7,3590,24.7,4,78.5,78.5
2020-09-17 02:46:34.9069,172.8,135.2,78.5,78.24,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:35.1596,172.8,135.2,78.5,78.24,9,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:46:35.4122,172.8,135.2,78.5,78.24,9,20.13,61,787.2,779.5,0,78.5,78.5
2020-09-17 02:46:35.6639,172.8,135.2,78.5,78.24,9.1,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:46:35.9115,172.8,135.2,78.5,78.24,9.1,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:36.1590,172.8,135.2,78.5,78.24,8.9,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:36.4066,172.8,135.2,78.5,78.24,9.1,20.13,4,784.7,4.7,23,78.5,78.5
2020-09-17 02:46:36.6553,172.8,135.2,78.5,78.24,9,20.13,65,3590,3600,0,78.5,78.5
2020-09-17 02:46:36.9080,172.8,135.2,78.5,78.24,9,20.12,66,5330,5330,0,78.5,78.5
2020-09-17 02:46:37.1607,172.8,135.2,78.5,78.24,9.1,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:37.4133,172.8,135.2,78.5,78.24,8.9,20.12,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:46:37.6659,172.8,135.2,78.5,78.24,8.9,20.16,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:37.9182,172.8,135.2,78.5,78.24,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:38.1704,172.8,135.2,78.5,78.24,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:46:38.4226,172.8,135.2,78.5,78.24,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:38.6749,172.8,135.2,78.5,78.24,8.9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:38.9246,172.8,135.2,78.5,78.24,8.9,20.14,6,3590,24.6,4,78.5,78.5
2020-09-17 02:46:39.1738,172.8,135.2,78.5,78.24,9.1,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:46:39.4230,172.8,135.2,78.5,78.24,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:39.6723,172.8,135.2,78.5,78.24,9.1,20.12,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:46:39.9244,172.8,135.2,78.5,78.24,9.1,20.12,61,787.2,779.5,0,78.5,78.5
2020-09-17 02:46:40.1772,172.8,135.2,78.5,78.24,8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:40.4299,172.8,135.2,78.5,78.24,9.1,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:40.6827,172.8,135.2,78.5,78.24,9,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:40.9312,172.8,135.2,78.5,78.24,9.1,20.13,4,784.7,4.7,23,78.5,78.5
2020-09-17 02:46:41.1787,172.8,135.2,78.5,78.24,9,20.13,65,3600,3590,0,78.5,78.5
2020-09-17 02:46:41.4262,172.8,135.2,78.5,78.24,9,20.13,66,5330,5330,0,78.5,78.5
2020-09-17 02:46:41.6738,172.8,135.2,78.5,78.24,9.1,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:41.9259,172.8,135.2,78.5,78.24,9,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:46:42.1786,172.8,135.2,78.5,78.24,9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:42.4314,172.8,135.2,78.5,78.24,9.1,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:42.6842,172.8,135.2,78.5,78.24,8.9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:46:42.9327,172.8,135.2,78.5,78.24,9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:43.1802,172.8,135.2,78.5,78.24,9,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:43.4278,172.8,135.2,78.5,78.24,9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:46:43.6753,172.8,135.2,78.5,78.24,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:46:43.9229,172.8,135.2,78.5,78.24,8.9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:44.1705,172.8,135.2,78.5,78.24,8.9,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:46:44.4181,172.8,135.2,78.5,78.24,9.1,20.12,61,787.1,779.5,0,78.5,78.5
2020-09-17 02:46:44.6657,172.8,135.2,78.5,78.24,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:44.9134,172.8,135.2,78.5,78.24,9.1,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:45.1614,172.8,135.2,78.5,78.24,9,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:45.4094,172.8,135.2,78.5,78.24,8.9,20.12,4,784.7,4.7,23,78.5,78.5
2020-09-17 02:46:45.6574,172.8,135.2,78.5,78.24,9.1,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:46:45.9056,172.8,135.2,78.5,78.24,9.1,20.13,66,5320,5320,0,78.5,78.5
2020-09-17 02:46:46.1584,172.8,135.2,78.5,78.24,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:46.4113,172.8,135.2,78.5,78.24,9,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:46:46.6642,172.8,135.2,78.5,78.24,8.9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:46.9171,172.8,135.2,78.5,78.24,9.1,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:47.1698,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:46:47.4225,172.8,135.2,78.5,78.24,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:47.6752,172.8,135.2,78.5,78.24,9.1,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:47.9280,172.8,135.2,78.5,78.24,8.9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:46:48.1807,172.8,135.2,78.5,78.24,8.9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:46:48.4335,172.8,135.2,78.5,78.24,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:48.6862,172.8,135.2,78.5,78.24,9,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:46:48.9388,172.8,135.2,78.5,78.24,9,20.12,61,787.2,779.5,0,78.5,78.5
2020-09-17 02:46:49.1864,172.8,135.2,78.5,78.24,8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:49.4340,172.8,135.2,78.5,78.24,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:49.6816,172.8,135.2,78.5,78.24,9.1,20.12,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:49.9292,172.8,135.2,78.5,78.24,9,20.13,4,784.8,4.7,23,78.5,78.5
2020-09-17 02:46:50.1791,172.8,135.2,78.5,78.24,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:50.4302,172.8,135.2,78.5,78.24,9,20.13,66,5330,5330,0,78.5,78.5
2020-09-17 02:46:50.6813,172.8,135.2,78.5,78.24,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:50.9325,172.8,135.2,78.5,78.24,9.1,20.12,2,784.8,4.7,24,78.5,78.5
2020-09-17 02:46:51.1827,172.8,135.2,78.5,78.24,9.1,20.13,65,3580,3590,0,78.5,78.5
2020-09-17 02:46:51.4303,172.8,135.2,78.5,78.24,9,20.14,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:51.6779,172.8,135.2,78.5,78.24,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:46:51.9255,172.8,135.2,78.5,78.24,8.9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:52.1731,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:52.4206,172.8,135.2,78.5,78.24,9.1,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:46:52.6682,172.8,135.2,78.5,78.24,9,20.15,7,3590,24.7,4,78.5,78.5
2020-09-17 02:46:52.9158,172.8,135.2,78.5,78.24,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:53.1634,172.8,135.2,78.5,78.24,8.9,20.13,2,784.8,4.7,24,78.5,78.5
2020-09-17 02:46:53.4109,172.8,135.2,78.5,78.24,9,20.13,61,787.3,779.5,0,78.5,78.5
2020-09-17 02:46:53.6585,172.8,135.2,78.5,78.24,9.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:53.9060,172.8,135.2,78.5,78.24,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:54.1535,172.8,135.2,78.5,78.24,9,20.12,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:46:54.4053,172.8,135.2,78.5,78.24,9,20.13,4,784.8,4.7,23,78.5,78.5
2020-09-17 02:46:54.6579,172.8,135.2,78.5,78.24,8.9,20.13,65,3580,3580,0,78.5,78.5
2020-09-17 02:46:54.9106,172.8,135.2,78.5,78.24,9.1,20.12,66,5330,5330,0,78.5,78.5
2020-09-17 02:46:55.1632,172.8,135.2,78.5,78.24,9.1,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:46:55.4158,172.8,135.2,78.5,78.24,9,20.13,2,784.8,4.7,24,78.5,78.5
2020-09-17 02:46:55.6684,172.8,135.2,78.5,78.24,9,20.14,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:55.9210,172.8,135.2,78.5,78.24,8.9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:56.1737,172.8,135.2,78.5,78.24,9.1,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:46:56.4220,172.8,135.2,78.5,78.24,9.1,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:46:56.6696,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:46:56.9172,172.8,135.2,78.5,78.24,9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:46:57.1648,172.8,135.2,78.5,78.24,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:46:57.4169,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:46:57.6695,172.8,135.2,78.5,78.24,9.1,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:46:57.9222,172.8,135.2,78.5,78.24,9,20.13,61,787.3,779.6,0,78.5,78.5
2020-09-17 02:46:58.1748,172.8,135.2,78.5,78.24,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:46:58.4233,172.8,135.2,78.5,78.24,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:46:58.6709,172.8,135.2,78.5,78.24,9,20.12,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:46:58.9185,172.8,135.2,78.5,78.24,9,20.13,4,784.7,4.7,23,78.5,78.5
2020-09-17 02:46:59.1660,172.8,135.2,78.5,78.24,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:46:59.4136,172.8,135.2,78.5,78.24,9,20.12,66,5330,5340,0,78.5,78.5
2020-09-17 02:46:59.6611,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:46:59.9087,172.8,135.2,78.5,78.24,9,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:47:00.1562,172.8,135.2,78.5,78.24,9.1,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:00.4054,172.8,135.2,78.5,78.24,9.1,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:00.6566,172.8,135.2,78.5,78.24,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:47:00.9078,172.8,135.2,78.5,78.24,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:01.1590,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:01.4088,172.8,135.2,78.5,78.24,9.1,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:47:01.6565,172.8,135.2,78.5,78.24,9.1,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:47:01.9042,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:02.1520,172.8,135.2,78.5,78.24,9,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:47:02.3998,172.8,135.2,78.5,78.24,9,20.13,61,787.3,779.5,0,78.5,78.5
2020-09-17 02:47:02.6483,172.8,135.2,78.5,78.24,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:47:02.8969,172.8,135.2,78.5,78.24,9.1,20.18,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:03.1455,172.8,135.2,78.5,78.24,9,20.13,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:47:03.3941,172.8,135.2,78.5,78.24,9,20.12,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:03.6444,172.8,135.2,78.5,78.24,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:03.8947,172.8,135.2,78.5,78.24,9,20.13,66,5340,5330,0,78.5,78.5
2020-09-17 02:47:04.1451,172.8,135.2,78.5,78.24,9.1,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:04.3954,172.8,135.2,78.5,78.24,9,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:04.6465,172.8,135.2,78.5,78.24,9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:04.8980,172.8,135.2,78.5,78.24,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:05.1495,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:05.4010,172.8,135.2,78.5,78.24,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:05.6533,172.8,135.2,78.5,78.24,9.1,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:05.9061,172.8,135.2,78.5,78.24,9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:47:06.1589,172.8,135.2,78.5,78.24,9,20.12,7,3590,24.7,4,78.5,78.5
2020-09-17 02:47:06.4116,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:06.6644,172.8,135.2,78.5,78.24,9,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:06.9171,172.8,135.2,78.5,78.24,9.1,20.1,61,787.3,779.6,0,78.5,78.5
2020-09-17 02:47:07.1698,172.8,135.2,78.5,78.24,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:47:07.4225,172.8,135.2,78.5,78.24,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:07.6737,172.8,135.2,78.5,78.24,9,20.12,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:47:07.9212,172.8,135.2,78.5,78.24,9,20.13,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:08.1688,172.8,135.2,78.5,78.24,9.1,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:08.4163,172.8,135.2,78.5,78.24,9,20.13,66,5340,5340,0,78.5,78.5
2020-09-17 02:47:08.6650,172.8,135.2,78.5,78.24,8.9,20.12,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:08.9172,172.8,135.2,78.5,78.24,9,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:09.1695,172.8,135.2,78.5,78.24,9,20.13,65,3580,3590,0,78.5,78.5
2020-09-17 02:47:09.4217,172.8,135.2,78.5,78.24,9.1,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:09.6740,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:09.9225,172.8,135.2,78.5,78.24,8.9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:10.1711,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:10.4196,172.8,135.2,78.5,78.24,9,20.13,6,3580,24.6,4,78.5,78.5
2020-09-17 02:47:10.6682,172.8,135.2,78.5,78.24,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:47:10.9209,172.8,135.2,78.5,78.24,9.1,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:11.1737,172.8,135.2,78.5,78.24,8.9,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:11.4264,172.8,135.2,78.5,78.24,9,20.13,61,787.2,779.6,0,78.5,78.5
2020-09-17 02:47:11.6792,172.8,135.2,78.5,78.24,9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:47:11.9276,172.8,135.2,78.5,78.24,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:12.1752,172.8,135.2,78.5,78.24,9.1,20.14,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:47:12.4227,172.8,135.2,78.5,78.24,9,20.13,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:12.6703,172.8,135.2,78.5,78.24,8.9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:12.9221,172.8,135.2,78.5,78.24,9,20.13,66,5340,5340,0,78.5,78.5
2020-09-17 02:47:13.1748,172.8,135.2,78.5,78.24,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:13.4275,172.8,135.2,78.5,78.24,9.1,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:13.6801,172.8,135.2,78.5,78.24,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:13.9326,172.8,135.2,78.5,78.24,8.9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:14.1802,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:14.4277,172.8,135.2,78.5,78.24,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:14.6753,172.8,135.2,78.5,78.24,9.1,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:14.9228,172.8,135.2,78.5,78.24,9.1,20.13,6,3600,24.6,4,78.5,78.5
2020-09-17 02:47:15.1704,172.8,135.2,78.5,78.24,8.9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:47:15.4179,172.8,135.2,78.5,78.24,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:15.6654,172.8,135.2,78.5,78.24,9,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:15.9130,172.8,135.2,78.5,78.24,9,20.13,61,787.3,779.5,0,78.5,78.5
2020-09-17 02:47:16.1610,172.8,135.2,78.5,78.24,9.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:47:16.4092,172.8,135.2,78.5,78.24,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:16.6575,172.8,135.2,78.5,78.24,9,20.12,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:47:16.9057,172.8,135.2,78.5,78.24,9,20.12,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:17.1544,172.8,135.2,78.5,78.24,9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:47:17.4038,172.8,135.2,78.5,78.24,9.1,20.13,66,5340,5340,0,78.5,78.5
2020-09-17 02:47:17.6532,172.8,135.2,78.5,78.24,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:17.9026,172.8,135.2,78.5,78.24,9,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:18.1531,172.8,135.2,78.5,78.24,9.1,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:18.4056,172.8,135.2,78.5,78.24,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:18.6580,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:18.9104,172.8,135.2,78.5,78.24,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:19.1617,172.8,135.2,78.5,78.24,8.9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:19.4092,172.8,135.2,78.5,78.24,9,20.13,6,3580,24.6,4,78.5,78.5
2020-09-17 02:47:19.6568,172.8,135.2,78.5,78.24,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:47:19.9043,172.8,135.2,78.5,78.24,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:20.1518,172.8,135.2,78.5,78.24,9.1,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:20.3994,172.8,135.2,78.5,78.24,8.9,20.12,61,787.3,779.6,0,78.5,78.5
2020-09-17 02:47:20.6469,172.8,135.2,78.5,78.24,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:47:20.8944,172.8,135.2,78.5,78.24,9.1,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:21.1430,172.8,135.2,78.5,78.24,9,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:47:21.3956,172.8,135.2,78.5,78.24,9.1,20.13,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:21.6482,172.8,135.2,78.5,78.24,8.9,20.12,65,3580,3580,0,78.5,78.5
2020-09-17 02:47:21.9008,172.8,135.2,78.5,78.24,9,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:47:22.1534,172.8,135.2,78.5,78.24,9.1,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:22.4055,172.8,135.2,78.5,78.24,9,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:22.6574,172.8,135.2,78.5,78.24,9.1,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:22.9094,172.8,135.2,78.5,78.24,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:23.1614,172.8,135.2,78.5,78.24,8.9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:23.4114,172.8,135.2,78.5,78.24,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:23.6589,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:23.9065,172.8,135.2,78.5,78.24,9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:47:24.1540,172.8,135.2,78.5,78.24,9,20.12,7,3590,24.7,4,78.5,78.5
2020-09-17 02:47:24.4024,172.8,135.2,78.5,78.24,8.9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:24.6519,172.8,135.2,78.5,78.24,9,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:24.9013,172.8,135.2,78.5,78.24,9,20.12,61,787.3,779.6,0,78.5,78.5
2020-09-17 02:47:25.1508,172.8,135.2,78.5,78.24,9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:47:25.4017,172.8,135.2,78.5,78.24,9.1,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:25.6544,172.8,135.2,78.5,78.24,8.9,20.12,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:47:25.9071,172.8,135.2,78.5,78.24,9,20.12,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:26.1598,172.8,135.2,78.5,78.24,9.1,20.12,65,3600,3590,0,78.5,78.5
2020-09-17 02:47:26.4125,172.8,135.2,78.5,78.24,9,20.12,66,5350,5350,0,78.5,78.5
2020-09-17 02:47:26.6620,172.8,135.2,78.5,78.24,9.1,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:26.9095,172.8,135.2,78.5,78.24,9,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:27.1571,172.8,135.2,78.5,78.24,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:27.4046,172.8,135.2,78.5,78.24,9.1,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:27.6534,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:27.9061,172.8,135.2,78.5,78.24,9.1,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:28.1587,172.8,135.2,78.5,78.24,9,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:28.4113,172.8,135.2,78.5,78.24,8.9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:47:28.6629,172.8,135.2,78.5,78.24,9.1,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:47:28.9104,172.8,135.2,78.5,78.24,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:29.1580,172.8,135.2,78.5,78.24,9,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:29.4055,172.8,135.2,78.5,78.24,9,20.13,61,787.3,779.5,0,78.5,78.5
2020-09-17 02:47:29.6530,172.8,135.2,78.5,78.24,8.9,20.14,62,425,425,0,78.5,78.5
2020-09-17 02:47:29.9005,172.8,135.2,78.5,78.24,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:30.1480,172.8,135.2,78.5,78.24,9,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:47:30.3956,172.8,135.2,78.5,78.24,9,20.13,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:30.6431,172.8,135.2,78.5,78.24,9.1,20.12,65,3600,3590,0,78.5,78.5
2020-09-17 02:47:30.8916,172.8,135.2,78.5,78.24,8.9,20.12,66,5350,5350,0,78.5,78.5
2020-09-17 02:47:31.1414,172.8,135.2,78.5,78.24,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:31.3912,172.8,135.2,78.5,78.24,9.1,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:31.6410,172.8,135.2,78.5,78.24,9,20.13,65,3590,3600,0,78.5,78.5
2020-09-17 02:47:31.8910,172.8,135.2,78.5,78.24,9.1,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:32.1436,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:32.3961,172.8,135.2,78.5,78.24,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:32.6487,172.8,135.2,78.5,78.24,9.1,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:32.9012,172.8,135.2,78.5,78.24,9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:47:33.1531,172.8,135.2,78.5,78.24,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:47:33.4050,172.8,135.2,78.5,78.24,9,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:33.6568,172.8,135.2,78.5,78.24,8.9,20.12,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:47:33.9084,172.8,135.2,78.5,78.24,9.1,20.12,61,787.3,779.6,0,78.5,78.5
2020-09-17 02:47:34.1560,172.8,135.2,78.5,78.24,9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:47:34.4035,172.8,135.2,78.5,78.24,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:34.6510,172.8,135.2,78.5,78.24,9,20.12,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:47:34.8988,172.8,135.2,78.5,78.24,8.9,20.13,4,784.7,4.8,23,78.5,78.5
2020-09-17 02:47:35.1515,172.8,135.2,78.5,78.24,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:35.4041,172.8,135.2,78.5,78.24,9,20.07,66,5340,5340,0,78.5,78.5
2020-09-17 02:47:35.6568,172.8,135.2,78.5,78.24,9,20.12,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:35.9094,172.8,135.2,78.5,78.24,9,20.12,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:47:36.1611,172.8,135.2,78.5,78.24,8.9,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:47:36.4122,172.8,135.2,78.5,78.24,9,20.14,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:36.6633,172.8,135.2,78.5,78.24,9.1,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:36.9145,172.8,135.2,78.5,78.24,9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:37.1656,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:37.4182,172.8,135.2,78.5,78.24,9,20.12,6,3600,24.6,4,78.5,78.5
2020-09-17 02:47:37.6710,172.8,135.2,78.5,78.24,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:47:37.9238,172.8,135.2,78.5,78.24,9.1,20.13,1,785.1,4.4,23.5,78.5,78.5
2020-09-17 02:47:38.1766,172.8,135.2,78.5,78.24,9,20.13,2,784.7,4.8,24,78.5,78.5
2020-09-17 02:47:38.4270,172.8,135.2,78.5,78.24,9,20.13,61,787.3,779.6,0,78.5,78.5
2020-09-17 02:47:38.6746,172.8,135.2,78.5,78.24,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:47:38.9222,172.8,135.2,78.5,78.24,8.9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:39.1698,172.8,135.2,78.5,78.24,9,20.13,3,785.1,4.4,23,78.5,78.5
2020-09-17 02:47:39.4174,172.8,135.2,78.5,78.24,9,20.12,4,784.7,4.8,23,78.5,78.5
2020-09-17 02:47:39.6654,172.8,135.2,78.5,78.24,9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:47:39.9135,172.8,135.2,78.5,78.24,9,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:47:40.1617,172.8,135.2,78.5,78.24,9,20.12,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:40.4099,172.8,135.2,78.5,78.24,9,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:47:40.6577,172.8,135.2,78.5,78.24,9.1,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:47:40.9052,172.8,135.2,78.5,78.24,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:41.1527,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:41.4002,172.8,135.2,78.5,78.24,9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:41.6477,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:41.8952,172.8,135.2,78.5,78.24,9.1,20.13,6,3600,24.6,4,78.5,78.5
2020-09-17 02:47:42.1427,172.8,135.2,78.5,78.24,9,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:47:42.3903,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:42.6390,172.8,135.2,78.5,78.24,9,20.13,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:47:42.8916,172.8,135.2,78.5,78.24,9,20.13,61,787.5,779.6,0,78.5,78.5
2020-09-17 02:47:43.1442,172.8,135.2,78.5,78.24,9.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:47:43.3967,172.8,135.2,78.5,78.24,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:43.6493,172.8,135.2,78.5,78.24,9,20.13,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:47:43.9020,172.8,135.2,78.5,78.24,9,20.12,4,784.7,4.7,23,78.5,78.5
2020-09-17 02:47:44.1546,172.8,135.2,78.5,78.24,9,20.12,65,3590,3600,0,78.5,78.5
2020-09-17 02:47:44.4072,172.8,135.2,78.5,78.24,9,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:47:44.6586,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:44.9061,172.8,135.2,78.5,78.24,9,20.12,2,784.7,4.7,24,78.5,78.5
2020-09-17 02:47:45.1536,172.8,135.2,78.5,78.24,9,20.12,65,3600,3590,0,78.5,78.5
2020-09-17 02:47:45.4011,172.8,135.2,78.5,78.24,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:45.6501,172.8,135.2,78.5,78.24,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:47:45.9027,172.8,135.2,78.5,78.24,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:46.1554,172.8,135.2,78.5,78.24,9,20.11,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:46.4080,172.8,135.2,78.5,78.24,9,20.12,6,3600,24.6,4,78.5,78.5
2020-09-17 02:47:46.6606,172.8,135.2,78.5,78.24,9,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:47:46.9132,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:47.1659,172.8,135.2,78.5,78.24,9.1,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:47.4185,172.8,135.2,78.5,78.24,9,20.12,61,787.3,779.7,0,78.5,78.5
2020-09-17 02:47:47.6698,172.8,135.2,78.5,78.24,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:47:47.9174,172.8,135.2,78.5,78.24,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:48.1649,172.8,135.2,78.5,78.24,9,20.13,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:47:48.4124,172.8,135.2,78.5,78.24,9.1,20.12,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:48.6600,172.8,135.2,78.5,78.24,9,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:47:48.9075,172.8,135.2,78.5,78.24,8.9,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:47:49.1550,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:49.4025,172.8,135.2,78.5,78.24,9,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:49.6500,172.8,135.2,78.5,78.24,9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:47:49.8979,172.8,135.2,78.5,78.24,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:50.1462,172.8,135.2,78.5,78.24,8.9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:50.3945,172.8,135.2,78.5,78.24,9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:50.6428,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:50.8913,172.8,135.2,78.5,78.24,9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:47:51.1439,172.8,135.2,78.5,78.24,9.1,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:47:51.3966,172.8,135.2,78.5,78.24,8.9,20.12,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:51.6492,172.8,135.2,78.5,78.24,9,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:51.9018,172.8,135.2,78.5,78.24,9,20.13,61,787.3,779.7,0,78.5,78.5
2020-09-17 02:47:52.1507,172.8,135.2,78.5,78.24,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:47:52.3997,172.8,135.2,78.5,78.24,9.1,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:52.6486,172.8,135.2,78.5,78.24,9,20.13,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:47:52.8976,172.8,135.2,78.5,78.24,9,20.12,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:53.1467,172.8,135.2,78.5,78.24,9,20.13,65,3600,3590,0,78.5,78.5
2020-09-17 02:47:53.3959,172.8,135.2,78.5,78.24,9,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:47:53.6451,172.8,135.2,78.5,78.24,9.1,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:53.8944,172.8,135.2,78.5,78.24,9,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:54.1444,172.8,135.2,78.5,78.24,8.9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:47:54.3970,172.8,135.2,78.5,78.24,9,20.14,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:54.6496,172.8,135.2,78.5,78.24,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:47:54.9022,172.8,135.2,78.5,78.24,9,20.15,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:55.1548,172.8,135.2,78.5,78.24,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:55.4074,172.8,135.2,78.5,78.24,8.9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:47:55.6601,172.8,135.2,78.5,78.24,9,20.12,7,3590,24.7,4,78.5,78.5
2020-09-17 02:47:55.9128,172.8,135.2,78.5,78.24,9,20.12,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:56.1655,172.8,135.2,78.5,78.24,9,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:56.4176,172.8,135.2,78.5,78.24,9.1,20.13,61,787.3,779.8,0,78.5,78.5
2020-09-17 02:47:56.6696,172.8,135.2,78.5,78.24,8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:47:56.9216,172.8,135.2,78.5,78.24,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:47:57.1736,172.8,135.2,78.5,78.24,9,20.13,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:47:57.4261,172.8,135.2,78.5,78.24,9,20.13,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:47:57.6788,172.8,135.2,78.5,78.24,9.1,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:47:57.9315,172.8,135.2,78.5,78.24,9,20.13,66,5350,5340,0,78.5,78.5
2020-09-17 02:47:58.1841,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:47:58.4358,172.8,135.2,78.5,78.24,9,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:47:58.6863,172.8,135.2,78.5,78.24,9,20.1,65,3590,3600,0,78.5,78.5
2020-09-17 02:47:58.9368,172.8,135.2,78.5,78.24,9.1,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:59.1872,172.8,135.2,78.5,78.24,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:47:59.4375,172.8,135.2,78.5,78.24,8.9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:47:59.6851,172.8,135.2,78.5,78.24,9.1,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:47:59.9326,172.8,135.2,78.5,78.24,9,20.14,6,3590,24.6,4,78.5,78.5
2020-09-17 02:48:00.1802,172.8,135.2,78.5,78.24,9,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:48:00.4277,172.8,135.2,78.5,78.24,9,20.12,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:00.6753,172.8,135.2,78.5,78.24,8.9,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:48:00.9229,172.8,135.2,78.5,78.24,9,20.12,61,787.3,779.7,0,78.5,78.5
2020-09-17 02:48:01.1704,172.8,135.2,78.5,78.24,9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:48:01.4180,172.8,135.2,78.5,78.24,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:01.6688,172.8,135.2,78.5,78.24,9.1,20.12,3,785.3,4.4,23,78.5,78.5
2020-09-17 02:48:01.9216,172.8,135.2,78.5,78.24,8.9,20.13,4,784.9,4.7,23,78.5,78.5
2020-09-17 02:48:02.1744,172.8,135.2,78.5,78.24,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:48:02.4272,172.8,135.2,78.5,78.24,9.1,20.12,66,5350,5350,0,78.5,78.5
2020-09-17 02:48:02.6800,172.8,135.2,78.5,78.24,9,20.14,1,785.3,4.4,23.5,78.5,78.5
2020-09-17 02:48:02.9328,172.8,135.2,78.5,78.24,9.1,20.13,2,784.9,4.7,24,78.5,78.5
2020-09-17 02:48:03.1856,172.8,135.2,78.5,78.24,9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:48:03.4384,172.8,135.2,78.5,78.24,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:03.6860,172.8,135.2,78.5,78.24,9.1,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:48:03.9335,172.8,135.2,78.5,78.24,9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:04.1811,172.8,135.2,78.5,78.24,9.1,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:04.4287,172.8,135.2,78.5,78.24,9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:48:04.6774,172.8,135.2,78.5,78.24,8.9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:48:04.9298,172.8,135.2,78.5,78.24,9,20.13,1,785.3,4.4,23.5,78.5,78.5
2020-09-17 02:48:05.1822,172.8,135.2,78.5,78.24,9,20.12,2,784.9,4.7,24,78.5,78.5
2020-09-17 02:48:05.4347,172.8,135.2,78.5,78.24,9,20.13,61,787.3,779.7,0,78.5,78.5
2020-09-17 02:48:05.6871,172.8,135.2,78.5,78.24,9.1,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:48:05.9361,172.8,135.2,78.5,78.24,8.9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:06.1844,172.8,135.2,78.5,78.24,9,20.13,3,785.3,4.4,23,78.5,78.5
2020-09-17 02:48:06.4328,172.8,135.2,78.5,78.24,9,20.13,4,784.9,4.7,23,78.5,78.5
2020-09-17 02:48:06.6812,172.8,135.2,78.5,78.24,9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:48:06.9291,172.8,135.2,78.5,78.24,9.1,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:48:07.1767,172.8,135.2,78.5,78.24,9,20.12,1,785.3,4.4,23.5,78.5,78.5
2020-09-17 02:48:07.4242,172.8,135.2,78.5,78.24,9,20.13,2,784.9,4.7,24,78.5,78.5
2020-09-17 02:48:07.6717,172.8,135.2,78.5,78.24,9.1,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:48:07.9214,172.8,135.2,78.5,78.24,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:08.1741,172.8,135.2,78.5,78.24,9.1,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:48:08.4268,172.8,135.2,78.5,78.24,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:08.6794,172.8,135.2,78.5,78.24,8.9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:08.9302,172.8,135.2,78.5,78.24,9.1,20.13,6,3600,24.6,4,78.5,78.5
2020-09-17 02:48:09.1777,172.8,135.2,78.5,78.24,9,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:48:09.4252,172.8,135.2,78.5,78.24,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:09.6727,172.8,135.2,78.5,78.24,9,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:48:09.9204,172.8,135.2,78.5,78.24,8.9,20.11,61,787.5,779.7,0,78.5,78.5
2020-09-17 02:48:10.1684,172.8,135.2,78.5,78.24,9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:48:10.4164,172.8,135.2,78.5,78.24,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:10.6645,172.8,135.2,78.5,78.24,9,20.12,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:48:10.9125,172.8,135.2,78.5,78.24,9.1,20.13,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:48:11.1605,172.8,135.2,78.5,78.24,8.9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:48:11.4084,172.8,135.2,78.5,78.24,9,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:48:11.6564,172.8,135.2,78.5,78.24,9.1,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:11.9044,172.8,135.2,78.5,78.24,9,20.12,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:48:12.1519,172.8,135.2,78.5,78.24,9.1,20.12,65,3600,3590,0,78.5,78.5
2020-09-17 02:48:12.3994,172.8,135.2,78.5,78.24,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:12.6470,172.8,135.3,78.5,78.3,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:48:12.8945,172.8,135.3,78.5,78.3,9.1,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:13.1433,172.8,135.3,78.5,78.3,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:13.3960,172.8,135.3,78.5,78.3,9.1,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:48:13.6486,172.8,135.3,78.5,78.3,9,20.12,7,3590,24.7,4,78.5,78.5
2020-09-17 02:48:13.9013,172.8,135.3,78.5,78.3,8.9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:14.1531,172.8,135.3,78.5,78.3,9.1,20.13,2,784.8,4.8,24,78.5,78.5
2020-09-17 02:48:14.4021,172.8,135.3,78.5,78.3,9,20.13,61,787.4,779.7,0,78.5,78.5
2020-09-17 02:48:14.6511,172.8,135.3,78.5,78.3,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:48:14.9001,172.8,135.3,78.5,78.3,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:15.1490,172.8,135.3,78.5,78.3,8.9,20.13,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:48:15.3971,172.8,135.3,78.5,78.3,9,20.12,4,784.8,4.8,23,78.5,78.5
2020-09-17 02:48:15.6451,172.8,135.3,78.5,78.3,9,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:48:15.8930,172.8,135.3,78.5,78.3,9,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:48:16.1410,172.8,135.3,78.5,78.3,9.1,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:16.3929,172.8,135.3,78.5,78.3,8.9,20.13,2,784.9,4.8,24,78.5,78.5
2020-09-17 02:48:16.6457,172.8,135.3,78.5,78.3,9,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:48:16.8985,172.8,135.3,78.5,78.3,9.1,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:17.1512,172.8,135.3,78.5,78.3,9,20.12,63,50,50,0,78.5,78.5
2020-09-17 02:48:17.4025,172.8,135.3,78.5,78.3,9.1,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:17.6533,172.8,135.3,78.5,78.3,9,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:17.9042,172.8,135.3,78.5,78.3,9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:48:18.1550,172.8,135.3,78.5,78.3,9.1,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:48:18.4046,172.8,135.3,78.5,78.3,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:18.6540,172.8,135.3,78.5,78.3,9.1,20.13,2,784.9,4.8,24,78.5,78.5
2020-09-17 02:48:18.9034,172.8,135.3,78.5,78.3,8.9,20.12,61,787.5,779.7,0,78.5,78.5
2020-09-17 02:48:19.1527,172.8,135.3,78.5,78.3,8.9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:48:19.4047,172.8,135.3,78.5,78.3,9.1,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:19.6574,172.8,135.3,78.5,78.3,9,20.13,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:48:19.9100,172.8,135.3,78.5,78.3,9,20.12,4,784.9,4.8,23,78.5,78.5
2020-09-17 02:48:20.1626,172.8,135.3,78.5,78.3,9,20.13,65,3600,3590,0,78.5,78.5
2020-09-17 02:48:20.4153,172.8,135.3,78.5,78.3,8.9,20.12,66,5360,5360,0,78.5,78.5
2020-09-17 02:48:20.6680,172.8,135.3,78.5,78.3,9,20.12,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:20.9206,172.8,135.3,78.5,78.3,9,20.13,2,784.9,4.8,24,78.5,78.5
2020-09-17 02:48:21.1733,172.8,135.3,78.5,78.3,9,20.13,65,3590,3590,0,78.5,78.5
2020-09-17 02:48:21.4260,172.8,135.3,78.5,78.3,9.1,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:21.6787,172.8,135.3,78.5,78.3,8.9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:48:21.9314,172.8,135.3,78.5,78.3,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:22.1842,172.8,135.3,78.5,78.3,9.1,20.11,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:22.4369,172.8,135.3,78.5,78.3,9,20.12,6,3590,24.6,4,78.5,78.5
2020-09-17 02:48:22.6864,172.8,135.3,78.5,78.3,9.1,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:48:22.9342,172.8,135.3,78.5,78.3,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:23.1820,172.8,135.3,78.5,78.3,9,20.13,2,784.9,4.8,24,78.5,78.5
2020-09-17 02:48:23.4298,172.8,135.3,78.5,78.3,9.1,20.11,61,787.3,779.7,0,78.5,78.5
2020-09-17 02:48:23.6776,172.8,135.3,78.5,78.3,9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:48:23.9252,172.8,135.3,78.5,78.3,9.1,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:24.1727,172.8,135.3,78.5,78.3,9,20.13,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:48:24.4203,172.8,135.3,78.5,78.3,8.9,20.13,4,784.9,4.8,23,78.5,78.5
2020-09-17 02:48:24.6678,172.8,135.3,78.5,78.3,9.1,20.12,65,3600,3600,0,78.5,78.5
2020-09-17 02:48:24.9153,172.8,135.3,78.5,78.3,9,20.12,66,5360,5360,0,78.5,78.5
2020-09-17 02:48:25.1629,172.8,135.3,78.5,78.3,9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:25.4104,172.8,135.3,78.5,78.3,9,20.13,2,784.9,4.8,24,78.5,78.5
2020-09-17 02:48:25.6579,172.8,135.3,78.5,78.3,8.9,20.12,65,3590,3590,0,78.5,78.5
2020-09-17 02:48:25.9054,172.8,135.3,78.5,78.3,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:26.1529,172.8,135.3,78.5,78.3,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:48:26.4005,172.8,135.3,78.5,78.3,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:26.6480,172.8,135.3,78.5,78.3,9.1,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:26.8961,172.8,135.4,78.5,78.36,8.9,20.12,6,3600,24.6,4,78.5,78.5
2020-09-17 02:48:27.1454,172.8,135.4,78.5,78.36,9.1,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:48:27.3947,172.8,135.4,78.5,78.36,9.1,20.12,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:27.6440,172.8,135.4,78.5,78.36,9,20.13,2,784.9,4.8,24,78.5,78.5
2020-09-17 02:48:27.8944,172.8,135.4,78.5,78.36,9,20.12,61,787.4,779.7,0,78.5,78.5
2020-09-17 02:48:28.1472,172.8,135.4,78.5,78.36,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:48:28.4001,172.8,135.4,78.5,78.36,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:28.6529,172.8,135.4,78.5,78.36,9.1,20.12,3,785.2,4.4,23,78.5,78.5
2020-09-17 02:48:28.9054,172.8,135.4,78.5,78.36,9,20.11,4,784.9,4.8,23,78.5,78.5
2020-09-17 02:48:29.1575,172.8,135.4,78.5,78.36,9,20.12,65,3590,3600,0,78.5,78.5
2020-09-17 02:48:29.4096,172.8,135.4,78.5,78.36,9,20.13,66,5360,5360,0,78.5,78.5
2020-09-17 02:48:29.6616,172.8,135.4,78.5,78.36,8.9,20.13,1,785.2,4.4,23.5,78.5,78.5
2020-09-17 02:48:29.9137,172.8,135.4,78.5,78.36,9.1,20.12,2,784.9,4.8,24,78.5,78.5
2020-09-17 02:48:30.1662,172.8,135.4,78.5,78.36,9,20.13,65,3590,3600,0,78.5,78.5
2020-09-17 02:48:30.4190,172.8,135.4,78.5,78.36,9,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:30.6717,172.8,135.4,78.5,78.36,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:48:30.9245,172.8,135.4,78.5,78.36,8.9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:31.1768,172.8,135.4,78.5,78.36,9,20.12,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:31.4281,172.8,135.4,78.5,78.36,9.1,20.12,6,3600,24.6,4,78.5,78.5
2020-09-17 02:48:31.6793,172.8,135.4,78.5,78.36,9,20.13,7,3600,24.7,4,78.5,78.5
2020-09-17 02:48:31.9306,172.8,135.4,78.5,78.36,9,20.13,1,785.3,4.4,23.5,78.5,78.5
2020-09-17 02:48:32.1810,172.8,135.4,78.5,78.36,9,20.12,2,785,4.8,24,78.5,78.5
2020-09-17 02:48:32.4291,172.8,135.4,78.5,78.36,9,20.13,61,787.4,779.7,0,78.5,78.5
2020-09-17 02:48:32.6772,172.8,135.4,78.5,78.36,9.1,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:48:32.9253,172.8,135.4,78.5,78.36,9,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:33.1734,172.8,135.4,78.5,78.36,9,20.13,3,785.3,4.4,23,78.5,78.5
2020-09-17 02:48:33.4237,172.8,135.4,78.5,78.36,9,20.13,4,785,4.8,23,78.5,78.5
2020-09-17 02:48:33.6765,172.8,135.4,78.5,78.36,8.9,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:48:33.9293,172.8,135.4,78.5,78.36,9.1,20.12,66,5350,5350,0,78.5,78.5
2020-09-17 02:48:34.1821,172.8,135.4,78.5,78.36,9,20.13,1,785.3,4.4,23.5,78.5,78.5
2020-09-17 02:48:34.4326,172.8,135.4,78.5,78.36,9,20.12,2,785,4.8,24,78.5,78.5
2020-09-17 02:48:34.6801,172.8,135.4,78.5,78.36,9,20.13,65,3600,3600,0,78.5,78.5
