Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:48:34.9276,172.8,135.4,78.5,78.36,8.9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:35.1752,172.8,135.4,78.5,78.36,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:48:35.4251,172.8,135.4,78.5,78.36,9,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:35.6778,172.8,135.4,78.5,78.36,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:35.9305,172.8,135.4,78.5,78.36,9,20.12,6,3600,24.6,4,78.5,78.5
2020-09-17 02:48:36.1831,172.8,135.4,78.5,78.36,9,20.13,7,3590,24.7,4,78.5,78.5
2020-09-17 02:48:36.4335,172.8,135.4,78.5,78.36,9,20.13,1,785.3,4.4,23.5,78.5,78.5
2020-09-17 02:48:36.6808,172.8,135.4,78.5,78.36,9.1,20.13,2,785,4.8,24,78.5,78.5
2020-09-17 02:48:36.9280,172.8,135.4,78.5,78.36,9,20.13,61,787.4,779.8,0,78.5,78.5
2020-09-17 02:48:37.1753,172.8,135.4,78.5,78.36,9,20.12,62,425,425,0,78.5,78.5
2020-09-17 02:48:37.4225,172.8,135.4,78.5,78.36,9,20.13,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:37.6697,172.8,135.4,78.5,78.36,9,20.13,3,785.3,4.4,23,78.5,78.5
2020-09-17 02:48:37.9170,172.8,135.4,78.5,78.36,9.1,20.13,4,785,4.8,23,78.5,78.5
2020-09-17 02:48:38.1642,172.8,135.4,78.5,78.36,9,20.13,65,3590,3600,0,78.5,78.5
2020-09-17 02:48:38.4114,172.8,135.4,78.5,78.36,9,20.12,66,5350,5350,0,78.5,78.5
2020-09-17 02:48:38.6587,172.8,135.4,78.5,78.36,9,20.13,1,785.3,4.4,23.5,78.5,78.5
2020-09-17 02:48:38.9061,172.8,135.4,78.5,78.36,9,20.14,2,785,4.8,24,78.5,78.5
2020-09-17 02:48:39.1534,172.8,135.4,78.75,78.36,9.1,20.13,65,3600,3600,0,78.5,78.5
2020-09-17 02:48:39.4008,172.8,135.4,78.75,78.36,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:39.6514,172.8,135.4,78.75,78.36,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:48:39.9042,172.8,135.4,78.75,78.36,9,20.13,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:40.1570,172.8,135.4,78.75,78.36,8.9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:40.4097,172.8,135.4,78.75,78.36,9,20.13,6,3590,24.6,4,78.5,78.5
2020-09-17 02:48:40.6608,172.8,135.4,78.75,78.36,9,20.12,7,3600,24.7,4,78.5,78.5
2020-09-17 02:48:40.9107,172.8,135.6,78.75,78.47,9,20.13,1,785.3,4.4,23.5,78.5,78.5
2020-09-17 02:48:41.1605,172.8,135.6,78.75,78.47,9,20.13,2,785,4.8,24,78.5,78.5
2020-09-17 02:48:41.4103,172.8,135.6,78.75,78.47,8.9,20.13,61,787.5,779.7,0,78.5,78.5
2020-09-17 02:48:41.6619,172.8,135.6,78.75,78.47,9,20.13,62,425,425,0,78.5,78.5
2020-09-17 02:48:41.9145,172.8,135.6,78.75,78.47,9.1,20.12,64,9.6,9.8,0,78.5,78.5
2020-09-17 02:48:42.1672,172.8,135.6,78.75,78.47,9,20.13,3,785.3,4.4,23,78.5,78.5
2020-09-17 02:48:42.4199,172.8,135.6,78.75,78.47,9,20.12,4,785,4.8,23,78.5,78.5
2020-09-17 02:48:42.6725,172.8,135.6,78.75,78.47,9,20.13,65,3580,3600,0,78.5,78.5
2020-09-17 02:48:42.9253,172.8,135.6,78.75,78.47,9,20.13,66,5350,5350,0,78.5,78.5
2020-09-17 02:48:43.1780,172.8,135.6,78.75,78.47,9.1,20.13,1,785.3,4.4,23.5,78.5,78.5
2020-09-17 02:48:43.4308,172.8,135.6,78.75,78.47,9,20.13,2,785,4.8,24,78.5,78.5
2020-09-17 02:48:43.6835,172.8,135.6,78.75,78.47,9,20.12,65,3580,3600,0,78.5,78.5
2020-09-17 02:48:43.9339,172.8,135.6,78.75,78.47,9,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:44.1815,172.8,135.6,78.75,78.47,9,20.13,63,50,50,0,78.5,78.5
2020-09-17 02:48:44.4290,172.8,135.6,78.75,78.47,9.1,20.12,67,24.6,24.7,0,78.5,78.5
2020-09-17 02:48:44.6766,172.8,135.6,78.75,78.47,9,20.13,52,4.01,3.99,0,78.5,78.5
2020-09-17 02:48:44.9265,172.8,135.6,78.75,78.47,9,20.12,6,3580,24.6,4,79,78.5
2020-09-17 02:48:45.1792,172.8,135.6,78.75,78.47,9,20.13,7,3600,24.7,4,79,78.5
2020-09-17 02:48:45.4319,172.8,135.6,78.75,78.47,8.9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:48:45.6846,172.8,135.6,78.75,78.47,9,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:48:45.9352,172.8,135.6,78.75,78.47,9,20.12,61,787.3,779.7,0,79,78.5
2020-09-17 02:48:46.1828,172.8,135.6,78.75,78.47,8.9,20.13,62,425,425,0,79,78.5
2020-09-17 02:48:46.4305,172.8,135.6,78.75,78.47,9,20.12,64,9.6,9.8,0,79,78.5
2020-09-17 02:48:46.6781,172.8,135.6,78.75,78.47,8.9,20.11,3,785.4,4.4,23,79,78.5
2020-09-17 02:48:46.9272,172.8,135.6,78.75,78.47,9,20.13,4,784.9,4.8,23,79,78.5
2020-09-17 02:48:47.1785,172.8,135.6,78.75,78.47,9.1,20.12,65,3580,3610,0,79,78.5
2020-09-17 02:48:47.4297,172.8,135.6,78.75,78.47,8.9,20.12,66,5350,5350,0,79,78.5
2020-09-17 02:48:47.6809,172.8,135.6,78.75,78.47,9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:48:47.9306,172.8,135.6,78.75,78.47,9,20.12,2,784.9,4.8,24,79,78.5
2020-09-17 02:48:48.1778,172.8,135.6,78.75,78.47,9,20.13,65,3570,3610,0,79,78.5
2020-09-17 02:48:48.4249,172.8,135.6,78.75,78.47,9.1,20.12,51,4.01,4,0,79,78.5
2020-09-17 02:48:48.6720,172.8,135.6,78.75,78.47,9,20.12,63,50,50,0,79,78.5
2020-09-17 02:48:48.9192,172.8,135.6,78.75,78.47,9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:48:49.1666,172.8,135.6,78.75,78.47,9,20.13,52,4.01,3.99,0,79,78.5
2020-09-17 02:48:49.4141,172.8,135.6,78.75,78.47,9,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:48:49.6616,172.8,135.6,78.75,78.47,9.1,20.12,7,3620,24.7,4,79,78.5
2020-09-17 02:48:49.9091,172.8,135.6,78.75,78.47,9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:48:50.1619,172.8,135.6,78.75,78.47,8.9,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:48:50.4147,172.8,135.6,78.75,78.47,9,20.13,61,787.3,779.8,0,79,78.5
2020-09-17 02:48:50.6676,172.8,135.6,78.75,78.47,9,20.13,62,425,425,0,79,78.5
2020-09-17 02:48:50.9204,172.8,135.6,78.75,78.47,9,20.11,64,9.6,9.8,0,79,78.5
2020-09-17 02:48:51.1707,172.8,135.6,78.75,78.47,9,20.12,3,785.4,4.4,23,79,78.5
2020-09-17 02:48:51.4196,172.8,135.6,78.75,78.47,8.9,20.12,4,784.9,4.8,23,79,78.5
2020-09-17 02:48:51.6686,172.8,135.6,78.75,78.47,9,20.13,65,3580,3610,0,79,78.5
2020-09-17 02:48:51.9176,172.8,135.6,78.75,78.47,9,20.12,66,5350,5350,0,79,78.5
2020-09-17 02:48:52.1666,172.8,135.6,78.75,78.47,9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:48:52.4188,172.8,135.6,78.75,78.47,9.1,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:48:52.6715,172.8,135.6,78.75,78.47,8.9,20.13,65,3570,3610,0,79,78.5
2020-09-17 02:48:52.9242,172.8,135.6,78.75,78.47,9,20.12,51,4.01,3.99,0,79,78.5
2020-09-17 02:48:53.1769,172.8,135.6,78.75,78.47,9,20.13,63,50,50,0,79,78.5
2020-09-17 02:48:53.4252,172.8,135.6,78.75,78.47,9.1,20.12,67,24.6,24.7,0,79,78.5
2020-09-17 02:48:53.6726,172.8,135.6,78.75,78.47,9.1,20.13,52,4.01,3.99,0,79,78.5
2020-09-17 02:48:53.9201,172.8,135.6,78.75,78.47,9,20.12,6,3570,24.6,4,79,78.5
2020-09-17 02:48:54.1675,172.8,135.6,78.75,78.47,9,20.13,7,3610,24.7,4,79,78.5
2020-09-17 02:48:54.4149,172.8,135.6,78.75,78.47,9,20.13,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:48:54.6623,172.8,135.6,78.75,78.47,9,20.12,2,784.9,4.8,24,79,78.5
2020-09-17 02:48:54.9096,172.8,135.6,78.75,78.47,9,20.12,61,787.3,779.7,0,79,78.5
2020-09-17 02:48:55.1570,172.8,135.6,78.75,78.47,9,20.13,62,425,425,0,79,78.5
2020-09-17 02:48:55.4044,172.8,135.6,78.75,78.47,8.9,20.12,64,9.6,9.8,0,79,78.5
2020-09-17 02:48:55.6518,172.8,135.6,78.75,78.47,9,20.13,3,785.3,4.4,23,79,78.5
2020-09-17 02:48:55.8992,172.8,135.6,78.75,78.47,9,20.13,4,784.9,4.8,23,79,78.5
2020-09-17 02:48:56.1466,172.8,135.6,78.75,78.47,9,20.13,65,3570,3620,0,79,78.5
2020-09-17 02:48:56.3941,172.8,135.6,78.75,78.47,9.1,20.13,66,5340,5340,0,79,78.5
2020-09-17 02:48:56.6415,172.8,135.6,78.75,78.47,8.9,20.12,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:48:56.8889,172.8,135.6,78.75,78.47,9,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:48:57.1363,172.8,135.6,78.75,78.47,9,20.12,65,3570,3620,0,79,78.5
2020-09-17 02:48:57.3837,172.8,135.6,78.75,78.47,9,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:48:57.6329,172.8,135.6,78.75,78.47,9.1,20.12,63,50,50,0,79,78.5
2020-09-17 02:48:57.8830,172.8,135.6,78.75,78.47,9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:48:58.1331,172.8,135.6,78.75,78.47,9,20.13,52,4.01,3.99,0,79,78.5
2020-09-17 02:48:58.3831,172.8,135.6,78.75,78.47,9,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:48:58.6316,172.8,135.6,78.75,78.47,9,20.13,7,3620,24.7,4,79,78.5
2020-09-17 02:48:58.8791,172.8,135.6,78.75,78.47,9.1,20.13,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:48:59.1265,172.8,135.6,78.75,78.47,9,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:48:59.3740,172.8,135.6,78.75,78.47,8.9,20.13,61,787.4,779.7,0,79,78.5
2020-09-17 02:48:59.6226,172.8,135.6,78.75,78.47,9,20.13,62,425,425,0,79,78.5
2020-09-17 02:48:59.8720,172.8,135.6,78.75,78.47,9,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:00.1214,172.8,135.6,78.75,78.47,9,20.12,3,785.3,4.4,23,79,78.5
2020-09-17 02:49:00.3708,172.8,135.6,78.75,78.47,9,20.12,4,784.9,4.8,23,79,78.5
2020-09-17 02:49:00.6197,172.8,135.6,78.75,78.47,8.9,20.13,65,3570,3620,0,79,78.5
2020-09-17 02:49:00.8670,172.8,135.6,78.75,78.47,9,20.12,66,5340,5350,0,79,78.5
2020-09-17 02:49:01.1144,172.8,135.6,78.75,78.47,9,20.13,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:49:01.3618,172.8,135.6,78.75,78.47,9,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:01.6101,172.8,135.6,78.75,78.47,9.1,20.13,65,3570,3620,0,79,78.5
2020-09-17 02:49:01.8608,172.8,135.6,78.75,78.47,8.9,20.11,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:02.1116,172.8,135.6,78.75,78.47,9,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:02.3624,172.8,135.6,78.75,78.47,9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:02.6124,172.8,135.6,78.75,78.47,9,20.12,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:02.8597,172.8,135.6,78.75,78.47,9.1,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:49:03.1070,172.8,135.6,78.75,78.47,9,20.13,7,3620,24.7,4,79,78.5
2020-09-17 02:49:03.3543,172.8,135.6,78.75,78.47,9,20.13,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:49:03.6016,172.8,135.6,78.75,78.47,9,20.12,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:03.8490,172.8,135.6,78.75,78.47,9,20.13,61,787.5,779.8,0,79,78.5
2020-09-17 02:49:04.0963,172.8,135.6,78.75,78.47,9.1,20.13,62,425,425,0,79,78.5
2020-09-17 02:49:04.3436,172.8,135.6,78.75,78.47,9,20.12,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:04.5909,172.8,135.6,78.75,78.47,8.9,20.12,3,785.3,4.4,23,79,78.5
2020-09-17 02:49:04.8426,172.8,135.6,78.75,78.47,9,20.13,4,784.9,4.8,23,79,78.5
2020-09-17 02:49:05.0951,172.8,135.6,78.75,78.47,9,20.13,65,3560,3620,0,79,78.5
2020-09-17 02:49:05.3475,172.8,135.6,78.75,78.47,9,20.12,66,5350,5350,0,79,78.5
2020-09-17 02:49:05.6000,172.8,135.6,78.75,78.47,9,20.13,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:49:05.8524,172.8,135.6,78.75,78.47,8.9,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:06.1049,172.8,135.6,78.75,78.47,9,20.14,65,3570,3620,0,79,78.5
2020-09-17 02:49:06.3573,172.8,135.6,78.75,78.47,9,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:06.6098,172.8,135.6,78.75,78.47,9,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:06.8614,172.8,135.6,78.75,78.47,9.1,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:07.1122,172.8,135.6,78.75,78.47,8.9,20.12,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:07.3630,172.8,135.6,78.75,78.47,9,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:49:07.6137,172.8,135.6,78.75,78.47,9,20.13,7,3630,24.7,4,79,78.5
2020-09-17 02:49:07.8645,172.8,135.6,78.75,78.47,9,20.13,1,785.2,4.4,23.5,79,78.5
2020-09-17 02:49:08.1164,172.8,135.6,78.75,78.47,9.1,20.12,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:08.3689,172.8,135.6,78.75,78.47,9,20.13,61,787.4,779.8,0,79,78.5
2020-09-17 02:49:08.6214,172.8,135.6,78.75,78.47,9,20.12,62,425,425,0,79,78.5
2020-09-17 02:49:08.8739,172.8,135.6,78.75,78.47,9.1,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:09.1265,172.8,135.6,78.75,78.47,9,20.13,3,785.2,4.4,23,79,78.5
2020-09-17 02:49:09.3790,172.8,135.6,78.75,78.47,9.1,20.14,4,784.9,4.8,23,79,78.5
2020-09-17 02:49:09.6315,172.8,135.6,78.75,78.47,9,20.13,65,3570,3620,0,79,78.5
2020-09-17 02:49:09.8841,172.8,135.6,78.75,78.47,8.9,20.12,66,5350,5350,0,79,78.5
2020-09-17 02:49:10.1366,172.8,135.6,78.75,78.47,9.1,20.13,1,785.2,4.4,23.5,79,78.5
2020-09-17 02:49:10.3891,172.8,135.6,78.75,78.47,9,20.12,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:10.6417,172.8,135.6,78.75,78.47,9,20.12,65,3570,3630,0,79,78.5
2020-09-17 02:49:10.8942,172.8,135.6,78.75,78.47,9,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:11.1468,172.8,135.6,78.75,78.47,8.9,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:11.3949,172.8,135.6,78.75,78.47,9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:11.6422,172.8,135.6,78.75,78.47,9,20.12,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:11.8896,172.8,135.6,78.75,78.47,9,20.14,6,3570,24.6,4,79,78.5
2020-09-17 02:49:12.1370,172.8,135.6,78.75,78.47,9.1,20.13,7,3630,24.7,4,79,78.5
2020-09-17 02:49:12.3857,172.8,135.6,78.75,78.47,8.9,20.13,1,785.2,4.4,23.5,79,78.5
2020-09-17 02:49:12.6347,172.8,135.6,78.75,78.47,9,20.12,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:12.8836,172.8,135.6,78.75,78.47,9.1,20.13,61,787.4,779.8,0,79,78.5
2020-09-17 02:49:13.1326,172.8,135.6,78.75,78.47,9,20.13,62,425,425,0,79,78.5
2020-09-17 02:49:13.3808,172.8,135.6,78.75,78.47,9.1,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:13.6282,172.8,135.6,78.75,78.47,8.9,20.13,3,785.2,4.4,23,79,78.5
2020-09-17 02:49:13.8755,172.8,135.6,78.75,78.47,9,20.13,4,784.9,4.8,23,79,78.5
2020-09-17 02:49:14.1229,172.8,135.6,78.75,78.47,9.1,20.13,65,3570,3630,0,79,78.5
2020-09-17 02:49:14.3706,172.8,135.6,78.75,78.47,9,20.13,66,5360,5350,0,79,78.5
2020-09-17 02:49:14.6231,172.8,135.6,78.75,78.47,9.1,20.13,1,785.3,4.2,23.5,79,78.5
2020-09-17 02:49:14.8756,172.8,135.6,78.75,78.47,8.9,20.14,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:15.1281,172.8,135.6,78.75,78.47,8.9,20.12,65,3560,3620,0,79,78.5
2020-09-17 02:49:15.3806,172.8,135.6,78.75,78.47,9.1,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:15.6329,172.8,135.6,78.75,78.47,9,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:15.8851,172.8,135.6,78.75,78.47,9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:16.1374,172.8,135.6,78.75,78.47,8.9,20.13,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:16.3896,172.8,135.6,78.75,78.47,8.9,20.13,6,3560,24.6,4,79,78.5
2020-09-17 02:49:16.6387,172.8,135.6,78.75,78.47,9,20.13,7,3630,24.7,4,79,78.5
2020-09-17 02:49:16.8861,172.8,135.6,78.75,78.47,9,20.13,1,785.3,4.2,23.5,79,78.5
2020-09-17 02:49:17.1334,172.8,135.6,78.75,78.47,9,20.12,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:17.3808,172.8,135.6,78.75,78.47,9.1,20.12,61,787.5,779.7,0,79,78.5
2020-09-17 02:49:17.6282,172.8,135.6,78.75,78.47,8.9,20.13,62,425,425,0,79,78.5
2020-09-17 02:49:17.8808,172.8,135.6,78.75,78.47,9.1,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:18.1333,172.8,135.6,78.75,78.47,9.1,20.12,3,785.3,4.2,23,79,78.5
2020-09-17 02:49:18.3858,172.8,135.6,78.75,78.47,9,20.12,4,784.9,4.8,23,79,78.5
2020-09-17 02:49:18.6383,172.8,135.6,78.75,78.47,9.1,20.13,65,3570,3620,0,79,78.5
2020-09-17 02:49:18.8864,172.8,135.6,78.75,78.47,8.9,20.12,66,5360,5360,0,79,78.5
2020-09-17 02:49:19.1342,172.8,135.6,78.75,78.47,8.9,20.12,1,785.3,4.2,23.5,79,78.5
2020-09-17 02:49:19.3820,172.8,135.6,78.75,78.47,9.1,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:19.6299,172.8,135.6,78.75,78.47,9,20.13,65,3560,3630,0,79,78.5
2020-09-17 02:49:19.8817,172.8,135.6,78.75,78.47,9,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:20.1341,172.8,135.6,78.75,78.47,9,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:20.3866,172.8,135.6,78.75,78.47,8.9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:20.6390,172.8,135.6,78.75,78.47,9,20.12,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:20.8893,172.8,135.6,78.75,78.47,9,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:49:21.1391,172.8,135.6,78.75,78.47,9,20.13,7,3620,24.7,4,79,78.5
2020-09-17 02:49:21.3890,172.8,135.6,78.75,78.47,9.1,20.13,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:49:21.6388,172.8,135.6,78.75,78.47,8.9,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:21.8875,172.8,135.6,78.75,78.47,9,20.13,61,787.4,779.8,0,79,78.5
2020-09-17 02:49:22.1350,172.8,135.6,78.75,78.47,9.1,20.12,62,425,425,0,79,78.5
2020-09-17 02:49:22.3824,172.8,135.6,78.75,78.47,9,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:22.6299,172.8,135.6,78.75,78.47,9,20.13,3,785.3,4.4,23,79,78.5
2020-09-17 02:49:22.8794,172.8,135.6,78.75,78.47,9,20.13,4,784.9,4.8,23,79,78.5
2020-09-17 02:49:23.1312,172.8,135.6,78.75,78.47,9,20.13,65,3560,3620,0,79,78.5
2020-09-17 02:49:23.3831,172.8,135.6,78.75,78.47,9.1,20.13,66,5350,5350,0,79,78.5
2020-09-17 02:49:23.6350,172.8,135.6,78.75,78.47,9,20.13,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:49:23.8851,172.8,135.6,78.75,78.47,9,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:24.1327,172.8,135.6,78.75,78.47,8.9,20.12,65,3560,3620,0,79,78.5
2020-09-17 02:49:24.3803,172.8,135.6,78.75,78.47,8.9,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:24.6279,172.8,135.6,78.75,78.47,9.1,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:24.8763,172.8,135.6,78.75,78.47,9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:25.1256,172.8,135.6,78.75,78.47,9,20.12,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:25.3750,172.8,135.6,78.75,78.47,9,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:49:25.6244,172.8,135.6,78.75,78.47,8.9,20.12,7,3620,24.7,4,79,78.5
2020-09-17 02:49:25.8739,172.8,135.6,78.75,78.47,9.1,20.14,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:49:26.1261,172.8,135.6,78.75,78.47,9,20.12,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:26.3783,172.8,135.6,78.75,78.47,9,20.13,61,787.4,779.8,0,79,78.5
2020-09-17 02:49:26.6305,172.8,135.6,78.75,78.47,9,20.12,62,425,425,0,79,78.5
2020-09-17 02:49:26.8827,172.8,135.6,78.75,78.47,9,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:27.1349,172.8,135.6,78.75,78.47,9,20.12,3,785.3,4.4,23,79,78.5
2020-09-17 02:49:27.3871,172.8,135.6,78.75,78.47,9.1,20.12,4,784.9,4.8,23,79,78.5
2020-09-17 02:49:27.6392,172.8,135.6,78.75,78.47,9,20.12,65,3560,3630,0,79,78.5
2020-09-17 02:49:27.8914,172.8,135.6,78.75,78.47,9,20.13,66,5360,5360,0,79,78.5
2020-09-17 02:49:28.1424,172.8,135.6,78.75,78.47,9,20.12,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:49:28.3929,172.8,135.6,78.75,78.47,9,20.13,2,784.9,4.8,24,79,78.5
2020-09-17 02:49:28.6433,172.8,135.6,78.75,78.47,9.1,20.12,65,3570,3630,0,79,78.5
2020-09-17 02:49:28.8938,172.8,135.6,78.75,78.47,9,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:29.1423,172.8,135.6,78.75,78.47,9,20.12,63,50,50,0,79,78.5
2020-09-17 02:49:29.3897,172.8,135.6,78.75,78.47,9,20.14,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:29.6372,172.8,135.6,78.75,78.47,9,20.13,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:29.8846,172.8,135.6,78.75,78.47,9.1,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:49:30.1335,172.8,135.6,78.75,78.47,9,20.12,7,3630,24.7,4,79,78.5
2020-09-17 02:49:30.3860,172.8,135.6,78.75,78.47,9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:30.6385,172.8,135.6,78.75,78.47,9,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:49:30.8910,172.8,135.6,78.75,78.47,9,20.12,61,787.4,779.8,0,79,78.5
2020-09-17 02:49:31.1424,172.8,135.6,78.75,78.47,9.1,20.13,62,425,425,0,79,78.5
2020-09-17 02:49:31.3898,172.8,135.6,78.75,78.47,9,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:31.6373,172.8,135.6,78.75,78.47,9,20.13,3,785.4,4.4,23,79,78.5
2020-09-17 02:49:31.8847,172.8,135.6,78.75,78.47,9,20.13,4,785,4.8,23,79,78.5
2020-09-17 02:49:32.1322,172.8,135.6,78.75,78.47,9,20.13,65,3560,3620,0,79,78.5
2020-09-17 02:49:32.3795,172.8,135.6,78.75,78.47,9.1,20.13,66,5360,5360,0,79,78.5
2020-09-17 02:49:32.6268,172.8,135.6,78.75,78.47,9.1,20.12,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:32.8741,172.8,135.6,78.75,78.47,9,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:49:33.1215,172.8,135.6,78.75,78.47,9,20.13,65,3570,3620,0,79,78.5
2020-09-17 02:49:33.3712,172.8,135.6,78.75,78.47,9,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:33.6237,172.8,135.6,78.75,78.47,9.1,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:33.8762,172.8,135.6,78.75,78.47,9.1,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:34.1287,172.8,135.6,78.75,78.47,9,20.13,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:34.3811,172.8,135.6,78.75,78.47,9,20.12,6,3560,24.6,4,79,78.5
2020-09-17 02:49:34.6324,172.8,135.6,78.75,78.47,9,20.13,7,3620,24.7,4,79,78.5
2020-09-17 02:49:34.8837,172.8,135.6,78.75,78.47,9,20.12,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:35.1349,172.8,135.6,78.75,78.47,9.1,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:49:35.3862,172.8,135.6,78.75,78.47,9,20.13,61,787.5,779.8,0,79,78.5
2020-09-17 02:49:35.6349,172.8,135.6,78.75,78.47,8.9,20.12,62,425,425,0,79,78.5
2020-09-17 02:49:35.8822,172.8,135.6,78.75,78.47,9,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:36.1295,172.8,135.6,78.75,78.47,9,20.12,3,785.4,4.4,23,79,78.5
2020-09-17 02:49:36.3769,172.8,135.6,78.75,78.47,9,20.13,4,785,4.8,23,79,78.5
2020-09-17 02:49:36.6246,172.8,135.6,78.75,78.47,9,20.13,65,3570,3630,0,79,78.5
2020-09-17 02:49:36.8725,172.8,135.6,78.75,78.47,9,20.13,66,5350,5350,0,79,78.5
2020-09-17 02:49:37.1204,172.8,135.6,78.75,78.47,9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:37.3684,172.8,135.6,78.75,78.47,9,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:49:37.6191,172.8,135.6,78.75,78.47,9.1,20.13,65,3570,3630,0,79,78.5
2020-09-17 02:49:37.8716,172.8,135.6,78.75,78.47,9.1,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:38.1241,172.8,135.6,78.75,78.47,9,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:38.3765,172.8,135.6,78.75,78.47,9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:38.6261,172.8,135.6,78.75,78.47,9,20.13,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:38.8734,172.8,135.6,78.75,78.47,9.1,20.13,6,3560,24.6,4,79,78.5
2020-09-17 02:49:39.1206,172.8,135.6,78.75,78.47,9.1,20.11,7,3630,24.7,4,79,78.5
2020-09-17 02:49:39.3679,172.8,135.6,78.75,78.47,9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:39.6152,172.8,135.6,78.75,78.47,9,20.12,2,785,4.8,24,79,78.5
2020-09-17 02:49:39.8625,172.8,135.6,78.75,78.47,9,20.13,61,787.5,779.8,0,79,78.5
2020-09-17 02:49:40.1098,172.8,135.6,78.75,78.47,9,20.12,62,425,425,0,79,78.5
2020-09-17 02:49:40.3571,172.8,135.7,78.75,78.53,9.1,20.12,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:40.6044,172.8,135.7,78.75,78.53,9,20.12,3,785.4,4.4,23,79,78.5
2020-09-17 02:49:40.8562,172.8,135.7,78.75,78.53,8.9,20.13,4,785,4.8,23,79,78.5
2020-09-17 02:49:41.1087,172.8,135.7,78.75,78.53,9,20.13,65,3570,3630,0,79,78.5
2020-09-17 02:49:41.3613,172.8,135.7,78.75,78.53,9,20.13,66,5350,5350,0,79,78.5
2020-09-17 02:49:41.6138,172.8,135.7,78.75,78.53,9.1,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:41.8637,172.8,135.7,78.75,78.53,9.1,20.12,2,785,4.8,24,79,78.5
2020-09-17 02:49:42.1131,172.8,135.7,78.75,78.53,8.9,20.12,65,3570,3620,0,79,78.5
2020-09-17 02:49:42.3624,172.8,135.7,78.75,78.53,9,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:42.6117,172.8,135.7,78.75,78.53,9,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:42.8604,172.8,135.7,78.75,78.53,9,20.12,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:43.1089,172.8,135.7,78.75,78.53,9.1,20.12,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:43.3574,172.8,135.7,78.75,78.53,8.9,20.12,6,3570,24.6,4,79,78.5
2020-09-17 02:49:43.6059,172.8,135.7,78.75,78.53,9,20.13,7,3630,24.7,4,79,78.5
2020-09-17 02:49:43.8539,172.8,135.7,78.75,78.53,9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:44.1012,172.8,135.7,78.75,78.53,9,20.12,2,785,4.8,24,79,78.5
2020-09-17 02:49:44.3485,172.8,135.7,78.75,78.53,9.1,20.12,61,787.4,779.8,0,79,78.5
2020-09-17 02:49:44.5958,172.8,135.7,78.75,78.53,9,20.13,62,425,425,0,79,78.5
2020-09-17 02:49:44.8435,172.8,135.7,78.75,78.53,8.9,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:45.0960,172.8,135.7,78.75,78.53,9,20.13,3,785.4,4.4,23,79,78.5
2020-09-17 02:49:45.3485,172.8,135.7,78.75,78.53,9,20.13,4,785,4.8,23,79,78.5
2020-09-17 02:49:45.6010,172.8,135.7,78.75,78.53,9.1,20.13,65,3570,3630,0,79,78.5
2020-09-17 02:49:45.8534,172.8,135.7,78.75,78.53,9,20.13,66,5360,5360,0,79,78.5
2020-09-17 02:49:46.1024,172.8,135.7,78.75,78.53,8.9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:46.3513,172.8,135.7,78.75,78.53,9,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:49:46.6003,172.8,135.7,78.75,78.53,9,20.13,65,3570,3630,0,79,78.5
2020-09-17 02:49:46.8493,172.8,135.7,78.75,78.53,9.1,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:47.1018,172.8,135.7,78.75,78.53,9.1,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:47.3542,172.8,135.7,78.75,78.53,8.9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:47.6067,172.8,135.7,78.75,78.53,9,20.12,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:47.8592,172.8,135.7,78.75,78.53,9,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:49:48.1117,172.8,135.7,78.75,78.53,9,20.13,7,3630,24.7,4,79,78.5
2020-09-17 02:49:48.3641,172.8,135.7,78.75,78.53,9.1,20.12,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:48.6166,172.8,135.7,78.75,78.53,8.9,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:49:48.8691,172.8,135.7,78.75,78.53,9,20.12,61,787.4,779.8,0,79,78.5
2020-09-17 02:49:49.1202,172.8,135.7,78.75,78.53,9,20.13,62,425,425,0,79,78.5
2020-09-17 02:49:49.3676,172.8,135.7,78.75,78.53,9,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:49.6149,172.8,135.7,78.75,78.53,9.1,20.12,3,785.4,4.4,23,79,78.5
2020-09-17 02:49:49.8623,172.8,135.7,78.75,78.53,8.9,20.13,4,785,4.8,23,79,78.5
2020-09-17 02:49:50.1106,172.8,135.7,78.75,78.53,8.9,20.13,65,3560,3620,0,79,78.5
2020-09-17 02:49:50.3615,172.8,135.7,78.75,78.53,9,20.13,66,5350,5360,0,79,78.5
2020-09-17 02:49:50.6124,172.8,135.7,78.75,78.53,9,20.12,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:49:50.8632,172.8,135.7,78.75,78.53,9,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:49:51.1141,172.8,135.7,78.75,78.53,8.9,20.14,65,3580,3630,0,79,78.5
2020-09-17 02:49:51.3664,172.8,135.7,78.75,78.53,8.9,20.13,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:51.6189,172.8,135.7,78.75,78.53,9.1,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:51.8715,172.8,135.7,78.75,78.53,9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:52.1240,172.8,135.7,78.75,78.53,9,20.12,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:52.3765,172.8,135.7,78.75,78.53,9.1,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:49:52.6290,172.8,135.7,78.75,78.53,8.9,20.13,7,3630,24.7,4,79,78.5
2020-09-17 02:49:52.8816,172.8,135.7,78.75,78.53,9.1,20.12,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:49:53.1341,172.8,135.7,78.75,78.53,9,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:49:53.3866,172.8,135.7,78.75,78.53,9,20.13,61,787.5,779.9,0,79,78.5
2020-09-17 02:49:53.6391,172.8,135.7,78.75,78.53,9.1,20.12,62,425,425,0,79,78.5
2020-09-17 02:49:53.8917,172.8,135.7,78.75,78.53,8.9,20.12,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:54.1442,172.8,135.7,78.75,78.53,9.1,20.12,3,785.5,4.4,23,79,78.5
2020-09-17 02:49:54.3958,172.8,135.7,78.75,78.53,9,20.12,4,785,4.8,23,79,78.5
2020-09-17 02:49:54.6464,172.8,135.7,78.75,78.53,9,20.17,65,3570,3630,0,79,78.5
2020-09-17 02:49:54.8970,172.8,135.7,78.75,78.53,9,20.12,66,5350,5350,0,79,78.5
2020-09-17 02:49:55.1475,172.8,135.7,78.75,78.53,8.9,20.13,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:49:55.3981,172.8,135.7,78.75,78.53,8.9,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:49:55.6466,172.8,135.7,78.75,78.53,9,20.13,65,3570,3630,0,79,78.5
2020-09-17 02:49:55.8941,172.8,135.7,78.75,78.53,9,20.12,51,4.01,3.99,0,79,78.5
2020-09-17 02:49:56.1415,172.8,135.7,78.75,78.53,9,20.13,63,50,50,0,79,78.5
2020-09-17 02:49:56.3889,172.8,135.7,78.75,78.53,8.9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:49:56.6363,172.8,135.7,78.75,78.53,9,20.13,52,4.01,3.99,0,79,78.5
2020-09-17 02:49:56.8837,172.8,135.7,78.75,78.53,9.1,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:49:57.1310,172.8,135.7,78.75,78.53,9,20.12,7,3630,24.7,4,79,78.5
2020-09-17 02:49:57.3783,172.8,135.7,78.75,78.53,9,20.13,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:49:57.6257,172.8,135.7,78.75,78.53,9.1,20.12,2,785,4.8,24,79,78.5
2020-09-17 02:49:57.8757,172.8,135.7,78.75,78.53,9,20.12,61,787.5,779.9,0,79,78.5
2020-09-17 02:49:58.1260,172.8,135.7,78.75,78.53,9.1,20.13,62,425,425,0,79,78.5
2020-09-17 02:49:58.3764,172.8,135.7,78.75,78.53,9.1,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:49:58.6268,172.8,135.7,78.75,78.53,9,20.12,3,785.4,4.4,23,79,78.5
2020-09-17 02:49:58.8746,172.8,135.7,78.75,78.53,9,20.12,4,785,4.8,23,79,78.5
2020-09-17 02:49:59.1218,172.8,135.7,78.75,78.53,8.9,20.13,65,3560,3620,0,79,78.5
2020-09-17 02:49:59.3691,172.8,135.7,78.75,78.53,9.1,20.13,66,5350,5360,0,79,78.5
2020-09-17 02:49:59.6163,172.8,135.7,78.75,78.53,9.1,20.14,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:49:59.8677,172.8,135.7,78.75,78.53,9,20.12,2,785,4.8,24,79,78.5
2020-09-17 02:50:00.1198,172.8,135.7,78.75,78.53,9,20.17,65,3570,3630,0,79,78.5
2020-09-17 02:50:00.3719,172.8,135.7,78.75,78.53,8.9,20.12,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:00.6240,172.8,135.7,78.75,78.53,8.9,20.12,63,50,50,0,79,78.5
2020-09-17 02:50:00.8724,172.8,135.7,78.75,78.53,9.1,20.12,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:01.1197,172.8,135.7,78.75,78.53,9,20.13,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:01.3670,172.8,135.7,78.75,78.53,9,20.13,6,3560,24.6,4,79,78.5
2020-09-17 02:50:01.6144,172.8,135.7,78.75,78.53,8.9,20.13,7,3620,24.7,4,79,78.5
2020-09-17 02:50:01.8642,172.8,135.7,78.75,78.53,9,20.12,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:02.1167,172.8,135.7,78.75,78.53,9.1,20.12,2,785,4.8,24,79,78.5
2020-09-17 02:50:02.3692,172.8,135.7,78.75,78.53,9,20.12,61,787.6,779.8,0,79,78.5
2020-09-17 02:50:02.6217,172.8,135.7,78.75,78.53,9,20.13,62,425,425,0,79,78.5
2020-09-17 02:50:02.8742,172.8,135.7,78.75,78.53,9,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:03.1268,172.8,135.7,78.75,78.53,9,20.12,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:03.3793,172.8,135.7,78.75,78.53,9,20.12,4,785,4.8,23,79,78.5
2020-09-17 02:50:03.6319,172.8,135.7,78.75,78.53,9.1,20.13,65,3560,3630,0,79,78.5
2020-09-17 02:50:03.8844,172.8,135.7,78.75,78.53,9,20.14,66,5350,5350,0,79,78.5
2020-09-17 02:50:04.1370,172.8,135.7,78.75,78.53,9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:04.3895,172.8,135.7,78.75,78.53,8.9,20.13,2,785,4.8,24,79,78.5
2020-09-17 02:50:04.6421,172.8,135.7,78.75,78.53,9.1,20.12,65,3560,3620,0,79,78.5
2020-09-17 02:50:04.8943,172.8,135.7,78.75,78.53,9.1,20.12,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:05.1416,172.8,135.7,78.75,78.53,9,20.15,63,50,50,0,79,78.5
2020-09-17 02:50:05.3889,172.8,135.7,78.75,78.53,9,20.13,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:05.6362,172.8,135.7,78.75,78.53,8.9,20.12,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:05.8840,172.8,135.7,78.75,78.53,9,20.13,6,3570,24.6,4,79,78.5
2020-09-17 02:50:06.1366,172.8,135.7,78.75,78.53,9.1,20.13,7,3630,24.7,4,79,78.5
2020-09-17 02:50:06.3891,172.8,135.7,78.75,78.53,9,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:06.6416,172.8,135.7,78.75,78.53,9,20.12,2,785,4.8,24,79,78.5
2020-09-17 02:50:06.8938,172.8,135.7,78.75,78.53,8.9,20.12,61,787.5,779.8,0,79,78.5
2020-09-17 02:50:07.1410,172.8,135.7,78.75,78.53,9,20.12,62,425,425,0,79,78.5
2020-09-17 02:50:07.3882,172.8,135.7,78.75,78.53,9.1,20.13,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:07.6353,172.8,135.7,78.75,78.53,9,20.13,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:07.8825,172.8,135.7,78.75,78.53,9,20.13,4,785,4.8,23,79,78.5
2020-09-17 02:50:08.1298,172.8,135.7,78.75,78.53,9,20.13,65,3570,3630,0,79,78.5
2020-09-17 02:50:08.3772,172.8,135.7,78.75,78.53,9,20.13,66,5340,5340,0,79,78.5
2020-09-17 02:50:08.6246,172.8,135.7,78.75,78.53,9.1,20.13,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:08.8719,172.8,135.7,78.75,78.53,9.1,20.12,2,785,4.8,24,79,78.5
2020-09-17 02:50:09.1192,172.8,135.7,78.75,78.53,9,20.13,65,3570,3630,0,79,78.5
2020-09-17 02:50:09.3666,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:09.6139,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:50:09.8612,172.8,135.7,78.75,78.53,9,19.93,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:10.1110,172.8,135.7,78.75,78.53,9.1,19.94,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:10.3621,172.8,135.7,78.75,78.53,9,19.93,6,3560,24.6,4,79,78.5
2020-09-17 02:50:10.6133,172.8,135.7,78.75,78.53,9,19.93,7,3630,24.7,4,79,78.5
2020-09-17 02:50:10.8645,172.8,135.7,78.75,78.53,8.9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:11.1151,172.8,135.7,78.75,78.53,9,19.93,2,785,4.8,24,79,78.5
2020-09-17 02:50:11.3642,172.8,135.7,78.75,78.53,9.1,19.92,61,787.5,779.8,0,79,78.5
2020-09-17 02:50:11.6132,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:50:11.8623,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:12.1124,172.8,135.7,78.75,78.53,9,19.93,3,785.3,4.4,23,79,78.5
2020-09-17 02:50:12.3649,172.8,135.7,78.75,78.53,9,19.94,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:12.6173,172.8,135.7,78.75,78.53,9.1,19.92,65,3570,3630,0,79,78.5
2020-09-17 02:50:12.8698,172.8,135.7,78.75,78.53,9.1,19.93,66,5340,5340,0,79,78.5
2020-09-17 02:50:13.1223,172.8,135.7,78.75,78.53,9,19.93,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:50:13.3728,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:13.6229,172.8,135.7,78.75,78.53,9,19.93,65,3560,3620,0,79,78.5
2020-09-17 02:50:13.8731,172.8,135.7,78.75,78.53,9.1,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:14.1232,172.8,135.7,78.75,78.53,9.1,19.92,63,50,50,0,79,78.5
2020-09-17 02:50:14.3756,172.8,135.7,78.75,78.53,9,19.9,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:14.6281,172.8,135.7,78.75,78.53,9,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:14.8806,172.8,135.7,78.75,78.53,9,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:50:15.1332,172.8,135.7,78.75,78.53,9,19.93,7,3630,24.7,4,79,78.5
2020-09-17 02:50:15.3838,172.8,135.7,78.75,78.53,9,19.93,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:50:15.6343,172.8,135.7,78.75,78.53,9,19.92,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:15.8848,172.8,135.7,78.75,78.53,9,19.93,61,787.5,779.8,0,79,78.5
2020-09-17 02:50:16.1353,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:50:16.3832,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:16.6306,172.8,135.7,78.75,78.53,9.1,19.93,3,785.3,4.4,23,79,78.5
2020-09-17 02:50:16.8781,172.8,135.7,78.75,78.53,9,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:17.1255,172.8,135.7,78.75,78.53,9,19.92,65,3570,3630,0,79,78.5
2020-09-17 02:50:17.3729,172.8,135.7,78.75,78.53,9,19.93,66,5330,5340,0,79,78.5
2020-09-17 02:50:17.6203,172.8,135.7,78.75,78.53,9,19.93,1,785.3,4.4,23.5,79,78.5
2020-09-17 02:50:17.8677,172.8,135.7,78.75,78.53,9.1,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:18.1150,172.8,135.7,78.75,78.53,9.1,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:50:18.3646,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:18.6171,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:50:18.8696,172.8,135.7,78.75,78.53,9,19.93,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:19.1221,172.8,135.7,78.75,78.53,9.1,19.94,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:19.3742,172.8,135.7,78.75,78.53,9.1,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:50:19.6216,172.8,135.7,78.75,78.53,9,19.93,7,3630,24.7,4,79,78.5
2020-09-17 02:50:19.8689,172.8,135.7,78.75,78.53,9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:20.1163,172.8,135.7,78.75,78.53,9,19.92,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:20.3636,172.8,135.7,78.75,78.53,9,19.92,61,787.5,779.9,0,79,78.5
2020-09-17 02:50:20.6143,172.8,135.7,78.75,78.53,9,19.98,62,425,425,0,79,78.5
2020-09-17 02:50:20.8668,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:21.1193,172.8,135.7,78.75,78.53,9,19.94,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:21.3717,172.8,135.7,78.75,78.53,9,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:21.6210,172.8,135.7,78.75,78.53,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:50:21.8684,172.8,135.7,78.75,78.53,9.1,19.93,66,5330,5340,0,79,78.5
2020-09-17 02:50:22.1157,172.8,135.7,78.75,78.53,9,19.92,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:22.3630,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:22.6137,172.8,135.7,78.75,78.53,9,19.92,65,3570,3620,0,79,78.5
2020-09-17 02:50:22.8661,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:23.1186,172.8,135.7,78.75,78.53,9.1,19.93,63,50,50,0,79,78.5
2020-09-17 02:50:23.3710,172.8,135.7,78.75,78.53,9,19.93,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:23.6203,172.8,135.7,78.75,78.53,9,19.92,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:23.8677,172.8,135.7,78.75,78.53,9,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:50:24.1150,172.8,135.7,78.75,78.53,9,19.92,7,3630,24.7,4,79,78.5
2020-09-17 02:50:24.3623,172.8,135.7,78.75,78.53,9.1,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:24.6096,172.8,135.7,78.75,78.53,9.1,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:24.8614,172.8,135.7,78.75,78.53,9,19.93,61,787.6,779.9,0,79,78.5
2020-09-17 02:50:25.1139,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:50:25.3664,172.8,135.7,78.75,78.53,9,19.92,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:25.6190,172.8,135.7,78.75,78.53,9,19.93,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:25.8672,172.8,135.7,78.75,78.53,9.1,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:26.1145,172.8,135.7,78.75,78.53,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:50:26.3617,172.8,135.7,78.75,78.53,9,19.93,66,5340,5340,0,79,78.5
2020-09-17 02:50:26.6090,172.8,135.7,78.75,78.53,9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:26.8563,172.8,135.7,78.75,78.53,9,19.93,2,785.2,5,24,79,78.5
2020-09-17 02:50:27.1036,172.8,135.7,78.75,78.53,9.1,19.93,65,3580,3630,0,79,78.5
2020-09-17 02:50:27.3508,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:27.5981,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:50:27.8454,172.8,135.7,78.75,78.53,9,19.93,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:28.0926,172.8,135.7,78.75,78.53,9,19.92,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:28.3399,172.8,135.7,78.75,78.53,9.1,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:50:28.5872,172.8,135.7,78.75,78.53,9,19.95,7,3630,24.7,4,79,78.5
2020-09-17 02:50:28.8354,172.8,135.7,78.75,78.53,9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:29.0837,172.8,135.7,78.75,78.53,9,19.93,2,785.2,5,24,79,78.5
2020-09-17 02:50:29.3320,172.8,135.7,78.75,78.53,9,19.93,61,787.6,779.9,0,79,78.5
2020-09-17 02:50:29.5803,172.8,135.7,78.75,78.53,9.1,19.93,62,425,425,0,79,78.5
2020-09-17 02:50:29.8306,172.8,135.7,78.75,78.53,9.1,19.92,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:30.0830,172.8,135.7,78.75,78.53,9,19.94,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:30.3355,172.8,135.7,78.75,78.53,9,19.93,4,785.2,5,23,79,78.5
2020-09-17 02:50:30.5880,172.8,135.7,78.75,78.53,9,19.92,65,3570,3630,0,79,78.5
2020-09-17 02:50:30.8405,172.8,135.7,78.75,78.53,9,19.92,66,5340,5340,0,79,78.5
2020-09-17 02:50:31.0930,172.8,135.7,78.75,78.53,9.1,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:31.3455,172.8,135.7,78.75,78.53,9,19.93,2,785.2,5,24,79,78.5
2020-09-17 02:50:31.5980,172.8,135.7,78.75,78.53,9,19.93,65,3570,3620,0,79,78.5
2020-09-17 02:50:31.8505,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:32.1030,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:50:32.3555,172.8,135.7,78.75,78.53,9.1,19.93,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:32.6080,172.8,135.7,78.75,78.53,9.1,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:32.8605,172.8,135.7,78.75,78.53,9,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:50:33.1130,172.8,135.7,78.75,78.53,9,19.93,7,3630,24.7,4,79,78.5
2020-09-17 02:50:33.3656,172.8,135.7,78.75,78.53,9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:33.6181,172.8,135.7,78.75,78.53,9.1,19.92,2,785.2,5,24,79,78.5
2020-09-17 02:50:33.8704,172.8,135.7,78.75,78.53,9.1,19.93,61,787.5,779.9,0,79,78.5
2020-09-17 02:50:34.1204,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:50:34.3705,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:34.6205,172.8,135.7,78.75,78.53,9,19.92,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:34.8709,172.8,135.7,78.75,78.53,9,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:35.1234,172.8,135.7,78.75,78.53,9.1,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:50:35.3759,172.8,135.7,78.75,78.53,9,19.93,66,5340,5340,0,79,78.5
2020-09-17 02:50:35.6285,172.8,135.7,78.75,78.53,9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:35.8810,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:36.1336,172.8,135.7,78.75,78.53,9,19.94,65,3560,3630,0,79,78.5
2020-09-17 02:50:36.3861,172.8,135.7,78.75,78.53,9.1,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:36.6386,172.8,135.7,78.75,78.53,8.9,19.93,63,50,50,0,79,78.5
2020-09-17 02:50:36.8910,172.8,135.7,78.75,78.53,9,19.92,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:37.1405,172.8,135.7,78.75,78.53,9,19.95,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:37.3901,172.8,135.7,78.75,78.53,9,19.94,6,3560,24.6,4,79,78.5
2020-09-17 02:50:37.6396,172.8,135.7,78.75,78.53,9.1,19.93,7,3630,24.7,4,79,78.5
2020-09-17 02:50:37.8891,172.8,135.7,78.75,78.53,9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:38.1396,172.8,135.7,78.75,78.53,8.9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:38.3906,172.8,135.7,78.75,78.53,9,19.92,61,787.6,779.9,0,79,78.5
2020-09-17 02:50:38.6415,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:50:38.8925,172.8,135.7,78.75,78.53,9.1,19.92,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:39.1434,172.8,135.7,78.75,78.53,9,19.93,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:39.3943,172.8,135.7,78.75,78.53,8.9,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:39.6452,172.8,135.7,78.75,78.53,9.1,19.92,65,3570,3620,0,79,78.5
2020-09-17 02:50:39.8960,172.8,135.7,78.75,78.53,9,19.92,66,5330,5330,0,79,78.5
2020-09-17 02:50:40.1462,172.8,135.7,78.75,78.53,9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:40.3961,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:40.6459,172.8,135.7,78.75,78.53,8.9,19.92,65,3560,3620,0,79,78.5
2020-09-17 02:50:40.8957,172.8,135.7,78.75,78.53,9,19.92,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:41.1455,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:50:41.3951,172.8,135.7,78.75,78.53,9,19.92,67,24.6,24.7,0,79,78.5
2020-09-17 02:50:41.6446,172.8,135.7,78.75,78.53,9.1,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:41.8942,172.8,135.7,78.75,78.53,8.9,19.94,6,3570,24.6,4,79,78.5
2020-09-17 02:50:42.1438,172.8,135.7,78.75,78.53,9,19.93,7,3630,24.6,4,79,78.5
2020-09-17 02:50:42.3932,172.8,135.7,78.75,78.53,9.1,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:42.6427,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:42.8921,172.8,135.7,78.75,78.53,9.1,19.93,61,787.5,779.9,0,79,78.5
2020-09-17 02:50:43.1416,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:50:43.3903,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:43.6390,172.8,135.7,78.75,78.53,9.1,19.93,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:43.8877,172.8,135.7,78.75,78.53,9,19.94,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:44.1364,172.8,135.7,78.75,78.53,9.1,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:50:44.3840,172.8,135.7,78.75,78.53,9,19.93,66,5340,5340,0,79,78.5
2020-09-17 02:50:44.6314,172.8,135.7,78.75,78.53,8.9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:44.8788,172.8,135.7,78.75,78.53,9.1,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:45.1262,172.8,135.7,78.75,78.53,9,19.92,65,3560,3630,0,79,78.5
2020-09-17 02:50:45.3760,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:45.6285,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:50:45.8810,172.8,135.7,78.75,78.53,8.9,19.92,67,24.6,24.6,0,79,78.5
2020-09-17 02:50:46.1335,172.8,135.7,78.75,78.53,9,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:46.3860,172.8,135.7,78.75,78.53,9,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:50:46.6385,172.8,135.7,78.75,78.53,9,19.93,7,3630,24.6,4,79,78.5
2020-09-17 02:50:46.8909,172.8,135.7,78.75,78.53,9.1,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:47.1434,172.8,135.7,78.75,78.53,8.9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:47.3953,172.8,135.7,78.75,78.53,9,19.93,61,787.6,779.9,0,79,78.5
2020-09-17 02:50:47.6466,172.8,135.7,78.75,78.53,9.1,19.93,62,425,425,0,79,78.5
2020-09-17 02:50:47.8980,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:48.1493,172.8,135.7,78.75,78.53,9.1,19.93,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:48.4006,172.8,135.7,78.75,78.53,9,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:48.6481,172.8,135.7,78.75,78.53,9,19.93,65,3560,3620,0,79,78.5
2020-09-17 02:50:48.8956,172.8,135.7,78.75,78.53,9.1,19.93,66,5340,5340,0,79,78.5
2020-09-17 02:50:49.1432,172.8,135.7,78.75,78.53,9,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:50:49.3907,172.8,135.7,78.75,78.53,9.1,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:49.6379,172.8,135.7,78.75,78.53,9,19.92,65,3560,3630,0,79,78.5
2020-09-17 02:50:49.8851,172.8,135.7,78.75,78.53,8.9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:50.1324,172.8,135.7,78.75,78.53,9.1,19.92,63,50,50,0,79,78.5
2020-09-17 02:50:50.3796,172.8,135.7,78.75,78.53,9,19.95,67,24.6,24.6,0,79,78.5
2020-09-17 02:50:50.6269,172.8,135.7,78.75,78.53,9,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:50.8743,172.8,135.7,78.75,78.53,9,19.92,6,3570,24.6,4,79,78.5
2020-09-17 02:50:51.1217,172.8,135.7,78.75,78.53,8.9,19.93,7,3620,24.6,4,79,78.5
2020-09-17 02:50:51.3691,172.8,135.7,78.75,78.53,9,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:50:51.6179,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:51.8705,172.8,135.7,78.75,78.53,9,19.93,61,787.6,779.8,0,79,78.5
2020-09-17 02:50:52.1230,172.8,135.7,78.75,78.53,9.1,19.94,62,425,425,0,79,78.5
2020-09-17 02:50:52.3755,172.8,135.7,78.75,78.53,8.9,19.94,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:52.6281,172.8,135.7,78.75,78.53,9,19.93,3,785.5,4.4,23,79,78.5
2020-09-17 02:50:52.8806,172.8,135.7,78.75,78.53,9.1,19.92,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:53.1332,172.8,135.7,78.75,78.53,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:50:53.3857,172.8,135.7,78.75,78.53,9.1,19.93,66,5340,5340,0,79,78.5
2020-09-17 02:50:53.6383,172.8,135.7,78.75,78.53,9,19.92,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:50:53.8863,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:54.1337,172.8,135.7,78.75,78.53,9.1,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:50:54.3811,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:54.6285,172.8,135.7,78.75,78.53,9.1,19.94,63,50,50,0,79,78.5
2020-09-17 02:50:54.8773,172.8,135.7,78.75,78.53,9,19.93,67,24.6,24.6,0,79,78.5
2020-09-17 02:50:55.1275,172.8,135.7,78.75,78.53,8.9,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:55.3778,172.8,135.7,78.75,78.53,9.1,19.94,6,3570,24.6,4,79,78.5
2020-09-17 02:50:55.6281,172.8,135.7,78.75,78.53,9,19.92,7,3630,24.6,4,79,78.5
2020-09-17 02:50:55.8771,172.8,135.7,78.75,78.53,9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:56.1245,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:56.3719,172.8,135.7,78.75,78.53,8.9,19.93,61,787.5,779.9,0,79,78.5
2020-09-17 02:50:56.6193,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:50:56.8667,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:50:57.1176,172.8,135.7,78.75,78.53,9,19.94,3,785.4,4.4,23,79,78.5
2020-09-17 02:50:57.3702,172.8,135.7,78.75,78.53,9.1,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:50:57.6227,172.8,135.7,78.75,78.53,8.9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:50:57.8753,172.8,135.7,78.75,78.53,9,19.93,66,5330,5340,0,79,78.5
2020-09-17 02:50:58.1265,172.8,135.7,78.75,78.53,9.1,19.92,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:50:58.3771,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:50:58.6276,172.8,135.7,78.75,78.53,9.1,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:50:58.8781,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:50:59.1300,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:50:59.3825,172.8,135.7,78.75,78.53,9.1,19.93,67,24.6,24.6,0,79,78.5
2020-09-17 02:50:59.6351,172.8,135.7,78.75,78.53,9,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:50:59.8876,172.8,135.7,78.75,78.53,9.1,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:51:00.1367,172.8,135.7,78.75,78.53,9,19.93,7,3620,24.6,4,79,78.5
2020-09-17 02:51:00.3841,172.8,135.7,78.75,78.53,8.9,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:51:00.6316,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:00.8791,172.8,135.7,78.75,78.53,9,19.93,61,787.7,779.8,0,79,78.5
2020-09-17 02:51:01.1288,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:51:01.3796,172.8,135.7,78.75,78.53,9.1,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:51:01.6304,172.8,135.7,78.75,78.53,8.9,19.93,3,785.4,4.4,23,79,78.5
2020-09-17 02:51:01.8812,172.8,135.7,78.75,78.53,9,19.95,4,785.1,4.8,23,79,78.5
