Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:51:02.1325,172.8,135.7,78.75,78.53,9.1,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:02.3850,172.8,135.7,78.75,78.53,9,19.93,66,5340,5330,0,79,78.5
2020-09-17 02:51:02.6375,172.8,135.7,78.75,78.53,9.1,19.93,1,785.4,4.4,23.5,79,78.5
2020-09-17 02:51:02.8901,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:03.1412,172.8,135.7,78.75,78.53,9,19.92,65,3570,3630,0,79,78.5
2020-09-17 02:51:03.3886,172.8,135.7,78.75,78.53,9.1,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:51:03.6361,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:51:03.8835,172.8,135.7,78.75,78.53,9.1,19.93,67,24.6,24.6,0,79,78.5
2020-09-17 02:51:04.1310,172.8,135.7,78.75,78.53,9,19.92,52,4.01,3.99,0,79,78.5
2020-09-17 02:51:04.3784,172.8,135.7,78.75,78.53,8.9,19.93,6,3560,24.6,4,79,78.5
2020-09-17 02:51:04.6258,172.8,135.7,78.75,78.53,9.1,19.93,7,3630,24.6,4,79,78.5
2020-09-17 02:51:04.8732,172.8,135.7,78.75,78.53,9,19.93,1,785.6,4.4,23.5,79,78.5
2020-09-17 02:51:05.1206,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:05.3679,172.8,135.7,78.75,78.53,9,19.92,61,787.7,780,0,79,78.5
2020-09-17 02:51:05.6152,172.8,135.7,78.75,78.53,8.9,19.93,62,425,425,0,79,78.5
2020-09-17 02:51:05.8625,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:51:06.1098,172.8,135.7,78.75,78.53,9,19.91,3,785.6,4.4,23,79,78.5
2020-09-17 02:51:06.3596,172.8,135.7,78.75,78.53,9,19.92,4,785.1,4.8,23,79,78.5
2020-09-17 02:51:06.6121,172.8,135.7,78.75,78.53,9.1,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:06.8645,172.8,135.7,78.75,78.53,8.9,19.93,66,5340,5340,0,79,78.5
2020-09-17 02:51:07.1170,172.8,135.7,78.75,78.53,9,19.93,1,785.6,4.4,23.5,79,78.5
2020-09-17 02:51:07.3678,172.8,135.7,78.75,78.53,9.1,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:07.6165,172.8,135.7,78.75,78.53,9,19.93,65,3560,3630,0,79,78.5
2020-09-17 02:51:07.8652,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:51:08.1139,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:51:08.3628,172.8,135.7,78.75,78.53,9,19.93,67,24.6,24.6,0,79,78.5
2020-09-17 02:51:08.6119,172.8,135.7,78.75,78.53,9.1,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:51:08.8609,172.8,135.7,78.75,78.53,9,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:51:09.1100,172.8,135.7,78.75,78.53,9,19.93,7,3630,24.6,4,79,78.5
2020-09-17 02:51:09.3594,172.8,135.7,78.75,78.53,9,19.91,1,785.6,4.4,23.5,79,78.5
2020-09-17 02:51:09.6117,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:09.8640,172.8,135.7,78.75,78.53,9.1,19.94,61,787.6,780,0,79,78.5
2020-09-17 02:51:10.1164,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:51:10.3687,172.8,135.7,78.75,78.53,9,19.94,64,9.6,9.8,0,79,78.5
2020-09-17 02:51:10.6210,172.8,135.7,78.75,78.53,9,19.93,3,785.5,4.4,23,79,78.5
2020-09-17 02:51:10.8734,172.8,135.7,78.75,78.53,9,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:51:11.1257,172.8,135.7,78.75,78.53,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:11.3781,172.8,135.7,78.75,78.53,9,19.93,66,5320,5320,0,79,78.5
2020-09-17 02:51:11.6305,172.8,135.7,78.75,78.53,9,19.94,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:11.8830,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:12.1356,172.8,135.7,78.75,78.53,8.9,19.97,65,3570,3630,0,79,78.5
2020-09-17 02:51:12.3881,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:51:12.6370,172.8,135.7,78.75,78.53,9.1,19.93,63,50,50,0,79,78.5
2020-09-17 02:51:12.8845,172.8,135.7,78.75,78.53,9,19.93,67,24.6,24.6,0,79,78.5
2020-09-17 02:51:13.1319,172.8,135.7,78.75,78.53,9,19.92,52,4.01,3.99,0,79,78.5
2020-09-17 02:51:13.3794,172.8,135.7,78.75,78.53,8.9,19.93,6,3560,24.6,4,79,78.5
2020-09-17 02:51:13.6277,172.8,135.7,78.75,78.53,9,19.92,7,3630,24.6,4,79,78.5
2020-09-17 02:51:13.8781,172.8,135.7,78.75,78.53,9.1,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:14.1286,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:14.3790,172.8,135.7,78.75,78.53,9.1,19.92,61,787.6,780,0,79,78.5
2020-09-17 02:51:14.6287,172.8,135.7,78.75,78.53,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:51:14.8761,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:51:15.1235,172.8,135.7,78.75,78.53,9.1,19.94,3,785.5,4.4,23,79,78.5
2020-09-17 02:51:15.3708,172.8,135.7,78.75,78.53,9,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:51:15.6182,172.8,135.7,78.75,78.53,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:15.8654,172.8,135.7,78.75,78.53,9,19.94,66,5320,5330,0,79,78.5
2020-09-17 02:51:16.1127,172.8,135.7,78.75,78.53,8.9,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:16.3599,172.8,135.7,78.75,78.53,9,19.92,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:16.6072,172.8,135.7,78.75,78.53,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:16.8580,172.8,135.7,78.75,78.53,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:51:17.1088,172.8,135.7,78.75,78.53,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:51:17.3596,172.8,135.7,78.75,78.53,9,19.93,67,24.6,24.6,0,79,78.5
2020-09-17 02:51:17.6104,172.8,135.7,78.75,78.53,9.1,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:51:17.8608,172.8,135.7,78.75,78.53,9.1,19.93,6,3580,24.6,4,79,78.5
2020-09-17 02:51:18.1107,172.8,135.7,78.75,78.53,9,19.93,7,3630,24.6,4,79,78.5
2020-09-17 02:51:18.3606,172.8,135.7,78.75,78.53,9,19.92,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:18.6105,172.8,135.7,78.75,78.53,9,19.92,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:18.8592,172.8,135.7,78.75,78.53,9,19.93,61,787.6,780,0,79,78.5
2020-09-17 02:51:19.1065,172.8,135.7,78.75,78.53,9.1,19.93,62,425,425,0,79,78.5
2020-09-17 02:51:19.3538,172.8,135.7,78.75,78.53,9,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:51:19.6012,172.8,135.7,78.75,78.53,9,19.93,3,785.5,4.4,23,79,78.5
2020-09-17 02:51:19.8509,172.8,135.7,78.75,78.53,9,19.94,4,785.1,4.8,23,79,78.5
2020-09-17 02:51:20.1034,172.8,135.7,78.75,78.53,8.9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:20.3559,172.8,135.7,78.75,78.53,9.1,19.93,66,5320,5320,0,79,78.5
2020-09-17 02:51:20.6084,172.8,135.7,78.75,78.53,9,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:20.8609,172.8,135.7,78.75,78.53,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:21.1133,172.8,135.7,78.75,78.53,9,19.93,65,3580,3630,0,79,78.5
2020-09-17 02:51:21.3658,172.8,135.7,78.75,78.53,9,19.93,51,4.01,4,0,79,78.5
2020-09-17 02:51:21.6182,172.8,135.7,78.75,78.53,9,19.92,63,50,50,0,79,78.5
2020-09-17 02:51:21.8683,172.8,135.7,78.75,78.53,9,19.93,67,24.6,24.6,0,79,78.5
2020-09-17 02:51:22.1157,172.8,135.7,78.75,78.53,9,19.92,52,4.01,3.99,0,79,78.5
2020-09-17 02:51:22.3631,172.8,135.7,78.75,78.53,9,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:51:22.6104,172.8,135.7,78.75,78.53,9,19.93,7,3630,24.6,4,79,78.5
2020-09-17 02:51:22.8596,172.8,135.7,78.75,78.53,9.1,19.94,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:23.1105,172.8,135.7,78.75,78.53,9.1,19.94,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:23.3614,172.8,135.7,78.75,78.53,9,19.93,61,787.7,779.9,0,79,78.5
2020-09-17 02:51:23.6123,172.8,135.7,78.75,78.53,9,19.94,62,425,425,0,79,78.5
2020-09-17 02:51:23.8633,172.8,135.7,78.75,78.53,9,19.91,64,9.6,9.8,0,79,78.5
2020-09-17 02:51:24.1158,172.8,135.7,78.75,78.53,9,19.94,3,785.5,4.4,23,79,78.5
2020-09-17 02:51:24.3683,172.8,135.7,78.75,78.53,9.1,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:51:24.6208,172.8,135.7,78.75,78.53,9,19.92,65,3570,3630,0,79,78.5
2020-09-17 02:51:24.8728,172.8,135.7,78.75,78.53,9,19.93,66,5330,5330,0,79,78.5
2020-09-17 02:51:25.1201,172.8,135.7,78.75,78.53,9,19.94,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:25.3675,172.8,135.8,78.75,78.59,9,19.93,2,785.2,4.8,24,79,78.5
2020-09-17 02:51:25.6148,172.8,135.8,78.75,78.59,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:25.8626,172.8,135.8,78.75,78.59,9,19.93,51,4.01,3.99,0,79,78.5
2020-09-17 02:51:26.1151,172.8,135.8,78.75,78.59,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:51:26.3676,172.8,135.8,78.75,78.59,9,19.93,67,24.6,24.6,0,79,78.5
2020-09-17 02:51:26.6200,172.8,135.8,78.75,78.59,9,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:51:26.8725,172.8,135.8,78.75,78.59,9,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:51:27.1253,172.8,135.8,78.75,78.59,9.1,19.93,7,3630,24.6,4,79,78.5
2020-09-17 02:51:27.3782,172.8,135.8,78.75,78.59,9,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:27.6310,172.8,135.8,78.75,78.59,9,19.93,2,785.2,4.8,24,79,78.5
2020-09-17 02:51:27.8838,172.8,135.8,78.75,78.59,9,19.93,61,787.7,779.9,0,79,78.5
2020-09-17 02:51:28.1365,172.8,135.8,78.75,78.59,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:51:28.3891,172.8,135.8,78.75,78.59,9.1,19.93,64,9.6,9.8,0,79,78.5
2020-09-17 02:51:28.6416,172.8,135.8,78.75,78.59,9,19.93,3,785.5,4.4,23,79,78.5
2020-09-17 02:51:28.8942,172.8,135.8,78.75,78.59,9,19.93,4,785.2,4.8,23,79,78.5
2020-09-17 02:51:29.1467,172.8,135.8,78.75,78.59,9,19.93,65,3570,3620,0,79,78.5
2020-09-17 02:51:29.3948,172.8,135.8,78.75,78.59,9,19.93,66,5330,5330,0,79,78.5
2020-09-17 02:51:29.6422,172.8,135.8,78.75,78.59,9.1,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:29.8896,172.8,135.8,78.75,78.59,9,19.93,2,785.2,4.8,24,79,78.5
2020-09-17 02:51:30.1371,172.8,135.8,78.75,78.59,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:30.3867,172.8,135.8,78.75,78.59,9,19.94,51,4.01,3.99,0,79,78.5
2020-09-17 02:51:30.6387,172.8,135.8,78.75,78.59,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:51:30.8907,172.8,135.8,78.75,78.59,9.1,19.94,67,24.6,24.6,0,79,78.5
2020-09-17 02:51:31.1427,172.8,135.8,78.75,78.59,9,19.93,52,4.01,3.99,0,79,78.5
2020-09-17 02:51:31.3940,172.8,135.8,78.75,78.59,9,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:51:31.6445,172.8,135.8,78.75,78.59,9,19.93,7,3630,24.6,4,79,78.5
2020-09-17 02:51:31.8949,172.8,135.8,78.75,78.59,9,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:32.1454,172.8,135.8,78.75,78.59,9,19.94,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:32.3969,172.8,135.8,78.75,78.59,9.1,19.94,61,787.6,779.9,0,79,78.5
2020-09-17 02:51:32.6495,172.8,135.8,78.75,78.59,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:51:32.9021,172.8,135.8,78.75,78.59,9,19.92,64,9.6,9.8,0,79,78.5
2020-09-17 02:51:33.1547,172.8,135.8,78.75,78.59,9,19.93,3,785.5,4.4,23,79,78.5
2020-09-17 02:51:33.4048,172.8,135.8,78.75,78.59,9,19.93,4,785.1,4.8,23,79,78.5
2020-09-17 02:51:33.6523,172.8,135.8,78.75,78.59,9.1,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:33.8997,172.8,135.8,78.75,78.59,9,19.93,66,5330,5330,0,79,78.5
2020-09-17 02:51:34.1472,172.8,135.8,78.75,78.59,9,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:34.3946,172.8,135.8,78.75,78.59,9,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:34.6420,172.8,135.8,78.75,78.59,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:34.8893,172.8,135.8,78.75,78.59,9.1,19.93,51,4.01,4,0,79,78.5
2020-09-17 02:51:35.1367,172.8,135.8,78.75,78.59,9,19.93,63,50,50,0,79,78.5
2020-09-17 02:51:35.3841,172.8,135.8,78.75,78.59,9,19.93,67,24.6,24.6,0,79,78.5
2020-09-17 02:51:35.6315,172.8,135.8,78.75,78.59,9,19.94,52,4.01,3.99,0,79,78.5
2020-09-17 02:51:35.8789,172.8,135.8,78.75,78.59,9,19.93,6,3570,24.6,4,79,78.5
2020-09-17 02:51:36.1263,172.8,135.8,78.75,78.59,9,19.94,7,3630,24.6,4,79,78.5
2020-09-17 02:51:36.3737,172.8,135.8,78.75,78.59,9,19.92,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:36.6246,172.8,135.8,78.75,78.59,9,19.94,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:36.8771,172.8,135.8,78.75,78.59,9,19.94,61,787.6,780,0,79,78.5
2020-09-17 02:51:37.1296,172.8,135.8,78.75,78.59,9,19.93,62,425,425,0,79,78.5
2020-09-17 02:51:37.3821,172.8,135.8,78.75,78.59,9,19.92,64,9.6,9.8,0,79,78.5
2020-09-17 02:51:37.6328,172.8,135.8,78.75,78.59,9.1,19.93,3,785.5,4.4,23,79,78.5
2020-09-17 02:51:37.8824,172.8,135.8,78.75,78.59,9,19.94,4,785.1,4.8,23,79,78.5
2020-09-17 02:51:38.1320,172.8,135.8,78.75,78.59,9,19.92,65,3570,3630,0,79,78.5
2020-09-17 02:51:38.3817,172.8,135.8,79,78.59,9,19.92,66,5330,5330,0,79,78.5
2020-09-17 02:51:38.6297,172.8,135.8,79,78.59,9,19.93,1,785.5,4.4,23.5,79,78.5
2020-09-17 02:51:38.8770,172.8,135.8,79,78.59,9.1,19.93,2,785.1,4.8,24,79,78.5
2020-09-17 02:51:39.1242,172.8,135.8,79,78.59,9,19.93,65,3570,3630,0,79,78.5
2020-09-17 02:51:39.3715,172.8,135.8,79,78.59,9,19.92,51,4.01,4,0,79,79
2020-09-17 02:51:39.6222,172.8,135.8,79,78.59,9,19.93,63,50,50,0,79,79
2020-09-17 02:51:39.8747,172.8,135.8,79,78.59,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:51:40.1273,172.8,135.8,79,78.59,9.1,19.93,52,4.01,3.99,0,79,79
2020-09-17 02:51:40.3798,172.8,135.8,79,78.59,9,19.93,6,3570,24.6,4,79,79
2020-09-17 02:51:40.6323,172.8,135.8,79,78.59,8.9,19.93,7,3620,24.6,4,79,79
2020-09-17 02:51:40.8849,172.8,135.8,79,78.59,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:51:41.1374,172.8,135.8,79,78.59,9,19.94,2,785.2,4.8,24,79,79
2020-09-17 02:51:41.3899,172.8,135.8,79,78.59,9,19.93,61,787.6,780,0,79,79
2020-09-17 02:51:41.6413,172.8,135.8,79,78.59,9,19.93,62,425,425,0,79,79
2020-09-17 02:51:41.8922,172.8,135.8,79,78.59,9,19.92,64,9.6,9.8,0,79,79
2020-09-17 02:51:42.1431,172.8,135.8,79,78.59,9,19.93,3,785.6,4.4,23,79,79
2020-09-17 02:51:42.3940,172.8,135.8,79,78.59,9,19.93,4,785.2,4.8,23,79,79
2020-09-17 02:51:42.6438,172.8,135.8,79,78.59,9,19.93,65,3570,3610,0,79,79
2020-09-17 02:51:42.8912,172.8,135.8,79,78.59,9.1,19.93,66,5330,5330,0,79,79
2020-09-17 02:51:43.1385,172.8,135.8,79,78.59,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:51:43.3859,172.8,135.8,79,78.59,9,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:51:43.6332,172.8,135.8,79,78.59,9,19.93,65,3570,3600,0,79,79
2020-09-17 02:51:43.8806,172.8,135.8,79,78.59,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:51:44.1280,172.8,135.8,79,78.59,9.1,19.92,63,50,50,0,79,79
2020-09-17 02:51:44.3754,172.8,135.8,79,78.59,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:51:44.6228,172.8,135.8,79,78.59,9,19.93,52,4.01,3.99,0,79,79
2020-09-17 02:51:44.8747,172.8,135.8,79,78.59,9,19.93,6,3570,24.6,4,79,79
2020-09-17 02:51:45.1272,172.8,135.8,79,78.59,8.9,19.93,7,3610,24.6,4,79,79
2020-09-17 02:51:45.3797,172.8,135.8,79,78.59,9,19.92,1,785.6,4.4,23.5,79,79
2020-09-17 02:51:45.6322,172.8,135.8,79,78.59,9,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:51:45.8822,172.8,135.8,79,78.59,9,19.93,61,787.7,780,0,79,79
2020-09-17 02:51:46.1296,172.8,135.8,79,78.59,9,19.93,62,425,425,0,79,79
2020-09-17 02:51:46.3770,172.8,135.8,79,78.59,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:51:46.6244,172.8,135.8,79,78.59,9,19.93,3,785.6,4.4,23,79,79
2020-09-17 02:51:46.8719,172.8,135.8,79,78.59,9.1,19.93,4,785.2,4.8,23,79,79
2020-09-17 02:51:47.1193,172.8,135.8,79,78.59,8.9,19.94,65,3580,3600,0,79,79
2020-09-17 02:51:47.3667,172.8,135.8,79,78.59,9,19.93,66,5330,5340,0,79,79
2020-09-17 02:51:47.6141,172.8,135.8,79,78.59,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:51:47.8616,172.8,135.8,79,78.59,9,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:51:48.1090,172.8,135.8,79,78.59,9.1,19.93,65,3580,3610,0,79,79
2020-09-17 02:51:48.3564,172.8,135.8,79,78.59,9,19.93,51,4.01,3.99,0,79,79
2020-09-17 02:51:48.6038,172.8,135.8,79,78.59,9,19.93,63,50,50,0,79,79
2020-09-17 02:51:48.8513,172.8,135.8,79,78.59,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:51:49.0987,172.8,135.8,79,78.59,9,19.93,52,4.01,3.99,0,79,79
2020-09-17 02:51:49.3461,172.8,135.8,79,78.59,9.1,19.93,6,3580,24.6,4,79,79
2020-09-17 02:51:49.5935,172.8,135.8,79,78.59,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:51:49.8414,172.8,135.8,79,78.59,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:51:50.0938,172.8,135.8,79,78.59,9,19.94,2,785.2,4.8,24,79,79
2020-09-17 02:51:50.3463,172.8,135.8,79,78.59,9,19.93,61,787.7,780.1,0,79,79
2020-09-17 02:51:50.5987,172.8,135.8,79,78.59,9,19.93,62,425,425,0,79,79
2020-09-17 02:51:50.8512,172.8,135.8,79,78.59,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:51:51.1037,172.8,135.8,79,78.59,9,19.93,3,785.6,4.4,23,79,79
2020-09-17 02:51:51.3563,172.8,135.8,79,78.59,9,19.93,4,785.2,4.8,23,79,79
2020-09-17 02:51:51.6088,172.8,135.8,79,78.59,9,19.93,65,3580,3590,0,79,79
2020-09-17 02:51:51.8614,172.8,135.8,79,78.59,9.1,19.93,66,5330,5330,0,79,79
2020-09-17 02:51:52.1139,172.8,135.8,79,78.59,9.1,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:51:52.3664,172.8,135.8,79,78.59,8.9,19.94,2,785.2,4.8,24,79,79
2020-09-17 02:51:52.6190,172.8,135.8,79,78.59,9,19.93,65,3590,3600,0,79,79
2020-09-17 02:51:52.8715,172.8,135.8,79,78.59,9,19.93,51,4.01,3.99,0,79,79
2020-09-17 02:51:53.1225,172.8,135.8,79,78.59,9,19.92,63,50,50,0,79,79
2020-09-17 02:51:53.3698,172.8,135.8,79,78.59,9.1,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:51:53.6172,172.8,135.8,79,78.59,9,19.93,52,4.01,3.99,0,79,79
2020-09-17 02:51:53.8645,172.8,135.9,79,78.65,9,19.93,6,3590,24.6,4,79,79
2020-09-17 02:51:54.1118,172.8,135.9,79,78.65,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:51:54.3637,172.8,135.9,79,78.65,9,19.94,1,785.5,4.4,23.5,79,79
2020-09-17 02:51:54.6162,172.8,135.9,79,78.65,9.1,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:51:54.8687,172.8,135.9,79,78.65,9,19.93,61,787.7,780,0,79,79
2020-09-17 02:51:55.1212,172.8,135.9,79,78.65,9,19.93,62,425,425,0,79,79
2020-09-17 02:51:55.3729,172.8,135.9,79,78.65,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:51:55.6237,172.8,135.9,79,78.65,9,19.93,3,785.5,4.4,23,79,79
2020-09-17 02:51:55.8745,172.8,135.9,79,78.65,9.1,19.93,4,785.2,4.8,23,79,79
2020-09-17 02:51:56.1253,172.8,135.9,79,78.65,9,19.93,65,3590,3600,0,79,79
2020-09-17 02:51:56.3770,172.8,135.9,79,78.65,9,19.93,66,5330,5330,0,79,79
2020-09-17 02:51:56.6295,172.8,135.9,79,78.65,9,19.92,1,785.5,4.4,23.5,79,79
2020-09-17 02:51:56.8820,172.8,135.9,79,78.65,9,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:51:57.1346,172.8,135.9,79,78.65,9.1,19.92,65,3590,3600,0,79,79
2020-09-17 02:51:57.3866,172.8,135.9,79,78.65,9,19.94,51,4.01,4,0,79,79
2020-09-17 02:51:57.6341,172.8,135.9,79,78.65,9,19.93,63,50,50,0,79,79
2020-09-17 02:51:57.8815,172.8,135.9,79,78.65,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:51:58.1289,172.8,135.9,79,78.65,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:51:58.3764,172.8,135.9,79,78.65,9.1,19.93,6,3590,24.6,4,79,79
2020-09-17 02:51:58.6241,172.8,135.9,79,78.65,9.1,19.93,7,3600,24.6,4,79,79
2020-09-17 02:51:58.8719,172.8,135.9,79,78.65,9,19.93,1,785.5,4.4,23.5,79,79
2020-09-17 02:51:59.1197,172.8,135.9,79,78.65,9,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:51:59.3676,172.8,135.9,79,78.65,9,19.93,61,787.8,780.1,0,79,79
2020-09-17 02:51:59.6157,172.8,135.9,79,78.65,9,19.93,62,425,425,0,79,79
2020-09-17 02:51:59.8648,172.8,135.9,79,78.65,9.1,19.92,64,9.6,9.8,0,79,79
2020-09-17 02:52:00.1139,172.8,135.9,79,78.65,9,19.93,3,785.5,4.4,23,79,79
2020-09-17 02:52:00.3630,172.8,135.9,79,78.65,9,19.94,4,785.2,4.8,23,79,79
2020-09-17 02:52:00.6129,172.8,135.9,79,78.65,9,19.93,65,3590,3600,0,79,79
2020-09-17 02:52:00.8655,172.8,135.9,79,78.65,9,19.93,66,5330,5330,0,79,79
2020-09-17 02:52:01.1180,172.8,135.9,79,78.65,9.1,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:01.3705,172.8,135.9,79,78.65,9,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:52:01.6218,172.8,135.9,79,78.65,9,19.93,65,3590,3590,0,79,79
2020-09-17 02:52:01.8691,172.8,135.9,79,78.65,9,19.93,51,4.01,3.99,0,79,79
2020-09-17 02:52:02.1164,172.8,135.9,79,78.65,9,19.93,63,50,50,0,79,79
2020-09-17 02:52:02.3637,172.8,135.9,79,78.65,9.1,19.92,67,24.6,24.6,0,79,79
2020-09-17 02:52:02.6110,172.8,135.9,79,78.65,9.1,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:52:02.8629,172.8,135.9,79,78.65,9,19.92,6,3590,24.6,4,79,79
2020-09-17 02:52:03.1154,172.8,135.9,79,78.65,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:52:03.3679,172.8,135.9,79,78.65,9,19.94,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:03.6204,172.8,135.9,79,78.65,9.1,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:52:03.8686,172.8,135.9,79,78.65,9.1,19.92,61,787.7,780.1,0,79,79
2020-09-17 02:52:04.1160,172.8,135.9,79,78.65,9,19.93,62,425,425,0,79,79
2020-09-17 02:52:04.3633,172.8,135.9,79,78.65,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:52:04.6106,172.8,135.9,79,78.65,9,19.93,3,785.6,4.4,23,79,79
2020-09-17 02:52:04.8578,172.8,135.9,79,78.65,9,19.92,4,785.2,4.8,23,79,79
2020-09-17 02:52:05.1051,172.8,135.9,79,78.65,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:52:05.3523,172.8,135.9,79,78.65,9,19.92,66,5330,5330,0,79,79
2020-09-17 02:52:05.5995,172.8,135.9,79,78.65,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:05.8491,172.8,135.9,79,78.65,9,19.92,2,785.2,4.8,24,79,79
2020-09-17 02:52:06.1015,172.8,135.9,79,78.65,9,19.93,65,3590,3600,0,79,79
2020-09-17 02:52:06.3539,172.8,135.9,79,78.65,9.1,19.93,51,4.01,3.99,0,79,79
2020-09-17 02:52:06.6064,172.8,135.9,79,78.65,9,19.92,63,50,50,0,79,79
2020-09-17 02:52:06.8588,172.8,135.9,79,78.65,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:52:07.1087,172.8,135.9,79,78.65,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:52:07.3575,172.8,135.9,79,78.65,9,19.93,6,3590,24.6,4,79,79
2020-09-17 02:52:07.6062,172.8,135.9,79,78.65,9.1,19.93,7,3600,24.6,4,79,79
2020-09-17 02:52:07.8549,172.8,135.9,79,78.65,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:08.1032,172.8,135.9,79,78.65,9,19.92,2,785.2,4.8,24,79,79
2020-09-17 02:52:08.3506,172.8,135.9,79,78.65,9,19.93,61,787.6,780.1,0,79,79
2020-09-17 02:52:08.5979,172.8,135.9,79,78.65,9,19.93,62,425,425,0,79,79
2020-09-17 02:52:08.8452,172.8,135.9,79,78.65,9,19.92,64,9.6,9.8,0,79,79
2020-09-17 02:52:09.0940,172.8,135.9,79,78.65,9,19.93,3,785.6,4.4,23,79,79
2020-09-17 02:52:09.3465,172.8,135.9,79,78.65,9,19.93,4,785.2,4.7,23,79,79
2020-09-17 02:52:09.5989,172.8,135.9,79,78.65,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:52:09.8514,172.8,135.9,79,78.65,9,19.93,66,5320,5330,0,79,79
2020-09-17 02:52:10.1039,172.8,135.9,79,78.65,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:10.3565,172.8,135.9,79,78.65,9.1,19.93,2,785.2,4.7,24,79,79
2020-09-17 02:52:10.6090,172.8,135.9,79,78.65,9,19.93,65,3590,3600,0,79,79
2020-09-17 02:52:10.8615,172.8,135.9,79,78.65,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:52:11.1140,172.8,135.9,79,78.65,9,19.93,63,50,50,0,79,79
2020-09-17 02:52:11.3655,172.8,135.9,79,78.65,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:52:11.6169,172.8,135.9,79,78.65,9.1,19.93,52,4.01,3.99,0,79,79
2020-09-17 02:52:11.8682,172.8,135.9,79,78.65,9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:52:12.1196,172.8,135.9,79,78.65,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:52:12.3689,172.8,135.9,79,78.65,9,19.94,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:12.6162,172.8,135.9,79,78.65,9,19.93,2,785.2,4.7,24,79,79
2020-09-17 02:52:12.8635,172.8,135.9,79,78.65,9.1,19.93,61,787.6,779.9,0,79,79
2020-09-17 02:52:13.1108,172.8,135.9,79,78.65,9,19.93,62,425,425,0,79,79
2020-09-17 02:52:13.3607,172.8,135.9,79,78.65,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:52:13.6132,172.8,135.9,79,78.65,9,19.92,3,785.6,4.4,23,79,79
2020-09-17 02:52:13.8657,172.8,135.9,79,78.65,9,19.93,4,785.2,4.7,23,79,79
2020-09-17 02:52:14.1182,172.8,135.9,79,78.65,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:52:14.3705,172.8,135.9,79,78.65,9,19.93,66,5320,5320,0,79,79
2020-09-17 02:52:14.6224,172.8,135.9,79,78.65,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:14.8744,172.8,135.9,79,78.65,9,19.93,2,785.2,4.7,24,79,79
2020-09-17 02:52:15.1263,172.8,135.9,79,78.65,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:52:15.3782,172.8,135.9,79,78.65,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:52:15.6285,172.8,135.9,79,78.65,9.1,19.93,63,50,50,0,79,79
2020-09-17 02:52:15.8780,172.8,135.9,79,78.65,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:52:16.1276,172.8,135.9,79,78.65,9,19.92,52,4.01,3.99,0,79,79
2020-09-17 02:52:16.3771,172.8,135.9,79,78.65,9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:52:16.6275,172.8,135.9,79,78.65,9,19.91,7,3600,24.6,4,79,79
2020-09-17 02:52:16.8800,172.8,135.9,79,78.65,9.1,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:17.1326,172.8,135.9,79,78.65,9,19.94,2,785.3,4.8,24,79,79
2020-09-17 02:52:17.3851,172.8,135.9,79,78.65,9,19.93,61,787.7,780,0,79,79
2020-09-17 02:52:17.6376,172.8,135.9,79,78.65,9,19.93,62,425,425,0,79,79
2020-09-17 02:52:17.8854,172.8,135.9,79,78.65,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:52:18.1328,172.8,135.9,79,78.65,9.1,19.93,3,785.6,4.4,23,79,79
2020-09-17 02:52:18.3801,172.8,135.9,79,78.65,9,19.93,4,785.3,4.8,23,79,79
2020-09-17 02:52:18.6274,172.8,135.9,79,78.65,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:52:18.8747,172.8,135.9,79,78.65,9,19.93,66,5320,5320,0,79,79
2020-09-17 02:52:19.1220,172.8,135.9,79,78.65,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:19.3693,172.8,135.9,79,78.65,9,19.92,2,785.3,4.8,24,79,79
2020-09-17 02:52:19.6165,172.8,135.9,79,78.65,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:52:19.8638,172.8,135.9,79,78.65,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:52:20.1112,172.8,135.9,79,78.65,9,19.93,63,50,50,0,79,79
2020-09-17 02:52:20.3585,172.8,135.9,79,78.65,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:52:20.6059,172.8,135.9,79,78.65,9.1,19.93,52,4.01,3.99,0,79,79
2020-09-17 02:52:20.8533,172.8,135.9,79,78.65,9.1,19.93,6,3600,24.6,4,79,79
2020-09-17 02:52:21.1057,172.8,135.9,79,78.65,9,19.94,7,3600,24.6,4,79,79
2020-09-17 02:52:21.3582,172.8,135.9,79,78.65,9,19.94,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:21.6106,172.8,135.9,79,78.65,9,19.93,2,785.3,4.8,24,79,79
2020-09-17 02:52:21.8631,172.8,135.9,79,78.65,9.1,19.92,61,787.8,780,0,79,79
2020-09-17 02:52:22.1156,172.8,135.9,79,78.65,9.1,19.78,62,425,425,0,79,79
2020-09-17 02:52:22.3681,172.8,135.9,79,78.65,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:52:22.6206,172.8,135.9,79,78.65,9,19.93,3,785.6,4.4,23,79,79
2020-09-17 02:52:22.8731,172.8,135.9,79,78.65,9,19.93,4,785.3,4.8,23,79,79
2020-09-17 02:52:23.1204,172.8,135.9,79,78.65,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:52:23.3676,172.8,135.9,79,78.65,9.1,19.93,66,5320,5310,0,79,79
2020-09-17 02:52:23.6149,172.8,135.9,79,78.65,9,19.93,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:23.8624,172.8,135.9,79,78.65,9,19.94,2,785.3,4.8,24,79,79
2020-09-17 02:52:24.1149,172.8,135.9,79,78.65,8.9,19.92,65,3600,3600,0,79,79
2020-09-17 02:52:24.3674,172.8,135.9,79,78.65,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:52:24.6199,172.8,135.9,79,78.65,9,19.93,63,50,50,0,79,79
2020-09-17 02:52:24.8725,172.8,135.9,79,78.65,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:52:25.1199,172.8,135.9,79,78.65,9,19.92,52,4.01,3.99,0,79,79
2020-09-17 02:52:25.3673,172.8,135.9,79,78.65,9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:52:25.6147,172.8,135.9,79,78.65,8.9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:52:25.8623,172.8,135.9,79,78.65,9.1,19.94,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:26.1147,172.8,135.9,79,78.65,9.1,19.93,2,785.3,4.8,24,79,79
2020-09-17 02:52:26.3672,172.8,135.9,79,78.65,9,19.94,61,787.8,780,0,79,79
2020-09-17 02:52:26.6196,172.8,135.9,79,78.65,9,19.93,62,425,425,0,79,79
2020-09-17 02:52:26.8720,172.8,135.9,79,78.65,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:52:27.1226,172.8,135.9,79,78.65,9.1,19.93,3,785.6,4.4,23,79,79
2020-09-17 02:52:27.3724,172.8,135.9,79,78.65,9.1,19.93,4,785.3,4.8,23,79,79
2020-09-17 02:52:27.6222,172.8,135.9,79,78.65,9,19.92,65,3600,3600,0,79,79
2020-09-17 02:52:27.8719,172.8,135.9,79,78.65,9,19.93,66,5320,5320,0,79,79
2020-09-17 02:52:28.1225,172.8,135.9,79,78.65,9,19.92,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:28.3749,172.8,135.9,79,78.65,9,19.93,2,785.3,4.8,24,79,79
2020-09-17 02:52:28.6272,172.8,135.9,79,78.65,9.1,19.92,65,3600,3600,0,79,79
2020-09-17 02:52:28.8796,172.8,135.9,79,78.65,9,19.94,51,4.01,4,0,79,79
2020-09-17 02:52:29.1320,172.8,135.9,79,78.65,9,19.93,63,50,50,0,79,79
2020-09-17 02:52:29.3828,172.8,135.9,79,78.65,8.9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:52:29.6335,172.8,135.9,79,78.65,9,19.94,52,4.01,3.99,0,79,79
2020-09-17 02:52:29.8841,172.8,135.9,79,78.65,9.1,19.92,6,3600,24.6,4,79,79
2020-09-17 02:52:30.1347,172.8,135.9,79,78.65,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:52:30.3837,172.8,135.9,79,78.65,9,19.93,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:30.6308,172.8,135.9,79,78.65,9,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:52:30.8779,172.8,135.9,79,78.65,9,19.93,61,787.8,780.1,0,79,79
2020-09-17 02:52:31.1251,172.8,135.9,79,78.65,9.1,19.94,62,425,425,0,79,79
2020-09-17 02:52:31.3749,172.8,135.9,79,78.65,9.1,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:52:31.6274,172.8,135.9,79,78.65,9,19.91,3,785.7,4.4,23,79,79
2020-09-17 02:52:31.8800,172.8,135.9,79,78.65,9,19.93,4,785.2,4.8,23,79,79
2020-09-17 02:52:32.1325,172.8,135.9,79,78.65,8.9,19.93,65,3600,3600,0,79,79
2020-09-17 02:52:32.3829,172.8,135.9,79,78.65,9.1,19.93,66,5330,5330,0,79,79
2020-09-17 02:52:32.6303,172.8,135.9,79,78.65,9.1,19.93,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:32.8778,172.8,135.9,79,78.65,9,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:52:33.1252,172.8,135.9,79,78.65,9,19.92,65,3600,3600,0,79,79
2020-09-17 02:52:33.3726,172.8,135.9,79,78.65,8.9,19.93,51,4.01,3.99,0,79,79
2020-09-17 02:52:33.6200,172.8,135.9,79,78.65,9,19.93,63,50,50,0,79,79
2020-09-17 02:52:33.8673,172.8,135.9,79,78.65,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:52:34.1147,172.8,135.9,79,78.65,9,19.92,52,4.01,3.99,0,79,79
2020-09-17 02:52:34.3620,172.8,135.9,79,78.65,9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:52:34.6116,172.8,135.9,79,78.65,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:52:34.8613,172.8,135.9,79,78.65,8.9,19.93,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:35.1110,172.8,135.9,79,78.65,9.1,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:52:35.3606,172.8,135.9,79,78.65,9.1,19.93,61,787.7,780.1,0,79,79
2020-09-17 02:52:35.6112,172.8,135.9,79,78.65,9,19.93,62,425,425,0,79,79
2020-09-17 02:52:35.8619,172.8,135.9,79,78.65,9.1,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:52:36.1126,172.8,135.9,79,78.65,8.9,19.92,3,785.7,4.4,23,79,79
2020-09-17 02:52:36.3633,172.8,135.9,79,78.65,9.1,19.93,4,785.2,4.8,23,79,79
2020-09-17 02:52:36.6152,172.8,135.9,79,78.65,9,19.93,65,3600,3610,0,79,79
2020-09-17 02:52:36.8677,172.8,135.9,79,78.65,9,19.93,66,5320,5310,0,79,79
2020-09-17 02:52:37.1202,172.8,135.9,79,78.65,9,19.93,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:37.3726,172.8,135.9,79,78.65,8.9,19.93,2,785.2,4.8,24,79,79
2020-09-17 02:52:37.6251,172.8,135.9,79,78.65,9,19.94,65,3600,3600,0,79,79
2020-09-17 02:52:37.8776,172.8,135.9,79,78.65,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:52:38.1301,172.8,135.9,79,78.65,9,19.93,63,50,50,0,79,79
2020-09-17 02:52:38.3827,172.8,135.9,79,78.65,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:52:38.6352,172.8,135.9,79,78.65,8.9,20.12,52,4.02,3.99,0,79,79
2020-09-17 02:52:38.8829,172.8,135.9,79,78.65,9,20.13,6,3600,24.6,4,79,79
2020-09-17 02:52:39.1303,172.8,135.9,79,78.65,9.1,20.12,7,3610,24.6,4,79,79
2020-09-17 02:52:39.3777,172.8,135.9,79,78.65,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:39.6250,172.8,135.9,79,78.65,9,20.14,2,785.2,4.8,24,79,79
2020-09-17 02:52:39.8749,172.8,135.9,79,78.65,9,20.13,61,787.7,780.1,0,79,79
2020-09-17 02:52:40.1274,172.8,135.9,79,78.65,9,20.12,62,425,425,0,79,79
2020-09-17 02:52:40.3799,172.8,135.9,79,78.65,9.1,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:52:40.6324,172.8,135.9,79,78.65,9.1,20.18,3,785.7,4.4,23,79,79
2020-09-17 02:52:40.8826,172.8,135.9,79,78.65,9,20.12,4,785.2,4.8,23,79,79
2020-09-17 02:52:41.1299,172.8,135.9,79,78.65,9,20.12,65,3600,3600,0,79,79
2020-09-17 02:52:41.3772,172.8,135.9,79,78.65,9,20.12,66,5320,5320,0,79,79
2020-09-17 02:52:41.6245,172.8,135.9,79,78.65,9.1,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:41.8744,172.8,135.9,79,78.65,9,20.13,2,785.2,4.8,24,79,79
2020-09-17 02:52:42.1269,172.8,135.9,79,78.65,9,20.12,65,3600,3600,0,79,79
2020-09-17 02:52:42.3794,172.8,135.9,79,78.65,9,20.13,51,4.01,4,0,79,79
2020-09-17 02:52:42.6320,172.8,135.9,79,78.65,8.9,20.13,63,50,50,0,79,79
2020-09-17 02:52:42.8822,172.8,135.9,79,78.65,9,20.12,67,24.6,24.6,0,79,79
2020-09-17 02:52:43.1297,172.8,135.9,79,78.65,9,20.13,52,4.02,3.99,0,79,79
2020-09-17 02:52:43.3771,172.8,135.9,79,78.65,9,20.13,6,3600,24.6,4,79,79
2020-09-17 02:52:43.6245,172.8,135.9,79,78.65,9.1,20.13,7,3600,24.6,4,79,79
2020-09-17 02:52:43.8719,172.8,135.9,79,78.65,8.9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:44.1193,172.8,135.9,79,78.65,9,20.12,2,785.2,4.8,24,79,79
2020-09-17 02:52:44.3667,172.8,135.9,79,78.65,9.1,20.12,61,787.6,780,0,79,79
2020-09-17 02:52:44.6141,172.8,135.9,79,78.65,9,20.12,62,425,425,0,79,79
2020-09-17 02:52:44.8618,172.8,135.9,79,78.65,9.1,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:52:45.1146,172.8,135.9,79,78.65,9,20.13,3,785.7,4.4,23,79,79
2020-09-17 02:52:45.3675,172.8,135.9,79,78.65,9,20.13,4,785.2,4.8,23,79,79
2020-09-17 02:52:45.6203,172.8,135.9,79,78.65,9.1,20.13,65,3600,3600,0,79,79
2020-09-17 02:52:45.8731,172.8,135.9,79,78.65,9,20.13,66,5320,5310,0,79,79
2020-09-17 02:52:46.1257,172.8,135.9,79,78.65,9.1,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:46.3782,172.8,135.9,79,78.65,9,20.13,2,785.2,4.8,24,79,79
2020-09-17 02:52:46.6308,172.8,135.9,79,78.65,8.9,20.13,65,3600,3600,0,79,79
2020-09-17 02:52:46.8834,172.8,135.9,79,78.65,9.1,20.12,51,4.01,3.99,0,79,79
2020-09-17 02:52:47.1360,172.8,135.9,79,78.65,9,20.13,63,50,50,0,79,79
2020-09-17 02:52:47.3886,172.8,135.9,79,78.65,9,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:52:47.6412,172.8,135.9,79,78.65,9,20.13,52,4.01,3.99,0,79,79
2020-09-17 02:52:47.8938,172.8,135.9,79,78.65,8.9,20.13,6,3600,24.6,4,79,79
2020-09-17 02:52:48.1464,172.8,135.9,79,78.65,9,20.14,7,3600,24.6,4,79,79
2020-09-17 02:52:48.3990,172.8,135.9,79,78.65,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:48.6516,172.8,135.9,79,78.65,9,20.13,2,785.2,4.8,24,79,79
2020-09-17 02:52:48.9043,172.8,135.9,79,78.65,9.1,20.12,61,787.7,780.1,0,79,79
2020-09-17 02:52:49.1571,172.8,135.9,79,78.65,8.9,20.13,62,425,425,0,79,79
2020-09-17 02:52:49.4100,172.8,135.9,79,78.65,9,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:52:49.6629,172.8,135.9,79,78.65,9.1,20.13,3,785.7,4.4,23,79,79
2020-09-17 02:52:49.9157,172.8,135.9,79,78.65,9,20.13,4,785.2,4.8,23,79,79
2020-09-17 02:52:50.1686,172.8,135.9,79,78.65,9.1,20.13,65,3600,3600,0,79,79
2020-09-17 02:52:50.4213,172.8,135.9,79,78.65,9,20.13,66,5320,5320,0,79,79
2020-09-17 02:52:50.6741,172.8,135.9,79,78.65,9,20.12,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:50.9269,172.8,135.9,79,78.65,9.1,20.12,2,785.2,4.8,24,79,79
2020-09-17 02:52:51.1787,172.8,135.9,79,78.65,9,20.14,65,3600,3600,0,79,79
2020-09-17 02:52:51.4285,172.8,135.9,79,78.65,9.1,20.12,51,4.01,3.99,0,79,79
2020-09-17 02:52:51.6784,172.8,135.9,79,78.65,9,20.13,63,50,50,0,79,79
2020-09-17 02:52:51.9282,172.8,135.9,79,78.65,8.9,20.12,67,24.6,24.6,0,79,79
2020-09-17 02:52:52.1772,172.8,135.9,79,78.65,9.1,20.13,52,4.02,3.99,0,79,79
2020-09-17 02:52:52.4248,172.8,135.9,79,78.65,9,20.13,6,3600,24.6,4,79,79
2020-09-17 02:52:52.6724,172.8,135.9,79,78.65,9,20.13,7,3600,24.6,4,79,79
2020-09-17 02:52:52.9200,172.8,135.9,79,78.65,9,20.14,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:53.1691,172.8,135.9,79,78.65,8.9,20.13,2,785.3,4.8,24,79,79
2020-09-17 02:52:53.4218,172.8,135.9,79,78.65,9,20.13,61,787.8,780.1,0,79,79
2020-09-17 02:52:53.6744,172.8,135.9,79,78.65,9,20.13,62,425,425,0,79,79
2020-09-17 02:52:53.9271,172.8,135.9,79,78.65,9,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:52:54.1798,172.8,135.9,79,78.65,9.1,20.12,3,785.6,4.4,23,79,79
2020-09-17 02:52:54.4279,172.8,135.9,79,78.65,8.9,20.13,4,785.3,4.8,23,79,79
2020-09-17 02:52:54.6755,172.8,135.9,79,78.65,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:52:54.9230,172.8,135.9,79,78.65,9.1,20.12,66,5310,5320,0,79,79
2020-09-17 02:52:55.1706,172.8,135.9,79,78.65,9,20.13,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:55.4206,172.8,135.9,79,78.65,9.1,20.13,2,785.3,4.8,24,79,79
2020-09-17 02:52:55.6731,172.8,135.9,79,78.65,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:52:55.9256,172.8,135.9,79,78.65,9,20.1,51,4.01,3.99,0,79,79
2020-09-17 02:52:56.1781,172.8,135.9,79,78.65,9.1,20.13,63,50,50,0,79,79
2020-09-17 02:52:56.4283,172.8,136.1,79,78.76,9,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:52:56.6759,172.8,136.1,79,78.76,9.1,20.13,52,4.02,3.99,0,79,79
2020-09-17 02:52:56.9234,172.8,136.1,79,78.76,9,20.12,6,3590,24.6,4,79,79
2020-09-17 02:52:57.1710,172.8,136.1,79,78.76,8.9,20.13,7,3590,24.6,4,79,79
2020-09-17 02:52:57.4186,172.8,136.1,79,78.76,9.1,20.12,1,785.6,4.4,23.5,79,79
2020-09-17 02:52:57.6661,172.8,136.1,79,78.76,9,20.12,2,785.3,4.8,24,79,79
2020-09-17 02:52:57.9137,172.8,136.1,79,78.76,9,20.13,61,787.8,780.1,0,79,79
2020-09-17 02:52:58.1613,172.8,136.1,79,78.76,9.1,20.13,62,425,425,0,79,79
2020-09-17 02:52:58.4090,172.8,136.1,79,78.76,8.9,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:52:58.6591,172.8,136.1,79,78.76,9,20.13,3,785.6,4.4,23,79,79
2020-09-17 02:52:58.9091,172.8,136.1,79,78.76,9,20.13,4,785.3,4.8,23,79,79
2020-09-17 02:52:59.1591,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:52:59.4092,172.8,136.1,79,78.76,9.1,20.13,66,5310,5320,0,79,79
2020-09-17 02:52:59.6602,172.8,136.1,79,78.76,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:52:59.9112,172.8,136.1,79,78.76,9,20.13,2,785.3,4.7,24,79,79
2020-09-17 02:53:00.1622,172.8,136.1,79,78.76,9.1,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:00.4133,172.8,136.1,79,78.76,9,20.12,51,4.01,4,0,79,79
2020-09-17 02:53:00.6622,172.8,136.1,79,78.76,9.1,20.13,63,50,50,0,79,79
2020-09-17 02:53:00.9101,172.8,136.1,79,78.76,8.9,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:53:01.1580,172.8,136.1,79,78.76,8.9,20.12,52,4.02,3.99,0,79,79
2020-09-17 02:53:01.4059,172.8,136.1,79,78.76,9,20.13,6,3590,24.6,4,79,79
2020-09-17 02:53:01.6571,172.8,136.1,79,78.76,9,20.13,7,3590,24.6,4,79,79
2020-09-17 02:53:01.9097,172.8,136.1,79,78.76,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:02.1623,172.8,136.1,79,78.76,9,20.13,2,785.3,4.7,24,79,79
2020-09-17 02:53:02.4150,172.8,136.1,79,78.76,8.9,20.12,61,787.7,780.2,0,79,79
2020-09-17 02:53:02.6676,172.8,136.1,79,78.76,9,20.12,62,425,425,0,79,79
2020-09-17 02:53:02.9157,172.8,136.1,79,78.76,9,20.12,64,9.6,9.8,0,79,79
2020-09-17 02:53:03.1632,172.8,136.1,79,78.76,9,20.13,3,785.7,4.4,23,79,79
2020-09-17 02:53:03.4108,172.8,136.1,79,78.76,9.1,20.12,4,785.3,4.7,23,79,79
2020-09-17 02:53:03.6583,172.8,136.1,79,78.76,8.9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:03.9089,172.8,136.1,79,78.76,9,20.12,66,5320,5320,0,79,79
2020-09-17 02:53:04.1598,172.8,136.1,79,78.76,9.1,20.12,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:04.4107,172.8,136.1,79,78.76,9,20.13,2,785.3,4.7,24,79,79
2020-09-17 02:53:04.6615,172.8,136.1,79,78.76,9.1,20.13,65,3600,3590,0,79,79
2020-09-17 02:53:04.9095,172.8,136.1,79,78.76,9,20.13,51,4.01,4,0,79,79
2020-09-17 02:53:05.1570,172.8,136.1,79,78.76,9,20.13,63,50,50,0,79,79
2020-09-17 02:53:05.4046,172.8,136.1,79,78.76,9.1,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:53:05.6521,172.8,136.1,79,78.76,9,20.13,52,4.02,3.99,0,79,79
2020-09-17 02:53:05.9042,172.8,136.1,79,78.76,9.1,20.12,6,3590,24.6,4,79,79
2020-09-17 02:53:06.1568,172.8,136.1,79,78.76,9,20.12,7,3590,24.6,4,79,79
2020-09-17 02:53:06.4094,172.8,136.1,79,78.76,8.9,20.12,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:06.6621,172.8,136.1,79,78.76,9.1,20.13,2,785.2,4.7,24,79,79
2020-09-17 02:53:06.9124,172.8,136.1,79,78.76,9,20.12,61,787.8,780.1,0,79,79
2020-09-17 02:53:07.1624,172.8,136.1,79,78.76,9,20.12,62,425,425,0,79,79
2020-09-17 02:53:07.4124,172.8,136.1,79,78.76,9,20.12,64,9.6,9.8,0,79,79
2020-09-17 02:53:07.6624,172.8,136.1,79,78.76,8.9,20.13,3,785.7,4.4,23,79,79
2020-09-17 02:53:07.9126,172.8,136.1,79,78.76,9,20.13,4,785.2,4.7,23,79,79
2020-09-17 02:53:08.1653,172.8,136.1,79,78.76,9,20.13,65,3600,3600,0,79,79
2020-09-17 02:53:08.4180,172.8,136.1,79,78.76,9,20.13,66,5320,5320,0,79,79
2020-09-17 02:53:08.6707,172.8,136.1,79,78.76,9.1,20.12,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:08.9234,172.8,136.1,79,78.76,8.9,20.13,2,785.2,4.7,24,79,79
2020-09-17 02:53:09.1725,172.8,136.1,79,78.76,9,20.13,65,3600,3590,0,79,79
2020-09-17 02:53:09.4201,172.8,136.1,79,78.76,9,20.12,51,4.01,4,0,79,79
2020-09-17 02:53:09.6676,172.8,136.1,79,78.76,9,20.13,63,50,50,0,79,79
2020-09-17 02:53:09.9151,172.8,136.1,79,78.76,9.1,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:53:10.1644,172.8,136.1,79,78.76,9,20.13,52,4.01,3.99,0,79,79
2020-09-17 02:53:10.4143,172.8,136.1,79,78.76,9,20.13,6,3590,24.6,4,79,79
2020-09-17 02:53:10.6642,172.8,136.1,79,78.76,9.1,20.12,7,3600,24.6,4,79,79
2020-09-17 02:53:10.9141,172.8,136.1,79,78.76,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:11.1624,172.8,136.1,79,78.76,9.1,20.13,2,785.2,4.7,24,79,79
2020-09-17 02:53:11.4099,172.8,136.1,79,78.76,9,20.12,61,788,780.2,0,79,79
2020-09-17 02:53:11.6574,172.8,136.1,79,78.76,8.9,20.12,62,425,425,0,79,79
2020-09-17 02:53:11.9050,172.8,136.1,79,78.76,9.1,20.12,64,9.6,9.8,0,79,79
2020-09-17 02:53:12.1540,172.8,136.1,79,78.76,9,20.12,3,785.7,4.4,23,79,79
2020-09-17 02:53:12.4068,172.8,136.1,79,78.76,9,20.12,4,785.2,4.7,23,79,79
2020-09-17 02:53:12.6595,172.8,136.1,79,78.76,8.9,20.13,65,3600,3590,0,79,79
2020-09-17 02:53:12.9122,172.8,136.1,79,78.76,8.9,20.13,66,5330,5330,0,79,79
2020-09-17 02:53:13.1636,172.8,136.1,79,78.76,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:13.4111,172.8,136.1,79,78.76,9,20.12,2,785.2,4.7,24,79,79
2020-09-17 02:53:13.6587,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:13.9062,172.8,136.1,79,78.76,9.1,20.13,51,4.01,3.99,0,79,79
2020-09-17 02:53:14.1537,172.8,136.1,79,78.76,8.9,20.13,63,50,50,0,79,79
2020-09-17 02:53:14.4058,172.8,136.1,79,78.76,9,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:53:14.6584,172.8,136.1,79,78.76,9,20.13,52,4.01,3.99,0,79,79
2020-09-17 02:53:14.9110,172.8,136.1,79,78.76,9,20.14,6,3590,24.6,4,79,79
2020-09-17 02:53:15.1637,172.8,136.1,79,78.76,9.1,20.12,7,3600,24.6,4,79,79
2020-09-17 02:53:15.4145,172.8,136.1,79,78.76,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:15.6651,172.8,136.1,79,78.76,9,20.13,2,785.3,4.7,24,79,79
2020-09-17 02:53:15.9156,172.8,136.1,79,78.76,9,20.13,61,787.8,780.2,0,79,79
2020-09-17 02:53:16.1662,172.8,136.1,79,78.76,9,20.13,62,425,425,0,79,79
2020-09-17 02:53:16.4178,172.8,136.1,79,78.76,9.1,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:53:16.6706,172.8,136.1,79,78.76,8.9,20.14,3,785.7,4.4,23,79,79
2020-09-17 02:53:16.9233,172.8,136.1,79,78.76,8.9,20.13,4,785.3,4.7,23,79,79
2020-09-17 02:53:17.1760,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:17.4262,172.8,136.1,79,78.76,9,20.12,66,5330,5320,0,79,79
2020-09-17 02:53:17.6738,172.8,136.1,79,78.76,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:17.9214,172.8,136.1,79,78.76,9,20.12,2,785.3,4.7,24,79,79
2020-09-17 02:53:18.1690,172.8,136.1,79,78.76,8.9,20.12,65,3590,3590,0,79,79
2020-09-17 02:53:18.4192,172.8,136.1,79,78.76,9,20.13,51,4.01,3.99,0,79,79
2020-09-17 02:53:18.6719,172.8,136.1,79,78.76,9,20.13,63,50,50,0,79,79
2020-09-17 02:53:18.9246,172.8,136.1,79,78.76,9.1,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:53:19.1773,172.8,136.1,79,78.76,9.1,20.13,52,4.01,3.99,0,79,79
2020-09-17 02:53:19.4295,172.8,136.1,79,78.76,9,20.13,6,3590,24.6,4,79,79
2020-09-17 02:53:19.6770,172.8,136.1,79,78.76,9,20.1,7,3590,24.6,4,79,79
2020-09-17 02:53:19.9246,172.8,136.1,79,78.76,9,20.12,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:20.1721,172.8,136.1,79,78.76,9,20.12,2,785.3,4.7,24,79,79
2020-09-17 02:53:20.4197,172.8,136.1,79,78.76,9,20.12,61,787.8,780.1,0,79,79
2020-09-17 02:53:20.6678,172.8,136.1,79,78.76,9,20.13,62,425,425,0,79,79
2020-09-17 02:53:20.9159,172.8,136.1,79,78.76,9.1,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:53:21.1640,172.8,136.1,79,78.76,9,20.13,3,785.7,4.4,23,79,79
2020-09-17 02:53:21.4121,172.8,136.1,79,78.76,9,20.12,4,785.3,4.8,23,79,79
2020-09-17 02:53:21.6597,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:21.9071,172.8,136.1,79,78.76,8.9,20.12,66,5330,5330,0,79,79
2020-09-17 02:53:22.1545,172.8,136.1,79,78.76,8.9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:22.4019,172.8,136.1,79,78.76,9.1,20.13,2,785.3,4.8,24,79,79
2020-09-17 02:53:22.6509,172.8,136.1,79,78.76,9,20.11,65,3590,3590,0,79,79
2020-09-17 02:53:22.9006,172.8,136.1,79,78.76,9,20.12,51,4.01,3.99,0,79,79
2020-09-17 02:53:23.1503,172.8,136.1,79,78.76,9,20.13,63,50,50,0,79,79
2020-09-17 02:53:23.4000,172.8,136.1,79,78.76,8.9,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:53:23.6515,172.8,136.1,79,78.76,9.1,20.13,52,4.01,3.99,0,79,79
2020-09-17 02:53:23.9041,172.8,136.1,79,78.76,9,20.13,6,3590,24.6,4,79,79
2020-09-17 02:53:24.1568,172.8,136.1,79,78.76,9,20.13,7,3600,24.6,4,79,79
2020-09-17 02:53:24.4095,172.8,136.1,79,78.76,9.1,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:24.6608,172.8,136.1,79,78.76,8.9,20.13,2,785.3,4.8,24,79,79
2020-09-17 02:53:24.9114,172.8,136.1,79,78.76,9.1,20.12,61,787.8,780.1,0,79,79
2020-09-17 02:53:25.1619,172.8,136.1,79,78.76,9,20.12,62,425,425,0,79,79
2020-09-17 02:53:25.4125,172.8,136.1,79,78.76,9,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:53:25.6637,172.8,136.1,79,78.76,9.1,20.12,3,785.7,4.4,23,79,79
2020-09-17 02:53:25.9164,172.8,136.1,79,78.76,8.9,20.14,4,785.3,4.8,23,79,79
2020-09-17 02:53:26.1691,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:26.4217,172.8,136.1,79,78.76,9,20.13,66,5330,5330,0,79,79
2020-09-17 02:53:26.6744,172.8,136.1,79,78.76,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:26.9249,172.8,136.1,79,78.76,9,20.13,2,785.3,4.8,24,79,79
2020-09-17 02:53:27.1750,172.8,136.1,79,78.76,8.9,20.12,65,3590,3590,0,79,79
2020-09-17 02:53:27.4252,172.8,136.1,79,78.76,8.9,20.12,51,4.01,3.99,0,79,79
2020-09-17 02:53:27.6753,172.8,136.1,79,78.76,9.1,20.12,63,50,50,0,79,79
2020-09-17 02:53:27.9241,172.8,136.1,79,78.76,9,20.12,67,24.6,24.6,0,79,79
2020-09-17 02:53:28.1716,172.8,136.1,79,78.76,9,20.13,52,4.01,3.99,0,79,79
2020-09-17 02:53:28.4191,172.8,136.1,79,78.76,9,20.12,6,3600,24.6,4,79,79
2020-09-17 02:53:28.6666,172.8,136.1,79,78.76,9,20.13,7,3600,24.6,4,79,79
2020-09-17 02:53:28.9140,172.8,136.1,79,78.76,9,20.12,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:29.1615,172.8,136.1,79,78.76,9,20.13,2,785.3,4.7,24,79,79
2020-09-17 02:53:29.4090,172.8,136.1,79,78.76,9,20.13,61,787.8,780.1,0,79,79
2020-09-17 02:53:29.6564,172.8,136.1,79,78.76,9.1,20.12,62,425,425,0,79,79
2020-09-17 02:53:29.9039,172.8,136.1,79,78.76,9,20.12,64,9.6,9.8,0,79,79
2020-09-17 02:53:30.1513,172.8,136.1,79,78.76,9,20.12,3,785.6,4.4,23,79,79
2020-09-17 02:53:30.3987,172.8,136.1,79,78.76,9,20.13,4,785.3,4.7,23,79,79
2020-09-17 02:53:30.6461,172.8,136.1,79,78.76,9,20.12,65,3590,3590,0,79,79
2020-09-17 02:53:30.8935,172.8,136.1,79,78.76,9,20.12,66,5330,5330,0,79,79
2020-09-17 02:53:31.1407,172.8,136.1,79,78.76,9,20.12,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:31.3880,172.8,136.1,79,78.76,8.9,20.13,2,785.3,4.7,24,79,79
2020-09-17 02:53:31.6352,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:31.8825,172.8,136.1,79,78.76,9,20.13,51,4.01,4,0,79,79
2020-09-17 02:53:32.1350,172.8,136.1,79,78.76,9,20.12,63,50,50,0,79,79
2020-09-17 02:53:32.3877,172.8,136.1,79,78.76,9.1,20.12,67,24.6,24.6,0,79,79
2020-09-17 02:53:32.6404,172.8,136.1,79,78.76,8.9,20.13,52,4.02,3.99,0,79,79
2020-09-17 02:53:32.8932,172.8,136.1,79,78.76,9,20.13,6,3590,24.6,4,79,79
2020-09-17 02:53:33.1410,172.8,136.1,79,78.76,9,20.13,7,3590,24.6,4,79,79
2020-09-17 02:53:33.3884,172.8,136.1,79,78.76,9,20.13,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:33.6357,172.8,136.1,79,78.76,9.1,20.13,2,785.3,4.7,24,79,79
2020-09-17 02:53:33.8831,172.8,136.1,79,78.76,9.1,20.11,61,787.8,780.2,0,79,79
2020-09-17 02:53:34.1320,172.8,136.1,79,78.76,9,20.12,62,425,425,0,79,79
2020-09-17 02:53:34.3846,172.8,136.1,79,78.76,9,20.12,64,9.6,9.8,0,79,79
2020-09-17 02:53:34.6372,172.8,136.1,79,78.76,9,20.13,3,785.6,4.4,23,79,79
2020-09-17 02:53:34.8897,172.8,136.1,79,78.76,9.1,20.13,4,785.3,4.7,23,79,79
2020-09-17 02:53:35.1424,172.8,136.1,79,78.76,9,20.12,65,3600,3600,0,79,79
2020-09-17 02:53:35.3952,172.8,136.1,79,78.76,8.9,20.13,66,5330,5330,0,79,79
2020-09-17 02:53:35.6480,172.8,136.1,79,78.76,9.1,20.13,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:35.9008,172.8,136.1,79,78.76,9,20.13,2,785.4,4.7,24,79,79
2020-09-17 02:53:36.1535,172.8,136.1,79,78.76,9,20.13,65,3600,3600,0,79,79
2020-09-17 02:53:36.4063,172.8,136.1,79,78.76,9,20.13,51,4.01,4,0,79,79
2020-09-17 02:53:36.6590,172.8,136.1,79,78.76,8.9,20.12,63,50,50,0,79,79
