Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:53:36.9117,172.8,136.1,79,78.76,9,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:53:37.1644,172.8,136.1,79,78.76,9,20.13,52,4.01,3.99,0,79,79
2020-09-17 02:53:37.4171,172.8,136.1,79,78.76,9,20.12,6,3600,24.6,4,79,79
2020-09-17 02:53:37.6697,172.8,136.1,79,78.76,9.1,20.12,7,3600,24.6,4,79,79
2020-09-17 02:53:37.9224,172.8,136.1,79,78.76,8.9,20.12,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:38.1729,172.8,136.1,79,78.76,9,20.13,2,785.4,4.7,24,79,79
2020-09-17 02:53:38.4202,172.8,136.1,79,78.76,9,20.13,61,787.8,780.2,0,79,79
2020-09-17 02:53:38.6674,172.8,136.1,79,78.76,9,20.12,62,425,425,0,79,79
2020-09-17 02:53:38.9146,172.8,136.1,79,78.76,9.1,20.12,64,9.6,9.8,0,79,79
2020-09-17 02:53:39.1620,172.8,136.1,79,78.76,9,20.08,3,785.6,4.4,23,79,79
2020-09-17 02:53:39.4098,172.8,136.1,79,78.76,9,20.13,4,785.4,4.7,23,79,79
2020-09-17 02:53:39.6576,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:39.9055,172.8,136.1,79,78.76,9,20.12,66,5330,5330,0,79,79
2020-09-17 02:53:40.1533,172.8,136.1,79,78.76,9.1,20.13,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:40.4055,172.8,136.1,79,78.76,9,20.13,2,785.4,4.7,24,79,79
2020-09-17 02:53:40.6582,172.8,136.1,79,78.76,8.9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:40.9109,172.8,136.1,79,78.76,9,20.13,51,4.01,4,0,79,79
2020-09-17 02:53:41.1635,172.8,136.1,79,78.76,9,20.13,63,50,50,0,79,79
2020-09-17 02:53:41.4162,172.8,136.1,79,78.76,9,20.12,67,24.6,24.6,0,79,79
2020-09-17 02:53:41.6689,172.8,136.1,79,78.76,9,20.12,52,4.01,3.99,0,79,79
2020-09-17 02:53:41.9216,172.8,136.1,79,78.76,8.9,20.13,6,3590,24.6,4,79,79
2020-09-17 02:53:42.1743,172.8,136.1,79,78.76,9,20.12,7,3590,24.6,4,79,79
2020-09-17 02:53:42.4269,172.8,136.1,79,78.76,9,20.13,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:42.6796,172.8,136.1,79,78.76,9,20.13,2,785.4,4.7,24,79,79
2020-09-17 02:53:42.9323,172.8,136.1,79,78.76,9.1,20.14,61,787.7,780.2,0,79,79
2020-09-17 02:53:43.1850,172.8,136.1,79,78.76,8.9,20.12,62,425,425,0,79,79
2020-09-17 02:53:43.4351,172.8,136.1,79,78.76,9,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:53:43.6827,172.8,136.1,79,78.76,9,20.13,3,785.6,4.4,23,79,79
2020-09-17 02:53:43.9304,172.8,136.1,79,78.76,9,20.12,4,785.3,4.7,23,79,79
2020-09-17 02:53:44.1780,172.8,136.1,79,78.76,9.1,20.12,65,3600,3590,0,79,79
2020-09-17 02:53:44.4257,172.8,136.1,79,78.76,9,20.13,66,5330,5330,0,79,79
2020-09-17 02:53:44.6736,172.8,136.1,79,78.76,9,20.1,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:44.9215,172.8,136.1,79,78.76,9,20.09,2,785.3,4.7,24,79,79
2020-09-17 02:53:45.1694,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:45.4176,172.8,136.1,79,78.76,9.1,20.13,51,4.01,4,0,79,79
2020-09-17 02:53:45.6662,172.8,136.1,79,78.76,9,20.13,63,50,50,0,79,79
2020-09-17 02:53:45.9147,172.8,136.1,79,78.76,8.9,20.12,67,24.6,24.6,0,79,79
2020-09-17 02:53:46.1633,172.8,136.1,79,78.76,9,20.13,52,4.01,3.99,0,79,79
2020-09-17 02:53:46.4138,172.8,136.1,79,78.76,9,20.12,6,3590,24.6,4,79,79
2020-09-17 02:53:46.6665,172.8,136.1,79,78.76,9,20.12,7,3590,24.6,4,79,79
2020-09-17 02:53:46.9192,172.8,136.1,79,78.76,9,20.12,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:47.1719,172.8,136.1,79,78.76,8.9,20.11,2,785.3,4.7,24,79,79
2020-09-17 02:53:47.4247,172.8,136.1,79,78.76,9,20.12,61,787.8,780.2,0,79,79
2020-09-17 02:53:47.6775,172.8,136.1,79,78.76,9,20.12,62,425,425,0,79,79
2020-09-17 02:53:47.9303,172.8,136.1,79,78.76,9,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:53:48.1831,172.8,136.1,79,78.76,9.1,20.13,3,785.6,4.4,23,79,79
2020-09-17 02:53:48.4332,172.8,136.1,79,78.76,8.9,20.12,4,785.3,4.7,23,79,79
2020-09-17 02:53:48.6807,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:48.9281,172.8,136.1,79,78.76,9,20.13,66,5340,5340,0,79,79
2020-09-17 02:53:49.1755,172.8,136.1,79,78.76,9,20.12,1,785.6,4.4,23.5,79,79
2020-09-17 02:53:49.4235,172.8,136.1,79,78.76,9.1,20.13,2,785.3,4.7,24,79,79
2020-09-17 02:53:49.6762,172.8,136.1,79,78.76,9,20.13,65,3590,3590,0,79,79
2020-09-17 02:53:49.9289,172.8,136.1,79,78.76,8.9,20.12,51,4.01,4,0,79,79
2020-09-17 02:53:50.1816,172.8,136.1,79,78.76,9,20.14,63,50,50,0,79,79
2020-09-17 02:53:50.4343,172.8,136.1,79,78.76,9,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:53:50.6834,172.8,136.1,79,78.76,9,20.13,52,4.01,3.99,0,79,79
2020-09-17 02:53:50.9310,172.8,136.1,79,78.76,9,20.12,6,3590,24.6,4,79,79
2020-09-17 02:53:51.1786,172.8,136.1,79,78.76,8.9,20.13,7,3600,24.6,4,79,79
2020-09-17 02:53:51.4263,172.8,136.1,79,78.76,9,20.12,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:51.6744,172.8,136.1,79,78.76,9,20.13,2,785.4,4.7,24,79,79
2020-09-17 02:53:51.9228,172.8,136.1,79,78.76,9,20.12,61,787.9,780.2,0,79,79
2020-09-17 02:53:52.1712,172.8,136.1,79,78.76,9.1,20.13,62,425,425,0,79,79
2020-09-17 02:53:52.4196,172.8,136.1,79,78.76,8.9,20.13,64,9.7,9.8,0,79,79
2020-09-17 02:53:52.6698,172.8,136.1,79,78.76,9,20.13,3,785.7,4.4,23,79,79
2020-09-17 02:53:52.9208,172.8,136.1,79,78.76,9.1,20.13,4,785.4,4.7,23,79,79
2020-09-17 02:53:53.1718,172.8,136.1,79,78.76,9,20.12,65,3600,3600,0,79,79
2020-09-17 02:53:53.4228,172.8,136.1,79,78.76,9.1,20.13,66,5330,5330,0,79,79
2020-09-17 02:53:53.6730,172.8,136.1,79,78.76,9,20.12,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:53.9227,172.8,136.1,79,78.76,9,20.13,2,785.4,4.7,24,79,79
2020-09-17 02:53:54.1725,172.8,136.1,79,78.76,9.1,20.12,65,3590,3590,0,79,79
2020-09-17 02:53:54.4222,172.8,136.1,79,78.76,9,20.13,51,4.01,4,0,79,79
2020-09-17 02:53:54.6713,172.8,136.1,79,78.76,9.1,20.13,63,50,50,0,79,79
2020-09-17 02:53:54.9188,172.8,136.1,79,78.76,9,20.13,67,24.6,24.6,0,79,79
2020-09-17 02:53:55.1664,172.8,136.1,79,78.76,8.9,20.12,52,4.01,3.99,0,79,79
2020-09-17 02:53:55.4139,172.8,136.1,79,78.76,9,20.12,6,3590,24.6,4,79,79
2020-09-17 02:53:55.6615,172.8,136.1,79,78.76,9,20.12,7,3590,24.6,4,79,79
2020-09-17 02:53:55.9090,172.8,136.1,79,78.76,9,20.13,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:56.1566,172.8,136.1,79,78.76,9,20.13,2,785.4,4.7,24,79,79
2020-09-17 02:53:56.4041,172.8,136.1,79,78.76,8.9,20.13,61,788,780.2,0,79,79
2020-09-17 02:53:56.6530,172.8,136.1,79,78.76,9,20.12,62,425,425,0,79,79
2020-09-17 02:53:56.9057,172.8,136.1,79,78.76,9,20.13,64,9.6,9.8,0,79,79
2020-09-17 02:53:57.1584,172.8,136.1,79,78.76,9,20.13,3,785.7,4.4,23,79,79
2020-09-17 02:53:57.4111,172.8,136.1,79,78.76,9.1,20.13,4,785.3,4.7,23,79,79
2020-09-17 02:53:57.6628,172.8,136.1,79,78.76,8.9,20.12,65,3590,3600,0,79,79
2020-09-17 02:53:57.9113,172.8,136.1,79,78.76,9,20.13,66,5340,5340,0,79,79
2020-09-17 02:53:58.1598,172.8,136.1,79,78.76,9.1,20.12,1,785.7,4.4,23.5,79,79
2020-09-17 02:53:58.4083,172.8,136.1,79,78.76,9,20.13,2,785.3,4.7,24,79,79
2020-09-17 02:53:58.6579,172.8,136.1,79,78.76,9.1,20.12,65,3600,3600,0,79,79
2020-09-17 02:53:58.9106,172.8,136.1,79,78.76,9,20.13,51,4.01,3.99,0,79,79
2020-09-17 02:53:59.1633,172.8,136.1,79,78.76,9,19.93,63,50,50,0,79,79
2020-09-17 02:53:59.4159,172.8,136.1,79,78.76,9.1,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:53:59.6686,172.8,136.1,79,78.76,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:53:59.9213,172.8,136.1,79,78.76,9.1,19.93,6,3600,24.6,4,79,79
2020-09-17 02:54:00.1740,172.8,136.1,79,78.76,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:54:00.4267,172.8,136.1,79,78.76,8.9,19.92,1,785.7,4.4,23.5,79,79
2020-09-17 02:54:00.6795,172.8,136.1,79,78.76,9.1,19.93,2,785.3,4.7,24,79,79
2020-09-17 02:54:00.9320,172.8,136.1,79,78.76,9,19.95,61,787.8,780.2,0,79,79
2020-09-17 02:54:01.1832,172.8,136.1,79,78.76,9,19.93,62,425,425,0,79,79
2020-09-17 02:54:01.4343,172.8,136.1,79,78.76,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:01.6854,172.8,136.1,79,78.76,8.9,19.93,3,785.7,4.4,23,79,79
2020-09-17 02:54:01.9360,172.8,136.1,79,78.76,9,19.93,4,785.3,4.7,23,79,79
2020-09-17 02:54:02.1836,172.8,136.1,79,78.76,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:02.4312,172.8,136.1,79,78.76,9,19.92,66,5330,5330,0,79,79
2020-09-17 02:54:02.6788,172.8,136.1,79,78.76,9.1,19.93,1,785.7,4.4,23.5,79,79
2020-09-17 02:54:02.9266,172.8,136.1,79,78.76,8.9,19.93,2,785.3,4.7,24,79,79
2020-09-17 02:54:03.1761,172.8,136.1,79,78.76,9,19.92,65,3600,3590,0,79,79
2020-09-17 02:54:03.4256,172.8,136.1,79,78.76,9.1,19.93,51,4.01,3.99,0,79,79
2020-09-17 02:54:03.6752,172.8,136.1,79,78.76,9,19.93,63,50,50,0,79,79
2020-09-17 02:54:03.9247,172.8,136.1,79,78.76,9.1,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:04.1742,172.8,136.1,79,78.76,9,19.94,52,4.02,3.99,0,79,79
2020-09-17 02:54:04.4238,172.8,136.1,79,78.76,9,19.93,6,3590,24.6,4,79,79
2020-09-17 02:54:04.6733,172.8,136.1,79,78.76,9.1,19.92,7,3600,24.6,4,79,79
2020-09-17 02:54:04.9228,172.8,136.1,79,78.76,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:05.1731,172.8,136.1,79,78.76,9.1,19.93,2,785.3,4.8,24,79,79
2020-09-17 02:54:05.4237,172.8,136.1,79,78.76,9,19.94,61,787.9,780.3,0,79,79
2020-09-17 02:54:05.6744,172.8,136.1,79,78.76,9,19.94,62,425,425,0,79,79
2020-09-17 02:54:05.9251,172.8,136.1,79,78.76,9.1,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:06.1745,172.8,136.1,79,78.76,9,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:54:06.4220,172.8,136.1,79,78.76,9,19.93,4,785.3,4.8,23,79,79
2020-09-17 02:54:06.6696,172.8,136.1,79,78.76,9,19.91,65,3600,3600,0,79,79
2020-09-17 02:54:06.9171,172.8,136.1,79,78.76,8.9,19.93,66,5340,5340,0,79,79
2020-09-17 02:54:07.1647,172.8,136.1,79,78.76,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:07.4134,172.8,136.1,79,78.76,9,19.93,2,785.3,4.8,24,79,79
2020-09-17 02:54:07.6622,172.8,136.1,79,78.76,9,19.94,65,3590,3600,0,79,79
2020-09-17 02:54:07.9110,172.8,136.1,79,78.76,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:54:08.1598,172.8,136.1,79,78.76,8.9,19.93,63,50,50,0,79,79
2020-09-17 02:54:08.4086,172.8,136.1,79,78.76,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:08.6574,172.8,136.1,79,78.76,9.1,19.93,52,4.01,3.99,0,79,79
2020-09-17 02:54:08.9061,172.8,136.1,79,78.76,9,19.94,6,3590,24.6,4,79,79
2020-09-17 02:54:09.1549,172.8,136.1,79,78.76,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:54:09.4041,172.8,136.1,79,78.76,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:09.6568,172.8,136.1,79,78.76,9,19.93,2,785.3,4.8,24,79,79
2020-09-17 02:54:09.9094,172.8,136.1,79,78.76,9.1,19.93,61,787.9,780.4,0,79,79
2020-09-17 02:54:10.1620,172.8,136.1,79,78.76,9,19.93,62,425,425,0,79,79
2020-09-17 02:54:10.4147,172.8,136.1,79,78.76,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:10.6675,172.8,136.1,79,78.76,9,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:54:10.9202,172.8,136.1,79,78.76,8.9,19.93,4,785.3,4.8,23,79,79
2020-09-17 02:54:11.1729,172.8,136.1,79,78.76,9.1,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:11.4257,172.8,136.1,79,78.76,9,19.93,66,5340,5330,0,79,79
2020-09-17 02:54:11.6768,172.8,136.1,79,78.76,9,19.94,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:11.9272,172.8,136.1,79,78.76,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:12.1777,172.8,136.1,79,78.76,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:12.4281,172.8,136.1,79,78.76,9,19.93,51,4.02,4,0,79,79
2020-09-17 02:54:12.6776,172.8,136.1,79,78.76,9,19.91,63,50,50,0,79,79
2020-09-17 02:54:12.9252,172.8,136.1,79,78.76,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:13.1727,172.8,136.1,79,78.76,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:54:13.4202,172.8,136.1,79,78.76,9,19.93,6,3590,24.6,4,79,79
2020-09-17 02:54:13.6682,172.8,136.1,79,78.76,9.1,19.93,7,3600,24.6,4,79,79
2020-09-17 02:54:13.9172,172.8,136.1,79,78.76,9.1,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:14.1662,172.8,136.1,79,78.76,9,19.92,2,785.4,4.8,24,79,79
2020-09-17 02:54:14.4152,172.8,136.1,79,78.76,9,19.93,61,787.9,780.3,0,79,79
2020-09-17 02:54:14.6652,172.8,136.1,79,78.76,9,19.93,62,425,425,0,79,79
2020-09-17 02:54:14.9179,172.8,136.1,79,78.76,9.1,19.92,64,9.6,9.8,0,79,79
2020-09-17 02:54:15.1707,172.8,136.1,79,78.76,9.1,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:54:15.4234,172.8,136.1,79,78.76,9,19.93,4,785.4,4.8,23,79,79
2020-09-17 02:54:15.6761,172.8,136.1,79,78.76,9,19.92,65,3590,3600,0,79,79
2020-09-17 02:54:15.9289,172.8,136.1,79,78.76,9,19.93,66,5340,5340,0,79,79
2020-09-17 02:54:16.1818,172.8,136.1,79,78.76,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:16.4346,172.8,136.1,79,78.76,9.1,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:16.6874,172.8,136.1,79,78.76,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:16.9401,172.8,136.1,79,78.76,9,19.93,51,4.02,4,0,79,79
2020-09-17 02:54:17.1929,172.8,136.1,79,78.76,9,19.93,63,50,50,0,79,79
2020-09-17 02:54:17.4456,172.8,136.1,79,78.76,9,19.94,67,24.6,24.6,0,79,79
2020-09-17 02:54:17.6983,172.8,136.1,79,78.76,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:54:17.9464,172.8,136.1,79,78.76,9.1,19.93,6,3600,24.6,4,79,79
2020-09-17 02:54:18.1940,172.8,136.1,79,78.76,9,19.94,7,3600,24.6,4,79,79
2020-09-17 02:54:18.4415,172.8,136.1,79,78.76,9,19.94,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:18.6891,172.8,136.1,79,78.76,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:18.9415,172.8,136.1,79,78.76,9.1,19.93,61,787.9,780.2,0,79,79
2020-09-17 02:54:19.1943,172.8,136.1,79,78.76,9.1,19.93,62,425,425,0,79,79
2020-09-17 02:54:19.4470,172.8,136.1,79,78.76,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:19.6998,172.8,136.1,79,78.76,9,19.92,3,785.8,4.4,23,79,79
2020-09-17 02:54:19.9480,172.8,136.1,79,78.76,9,19.91,4,785.4,4.8,23,79,79
2020-09-17 02:54:20.1955,172.8,136.1,79,78.76,9,19.93,65,3590,3590,0,79,79
2020-09-17 02:54:20.4430,172.8,136.1,79,78.76,9.1,19.93,66,5330,5330,0,79,79
2020-09-17 02:54:20.6906,172.8,136.1,79,78.76,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:20.9381,172.8,136.1,79,78.76,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:21.1856,172.8,136.1,79,78.76,9,19.93,65,3600,3590,0,79,79
2020-09-17 02:54:21.4332,172.8,136.1,79,78.76,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:54:21.6807,172.8,136.1,79,78.76,9.1,19.93,63,50,50,0,79,79
2020-09-17 02:54:21.9285,172.8,136.1,79,78.76,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:22.1766,172.8,136.1,79,78.76,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:54:22.4246,172.8,136.1,79,78.76,9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:54:22.6727,172.8,136.1,79,78.76,9,19.93,7,3590,24.6,4,79,79
2020-09-17 02:54:22.9208,172.8,136.1,79,78.76,9.1,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:23.1706,172.8,136.1,79,78.76,9.1,19.92,2,785.4,4.8,24,79,79
2020-09-17 02:54:23.4211,172.8,136.1,79,78.76,8.9,19.92,61,787.9,780.3,0,79,79
2020-09-17 02:54:23.6715,172.8,136.1,79,78.76,9,19.93,62,425,425,0,79,79
2020-09-17 02:54:23.9220,172.8,136.1,79,78.76,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:24.1713,172.8,136.1,79,78.76,9.1,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:54:24.4201,172.8,136.1,79,78.76,9.1,19.93,4,785.4,4.8,23,79,79
2020-09-17 02:54:24.6688,172.8,136.1,79,78.76,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:24.9176,172.8,136.1,79,78.76,9,19.93,66,5320,5320,0,79,79
2020-09-17 02:54:25.1664,172.8,136.1,79,78.76,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:25.4152,172.8,136.1,79,78.76,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:25.6639,172.8,136.1,79,78.76,9.1,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:25.9127,172.8,136.1,79,78.76,9,19.94,51,4.01,4,0,79,79
2020-09-17 02:54:26.1615,172.8,136.1,79,78.76,8.9,19.93,63,50,50,0,79,79
2020-09-17 02:54:26.4104,172.8,136.1,79,78.76,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:26.6593,172.8,136.1,79,78.76,9,19.94,52,4.02,3.99,0,79,79
2020-09-17 02:54:26.9082,172.8,136.1,79,78.76,9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:54:27.1582,172.8,136.1,79,78.76,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:54:27.4108,172.8,136.1,79,78.76,8.9,19.94,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:27.6634,172.8,136.1,79,78.76,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:27.9160,172.8,136.1,79,78.76,9,19.93,61,787.9,780.2,0,79,79
2020-09-17 02:54:28.1672,172.8,136.1,79,78.76,9,19.93,62,425,425,0,79,79
2020-09-17 02:54:28.4147,172.8,136.1,79,78.76,9.1,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:28.6623,172.8,136.1,79,78.76,9,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:54:28.9098,172.8,136.1,79,78.76,9,19.93,4,785.4,4.8,23,79,79
2020-09-17 02:54:29.1574,172.8,136.1,79,78.76,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:29.4076,172.8,136.1,79,78.76,9,19.91,66,5320,5320,0,79,79
2020-09-17 02:54:29.6603,172.8,136.1,79,78.76,9.1,19.92,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:29.9130,172.8,136.1,79,78.76,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:30.1657,172.8,136.1,79,78.76,9,19.93,65,3600,3590,0,79,79
2020-09-17 02:54:30.4159,172.8,136.1,79,78.76,9,19.94,51,4.01,4,0,79,79
2020-09-17 02:54:30.6634,172.8,136.1,79,78.76,9,19.93,63,50,50,0,79,79
2020-09-17 02:54:30.9110,172.8,136.1,79,78.76,9.1,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:31.1585,172.8,136.1,79,78.76,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:54:31.4061,172.8,136.1,79,78.76,8.9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:54:31.6537,172.8,136.1,79,78.76,9,19.93,7,3590,24.6,4,79,79
2020-09-17 02:54:31.9014,172.8,136.1,79,78.76,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:32.1490,172.8,136.1,79,78.76,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:32.3969,172.8,136.1,79,78.76,9,19.93,61,787.8,780.3,0,79,79
2020-09-17 02:54:32.6473,172.8,136.1,79,78.76,8.9,19.93,62,425,425,0,79,79
2020-09-17 02:54:32.8977,172.8,136.1,79,78.76,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:33.1480,172.8,136.1,79,78.76,9,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:54:33.3986,172.8,136.1,79,78.76,9,19.93,4,785.4,4.8,23,79,79
2020-09-17 02:54:33.6513,172.8,136.1,79,78.76,9.1,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:33.9041,172.8,136.1,79,78.76,8.9,19.93,66,5330,5330,0,79,79
2020-09-17 02:54:34.1569,172.8,136.1,79,78.76,9,19.93,1,785.7,4.4,23.5,79,79
2020-09-17 02:54:34.4096,172.8,136.1,79,78.76,9,19.93,2,785.4,4.7,24,79,79
2020-09-17 02:54:34.6624,172.8,136.1,79,78.76,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:34.9151,172.8,136.1,79,78.76,9.1,19.93,51,4.01,3.99,0,79,79
2020-09-17 02:54:35.1679,172.8,136.1,79,78.76,9,19.92,63,50,50,0,79,79
2020-09-17 02:54:35.4200,172.8,136.1,79,78.76,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:35.6680,172.8,136.1,79,78.76,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:54:35.9160,172.8,136.1,79,78.76,9,19.93,6,3590,24.6,4,79,79
2020-09-17 02:54:36.1640,172.8,136.1,79,78.76,9.1,19.94,7,3600,24.6,4,79,79
2020-09-17 02:54:36.4125,172.8,136.1,79,78.76,9,19.93,1,785.7,4.4,23.5,79,79
2020-09-17 02:54:36.6652,172.8,136.1,79,78.76,8.9,19.93,2,785.4,4.7,24,79,79
2020-09-17 02:54:36.9179,172.8,136.1,79,78.76,9,19.93,61,787.9,780.3,0,79,79
2020-09-17 02:54:37.1707,172.8,136.1,79,78.76,9,19.94,62,425,425,0,79,79
2020-09-17 02:54:37.4233,172.8,136.1,79,78.76,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:37.6749,172.8,136.1,79,78.76,9.1,19.93,3,785.7,4.4,23,79,79
2020-09-17 02:54:37.9264,172.8,136.1,79,78.76,8.9,19.93,4,785.4,4.7,23,79,79
2020-09-17 02:54:38.1780,172.8,136.1,79,78.76,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:38.4291,172.8,136.1,79,78.76,9,19.93,66,5320,5320,0,79,79
2020-09-17 02:54:38.6767,172.8,136.1,79,78.76,9,19.93,1,785.7,4.4,23.5,79,79
2020-09-17 02:54:38.9242,172.8,136.1,79,78.76,9.1,19.93,2,785.4,4.7,24,79,79
2020-09-17 02:54:39.1718,172.8,136.1,79,78.76,9,19.93,65,3590,3600,0,79,79
2020-09-17 02:54:39.4198,172.8,136.1,79,78.76,9.1,19.93,51,4.01,3.99,0,79,79
2020-09-17 02:54:39.6716,172.8,136.1,79,78.76,9.1,19.92,63,50,50,0,79,79
2020-09-17 02:54:39.9233,172.8,136.1,79,78.76,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:40.1750,172.8,136.1,79,78.76,9.1,19.92,52,4.02,3.99,0,79,79
2020-09-17 02:54:40.4268,172.8,136.1,79,78.76,9,19.92,6,3590,24.6,4,79,79
2020-09-17 02:54:40.6795,172.8,136.1,79,78.76,8.9,19.93,7,3590,24.6,4,79,79
2020-09-17 02:54:40.9322,172.8,136.1,79,78.76,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:41.1850,172.8,136.1,79,78.76,9,19.93,2,785.5,4.7,24,79,79
2020-09-17 02:54:41.4376,172.8,136.1,79,78.76,9,19.93,61,788,780.3,0,79,79
2020-09-17 02:54:41.6852,172.8,136.1,79,78.76,9,19.94,62,425,425,0,79,79
2020-09-17 02:54:41.9327,172.8,136.1,79,78.76,8.9,19.94,64,9.6,9.8,0,79,79
2020-09-17 02:54:42.1803,172.8,136.1,79,78.76,9,19.92,3,785.8,4.4,23,79,79
2020-09-17 02:54:42.4279,172.8,136.1,79,78.76,9,19.92,4,785.5,4.7,23,79,79
2020-09-17 02:54:42.6758,172.8,136.1,79,78.76,9,19.92,65,3600,3600,0,79,79
2020-09-17 02:54:42.9244,172.8,136.1,79,78.76,9.1,19.93,66,5320,5320,0,79,79
2020-09-17 02:54:43.1729,172.8,136.1,79,78.76,8.9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:43.4215,172.8,136.1,79,78.76,9.1,19.93,2,785.5,4.7,24,79,79
2020-09-17 02:54:43.6701,172.8,136.1,79,78.76,9,19.92,65,3600,3600,0,79,79
2020-09-17 02:54:43.9177,172.8,136.1,79,78.76,9,19.92,51,4.01,4,0,79,79
2020-09-17 02:54:44.1653,172.8,136.1,79,78.76,9.1,19.93,63,50,50,0,79,79
2020-09-17 02:54:44.4128,172.8,136.1,79,78.76,8.9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:44.6604,172.8,136.1,79,78.76,9.1,19.93,52,4.02,4,0,79,79
2020-09-17 02:54:44.9126,172.8,136.1,79,78.76,9.1,19.92,6,3600,24.6,4,79,79
2020-09-17 02:54:45.1652,172.8,136.1,79,78.76,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:54:45.4179,172.8,136.1,79,78.76,9.1,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:45.6706,172.8,136.1,79,78.76,9,20.01,2,785.5,4.7,24,79,79
2020-09-17 02:54:45.9201,172.8,136.1,79,78.76,8.9,19.92,61,788,780.4,0,79,79
2020-09-17 02:54:46.1676,172.8,136.1,79,78.76,9.1,19.94,62,425,425,0,79,79
2020-09-17 02:54:46.4151,172.8,136.1,79,78.76,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:46.6627,172.8,136.1,79,78.76,9,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:54:46.9102,172.8,136.1,79,78.76,8.9,19.93,4,785.5,4.7,23,79,79
2020-09-17 02:54:47.1578,172.8,136.1,79,78.76,8.9,19.93,65,3600,3590,0,79,79
2020-09-17 02:54:47.4053,172.8,136.1,79,78.76,9.1,19.92,66,5320,5330,0,79,79
2020-09-17 02:54:47.6528,172.8,136.1,79,78.76,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:47.9031,172.8,136.1,79,78.76,9,19.92,2,785.5,4.7,24,79,79
2020-09-17 02:54:48.1559,172.8,136.1,79,78.76,9.1,19.93,65,3600,3590,0,79,79
2020-09-17 02:54:48.4088,172.8,136.1,79,78.76,8.9,19.94,51,4.01,4,0,79,79
2020-09-17 02:54:48.6616,172.8,136.1,79,78.76,9,19.92,63,50,50,0,79,79
2020-09-17 02:54:48.9144,172.8,136.1,79,78.76,9.1,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:49.1670,172.8,136.1,79,78.76,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:54:49.4196,172.8,136.1,79,78.76,9.1,19.92,6,3600,24.6,4,79,79
2020-09-17 02:54:49.6723,172.8,136.1,79,78.76,9,19.93,7,3590,24.6,4,79,79
2020-09-17 02:54:49.9245,172.8,136.2,79,78.82,9,19.92,1,785.9,4.4,23.5,79,79
2020-09-17 02:54:50.1742,172.8,136.2,79,78.82,9.1,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:50.4238,172.8,136.2,79,78.82,9,19.93,61,788,780.3,0,79,79
2020-09-17 02:54:50.6735,172.8,136.2,79,78.82,9.1,19.93,62,425,425,0,79,79
2020-09-17 02:54:50.9236,172.8,136.2,79,78.82,8.9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:54:51.1765,172.8,136.2,79,78.82,8.9,19.93,3,785.9,4.4,23,79,79
2020-09-17 02:54:51.4293,172.8,136.2,79,78.82,9.1,19.92,4,785.4,4.8,23,79,79
2020-09-17 02:54:51.6822,172.8,136.2,79,78.82,9,19.92,65,3590,3600,0,79,79
2020-09-17 02:54:51.9350,172.8,136.2,79,78.82,9,19.93,66,5330,5330,0,79,79
2020-09-17 02:54:52.1879,172.8,136.2,79,78.82,9,19.94,1,785.9,4.4,23.5,79,79
2020-09-17 02:54:52.4407,172.8,136.2,79,78.82,8.9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:52.6935,172.8,136.2,79,78.82,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:52.9463,172.8,136.2,79,78.82,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:54:53.1939,172.8,136.2,79,78.82,9,19.93,63,50,50,0,79,79
2020-09-17 02:54:53.4415,172.8,136.2,79,78.82,9.1,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:53.6891,172.8,136.2,79,78.82,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:54:53.9367,172.8,136.2,79,78.82,9.1,19.93,6,3600,24.6,4,79,79
2020-09-17 02:54:54.1850,172.8,136.2,79,78.82,9.1,19.92,7,3600,24.6,4,79,79
2020-09-17 02:54:54.4335,172.8,136.2,79,78.82,9,19.96,1,785.9,4.4,23.5,79,79
2020-09-17 02:54:54.6820,172.8,136.2,79,78.82,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:54.9305,172.8,136.2,79,78.82,8.9,19.93,61,788,780.3,0,79,79
2020-09-17 02:54:55.1787,172.8,136.2,79,78.82,9.1,19.93,62,425,425,0,79,79
2020-09-17 02:54:55.4263,172.8,136.2,79,78.82,9.1,19.92,64,9.6,9.8,0,79,79
2020-09-17 02:54:55.6739,172.8,136.2,79,78.82,9,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:54:55.9215,172.8,136.2,79,78.82,9.1,19.93,4,785.4,4.8,23,79,79
2020-09-17 02:54:56.1690,172.8,136.2,79,78.82,8.9,19.93,65,3600,3590,0,79,79
2020-09-17 02:54:56.4193,172.8,136.2,79,78.82,8.9,19.93,66,5330,5330,0,79,79
2020-09-17 02:54:56.6721,172.8,136.2,79,78.82,9.1,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:56.9248,172.8,136.2,79,78.82,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:57.1776,172.8,136.2,79,78.82,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:54:57.4278,172.8,136.2,79,78.82,8.9,19.92,51,4.01,4,0,79,79
2020-09-17 02:54:57.6753,172.8,136.2,79,78.82,9,19.93,63,50,50,0,79,79
2020-09-17 02:54:57.9229,172.8,136.2,79,78.82,9.1,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:54:58.1704,172.8,136.2,79,78.82,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:54:58.4206,172.8,136.2,79,78.82,9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:54:58.6732,172.8,136.2,79,78.82,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:54:58.9259,172.8,136.2,79,78.82,9,19.92,1,785.8,4.4,23.5,79,79
2020-09-17 02:54:59.1785,172.8,136.2,79,78.82,9.1,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:54:59.4312,172.8,136.2,79,78.82,9.1,19.93,61,787.9,780.3,0,79,79
2020-09-17 02:54:59.6839,172.8,136.2,79,78.82,9,19.93,62,425,425,0,79,79
2020-09-17 02:54:59.9367,172.8,136.2,79,78.82,9,19.92,64,9.6,9.8,0,79,79
2020-09-17 02:55:00.1894,172.8,136.2,79,78.82,9,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:55:00.4422,172.8,136.2,79,78.82,9.1,19.93,4,785.4,4.8,23,79,79
2020-09-17 02:55:00.6949,172.8,136.2,79,78.82,9.1,19.92,65,3600,3600,0,79,79
2020-09-17 02:55:00.9477,172.8,136.2,79,78.82,9,19.94,66,5330,5330,0,79,79
2020-09-17 02:55:01.2004,172.8,136.2,79,78.82,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:55:01.4526,172.8,136.2,79,78.82,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:55:01.7002,172.8,136.2,79,78.82,9,19.94,65,3590,3590,0,79,79
2020-09-17 02:55:01.9477,172.8,136.2,79,78.82,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:55:02.1953,172.8,136.2,79,78.82,9,19.94,63,50,50,0,79,79
2020-09-17 02:55:02.4428,172.8,136.2,79,78.82,9,19.92,67,24.6,24.6,0,79,79
2020-09-17 02:55:02.6905,172.8,136.2,79,78.82,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:55:02.9381,172.8,136.2,79,78.82,9,19.94,6,3600,24.6,4,79,79
2020-09-17 02:55:03.1858,172.8,136.2,79,78.82,9.1,19.93,7,3600,24.6,4,79,79
2020-09-17 02:55:03.4334,172.8,136.2,79,78.82,9.1,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:55:03.6810,172.8,136.2,79,78.82,9,19.92,2,785.5,4.8,24,79,79
2020-09-17 02:55:03.9285,172.8,136.2,79,78.82,9,19.93,61,787.9,780.4,0,79,79
2020-09-17 02:55:04.1761,172.8,136.2,79,78.82,9,19.93,62,425,425,0,79,79
2020-09-17 02:55:04.4236,172.8,136.2,79,78.82,9.1,19.92,64,9.6,9.8,0,79,79
2020-09-17 02:55:04.6726,172.8,136.2,79,78.82,9.1,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:55:04.9253,172.8,136.2,79,78.82,9,19.92,4,785.5,4.8,23,79,79
2020-09-17 02:55:05.1780,172.8,136.2,79,78.82,9,19.92,65,3600,3600,0,79,79
2020-09-17 02:55:05.4307,172.8,136.2,79,78.82,9,19.93,66,5330,5330,0,79,79
2020-09-17 02:55:05.6822,172.8,136.2,79,78.82,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:55:05.9297,172.8,136.2,79,78.82,9.1,19.93,2,785.5,4.8,24,79,79
2020-09-17 02:55:06.1772,172.8,136.2,79,78.82,9,19.92,65,3600,3600,0,79,79
2020-09-17 02:55:06.4248,172.8,136.2,79,78.82,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:55:06.6723,172.8,136.2,79,78.82,9,19.93,63,50,50,0,79,79
2020-09-17 02:55:06.9199,172.8,136.2,79,78.82,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:55:07.1674,172.8,136.2,79,78.82,9.1,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:55:07.4150,172.8,136.2,79,78.82,9,19.94,6,3600,24.6,4,79,79
2020-09-17 02:55:07.6637,172.8,136.2,79,78.82,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:55:07.9164,172.8,136.2,79,78.82,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:55:08.1690,172.8,136.2,79,78.82,9,19.93,2,785.5,4.8,24,79,79
2020-09-17 02:55:08.4216,172.8,136.2,79,78.82,9.1,19.94,61,788,780.3,0,79,79
2020-09-17 02:55:08.6742,172.8,136.2,79,78.82,9.1,19.93,62,425,425,0,79,79
2020-09-17 02:55:08.9250,172.8,136.2,79,78.82,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:55:09.1756,172.8,136.2,79,78.82,9,19.94,3,785.8,4.4,23,79,79
2020-09-17 02:55:09.4262,172.8,136.2,79,78.82,9,19.92,4,785.5,4.8,23,79,79
2020-09-17 02:55:09.6768,172.8,136.2,79,78.82,9.1,19.93,65,3590,3600,0,79,79
2020-09-17 02:55:09.9295,172.8,136.3,79,78.88,9.1,19.93,66,5330,5330,0,79,79
2020-09-17 02:55:10.1823,172.8,136.3,79,78.88,9,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:55:10.4350,172.8,136.3,79,78.88,9,19.93,2,785.4,4.7,24,79,79
2020-09-17 02:55:10.6878,172.8,136.3,79,78.88,9,19.93,65,3590,3600,0,79,79
2020-09-17 02:55:10.9358,172.8,136.3,79,78.88,9,19.92,51,4.01,4,0,79,79
2020-09-17 02:55:11.1834,172.8,136.3,79,78.88,9,19.93,63,50,50,0,79,79
2020-09-17 02:55:11.4310,172.8,136.3,79,78.88,8.9,19.94,67,24.6,24.6,0,79,79
2020-09-17 02:55:11.6786,172.8,136.3,79,78.88,8.9,19.93,52,4.02,4,0,79,79
2020-09-17 02:55:11.9288,172.8,136.3,79,78.88,9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:55:12.1815,172.8,136.3,79,78.88,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:55:12.4342,172.8,136.3,79,78.88,9.1,19.93,1,785.8,4.4,23.5,79,79
2020-09-17 02:55:12.6869,172.8,136.3,79,78.88,9,19.93,2,785.4,4.7,24,79,79
2020-09-17 02:55:12.9375,172.8,136.3,79,78.88,8.9,19.93,61,788,780.4,0,79,79
2020-09-17 02:55:13.1857,172.8,136.3,79,78.88,9,19.93,62,425,425,0,79,79
2020-09-17 02:55:13.4338,172.8,136.3,79,78.88,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:55:13.6820,172.8,136.3,79,78.88,9.1,19.93,3,785.8,4.4,23,79,79
2020-09-17 02:55:13.9324,172.8,136.3,79,78.88,9,19.93,4,785.4,4.7,23,79,79
2020-09-17 02:55:14.1851,172.8,136.3,79,78.88,8.9,19.93,65,3600,3600,0,79,79
2020-09-17 02:55:14.4378,172.8,136.3,79,78.88,9.1,19.93,66,5320,5330,0,79,79
2020-09-17 02:55:14.6904,172.8,136.3,79,78.88,9,19.92,1,785.8,4.4,23.5,79,79
2020-09-17 02:55:14.9407,172.8,136.3,79,78.88,9.1,19.93,2,785.4,4.7,24,79,79
2020-09-17 02:55:15.1884,172.8,136.3,79,78.88,9.1,19.93,65,3600,3600,0,79,79
2020-09-17 02:55:15.4360,172.8,136.3,79,78.88,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:55:15.6836,172.8,136.3,79,78.88,9.1,19.93,63,50,50,0,79,79
2020-09-17 02:55:15.9312,172.8,136.3,79,78.88,9,19.93,67,24.5,24.6,0,79,79
2020-09-17 02:55:16.1787,172.8,136.3,79,78.88,9,19.93,52,4.02,4,0,79,79
2020-09-17 02:55:16.4263,172.8,136.3,79,78.88,9,19.93,6,3600,24.6,4,79,79
2020-09-17 02:55:16.6739,172.8,136.3,79,78.88,8.9,19.93,7,3590,24.6,4,79,79
2020-09-17 02:55:16.9219,172.8,136.3,79,78.88,8.9,19.94,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:17.1746,172.8,136.3,79,78.88,9,19.93,2,785.5,4.7,24,79,79
2020-09-17 02:55:17.4274,172.8,136.3,79,78.88,9,19.93,61,788,780.3,0,79,79
2020-09-17 02:55:17.6801,172.8,136.3,79,78.88,9.1,19.92,62,425,425,0,79,79
2020-09-17 02:55:17.9326,172.8,136.3,79,78.88,8.9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:55:18.1801,172.8,136.3,79,78.88,9,19.93,3,785.9,4.4,23,79,79
2020-09-17 02:55:18.4277,172.8,136.3,79,78.88,9.1,19.93,4,785.5,4.7,23,79,79
2020-09-17 02:55:18.6752,172.8,136.3,79,78.88,9,19.92,65,3600,3600,0,79,79
2020-09-17 02:55:18.9232,172.8,136.3,79,78.88,9.1,19.92,66,5320,5330,0,79,79
2020-09-17 02:55:19.1751,172.8,136.3,79,78.88,9.1,19.93,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:19.4270,172.8,136.3,79,78.88,9,19.93,2,785.5,4.7,24,79,79
2020-09-17 02:55:19.6789,172.8,136.3,79,78.88,9.1,19.93,65,3600,3600,0,79,79
2020-09-17 02:55:19.9308,172.8,136.3,79,78.88,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:55:20.1783,172.8,136.3,79,78.88,9.1,19.93,63,50,50,0,79,79
2020-09-17 02:55:20.4258,172.8,136.3,79,78.88,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:55:20.6734,172.8,136.3,79,78.88,8.9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:55:20.9210,172.8,136.3,79,78.88,9.1,19.92,6,3600,24.5,4,79,79
2020-09-17 02:55:21.1702,172.8,136.3,79,78.88,9.1,19.93,7,3600,24.6,4,79,79
2020-09-17 02:55:21.4194,172.8,136.3,79,78.88,9,19.93,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:21.6686,172.8,136.3,79,78.88,9,19.93,2,785.5,4.7,24,79,79
2020-09-17 02:55:21.9178,172.8,136.3,79,78.88,8.9,19.93,61,788.1,780.4,0,79,79
2020-09-17 02:55:22.1665,172.8,136.3,79,78.88,8.9,19.93,62,425,425,0,79,79
2020-09-17 02:55:22.4150,172.8,136.3,79,78.88,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:55:22.6636,172.8,136.3,79,78.88,9,19.92,3,785.9,4.4,23,79,79
2020-09-17 02:55:22.9121,172.8,136.3,79,78.88,9.1,19.93,4,785.5,4.7,23,79,79
2020-09-17 02:55:23.1600,172.8,136.3,79,78.88,8.9,19.93,65,3600,3600,0,79,79
2020-09-17 02:55:23.4077,172.8,136.3,79,78.88,9,19.93,66,5330,5330,0,79,79
2020-09-17 02:55:23.6554,172.8,136.3,79,78.88,9.1,19.92,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:23.9031,172.8,136.3,79,78.88,9,19.93,2,785.5,4.7,24,79,79
2020-09-17 02:55:24.1523,172.8,136.3,79,78.88,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:55:24.4049,172.8,136.3,79,78.88,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:55:24.6575,172.8,136.3,79,78.88,9,19.93,63,50,50,0,79,79
2020-09-17 02:55:24.9101,172.8,136.3,79,78.88,9.1,19.92,67,24.5,24.6,0,79,79
2020-09-17 02:55:25.1628,172.8,136.3,79,78.88,9.1,19.94,52,4.02,3.99,0,79,79
2020-09-17 02:55:25.4154,172.8,136.3,79,78.88,9.1,19.93,6,3600,24.6,4,79,79
2020-09-17 02:55:25.6680,172.8,136.3,79,78.88,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:55:25.9206,172.8,136.3,79,78.88,8.9,19.93,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:26.1730,172.8,136.3,79,78.88,9.1,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:55:26.4206,172.8,136.3,79,78.88,9,19.93,61,788.1,780.3,0,79,79
2020-09-17 02:55:26.6681,172.8,136.3,79,78.88,9,19.94,62,425,425,0,79,79
2020-09-17 02:55:26.9156,172.8,136.3,79,78.88,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:55:27.1631,172.8,136.3,79,78.88,9,19.92,3,785.9,4.4,23,79,79
2020-09-17 02:55:27.4153,172.8,136.3,79,78.88,9,19.92,4,785.4,4.8,23,79,79
2020-09-17 02:55:27.6680,172.8,136.3,79,78.88,9,19.93,65,3600,3600,0,79,79
2020-09-17 02:55:27.9206,172.8,136.3,79,78.88,9,19.93,66,5330,5330,0,79,79
2020-09-17 02:55:28.1732,172.8,136.3,79,78.88,9.1,19.93,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:28.4257,172.8,136.3,79,78.88,8.9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:55:28.6781,172.8,136.3,79,78.88,9,19.93,65,3600,3590,0,79,79
2020-09-17 02:55:28.9306,172.8,136.3,79,78.88,9.1,19.93,51,4.01,4,0,79,79
2020-09-17 02:55:29.1830,172.8,136.3,79,78.88,9,19.93,63,50,50,0,79,79
2020-09-17 02:55:29.4329,172.8,136.3,79,78.88,9,19.93,67,24.5,24.6,0,79,79
2020-09-17 02:55:29.6806,172.8,136.3,79,78.88,9,19.93,52,4.02,3.99,0,79,79
2020-09-17 02:55:29.9282,172.8,136.3,79,78.88,8.9,19.93,6,3590,24.5,4,79,79
2020-09-17 02:55:30.1758,172.8,136.3,79,78.88,9.1,19.93,7,3600,24.6,4,79,79
2020-09-17 02:55:30.4255,172.8,136.3,79,78.88,9.1,19.92,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:30.6782,172.8,136.3,79,78.88,9,19.93,2,785.4,4.8,24,79,79
2020-09-17 02:55:30.9309,172.8,136.3,79,78.88,9,19.94,61,787.9,780.4,0,79,79
2020-09-17 02:55:31.1835,172.8,136.3,79,78.88,9,19.94,62,425,425,0,79,79
2020-09-17 02:55:31.4362,172.8,136.3,79,78.88,9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:55:31.6890,172.8,136.3,79,78.88,9,19.93,3,785.9,4.4,23,79,79
2020-09-17 02:55:31.9418,172.8,136.3,79,78.88,9,19.92,4,785.5,4.8,23,79,79
2020-09-17 02:55:32.1945,172.8,136.3,79,78.88,9,19.95,65,3600,3590,0,79,79
2020-09-17 02:55:32.4467,172.8,136.3,79,78.88,9,19.93,66,5330,5330,0,79,79
2020-09-17 02:55:32.6942,172.8,136.3,79,78.88,9,19.93,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:32.9418,172.8,136.3,79.25,78.88,9.1,19.93,2,785.5,4.8,24,79,79
2020-09-17 02:55:33.1893,172.8,136.3,79.25,78.88,9,19.93,65,3590,3600,0,79,79
2020-09-17 02:55:33.4369,172.8,136.3,79.25,78.88,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:55:33.6844,172.8,136.3,79.25,78.88,9,19.93,63,50,50,0,79,79
2020-09-17 02:55:33.9320,172.8,136.3,79.25,78.88,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:55:34.1795,172.8,136.3,79.25,78.88,9.1,19.93,52,4.02,4,0,79,79
2020-09-17 02:55:34.4271,172.8,136.3,79.25,78.88,9,19.93,6,3590,24.5,4,79,79
2020-09-17 02:55:34.6783,172.8,136.3,79.25,78.88,9,19.93,7,3600,24.6,4,79,79
2020-09-17 02:55:34.9311,172.8,136.3,79.25,78.88,9,19.93,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:35.1838,172.8,136.3,79.25,78.88,8.9,19.93,2,785.5,4.8,24,79,79
2020-09-17 02:55:35.4366,172.8,136.3,79.25,78.88,9.1,19.93,61,787.9,780.3,0,79,79
2020-09-17 02:55:35.6877,172.8,136.3,79.25,78.88,9,19.94,62,425,425,0,79,79
2020-09-17 02:55:35.9353,172.8,136.3,79.25,78.88,8.9,19.93,64,9.6,9.8,0,79,79
2020-09-17 02:55:36.1829,172.8,136.3,79.25,78.88,9,19.93,3,785.9,4.4,23,79,79
2020-09-17 02:55:36.4306,172.8,136.3,79.25,78.88,9,19.92,4,785.5,4.8,23,79,79
2020-09-17 02:55:36.6782,172.8,136.3,79.25,78.88,9,19.93,65,3580,3610,0,79,79
2020-09-17 02:55:36.9258,172.8,136.3,79.25,78.88,9,19.93,66,5330,5330,0,79,79
2020-09-17 02:55:37.1733,172.8,136.3,79.25,78.88,8.9,19.93,1,785.9,4.4,23.5,79,79
2020-09-17 02:55:37.4209,172.8,136.3,79.25,78.88,9,19.93,2,785.5,4.8,24,79,79
2020-09-17 02:55:37.6685,172.8,136.3,79.25,78.88,9,19.93,65,3580,3600,0,79,79
2020-09-17 02:55:37.9205,172.8,136.3,79.25,78.88,9,19.93,51,4.01,4,0,79,79
2020-09-17 02:55:38.1732,172.8,136.3,79.25,78.88,9.1,19.93,63,50,50,0,79,79
2020-09-17 02:55:38.4258,172.8,136.3,79.25,78.88,9,19.93,67,24.6,24.6,0,79,79
2020-09-17 02:55:38.6785,172.8,136.3,79.25,78.88,8.9,19.93,52,4.02,4,0,79,79
2020-09-17 02:55:38.9268,172.8,136.3,79.25,78.88,9,19.93,6,3580,24.6,4,79.5,79
2020-09-17 02:55:39.1743,172.8,136.3,79.25,78.88,9,19.93,7,3600,24.6,4,79.5,79
2020-09-17 02:55:39.4218,172.8,136.3,79.25,78.88,9.1,19.93,1,785.9,4.4,23.5,79.5,79
2020-09-17 02:55:39.6693,172.8,136.3,79.25,78.88,9,19.92,2,785.5,4.8,24,79.5,79
2020-09-17 02:55:39.9196,172.8,136.3,79.25,78.88,9,19.94,61,788,780.4,0,79.5,79
2020-09-17 02:55:40.1724,172.8,136.3,79.25,78.88,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:55:40.4253,172.8,136.3,79.25,78.88,9,19.94,64,9.6,9.8,0,79.5,79
2020-09-17 02:55:40.6781,172.8,136.3,79.25,78.88,9.1,19.93,3,785.9,4.4,23,79.5,79
2020-09-17 02:55:40.9309,172.8,136.3,79.25,78.88,9,19.93,4,785.5,4.8,23,79.5,79
2020-09-17 02:55:41.1838,172.8,136.3,79.25,78.88,8.9,19.93,65,3570,3610,0,79.5,79
2020-09-17 02:55:41.4367,172.8,136.3,79.25,78.88,9,19.93,66,5330,5330,0,79.5,79
2020-09-17 02:55:41.6895,172.8,136.3,79.25,78.88,9,19.93,1,785.9,4.4,23.5,79.5,79
2020-09-17 02:55:41.9405,172.8,136.3,79.25,78.88,9,19.93,2,785.5,4.8,24,79.5,79
2020-09-17 02:55:42.1899,172.8,136.3,79.25,78.88,9,19.93,65,3580,3610,0,79.5,79
2020-09-17 02:55:42.4393,172.8,136.3,79.25,78.88,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:55:42.6886,172.8,136.3,79.25,78.88,9,19.92,63,50,50,0,79.5,79
2020-09-17 02:55:42.9397,172.8,136.3,79.25,78.88,9,19.76,67,24.5,24.6,0,79.5,79
2020-09-17 02:55:43.1925,172.8,136.3,79.25,78.88,9,19.92,52,4.02,4,0,79.5,79
2020-09-17 02:55:43.4452,172.8,136.3,79.25,78.88,9.1,19.93,6,3580,24.5,4,79.5,79
2020-09-17 02:55:43.6979,172.8,136.3,79.25,78.88,8.9,19.93,7,3610,24.6,4,79.5,79
2020-09-17 02:55:43.9501,172.8,136.3,79.25,78.88,9,19.93,1,785.9,4.4,23.5,79.5,79
2020-09-17 02:55:44.1976,172.8,136.3,79.25,78.88,9,19.93,2,785.5,4.8,24,79.5,79
2020-09-17 02:55:44.4452,172.8,136.3,79.25,78.88,9,19.93,61,788.1,780.4,0,79.5,79
2020-09-17 02:55:44.6927,172.8,136.3,79.25,78.88,9.1,19.92,62,425,425,0,79.5,79
2020-09-17 02:55:44.9402,172.8,136.3,79.25,78.88,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:55:45.1878,172.8,136.3,79.25,78.88,8.9,19.93,3,785.9,4.4,23,79.5,79
2020-09-17 02:55:45.4354,172.8,136.3,79.25,78.88,9,19.93,4,785.5,4.8,23,79.5,79
2020-09-17 02:55:45.6830,172.8,136.3,79.25,78.88,9,19.93,65,3570,3620,0,79.5,79
2020-09-17 02:55:45.9306,172.8,136.3,79.25,78.88,9.1,19.93,66,5330,5330,0,79.5,79
2020-09-17 02:55:46.1782,172.8,136.3,79.25,78.88,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:55:46.4258,172.8,136.3,79.25,78.88,8.9,19.93,2,785.5,4.8,24,79.5,79
2020-09-17 02:55:46.6734,172.8,136.3,79.25,78.88,9,19.93,65,3570,3610,0,79.5,79
2020-09-17 02:55:46.9210,172.8,136.3,79.25,78.88,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:55:47.1685,172.8,136.3,79.25,78.88,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:55:47.4161,172.8,136.3,79.25,78.88,9,19.93,67,24.6,24.6,0,79.5,79
2020-09-17 02:55:47.6636,172.8,136.3,79.25,78.88,8.9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:55:47.9111,172.8,136.3,79.25,78.88,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:55:48.1624,172.8,136.3,79.25,78.88,9,19.93,7,3610,24.6,4,79.5,79
2020-09-17 02:55:48.4150,172.8,136.3,79.25,78.88,9,19.89,1,786,4.4,23.5,79.5,79
2020-09-17 02:55:48.6677,172.8,136.3,79.25,78.88,9.1,19.93,2,785.5,4.8,24,79.5,79
2020-09-17 02:55:48.9203,172.8,136.3,79.25,78.88,8.9,19.93,61,788,780.4,0,79.5,79
2020-09-17 02:55:49.1730,172.8,136.3,79.25,78.88,9,19.92,62,425,425,0,79.5,79
2020-09-17 02:55:49.4256,172.8,136.3,79.25,78.88,9.1,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:55:49.6783,172.8,136.3,79.25,78.88,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:55:49.9309,172.8,136.3,79.25,78.88,9.1,19.93,4,785.5,4.8,23,79.5,79
2020-09-17 02:55:50.1799,172.8,136.3,79.25,78.88,9,19.93,65,3570,3620,0,79.5,79
2020-09-17 02:55:50.4275,172.8,136.3,79.25,78.88,9,19.94,66,5320,5330,0,79.5,79
2020-09-17 02:55:50.6750,172.8,136.3,79.25,78.88,9,19.92,1,786,4.4,23.5,79.5,79
2020-09-17 02:55:50.9226,172.8,136.3,79.25,78.88,9,19.93,2,785.5,4.8,24,79.5,79
2020-09-17 02:55:51.1701,172.8,136.3,79.25,78.88,9.1,19.93,65,3570,3620,0,79.5,79
2020-09-17 02:55:51.4177,172.8,136.3,79.25,78.88,9,19.94,51,4.01,4,0,79.5,79
2020-09-17 02:55:51.6652,172.8,136.3,79.25,78.88,8.9,19.93,63,50,50,0,79.5,79
2020-09-17 02:55:51.9128,172.8,136.3,79.25,78.88,9.1,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:55:52.1618,172.8,136.3,79.25,78.88,9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:55:52.4147,172.8,136.3,79.25,78.88,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:55:52.6675,172.8,136.3,79.25,78.88,9,19.92,7,3620,24.6,4,79.5,79
2020-09-17 02:55:52.9203,172.8,136.3,79.25,78.88,8.9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:55:53.1718,172.8,136.3,79.25,78.88,9,19.93,2,785.5,4.8,24,79.5,79
2020-09-17 02:55:53.4193,172.8,136.3,79.25,78.88,9,19.93,61,787.9,780.4,0,79.5,79
2020-09-17 02:55:53.6669,172.8,136.3,79.25,78.88,9,19.92,62,425,425,0,79.5,79
2020-09-17 02:55:53.9144,172.8,136.3,79.25,78.88,9.1,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:55:54.1620,172.8,136.3,79.25,78.88,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:55:54.4143,172.8,136.3,79.25,78.88,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:55:54.6670,172.8,136.3,79.25,78.88,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:55:54.9198,172.8,136.3,79.25,78.88,9,19.92,66,5320,5320,0,79.5,79
2020-09-17 02:55:55.1725,172.8,136.3,79.25,78.88,9.1,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:55:55.4253,172.8,136.3,79.25,78.88,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:55:55.6780,172.8,136.3,79.25,78.88,8.9,19.92,65,3560,3620,0,79.5,79
2020-09-17 02:55:55.9307,172.8,136.3,79.25,78.88,9.1,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:55:56.1834,172.8,136.3,79.25,78.88,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:55:56.4360,172.8,136.3,79.25,78.88,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:55:56.6876,172.8,136.3,79.25,78.88,9,19.92,52,4.02,3.99,0,79.5,79
2020-09-17 02:55:56.9392,172.8,136.3,79.25,78.88,8.9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:55:57.1908,172.8,136.3,79.25,78.88,9,19.93,7,3620,24.6,4,79.5,79
2020-09-17 02:55:57.4426,172.8,136.3,79.25,78.88,9,19.91,1,786,4.4,23.5,79.5,79
2020-09-17 02:55:57.6953,172.8,136.3,79.25,78.88,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:55:57.9481,172.8,136.3,79.25,78.88,9,19.93,61,788,780.4,0,79.5,79
2020-09-17 02:55:58.2008,172.8,136.3,79.25,78.88,8.9,19.94,62,425,425,0,79.5,79
2020-09-17 02:55:58.4536,172.8,136.3,79.25,78.88,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:55:58.7037,172.8,136.3,79.25,78.88,9.1,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:55:58.9528,172.8,136.3,79.25,78.88,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:55:59.2019,172.8,136.3,79.25,78.88,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:55:59.4510,172.8,136.3,79.25,78.88,9,19.93,66,5320,5330,0,79.5,79
2020-09-17 02:55:59.6990,172.8,136.3,79.25,78.88,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:55:59.9466,172.8,136.3,79.25,78.88,9.1,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:00.1942,172.8,136.3,79.25,78.88,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:00.4418,172.8,136.3,79.25,78.88,9.1,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:56:00.6926,172.8,136.3,79.25,78.88,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:00.9453,172.8,136.3,79.25,78.88,8.9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:01.1981,172.8,136.3,79.25,78.88,9.1,19.92,52,4.02,3.99,0,79.5,79
2020-09-17 02:56:01.4509,172.8,136.3,79.25,78.88,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:56:01.7019,172.8,136.3,79.25,78.88,9,19.94,7,3630,24.6,4,79.5,79
2020-09-17 02:56:01.9496,172.8,136.3,79.25,78.88,9,19.93,1,785.8,4.4,23.5,79.5,79
2020-09-17 02:56:02.1972,172.8,136.3,79.25,78.88,8.9,19.95,2,785.5,4.8,24,79.5,79
2020-09-17 02:56:02.4449,172.8,136.3,79.25,78.88,9,19.92,61,788,780.4,0,79.5,79
2020-09-17 02:56:02.6942,172.8,136.3,79.25,78.88,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:02.9470,172.8,136.3,79.25,78.88,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:03.1997,172.8,136.3,79.25,78.88,9,19.93,3,785.8,4.4,23,79.5,79
2020-09-17 02:56:03.4525,172.8,136.3,79.25,78.88,8.9,19.93,4,785.5,4.8,23,79.5,79
2020-09-17 02:56:03.7053,172.8,136.3,79.25,78.88,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:03.9532,172.8,136.3,79.25,78.88,9.1,19.94,66,5320,5320,0,79.5,79
2020-09-17 02:56:04.2009,172.8,136.3,79.25,78.88,9,19.93,1,785.8,4.4,23.5,79.5,79
2020-09-17 02:56:04.4485,172.8,136.3,79.25,78.88,9,19.93,2,785.5,4.8,24,79.5,79
2020-09-17 02:56:04.6962,172.8,136.3,79.25,78.88,9,19.93,65,3570,3620,0,79.5,79
2020-09-17 02:56:04.9437,172.8,136.3,79.25,78.88,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:56:05.1913,172.8,136.3,79.25,78.88,9.1,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:05.4389,172.8,136.3,79.25,78.88,9,19.94,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:05.6864,172.8,136.3,79.25,78.88,9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:56:05.9367,172.8,136.3,79.25,78.88,9,19.92,6,3570,24.5,4,79.5,79
2020-09-17 02:56:06.1895,172.8,136.3,79.25,78.88,8.9,19.95,7,3620,24.6,4,79.5,79
2020-09-17 02:56:06.4422,172.8,136.3,79.25,78.88,9.1,19.93,1,785.8,4.4,23.5,79.5,79
2020-09-17 02:56:06.6950,172.8,136.3,79.25,78.88,9,19.92,2,785.5,4.8,24,79.5,79
2020-09-17 02:56:06.9452,172.8,136.3,79.25,78.88,9,19.92,61,788.1,780.5,0,79.5,79
2020-09-17 02:56:07.1927,172.8,136.3,79.25,78.88,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:07.4403,172.8,136.3,79.25,78.88,9,19.92,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:07.6878,172.8,136.3,79.25,78.88,9,19.92,3,785.8,4.4,23,79.5,79
2020-09-17 02:56:07.9353,172.8,136.3,79.25,78.88,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:08.1829,172.8,136.3,79.25,78.88,9,19.93,65,3570,3620,0,79.5,79
2020-09-17 02:56:08.4305,172.8,136.3,79.25,78.88,9,19.93,66,5310,5320,0,79.5,79
2020-09-17 02:56:08.6781,172.8,136.3,79.25,78.88,9,19.94,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:08.9257,172.8,136.3,79.25,78.88,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:09.1733,172.8,136.3,79.25,78.88,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:09.4209,172.8,136.3,79.25,78.88,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:56:09.6684,172.8,136.3,79.25,78.88,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:09.9167,172.8,136.3,79.25,78.88,9,19.92,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:10.1693,172.8,136.3,79.25,78.88,9,19.93,52,4.01,3.99,0,79.5,79
2020-09-17 02:56:10.4220,172.8,136.3,79.25,78.88,9.1,19.92,6,3570,24.5,4,79.5,79
2020-09-17 02:56:10.6746,172.8,136.3,79.25,78.88,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:56:10.9272,172.8,136.3,79.25,78.88,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:11.1799,172.8,136.3,79.25,78.88,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:11.4326,172.8,136.3,79.25,78.88,9,19.94,61,788.1,780.4,0,79.5,79
2020-09-17 02:56:11.6853,172.8,136.3,79.25,78.88,9.1,19.93,62,425,425,0,79.5,79
