Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:56:11.9380,172.8,136.3,79.25,78.88,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:12.1869,172.8,136.3,79.25,78.88,8.9,19.92,3,786,4.4,23,79.5,79
2020-09-17 02:56:12.4343,172.8,136.3,79.25,78.88,9,19.91,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:12.6817,172.8,136.3,79.25,78.88,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:12.9291,172.8,136.3,79.25,78.88,9,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:56:13.1764,172.8,136.3,79.25,78.88,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:13.4237,172.8,136.4,79.25,78.94,8.9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:13.6710,172.8,136.4,79.25,78.94,9,19.93,65,3570,3620,0,79.5,79
2020-09-17 02:56:13.9182,172.8,136.4,79.25,78.94,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:56:14.1656,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:14.4130,172.8,136.4,79.25,78.94,9.1,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:14.6604,172.8,136.4,79.25,78.94,8.9,19.93,52,4.01,3.99,0,79.5,79
2020-09-17 02:56:14.9078,172.8,136.4,79.25,78.94,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:56:15.1552,172.8,136.4,79.25,78.94,9,19.92,7,3630,24.6,4,79.5,79
2020-09-17 02:56:15.4025,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:15.6499,172.8,136.4,79.25,78.94,9.1,19.92,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:15.8973,172.8,136.4,79.25,78.94,9,19.93,61,788.2,780.5,0,79.5,79
2020-09-17 02:56:16.1447,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:16.3920,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:16.6393,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:56:16.8866,172.8,136.4,79.25,78.94,9.1,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:17.1339,172.8,136.4,79.25,78.94,9,19.94,65,3570,3630,0,79.5,79
2020-09-17 02:56:17.3861,172.8,136.4,79.25,78.94,8.9,19.93,66,5320,5320,0,79.5,79
2020-09-17 02:56:17.6385,172.8,136.4,79.25,78.94,9.1,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:17.8910,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:18.1435,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:18.3951,172.8,136.4,79.25,78.94,9.1,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:56:18.6458,172.8,136.4,79.25,78.94,8.9,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:18.8964,172.8,136.4,79.25,78.94,9,19.94,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:19.1471,172.8,136.4,79.25,78.94,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:56:19.3960,172.8,136.4,79.25,78.94,9,19.93,6,3560,24.5,4,79.5,79
2020-09-17 02:56:19.6435,172.8,136.4,79.25,78.94,9.1,19.92,7,3630,24.6,4,79.5,79
2020-09-17 02:56:19.8910,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:20.1384,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:20.3858,172.8,136.4,79.25,78.94,9,19.93,61,788.1,780.4,0,79.5,79
2020-09-17 02:56:20.6331,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:20.8805,172.8,136.4,79.25,78.94,9.1,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:21.1278,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:56:21.3750,172.8,136.4,79.25,78.94,8.9,19.94,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:21.6222,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:21.8694,172.8,136.4,79.25,78.94,9,19.93,66,5320,5320,0,79.5,79
2020-09-17 02:56:22.1166,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:22.3639,172.8,136.4,79.25,78.94,9,19.94,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:22.6112,172.8,136.4,79.25,78.94,8.9,19.92,65,3570,3630,0,79.5,79
2020-09-17 02:56:22.8585,172.8,136.4,79.25,78.94,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:56:23.1059,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:23.3539,172.8,136.4,79.25,78.94,9,19.94,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:23.6065,172.8,136.4,79.25,78.94,9.1,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:56:23.8590,172.8,136.4,79.25,78.94,8.9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:56:24.1115,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:56:24.3640,172.8,136.4,79.25,78.94,9.1,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:24.6165,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:24.8689,172.8,136.4,79.25,78.94,9.1,19.93,61,788,780.4,0,79.5,79
2020-09-17 02:56:25.1214,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:25.3738,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:25.6226,172.8,136.4,79.25,78.94,9.1,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:56:25.8700,172.8,136.4,79.25,78.94,9,19.92,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:26.1174,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:26.3648,172.8,136.4,79.25,78.94,9,19.93,66,5320,5320,0,79.5,79
2020-09-17 02:56:26.6122,172.8,136.4,79.25,78.94,8.9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:26.8647,172.8,136.4,79.25,78.94,9.1,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:27.1172,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:27.3698,172.8,136.4,79.25,78.94,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:56:27.6223,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:27.8748,172.8,136.4,79.25,78.94,8.9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:28.1273,172.8,136.4,79.25,78.94,9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:56:28.3799,172.8,136.4,79.25,78.94,9,19.94,6,3570,24.5,4,79.5,79
2020-09-17 02:56:28.6324,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:56:28.8801,172.8,136.4,79.25,78.94,9.1,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:29.1275,172.8,136.4,79.25,78.94,8.9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:29.3748,172.8,136.4,79.25,78.94,9,19.94,61,788,780.5,0,79.5,79
2020-09-17 02:56:29.6222,172.8,136.4,79.25,78.94,9.1,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:29.8715,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:30.1225,172.8,136.4,79.25,78.94,9.1,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:56:30.3736,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:30.6246,172.8,136.4,79.25,78.94,9,19.92,65,3570,3630,0,79.5,79
2020-09-17 02:56:30.8757,172.8,136.4,79.25,78.94,9.1,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:56:31.1273,172.8,136.4,79.25,78.94,9,19.94,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:31.3789,172.8,136.4,79.25,78.94,9.1,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:31.6305,172.8,136.4,79.25,78.94,8.9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:31.8816,172.8,136.4,79.25,78.94,8.9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:56:32.1288,172.8,136.4,79.25,78.94,9.1,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:32.3761,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:32.6233,172.8,136.4,79.25,78.94,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:56:32.8706,172.8,136.4,79.25,78.94,8.9,19.92,6,3580,24.5,4,79.5,79
2020-09-17 02:56:33.1189,172.8,136.4,79.25,78.94,8.9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:56:33.3695,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:33.6201,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:33.8707,172.8,136.4,79.25,78.94,9,19.92,61,788,780.5,0,79.5,79
2020-09-17 02:56:34.1213,172.8,136.4,79.25,78.94,9.1,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:34.3737,172.8,136.4,79.25,78.94,8.9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:34.6262,172.8,136.4,79.25,78.94,9.1,19.94,3,786,4.4,23,79.5,79
2020-09-17 02:56:34.8787,172.8,136.4,79.25,78.94,9.1,19.92,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:35.1312,172.8,136.4,79.25,78.94,9,19.94,65,3570,3630,0,79.5,79
2020-09-17 02:56:35.3837,172.8,136.4,79.25,78.94,9.1,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:56:35.6362,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:35.8887,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:36.1413,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:36.3929,172.8,136.4,79.25,78.94,9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:56:36.6403,172.8,136.4,79.25,78.94,9.1,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:36.8877,172.8,136.4,79.25,78.94,8.9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:37.1351,172.8,136.4,79.25,78.94,8.9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:56:37.3833,172.8,136.4,79.25,78.94,9.1,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:56:37.6342,172.8,136.4,79.25,78.94,9,19.92,7,3630,24.6,4,79.5,79
2020-09-17 02:56:37.8851,172.8,136.4,79.25,78.94,9,19.93,1,785.9,4.4,23.5,79.5,79
2020-09-17 02:56:38.1359,172.8,136.4,79.25,78.94,8.9,19.94,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:38.3869,172.8,136.4,79.25,78.94,8.9,19.93,61,788.1,780.4,0,79.5,79
2020-09-17 02:56:38.6383,172.8,136.4,79.25,78.94,9.1,19.92,62,425,425,0,79.5,79
2020-09-17 02:56:38.8897,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:39.1411,172.8,136.4,79.25,78.94,9,19.93,3,785.9,4.4,23,79.5,79
2020-09-17 02:56:39.3920,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:39.6394,172.8,136.4,79.25,78.94,8.9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:39.8868,172.8,136.4,79.25,78.94,9.1,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:56:40.1341,172.8,136.4,79.25,78.94,9.1,19.92,1,785.9,4.4,23.5,79.5,79
2020-09-17 02:56:40.3815,172.8,136.4,79.25,78.94,9,19.92,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:40.6326,172.8,136.4,79.25,78.94,9.1,19.93,65,3580,3630,0,79.5,79
2020-09-17 02:56:40.8852,172.8,136.4,79.25,78.94,8.9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:56:41.1377,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:41.3902,172.8,136.4,79.25,78.94,9.1,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:41.6428,172.8,136.4,79.25,78.94,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:56:41.8954,172.8,136.4,79.25,78.94,9,20.02,6,3570,24.5,4,79.5,79
2020-09-17 02:56:42.1480,172.8,136.4,79.25,78.94,8.9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:56:42.4007,172.8,136.4,79.25,78.94,8.9,19.93,1,785.9,4.4,23.5,79.5,79
2020-09-17 02:56:42.6520,172.8,136.4,79.25,78.94,9.1,19.92,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:42.9009,172.8,136.4,79.25,78.94,9,19.93,61,788.2,780.5,0,79.5,79
2020-09-17 02:56:43.1497,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:43.3986,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:43.6474,172.8,136.4,79.25,78.94,9,19.93,3,785.9,4.4,23,79.5,79
2020-09-17 02:56:43.8949,172.8,136.4,79.25,78.94,9.1,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:44.1424,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:44.3898,172.8,136.4,79.25,78.94,9,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:56:44.6372,172.8,136.4,79.25,78.94,9,19.92,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:44.8848,172.8,136.4,79.25,78.94,9,19.92,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:45.1324,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:45.3800,172.8,136.4,79.25,78.94,9.1,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:56:45.6276,172.8,136.4,79.25,78.94,9,19.95,63,50,50,0,79.5,79
2020-09-17 02:56:45.8750,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:46.1224,172.8,136.4,79.25,78.94,8.9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:56:46.3698,172.8,136.4,79.25,78.94,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:56:46.6172,172.8,136.4,79.25,78.94,9.1,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:56:46.8689,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:47.1216,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:47.3743,172.8,136.4,79.25,78.94,8.9,19.94,61,788.1,780.5,0,79.5,79
2020-09-17 02:56:47.6269,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:47.8755,172.8,136.4,79.25,78.94,9.1,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:48.1228,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:56:48.3702,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:48.6176,172.8,136.4,79.25,78.94,9,19.92,65,3580,3630,0,79.5,79
2020-09-17 02:56:48.8693,172.8,136.4,79.25,78.94,9,19.93,66,5320,5320,0,79.5,79
2020-09-17 02:56:49.1219,172.8,136.4,79.25,78.94,9.1,19.94,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:49.3744,172.8,136.4,79.25,78.94,9.1,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:49.6270,172.8,136.4,79.25,78.94,9,19.94,65,3570,3630,0,79.5,79
2020-09-17 02:56:49.8755,172.8,136.4,79.25,78.94,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:56:50.1228,172.8,136.4,79.25,78.94,8.9,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:50.3702,172.8,136.4,79.25,78.94,9.1,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:50.6176,172.8,136.4,79.25,78.94,9.1,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:56:50.8650,172.8,136.4,79.25,78.94,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:56:51.1128,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:56:51.3606,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:51.6084,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:51.8561,172.8,136.4,79.25,78.94,9.1,19.93,61,788.1,780.5,0,79.5,79
2020-09-17 02:56:52.1073,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:56:52.3598,172.8,136.4,79.25,78.94,9,19.92,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:52.6123,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:56:52.8648,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:53.1173,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:53.3698,172.8,136.4,79.25,78.94,9,19.93,66,5330,5330,0,79.5,79
2020-09-17 02:56:53.6223,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:53.8748,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:54.1261,172.8,136.4,79.25,78.94,9,19.93,65,3560,3620,0,79.5,79
2020-09-17 02:56:54.3769,172.8,136.4,79.25,78.94,9.1,19.95,51,4.02,4,0,79.5,79
2020-09-17 02:56:54.6276,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:56:54.8784,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:55.1298,172.8,136.4,79.25,78.94,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:56:55.3825,172.8,136.4,79.25,78.94,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:56:55.6352,172.8,136.4,79.25,78.94,9.1,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:56:55.8878,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:56.1387,172.8,136.4,79.25,78.94,9,19.92,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:56.3860,172.8,136.4,79.25,78.94,9,19.93,61,788.1,780.5,0,79.5,79
2020-09-17 02:56:56.6334,172.8,136.4,79.25,78.94,9,19.94,62,425,425,0,79.5,79
2020-09-17 02:56:56.8808,172.8,136.4,79.25,78.94,9,19.92,64,9.6,9.8,0,79.5,79
2020-09-17 02:56:57.1299,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:56:57.3824,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:56:57.6350,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:57.8875,172.8,136.4,79.25,78.94,8.9,19.95,66,5320,5330,0,79.5,79
2020-09-17 02:56:58.1400,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:56:58.3927,172.8,136.4,79.25,78.94,9.1,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:56:58.6453,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:56:58.8980,172.8,136.4,79.25,78.94,9,19.92,51,4.01,4,0,79.5,79
2020-09-17 02:56:59.1506,172.8,136.4,79.25,78.94,9,19.94,63,50,50,0,79.5,79
2020-09-17 02:56:59.4033,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:56:59.6560,172.8,136.4,79.25,78.94,9.1,19.95,52,4.02,4,0,79.5,79
2020-09-17 02:56:59.9088,172.8,136.4,79.25,78.94,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:57:00.1615,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:00.4142,172.8,136.4,79.25,78.94,9,19.93,1,785.9,4.4,23.5,79.5,79
2020-09-17 02:57:00.6631,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:00.9105,172.8,136.4,79.25,78.94,9.1,19.92,61,788.1,780.5,0,79.5,79
2020-09-17 02:57:01.1579,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:01.4053,172.8,136.4,79.25,78.94,8.9,19.94,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:01.6566,172.8,136.4,79.25,78.94,9,19.93,3,785.9,4.4,23,79.5,79
2020-09-17 02:57:01.9094,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:57:02.1621,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:02.4148,172.8,136.4,79.25,78.94,9,19.93,66,5320,5320,0,79.5,79
2020-09-17 02:57:02.6640,172.8,136.4,79.25,78.94,8.9,19.93,1,785.9,4.4,23.5,79.5,79
2020-09-17 02:57:02.9115,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:03.1590,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:03.4065,172.8,136.4,79.25,78.94,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:57:03.6563,172.8,136.4,79.25,78.94,9.1,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:03.9069,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:04.1575,172.8,136.4,79.25,78.94,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:57:04.4080,172.8,136.4,79.25,78.94,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:57:04.6582,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:04.9082,172.8,136.4,79.25,78.94,9.1,19.92,1,785.9,4.4,23.5,79.5,79
2020-09-17 02:57:05.1582,172.8,136.4,79.25,78.94,9,19.92,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:05.4083,172.8,136.4,79.25,78.94,9,19.93,61,788.1,780.6,0,79.5,79
2020-09-17 02:57:05.6583,172.8,136.4,79.25,78.94,9,19.92,62,425,425,0,79.5,79
2020-09-17 02:57:05.9059,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:06.1534,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:57:06.4009,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:57:06.6484,172.8,136.4,79.25,78.94,8.9,19.92,65,3570,3630,0,79.5,79
2020-09-17 02:57:06.8957,172.8,136.4,79.25,78.94,9,19.92,66,5320,5320,0,79.5,79
2020-09-17 02:57:07.1430,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:07.3903,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:07.6376,172.8,136.4,79.25,78.94,9.1,19.93,65,3580,3630,0,79.5,79
2020-09-17 02:57:07.8849,172.8,136.4,79.25,78.94,8.9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:57:08.1323,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:08.3797,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:08.6271,172.8,136.4,79.25,78.94,9,19.92,52,4.02,4,0,79.5,79
2020-09-17 02:57:08.8744,172.8,136.4,79.25,78.94,9.1,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:57:09.1218,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:09.3692,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:09.6166,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:09.8639,172.8,136.4,79.25,78.94,9,19.93,61,788.1,780.5,0,79.5,79
2020-09-17 02:57:10.1111,172.8,136.4,79.25,78.94,9.1,19.94,62,425,425,0,79.5,79
2020-09-17 02:57:10.3584,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:10.6057,172.8,136.4,79.25,78.94,8.9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:57:10.8529,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:57:11.1056,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:11.3584,172.8,136.4,79.25,78.94,9,19.93,66,5320,5320,0,79.5,79
2020-09-17 02:57:11.6111,172.8,136.4,79.25,78.94,9,19.94,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:11.8638,172.8,136.4,79.25,78.94,8.9,19.92,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:12.1165,172.8,136.4,79.25,78.94,9,19.92,65,3570,3630,0,79.5,79
2020-09-17 02:57:12.3692,172.8,136.4,79.25,78.94,9,19.92,51,4.02,4,0,79.5,79
2020-09-17 02:57:12.6220,172.8,136.4,79.25,78.94,9,19.94,63,50,50,0,79.5,79
2020-09-17 02:57:12.8747,172.8,136.4,79.25,78.94,9.1,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:13.1243,172.8,136.4,79.25,78.94,8.9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:57:13.3727,172.8,136.4,79.25,78.94,9,19.94,6,3570,24.5,4,79.5,79
2020-09-17 02:57:13.6211,172.8,136.4,79.25,78.94,9.1,19.93,7,3640,24.6,4,79.5,79
2020-09-17 02:57:13.8695,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:14.1193,172.8,136.4,79.25,78.94,9.1,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:14.3718,172.8,136.4,79.25,78.94,9,19.93,61,788.2,780.5,0,79.5,79
2020-09-17 02:57:14.6243,172.8,136.4,79.25,78.94,9,19.94,62,425,425,0,79.5,79
2020-09-17 02:57:14.8769,172.8,136.4,79.25,78.94,9,19.97,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:15.1290,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:57:15.3802,172.8,136.4,79.25,78.94,9.1,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:57:15.6313,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:15.8825,172.8,136.4,79.25,78.94,8.9,19.93,66,5310,5320,0,79.5,79
2020-09-17 02:57:16.1338,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:16.3854,172.8,136.4,79.25,78.94,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:16.6370,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:16.8886,172.8,136.4,79.25,78.94,9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:57:17.1401,172.8,136.4,79.25,78.94,8.9,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:17.3910,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:17.6418,172.8,136.4,79.25,78.94,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:57:17.8927,172.8,136.4,79.25,78.94,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:57:18.1435,172.8,136.4,79.25,78.94,9.1,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:18.3934,172.8,136.4,79.25,78.94,8.9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:18.6433,172.8,136.4,79.25,78.94,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:18.8932,172.8,136.4,79.25,78.94,9.1,19.94,61,788.1,780.6,0,79.5,79
2020-09-17 02:57:19.1431,172.8,136.4,79.25,78.94,9,19.94,62,425,425,0,79.5,79
2020-09-17 02:57:19.3907,172.8,136.4,79.25,78.94,9.1,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:19.6381,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:57:19.8855,172.8,136.4,79.25,78.94,9,19.92,4,785.7,4.8,23,79.5,79
2020-09-17 02:57:20.1330,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3640,0,79.5,79
2020-09-17 02:57:20.3803,172.8,136.4,79.25,78.94,9,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:57:20.6275,172.8,136.4,79.25,78.94,9.1,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:20.8748,172.8,136.4,79.25,78.94,9,19.92,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:21.1220,172.8,136.4,79.25,78.94,8.9,19.92,65,3570,3630,0,79.5,79
2020-09-17 02:57:21.3720,172.8,136.4,79.25,78.94,9.1,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:57:21.6245,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:21.8770,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:22.1296,172.8,136.4,79.25,78.94,9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:57:22.3797,172.8,136.4,79.25,78.94,8.9,19.94,6,3560,24.5,4,79.5,79
2020-09-17 02:57:22.6269,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:22.8741,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:23.1214,172.8,136.4,79.25,78.94,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:23.3697,172.8,136.4,79.25,78.94,9.1,19.94,61,788.2,780.5,0,79.5,79
2020-09-17 02:57:23.6224,172.8,136.4,79.25,78.94,8.9,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:23.8750,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:24.1276,172.8,136.4,79.25,78.94,9.1,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:57:24.3796,172.8,136.4,79.25,78.94,9,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:57:24.6270,172.8,136.4,79.25,78.94,9.1,19.94,65,3570,3630,0,79.5,79
2020-09-17 02:57:24.8744,172.8,136.4,79.25,78.94,9,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:57:25.1218,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:25.3700,172.8,136.4,79.25,78.94,9.1,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:25.6227,172.8,136.4,79.25,78.94,9,19.94,65,3560,3630,0,79.5,79
2020-09-17 02:57:25.8753,172.8,136.4,79.25,78.94,9,19.94,51,4.02,4,0,79.5,79
2020-09-17 02:57:26.1280,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:26.3807,172.8,136.4,79.25,78.94,8.9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:26.6332,172.8,136.4,79.25,78.94,9.1,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:57:26.8858,172.8,136.4,79.25,78.94,9,19.93,6,3560,24.5,4,79.5,79
2020-09-17 02:57:27.1383,172.8,136.4,79.25,78.94,9,19.93,7,3620,24.6,4,79.5,79
2020-09-17 02:57:27.3909,172.8,136.4,79.25,78.94,9.1,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:27.6434,172.8,136.4,79.25,78.94,8.9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:27.8960,172.8,136.4,79.25,78.94,9.1,19.93,61,788.1,780.5,0,79.5,79
2020-09-17 02:57:28.1485,172.8,136.4,79.25,78.94,9.1,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:28.4011,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:28.6519,172.8,136.4,79.25,78.94,9,19.92,3,786.1,4.4,23,79.5,79
2020-09-17 02:57:28.8994,172.8,136.4,79.25,78.94,8.9,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:57:29.1469,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:29.3943,172.8,136.4,79.25,78.94,9.1,19.92,66,5310,5310,0,79.5,79
2020-09-17 02:57:29.6418,172.8,136.4,79.25,78.94,9,19.93,1,786.1,4.4,23.5,79.5,79
2020-09-17 02:57:29.8891,172.8,136.4,79.25,78.94,9,19.94,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:30.1364,172.8,136.4,79.25,78.94,9,19.94,65,3560,3630,0,79.5,79
2020-09-17 02:57:30.3837,172.8,136.4,79.25,78.94,8.9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:57:30.6309,172.8,136.4,79.25,78.94,9.1,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:30.8814,172.8,136.4,79.25,78.94,9,19.92,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:31.1339,172.8,136.4,79.25,78.94,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:57:31.3864,172.8,136.4,79.25,78.94,9,19.94,6,3570,24.5,4,79.5,79
2020-09-17 02:57:31.6389,172.8,136.4,79.25,78.94,9,19.93,7,3620,24.6,4,79.5,79
2020-09-17 02:57:31.8914,172.8,136.4,79.25,78.94,9.1,19.93,1,786.1,4.4,23.5,79.5,79
2020-09-17 02:57:32.1440,172.8,136.4,79.25,78.94,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:32.3966,172.8,136.4,79.25,78.94,9,19.93,61,788.2,780.6,0,79.5,79
2020-09-17 02:57:32.6493,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:32.9019,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:33.1545,172.8,136.4,79.25,78.94,9,19.93,3,786.1,4.4,23,79.5,79
2020-09-17 02:57:33.4071,172.8,136.4,79.25,78.94,9.1,19.92,4,785.7,4.8,23,79.5,79
2020-09-17 02:57:33.6598,172.8,136.4,79.25,78.94,9,19.93,65,3560,3620,0,79.5,79
2020-09-17 02:57:33.9096,172.8,136.4,79.25,78.94,9,19.92,66,5310,5310,0,79.5,79
2020-09-17 02:57:34.1571,172.8,136.4,79.25,78.94,9,19.93,1,786.1,4.4,23.5,79.5,79
2020-09-17 02:57:34.4046,172.8,136.4,79.25,78.94,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:34.6521,172.8,136.4,79.25,78.94,9.1,19.92,65,3570,3630,0,79.5,79
2020-09-17 02:57:34.8995,172.8,136.4,79.25,78.94,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:57:35.1469,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:35.3942,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:35.6416,172.8,136.4,79.25,78.94,9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:57:35.8889,172.8,136.4,79.25,78.94,9.1,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:57:36.1364,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:36.3838,172.8,136.4,79.25,78.94,9,19.93,1,786.1,4.4,23.5,79.5,79
2020-09-17 02:57:36.6313,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:36.8790,172.8,136.4,79.25,78.94,9,19.93,61,788.2,780.6,0,79.5,79
2020-09-17 02:57:37.1315,172.8,136.4,79.25,78.94,9.1,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:37.3841,172.8,136.4,79.25,78.94,9,19.94,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:37.6367,172.8,136.4,79.25,78.94,9,19.93,3,786.1,4.4,23,79.5,79
2020-09-17 02:57:37.8893,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:57:38.1419,172.8,136.4,79.25,78.94,9,19.93,65,3560,3620,0,79.5,79
2020-09-17 02:57:38.3945,172.8,136.4,79.25,78.94,9.1,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:57:38.6471,172.8,136.4,79.25,78.94,9.1,19.93,1,786.1,4.4,23.5,79.5,79
2020-09-17 02:57:38.8998,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:39.1525,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:39.4052,172.8,136.4,79.25,78.94,9,19.93,51,4.01,4,0,79.5,79
2020-09-17 02:57:39.6579,172.8,136.4,79.25,78.94,9.1,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:39.9106,172.8,136.4,79.25,78.94,9.1,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:40.1633,172.8,136.4,79.25,78.94,9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:57:40.4161,172.8,136.4,79.25,78.94,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:57:40.6688,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:40.9215,172.8,136.4,79.25,78.94,9,19.93,1,786.1,4.4,23.5,79.5,79
2020-09-17 02:57:41.1705,172.8,136.4,79.25,78.94,9.1,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:41.4184,172.8,136.4,79.25,78.94,9,19.91,61,788.3,780.6,0,79.5,79
2020-09-17 02:57:41.6663,172.8,136.4,79.25,78.94,8.9,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:41.9142,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:42.1637,172.8,136.4,79.25,78.94,9,19.93,3,786.1,4.4,23,79.5,79
2020-09-17 02:57:42.4162,172.8,136.4,79.25,78.94,9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:57:42.6687,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:42.9212,172.8,136.4,79.25,78.94,8.9,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:57:43.1737,172.8,136.4,79.25,78.94,9,19.92,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:43.4261,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:43.6784,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:43.9308,172.8,136.4,79.25,78.94,9.1,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:57:44.1832,172.8,136.4,79.25,78.94,8.9,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:44.4358,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:44.6885,172.8,136.4,79.25,78.94,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:57:44.9412,172.8,136.4,79.25,78.94,9.1,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:57:45.1939,172.8,136.4,79.25,78.94,9.1,19.94,7,3630,24.6,4,79.5,79
2020-09-17 02:57:45.4466,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:45.6994,172.8,136.4,79.25,78.94,9.1,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:45.9521,172.8,136.4,79.25,78.94,9,19.93,61,788.3,780.6,0,79.5,79
2020-09-17 02:57:46.2049,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:46.4576,172.8,136.4,79.25,78.94,9.1,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:46.7052,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:57:46.9528,172.8,136.4,79.25,78.94,8.9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:57:47.2003,172.8,136.4,79.25,78.94,9,19.94,65,3570,3630,0,79.5,79
2020-09-17 02:57:47.4479,172.8,136.4,79.25,78.94,9,19.94,66,5310,5300,0,79.5,79
2020-09-17 02:57:47.6956,172.8,136.4,79.25,78.94,9.1,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:47.9432,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:48.1908,172.8,136.4,79.25,78.94,8.9,19.93,65,3570,3620,0,79.5,79
2020-09-17 02:57:48.4385,172.8,136.4,79.25,78.94,9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:57:48.6860,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:48.9336,172.8,136.4,79.25,78.94,9.1,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:49.1811,172.8,136.4,79.25,78.94,9.1,19.92,52,4.02,4,0,79.5,79
2020-09-17 02:57:49.4287,172.8,136.4,79.25,78.94,9,19.93,6,3560,24.5,4,79.5,79
2020-09-17 02:57:49.6762,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:49.9237,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:50.1713,172.8,136.4,79.25,78.94,9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:50.4188,172.8,136.4,79.25,78.94,9.1,19.93,61,788.1,780.5,0,79.5,79
2020-09-17 02:57:50.6665,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:50.9144,172.8,136.4,79.25,78.94,9.1,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:51.1623,172.8,136.4,79.25,78.94,9,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:57:51.4102,172.8,136.4,79.25,78.94,9,19.92,4,785.6,4.8,23,79.5,79
2020-09-17 02:57:51.6596,172.8,136.4,79.25,78.94,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:51.9122,172.8,136.4,79.25,78.94,8.9,19.93,66,5310,5310,0,79.5,79
2020-09-17 02:57:52.1649,172.8,136.4,79.25,78.94,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:52.4176,172.8,136.4,79.25,78.94,9.1,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:52.6702,172.8,136.4,79.25,78.94,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:52.9229,172.8,136.4,79.25,78.94,9,19.94,51,4.02,4,0,79.5,79
2020-09-17 02:57:53.1755,172.8,136.4,79.25,78.94,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:53.4281,172.8,136.4,79.25,78.94,8.9,19.94,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:53.6803,172.8,136.4,79.25,78.94,9.1,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:57:53.9312,172.8,136.4,79.25,78.94,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:57:54.1822,172.8,136.4,79.25,78.94,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:54.4332,172.8,136.4,79.25,78.94,9.1,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:54.6841,172.8,136.4,79.25,78.94,8.9,19.93,2,785.6,4.8,24,79.5,79
2020-09-17 02:57:54.9355,172.8,136.4,79.25,78.94,9.1,19.92,61,788.2,780.6,0,79.5,79
2020-09-17 02:57:55.1872,172.8,136.4,79.25,78.94,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:55.4389,172.8,136.4,79.25,78.94,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:57:55.6906,172.8,136.4,79.25,78.94,9.1,19.93,3,786,4.4,23,79.5,79
2020-09-17 02:57:55.9417,172.8,136.4,79.25,78.94,8.9,19.93,4,785.6,4.8,23,79.5,79
2020-09-17 02:57:56.1892,172.8,136.4,79.25,78.94,8.9,19.93,65,3570,3620,0,79.5,79
2020-09-17 02:57:56.4368,172.8,136.4,79.25,78.94,9,19.93,66,5300,5300,0,79.5,79
2020-09-17 02:57:56.6843,172.8,136.4,79.25,78.94,9,19.92,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:56.9318,172.8,136.4,79.25,78.94,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:57.1832,172.8,136.4,79.25,78.94,8.9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:57:57.4360,172.8,136.4,79.25,78.94,8.9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:57:57.6887,172.8,136.4,79.25,78.94,9.1,19.93,63,50,50,0,79.5,79
2020-09-17 02:57:57.9415,172.8,136.4,79.25,78.94,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:57:58.1924,172.8,136.4,79.25,78.94,9,19.92,52,4.02,4,0,79.5,79
2020-09-17 02:57:58.4400,172.8,136.5,79.25,78.99,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:57:58.6875,172.8,136.5,79.25,78.99,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:57:58.9351,172.8,136.5,79.25,78.99,9.1,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:57:59.1826,172.8,136.5,79.25,78.99,9,19.92,2,785.7,4.8,24,79.5,79
2020-09-17 02:57:59.4302,172.8,136.5,79.25,78.99,9,19.93,61,788.3,780.7,0,79.5,79
2020-09-17 02:57:59.6777,172.8,136.5,79.25,78.99,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:57:59.9253,172.8,136.5,79.25,78.99,8.9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:00.1728,172.8,136.5,79.25,78.99,9.1,19.92,3,786,4.4,23,79.5,79
2020-09-17 02:58:00.4203,172.8,136.5,79.25,78.99,9.1,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:00.6678,172.8,136.5,79.25,78.99,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:00.9154,172.8,136.5,79.25,78.99,9,19.93,66,5300,5300,0,79.5,79
2020-09-17 02:58:01.1629,172.8,136.5,79.25,78.99,8.9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:58:01.4104,172.8,136.5,79.25,78.99,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:01.6579,172.8,136.5,79.25,78.99,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:01.9054,172.8,136.5,79.25,78.99,9,19.92,51,4.02,4,0,79.5,79
2020-09-17 02:58:02.1529,172.8,136.5,79.25,78.99,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:02.4005,172.8,136.5,79.25,78.99,8.9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:02.6484,172.8,136.5,79.25,78.99,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:58:02.8963,172.8,136.5,79.25,78.99,9.1,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:58:03.1442,172.8,136.5,79.25,78.99,9,19.94,7,3630,24.6,4,79.5,79
2020-09-17 02:58:03.3926,172.8,136.5,79.25,78.99,9,19.93,1,786,4.4,23.5,79.5,79
2020-09-17 02:58:03.6451,172.8,136.5,79.25,78.99,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:03.8977,172.8,136.5,79.25,78.99,9,19.93,61,788.2,780.6,0,79.5,79
2020-09-17 02:58:04.1502,172.8,136.5,79.25,78.99,9.1,19.92,62,425,425,0,79.5,79
2020-09-17 02:58:04.4027,172.8,136.5,79.25,78.99,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:04.6553,172.8,136.5,79.25,78.99,9,19.92,3,786.1,4.4,23,79.5,79
2020-09-17 02:58:04.9078,172.8,136.5,79.25,78.99,9,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:05.1604,172.8,136.5,79.25,78.99,8.9,19.93,65,3560,3620,0,79.5,79
2020-09-17 02:58:05.4129,172.8,136.5,79.25,78.99,9.1,19.93,66,5300,5300,0,79.5,79
2020-09-17 02:58:05.6654,172.8,136.5,79.25,78.99,9,19.93,1,786.1,4.4,23.5,79.5,79
2020-09-17 02:58:05.9180,172.8,136.6,79.25,79.05,9,19.92,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:06.1705,172.8,136.6,79.25,79.05,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:06.4231,172.8,136.6,79.25,79.05,9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:58:06.6753,172.8,136.6,79.25,79.05,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:06.9274,172.8,136.6,79.25,79.05,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:07.1796,172.8,136.6,79.25,79.05,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:58:07.4317,172.8,136.6,79.25,79.05,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:58:07.6830,172.8,136.6,79.25,79.05,9,19.92,7,3630,24.6,4,79.5,79
2020-09-17 02:58:07.9329,172.8,136.6,79.25,79.05,9,19.92,1,786.1,4.4,23.5,79.5,79
2020-09-17 02:58:08.1827,172.8,136.6,79.25,79.05,9.1,19.92,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:08.4326,172.8,136.6,79.25,79.05,9,19.93,61,788.2,780.7,0,79.5,79
2020-09-17 02:58:08.6824,172.8,136.6,79.25,79.05,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:58:08.9300,172.8,136.6,79.25,79.05,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:09.1776,172.8,136.6,79.25,79.05,9,19.93,3,786.1,4.4,23,79.5,79
2020-09-17 02:58:09.4252,172.8,136.6,79.25,79.05,9.1,19.92,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:09.6728,172.8,136.6,79.25,79.05,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:09.9204,172.8,136.6,79.25,79.05,9,19.93,66,5300,5300,0,79.5,79
2020-09-17 02:58:10.1679,172.8,136.6,79.25,79.05,9,19.93,1,786.1,4.4,23.5,79.5,79
2020-09-17 02:58:10.4154,172.8,136.6,79.25,79.05,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:10.6629,172.8,136.6,79.25,79.05,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:10.9155,172.8,136.6,79.25,79.05,9.1,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:58:11.1683,172.8,136.6,79.25,79.05,8.9,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:11.4211,172.8,136.6,79.25,79.05,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:11.6740,172.8,136.6,79.25,79.05,9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:58:11.9239,172.8,136.6,79.25,79.05,9,19.93,6,3560,24.5,4,79.5,79
2020-09-17 02:58:12.1714,172.8,136.6,79.25,79.05,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:58:12.4190,172.8,136.6,79.25,79.05,8.9,19.93,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:12.6665,172.8,136.6,79.25,79.05,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:12.9170,172.8,136.6,79.25,79.05,9,19.94,61,788.3,780.6,0,79.5,79
2020-09-17 02:58:13.1697,172.8,136.6,79.25,79.05,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:58:13.4223,172.8,136.6,79.25,79.05,9.1,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:13.6749,172.8,136.6,79.25,79.05,8.9,19.92,3,786.2,4.4,23,79.5,79
2020-09-17 02:58:13.9275,172.8,136.6,79.25,79.05,8.9,19.94,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:14.1802,172.8,136.6,79.25,79.05,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:14.4328,172.8,136.6,79.25,79.05,9,19.92,66,5300,5290,0,79.5,79
2020-09-17 02:58:14.6855,172.8,136.6,79.25,79.05,9.1,19.93,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:14.9360,172.8,136.6,79.25,79.05,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:15.1847,172.8,136.6,79.25,79.05,9,19.91,65,3570,3630,0,79.5,79
2020-09-17 02:58:15.4334,172.8,136.6,79.25,79.05,9.1,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:58:15.6821,172.8,136.6,79.25,79.05,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:15.9305,172.8,136.6,79.25,79.05,9.1,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:16.1780,172.8,136.6,79.25,79.05,9,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:58:16.4256,172.8,136.6,79.25,79.05,8.9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:58:16.6731,172.8,136.6,79.25,79.05,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:58:16.9206,172.8,136.6,79.25,79.05,9,19.94,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:17.1681,172.8,136.6,79.25,79.05,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:17.4156,172.8,136.6,79.25,79.05,9,19.93,61,788.2,780.7,0,79.5,79
2020-09-17 02:58:17.6631,172.8,136.6,79.25,79.05,8.9,19.94,62,425,425,0,79.5,79
2020-09-17 02:58:17.9106,172.8,136.6,79.25,79.05,8.9,19.94,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:18.1581,172.8,136.6,79.25,79.05,9,19.93,3,786.2,4.4,23,79.5,79
2020-09-17 02:58:18.4056,172.8,136.6,79.25,79.05,9,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:18.6531,172.8,136.6,79.25,79.05,9.1,19.92,65,3570,3630,0,79.5,79
2020-09-17 02:58:18.9006,172.8,136.6,79.25,79.05,9,19.94,66,5290,5300,0,79.5,79
2020-09-17 02:58:19.1486,172.8,136.6,79.25,79.05,9,19.92,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:19.3975,172.8,136.6,79.25,79.05,9.1,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:19.6464,172.8,136.6,79.25,79.05,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:19.8952,172.8,136.6,79.25,79.05,9.1,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:58:20.1444,172.8,136.6,79.25,79.05,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:20.3941,172.8,136.6,79.25,79.05,8.9,19.92,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:20.6438,172.8,136.6,79.25,79.05,9.1,19.92,52,4.02,4,0,79.5,79
2020-09-17 02:58:20.8935,172.8,136.6,79.25,79.05,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:58:21.1433,172.8,136.6,79.25,79.05,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:58:21.3959,172.8,136.6,79.25,79.05,9,19.93,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:21.6486,172.8,136.6,79.25,79.05,8.9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:21.9014,172.8,136.6,79.25,79.05,9,19.93,61,788.2,780.5,0,79.5,79
2020-09-17 02:58:22.1542,172.8,136.6,79.25,79.05,9,19.92,62,425,425,0,79.5,79
2020-09-17 02:58:22.4041,172.8,136.6,79.25,79.05,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:22.6517,172.8,136.6,79.25,79.05,9,19.93,3,786.2,4.4,23,79.5,79
2020-09-17 02:58:22.8993,172.8,136.6,79.25,79.05,8.9,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:23.1468,172.8,136.6,79.25,79.05,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:23.3974,172.8,136.6,79.25,79.05,9.1,19.94,66,5290,5290,0,79.5,79
2020-09-17 02:58:23.6500,172.8,136.6,79.25,79.05,9,19.93,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:23.9027,172.8,136.6,79.25,79.05,9,19.92,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:24.1553,172.8,136.6,79.25,79.05,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:24.4079,172.8,136.6,79.25,79.05,9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:58:24.6606,172.8,136.6,79.25,79.05,9.1,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:24.9132,172.8,136.6,79.25,79.05,9,19.94,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:25.1659,172.8,136.6,79.25,79.05,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:58:25.4164,172.8,136.6,79.25,79.05,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:58:25.6639,172.8,136.6,79.25,79.05,8.9,19.92,7,3630,24.6,4,79.5,79
2020-09-17 02:58:25.9115,172.8,136.6,79.25,79.05,9.1,19.93,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:26.1590,172.8,136.6,79.25,79.05,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:26.4066,172.8,136.6,79.25,79.05,9,19.93,61,788.2,780.7,0,79.5,79
2020-09-17 02:58:26.6541,172.8,136.6,79.25,79.05,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:58:26.9016,172.8,136.6,79.25,79.05,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:27.1492,172.8,136.6,79.25,79.05,9,19.93,3,786.2,4.4,23,79.5,79
2020-09-17 02:58:27.3970,172.8,136.6,79.25,79.05,9,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:27.6471,172.8,136.6,79.25,79.05,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:27.8971,172.8,136.7,79.25,79.11,9,19.93,66,5290,5290,0,79.5,79
2020-09-17 02:58:28.1472,172.8,136.7,79.25,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:28.3973,172.8,136.7,79.25,79.11,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:28.6473,172.8,136.7,79.25,79.11,9.1,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:28.8974,172.8,136.7,79.25,79.11,9,19.92,51,4.02,4,0,79.5,79
2020-09-17 02:58:29.1475,172.8,136.7,79.25,79.11,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:29.3975,172.8,136.7,79.25,79.11,9,19.94,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:29.6485,172.8,136.7,79.25,79.11,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:58:29.9011,172.8,136.7,79.25,79.11,9.1,19.92,6,3570,24.5,4,79.5,79
2020-09-17 02:58:30.1536,172.8,136.7,79.25,79.11,9,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:58:30.4062,172.8,136.7,79.25,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:30.6570,172.8,136.7,79.25,79.11,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:30.9045,172.8,136.7,79.25,79.11,9,19.93,61,788.3,780.6,0,79.5,79
2020-09-17 02:58:31.1520,172.8,136.7,79.25,79.11,9.1,19.93,62,425,425,0,79.5,79
2020-09-17 02:58:31.3995,172.8,136.7,79.25,79.11,9,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:31.6470,172.8,136.7,79.25,79.11,8.9,19.93,3,786.2,4.4,23,79.5,79
2020-09-17 02:58:31.8964,172.8,136.7,79.25,79.11,9,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:32.1459,172.8,136.7,79.25,79.11,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:32.3954,172.8,136.7,79.25,79.11,9,19.92,66,5290,5290,0,79.5,79
2020-09-17 02:58:32.6449,172.8,136.7,79.25,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:32.8956,172.8,136.7,79.25,79.11,8.9,19.96,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:33.1473,172.8,136.7,79.25,79.11,9,19.93,65,3570,3630,0,79.5,79
2020-09-17 02:58:33.3990,172.8,136.7,79.25,79.11,9,19.94,51,4.02,4,0,79.5,79
2020-09-17 02:58:33.6507,172.8,136.7,79.25,79.11,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:33.9028,172.8,136.7,79.25,79.11,9.1,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:34.1554,172.8,136.7,79.25,79.11,8.9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:58:34.4079,172.8,136.7,79.25,79.11,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:58:34.6605,172.8,136.7,79.25,79.11,9.1,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:58:34.9123,172.8,136.7,79.25,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:35.1598,172.8,136.7,79.25,79.11,9.1,19.93,2,785.8,4.8,24,79.5,79
2020-09-17 02:58:35.4073,172.8,136.7,79.25,79.11,9,19.93,61,788.2,780.7,0,79.5,79
2020-09-17 02:58:35.6549,172.8,136.7,79.25,79.11,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:58:35.9024,172.8,136.7,79.25,79.11,9.1,19.93,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:36.1538,172.8,136.7,79.25,79.11,9,19.93,3,786.2,4.4,23,79.5,79
2020-09-17 02:58:36.4067,172.8,136.7,79.25,79.11,9.1,19.93,4,785.8,4.8,23,79.5,79
2020-09-17 02:58:36.6595,172.8,136.7,79.25,79.11,9,19.92,65,3570,3630,0,79.5,79
2020-09-17 02:58:36.9123,172.8,136.7,79.25,79.11,8.9,19.93,66,5290,5290,0,79.5,79
2020-09-17 02:58:37.1635,172.8,136.7,79.25,79.11,9.1,19.92,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:37.4116,172.8,136.7,79.25,79.11,9,19.92,2,785.8,4.8,24,79.5,79
2020-09-17 02:58:37.6597,172.8,136.7,79.25,79.11,9,19.94,65,3570,3630,0,79.5,79
2020-09-17 02:58:37.9078,172.8,136.7,79.25,79.11,9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:58:38.1559,172.8,136.7,79.25,79.11,8.9,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:38.4084,172.8,136.7,79.25,79.11,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:38.6612,172.8,136.7,79.25,79.11,9,19.93,52,4.02,4,0,79.5,79
2020-09-17 02:58:38.9139,172.8,136.7,79.25,79.11,9,19.93,6,3570,24.5,4,79.5,79
2020-09-17 02:58:39.1667,172.8,136.7,79.25,79.11,9.1,19.93,7,3630,24.6,4,79.5,79
2020-09-17 02:58:39.4146,172.8,136.7,79.25,79.11,8.9,19.92,1,786.2,4.4,23.5,79.5,79
2020-09-17 02:58:39.6621,172.8,136.7,79.25,79.11,9,19.93,2,785.8,4.8,24,79.5,79
