Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 02:58:39.9097,172.8,136.7,79.25,79.11,9.1,19.93,61,788.2,780.7,0,79.5,79
2020-09-17 02:58:40.1572,172.8,136.7,79.25,79.11,9,19.92,62,425,425,0,79.5,79
2020-09-17 02:58:40.4075,172.8,136.7,79.25,79.11,9.1,19.92,64,9.5,9.7,0,79.5,79
2020-09-17 02:58:40.6601,172.8,136.7,79.25,79.11,9,19.93,3,786.3,4.4,23,79.5,79
2020-09-17 02:58:40.9127,172.8,136.7,79.25,79.11,9,19.93,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:41.1653,172.8,136.7,79.25,79.11,9.1,19.92,65,3570,3630,0,79.5,79
2020-09-17 02:58:41.4153,172.8,136.7,79.25,79.11,9,19.93,66,5280,5280,0,79.5,79
2020-09-17 02:58:41.6628,172.8,136.7,79.25,79.11,9,19.93,1,786.3,4.4,23.5,79.5,79
2020-09-17 02:58:41.9103,172.8,136.7,79.25,79.11,9,19.94,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:42.1578,172.8,136.7,79.25,79.11,8.9,19.92,65,3570,3620,0,79.5,79
2020-09-17 02:58:42.4063,172.8,136.7,79.5,79.11,9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:58:42.6557,172.8,136.7,79.5,79.11,9,19.93,63,50,50,0,79.5,79
2020-09-17 02:58:42.9050,172.8,136.7,79.5,79.11,9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:43.1544,172.8,136.7,79.5,79.11,9.1,19.93,52,4.02,3.99,0,79.5,79
2020-09-17 02:58:43.4038,172.8,136.7,79.5,79.11,8.9,19.92,6,3570,24.5,4,79.5,79
2020-09-17 02:58:43.6556,172.8,136.7,79.5,79.11,9,19.93,7,3620,24.6,4,79.5,79
2020-09-17 02:58:43.9083,172.8,136.7,79.5,79.11,9.1,19.92,1,786.3,4.4,23.5,79.5,79
2020-09-17 02:58:44.1610,172.8,136.7,79.5,79.11,9,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:44.4137,172.8,136.7,79.5,79.11,9,19.93,61,788.3,780.7,0,79.5,79
2020-09-17 02:58:44.6626,172.8,136.7,79.5,79.11,9,19.93,62,425,425,0,79.5,79
2020-09-17 02:58:44.9101,172.8,136.7,79.5,79.11,9,19.94,64,9.6,9.8,0,79.5,79
2020-09-17 02:58:45.1577,172.8,136.7,79.5,79.11,9.1,19.93,3,786.3,4.4,23,79.5,79
2020-09-17 02:58:45.4052,172.8,136.7,79.5,79.11,9,19.92,4,785.7,4.8,23,79.5,79
2020-09-17 02:58:45.6545,172.8,136.7,79.5,79.11,9,19.93,65,3570,3620,0,79.5,79
2020-09-17 02:58:45.9071,172.8,136.7,79.5,79.11,9,19.92,66,5280,5280,0,79.5,79
2020-09-17 02:58:46.1598,172.8,136.7,79.5,79.11,8.9,19.92,1,786.3,4.4,23.5,79.5,79
2020-09-17 02:58:46.4124,172.8,136.7,79.5,79.11,9.1,19.93,2,785.7,4.8,24,79.5,79
2020-09-17 02:58:46.6650,172.8,136.7,79.5,79.11,9,19.93,65,3570,3610,0,79.5,79
2020-09-17 02:58:46.9176,172.8,136.7,79.5,79.11,9,19.93,51,4.02,4,0,79.5,79
2020-09-17 02:58:47.1703,172.8,136.7,79.5,79.11,8.9,19.96,63,50,50,0,79.5,79
2020-09-17 02:58:47.4229,172.8,136.7,79.5,79.11,8.9,19.93,67,24.5,24.6,0,79.5,79
2020-09-17 02:58:47.6737,172.8,136.7,79.5,79.11,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:58:47.9212,172.8,136.7,79.5,79.11,9,19.93,6,3580,24.5,4,79.5,79.5
2020-09-17 02:58:48.1688,172.8,136.7,79.5,79.11,9,19.93,7,3610,24.6,4,79.5,79.5
2020-09-17 02:58:48.4163,172.8,136.7,79.5,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:58:48.6638,172.8,136.7,79.5,79.11,8.9,19.93,2,785.7,4.8,24,79.5,79.5
2020-09-17 02:58:48.9122,172.8,136.7,79.5,79.11,9,19.93,61,788.3,780.8,0,79.5,79.5
2020-09-17 02:58:49.1612,172.8,136.7,79.5,79.11,9.1,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:58:49.4102,172.8,136.7,79.5,79.11,9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:58:49.6591,172.8,136.7,79.5,79.11,9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:58:49.9079,172.8,136.7,79.5,79.11,9,19.93,4,785.7,4.8,23,79.5,79.5
2020-09-17 02:58:50.1554,172.8,136.7,79.5,79.11,9,19.93,65,3580,3600,0,79.5,79.5
2020-09-17 02:58:50.4029,172.8,136.7,79.5,79.11,9.1,19.93,66,5270,5280,0,79.5,79.5
2020-09-17 02:58:50.6504,172.8,136.7,79.5,79.11,9,19.94,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:58:50.8985,172.8,136.7,79.5,79.11,9,19.93,2,785.7,4.8,24,79.5,79.5
2020-09-17 02:58:51.1497,172.8,136.7,79.5,79.11,9,19.93,65,3580,3600,0,79.5,79.5
2020-09-17 02:58:51.4009,172.8,136.7,79.5,79.11,8.9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:58:51.6521,172.8,136.7,79.5,79.11,9.1,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:58:51.9033,172.8,136.7,79.5,79.11,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:58:52.1517,172.8,136.7,79.5,79.11,8.9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:58:52.4001,172.8,136.7,79.5,79.11,9,19.93,6,3580,24.5,4,79.5,79.5
2020-09-17 02:58:52.6485,172.8,136.7,79.5,79.11,9,19.93,7,3600,24.6,4,79.5,79.5
2020-09-17 02:58:52.8969,172.8,136.7,79.5,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:58:53.1468,172.8,136.7,79.5,79.11,9,19.93,2,785.7,4.8,24,79.5,79.5
2020-09-17 02:58:53.3993,172.8,136.7,79.5,79.11,8.9,19.93,61,788.3,780.7,0,79.5,79.5
2020-09-17 02:58:53.6519,172.8,136.7,79.5,79.11,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:58:53.9044,172.8,136.7,79.5,79.11,9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:58:54.1570,172.8,136.7,79.5,79.11,9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:58:54.4096,172.8,136.7,79.5,79.11,9.1,19.93,4,785.7,4.8,23,79.5,79.5
2020-09-17 02:58:54.6622,172.8,136.7,79.5,79.11,8.9,19.93,65,3590,3610,0,79.5,79.5
2020-09-17 02:58:54.9148,172.8,136.7,79.5,79.11,9,19.92,66,5270,5270,0,79.5,79.5
2020-09-17 02:58:55.1674,172.8,136.7,79.5,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:58:55.4193,172.8,136.7,79.5,79.11,9,19.93,2,785.8,4.7,24,79.5,79.5
2020-09-17 02:58:55.6668,172.8,136.7,79.5,79.11,9.1,19.93,65,3590,3610,0,79.5,79.5
2020-09-17 02:58:55.9144,172.8,136.7,79.5,79.11,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:58:56.1619,172.8,136.7,79.5,79.11,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:58:56.4094,172.8,136.7,79.5,79.11,9,19.95,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:58:56.6585,172.8,136.7,79.5,79.11,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:58:56.9080,172.8,136.7,79.5,79.11,9.1,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 02:58:57.1576,172.8,136.7,79.5,79.11,9,19.92,7,3600,24.6,4,79.5,79.5
2020-09-17 02:58:57.4072,172.8,136.7,79.5,79.11,8.9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:58:57.6567,172.8,136.7,79.5,79.11,9,19.93,2,785.8,4.7,24,79.5,79.5
2020-09-17 02:58:57.9062,172.8,136.7,79.5,79.11,9,19.93,61,788.3,780.7,0,79.5,79.5
2020-09-17 02:58:58.1558,172.8,136.7,79.5,79.11,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:58:58.4053,172.8,136.7,79.5,79.11,9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:58:58.6548,172.8,136.7,79.5,79.11,8.9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:58:58.9073,172.8,136.7,79.5,79.11,9,19.93,4,785.8,4.7,23,79.5,79.5
2020-09-17 02:58:59.1599,172.8,136.7,79.5,79.11,9,19.92,65,3600,3610,0,79.5,79.5
2020-09-17 02:58:59.4125,172.8,136.7,79.5,79.11,9,19.93,66,5270,5260,0,79.5,79.5
2020-09-17 02:58:59.6651,172.8,136.7,79.5,79.11,9.1,19.92,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:58:59.9142,172.8,136.7,79.5,79.11,8.9,19.93,2,785.8,4.7,24,79.5,79.5
2020-09-17 02:59:00.1631,172.8,136.7,79.5,79.11,9,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:00.4120,172.8,136.7,79.5,79.11,9.1,19.9,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:00.6609,172.8,136.7,79.5,79.11,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:00.9101,172.8,136.7,79.5,79.11,9.1,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:01.1592,172.8,136.7,79.5,79.11,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:01.4084,172.8,136.7,79.5,79.11,9,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 02:59:01.6576,172.8,136.7,79.5,79.11,9.1,19.93,7,3610,24.6,4,79.5,79.5
2020-09-17 02:59:01.9085,172.8,136.7,79.5,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:02.1595,172.8,136.7,79.5,79.11,9.1,19.95,2,785.9,4.7,24,79.5,79.5
2020-09-17 02:59:02.4106,172.8,136.7,79.5,79.11,8.9,19.93,61,788.2,780.7,0,79.5,79.5
2020-09-17 02:59:02.6616,172.8,136.7,79.5,79.11,8.9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:02.9136,172.8,136.7,79.5,79.11,9.1,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:03.1662,172.8,136.7,79.5,79.11,9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:03.4188,172.8,136.7,79.5,79.11,9,19.93,4,785.9,4.7,23,79.5,79.5
2020-09-17 02:59:03.6714,172.8,136.7,79.5,79.11,9,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:03.9232,172.8,136.7,79.5,79.11,8.9,19.93,66,5270,5270,0,79.5,79.5
2020-09-17 02:59:04.1707,172.8,136.7,79.5,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:04.4183,172.8,136.7,79.5,79.11,9,19.93,2,785.9,4.7,24,79.5,79.5
2020-09-17 02:59:04.6658,172.8,136.7,79.5,79.11,9,19.92,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:04.9134,172.8,136.7,79.5,79.11,9.1,19.92,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:05.1620,172.8,136.7,79.5,79.11,8.9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:05.4113,172.8,136.7,79.5,79.11,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:05.6606,172.8,136.7,79.5,79.11,9.1,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:05.9100,172.8,136.7,79.5,79.11,9,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 02:59:06.1602,172.8,136.7,79.5,79.11,9,19.93,7,3600,24.6,4,79.5,79.5
2020-09-17 02:59:06.4111,172.8,136.7,79.5,79.11,8.9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:06.6620,172.8,136.7,79.5,79.11,8.9,19.91,2,785.9,4.7,24,79.5,79.5
2020-09-17 02:59:06.9129,172.8,136.7,79.5,79.11,9.1,19.93,61,788.3,780.7,0,79.5,79.5
2020-09-17 02:59:07.1648,172.8,136.7,79.5,79.11,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:07.4174,172.8,136.7,79.5,79.11,9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:07.6700,172.8,136.7,79.5,79.11,9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:07.9227,172.8,136.7,79.5,79.11,8.9,19.93,4,785.9,4.7,23,79.5,79.5
2020-09-17 02:59:08.1753,172.8,136.7,79.5,79.11,9,19.92,65,3600,3610,0,79.5,79.5
2020-09-17 02:59:08.4231,172.8,136.7,79.5,79.11,9,19.93,66,5280,5280,0,79.5,79.5
2020-09-17 02:59:08.6707,172.8,136.7,79.5,79.11,9,19.92,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:08.9182,172.8,136.7,79.5,79.11,9,19.92,2,785.9,4.7,24,79.5,79.5
2020-09-17 02:59:09.1658,172.8,136.7,79.5,79.11,9,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:09.4155,172.8,136.7,79.5,79.11,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:09.6670,172.8,136.7,79.5,79.11,9.1,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:09.9185,172.8,136.7,79.5,79.11,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:10.1700,172.8,136.7,79.5,79.11,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:10.4195,172.8,136.7,79.5,79.11,9,19.93,6,3600,24.5,4,79.5,79.5
2020-09-17 02:59:10.6670,172.8,136.7,79.5,79.11,9.1,19.92,7,3600,24.6,4,79.5,79.5
2020-09-17 02:59:10.9145,172.8,136.7,79.5,79.11,9.1,19.93,1,786.1,4.4,23.5,79.5,79.5
2020-09-17 02:59:11.1620,172.8,136.7,79.5,79.11,9,19.93,2,785.8,4.7,24,79.5,79.5
2020-09-17 02:59:11.4122,172.8,136.7,79.5,79.11,9,19.93,61,788.2,780.8,0,79.5,79.5
2020-09-17 02:59:11.6648,172.8,136.7,79.5,79.11,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:11.9174,172.8,136.7,79.5,79.11,9,19.94,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:12.1700,172.8,136.7,79.5,79.11,9.1,19.93,3,786.1,4.4,23,79.5,79.5
2020-09-17 02:59:12.4218,172.8,136.7,79.5,79.11,9,19.95,4,785.8,4.7,23,79.5,79.5
2020-09-17 02:59:12.6693,172.8,136.7,79.5,79.11,9,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:12.9168,172.8,136.7,79.5,79.11,9,19.93,66,5270,5280,0,79.5,79.5
2020-09-17 02:59:13.1644,172.8,136.7,79.5,79.11,9,19.93,1,786.1,4.4,23.5,79.5,79.5
2020-09-17 02:59:13.4119,172.8,136.7,79.5,79.11,9,19.93,2,785.8,4.7,24,79.5,79.5
2020-09-17 02:59:13.6600,172.8,136.7,79.5,79.11,9,19.94,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:13.9082,172.8,136.7,79.5,79.11,8.9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:14.1565,172.8,136.7,79.5,79.11,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:14.4048,172.8,136.7,79.5,79.11,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:14.6526,172.8,136.7,79.5,79.11,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:14.9001,172.8,136.7,79.5,79.11,9.1,19.93,6,3600,24.5,4,79.5,79.5
2020-09-17 02:59:15.1477,172.8,136.7,79.5,79.11,8.9,19.93,7,3600,24.6,4,79.5,79.5
2020-09-17 02:59:15.3953,172.8,136.7,79.5,79.11,9,19.93,1,786.1,4.4,23.5,79.5,79.5
2020-09-17 02:59:15.6446,172.8,136.7,79.5,79.11,9,19.93,2,785.8,4.7,24,79.5,79.5
2020-09-17 02:59:15.8971,172.8,136.7,79.5,79.11,9,19.93,61,788.4,780.7,0,79.5,79.5
2020-09-17 02:59:16.1497,172.8,136.7,79.5,79.11,9.1,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:16.4022,172.8,136.7,79.5,79.11,9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:16.6537,172.8,136.7,79.5,79.11,9,19.92,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:16.9031,172.8,136.7,79.5,79.11,9,19.93,4,785.8,4.8,23,79.5,79.5
2020-09-17 02:59:17.1524,172.8,136.7,79.5,79.11,9,19.94,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:17.4018,172.8,136.7,79.5,79.11,9.1,19.93,66,5280,5280,0,79.5,79.5
2020-09-17 02:59:17.6509,172.8,136.7,79.5,79.11,9,19.92,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:17.8997,172.8,136.7,79.5,79.11,8.9,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 02:59:18.1485,172.8,136.7,79.5,79.11,9,19.92,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:18.3973,172.8,136.7,79.5,79.11,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:18.6475,172.8,136.7,79.5,79.11,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:18.9001,172.8,136.7,79.5,79.11,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:19.1528,172.8,136.7,79.5,79.11,8.9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:19.4054,172.8,136.7,79.5,79.11,9,19.93,6,3600,24.5,4,79.5,79.5
2020-09-17 02:59:19.6581,172.8,136.7,79.5,79.11,9,19.93,7,3600,24.6,4,79.5,79.5
2020-09-17 02:59:19.9058,172.8,136.7,79.5,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:20.1533,172.8,136.7,79.5,79.11,9.1,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 02:59:20.4008,172.8,136.7,79.5,79.11,8.9,19.93,61,788.3,780.8,0,79.5,79.5
2020-09-17 02:59:20.6483,172.8,136.7,79.5,79.11,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:20.8985,172.8,136.7,79.5,79.11,9.1,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:21.1486,172.8,136.7,79.5,79.11,9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:21.3988,172.8,136.7,79.5,79.11,9.1,19.93,4,785.8,4.8,23,79.5,79.5
2020-09-17 02:59:21.6490,172.8,136.7,79.5,79.11,9,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:21.9005,172.8,136.7,79.5,79.11,9.1,19.93,66,5290,5290,0,79.5,79.5
2020-09-17 02:59:22.1531,172.8,136.7,79.5,79.11,9.1,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:22.4057,172.8,136.7,79.5,79.11,9,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 02:59:22.6583,172.8,136.7,79.5,79.11,9.1,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:22.9110,172.8,136.7,79.5,79.11,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:23.1637,172.8,136.7,79.5,79.11,8.9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:23.4164,172.8,136.7,79.5,79.11,9.1,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:23.6691,172.8,136.7,79.5,79.11,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:23.9210,172.8,136.7,79.5,79.11,9,19.93,6,3600,24.5,4,79.5,79.5
2020-09-17 02:59:24.1685,172.8,136.7,79.5,79.11,9,19.93,7,3600,24.6,4,79.5,79.5
2020-09-17 02:59:24.4160,172.8,136.7,79.5,79.11,8.9,19.92,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:24.6635,172.8,136.7,79.5,79.11,9,19.94,2,785.9,4.8,24,79.5,79.5
2020-09-17 02:59:24.9111,172.8,136.7,79.5,79.11,9,19.93,61,788.3,780.8,0,79.5,79.5
2020-09-17 02:59:25.1586,172.8,136.7,79.5,79.11,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:25.4061,172.8,136.7,79.5,79.11,9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:25.6536,172.8,136.7,79.5,79.11,8.9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:25.9011,172.8,136.7,79.5,79.11,9.1,19.93,4,785.9,4.8,23,79.5,79.5
2020-09-17 02:59:26.1515,172.8,136.7,79.5,79.11,9.1,19.92,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:26.4041,172.8,136.7,79.5,79.11,9,19.93,66,5290,5290,0,79.5,79.5
2020-09-17 02:59:26.6567,172.8,136.7,79.5,79.11,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:26.9093,172.8,136.7,79.5,79.11,8.9,19.94,2,785.9,4.8,24,79.5,79.5
2020-09-17 02:59:27.1619,172.8,136.7,79.5,79.11,9,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:27.4145,172.8,136.7,79.5,79.11,9.1,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:27.6672,172.8,136.7,79.5,79.11,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:27.9198,172.8,136.7,79.5,79.11,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:28.1716,172.8,136.7,79.5,79.11,8.9,19.92,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:28.4217,172.8,136.7,79.5,79.11,8.9,19.93,6,3600,24.5,4,79.5,79.5
2020-09-17 02:59:28.6718,172.8,136.7,79.5,79.11,9.1,19.92,7,3600,24.6,4,79.5,79.5
2020-09-17 02:59:28.9220,172.8,136.7,79.5,79.11,9,19.92,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:29.1721,172.8,136.7,79.5,79.11,9,19.93,2,785.9,4.8,24,79.5,79.5
2020-09-17 02:59:29.4208,172.8,136.7,79.5,79.11,9,19.93,61,788.3,780.8,0,79.5,79.5
2020-09-17 02:59:29.6683,172.8,136.7,79.5,79.11,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:29.9159,172.8,136.7,79.5,79.11,9.1,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:30.1634,172.8,136.7,79.5,79.11,9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:30.4110,172.8,136.7,79.5,79.11,9,19.92,4,785.9,4.8,23,79.5,79.5
2020-09-17 02:59:30.6586,172.8,136.7,79.5,79.11,9,19.94,65,3590,3590,0,79.5,79.5
2020-09-17 02:59:30.9063,172.8,136.7,79.5,79.11,9,19.94,66,5290,5290,0,79.5,79.5
2020-09-17 02:59:31.1540,172.8,136.7,79.5,79.11,9.1,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 02:59:31.4017,172.8,136.8,79.5,79.17,9.1,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 02:59:31.6505,172.8,136.8,79.5,79.17,9,19.93,65,3580,3590,0,79.5,79.5
2020-09-17 02:59:31.8997,172.8,136.8,79.5,79.17,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:32.1489,172.8,136.8,79.5,79.17,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:32.3981,172.8,136.8,79.5,79.17,9.1,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:32.6473,172.8,136.8,79.5,79.17,9.1,19.92,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:32.8965,172.8,136.8,79.5,79.17,9,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 02:59:33.1458,172.8,136.8,79.5,79.17,9,19.93,7,3580,24.6,4,79.5,79.5
2020-09-17 02:59:33.3950,172.8,136.8,79.5,79.17,9,19.92,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 02:59:33.6467,172.8,136.8,79.5,79.17,9,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 02:59:33.8994,172.8,136.8,79.5,79.17,9,19.92,61,788.3,780.8,0,79.5,79.5
2020-09-17 02:59:34.1521,172.8,136.8,79.5,79.17,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:34.4048,172.8,136.8,79.5,79.17,8.9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:34.6557,172.8,136.8,79.5,79.17,9,19.93,3,786.3,4.4,23,79.5,79.5
2020-09-17 02:59:34.9059,172.8,136.8,79.5,79.17,9,19.91,4,785.8,4.8,23,79.5,79.5
2020-09-17 02:59:35.1560,172.8,136.8,79.5,79.17,9.1,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 02:59:35.4061,172.8,136.8,79.5,79.17,9.1,19.92,66,5280,5280,0,79.5,79.5
2020-09-17 02:59:35.6553,172.8,136.8,79.5,79.17,8.9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 02:59:35.9028,172.8,136.8,79.5,79.17,9.1,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 02:59:36.1503,172.8,136.8,79.5,79.17,9,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 02:59:36.3978,172.8,136.8,79.5,79.17,9.1,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:36.6471,172.8,136.8,79.5,79.17,9.1,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:36.8996,172.8,136.8,79.5,79.17,8.9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:37.1522,172.8,136.8,79.5,79.17,9,19.94,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:37.4048,172.8,136.8,79.5,79.17,9,19.92,6,3590,24.5,4,79.5,79.5
2020-09-17 02:59:37.6573,172.8,136.8,79.5,79.17,9,19.93,7,3600,24.6,4,79.5,79.5
2020-09-17 02:59:37.9100,172.8,136.8,79.5,79.17,9.1,19.92,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 02:59:38.1626,172.8,136.8,79.5,79.17,8.9,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 02:59:38.4153,172.8,136.8,79.5,79.17,9,19.92,61,788.3,780.8,0,79.5,79.5
2020-09-17 02:59:38.6679,172.8,136.8,79.5,79.17,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:38.9194,172.8,136.8,79.5,79.17,9,19.94,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:39.1708,172.8,136.8,79.5,79.17,9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:39.4222,172.8,136.8,79.5,79.17,8.9,19.93,4,785.9,4.8,23,79.5,79.5
2020-09-17 02:59:39.6735,172.8,136.8,79.5,79.17,8.9,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 02:59:39.9211,172.8,136.8,79.5,79.17,9.1,19.93,66,5280,5280,0,79.5,79.5
2020-09-17 02:59:40.1686,172.8,136.8,79.5,79.17,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:40.4161,172.8,136.8,79.5,79.17,9,19.92,2,785.9,4.8,24,79.5,79.5
2020-09-17 02:59:40.6636,172.8,136.8,79.5,79.17,9.1,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 02:59:40.9120,172.8,136.8,79.5,79.17,8.9,19.93,51,4.01,4,0,79.5,79.5
2020-09-17 02:59:41.1604,172.8,136.8,79.5,79.17,9.1,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:41.4088,172.8,136.8,79.5,79.17,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:41.6571,172.8,136.8,79.5,79.17,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:41.9091,172.8,136.8,79.5,79.17,9,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 02:59:42.1618,172.8,136.8,79.5,79.17,8.9,19.93,7,3590,24.6,4,79.5,79.5
2020-09-17 02:59:42.4146,172.8,136.8,79.5,79.17,9.1,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:42.6673,172.8,136.8,79.5,79.17,9.1,19.93,2,785.9,4.8,24,79.5,79.5
2020-09-17 02:59:42.9185,172.8,136.8,79.5,79.17,9,19.92,61,788.5,780.7,0,79.5,79.5
2020-09-17 02:59:43.1692,172.8,136.8,79.5,79.17,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:43.4200,172.8,136.8,79.5,79.17,8.9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:43.6707,172.8,136.8,79.5,79.17,8.9,19.92,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:43.9226,172.8,136.8,79.5,79.17,9,19.93,4,785.9,4.8,23,79.5,79.5
2020-09-17 02:59:44.1753,172.8,136.8,79.5,79.17,9,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 02:59:44.4280,172.8,136.8,79.5,79.17,9,19.93,66,5270,5270,0,79.5,79.5
2020-09-17 02:59:44.6806,172.8,136.8,79.5,79.17,8.9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:44.9304,172.8,136.8,79.5,79.17,8.9,19.93,2,785.9,4.8,24,79.5,79.5
2020-09-17 02:59:45.1779,172.8,136.8,79.5,79.17,9.1,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:45.4254,172.8,136.8,79.5,79.17,9,19.93,51,4.01,4,0,79.5,79.5
2020-09-17 02:59:45.6730,172.8,136.8,79.5,79.17,9,19.95,63,50,50,0,79.5,79.5
2020-09-17 02:59:45.9234,172.8,136.8,79.5,79.17,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:46.1761,172.8,136.8,79.5,79.17,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:46.4288,172.8,136.8,79.5,79.17,9.1,19.88,6,3600,24.5,4,79.5,79.5
2020-09-17 02:59:46.6815,172.8,136.8,79.5,79.17,9,19.94,7,3600,24.6,4,79.5,79.5
2020-09-17 02:59:46.9343,172.8,136.8,79.5,79.17,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:47.1832,172.8,136.8,79.5,79.17,9,19.93,2,785.9,4.8,24,79.5,79.5
2020-09-17 02:59:47.4308,172.8,136.8,79.5,79.17,9,19.92,61,788.3,780.9,0,79.5,79.5
2020-09-17 02:59:47.6784,172.8,136.8,79.5,79.17,9.1,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:47.9260,172.8,136.8,79.5,79.17,9.1,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 02:59:48.1751,172.8,136.8,79.5,79.17,9,19.93,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:48.4272,172.8,136.8,79.5,79.17,9,19.94,4,785.9,4.8,23,79.5,79.5
2020-09-17 02:59:48.6793,172.8,136.8,79.5,79.17,9,19.92,65,3590,3590,0,79.5,79.5
2020-09-17 02:59:48.9313,172.8,136.8,79.5,79.17,9,19.93,66,5270,5270,0,79.5,79.5
2020-09-17 02:59:49.1826,172.8,136.8,79.5,79.17,9.1,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:49.4320,172.8,136.8,79.5,79.17,9,19.93,2,785.9,4.8,24,79.5,79.5
2020-09-17 02:59:49.6815,172.8,136.8,79.5,79.17,8.9,19.94,65,3590,3590,0,79.5,79.5
2020-09-17 02:59:49.9310,172.8,136.8,79.5,79.17,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:50.1797,172.8,136.8,79.5,79.17,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:50.4273,172.8,136.8,79.5,79.17,9.1,19.92,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:50.6748,172.8,136.8,79.5,79.17,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:50.9223,172.8,136.8,79.5,79.17,8.9,19.92,6,3590,24.5,4,79.5,79.5
2020-09-17 02:59:51.1699,172.8,136.8,79.5,79.17,9,19.93,7,3590,24.6,4,79.5,79.5
2020-09-17 02:59:51.4174,172.8,136.8,79.5,79.17,9,19.93,1,786.2,4.4,23.5,79.5,79.5
2020-09-17 02:59:51.6649,172.8,136.8,79.5,79.17,9.1,19.93,2,785.9,4.8,24,79.5,79.5
2020-09-17 02:59:51.9125,172.8,136.8,79.5,79.17,9,19.94,61,788.3,780.8,0,79.5,79.5
2020-09-17 02:59:52.1600,172.8,136.8,79.5,79.17,8.9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:52.4123,172.8,136.8,79.5,79.17,9,19.93,64,9.5,9.7,0,79.5,79.5
2020-09-17 02:59:52.6649,172.8,136.8,79.5,79.17,9,19.92,3,786.2,4.4,23,79.5,79.5
2020-09-17 02:59:52.9176,172.8,136.8,79.5,79.17,9.1,19.93,4,785.9,4.8,23,79.5,79.5
2020-09-17 02:59:53.1703,172.8,136.8,79.5,79.17,9.1,19.92,65,3600,3600,0,79.5,79.5
2020-09-17 02:59:53.4185,172.8,136.8,79.5,79.17,8.9,19.92,66,5270,5270,0,79.5,79.5
2020-09-17 02:59:53.6660,172.8,136.8,79.5,79.17,9.1,19.92,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 02:59:53.9136,172.8,136.8,79.5,79.17,9,19.92,2,786,4.8,24,79.5,79.5
2020-09-17 02:59:54.1611,172.8,136.8,79.5,79.17,9,19.93,65,3590,3600,0,79.5,79.5
2020-09-17 02:59:54.4120,172.8,136.8,79.5,79.17,9.1,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:54.6632,172.8,136.8,79.5,79.17,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:54.9144,172.8,136.8,79.5,79.17,8.9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:55.1655,172.8,136.8,79.5,79.17,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:55.4168,172.8,136.8,79.5,79.17,9,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 02:59:55.6681,172.8,136.8,79.5,79.17,9.1,19.93,7,3590,24.6,4,79.5,79.5
2020-09-17 02:59:55.9194,172.8,136.8,79.5,79.17,8.9,19.91,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 02:59:56.1707,172.8,136.8,79.5,79.17,8.9,19.92,2,786,4.8,24,79.5,79.5
2020-09-17 02:59:56.4232,172.8,136.8,79.5,79.17,9.1,19.92,61,788.3,780.8,0,79.5,79.5
2020-09-17 02:59:56.6759,172.8,136.8,79.5,79.17,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 02:59:56.9286,172.8,136.8,79.5,79.17,9.1,19.93,64,9.5,9.7,0,79.5,79.5
2020-09-17 02:59:57.1813,172.8,136.8,79.5,79.17,9,19.94,3,786.3,4.4,23,79.5,79.5
2020-09-17 02:59:57.4311,172.8,136.8,79.5,79.17,9,19.92,4,786,4.8,23,79.5,79.5
2020-09-17 02:59:57.6787,172.8,136.8,79.5,79.17,9.1,19.93,65,3600,3590,0,79.5,79.5
2020-09-17 02:59:57.9263,172.8,136.8,79.5,79.17,9,19.92,66,5270,5260,0,79.5,79.5
2020-09-17 02:59:58.1738,172.8,136.8,79.5,79.17,9,19.92,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 02:59:58.4214,172.8,136.8,79.5,79.17,9.1,19.93,2,786,4.8,24,79.5,79.5
2020-09-17 02:59:58.6689,172.8,136.8,79.5,79.17,8.9,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 02:59:58.9164,172.8,136.8,79.5,79.17,9.1,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 02:59:59.1639,172.8,136.8,79.5,79.17,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 02:59:59.4121,172.8,136.8,79.5,79.17,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 02:59:59.6635,172.8,136.8,79.5,79.17,9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 02:59:59.9149,172.8,136.8,79.5,79.17,8.9,19.92,6,3590,24.5,4,79.5,79.5
2020-09-17 03:00:00.1663,172.8,136.8,79.5,79.17,8.9,19.92,7,3590,24.6,4,79.5,79.5
2020-09-17 03:00:00.4176,172.8,136.8,79.5,79.17,9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:00.6675,172.8,136.8,79.5,79.17,9,19.94,2,785.8,4.8,24,79.5,79.5
2020-09-17 03:00:00.9169,172.8,136.8,79.5,79.17,9,19.93,61,788.3,780.8,0,79.5,79.5
2020-09-17 03:00:01.1663,172.8,136.8,79.5,79.17,9.1,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:00:01.4157,172.8,136.8,79.5,79.17,8.9,19.94,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:01.6663,172.8,136.8,79.5,79.17,9.1,19.93,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:01.9189,172.8,136.8,79.5,79.17,9,19.93,4,785.8,4.8,23,79.5,79.5
2020-09-17 03:00:02.1716,172.8,136.8,79.5,79.17,9,19.92,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:02.4243,172.8,136.8,79.5,79.17,9,19.93,66,5270,5270,0,79.5,79.5
2020-09-17 03:00:02.6768,172.8,136.8,79.5,79.17,8.9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:02.9293,172.8,136.8,79.5,79.17,9.1,19.92,2,785.8,4.8,24,79.5,79.5
2020-09-17 03:00:03.1817,172.8,136.8,79.5,79.17,9.1,19.94,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:03.4342,172.8,136.8,79.5,79.17,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:03.6848,172.8,136.8,79.5,79.17,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:00:03.9324,172.8,136.8,79.5,79.17,8.9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:04.1800,172.8,136.8,79.5,79.17,8.9,19.93,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:04.4276,172.8,136.8,79.5,79.17,9.1,19.92,6,3590,24.5,4,79.5,79.5
2020-09-17 03:00:04.6752,172.8,136.8,79.5,79.17,9,19.93,7,3590,24.6,4,79.5,79.5
2020-09-17 03:00:04.9227,172.8,136.8,79.5,79.17,9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:05.1702,172.8,136.8,79.5,79.17,9,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 03:00:05.4178,172.8,136.8,79.5,79.17,9,19.92,61,788.3,780.7,0,79.5,79.5
2020-09-17 03:00:05.6653,172.8,136.8,79.5,79.17,9.1,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:00:05.9171,172.8,136.8,79.5,79.17,9,19.93,64,9.5,9.7,0,79.5,79.5
2020-09-17 03:00:06.1692,172.8,136.8,79.5,79.17,9,19.93,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:06.4212,172.8,136.8,79.5,79.17,9,19.93,4,785.8,4.8,23,79.5,79.5
2020-09-17 03:00:06.6733,172.8,136.8,79.5,79.17,9,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:06.9253,172.8,136.8,79.5,79.17,9.1,19.92,66,5270,5270,0,79.5,79.5
2020-09-17 03:00:07.1774,172.8,136.8,79.5,79.17,9.1,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:07.4294,172.8,136.8,79.5,79.17,9,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 03:00:07.6815,172.8,136.8,79.5,79.17,9,19.93,65,3600,3590,0,79.5,79.5
2020-09-17 03:00:07.9342,172.8,136.8,79.5,79.17,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:08.1870,172.8,136.8,79.5,79.17,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:00:08.4397,172.8,136.8,79.5,79.17,9.1,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:08.6925,172.8,136.8,79.5,79.17,9,19.93,52,4.02,3.99,0,79.5,79.5
2020-09-17 03:00:08.9400,172.8,136.8,79.5,79.17,9,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 03:00:09.1876,172.8,136.8,79.5,79.17,9,19.94,7,3590,24.6,4,79.5,79.5
2020-09-17 03:00:09.4351,172.8,136.8,79.5,79.17,9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:09.6826,172.8,136.8,79.5,79.17,9.1,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 03:00:09.9308,172.8,136.8,79.5,79.17,8.9,19.93,61,788.4,780.9,0,79.5,79.5
2020-09-17 03:00:10.1789,172.8,136.8,79.5,79.17,8.9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:00:10.4271,172.8,136.8,79.5,79.17,9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:10.6753,172.8,136.8,79.5,79.17,9,19.92,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:10.9242,172.8,136.8,79.5,79.17,9.1,19.93,4,785.8,4.8,23,79.5,79.5
2020-09-17 03:00:11.1769,172.8,136.8,79.5,79.17,9,19.92,65,3600,3590,0,79.5,79.5
2020-09-17 03:00:11.4295,172.8,136.8,79.5,79.17,8.9,19.95,66,5270,5270,0,79.5,79.5
2020-09-17 03:00:11.6822,172.8,136.8,79.5,79.17,9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:11.9341,172.8,136.8,79.5,79.17,9,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 03:00:12.1817,172.8,136.8,79.5,79.17,9.1,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 03:00:12.4292,172.8,136.8,79.5,79.17,9.1,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:12.6767,172.8,136.8,79.5,79.17,8.9,19.94,63,50,50,0,79.5,79.5
2020-09-17 03:00:12.9242,172.8,136.8,79.5,79.17,9.1,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:13.1718,172.8,136.8,79.5,79.17,9,19.93,52,4.02,3.99,0,79.5,79.5
2020-09-17 03:00:13.4194,172.8,136.8,79.5,79.17,9.1,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 03:00:13.6669,172.8,136.8,79.5,79.17,9.1,19.94,7,3590,24.6,4,79.5,79.5
2020-09-17 03:00:13.9145,172.8,136.8,79.5,79.17,8.9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:14.1621,172.8,136.8,79.5,79.17,9.1,19.93,2,785.8,4.8,24,79.5,79.5
2020-09-17 03:00:14.4133,172.8,136.8,79.5,79.17,9,19.93,61,788.4,780.9,0,79.5,79.5
2020-09-17 03:00:14.6646,172.8,136.8,79.5,79.17,9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:00:14.9159,172.8,136.8,79.5,79.17,9,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:15.1672,172.8,136.8,79.5,79.17,8.9,19.93,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:15.4184,172.8,136.8,79.5,79.17,8.9,19.93,4,785.9,4.8,23,79.5,79.5
2020-09-17 03:00:15.6696,172.8,136.8,79.5,79.17,9,19.93,65,3600,3590,0,79.5,79.5
2020-09-17 03:00:15.9208,172.8,136.8,79.5,79.17,9,19.93,66,5270,5260,0,79.5,79.5
2020-09-17 03:00:16.1720,172.8,136.8,79.5,79.17,9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:16.4197,172.8,136.8,79.5,79.17,8.9,19.93,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:00:16.6672,172.8,136.8,79.5,79.17,8.9,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:16.9147,172.8,136.8,79.5,79.17,9.1,19.92,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:17.1622,172.8,136.8,79.5,79.17,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:00:17.4097,172.8,136.8,79.5,79.17,9,19.94,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:17.6572,172.8,136.8,79.5,79.17,9,19.94,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:17.9047,172.8,136.8,79.5,79.17,9,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 03:00:18.1522,172.8,136.8,79.5,79.17,9.1,19.93,7,3600,24.6,4,79.5,79.5
2020-09-17 03:00:18.4003,172.8,136.8,79.5,79.17,9,19.92,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:18.6508,172.8,136.8,79.5,79.17,9,19.93,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:00:18.9013,172.8,136.8,79.5,79.17,9,19.93,61,788.5,780.9,0,79.5,79.5
2020-09-17 03:00:19.1518,172.8,136.8,79.5,79.17,8.9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:00:19.4019,172.8,136.8,79.5,79.17,9.1,19.93,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:19.6494,172.8,136.8,79.5,79.17,9.1,19.93,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:19.8968,172.8,136.8,79.5,79.17,9,19.93,4,785.9,4.8,23,79.5,79.5
2020-09-17 03:00:20.1443,172.8,136.8,79.5,79.17,9,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:20.3917,172.8,136.8,79.5,79.17,8.9,19.93,66,5270,5270,0,79.5,79.5
2020-09-17 03:00:20.6392,172.8,136.8,79.5,79.17,9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:20.8866,172.8,136.8,79.5,79.17,9.1,19.93,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:00:21.1341,172.8,136.8,79.5,79.17,9,19.94,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:21.3815,172.8,136.8,79.5,79.17,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:21.6326,172.8,136.8,79.5,79.17,9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:00:21.8851,172.8,136.8,79.5,79.17,9,19.92,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:22.1376,172.8,136.8,79.5,79.17,9.1,19.92,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:22.3901,172.8,136.8,79.5,79.17,9,19.93,6,3590,24.5,4,79.5,79.5
2020-09-17 03:00:22.6389,172.8,136.8,79.5,79.17,9,19.93,7,3590,24.6,4,79.5,79.5
2020-09-17 03:00:22.8862,172.8,136.8,79.5,79.17,9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:23.1335,172.8,136.8,79.5,79.17,9,19.93,2,786,4.8,24,79.5,79.5
2020-09-17 03:00:23.3808,172.8,136.8,79.5,79.17,9.1,19.93,61,788.4,780.9,0,79.5,79.5
2020-09-17 03:00:23.6281,172.8,136.8,79.5,79.17,9,19.94,62,425,425,0,79.5,79.5
2020-09-17 03:00:23.8766,172.8,136.8,79.5,79.17,9,19.93,64,9.5,9.7,0,79.5,79.5
2020-09-17 03:00:24.1252,172.8,136.8,79.5,79.17,9,19.93,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:24.3737,172.8,136.8,79.5,79.17,9,19.92,4,786,4.8,23,79.5,79.5
2020-09-17 03:00:24.6223,172.8,136.8,79.5,79.17,9,19.93,65,3600,3600,0,79.5,79.5
2020-09-17 03:00:24.8695,172.8,136.8,79.5,79.17,9,19.93,66,5270,5270,0,79.5,79.5
2020-09-17 03:00:25.1167,172.8,136.8,79.5,79.17,8.9,19.93,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:25.3639,172.8,136.8,79.5,79.17,8.9,19.93,2,786,4.8,24,79.5,79.5
2020-09-17 03:00:25.6111,172.8,136.8,79.5,79.17,9,19.93,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:25.8632,172.8,136.8,79.5,79.17,9,19.93,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:26.1156,172.8,136.8,79.5,79.17,9.1,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:00:26.3680,172.8,136.8,79.5,79.17,9,19.93,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:26.6204,172.8,136.8,79.5,79.17,9,19.92,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:26.8700,172.8,136.8,79.5,79.17,9,19.93,6,3600,24.5,4,79.5,79.5
2020-09-17 03:00:27.1174,172.8,136.8,79.5,79.17,9,19.93,7,3600,24.6,4,79.5,79.5
2020-09-17 03:00:27.3647,172.8,136.8,79.5,79.17,9.1,19.92,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:27.6121,172.8,136.8,79.5,79.17,9.1,19.73,2,786,4.8,24,79.5,79.5
2020-09-17 03:00:27.8624,172.8,136.8,79.5,79.17,8.9,19.73,61,788.5,780.8,0,79.5,79.5
2020-09-17 03:00:28.1145,172.8,136.8,79.5,79.17,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:00:28.3667,172.8,136.8,79.5,79.17,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:28.6188,172.8,136.8,79.5,79.17,9.1,19.73,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:28.8711,172.8,136.8,79.5,79.17,9.1,19.73,4,786,4.8,23,79.5,79.5
2020-09-17 03:00:29.1236,172.8,136.8,79.5,79.17,9,19.74,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:29.3760,172.8,136.8,79.5,79.17,9.1,19.73,66,5280,5280,0,79.5,79.5
2020-09-17 03:00:29.6285,172.8,136.8,79.5,79.17,9,19.74,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:29.8779,172.8,136.8,79.5,79.17,9,19.72,2,786,4.8,24,79.5,79.5
2020-09-17 03:00:30.1252,172.8,136.8,79.5,79.17,9.1,19.73,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:30.3726,172.8,136.8,79.5,79.17,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:30.6200,172.8,136.8,79.5,79.17,8.9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:00:30.8682,172.8,136.8,79.5,79.17,9,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:31.1207,172.8,136.8,79.5,79.17,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:31.3732,172.8,136.8,79.5,79.17,9.1,19.73,6,3590,24.5,4,79.5,79.5
2020-09-17 03:00:31.6256,172.8,136.8,79.5,79.17,9,19.73,7,3590,24.6,4,79.5,79.5
2020-09-17 03:00:31.8781,172.8,136.8,79.5,79.17,8.9,19.74,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:32.1304,172.8,136.8,79.5,79.17,9,19.74,2,786,4.8,24,79.5,79.5
2020-09-17 03:00:32.3826,172.8,136.8,79.5,79.17,9,19.73,61,788.5,780.9,0,79.5,79.5
2020-09-17 03:00:32.6349,172.8,136.8,79.5,79.17,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:00:32.8872,172.8,136.8,79.5,79.17,9.1,19.74,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:33.1357,172.8,136.8,79.5,79.17,8.9,19.73,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:33.3830,172.8,136.8,79.5,79.17,9.1,19.73,4,786,4.8,23,79.5,79.5
2020-09-17 03:00:33.6304,172.8,136.8,79.5,79.17,9,19.72,65,3600,3600,0,79.5,79.5
2020-09-17 03:00:33.8777,172.8,136.8,79.5,79.17,9,19.73,66,5280,5280,0,79.5,79.5
2020-09-17 03:00:34.1250,172.8,136.8,79.5,79.17,9.1,19.73,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:34.3724,172.8,136.8,79.5,79.17,9,19.73,2,786,4.8,24,79.5,79.5
2020-09-17 03:00:34.6197,172.8,136.8,79.5,79.17,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:00:34.8670,172.8,136.8,79.5,79.17,9.1,19.74,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:35.1180,172.8,136.8,79.5,79.17,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:00:35.3705,172.8,136.8,79.5,79.17,9.1,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:35.6230,172.8,136.8,79.5,79.17,8.9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:35.8755,172.8,136.8,79.5,79.17,8.9,19.75,6,3590,24.5,4,79.5,79.5
2020-09-17 03:00:36.1245,172.8,136.8,79.5,79.17,9.1,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:00:36.3719,172.8,136.8,79.5,79.17,9,19.73,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:36.6193,172.8,136.8,79.5,79.17,9,19.73,2,785.8,4.7,24,79.5,79.5
2020-09-17 03:00:36.8667,172.8,136.8,79.5,79.17,8.9,19.73,61,788.5,780.9,0,79.5,79.5
2020-09-17 03:00:37.1141,172.8,136.8,79.5,79.17,8.9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:00:37.3652,172.8,136.8,79.5,79.17,9.1,19.74,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:37.6165,172.8,136.8,79.5,79.17,9,19.73,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:37.8677,172.8,136.8,79.5,79.17,9,19.74,4,785.8,4.7,23,79.5,79.5
2020-09-17 03:00:38.1190,172.8,136.8,79.5,79.17,9,19.72,65,3600,3590,0,79.5,79.5
2020-09-17 03:00:38.3680,172.8,136.8,79.5,79.17,8.9,19.73,66,5290,5290,0,79.5,79.5
2020-09-17 03:00:38.6154,172.8,136.8,79.5,79.17,9.1,19.73,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:38.8627,172.8,136.8,79.5,79.17,9.1,19.73,2,785.8,4.7,24,79.5,79.5
2020-09-17 03:00:39.1100,172.8,136.8,79.5,79.17,9,19.73,65,3590,3600,0,79.5,79.5
2020-09-17 03:00:39.3603,172.8,136.8,79.5,79.17,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:39.6128,172.8,136.8,79.5,79.17,8.9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:00:39.8653,172.8,136.8,79.5,79.17,9,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:40.1179,172.8,136.8,79.5,79.17,9.1,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:40.3704,172.8,136.8,79.5,79.17,9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:00:40.6229,172.8,136.8,79.5,79.17,9,19.74,7,3600,24.6,4,79.5,79.5
2020-09-17 03:00:40.8754,172.8,136.8,79.5,79.17,9,19.74,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:41.1280,172.8,136.8,79.5,79.17,9,19.73,2,785.8,4.7,24,79.5,79.5
2020-09-17 03:00:41.3781,172.8,136.8,79.5,79.17,9.1,19.73,61,788.4,780.9,0,79.5,79.5
2020-09-17 03:00:41.6264,172.8,136.8,79.5,79.17,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:00:41.8748,172.8,136.8,79.5,79.17,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:42.1231,172.8,136.8,79.5,79.17,9,19.73,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:42.3723,172.8,136.8,79.5,79.17,9,19.73,4,785.8,4.7,23,79.5,79.5
2020-09-17 03:00:42.6247,172.8,136.8,79.5,79.17,9.1,19.74,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:42.8772,172.8,136.8,79.5,79.17,9.1,19.73,66,5300,5300,0,79.5,79.5
2020-09-17 03:00:43.1297,172.8,136.8,79.5,79.17,9,19.76,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:43.3817,172.8,136.8,79.5,79.17,9,19.73,2,785.8,4.7,24,79.5,79.5
2020-09-17 03:00:43.6320,172.8,136.8,79.5,79.17,9,19.74,65,3590,3590,0,79.5,79.5
2020-09-17 03:00:43.8823,172.8,136.8,79.5,79.17,9.1,19.74,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:44.1326,172.8,136.8,79.5,79.17,9.1,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:00:44.3829,172.8,136.8,79.5,79.17,9,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:44.6348,172.8,136.8,79.5,79.17,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:44.8873,172.8,136.8,79.5,79.17,9,19.73,6,3590,24.5,4,79.5,79.5
2020-09-17 03:00:45.1399,172.8,136.8,79.5,79.17,9,19.74,7,3600,24.6,4,79.5,79.5
2020-09-17 03:00:45.3924,172.8,136.8,79.5,79.17,9.1,19.73,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:45.6410,172.8,136.8,79.5,79.17,9,19.73,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:00:45.8885,172.8,136.8,79.5,79.17,8.9,19.73,61,788.4,780.9,0,79.5,79.5
2020-09-17 03:00:46.1359,172.8,136.8,79.5,79.17,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:00:46.3834,172.8,136.8,79.5,79.17,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:46.6307,172.8,136.8,79.5,79.17,9.1,19.73,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:46.8780,172.8,136.8,79.5,79.17,9,19.73,4,785.9,4.8,23,79.5,79.5
2020-09-17 03:00:47.1252,172.8,136.8,79.5,79.17,8.9,19.74,65,3600,3590,0,79.5,79.5
2020-09-17 03:00:47.3725,172.8,136.8,79.5,79.17,9,19.73,66,5300,5300,0,79.5,79.5
2020-09-17 03:00:47.6215,172.8,136.8,79.5,79.17,9,19.73,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:47.8740,172.8,136.8,79.5,79.17,9,19.72,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:00:48.1265,172.8,136.8,79.5,79.17,9.1,19.74,65,3600,3600,0,79.5,79.5
2020-09-17 03:00:48.3790,172.8,136.8,79.5,79.17,8.9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:48.6306,172.8,136.8,79.5,79.17,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:00:48.8796,172.8,136.8,79.5,79.17,9,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:49.1286,172.8,136.8,79.5,79.17,9.1,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:49.3776,172.8,136.8,79.5,79.17,9.1,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:00:49.6266,172.8,136.8,79.5,79.17,8.9,19.74,7,3590,24.6,4,79.5,79.5
2020-09-17 03:00:49.8739,172.8,136.8,79.5,79.17,9,19.73,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:50.1213,172.8,136.8,79.5,79.17,9,19.75,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:00:50.3686,172.8,136.8,79.5,79.17,9,19.73,61,788.4,780.8,0,79.5,79.5
2020-09-17 03:00:50.6160,172.8,136.8,79.5,79.17,9.1,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:00:50.8651,172.8,136.8,79.5,79.17,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:51.1143,172.8,136.8,79.5,79.17,8.9,19.73,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:51.3634,172.8,136.8,79.5,79.17,9,19.73,4,785.9,4.8,23,79.5,79.5
2020-09-17 03:00:51.6126,172.8,136.8,79.5,79.17,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:00:51.8634,172.8,136.8,79.5,79.17,9,19.73,66,5300,5300,0,79.5,79.5
2020-09-17 03:00:52.1153,172.8,136.8,79.5,79.17,9,19.73,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:52.3673,172.8,136.8,79.5,79.17,8.9,19.72,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:00:52.6192,172.8,136.8,79.5,79.17,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:00:52.8712,172.8,136.8,79.5,79.17,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:53.1238,172.8,136.8,79.5,79.17,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:00:53.3763,172.8,136.8,79.5,79.17,9.1,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:53.6288,172.8,136.8,79.5,79.17,8.9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:53.8814,172.8,136.8,79.5,79.17,9.1,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:00:54.1327,172.8,136.8,79.5,79.17,9.1,19.73,7,3590,24.6,4,79.5,79.5
2020-09-17 03:00:54.3836,172.8,136.8,79.5,79.17,9.1,19.73,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:54.6345,172.8,136.8,79.5,79.17,9,19.73,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:00:54.8855,172.8,136.8,79.5,79.17,9.1,19.74,61,788.5,780.8,0,79.5,79.5
2020-09-17 03:00:55.1364,172.8,136.8,79.5,79.17,9.1,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:00:55.3874,172.8,136.8,79.5,79.17,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:00:55.6383,172.8,136.8,79.5,79.17,9,19.73,3,786.3,4.4,23,79.5,79.5
2020-09-17 03:00:55.8892,172.8,136.8,79.5,79.17,9,19.73,4,785.9,4.8,23,79.5,79.5
2020-09-17 03:00:56.1374,172.8,136.8,79.5,79.17,9,19.64,65,3600,3600,0,79.5,79.5
2020-09-17 03:00:56.3846,172.8,136.8,79.5,79.17,9.1,19.74,66,5300,5300,0,79.5,79.5
2020-09-17 03:00:56.6319,172.8,136.8,79.5,79.17,9,19.73,1,786.3,4.4,23.5,79.5,79.5
2020-09-17 03:00:56.8792,172.8,136.8,79.5,79.17,9,19.75,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:00:57.1278,172.8,136.8,79.5,79.17,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:00:57.3768,172.8,136.8,79.5,79.17,9,19.74,51,4.02,4,0,79.5,79.5
2020-09-17 03:00:57.6258,172.8,136.8,79.5,79.17,9.1,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:00:57.8748,172.8,136.8,79.5,79.17,9,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:00:58.1246,172.8,136.8,79.5,79.17,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:00:58.3747,172.8,136.8,79.5,79.17,9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:00:58.6247,172.8,136.8,79.5,79.17,9,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:00:58.8748,172.8,136.8,79.5,79.17,9.1,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:00:59.1248,172.8,136.8,79.5,79.17,9.1,19.72,2,786,4.7,24,79.5,79.5
2020-09-17 03:00:59.3723,172.8,136.8,79.5,79.17,8.9,19.74,61,788.4,780.9,0,79.5,79.5
2020-09-17 03:00:59.6197,172.8,136.8,79.5,79.17,9,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:00:59.8671,172.8,136.8,79.5,79.17,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:00.1145,172.8,136.8,79.5,79.17,9.1,19.73,3,786.4,4.4,23,79.5,79.5
2020-09-17 03:01:00.3668,172.8,136.8,79.5,79.17,9.1,19.73,4,786,4.7,23,79.5,79.5
2020-09-17 03:01:00.6192,172.8,136.8,79.5,79.17,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:00.8716,172.8,136.8,79.5,79.17,9,19.74,66,5300,5300,0,79.5,79.5
2020-09-17 03:01:01.1241,172.8,136.8,79.5,79.17,9,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:01.3765,172.8,136.8,79.5,79.17,9,19.73,2,786,4.7,24,79.5,79.5
2020-09-17 03:01:01.6290,172.8,136.8,79.5,79.17,9.1,19.74,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:01.8814,172.8,136.8,79.5,79.17,8.9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:02.1319,172.8,136.8,79.5,79.17,8.9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:02.3794,172.8,136.8,79.5,79.17,9,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:02.6268,172.8,136.8,79.5,79.17,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:02.8742,172.8,136.8,79.5,79.17,9.1,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:03.1216,172.8,136.8,79.5,79.17,8.9,19.74,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:03.3742,172.8,136.8,79.5,79.17,8.9,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:03.6267,172.8,136.8,79.5,79.17,9.1,19.73,2,786,4.7,24,79.5,79.5
2020-09-17 03:01:03.8793,172.8,136.8,79.5,79.17,9,19.74,61,788.5,780.9,0,79.5,79.5
2020-09-17 03:01:04.1318,172.8,136.8,79.5,79.17,9.1,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:01:04.3794,172.8,136.8,79.5,79.17,9.1,19.72,64,9.6,9.8,0,79.5,79.5
2020-09-17 03:01:04.6268,172.8,136.8,79.5,79.17,8.9,19.73,3,786.4,4.4,23,79.5,79.5
2020-09-17 03:01:04.8743,172.8,136.8,79.5,79.17,9.1,19.74,4,786,4.7,23,79.5,79.5
2020-09-17 03:01:05.1217,172.8,136.8,79.5,79.17,9,19.74,65,3590,3600,0,79.5,79.5
2020-09-17 03:01:05.3731,172.8,136.8,79.5,79.17,9,19.73,66,5310,5300,0,79.5,79.5
2020-09-17 03:01:05.6246,172.8,136.8,79.5,79.17,9,19.73,1,786.5,4.4,23.5,79.5,79.5
