Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:01:05.8762,172.8,136.8,79.5,79.17,8.9,19.73,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:01:06.1277,172.8,136.8,79.5,79.17,9,19.73,65,3590,3590,0,79.5,79.5
2020-09-17 03:01:06.3799,172.8,136.8,79.5,79.17,9.1,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:06.6324,172.8,136.8,79.5,79.17,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:06.8849,172.8,136.8,79.5,79.17,9,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:07.1375,172.8,136.8,79.5,79.17,8.9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:07.3900,172.8,136.8,79.5,79.17,9,19.71,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:07.6426,172.8,136.8,79.5,79.17,9,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:07.8951,172.8,136.8,79.5,79.17,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:08.1476,172.8,136.8,79.5,79.17,9,19.73,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:01:08.3997,172.8,136.8,79.5,79.17,9,19.74,61,788.5,780.9,0,79.5,79.5
2020-09-17 03:01:08.6496,172.8,136.8,79.5,79.17,9,19.83,62,425,425,0,79.5,79.5
2020-09-17 03:01:08.8994,172.8,136.8,79.5,79.17,9.1,19.74,64,9.6,9.8,0,79.5,79.5
2020-09-17 03:01:09.1493,172.8,136.8,79.5,79.17,9,19.73,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:01:09.3993,172.8,136.8,79.5,79.17,9,19.74,4,785.9,4.8,23,79.5,79.5
2020-09-17 03:01:09.6504,172.8,136.8,79.5,79.17,9,19.73,65,3600,3590,0,79.5,79.5
2020-09-17 03:01:09.9014,172.8,136.8,79.5,79.17,8.9,19.73,66,5300,5300,0,79.5,79.5
2020-09-17 03:01:10.1524,172.8,136.8,79.5,79.17,9.1,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:10.4029,172.8,136.8,79.5,79.17,9.1,19.73,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:01:10.6503,172.8,136.8,79.5,79.17,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:10.8978,172.8,136.8,79.5,79.17,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:11.1452,172.8,136.8,79.5,79.17,8.9,19.76,63,50,50,0,79.5,79.5
2020-09-17 03:01:11.3927,172.8,136.8,79.5,79.17,9,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:11.6401,172.8,136.8,79.5,79.17,9.1,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:11.8874,172.8,136.8,79.5,79.17,9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:12.1347,172.8,136.8,79.5,79.17,9,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:12.3821,172.8,136.8,79.5,79.17,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:12.6313,172.8,136.8,79.5,79.17,9,19.74,2,785.9,4.8,24,79.5,79.5
2020-09-17 03:01:12.8838,172.8,136.8,79.5,79.17,9.1,19.73,61,788.6,781,0,79.5,79.5
2020-09-17 03:01:13.1364,172.8,136.8,79.5,79.17,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:01:13.3889,172.8,136.8,79.5,79.17,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:13.6414,172.8,136.8,79.5,79.17,9,19.73,3,786.4,4.4,23,79.5,79.5
2020-09-17 03:01:13.8895,172.8,136.8,79.5,79.17,9,19.73,4,786,4.8,23,79.5,79.5
2020-09-17 03:01:14.1374,172.8,136.8,79.5,79.17,9.1,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:14.3854,172.8,136.8,79.5,79.17,9.1,19.74,66,5300,5290,0,79.5,79.5
2020-09-17 03:01:14.6333,172.8,136.8,79.5,79.17,9,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:14.8807,172.8,136.8,79.5,79.17,9,19.73,2,786,4.8,24,79.5,79.5
2020-09-17 03:01:15.1280,172.8,136.8,79.5,79.17,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:15.3754,172.8,136.8,79.5,79.17,9.1,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:15.6227,172.8,136.8,79.5,79.17,9.1,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:15.8700,172.8,136.8,79.5,79.17,9,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:16.1172,172.8,136.8,79.5,79.17,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:16.3644,172.8,136.8,79.5,79.17,9,19.74,6,3590,24.5,4,79.5,79.5
2020-09-17 03:01:16.6117,172.8,136.8,79.5,79.17,9,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:16.8631,172.8,136.8,79.5,79.17,9,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:17.1156,172.8,136.8,79.5,79.17,8.9,19.74,2,786,4.8,24,79.5,79.5
2020-09-17 03:01:17.3680,172.8,136.8,79.5,79.17,9,19.73,61,788.5,780.9,0,79.5,79.5
2020-09-17 03:01:17.6204,172.8,136.8,79.5,79.17,9,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:01:17.8730,172.8,136.8,79.5,79.17,9,19.76,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:18.1255,172.8,136.8,79.5,79.17,9.1,19.74,3,786.4,4.4,23,79.5,79.5
2020-09-17 03:01:18.3780,172.8,136.9,79.5,79.22,8.9,19.73,4,786,4.8,23,79.5,79.5
2020-09-17 03:01:18.6305,172.8,136.9,79.5,79.22,8.9,19.73,65,3600,3590,0,79.5,79.5
2020-09-17 03:01:18.8806,172.8,136.9,79.5,79.22,9.1,19.76,66,5290,5290,0,79.5,79.5
2020-09-17 03:01:19.1289,172.8,136.9,79.5,79.22,9,19.74,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:19.3772,172.8,136.9,79.5,79.22,9.1,19.73,2,786,4.8,24,79.5,79.5
2020-09-17 03:01:19.6254,172.8,136.9,79.5,79.22,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:19.8745,172.8,136.9,79.5,79.22,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:20.1270,172.8,136.9,79.5,79.22,9.1,19.74,63,50,50,0,79.5,79.5
2020-09-17 03:01:20.3795,172.8,136.9,79.5,79.22,9,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:20.6321,172.8,136.9,79.5,79.22,9.1,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:20.8845,172.8,136.9,79.5,79.22,9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:21.1365,172.8,136.9,79.5,79.22,8.9,19.73,7,3590,24.6,4,79.5,79.5
2020-09-17 03:01:21.3884,172.8,136.9,79.5,79.22,9.1,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:21.6404,172.8,136.9,79.5,79.22,9,19.74,2,786,4.7,24,79.5,79.5
2020-09-17 03:01:21.8915,172.8,136.9,79.5,79.22,9,19.74,61,788.5,781,0,79.5,79.5
2020-09-17 03:01:22.1389,172.8,136.9,79.5,79.22,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:01:22.3863,172.8,136.9,79.5,79.22,8.9,19.74,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:22.6338,172.8,136.9,79.5,79.22,9,19.73,3,786.4,4.4,23,79.5,79.5
2020-09-17 03:01:22.8812,172.8,137,79.5,79.28,9,19.74,4,786,4.7,23,79.5,79.5
2020-09-17 03:01:23.1286,172.8,137,79.5,79.28,9,19.74,65,3590,3600,0,79.5,79.5
2020-09-17 03:01:23.3761,172.8,137,79.5,79.28,9,19.74,66,5290,5300,0,79.5,79.5
2020-09-17 03:01:23.6235,172.8,137,79.5,79.28,8.9,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:23.8709,172.8,137,79.5,79.28,9,19.73,2,786,4.7,24,79.5,79.5
2020-09-17 03:01:24.1182,172.8,137,79.5,79.28,9.1,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:24.3655,172.8,137,79.5,79.28,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:24.6127,172.8,137,79.5,79.28,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:24.8600,172.8,137,79.5,79.28,9,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:25.1073,172.8,137,79.5,79.28,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:25.3597,172.8,137,79.5,79.28,9.1,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:25.6122,172.8,137,79.5,79.28,9,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:25.8647,172.8,137,79.5,79.28,9,19.74,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:26.1173,172.8,137,79.5,79.28,9,19.74,2,786,4.7,24,79.5,79.5
2020-09-17 03:01:26.3698,172.8,137,79.5,79.28,9,19.74,61,788.6,780.9,0,79.5,79.5
2020-09-17 03:01:26.6223,172.8,137,79.5,79.28,9.1,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:01:26.8749,172.8,137,79.5,79.28,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:27.1274,172.8,137,79.5,79.28,9,19.73,3,786.4,4.4,23,79.5,79.5
2020-09-17 03:01:27.3749,172.8,137,79.5,79.28,9,19.73,4,786,4.8,23,79.5,79.5
2020-09-17 03:01:27.6222,172.8,137,79.5,79.28,8.9,19.73,65,3600,3590,0,79.5,79.5
2020-09-17 03:01:27.8696,172.8,137,79.5,79.28,9,19.73,66,5300,5290,0,79.5,79.5
2020-09-17 03:01:28.1169,172.8,137,79.5,79.28,9,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:28.3654,172.8,137,79.5,79.28,9,19.74,2,786,4.8,24,79.5,79.5
2020-09-17 03:01:28.6178,172.8,137,79.5,79.28,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:28.8702,172.8,137,79.5,79.28,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:29.1226,172.8,137,79.5,79.28,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:29.3742,172.8,137,79.5,79.28,9.1,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:29.6216,172.8,137,79.5,79.28,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:29.8690,172.8,137,79.5,79.28,9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:30.1163,172.8,137,79.5,79.28,9,19.73,7,3590,24.6,4,79.5,79.5
2020-09-17 03:01:30.3637,172.8,137,79.5,79.28,9,19.74,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:30.6110,172.8,137,79.5,79.28,9.1,19.73,2,786,4.8,24,79.5,79.5
2020-09-17 03:01:30.8583,172.8,137,79.5,79.28,9,19.73,61,788.5,780.9,0,79.5,79.5
2020-09-17 03:01:31.1057,172.8,137,79.5,79.28,9,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:01:31.3530,172.8,137,79.5,79.28,9,19.74,64,9.6,9.8,0,79.5,79.5
2020-09-17 03:01:31.6041,172.8,137,79.5,79.28,9,19.73,3,786.4,4.4,23,79.5,79.5
2020-09-17 03:01:31.8566,172.8,137,79.5,79.28,9,19.73,4,786,4.8,23,79.5,79.5
2020-09-17 03:01:32.1091,172.8,137,79.5,79.28,9,19.72,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:32.3616,172.8,137,79.5,79.28,8.9,19.74,66,5300,5300,0,79.5,79.5
2020-09-17 03:01:32.6141,172.8,137,79.5,79.28,9,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:32.8665,172.8,137,79.5,79.28,9,19.73,2,786,4.8,24,79.5,79.5
2020-09-17 03:01:33.1190,172.8,137,79.5,79.28,9,19.73,65,3590,3600,0,79.5,79.5
2020-09-17 03:01:33.3715,172.8,137,79.5,79.28,9.1,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:33.6227,172.8,137,79.5,79.28,8.9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:33.8720,172.8,137,79.5,79.28,8.9,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:34.1213,172.8,137,79.5,79.28,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:34.3706,172.8,137,79.5,79.28,9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:34.6199,172.8,137,79.5,79.28,9.1,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:34.8724,172.8,137,79.5,79.28,9.1,19.75,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:35.1248,172.8,137,79.5,79.28,9,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:01:35.3773,172.8,137,79.5,79.28,9.1,19.74,61,788.4,780.9,0,79.5,79.5
2020-09-17 03:01:35.6298,172.8,137,79.5,79.28,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:01:35.8823,172.8,137,79.5,79.28,9.1,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:36.1348,172.8,137,79.5,79.28,9,19.73,3,786.4,4.4,23,79.5,79.5
2020-09-17 03:01:36.3873,172.8,137,79.5,79.28,8.9,19.73,4,786.1,4.7,23,79.5,79.5
2020-09-17 03:01:36.6398,172.8,137,79.5,79.28,9.1,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:36.8894,172.8,137,79.5,79.28,9,19.73,66,5310,5300,0,79.5,79.5
2020-09-17 03:01:37.1367,172.8,137,79.5,79.28,9,19.74,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:37.3840,172.8,137,79.5,79.28,9,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:01:37.6313,172.8,137,79.5,79.28,8.9,19.73,65,3590,3590,0,79.5,79.5
2020-09-17 03:01:37.8788,172.8,137,79.5,79.28,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:38.1271,172.8,137,79.5,79.28,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:38.3753,172.8,137,79.5,79.28,9,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:38.6236,172.8,137,79.5,79.28,9.1,19.74,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:38.8719,172.8,137,79.5,79.28,8.9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:39.1198,172.8,137,79.5,79.28,9,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:39.3674,172.8,137,79.5,79.28,9.1,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:39.6151,172.8,137,79.5,79.28,9,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:01:39.8628,172.8,137,79.5,79.28,9.1,19.74,61,788.5,780.9,0,79.5,79.5
2020-09-17 03:01:40.1107,172.8,137,79.5,79.28,9,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:01:40.3587,172.8,137,79.5,79.28,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:40.6067,172.8,137,79.5,79.28,9.1,19.74,3,786.4,4.4,23,79.5,79.5
2020-09-17 03:01:40.8547,172.8,137,79.5,79.28,9,19.74,4,786.1,4.7,23,79.5,79.5
2020-09-17 03:01:41.1059,172.8,137,79.5,79.28,9,19.73,65,3590,3600,0,79.5,79.5
2020-09-17 03:01:41.3584,172.8,137,79.5,79.28,9,19.73,66,5300,5310,0,79.5,79.5
2020-09-17 03:01:41.6108,172.8,137,79.5,79.28,8.9,19.73,1,786.4,4.4,23.5,79.5,79.5
2020-09-17 03:01:41.8633,172.8,137,79.5,79.28,9.1,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:01:42.1157,172.8,137,79.5,79.28,9,19.73,65,3590,3600,0,79.5,79.5
2020-09-17 03:01:42.3682,172.8,137,79.5,79.28,9,19.74,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:42.6207,172.8,137,79.5,79.28,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:42.8731,172.8,137,79.5,79.28,8.9,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:43.1257,172.8,137,79.5,79.28,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:43.3782,172.8,137,79.5,79.28,9,19.74,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:43.6307,172.8,137,79.5,79.28,9,19.74,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:43.8832,172.8,137,79.5,79.28,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:44.1338,172.8,137,79.5,79.28,9,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:01:44.3812,172.8,137,79.5,79.28,9,19.74,61,788.5,781,0,79.5,79.5
2020-09-17 03:01:44.6286,172.8,137,79.5,79.28,9.1,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:01:44.8761,172.8,137,79.5,79.28,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:45.1235,172.8,137,79.5,79.28,9,19.74,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:01:45.3760,172.8,137,79.5,79.28,9,19.75,4,786.1,4.7,23,79.5,79.5
2020-09-17 03:01:45.6287,172.8,137,79.5,79.28,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:45.8814,172.8,137,79.5,79.28,9.1,19.74,66,5310,5310,0,79.5,79.5
2020-09-17 03:01:46.1341,172.8,137,79.5,79.28,9.1,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:46.3817,172.8,137,79.5,79.28,9,19.74,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:01:46.6291,172.8,137,79.5,79.28,9,19.73,65,3600,3590,0,79.5,79.5
2020-09-17 03:01:46.8764,172.8,137,79.5,79.28,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:47.1237,172.8,137,79.5,79.28,9.1,19.74,63,50,50,0,79.5,79.5
2020-09-17 03:01:47.3741,172.8,137,79.5,79.28,9,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:47.6266,172.8,137,79.5,79.28,9,19.72,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:47.8792,172.8,137.1,79.5,79.34,9,19.74,6,3590,24.5,4,79.5,79.5
2020-09-17 03:01:48.1317,172.8,137.1,79.5,79.34,9,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:48.3842,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:48.6368,172.8,137.1,79.5,79.34,9,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:01:48.8894,172.8,137.1,79.5,79.34,8.9,19.73,61,788.6,780.9,0,79.5,79.5
2020-09-17 03:01:49.1420,172.8,137.1,79.5,79.34,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:01:49.3946,172.8,137.1,79.5,79.34,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:49.6472,172.8,137.1,79.5,79.34,9,19.73,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:01:49.8998,172.8,137.1,79.5,79.34,9.1,19.73,4,786,4.8,23,79.5,79.5
2020-09-17 03:01:50.1524,172.8,137.1,79.5,79.34,8.9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:50.4039,172.8,137.1,79.5,79.34,8.9,19.73,66,5310,5310,0,79.5,79.5
2020-09-17 03:01:50.6511,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:50.8982,172.8,137.1,79.5,79.34,9,19.73,2,786,4.8,24,79.5,79.5
2020-09-17 03:01:51.1454,172.8,137.1,79.5,79.34,9.1,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:51.3925,172.8,137.1,79.5,79.34,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:51.6399,172.8,137.1,79.5,79.34,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:51.8873,172.8,137.1,79.5,79.34,9.1,19.73,67,24.5,24.5,0,79.5,79.5
2020-09-17 03:01:52.1347,172.8,137.1,79.5,79.34,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:52.3821,172.8,137.1,79.5,79.34,9.1,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:01:52.6294,172.8,137.1,79.5,79.34,9,19.73,7,3600,24.6,4,79.5,79.5
2020-09-17 03:01:52.8767,172.8,137.1,79.5,79.34,8.9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:53.1240,172.8,137.1,79.5,79.34,9.1,19.74,2,786,4.8,24,79.5,79.5
2020-09-17 03:01:53.3713,172.8,137.1,79.5,79.34,9,19.73,61,788.6,781,0,79.5,79.5
2020-09-17 03:01:53.6186,172.8,137.1,79.5,79.34,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:01:53.8657,172.8,137.1,79.5,79.34,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:01:54.1129,172.8,137.1,79.5,79.34,8.9,19.73,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:01:54.3601,172.8,137.1,79.5,79.34,9,19.73,4,786,4.8,23,79.5,79.5
2020-09-17 03:01:54.6097,172.8,137.1,79.5,79.34,9.1,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:54.8606,172.8,137.1,79.5,79.34,9,19.72,66,5320,5310,0,79.5,79.5
2020-09-17 03:01:55.1116,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:55.3626,172.8,137.1,79.5,79.34,9,19.74,2,786,4.8,24,79.5,79.5
2020-09-17 03:01:55.6141,172.8,137.1,79.5,79.34,9,19.74,65,3600,3590,0,79.5,79.5
2020-09-17 03:01:55.8666,172.8,137.1,79.5,79.34,9.1,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:01:56.1191,172.8,137.1,79.5,79.34,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:01:56.3716,172.8,137.1,79.5,79.34,9,19.74,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:01:56.6242,172.8,137.1,79.5,79.34,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:01:56.8767,172.8,137.1,79.5,79.34,8.9,19.73,6,3590,24.5,4,79.5,79.5
2020-09-17 03:01:57.1292,172.8,137.1,79.5,79.34,9.1,19.73,7,3590,24.6,4,79.5,79.5
2020-09-17 03:01:57.3817,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:57.6342,172.8,137.1,79.5,79.34,9,19.74,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:01:57.8816,172.8,137.1,79.5,79.34,9,19.73,61,788.6,781,0,79.5,79.5
2020-09-17 03:01:58.1289,172.8,137.1,79.5,79.34,8.9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:01:58.3762,172.8,137.1,79.5,79.34,9,19.73,64,9.6,9.8,0,79.5,79.5
2020-09-17 03:01:58.6235,172.8,137.1,79.5,79.34,9.1,19.73,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:01:58.8732,172.8,137.1,79.5,79.34,9,19.73,4,786.1,4.8,23,79.5,79.5
2020-09-17 03:01:59.1246,172.8,137.1,79.5,79.34,9,19.74,65,3600,3600,0,79.5,79.5
2020-09-17 03:01:59.3761,172.8,137.1,79.5,79.34,9,19.73,66,5310,5320,0,79.5,79.5
2020-09-17 03:01:59.6275,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:01:59.8787,172.8,137.1,79.5,79.34,9.1,19.73,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:00.1297,172.8,137.1,79.5,79.34,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:02:00.3807,172.8,137.1,79.5,79.34,9,19.78,51,4.02,4,0,79.5,79.5
2020-09-17 03:02:00.6317,172.8,137.1,79.5,79.34,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:02:00.8814,172.8,137.1,79.5,79.34,9,19.73,67,24.5,24.6,0,79.5,79.5
2020-09-17 03:02:01.1301,172.8,137.1,79.5,79.34,9.1,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:02:01.3788,172.8,137.1,79.5,79.34,9.1,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:02:01.6275,172.8,137.1,79.5,79.34,9,19.74,7,3600,24.6,4,79.5,79.5
2020-09-17 03:02:01.8785,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:02.1313,172.8,137.1,79.5,79.34,9,19.73,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:02.3841,172.8,137.1,79.5,79.34,9.1,19.73,61,788.6,780.9,0,79.5,79.5
2020-09-17 03:02:02.6369,172.8,137.1,79.5,79.34,9.1,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:02:02.8888,172.8,137.1,79.5,79.34,9,19.73,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:02:03.1362,172.8,137.1,79.5,79.34,9,19.73,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:02:03.3836,172.8,137.1,79.5,79.34,9,19.73,4,786.1,4.8,23,79.5,79.5
2020-09-17 03:02:03.6310,172.8,137.1,79.5,79.34,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:02:03.8785,172.8,137.1,79.5,79.34,9.1,19.74,66,5310,5310,0,79.5,79.5
2020-09-17 03:02:04.1269,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:04.3772,172.8,137.1,79.5,79.34,8.9,19.74,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:04.6275,172.8,137.1,79.5,79.34,9,19.74,65,3600,3590,0,79.5,79.5
2020-09-17 03:02:04.8778,172.8,137.1,79.5,79.34,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:02:05.1280,172.8,137.1,79.5,79.34,9.1,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:02:05.3805,172.8,137.1,79.5,79.34,8.9,19.74,67,24.5,24.5,0,79.5,79.5
2020-09-17 03:02:05.6330,172.8,137.1,79.5,79.34,8.9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:02:05.8856,172.8,137.1,79.5,79.34,9.1,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:02:06.1381,172.8,137.1,79.5,79.34,9,19.73,7,3600,24.5,4,79.5,79.5
2020-09-17 03:02:06.3909,172.8,137.1,79.5,79.34,9,19.69,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:06.6438,172.8,137.1,79.5,79.34,9.1,19.73,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:06.8966,172.8,137.1,79.5,79.34,8.9,19.73,61,788.6,781,0,79.5,79.5
2020-09-17 03:02:07.1494,172.8,137.1,79.5,79.34,9.1,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:02:07.4022,172.8,137.1,79.5,79.34,9,19.74,64,9.6,9.8,0,79.5,79.5
2020-09-17 03:02:07.6548,172.8,137.1,79.5,79.34,9,19.74,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:02:07.9075,172.8,137.1,79.5,79.34,9.1,19.73,4,786.1,4.8,23,79.5,79.5
2020-09-17 03:02:08.1602,172.8,137.1,79.5,79.34,8.9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:02:08.4122,172.8,137.1,79.5,79.34,9.1,19.74,66,5320,5320,0,79.5,79.5
2020-09-17 03:02:08.6614,172.8,137.1,79.5,79.34,9.1,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:08.9106,172.8,137.1,79.5,79.34,9,19.73,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:09.1598,172.8,137.1,79.5,79.34,9,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:02:09.4089,172.8,137.1,79.5,79.34,8.9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:02:09.6608,172.8,137.1,79.5,79.34,9,19.74,63,50,50,0,79.5,79.5
2020-09-17 03:02:09.9135,172.8,137.1,79.5,79.34,9.1,19.75,67,24.5,24.5,0,79.5,79.5
2020-09-17 03:02:10.1662,172.8,137.1,79.5,79.34,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:02:10.4189,172.8,137.1,79.5,79.34,9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:02:10.6716,172.8,137.1,79.5,79.34,8.9,19.74,7,3600,24.5,4,79.5,79.5
2020-09-17 03:02:10.9244,172.8,137.1,79.5,79.34,8.9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:11.1772,172.8,137.1,79.5,79.34,9.1,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:02:11.4299,172.8,137.1,79.5,79.34,9,19.73,61,788.6,781,0,79.5,79.5
2020-09-17 03:02:11.6787,172.8,137.1,79.5,79.34,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:02:11.9262,172.8,137.1,79.5,79.34,9,19.73,64,9.6,9.8,0,79.5,79.5
2020-09-17 03:02:12.1738,172.8,137.1,79.5,79.34,9,19.73,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:02:12.4214,172.8,137.1,79.5,79.34,9.1,19.74,4,786.1,4.7,23,79.5,79.5
2020-09-17 03:02:12.6704,172.8,137.1,79.5,79.34,9.1,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:02:12.9217,172.8,137.1,79.5,79.34,9,19.74,66,5320,5320,0,79.5,79.5
2020-09-17 03:02:13.1729,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:13.4242,172.8,137.1,79.5,79.34,9,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:02:13.6755,172.8,137.1,79.5,79.34,9.1,19.73,65,3590,3600,0,79.5,79.5
2020-09-17 03:02:13.9282,172.8,137.1,79.5,79.34,9.1,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:02:14.1810,172.8,137.1,79.5,79.34,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:02:14.4337,172.8,137.1,79.5,79.34,9,19.73,67,24.5,24.5,0,79.5,79.5
2020-09-17 03:02:14.6865,172.8,137.1,79.5,79.34,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:02:14.9392,172.8,137.1,79.5,79.34,9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:02:15.1919,172.8,137.1,79.5,79.34,9.1,19.73,7,3600,24.5,4,79.5,79.5
2020-09-17 03:02:15.4446,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:15.6973,172.8,137.1,79.5,79.34,8.9,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:02:15.9448,172.8,137.1,79.5,79.34,9,19.74,61,788.5,781,0,79.5,79.5
2020-09-17 03:02:16.1923,172.8,137.1,79.5,79.34,9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:02:16.4399,172.8,137.1,79.5,79.34,9,19.74,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:02:16.6874,172.8,137.1,79.5,79.34,9.1,19.73,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:02:16.9357,172.8,137.1,79.5,79.34,8.9,19.73,4,786.1,4.7,23,79.5,79.5
2020-09-17 03:02:17.1844,172.8,137.1,79.5,79.34,9,19.71,65,3600,3600,0,79.5,79.5
2020-09-17 03:02:17.4332,172.8,137.1,79.5,79.34,9,19.73,66,5320,5320,0,79.5,79.5
2020-09-17 03:02:17.6820,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:17.9329,172.8,137.1,79.5,79.34,9.1,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:02:18.1856,172.8,137.1,79.5,79.34,8.9,19.74,65,3590,3590,0,79.5,79.5
2020-09-17 03:02:18.4382,172.8,137.1,79.5,79.34,9,19.74,51,4.02,4,0,79.5,79.5
2020-09-17 03:02:18.6909,172.8,137.1,79.5,79.34,9,19.74,63,50,50,0,79.5,79.5
2020-09-17 03:02:18.9409,172.8,137.1,79.5,79.34,9,19.73,67,24.5,24.5,0,79.5,79.5
2020-09-17 03:02:19.1885,172.8,137.1,79.5,79.34,9.1,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:02:19.4360,172.8,137.1,79.5,79.34,9,19.73,6,3590,24.5,4,79.5,79.5
2020-09-17 03:02:19.6836,172.8,137.1,79.5,79.34,8.9,19.74,7,3590,24.5,4,79.5,79.5
2020-09-17 03:02:19.9311,172.8,137.1,79.5,79.34,9.1,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:20.1786,172.8,137.1,79.5,79.34,9,19.73,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:20.4262,172.8,137.1,79.5,79.34,9,19.73,61,788.5,781,0,79.5,79.5
2020-09-17 03:02:20.6737,172.8,137.1,79.5,79.34,8.9,19.73,62,425,425,0,79.5,79.5
2020-09-17 03:02:20.9212,172.8,137.1,79.5,79.34,8.9,19.74,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:02:21.1727,172.8,137.1,79.5,79.34,9.1,19.73,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:02:21.4254,172.8,137.1,79.5,79.34,9,19.73,4,786.1,4.8,23,79.5,79.5
2020-09-17 03:02:21.6780,172.8,137.1,79.5,79.34,9,19.72,65,3590,3600,0,79.5,79.5
2020-09-17 03:02:21.9306,172.8,137.1,79.5,79.34,9.1,19.73,66,5320,5320,0,79.5,79.5
2020-09-17 03:02:22.1834,172.8,137.1,79.5,79.34,8.9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:22.4362,172.8,137.1,79.5,79.34,9,19.73,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:22.6889,172.8,137.1,79.5,79.34,9.1,19.73,65,3600,3600,0,79.5,79.5
2020-09-17 03:02:22.9417,172.8,137.1,79.5,79.34,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:02:23.1924,172.8,137.1,79.5,79.34,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:02:23.4400,172.8,137.1,79.5,79.34,9,19.74,67,24.5,24.5,0,79.5,79.5
2020-09-17 03:02:23.6875,172.8,137.1,79.5,79.34,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:02:23.9350,172.8,137.1,79.5,79.34,9.1,19.53,6,3600,24.5,4,79.5,79.5
2020-09-17 03:02:24.1826,172.8,137.1,79.5,79.34,9,19.5,7,3600,24.5,4,79.5,79.5
2020-09-17 03:02:24.4302,172.8,137.1,79.5,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:24.6778,172.8,137.1,79.5,79.34,9,19.73,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:24.9253,172.8,137.1,79.5,79.34,9,19.73,61,788.6,781.1,0,79.5,79.5
2020-09-17 03:02:25.1729,172.8,137.1,79.5,79.34,9.1,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:02:25.4205,172.8,137.1,79.5,79.34,9,19.73,64,9.6,9.8,0,79.5,79.5
2020-09-17 03:02:25.6681,172.8,137.1,79.5,79.34,8.9,19.73,3,786.6,4.4,23,79.5,79.5
2020-09-17 03:02:25.9157,172.8,137.1,79.5,79.34,9,19.73,4,786.1,4.7,23,79.5,79.5
2020-09-17 03:02:26.1641,172.8,137.1,79.5,79.34,9,19.73,65,3590,3590,0,79.5,79.5
2020-09-17 03:02:26.4138,172.8,137.1,79.5,79.34,9,19.73,66,5320,5320,0,79.5,79.5
2020-09-17 03:02:26.6635,172.8,137.1,79.5,79.34,9,19.73,1,786.6,4.4,23.5,79.5,79.5
2020-09-17 03:02:26.9133,172.8,137.1,79.5,79.34,8.9,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:02:27.1622,172.8,137.1,79.5,79.34,9,19.73,65,3600,3590,0,79.5,79.5
2020-09-17 03:02:27.4097,172.8,137.1,79.5,79.34,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:02:27.6573,172.8,137.1,79.5,79.34,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:02:27.9048,172.8,137.1,79.5,79.34,9.1,19.73,67,24.5,24.5,0,79.5,79.5
2020-09-17 03:02:28.1523,172.8,137.1,79.5,79.34,8.9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:02:28.4023,172.8,137.1,79.5,79.34,9,19.73,6,3590,24.5,4,79.5,79.5
2020-09-17 03:02:28.6523,172.8,137.1,79.5,79.34,9,19.74,7,3590,24.5,4,79.5,79.5
2020-09-17 03:02:28.9023,172.8,137.1,79.5,79.34,9,19.74,1,786.6,4.4,23.5,79.5,79.5
2020-09-17 03:02:29.1523,172.8,137.1,79.5,79.34,9.1,19.72,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:02:29.4049,172.8,137.1,79.5,79.34,9,19.74,61,788.6,781.1,0,79.5,79.5
2020-09-17 03:02:29.6576,172.8,137.1,79.5,79.34,9,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:02:29.9103,172.8,137.1,79.5,79.34,9.1,19.74,64,9.6,9.8,0,79.5,79.5
2020-09-17 03:02:30.1630,172.8,137.1,79.5,79.34,9,19.73,3,786.6,4.4,23,79.5,79.5
2020-09-17 03:02:30.4157,172.8,137.1,79.5,79.34,9.1,19.73,4,786.1,4.7,23,79.5,79.5
2020-09-17 03:02:30.6683,172.8,137.1,79.5,79.34,9,19.73,65,3590,3590,0,79.5,79.5
2020-09-17 03:02:30.9210,172.8,137.1,79.5,79.34,8.9,19.73,66,5320,5320,0,79.5,79.5
2020-09-17 03:02:31.1737,172.8,137.1,79.5,79.34,9.1,19.74,1,786.6,4.4,23.5,79.5,79.5
2020-09-17 03:02:31.4257,172.8,137.1,79.5,79.34,9,19.73,2,786.1,4.7,24,79.5,79.5
2020-09-17 03:02:31.6747,172.8,137.1,79.5,79.34,9,19.73,65,3590,3590,0,79.5,79.5
2020-09-17 03:02:31.9238,172.8,137.1,79.5,79.34,9,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:02:32.1728,172.8,137.1,79.5,79.34,8.9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:02:32.4219,172.8,137.1,79.5,79.34,9,19.73,67,24.5,24.5,0,79.5,79.5
2020-09-17 03:02:32.6697,172.8,137.1,79.5,79.34,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:02:32.9173,172.8,137.1,79.5,79.34,9,19.73,6,3600,24.5,4,79.5,79.5
2020-09-17 03:02:33.1648,172.8,137.1,79.5,79.34,9,19.73,7,3600,24.5,4,79.5,79.5
2020-09-17 03:02:33.4123,172.8,137.1,79.5,79.34,8.9,19.74,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:33.6637,172.8,137.1,79.5,79.34,9,19.73,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:33.9164,172.8,137.1,79.5,79.34,9.1,19.73,61,788.6,781.1,0,79.5,79.5
2020-09-17 03:02:34.1690,172.8,137.1,79.5,79.34,9,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:02:34.4217,172.8,137.1,79.5,79.34,9,19.77,64,9.6,9.7,0,79.5,79.5
2020-09-17 03:02:34.6744,172.8,137.1,79.5,79.34,9,19.74,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:02:34.9270,172.8,137.1,79.5,79.34,9,19.73,4,786.1,4.8,23,79.5,79.5
2020-09-17 03:02:35.1797,172.8,137.1,79.5,79.34,9.1,19.74,65,3600,3600,0,79.5,79.5
2020-09-17 03:02:35.4323,172.8,137.1,79.5,79.34,9,19.73,66,5320,5320,0,79.5,79.5
2020-09-17 03:02:35.6830,172.8,137.1,79.75,79.34,9,19.74,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:35.9305,172.8,137.1,79.75,79.34,9,19.74,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:36.1781,172.8,137.1,79.75,79.34,9,19.73,65,3590,3590,0,79.5,79.5
2020-09-17 03:02:36.4257,172.8,137.1,79.75,79.34,9.1,19.73,51,4.02,4,0,79.5,79.5
2020-09-17 03:02:36.6753,172.8,137.1,79.75,79.34,9,19.73,63,50,50,0,79.5,79.5
2020-09-17 03:02:36.9279,172.8,137.1,79.75,79.34,8.9,19.74,67,24.5,24.5,0,79.5,79.5
2020-09-17 03:02:37.1806,172.8,137.1,79.75,79.34,9,19.73,52,4.02,4,0,79.5,79.5
2020-09-17 03:02:37.4332,172.8,137.1,79.75,79.34,9,19.73,6,3580,24.5,4,79.5,79.5
2020-09-17 03:02:37.6859,172.8,137.1,79.75,79.34,9,19.74,7,3590,24.5,4,79.5,79.5
2020-09-17 03:02:37.9387,172.8,137.1,79.75,79.34,9,19.73,1,786.5,4.4,23.5,79.5,79.5
2020-09-17 03:02:38.1914,172.8,137.1,79.75,79.34,8.9,19.73,2,786.1,4.8,24,79.5,79.5
2020-09-17 03:02:38.4442,172.8,137.1,79.75,79.34,9,19.73,61,788.6,781.1,0,79.5,79.5
2020-09-17 03:02:38.6949,172.8,137.1,79.75,79.34,9,19.74,62,425,425,0,79.5,79.5
2020-09-17 03:02:38.9424,172.8,137.1,79.75,79.34,9,19.73,64,9.6,9.8,0,79.5,79.5
2020-09-17 03:02:39.1899,172.8,137.1,79.75,79.34,9.1,19.73,3,786.5,4.4,23,79.5,79.5
2020-09-17 03:02:39.4375,172.8,137.1,79.75,79.34,8.9,19.73,4,786.1,4.8,23,79.5,79.5
2020-09-17 03:02:39.6850,172.8,137.1,79.75,79.34,9,19.74,65,3580,3590,0,79.5,79.5
2020-09-17 03:02:39.9364,172.8,137.1,79.75,79.34,9,19.73,66,5320,5320,0,80,79.5
2020-09-17 03:02:40.1878,172.8,137.1,79.75,79.34,9,19.73,1,786.5,4.2,23.5,80,79.5
2020-09-17 03:02:40.4392,172.8,137.1,79.75,79.34,9.1,19.73,2,786.1,4.7,24,80,79.5
2020-09-17 03:02:40.6906,172.8,137.1,79.75,79.34,9,19.74,65,3570,3600,0,80,79.5
2020-09-17 03:02:40.9432,172.8,137.1,79.75,79.34,8.9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:02:41.1960,172.8,137.1,79.75,79.34,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:02:41.4487,172.8,137.1,79.75,79.34,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:02:41.7015,172.8,137.1,79.75,79.34,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:02:41.9491,172.8,137.1,79.75,79.34,9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:02:42.1967,172.8,137.1,79.75,79.34,8.9,19.73,7,3600,24.5,4,80,79.5
2020-09-17 03:02:42.4443,172.8,137.1,79.75,79.34,9,19.74,1,786.5,4.2,23.5,80,79.5
2020-09-17 03:02:42.6919,172.8,137.1,79.75,79.34,9,19.73,2,786.1,4.7,24,80,79.5
2020-09-17 03:02:42.9395,172.8,137.1,79.75,79.34,9,19.74,61,788.7,781.1,0,80,79.5
2020-09-17 03:02:43.1871,172.8,137.1,79.75,79.34,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:02:43.4347,172.8,137.1,79.75,79.34,8.9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:02:43.6823,172.8,137.1,79.75,79.34,9,19.73,3,786.5,4.2,23,80,79.5
2020-09-17 03:02:43.9299,172.8,137.1,79.75,79.34,9.1,19.73,4,786.1,4.7,23,80,79.5
2020-09-17 03:02:44.1774,172.8,137.1,79.75,79.34,9,19.73,65,3570,3610,0,80,79.5
2020-09-17 03:02:44.4249,172.8,137.1,79.75,79.34,9,19.73,66,5320,5330,0,80,79.5
2020-09-17 03:02:44.6724,172.8,137.1,79.75,79.34,9,19.73,1,786.5,4.2,23.5,80,79.5
2020-09-17 03:02:44.9200,172.8,137.1,79.75,79.34,9,19.74,2,786.1,4.7,24,80,79.5
2020-09-17 03:02:45.1680,172.8,137.1,79.75,79.34,9.1,19.74,65,3570,3610,0,80,79.5
2020-09-17 03:02:45.4159,172.8,137.1,79.75,79.34,9,19.74,51,4.02,4,0,80,79.5
2020-09-17 03:02:45.6639,172.8,137.1,79.75,79.34,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:02:45.9118,172.8,137.1,79.75,79.34,9,19.74,67,24.5,24.5,0,80,79.5
2020-09-17 03:02:46.1609,172.8,137.1,79.75,79.34,8.9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:02:46.4103,172.8,137.1,79.75,79.34,9.1,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:02:46.6597,172.8,137.1,79.75,79.34,9,19.74,7,3610,24.5,4,80,79.5
2020-09-17 03:02:46.9091,172.8,137.1,79.75,79.34,8.9,19.73,1,786.5,4.2,23.5,80,79.5
2020-09-17 03:02:47.1584,172.8,137.1,79.75,79.34,9,19.73,2,786.1,4.7,24,80,79.5
2020-09-17 03:02:47.4074,172.8,137.1,79.75,79.34,8.9,19.73,61,788.7,781,0,80,79.5
2020-09-17 03:02:47.6565,172.8,137.1,79.75,79.34,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:02:47.9056,172.8,137.1,79.75,79.34,9,19.74,64,9.6,9.8,0,80,79.5
2020-09-17 03:02:48.1547,172.8,137.1,79.75,79.34,9,19.73,3,786.5,4.4,23,80,79.5
2020-09-17 03:02:48.4073,172.8,137.1,79.75,79.34,8.9,19.74,4,786,4.7,23,80,79.5
2020-09-17 03:02:48.6600,172.8,137.1,79.75,79.34,9,19.74,65,3570,3610,0,80,79.5
2020-09-17 03:02:48.9127,172.8,137.1,79.75,79.34,9,19.73,66,5330,5320,0,80,79.5
2020-09-17 03:02:49.1653,172.8,137.1,79.75,79.34,9.1,19.73,1,786.5,4.4,23.5,80,79.5
2020-09-17 03:02:49.4165,172.8,137.1,79.75,79.34,8.9,19.73,2,786,4.7,24,80,79.5
2020-09-17 03:02:49.6665,172.8,137.1,79.75,79.34,8.9,19.73,65,3570,3610,0,80,79.5
2020-09-17 03:02:49.9166,172.8,137.1,79.75,79.34,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:02:50.1667,172.8,137.1,79.75,79.34,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:02:50.4182,172.8,137.1,79.75,79.34,9.1,19.75,67,24.5,24.5,0,80,79.5
2020-09-17 03:02:50.6706,172.8,137.1,79.75,79.34,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:02:50.9231,172.8,137.1,79.75,79.34,8.9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:02:51.1756,172.8,137.1,79.75,79.34,9,19.74,7,3610,24.5,4,80,79.5
2020-09-17 03:02:51.4282,172.8,137.1,79.75,79.34,9,19.73,1,786.5,4.4,23.5,80,79.5
2020-09-17 03:02:51.6809,172.8,137.1,79.75,79.34,9.1,19.73,2,786,4.7,24,80,79.5
2020-09-17 03:02:51.9336,172.8,137.1,79.75,79.34,9,19.73,61,788.7,781,0,80,79.5
2020-09-17 03:02:52.1863,172.8,137.1,79.75,79.34,8.9,19.73,62,425,425,0,80,79.5
2020-09-17 03:02:52.4360,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:02:52.6835,172.8,137.2,79.75,79.4,9,19.74,3,786.5,4.4,23,80,79.5
2020-09-17 03:02:52.9311,172.8,137.2,79.75,79.4,9,19.73,4,786,4.7,23,80,79.5
2020-09-17 03:02:53.1787,172.8,137.2,79.75,79.4,9,19.73,65,3570,3620,0,80,79.5
2020-09-17 03:02:53.4262,172.8,137.2,79.75,79.4,8.9,19.73,66,5330,5330,0,80,79.5
2020-09-17 03:02:53.6746,172.8,137.2,79.75,79.4,8.9,19.73,1,786.5,4.4,23.5,80,79.5
2020-09-17 03:02:53.9231,172.8,137.2,79.75,79.4,9,19.73,2,786,4.7,24,80,79.5
2020-09-17 03:02:54.1716,172.8,137.2,79.75,79.4,9,19.73,65,3560,3620,0,80,79.5
2020-09-17 03:02:54.4201,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:02:54.6718,172.8,137.2,79.75,79.4,8.9,19.74,63,50,50,0,80,79.5
2020-09-17 03:02:54.9245,172.8,137.2,79.75,79.4,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:02:55.1772,172.8,137.2,79.75,79.4,9.1,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:02:55.4300,172.8,137.2,79.75,79.4,9,19.74,6,3570,24.5,4,80,79.5
2020-09-17 03:02:55.6827,172.8,137.2,79.75,79.4,9,19.73,7,3620,24.5,4,80,79.5
2020-09-17 03:02:55.9355,172.8,137.2,79.75,79.4,9,19.74,1,786.5,4.4,23.5,80,79.5
2020-09-17 03:02:56.1882,172.8,137.2,79.75,79.4,9,19.73,2,786.2,4.8,24,80,79.5
2020-09-17 03:02:56.4410,172.8,137.2,79.75,79.4,9.1,19.73,61,788.6,781,0,80,79.5
2020-09-17 03:02:56.6937,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:02:56.9414,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:02:57.1890,172.8,137.2,79.75,79.4,9,19.73,3,786.5,4.4,23,80,79.5
2020-09-17 03:02:57.4366,172.8,137.2,79.75,79.4,8.9,19.73,4,786.2,4.8,23,80,79.5
2020-09-17 03:02:57.6841,172.8,137.2,79.75,79.4,9.1,19.71,65,3570,3620,0,80,79.5
2020-09-17 03:02:57.9348,172.8,137.2,79.75,79.4,9,19.74,66,5340,5330,0,80,79.5
2020-09-17 03:02:58.1856,172.8,137.2,79.75,79.4,9,19.74,1,786.5,4.4,23.5,80,79.5
2020-09-17 03:02:58.4363,172.8,137.2,79.75,79.4,9,19.74,2,786.2,4.8,24,80,79.5
2020-09-17 03:02:58.6870,172.8,137.2,79.75,79.4,9,19.73,65,3560,3610,0,80,79.5
2020-09-17 03:02:58.9352,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:02:59.1833,172.8,137.2,79.75,79.4,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:02:59.4313,172.8,137.2,79.75,79.4,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:02:59.6794,172.8,137.2,79.75,79.4,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:02:59.9270,172.8,137.2,79.75,79.4,9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:00.1745,172.8,137.2,79.75,79.4,9,19.73,7,3620,24.5,4,80,79.5
2020-09-17 03:03:00.4221,172.8,137.2,79.75,79.4,9.1,19.73,1,786.5,4.4,23.5,80,79.5
2020-09-17 03:03:00.6696,172.8,137.2,79.75,79.4,9,19.74,2,786.2,4.8,24,80,79.5
2020-09-17 03:03:00.9201,172.8,137.2,79.75,79.4,8.9,19.74,61,788.6,781.1,0,80,79.5
2020-09-17 03:03:01.1727,172.8,137.2,79.75,79.4,9,19.74,62,425,425,0,80,79.5
2020-09-17 03:03:01.4254,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:01.6780,172.8,137.2,79.75,79.4,9.1,19.73,3,786.5,4.4,23,80,79.5
2020-09-17 03:03:01.9307,172.8,137.2,79.75,79.4,9,19.73,4,786.1,4.8,23,80,79.5
2020-09-17 03:03:02.1834,172.8,137.2,79.75,79.4,8.9,19.74,65,3560,3620,0,80,79.5
2020-09-17 03:03:02.4361,172.8,137.2,79.75,79.4,9.1,19.73,66,5330,5340,0,80,79.5
2020-09-17 03:03:02.6887,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:02.9414,172.8,137.2,79.75,79.4,9.1,19.74,2,786.1,4.8,24,80,79.5
2020-09-17 03:03:03.1938,172.8,137.2,79.75,79.4,9.1,19.73,65,3570,3620,0,80,79.5
2020-09-17 03:03:03.4457,172.8,137.2,79.75,79.4,8.9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:03.6976,172.8,137.2,79.75,79.4,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:03.9494,172.8,137.2,79.75,79.4,9,19.74,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:04.1996,172.8,137.2,79.75,79.4,9,19.74,52,4.02,4,0,80,79.5
2020-09-17 03:03:04.4472,172.8,137.2,79.75,79.4,9.1,19.75,6,3570,24.5,4,80,79.5
2020-09-17 03:03:04.6949,172.8,137.2,79.75,79.4,9,19.74,7,3620,24.5,4,80,79.5
2020-09-17 03:03:04.9425,172.8,137.2,79.75,79.4,8.9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:05.1905,172.8,137.2,79.75,79.4,9,19.73,2,786.1,4.8,24,80,79.5
2020-09-17 03:03:05.4392,172.8,137.2,79.75,79.4,9,19.74,61,788.7,781.1,0,80,79.5
2020-09-17 03:03:05.6879,172.8,137.2,79.75,79.4,9,19.74,62,425,425,0,80,79.5
2020-09-17 03:03:05.9366,172.8,137.2,79.75,79.4,8.9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:06.1869,172.8,137.2,79.75,79.4,9,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:06.4396,172.8,137.2,79.75,79.4,9.1,19.73,4,786.1,4.8,23,80,79.5
2020-09-17 03:03:06.6923,172.8,137.2,79.75,79.4,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:06.9449,172.8,137.2,79.75,79.4,9,19.74,66,5340,5340,0,80,79.5
2020-09-17 03:03:07.1976,172.8,137.2,79.75,79.4,9,19.74,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:07.4452,172.8,137.2,79.75,79.4,8.9,19.73,2,786.1,4.8,24,80,79.5
2020-09-17 03:03:07.6927,172.8,137.2,79.75,79.4,9,19.73,65,3570,3620,0,80,79.5
2020-09-17 03:03:07.9402,172.8,137.2,79.75,79.4,9.1,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:08.1878,172.8,137.2,79.75,79.4,9,19.74,63,50,50,0,80,79.5
2020-09-17 03:03:08.4353,172.8,137.2,79.75,79.4,9,19.74,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:08.6829,172.8,137.2,79.75,79.4,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:03:08.9304,172.8,137.2,79.75,79.4,9,19.73,6,3560,24.5,4,80,79.5
2020-09-17 03:03:09.1780,172.8,137.2,79.75,79.4,9.1,19.73,7,3620,24.5,4,80,79.5
2020-09-17 03:03:09.4255,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:09.6731,172.8,137.2,79.75,79.4,8.9,19.73,2,786.1,4.7,24,80,79.5
2020-09-17 03:03:09.9206,172.8,137.2,79.75,79.4,9,19.73,61,788.6,781.1,0,80,79.5
2020-09-17 03:03:10.1681,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:10.4183,172.8,137.2,79.75,79.4,9,19.74,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:10.6709,172.8,137.2,79.75,79.4,9,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:10.9236,172.8,137.2,79.75,79.4,9,19.73,4,786.1,4.7,23,80,79.5
2020-09-17 03:03:11.1763,172.8,137.2,79.75,79.4,9,19.74,65,3570,3620,0,80,79.5
2020-09-17 03:03:11.4265,172.8,137.2,79.75,79.4,9,19.73,66,5340,5340,0,80,79.5
2020-09-17 03:03:11.6740,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:11.9215,172.8,137.2,79.75,79.4,9.1,19.73,2,786.1,4.7,24,80,79.5
2020-09-17 03:03:12.1690,172.8,137.2,79.75,79.4,8.9,19.74,65,3570,3630,0,80,79.5
2020-09-17 03:03:12.4187,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:12.6714,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:12.9241,172.8,137.2,79.75,79.4,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:13.1768,172.8,137.2,79.75,79.4,9.1,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:03:13.4275,172.8,137.2,79.75,79.4,9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:13.6751,172.8,137.2,79.75,79.4,9,19.74,7,3620,24.5,4,80,79.5
2020-09-17 03:03:13.9226,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:14.1701,172.8,137.2,79.75,79.4,9,19.74,2,786.1,4.7,24,80,79.5
2020-09-17 03:03:14.4177,172.8,137.2,79.75,79.4,9.1,19.73,61,788.7,781.2,0,80,79.5
2020-09-17 03:03:14.6657,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:14.9137,172.8,137.2,79.75,79.4,8.9,19.76,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:15.1616,172.8,137.2,79.75,79.4,9.1,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:15.4096,172.8,137.2,79.75,79.4,9,19.73,4,786.1,4.7,23,80,79.5
2020-09-17 03:03:15.6595,172.8,137.2,79.75,79.4,9,19.73,65,3560,3620,0,80,79.5
2020-09-17 03:03:15.9122,172.8,137.2,79.75,79.4,8.9,19.73,66,5340,5350,0,80,79.5
2020-09-17 03:03:16.1649,172.8,137.2,79.75,79.4,8.9,19.74,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:16.4177,172.8,137.2,79.75,79.4,9,19.73,2,786.1,4.7,24,80,79.5
2020-09-17 03:03:16.6691,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:16.9183,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:17.1674,172.8,137.2,79.75,79.4,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:17.4166,172.8,137.2,79.75,79.4,8.9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:17.6670,172.8,137.2,79.75,79.4,9,19.75,52,4.02,4,0,80,79.5
2020-09-17 03:03:17.9191,172.8,137.2,79.75,79.4,9.1,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:18.1713,172.8,137.2,79.75,79.4,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:03:18.4234,172.8,137.2,79.75,79.4,9.1,19.74,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:18.6756,172.8,137.2,79.75,79.4,9,19.73,2,786.1,4.7,24,80,79.5
2020-09-17 03:03:18.9250,172.8,137.2,79.75,79.4,9,19.73,61,788.7,781.2,0,80,79.5
2020-09-17 03:03:19.1744,172.8,137.2,79.75,79.4,9.1,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:19.4238,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:19.6733,172.8,137.2,79.75,79.4,9,19.76,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:19.9261,172.8,137.2,79.75,79.4,9,19.73,4,786.1,4.7,23,80,79.5
2020-09-17 03:03:20.1788,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:20.4316,172.8,137.2,79.75,79.4,9.1,19.73,66,5330,5330,0,80,79.5
2020-09-17 03:03:20.6843,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:20.9372,172.8,137.2,79.75,79.4,9,19.74,2,786.1,4.7,24,80,79.5
2020-09-17 03:03:21.1901,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:21.4430,172.8,137.2,79.75,79.4,9,19.74,51,4.02,4,0,80,79.5
2020-09-17 03:03:21.6958,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:21.9435,172.8,137.2,79.75,79.4,9,19.74,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:22.1912,172.8,137.2,79.75,79.4,8.9,19.74,52,4.02,4,0,80,79.5
2020-09-17 03:03:22.4388,172.8,137.2,79.75,79.4,9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:22.6864,172.8,137.2,79.75,79.4,9,19.73,7,3620,24.5,4,80,79.5
2020-09-17 03:03:22.9339,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:23.1815,172.8,137.2,79.75,79.4,9.1,19.73,2,786.1,4.7,24,80,79.5
2020-09-17 03:03:23.4290,172.8,137.2,79.75,79.4,8.9,19.73,61,788.7,781.1,0,80,79.5
2020-09-17 03:03:23.6766,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:23.9270,172.8,137.2,79.75,79.4,9.1,19.71,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:24.1774,172.8,137.2,79.75,79.4,9,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:24.4279,172.8,137.2,79.75,79.4,9.1,19.73,4,786.1,4.8,23,80,79.5
2020-09-17 03:03:24.6783,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:24.9285,172.8,137.2,79.75,79.4,9,19.73,66,5330,5330,0,80,79.5
2020-09-17 03:03:25.1786,172.8,137.2,79.75,79.4,9.1,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:25.4287,172.8,137.2,79.75,79.4,9,19.73,2,786.1,4.8,24,80,79.5
2020-09-17 03:03:25.6789,172.8,137.2,79.75,79.4,9.1,19.74,65,3560,3630,0,80,79.5
2020-09-17 03:03:25.9311,172.8,137.2,79.75,79.4,9,19.74,51,4.02,4,0,80,79.5
2020-09-17 03:03:26.1839,172.8,137.2,79.75,79.4,8.9,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:26.4366,172.8,137.2,79.75,79.4,9.1,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:26.6894,172.8,137.2,79.75,79.4,9,19.75,52,4.02,4,0,80,79.5
2020-09-17 03:03:26.9395,172.8,137.2,79.75,79.4,9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:27.1878,172.8,137.2,79.75,79.4,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:03:27.4361,172.8,137.2,79.75,79.4,8.9,19.74,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:27.6844,172.8,137.2,79.75,79.4,9,19.73,2,786.1,4.8,24,80,79.5
2020-09-17 03:03:27.9327,172.8,137.2,79.75,79.4,9,19.74,61,788.7,781.1,0,80,79.5
2020-09-17 03:03:28.1804,172.8,137.2,79.75,79.4,9,19.74,62,425,425,0,80,79.5
2020-09-17 03:03:28.4279,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:28.6754,172.8,137.2,79.75,79.4,8.9,19.74,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:28.9230,172.8,137.2,79.75,79.4,9,19.74,4,786.1,4.8,23,80,79.5
2020-09-17 03:03:29.1726,172.8,137.2,79.75,79.4,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:29.4253,172.8,137.2,79.75,79.4,9,19.73,66,5330,5330,0,80,79.5
2020-09-17 03:03:29.6780,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:29.9308,172.8,137.2,79.75,79.4,9,19.73,2,786.1,4.8,24,80,79.5
2020-09-17 03:03:30.1816,172.8,137.2,79.75,79.4,9,19.73,65,3560,3630,0,80,79.5
2020-09-17 03:03:30.4292,172.8,137.2,79.75,79.4,9.1,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:30.6767,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:30.9242,172.8,137.2,79.75,79.4,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:31.1718,172.8,137.2,79.75,79.4,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:03:31.4193,172.8,137.2,79.75,79.4,9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:31.6668,172.8,137.2,79.75,79.4,9.1,19.74,7,3630,24.5,4,80,79.5
2020-09-17 03:03:31.9144,172.8,137.2,79.75,79.4,9.1,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:03:32.1619,172.8,137.2,79.75,79.4,8.9,19.73,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:32.4144,172.8,137.2,79.75,79.4,9.1,19.74,61,788.7,781.1,0,80,79.5
2020-09-17 03:03:32.6670,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:32.9196,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:33.1722,172.8,137.2,79.75,79.4,9.1,19.73,3,786.7,4.4,23,80,79.5
2020-09-17 03:03:33.4200,172.8,137.2,79.75,79.4,8.9,19.85,4,786.2,4.7,23,80,79.5
2020-09-17 03:03:33.6676,172.8,137.2,79.75,79.4,8.9,19.74,65,3570,3620,0,80,79.5
