Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:03:33.9151,172.8,137.2,79.75,79.4,9.1,19.73,66,5330,5330,0,80,79.5
2020-09-17 03:03:34.1626,172.8,137.2,79.75,79.4,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:03:34.4152,172.8,137.2,79.75,79.4,9.1,19.74,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:34.6680,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:34.9207,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:35.1735,172.8,137.2,79.75,79.4,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:35.4244,172.8,137.2,79.75,79.4,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:35.6752,172.8,137.2,79.75,79.4,9.1,19.74,52,4.02,4,0,80,79.5
2020-09-17 03:03:35.9260,172.8,137.2,79.75,79.4,9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:36.1768,172.8,137.2,79.75,79.4,8.9,19.73,7,3620,24.5,4,80,79.5
2020-09-17 03:03:36.4287,172.8,137.2,79.75,79.4,9.1,19.74,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:03:36.6813,172.8,137.2,79.75,79.4,9,19.73,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:36.9340,172.8,137.2,79.75,79.4,9,19.72,61,788.8,781.2,0,80,79.5
2020-09-17 03:03:37.1866,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:37.4393,172.8,137.2,79.75,79.4,8.9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:37.6880,172.8,137.2,79.75,79.4,9,19.74,3,786.7,4.4,23,80,79.5
2020-09-17 03:03:37.9356,172.8,137.2,79.75,79.4,9,19.73,4,786.2,4.7,23,80,79.5
2020-09-17 03:03:38.1832,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:38.4308,172.8,137.2,79.75,79.4,9,19.74,66,5330,5330,0,80,79.5
2020-09-17 03:03:38.6784,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:38.9259,172.8,137.2,79.75,79.4,9,19.73,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:39.1735,172.8,137.2,79.75,79.4,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:39.4211,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:39.6704,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:39.9232,172.8,137.2,79.75,79.4,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:40.1759,172.8,137.2,79.75,79.4,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:03:40.4287,172.8,137.2,79.75,79.4,9.1,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:40.6814,172.8,137.2,79.75,79.4,9.1,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:03:40.9341,172.8,137.2,79.75,79.4,9,19.74,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:41.1868,172.8,137.2,79.75,79.4,9,19.73,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:41.4395,172.8,137.2,79.75,79.4,9,19.73,61,788.8,781.2,0,80,79.5
2020-09-17 03:03:41.6915,172.8,137.2,79.75,79.4,9.1,19.75,62,425,425,0,80,79.5
2020-09-17 03:03:41.9424,172.8,137.2,79.75,79.4,9.1,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:42.1933,172.8,137.2,79.75,79.4,9,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:42.4441,172.8,137.2,79.75,79.4,9.1,19.73,4,786.2,4.7,23,80,79.5
2020-09-17 03:03:42.6950,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:42.9444,172.8,137.2,79.75,79.4,9,19.73,66,5330,5320,0,80,79.5
2020-09-17 03:03:43.1938,172.8,137.2,79.75,79.4,9.1,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:43.4431,172.8,137.2,79.75,79.4,8.9,19.73,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:43.6925,172.8,137.2,79.75,79.4,8.9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:43.9401,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:44.1877,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:44.4352,172.8,137.2,79.75,79.4,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:44.6828,172.8,137.2,79.75,79.4,8.9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:03:44.9311,172.8,137.2,79.75,79.4,8.9,19.74,6,3570,24.5,4,80,79.5
2020-09-17 03:03:45.1794,172.8,137.2,79.75,79.4,9.1,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:03:45.4277,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:45.6760,172.8,137.2,79.75,79.4,9,19.74,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:45.9251,172.8,137.2,79.75,79.4,9,19.73,61,788.7,781.2,0,80,79.5
2020-09-17 03:03:46.1743,172.8,137.2,79.75,79.4,8.9,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:46.4235,172.8,137.2,79.75,79.4,9.1,19.74,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:46.6726,172.8,137.2,79.75,79.4,9.1,19.72,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:46.9208,172.8,137.2,79.75,79.4,9,19.73,4,786.2,4.7,23,80,79.5
2020-09-17 03:03:47.1683,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:47.4158,172.8,137.2,79.75,79.4,8.9,19.74,66,5330,5330,0,80,79.5
2020-09-17 03:03:47.6633,172.8,137.2,79.75,79.4,9.1,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:47.9119,172.8,137.2,79.75,79.4,9.1,19.74,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:48.1645,172.8,137.2,79.75,79.4,9,19.74,65,3570,3630,0,80,79.5
2020-09-17 03:03:48.4172,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:48.6698,172.8,137.2,79.75,79.4,9,19.74,63,50,50,0,80,79.5
2020-09-17 03:03:48.9225,172.8,137.2,79.75,79.4,9,19.74,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:49.1751,172.8,137.2,79.75,79.4,9.1,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:03:49.4278,172.8,137.2,79.75,79.4,9,19.74,6,3570,24.5,4,80,79.5
2020-09-17 03:03:49.6804,172.8,137.2,79.75,79.4,9,19.74,7,3630,24.5,4,80,79.5
2020-09-17 03:03:49.9331,172.8,137.2,79.75,79.4,9,19.74,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:50.1857,172.8,137.2,79.75,79.4,8.9,19.73,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:50.4384,172.8,137.2,79.75,79.4,9,19.73,61,788.7,781.2,0,80,79.5
2020-09-17 03:03:50.6911,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:50.9438,172.8,137.2,79.75,79.4,8.9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:51.1924,172.8,137.2,79.75,79.4,9,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:51.4399,172.8,137.2,79.75,79.4,9,19.73,4,786.2,4.7,23,80,79.5
2020-09-17 03:03:51.6875,172.8,137.2,79.75,79.4,9,19.73,65,3570,3640,0,80,79.5
2020-09-17 03:03:51.9350,172.8,137.2,79.75,79.4,9.1,19.73,66,5320,5330,0,80,79.5
2020-09-17 03:03:52.1843,172.8,137.2,79.75,79.4,8.9,19.74,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:52.4342,172.8,137.2,79.75,79.4,9,19.73,2,786.2,4.7,24,80,79.5
2020-09-17 03:03:52.6840,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:03:52.9339,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:03:53.1849,172.8,137.2,79.75,79.4,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:53.4377,172.8,137.2,79.75,79.4,9,19.74,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:53.6906,172.8,137.2,79.75,79.4,9,19.74,52,4.02,4,0,80,79.5
2020-09-17 03:03:53.9434,172.8,137.2,79.75,79.4,9.1,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:54.1941,172.8,137.2,79.75,79.4,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:03:54.4416,172.8,137.2,79.75,79.4,9.1,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:54.6892,172.8,137.2,79.75,79.4,9,19.73,2,786.3,4.7,24,80,79.5
2020-09-17 03:03:54.9367,172.8,137.2,79.75,79.4,8.9,19.73,61,788.8,781.2,0,80,79.5
2020-09-17 03:03:55.1842,172.8,137.2,79.75,79.4,9.1,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:55.4318,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:03:55.6793,172.8,137.2,79.75,79.4,9,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:03:55.9269,172.8,137.2,79.75,79.4,9,19.73,4,786.3,4.7,23,80,79.5
2020-09-17 03:03:56.1744,172.8,137.2,79.75,79.4,8.9,19.73,65,3570,3620,0,80,79.5
2020-09-17 03:03:56.4272,172.8,137.2,79.75,79.4,9,19.73,66,5320,5320,0,80,79.5
2020-09-17 03:03:56.6799,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:56.9327,172.8,137.2,79.75,79.4,9,19.73,2,786.3,4.7,24,80,79.5
2020-09-17 03:03:57.1855,172.8,137.2,79.75,79.4,9,19.74,65,3570,3630,0,80,79.5
2020-09-17 03:03:57.4334,172.8,137.2,79.75,79.4,9,19.74,51,4.02,4,0,80,79.5
2020-09-17 03:03:57.6810,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:03:57.9286,172.8,137.2,79.75,79.4,9.1,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:03:58.1762,172.8,137.2,79.75,79.4,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:03:58.4237,172.8,137.2,79.75,79.4,9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:03:58.6712,172.8,137.2,79.75,79.4,9,19.73,7,3620,24.5,4,80,79.5
2020-09-17 03:03:58.9188,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:03:59.1663,172.8,137.2,79.75,79.4,9.1,19.73,2,786.3,4.7,24,80,79.5
2020-09-17 03:03:59.4188,172.8,137.2,79.75,79.4,9,19.74,61,788.8,781.2,0,80,79.5
2020-09-17 03:03:59.6716,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:03:59.9244,172.8,137.2,79.75,79.4,9,19.75,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:00.1772,172.8,137.2,79.75,79.4,9,19.73,3,786.5,4.4,23,80,79.5
2020-09-17 03:04:00.4267,172.8,137.2,79.75,79.4,9,19.73,4,786.3,4.7,23,80,79.5
2020-09-17 03:04:00.6759,172.8,137.2,79.75,79.4,9,19.74,65,3570,3630,0,80,79.5
2020-09-17 03:04:00.9251,172.8,137.2,79.75,79.4,8.9,19.73,66,5320,5320,0,80,79.5
2020-09-17 03:04:01.1744,172.8,137.2,79.75,79.4,9,19.73,1,786.5,4.4,23.5,80,79.5
2020-09-17 03:04:01.4245,172.8,137.2,79.75,79.4,9,19.73,2,786.3,4.7,24,80,79.5
2020-09-17 03:04:01.6754,172.8,137.2,79.75,79.4,9,19.73,65,3580,3640,0,80,79.5
2020-09-17 03:04:01.9262,172.8,137.2,79.75,79.4,9.1,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:02.1770,172.8,137.2,79.75,79.4,8.9,19.74,63,50,50,0,80,79.5
2020-09-17 03:04:02.4283,172.8,137.2,79.75,79.4,9,19.74,67,24.5,24.5,0,80,79.5
2020-09-17 03:04:02.6809,172.8,137.2,79.75,79.4,9.1,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:02.9336,172.8,137.2,79.75,79.4,9,19.74,6,3570,24.5,4,80,79.5
2020-09-17 03:04:03.1863,172.8,137.2,79.75,79.4,9.1,19.73,7,3640,24.5,4,80,79.5
2020-09-17 03:04:03.4390,172.8,137.2,79.75,79.4,9,19.73,1,786.5,4.4,23.5,80,79.5
2020-09-17 03:04:03.6877,172.8,137.2,79.75,79.4,9,19.73,2,786.3,4.7,24,80,79.5
2020-09-17 03:04:03.9353,172.8,137.2,79.75,79.4,9.1,19.73,61,788.8,781.2,0,80,79.5
2020-09-17 03:04:04.1829,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:04:04.4305,172.8,137.2,79.75,79.4,9.1,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:04.6824,172.8,137.2,79.75,79.4,9,19.73,3,786.5,4.4,23,80,79.5
2020-09-17 03:04:04.9352,172.8,137.2,79.75,79.4,8.9,19.73,4,786.3,4.7,23,80,79.5
2020-09-17 03:04:05.1880,172.8,137.2,79.75,79.4,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:05.4408,172.8,137.2,79.75,79.4,9,19.73,66,5320,5310,0,80,79.5
2020-09-17 03:04:05.6935,172.8,137.2,79.75,79.4,9,19.73,1,786.5,4.4,23.5,80,79.5
2020-09-17 03:04:05.9462,172.8,137.2,79.75,79.4,9,19.73,2,786.3,4.7,24,80,79.5
2020-09-17 03:04:06.1990,172.8,137.2,79.75,79.4,8.9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:06.4517,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:06.7044,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:06.9540,172.8,137.2,79.75,79.4,9,19.74,67,24.5,24.5,0,80,79.5
2020-09-17 03:04:07.2015,172.8,137.2,79.75,79.4,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:07.4491,172.8,137.2,79.75,79.4,8.9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:04:07.6966,172.8,137.2,79.75,79.4,9,19.74,7,3630,24.5,4,80,79.5
2020-09-17 03:04:07.9441,172.8,137.2,79.75,79.4,9.1,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:04:08.1917,172.8,137.2,79.75,79.4,9,19.72,2,786.2,4.8,24,80,79.5
2020-09-17 03:04:08.4392,172.8,137.2,79.75,79.4,9,19.74,61,788.7,781.3,0,80,79.5
2020-09-17 03:04:08.6868,172.8,137.2,79.75,79.4,9,19.74,62,425,425,0,80,79.5
2020-09-17 03:04:08.9343,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:09.1818,172.8,137.2,79.75,79.4,9.1,19.74,3,786.6,4.4,23,80,79.5
2020-09-17 03:04:09.4292,172.8,137.2,79.75,79.4,9,19.74,4,786.2,4.8,23,80,79.5
2020-09-17 03:04:09.6767,172.8,137.2,79.75,79.4,9,19.76,65,3570,3630,0,80,79.5
2020-09-17 03:04:09.9242,172.8,137.2,79.75,79.4,9,19.73,66,5310,5320,0,80,79.5
2020-09-17 03:04:10.1760,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:04:10.4288,172.8,137.2,79.75,79.4,9.1,19.73,2,786.2,4.8,24,80,79.5
2020-09-17 03:04:10.6817,172.8,137.2,79.75,79.4,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:10.9346,172.8,137.2,79.75,79.4,9,19.71,51,4.02,4,0,80,79.5
2020-09-17 03:04:11.1859,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:11.4347,172.8,137.2,79.75,79.4,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:04:11.6835,172.8,137.2,79.75,79.4,9,19.72,52,4.02,4,0,80,79.5
2020-09-17 03:04:11.9323,172.8,137.2,79.75,79.4,9.1,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:04:12.1811,172.8,137.2,79.75,79.4,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:04:12.4287,172.8,137.2,79.75,79.4,8.9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:04:12.6762,172.8,137.2,79.75,79.4,9,19.74,2,786.2,4.8,24,80,79.5
2020-09-17 03:04:12.9238,172.8,137.2,79.75,79.4,9,19.73,61,788.7,781.2,0,80,79.5
2020-09-17 03:04:13.1713,172.8,137.2,79.75,79.4,9.1,19.74,62,425,425,0,80,79.5
2020-09-17 03:04:13.4219,172.8,137.2,79.75,79.4,8.9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:13.6747,172.8,137.2,79.75,79.4,8.9,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:04:13.9275,172.8,137.2,79.75,79.4,9,19.74,4,786.2,4.8,23,80,79.5
2020-09-17 03:04:14.1803,172.8,137.2,79.75,79.4,9,19.73,65,3560,3630,0,80,79.5
2020-09-17 03:04:14.4320,172.8,137.2,79.75,79.4,9,19.74,66,5320,5320,0,80,79.5
2020-09-17 03:04:14.6795,172.8,137.2,79.75,79.4,9.1,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:14.9271,172.8,137.2,79.75,79.4,8.9,19.73,2,786.2,4.8,24,80,79.5
2020-09-17 03:04:15.1747,172.8,137.2,79.75,79.4,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:15.4223,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:15.6738,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:15.9262,172.8,137.2,79.75,79.4,9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:04:16.1787,172.8,137.2,79.75,79.4,8.9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:16.4312,172.8,137.2,79.75,79.4,9.1,19.71,6,3570,24.5,4,80,79.5
2020-09-17 03:04:16.6799,172.8,137.2,79.75,79.4,9.1,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:04:16.9274,172.8,137.2,79.75,79.4,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:17.1750,172.8,137.2,79.75,79.4,9,19.73,2,786.2,4.8,24,80,79.5
2020-09-17 03:04:17.4225,172.8,137.2,79.75,79.4,9,19.73,61,788.9,781.3,0,80,79.5
2020-09-17 03:04:17.6700,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:04:17.9176,172.8,137.2,79.75,79.4,9.1,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:18.1651,172.8,137.2,79.75,79.4,9,19.74,3,786.7,4.4,23,80,79.5
2020-09-17 03:04:18.4126,172.8,137.2,79.75,79.4,9,19.73,4,786.2,4.8,23,80,79.5
2020-09-17 03:04:18.6607,172.8,137.2,79.75,79.4,9,19.74,65,3570,3630,0,80,79.5
2020-09-17 03:04:18.9088,172.8,137.2,79.75,79.4,9,19.73,66,5330,5330,0,80,79.5
2020-09-17 03:04:19.1570,172.8,137.2,79.75,79.4,9,19.75,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:19.4051,172.8,137.2,79.75,79.4,9,19.74,2,786.2,4.8,24,80,79.5
2020-09-17 03:04:19.6533,172.8,137.2,79.75,79.4,9,19.74,65,3570,3630,0,80,79.5
2020-09-17 03:04:19.9060,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:20.1587,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:20.4113,172.8,137.2,79.75,79.4,9.1,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:04:20.6640,172.8,137.2,79.75,79.4,9.1,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:20.9139,172.8,137.2,79.75,79.4,9,19.74,6,3570,24.5,4,80,79.5
2020-09-17 03:04:21.1620,172.8,137.2,79.75,79.4,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:04:21.4100,172.8,137.2,79.75,79.4,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:21.6581,172.8,137.2,79.75,79.4,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:21.9071,172.8,137.2,79.75,79.4,9.1,19.75,61,788.7,781.2,0,80,79.5
2020-09-17 03:04:22.1598,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:04:22.4126,172.8,137.2,79.75,79.4,8.9,19.74,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:22.6654,172.8,137.2,79.75,79.4,9.1,19.73,3,786.7,4.4,23,80,79.5
2020-09-17 03:04:22.9181,172.8,137.2,79.75,79.4,9,19.73,4,786.3,4.8,23,80,79.5
2020-09-17 03:04:23.1708,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:23.4236,172.8,137.2,79.75,79.4,9,19.66,66,5320,5320,0,80,79.5
2020-09-17 03:04:23.6763,172.8,137.2,79.75,79.4,8.9,19.81,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:23.9290,172.8,137.2,79.75,79.4,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:24.1817,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:24.4343,172.8,137.2,79.75,79.4,9,19.72,51,4.02,4,0,80,79.5
2020-09-17 03:04:24.6870,172.8,137.2,79.75,79.4,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:24.9397,172.8,137.2,79.75,79.4,8.9,19.73,67,24.5,24.5,0,80,79.5
2020-09-17 03:04:25.1888,172.8,137.2,79.75,79.4,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:25.4379,172.8,137.2,79.75,79.4,9.1,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:04:25.6870,172.8,137.2,79.75,79.4,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:04:25.9361,172.8,137.2,79.75,79.4,9.1,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:26.1874,172.8,137.2,79.75,79.4,9,19.74,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:26.4402,172.8,137.2,79.75,79.4,9,19.73,61,788.8,781.2,0,80,79.5
2020-09-17 03:04:26.6929,172.8,137.2,79.75,79.4,9.1,19.73,62,425,425,0,80,79.5
2020-09-17 03:04:26.9457,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:27.1963,172.8,137.2,79.75,79.4,9,19.75,3,786.7,4.4,23,80,79.5
2020-09-17 03:04:27.4439,172.8,137.2,79.75,79.4,9,19.62,4,786.3,4.8,23,80,79.5
2020-09-17 03:04:27.6914,172.8,137.2,79.75,79.4,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:27.9389,172.8,137.2,79.75,79.4,9.1,19.74,66,5330,5320,0,80,79.5
2020-09-17 03:04:28.1864,172.8,137.2,79.75,79.4,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:28.4338,172.8,137.2,79.75,79.4,9,19.72,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:28.6812,172.8,137.2,79.75,79.4,9,19.74,65,3570,3620,0,80,79.5
2020-09-17 03:04:28.9286,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:29.1760,172.8,137.2,79.75,79.4,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:29.4233,172.8,137.2,79.75,79.4,9,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:04:29.6706,172.8,137.2,79.75,79.4,8.9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:29.9178,172.8,137.2,79.75,79.4,9,19.74,6,3570,24.4,4,80,79.5
2020-09-17 03:04:30.1651,172.8,137.2,79.75,79.4,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:04:30.4128,172.8,137.2,79.75,79.4,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:04:30.6608,172.8,137.2,79.75,79.4,9.1,19.73,2,786.2,4.8,24,80,79.5
2020-09-17 03:04:30.9087,172.8,137.2,79.75,79.4,8.9,19.73,61,788.8,781.3,0,80,79.5
2020-09-17 03:04:31.1567,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:04:31.4043,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:31.6518,172.8,137.2,79.75,79.4,9,19.74,3,786.6,4.4,23,80,79.5
2020-09-17 03:04:31.8993,172.8,137.2,79.75,79.4,9.1,19.73,4,786.2,4.8,23,80,79.5
2020-09-17 03:04:32.1467,172.8,137.2,79.75,79.4,9,19.75,65,3570,3630,0,80,79.5
2020-09-17 03:04:32.3953,172.8,137.2,79.75,79.4,9,19.74,66,5330,5330,0,80,79.5
2020-09-17 03:04:32.6480,172.8,137.2,79.75,79.4,9.1,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:04:32.9007,172.8,137.2,79.75,79.4,9,19.73,2,786.2,4.8,24,80,79.5
2020-09-17 03:04:33.1533,172.8,137.2,79.75,79.4,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:33.4060,172.8,137.2,79.75,79.4,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:33.6580,172.8,137.2,79.75,79.4,8.9,19.74,63,50,50,0,80,79.5
2020-09-17 03:04:33.9098,172.8,137.2,79.75,79.4,9.1,19.74,67,24.4,24.5,0,80,79.5
2020-09-17 03:04:34.1616,172.8,137.2,79.75,79.4,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:34.4134,172.8,137.2,79.75,79.4,9,19.73,6,3570,24.5,4,80,79.5
2020-09-17 03:04:34.6647,172.8,137.2,79.75,79.4,9,19.76,7,3630,24.5,4,80,79.5
2020-09-17 03:04:34.9157,172.8,137.2,79.75,79.4,8.9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:04:35.1667,172.8,137.2,79.75,79.4,9,19.73,2,786.2,4.8,24,80,79.5
2020-09-17 03:04:35.4177,172.8,137.2,79.75,79.4,9,19.73,61,788.8,781.3,0,80,79.5
2020-09-17 03:04:35.6672,172.8,137.2,79.75,79.4,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:04:35.9147,172.8,137.2,79.75,79.4,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:36.1621,172.8,137.2,79.75,79.4,9,19.74,3,786.7,4.4,23,80,79.5
2020-09-17 03:04:36.4096,172.8,137.2,79.75,79.4,9,19.73,4,786.3,4.8,23,80,79.5
2020-09-17 03:04:36.6570,172.8,137.2,79.75,79.4,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:36.9044,172.8,137.2,79.75,79.4,9,19.74,66,5330,5330,0,80,79.5
2020-09-17 03:04:37.1519,172.8,137.2,79.75,79.4,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:37.3993,172.8,137.2,79.75,79.4,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:37.6468,172.8,137.2,79.75,79.4,9,19.73,65,3560,3620,0,80,79.5
2020-09-17 03:04:37.8941,172.8,137.2,79.75,79.4,9.1,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:38.1414,172.8,137.2,79.75,79.4,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:38.3887,172.8,137.2,79.75,79.4,9,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:04:38.6360,172.8,137.2,79.75,79.4,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:38.8834,172.8,137.2,79.75,79.4,9,19.74,6,3560,24.4,4,80,79.5
2020-09-17 03:04:39.1308,172.8,137.2,79.75,79.4,9.1,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:04:39.3782,172.8,137.2,79.75,79.4,9.1,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:39.6256,172.8,137.2,79.75,79.4,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:39.8760,172.8,137.3,79.75,79.46,9,19.73,61,788.8,781.3,0,80,79.5
2020-09-17 03:04:40.1286,172.8,137.3,79.75,79.46,9,19.74,62,425,425,0,80,79.5
2020-09-17 03:04:40.3812,172.8,137.3,79.75,79.46,9,19.72,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:40.6337,172.8,137.3,79.75,79.46,9,19.73,3,786.7,4.4,23,80,79.5
2020-09-17 03:04:40.8862,172.8,137.3,79.75,79.46,8.9,19.74,4,786.3,4.8,23,80,79.5
2020-09-17 03:04:41.1384,172.8,137.3,79.75,79.46,8.9,19.73,65,3570,3620,0,80,79.5
2020-09-17 03:04:41.3906,172.8,137.4,79.75,79.51,9,19.73,66,5320,5330,0,80,79.5
2020-09-17 03:04:41.6427,172.8,137.4,79.75,79.51,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:41.8949,172.8,137.4,79.75,79.51,9.1,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:42.1432,172.8,137.4,79.75,79.51,8.9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:42.3906,172.8,137.4,79.75,79.51,8.9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:42.6381,172.8,137.4,79.75,79.51,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:42.8855,172.8,137.4,79.75,79.51,9,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:04:43.1371,172.8,137.4,79.75,79.51,9,19.74,52,4.02,4,0,80,79.5
2020-09-17 03:04:43.3897,172.8,137.4,79.75,79.51,9,19.74,6,3570,24.4,4,80,79.5
2020-09-17 03:04:43.6423,172.8,137.4,79.75,79.51,9,19.73,7,3620,24.5,4,80,79.5
2020-09-17 03:04:43.8949,172.8,137.4,79.75,79.51,9.1,19.74,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:04:44.1475,172.8,137.4,79.75,79.51,9.1,19.74,2,786.4,4.8,24,80,79.5
2020-09-17 03:04:44.4001,172.8,137.4,79.75,79.51,9,19.73,61,788.9,781.3,0,80,79.5
2020-09-17 03:04:44.6526,172.8,137.4,79.75,79.51,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:04:44.9052,172.8,137.4,79.75,79.51,9,19.74,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:45.1557,172.8,137.4,79.75,79.51,9,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:04:45.4031,172.8,137.4,79.75,79.51,9.1,19.72,4,786.4,4.8,23,80,79.5
2020-09-17 03:04:45.6506,172.8,137.4,79.75,79.51,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:45.8980,172.8,137.4,79.75,79.51,9,19.73,66,5340,5340,0,80,79.5
2020-09-17 03:04:46.1454,172.8,137.4,79.75,79.51,9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:04:46.3929,172.8,137.4,79.75,79.51,9,19.73,2,786.4,4.8,24,80,79.5
2020-09-17 03:04:46.6403,172.8,137.4,79.75,79.51,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:46.8877,172.8,137.4,79.75,79.51,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:47.1356,172.8,137.4,79.75,79.51,8.9,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:47.3840,172.8,137.4,79.75,79.51,9,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:04:47.6325,172.8,137.4,79.75,79.51,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:47.8810,172.8,137.4,79.75,79.51,9.1,19.74,6,3570,24.4,4,80,79.5
2020-09-17 03:04:48.1294,172.8,137.4,79.75,79.51,9.1,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:04:48.3821,172.8,137.4,79.75,79.51,8.9,19.73,1,786.6,4.4,23.5,80,79.5
2020-09-17 03:04:48.6347,172.8,137.4,79.75,79.51,9,19.73,2,786.4,4.8,24,80,79.5
2020-09-17 03:04:48.8873,172.8,137.4,79.75,79.51,9,19.72,61,788.8,781.3,0,80,79.5
2020-09-17 03:04:49.1399,172.8,137.4,79.75,79.51,9.1,19.73,62,425,425,0,80,79.5
2020-09-17 03:04:49.3925,172.8,137.4,79.75,79.51,9.1,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:49.6451,172.8,137.4,79.75,79.51,9,19.73,3,786.6,4.4,23,80,79.5
2020-09-17 03:04:49.8976,172.8,137.4,79.75,79.51,9,19.73,4,786.4,4.8,23,80,79.5
2020-09-17 03:04:50.1502,172.8,137.4,79.75,79.51,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:50.4028,172.8,137.4,79.75,79.51,9,19.73,66,5350,5340,0,80,79.5
2020-09-17 03:04:50.6553,172.8,137.4,79.75,79.51,9.1,19.74,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:50.9079,172.8,137.4,79.75,79.51,8.9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:51.1605,172.8,137.4,79.75,79.51,8.9,19.74,65,3560,3620,0,80,79.5
2020-09-17 03:04:51.4133,172.8,137.4,79.75,79.51,9.1,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:04:51.6661,172.8,137.4,79.75,79.51,9,19.76,63,50,50,0,80,79.5
2020-09-17 03:04:51.9190,172.8,137.4,79.75,79.51,9,19.75,67,24.4,24.5,0,80,79.5
2020-09-17 03:04:52.1718,172.8,137.4,79.75,79.51,8.9,19.74,52,4.02,4,0,80,79.5
2020-09-17 03:04:52.4247,172.8,137.4,79.75,79.51,8.9,19.73,6,3570,24.4,4,80,79.5
2020-09-17 03:04:52.6773,172.8,137.4,79.75,79.51,9.1,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:04:52.9299,172.8,137.4,79.75,79.51,9,19.74,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:53.1826,172.8,137.4,79.75,79.51,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:53.4352,172.8,137.4,79.75,79.51,9,19.74,61,788.8,781.3,0,80,79.5
2020-09-17 03:04:53.6848,172.8,137.4,79.75,79.51,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:04:53.9337,172.8,137.4,79.75,79.51,9.1,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:54.1826,172.8,137.4,79.75,79.51,9.1,19.74,3,786.7,4.4,23,80,79.5
2020-09-17 03:04:54.4315,172.8,137.4,79.75,79.51,9,19.73,4,786.3,4.8,23,80,79.5
2020-09-17 03:04:54.6798,172.8,137.4,79.75,79.51,9,19.74,65,3570,3620,0,80,79.5
2020-09-17 03:04:54.9273,172.8,137.4,79.75,79.51,9,19.74,66,5340,5340,0,80,79.5
2020-09-17 03:04:55.1747,172.8,137.4,79.75,79.51,9,19.74,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:55.4222,172.8,137.4,79.75,79.51,9.1,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:55.6696,172.8,137.4,79.75,79.51,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:55.9170,172.8,137.4,79.75,79.51,9,19.74,51,4.02,4,0,80,79.5
2020-09-17 03:04:56.1643,172.8,137.4,79.75,79.51,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:04:56.4117,172.8,137.4,79.75,79.51,9,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:04:56.6608,172.8,137.4,79.75,79.51,9.1,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:04:56.9134,172.8,137.4,79.75,79.51,9,19.73,6,3560,24.4,4,80,79.5
2020-09-17 03:04:57.1660,172.8,137.4,79.75,79.51,8.9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:04:57.4186,172.8,137.4,79.75,79.51,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:57.6699,172.8,137.4,79.75,79.51,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:04:57.9180,172.8,137.4,79.75,79.51,9,19.73,61,788.9,781.3,0,80,79.5
2020-09-17 03:04:58.1662,172.8,137.4,79.75,79.51,9,19.74,62,425,425,0,80,79.5
2020-09-17 03:04:58.4144,172.8,137.4,79.75,79.51,8.9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:04:58.6630,172.8,137.4,79.75,79.51,9,19.73,3,786.7,4.4,23,80,79.5
2020-09-17 03:04:58.9124,172.8,137.4,79.75,79.51,9,19.73,4,786.3,4.7,23,80,79.5
2020-09-17 03:04:59.1618,172.8,137.4,79.75,79.51,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:04:59.4112,172.8,137.4,79.75,79.51,9.1,19.74,66,5340,5340,0,80,79.5
2020-09-17 03:04:59.6606,172.8,137.4,79.75,79.51,8.9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:04:59.9099,172.8,137.4,79.75,79.51,9,19.72,2,786.3,4.7,24,80,79.5
2020-09-17 03:05:00.1593,172.8,137.4,79.75,79.51,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:05:00.4087,172.8,137.4,79.75,79.51,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:05:00.6580,172.8,137.4,79.75,79.51,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:05:00.9093,172.8,137.4,79.75,79.51,9,19.74,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:01.1606,172.8,137.4,79.75,79.51,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:05:01.4119,172.8,137.4,79.75,79.51,9.1,19.73,6,3580,24.4,4,80,79.5
2020-09-17 03:05:01.6632,172.8,137.4,79.75,79.51,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:05:01.9132,172.8,137.4,79.75,79.51,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:02.1632,172.8,137.4,79.75,79.51,9,19.73,2,786.3,4.7,24,80,79.5
2020-09-17 03:05:02.4132,172.8,137.4,79.75,79.51,9,19.75,61,788.9,781.4,0,80,79.5
2020-09-17 03:05:02.6632,172.8,137.4,79.75,79.51,9.1,19.73,62,425,425,0,80,79.5
2020-09-17 03:05:02.9132,172.8,137.4,79.75,79.51,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:03.1632,172.8,137.4,79.75,79.51,9,19.73,3,786.7,4.4,23,80,79.5
2020-09-17 03:05:03.4132,172.8,137.4,79.75,79.51,9,19.73,4,786.3,4.7,23,80,79.5
2020-09-17 03:05:03.6632,172.8,137.4,79.75,79.51,9,19.74,65,3570,3630,0,80,79.5
2020-09-17 03:05:03.9148,172.8,137.4,79.75,79.51,9,19.73,66,5340,5340,0,80,79.5
2020-09-17 03:05:04.1674,172.8,137.4,79.75,79.51,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:04.4200,172.8,137.4,79.75,79.51,8.9,19.74,2,786.3,4.7,24,80,79.5
2020-09-17 03:05:04.6726,172.8,137.4,79.75,79.51,9,19.48,65,3570,3630,0,80,79.5
2020-09-17 03:05:04.9253,172.8,137.4,79.75,79.51,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:05:05.1779,172.8,137.4,79.75,79.51,9,19.73,63,50,50,0,80,79.5
2020-09-17 03:05:05.4305,172.8,137.4,79.75,79.51,9.1,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:05.6831,172.8,137.4,79.75,79.51,8.9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:05:05.9335,172.8,137.4,79.75,79.51,9,19.73,6,3570,24.4,4,80,79.5
2020-09-17 03:05:06.1825,172.8,137.4,79.75,79.51,9.1,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:05:06.4315,172.8,137.4,79.75,79.51,9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:06.6805,172.8,137.4,79.75,79.51,9.1,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:05:06.9317,172.8,137.4,79.75,79.51,9,19.73,61,788.8,781.2,0,80,79.5
2020-09-17 03:05:07.1844,172.8,137.4,79.75,79.51,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:05:07.4370,172.8,137.4,79.75,79.51,9.1,19.74,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:07.6897,172.8,137.4,79.75,79.51,9,19.73,3,786.7,4.4,23,80,79.5
2020-09-17 03:05:07.9416,172.8,137.6,79.75,79.63,9.1,19.75,4,786.3,4.8,23,80,79.5
2020-09-17 03:05:08.1908,172.8,137.6,79.75,79.63,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:05:08.4400,172.8,137.6,79.75,79.63,8.9,19.74,66,5340,5340,0,80,79.5
2020-09-17 03:05:08.6892,172.8,137.6,79.75,79.63,9.1,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:08.9391,172.8,137.6,79.75,79.63,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:05:09.1921,172.8,137.6,79.75,79.63,9,19.74,65,3570,3630,0,80,79.5
2020-09-17 03:05:09.4450,172.8,137.6,79.75,79.63,9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:05:09.6979,172.8,137.6,79.75,79.63,9,19.74,63,50,50,0,80,79.5
2020-09-17 03:05:09.9508,172.8,137.6,79.75,79.63,9,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:10.1995,172.8,137.6,79.75,79.63,9,19.74,52,4.02,4,0,80,79.5
2020-09-17 03:05:10.4471,172.8,137.6,79.75,79.63,9,19.73,6,3570,24.4,4,80,79.5
2020-09-17 03:05:10.6947,172.8,137.6,79.75,79.63,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:05:10.9423,172.8,137.6,79.75,79.63,8.9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:11.1899,172.8,137.6,79.75,79.63,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:05:11.4375,172.8,137.6,79.75,79.63,9.1,19.73,61,788.9,781.3,0,80,79.5
2020-09-17 03:05:11.6851,172.8,137.6,79.75,79.63,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:05:11.9327,172.8,137.6,79.75,79.63,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:12.1824,172.8,137.6,79.75,79.63,9,19.73,3,786.7,4.4,23,80,79.5
2020-09-17 03:05:12.4353,172.8,137.6,79.75,79.63,9,19.74,4,786.3,4.7,23,80,79.5
2020-09-17 03:05:12.6881,172.8,137.6,79.75,79.63,9.1,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:05:12.9409,172.8,137.6,79.75,79.63,9.1,19.73,66,5350,5350,0,80,79.5
2020-09-17 03:05:13.1917,172.8,137.6,79.75,79.63,8.9,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:13.4393,172.8,137.6,79.75,79.63,9,19.74,2,786.3,4.7,24,80,79.5
2020-09-17 03:05:13.6868,172.8,137.6,79.75,79.63,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:05:13.9343,172.8,137.6,79.75,79.63,9,19.74,51,4.02,4,0,80,79.5
2020-09-17 03:05:14.1839,172.8,137.6,79.75,79.63,9,19.74,63,50,50,0,80,79.5
2020-09-17 03:05:14.4366,172.8,137.6,79.75,79.63,9,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:14.6893,172.8,137.6,79.75,79.63,8.9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:05:14.9420,172.8,137.6,79.75,79.63,9,19.73,6,3570,24.4,4,80,79.5
2020-09-17 03:05:15.1947,172.8,137.6,79.75,79.63,9,19.73,7,3630,24.5,4,80,79.5
2020-09-17 03:05:15.4446,172.8,137.6,79.75,79.63,9.1,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:15.6944,172.8,137.6,79.75,79.63,8.9,19.74,2,786.3,4.7,24,80,79.5
2020-09-17 03:05:15.9442,172.8,137.6,79.75,79.63,8.9,19.73,61,788.9,781.2,0,80,79.5
2020-09-17 03:05:16.1940,172.8,137.6,79.75,79.63,9.1,19.73,62,425,425,0,80,79.5
2020-09-17 03:05:16.4416,172.8,137.6,79.75,79.63,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:16.6892,172.8,137.6,79.75,79.63,9,19.74,3,786.7,4.4,23,80,79.5
2020-09-17 03:05:16.9368,172.8,137.6,79.75,79.63,9,19.73,4,786.3,4.7,23,80,79.5
2020-09-17 03:05:17.1843,172.8,137.6,79.75,79.63,9,19.73,65,3560,3620,0,80,79.5
2020-09-17 03:05:17.4319,172.8,137.6,79.75,79.63,9.1,19.73,66,5340,5340,0,80,79.5
2020-09-17 03:05:17.6795,172.8,137.6,79.75,79.63,9.1,19.73,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:17.9271,172.8,137.6,79.75,79.63,9,19.73,2,786.3,4.7,24,80,79.5
2020-09-17 03:05:18.1746,172.8,137.6,79.75,79.63,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:05:18.4242,172.8,137.6,79.75,79.63,8.9,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:05:18.6754,172.8,137.6,79.75,79.63,9.1,19.73,63,50,50,0,80,79.5
2020-09-17 03:05:18.9265,172.8,137.6,79.75,79.63,9.1,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:19.1776,172.8,137.6,79.75,79.63,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:05:19.4268,172.8,137.6,79.75,79.63,9,19.71,6,3570,24.4,4,80,79.5
2020-09-17 03:05:19.6744,172.8,137.6,79.75,79.63,9,19.73,7,3620,24.5,4,80,79.5
2020-09-17 03:05:19.9219,172.8,137.6,79.75,79.63,8.9,19.74,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:20.1695,172.8,137.6,79.75,79.63,9.1,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:05:20.4198,172.8,137.6,79.75,79.63,9,19.73,61,789,781.3,0,80,79.5
2020-09-17 03:05:20.6725,172.8,137.6,79.75,79.63,9,19.73,62,425,425,0,80,79.5
2020-09-17 03:05:20.9251,172.8,137.6,79.75,79.63,9,19.73,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:21.1777,172.8,137.6,79.75,79.63,9,19.73,3,786.8,4.4,23,80,79.5
2020-09-17 03:05:21.4278,172.8,137.6,79.75,79.63,9.1,19.73,4,786.3,4.8,23,80,79.5
2020-09-17 03:05:21.6753,172.8,137.6,79.75,79.63,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:05:21.9229,172.8,137.6,79.75,79.63,8.9,19.73,66,5350,5350,0,80,79.5
2020-09-17 03:05:22.1704,172.8,137.6,79.75,79.63,9,19.73,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:22.4180,172.8,137.6,79.75,79.63,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:05:22.6657,172.8,137.6,79.75,79.63,9,19.73,65,3570,3630,0,80,79.5
2020-09-17 03:05:22.9134,172.8,137.6,79.75,79.63,9.1,19.73,51,4.02,4,0,80,79.5
2020-09-17 03:05:23.1612,172.8,137.6,79.75,79.63,8.9,19.73,63,50,50,0,80,79.5
2020-09-17 03:05:23.4089,172.8,137.6,79.75,79.63,9,19.73,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:23.6605,172.8,137.6,79.75,79.63,9,19.73,52,4.02,4,0,80,79.5
2020-09-17 03:05:23.9133,172.8,137.6,79.75,79.63,9,19.74,6,3560,24.4,4,80,79.5
2020-09-17 03:05:24.1662,172.8,137.6,79.75,79.63,9.1,19.74,7,3630,24.5,4,80,79.5
2020-09-17 03:05:24.4190,172.8,137.6,79.75,79.63,9,19.73,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:24.6686,172.8,137.6,79.75,79.63,9,19.73,2,786.3,4.8,24,80,79.5
2020-09-17 03:05:24.9169,172.8,137.6,79.75,79.63,9.1,19.53,61,788.8,781.2,0,80,79.5
2020-09-17 03:05:25.1652,172.8,137.6,79.75,79.63,9,19.54,62,425,425,0,80,79.5
2020-09-17 03:05:25.4135,172.8,137.6,79.75,79.63,9.1,19.53,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:25.6619,172.8,137.6,79.75,79.63,9,19.53,3,786.8,4.4,23,80,79.5
2020-09-17 03:05:25.9102,172.8,137.6,79.75,79.63,8.9,19.53,4,786.3,4.8,23,80,79.5
2020-09-17 03:05:26.1586,172.8,137.6,79.75,79.63,9.1,19.53,65,3570,3630,0,80,79.5
2020-09-17 03:05:26.4069,172.8,137.6,79.75,79.63,9,19.53,66,5360,5350,0,80,79.5
2020-09-17 03:05:26.6571,172.8,137.6,79.75,79.63,9,19.54,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:26.9098,172.8,137.6,79.75,79.63,9,19.54,2,786.3,4.8,24,80,79.5
2020-09-17 03:05:27.1626,172.8,137.6,79.75,79.63,8.9,19.53,65,3570,3630,0,80,79.5
2020-09-17 03:05:27.4153,172.8,137.6,79.75,79.63,9,19.53,51,4.02,4,0,80,79.5
2020-09-17 03:05:27.6680,172.8,137.6,79.75,79.63,9,19.53,63,50,50,0,80,79.5
2020-09-17 03:05:27.9207,172.8,137.6,79.75,79.63,9,19.53,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:28.1733,172.8,137.6,79.75,79.63,9,19.53,52,4.02,4,0,80,79.5
2020-09-17 03:05:28.4259,172.8,137.6,79.75,79.63,9,19.54,6,3570,24.4,4,80,79.5
2020-09-17 03:05:28.6782,172.8,137.6,79.75,79.63,9,19.53,7,3630,24.5,4,80,79.5
2020-09-17 03:05:28.9258,172.8,137.6,79.75,79.63,9.1,19.54,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:29.1733,172.8,137.6,79.75,79.63,9,19.53,2,786.4,4.8,24,80,79.5
2020-09-17 03:05:29.4208,172.8,137.6,79.75,79.63,9,19.53,61,788.8,781.3,0,80,79.5
2020-09-17 03:05:29.6689,172.8,137.6,79.75,79.63,9,19.53,62,425,425,0,80,79.5
2020-09-17 03:05:29.9215,172.8,137.6,79.75,79.63,9,19.53,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:30.1742,172.8,137.6,79.75,79.63,9.1,19.53,3,786.8,4.4,23,80,79.5
2020-09-17 03:05:30.4269,172.8,137.6,79.75,79.63,9,19.53,4,786.4,4.8,23,80,79.5
2020-09-17 03:05:30.6793,172.8,137.6,79.75,79.63,9,19.54,65,3570,3630,0,80,79.5
2020-09-17 03:05:30.9273,172.8,137.6,79.75,79.63,9.1,19.53,66,5350,5360,0,80,79.5
2020-09-17 03:05:31.1754,172.8,137.6,79.75,79.63,9,19.53,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:31.4234,172.8,137.6,79.75,79.63,9.1,19.53,2,786.4,4.8,24,80,79.5
2020-09-17 03:05:31.6719,172.8,137.6,79.75,79.63,9,19.53,65,3570,3630,0,80,79.5
2020-09-17 03:05:31.9244,172.8,137.6,79.75,79.63,8.9,19.53,51,4.02,4,0,80,79.5
2020-09-17 03:05:32.1768,172.8,137.6,79.75,79.63,9.1,19.53,63,50,50,0,80,79.5
2020-09-17 03:05:32.4292,172.8,137.6,79.75,79.63,9,19.53,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:32.6816,172.8,137.6,79.75,79.63,9,19.54,52,4.02,4,0,80,79.5
2020-09-17 03:05:32.9320,172.8,137.6,79.75,79.63,9,19.54,6,3570,24.4,4,80,79.5
2020-09-17 03:05:33.1819,172.8,137.6,79.75,79.63,8.9,19.54,7,3620,24.5,4,80,79.5
2020-09-17 03:05:33.4318,172.8,137.6,79.75,79.63,9,19.53,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:33.6817,172.8,137.6,79.75,79.63,9,19.53,2,786.4,4.8,24,80,79.5
2020-09-17 03:05:33.9296,172.8,137.6,79.75,79.63,9,19.53,61,788.9,781.3,0,80,79.5
2020-09-17 03:05:34.1772,172.8,137.6,79.75,79.63,9,19.53,62,425,425,0,80,79.5
2020-09-17 03:05:34.4247,172.8,137.6,79.75,79.63,8.9,19.53,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:34.6722,172.8,137.6,79.75,79.63,9,19.54,3,786.8,4.4,23,80,79.5
2020-09-17 03:05:34.9229,172.8,137.6,79.75,79.63,9.1,19.53,4,786.4,4.8,23,80,79.5
2020-09-17 03:05:35.1755,172.8,137.6,79.75,79.63,9.1,19.53,65,3570,3630,0,80,79.5
2020-09-17 03:05:35.4282,172.8,137.6,79.75,79.63,9,19.54,66,5350,5360,0,80,79.5
2020-09-17 03:05:35.6808,172.8,137.6,79.75,79.63,9,19.53,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:35.9335,172.8,137.6,79.75,79.63,8.9,19.53,2,786.4,4.8,24,80,79.5
2020-09-17 03:05:36.1862,172.8,137.6,79.75,79.63,9.1,19.54,65,3570,3630,0,80,79.5
2020-09-17 03:05:36.4388,172.8,137.6,79.75,79.63,9.1,19.54,51,4.02,4,0,80,79.5
2020-09-17 03:05:36.6915,172.8,137.6,79.75,79.63,9,19.53,63,50,50,0,80,79.5
2020-09-17 03:05:36.9431,172.8,137.6,79.75,79.63,9,19.53,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:37.1906,172.8,137.6,79.75,79.63,9,19.53,52,4.02,4,0,80,79.5
2020-09-17 03:05:37.4382,172.8,137.6,79.75,79.63,9,19.54,6,3570,24.4,4,80,79.5
2020-09-17 03:05:37.6857,172.8,137.6,79.75,79.63,9.1,19.54,7,3630,24.5,4,80,79.5
2020-09-17 03:05:37.9333,172.8,137.6,79.75,79.63,9,19.54,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:38.1808,172.8,137.6,79.75,79.63,9,19.53,2,786.4,4.8,24,80,79.5
2020-09-17 03:05:38.4284,172.8,137.6,79.75,79.63,9,19.53,61,788.8,781.3,0,80,79.5
2020-09-17 03:05:38.6759,172.8,137.6,79.75,79.63,9,19.54,62,425,425,0,80,79.5
2020-09-17 03:05:38.9239,172.8,137.6,79.75,79.63,9.1,19.54,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:39.1736,172.8,137.6,79.75,79.63,9,19.54,3,786.8,4.4,23,80,79.5
2020-09-17 03:05:39.4232,172.8,137.6,79.75,79.63,8.9,19.54,4,786.4,4.8,23,80,79.5
2020-09-17 03:05:39.6728,172.8,137.6,79.75,79.63,9,19.53,65,3570,3620,0,80,79.5
2020-09-17 03:05:39.9230,172.8,137.6,79.75,79.63,9,19.53,66,5360,5350,0,80,79.5
2020-09-17 03:05:40.1757,172.8,137.6,79.75,79.63,9.1,19.53,1,786.8,4.4,23.5,80,79.5
2020-09-17 03:05:40.4283,172.8,137.6,79.75,79.63,9.1,19.53,2,786.4,4.8,24,80,79.5
2020-09-17 03:05:40.6810,172.8,137.6,79.75,79.63,8.9,19.53,65,3570,3630,0,80,79.5
2020-09-17 03:05:40.9336,172.8,137.6,79.75,79.63,9.1,19.53,51,4.02,4,0,80,79.5
2020-09-17 03:05:41.1864,172.8,137.6,79.75,79.63,9,19.53,63,50,50,0,80,79.5
2020-09-17 03:05:41.4391,172.8,137.6,79.75,79.63,9,19.53,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:41.6919,172.8,137.6,79.75,79.63,9.1,19.53,52,4.02,4,0,80,79.5
2020-09-17 03:05:41.9446,172.8,137.6,79.75,79.63,9,19.54,6,3560,24.4,4,80,79.5
2020-09-17 03:05:42.1931,172.8,137.6,79.75,79.63,9.1,19.54,7,3620,24.5,4,80,79.5
2020-09-17 03:05:42.4406,172.8,137.6,79.75,79.63,9.1,19.52,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:42.6882,172.8,137.6,79.75,79.63,9,19.53,2,786.4,4.8,24,80,79.5
2020-09-17 03:05:42.9357,172.8,137.6,79.75,79.63,9,19.53,61,788.9,781.3,0,80,79.5
2020-09-17 03:05:43.1833,172.8,137.6,79.75,79.63,9,19.53,62,425,425,0,80,79.5
2020-09-17 03:05:43.4309,172.8,137.6,79.75,79.63,9,19.53,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:43.6785,172.8,137.6,79.75,79.63,9.1,19.53,3,786.7,4.4,23,80,79.5
2020-09-17 03:05:43.9261,172.8,137.6,79.75,79.63,9,19.53,4,786.4,4.8,23,80,79.5
2020-09-17 03:05:44.1774,172.8,137.6,79.75,79.63,9,19.53,65,3570,3630,0,80,79.5
2020-09-17 03:05:44.4299,172.8,137.6,79.75,79.63,9,19.54,66,5360,5360,0,80,79.5
2020-09-17 03:05:44.6824,172.8,137.6,79.75,79.63,9,19.54,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:44.9349,172.8,137.6,79.75,79.63,9.1,19.53,2,786.4,4.8,24,80,79.5
2020-09-17 03:05:45.1840,172.8,137.6,79.75,79.63,9,19.53,65,3570,3630,0,80,79.5
2020-09-17 03:05:45.4317,172.8,137.6,79.75,79.63,9,19.53,51,4.02,4,0,80,79.5
2020-09-17 03:05:45.6794,172.8,137.6,79.75,79.63,9,19.26,63,50,50,0,80,79.5
2020-09-17 03:05:45.9271,172.8,137.6,79.75,79.63,9,19.54,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:46.1786,172.8,137.6,79.75,79.63,9.1,19.54,52,4.02,4,0,80,79.5
2020-09-17 03:05:46.4314,172.8,137.6,79.75,79.63,9.1,19.53,6,3570,24.4,4,80,79.5
2020-09-17 03:05:46.6842,172.8,137.6,79.75,79.63,8.9,19.54,7,3630,24.5,4,80,79.5
2020-09-17 03:05:46.9370,172.8,137.6,79.75,79.63,9,19.54,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:47.1876,172.8,137.6,79.75,79.63,9,19.53,2,786.4,4.8,24,80,79.5
2020-09-17 03:05:47.4374,172.8,137.6,79.75,79.63,9,19.53,61,788.9,781.3,0,80,79.5
2020-09-17 03:05:47.6871,172.8,137.6,79.75,79.63,9.1,19.53,62,425,425,0,80,79.5
2020-09-17 03:05:47.9369,172.8,137.6,79.75,79.63,9,19.53,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:48.1866,172.8,137.6,79.75,79.63,9,19.53,3,786.7,4.4,23,80,79.5
2020-09-17 03:05:48.4364,172.8,137.6,79.75,79.63,9,19.55,4,786.4,4.8,23,80,79.5
2020-09-17 03:05:48.6861,172.8,137.6,79.75,79.63,9,19.53,65,3560,3630,0,80,79.5
2020-09-17 03:05:48.9359,172.8,137.6,79.75,79.63,9.1,19.53,66,5360,5360,0,80,79.5
2020-09-17 03:05:49.1856,172.8,137.6,79.75,79.63,9,19.53,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:49.4332,172.8,137.6,79.75,79.63,8.9,19.51,2,786.5,4.8,24,80,79.5
2020-09-17 03:05:49.6808,172.8,137.6,79.75,79.63,9.1,19.54,65,3570,3620,0,80,79.5
2020-09-17 03:05:49.9284,172.8,137.6,79.75,79.63,9,19.52,51,4.02,4,0,80,79.5
2020-09-17 03:05:50.1759,172.8,137.6,79.75,79.63,9,19.54,63,50,50,0,80,79.5
2020-09-17 03:05:50.4235,172.8,137.6,79.75,79.63,9,19.53,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:50.6711,172.8,137.6,79.75,79.63,8.9,19.53,52,4.02,4,0,80,79.5
2020-09-17 03:05:50.9187,172.8,137.6,79.75,79.63,9,19.53,6,3570,24.4,4,80,79.5
2020-09-17 03:05:51.1663,172.8,137.6,79.75,79.63,9,19.53,7,3630,24.5,4,80,79.5
2020-09-17 03:05:51.4193,172.8,137.6,79.75,79.63,9,19.54,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:51.6723,172.8,137.6,79.75,79.63,9.1,19.53,2,786.5,4.8,24,80,79.5
2020-09-17 03:05:51.9253,172.8,137.6,79.75,79.63,8.9,19.54,61,788.9,781.4,0,80,79.5
2020-09-17 03:05:52.1782,172.8,137.6,79.75,79.63,9,19.54,62,425,425,0,80,79.5
2020-09-17 03:05:52.4309,172.8,137.6,79.75,79.63,9.1,19.53,64,9.6,9.8,0,80,79.5
2020-09-17 03:05:52.6836,172.8,137.6,79.75,79.63,9,19.53,3,786.7,4.4,23,80,79.5
2020-09-17 03:05:52.9362,172.8,137.6,79.75,79.63,9.1,19.53,4,786.5,4.8,23,80,79.5
2020-09-17 03:05:53.1888,172.8,137.6,79.75,79.63,9,19.53,65,3570,3630,0,80,79.5
2020-09-17 03:05:53.4415,172.8,137.6,79.75,79.63,9,19.53,66,5360,5360,0,80,79.5
2020-09-17 03:05:53.6942,172.8,137.6,79.75,79.63,9.1,19.53,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:53.9469,172.8,137.6,79.75,79.63,9,19.53,2,786.5,4.8,24,80,79.5
2020-09-17 03:05:54.1996,172.8,137.6,79.75,79.63,9,19.54,65,3570,3630,0,80,79.5
2020-09-17 03:05:54.4492,172.8,137.6,79.75,79.63,9,19.54,51,4.02,4,0,80,79.5
2020-09-17 03:05:54.6968,172.8,137.6,79.75,79.63,9,19.53,63,50,50,0,80,79.5
2020-09-17 03:05:54.9444,172.8,137.6,79.75,79.63,9,19.52,67,24.4,24.5,0,80,79.5
2020-09-17 03:05:55.1920,172.8,137.6,79.75,79.63,9.1,19.54,52,4.02,4,0,80,79.5
2020-09-17 03:05:55.4396,172.8,137.6,80,79.63,9,19.53,6,3570,24.4,4,80,79.5
2020-09-17 03:05:55.6872,172.8,137.6,80,79.63,9,19.54,7,3620,24.5,4,80,79.5
2020-09-17 03:05:55.9347,172.8,137.6,80,79.63,9,19.53,1,786.7,4.4,23.5,80,79.5
2020-09-17 03:05:56.1823,172.8,137.6,80,79.63,9,19.53,2,786.4,4.8,24,80,80
2020-09-17 03:05:56.4298,172.8,137.6,80,79.63,9.1,19.54,61,789,781.3,0,80,80
2020-09-17 03:05:56.6813,172.8,137.6,80,79.63,8.9,19.53,62,425,425,0,80,80
2020-09-17 03:05:56.9340,172.8,137.6,80,79.63,9,19.54,64,9.6,9.8,0,80,80
2020-09-17 03:05:57.1867,172.8,137.6,80,79.63,9,19.54,3,786.7,4.4,23,80,80
2020-09-17 03:05:57.4394,172.8,137.6,80,79.63,9,19.54,4,786.4,4.8,23,80,80
2020-09-17 03:05:57.6892,172.8,137.6,80,79.63,9.1,19.53,65,3570,3620,0,80,80
2020-09-17 03:05:57.9378,172.8,137.6,80,79.63,9,19.53,66,5370,5360,0,80,80
2020-09-17 03:05:58.1865,172.8,137.6,80,79.63,9,19.53,1,786.7,4.4,23.5,80,80
2020-09-17 03:05:58.4352,172.8,137.6,80,79.63,9.1,19.54,2,786.4,4.8,24,80,80
2020-09-17 03:05:58.6839,172.8,137.6,80,79.63,9,19.53,65,3570,3620,0,80,80
2020-09-17 03:05:58.9336,172.8,137.6,80,79.63,9.1,19.53,51,4.02,4,0,80,80
2020-09-17 03:05:59.1832,172.8,137.6,80,79.63,9,19.54,63,50,50,0,80,80
2020-09-17 03:05:59.4328,172.8,137.6,80,79.63,8.9,19.54,67,24.4,24.5,0,80,80
2020-09-17 03:05:59.6824,172.8,137.6,80,79.63,9.1,19.54,52,4.02,4,0,80,80
2020-09-17 03:05:59.9298,172.8,137.6,80,79.63,9,19.53,6,3570,24.4,4,80,80
2020-09-17 03:06:00.1772,172.8,137.6,80,79.63,9,19.53,7,3610,24.5,4,80,80
2020-09-17 03:06:00.4246,172.8,137.6,80,79.63,9,19.54,1,786.7,4.4,23.5,80,80
2020-09-17 03:06:00.6720,172.8,137.6,80,79.63,8.9,19.54,2,786.4,4.8,24,80,80
2020-09-17 03:06:00.9247,172.8,137.6,80,79.63,9,19.53,61,788.9,781.4,0,80,80
2020-09-17 03:06:01.1774,172.8,137.6,80,79.63,9,19.54,62,425,425,0,80,80
2020-09-17 03:06:01.4301,172.8,137.6,80,79.63,9,19.54,64,9.6,9.8,0,80,80
2020-09-17 03:06:01.6828,172.8,137.6,80,79.63,9,19.54,3,786.7,4.4,23,80,80
2020-09-17 03:06:01.9355,172.8,137.6,80,79.63,8.9,19.53,4,786.4,4.8,23,80,80
2020-09-17 03:06:02.1882,172.8,137.6,80,79.63,9,19.53,65,3580,3610,0,80,80
2020-09-17 03:06:02.4409,172.8,137.6,80,79.63,9.1,19.54,66,5360,5360,0,80,80
2020-09-17 03:06:02.6937,172.8,137.6,80,79.63,9,19.52,1,786.7,4.4,23.5,80,80
