Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:06:02.9431,172.8,137.6,80,79.63,9,19.54,2,786.4,4.8,24,80,80
2020-09-17 03:06:03.1907,172.8,137.6,80,79.63,9,19.54,65,3580,3600,0,80,80
2020-09-17 03:06:03.4382,172.8,137.6,80,79.63,9,19.53,51,4.02,4,0,80,80
2020-09-17 03:06:03.6858,172.8,137.6,80,79.63,9.1,19.53,63,50,50,0,80,80
2020-09-17 03:06:03.9333,172.8,137.6,80,79.63,9,19.53,67,24.4,24.5,0,80,80
2020-09-17 03:06:04.1809,172.8,137.6,80,79.63,8.9,19.54,52,4.02,4,0,80,80
2020-09-17 03:06:04.4285,172.8,137.6,80,79.63,9,19.53,6,3580,24.4,4,80,80
2020-09-17 03:06:04.6760,172.8,137.6,80,79.63,9,19.53,7,3600,24.5,4,80,80
2020-09-17 03:06:04.9268,172.8,137.6,80,79.63,9.1,19.53,1,786.7,4.4,23.5,80,80
2020-09-17 03:06:05.1795,172.8,137.6,80,79.63,9.1,19.53,2,786.4,4.8,24,80,80
2020-09-17 03:06:05.4321,172.8,137.6,80,79.63,9,19.54,61,789,781.3,0,80,80
2020-09-17 03:06:05.6848,172.8,137.6,80,79.63,9.1,19.53,62,425,425,0,80,80
2020-09-17 03:06:05.9375,172.8,137.6,80,79.63,9,19.53,64,9.6,9.8,0,80,80
2020-09-17 03:06:06.1850,172.8,137.6,80,79.63,9,19.53,3,786.7,4.4,23,80,80
2020-09-17 03:06:06.4326,172.8,137.6,80,79.63,9,19.53,4,786.4,4.8,23,80,80
2020-09-17 03:06:06.6802,172.8,137.6,80,79.63,8.9,19.53,65,3570,3590,0,80,80
2020-09-17 03:06:06.9278,172.8,137.6,80,79.63,8.9,19.53,66,5360,5360,0,80,80
2020-09-17 03:06:07.1780,172.8,137.6,80,79.63,9,19.53,1,786.7,4.4,23.5,80,80
2020-09-17 03:06:07.4289,172.8,137.6,80,79.63,9,19.54,2,786.4,4.8,24,80,80
2020-09-17 03:06:07.6798,172.8,137.6,80,79.63,9,19.54,65,3570,3590,0,80,80
2020-09-17 03:06:07.9307,172.8,137.6,80,79.63,8.9,19.53,51,4.02,4,0,80,80
2020-09-17 03:06:08.1793,172.8,137.6,80,79.63,8.9,19.53,63,50,50,0,80,80
2020-09-17 03:06:08.4274,172.8,137.6,80,79.63,9.1,19.51,67,24.4,24.5,0,80,80
2020-09-17 03:06:08.6754,172.8,137.6,80,79.63,9,19.54,52,4.02,4,0,80,80
2020-09-17 03:06:08.9234,172.8,137.6,80,79.63,9,19.53,6,3580,24.4,4,80,80
2020-09-17 03:06:09.1734,172.8,137.6,80,79.63,9,19.53,7,3590,24.5,4,80,80
2020-09-17 03:06:09.4239,172.8,137.6,80,79.63,9,19.53,1,786.7,4.4,23.5,80,80
2020-09-17 03:06:09.6744,172.8,137.6,80,79.63,9.1,19.53,2,786.4,4.8,24,80,80
2020-09-17 03:06:09.9250,172.8,137.6,80,79.63,9,19.53,61,789,781.4,0,80,80
2020-09-17 03:06:10.1733,172.8,137.6,80,79.63,9,19.53,62,425,425,0,80,80
2020-09-17 03:06:10.4208,172.8,137.6,80,79.63,9,19.53,64,9.6,9.8,0,80,80
2020-09-17 03:06:10.6683,172.8,137.6,80,79.63,8.9,19.53,3,786.8,4.4,23,80,80
2020-09-17 03:06:10.9159,172.8,137.6,80,79.63,9.1,19.54,4,786.4,4.7,23,80,80
2020-09-17 03:06:11.1659,172.8,137.6,80,79.63,9.1,19.53,65,3580,3590,0,80,80
2020-09-17 03:06:11.4167,172.8,137.6,80,79.63,9,19.54,66,5360,5350,0,80,80
2020-09-17 03:06:11.6675,172.8,137.6,80,79.63,9,19.53,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:11.9184,172.8,137.6,80,79.63,9,19.53,2,786.4,4.7,24,80,80
2020-09-17 03:06:12.1705,172.8,137.6,80,79.63,9,19.54,65,3580,3600,0,80,80
2020-09-17 03:06:12.4231,172.8,137.6,80,79.63,9.1,19.53,51,4.02,4,0,80,80
2020-09-17 03:06:12.6758,172.8,137.6,80,79.63,9,19.53,63,50,50,0,80,80
2020-09-17 03:06:12.9284,172.8,137.6,80,79.63,8.9,19.54,67,24.4,24.5,0,80,80
2020-09-17 03:06:13.1789,172.8,137.6,80,79.63,9,19.53,52,4.02,4,0,80,80
2020-09-17 03:06:13.4265,172.8,137.6,80,79.63,9,19.54,6,3580,24.4,4,80,80
2020-09-17 03:06:13.6740,172.8,137.6,80,79.63,9.1,19.54,7,3590,24.5,4,80,80
2020-09-17 03:06:13.9216,172.8,137.6,80,79.63,9,19.53,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:14.1691,172.8,137.6,80,79.63,8.9,19.53,2,786.4,4.7,24,80,80
2020-09-17 03:06:14.4199,172.8,137.7,80,79.69,9,19.53,61,788.9,781.4,0,80,80
2020-09-17 03:06:14.6727,172.8,137.7,80,79.69,9,19.52,62,425,425,0,80,80
2020-09-17 03:06:14.9254,172.8,137.7,80,79.69,9,19.53,64,9.6,9.8,0,80,80
2020-09-17 03:06:15.1782,172.8,137.7,80,79.69,9.1,19.53,3,786.8,4.4,23,80,80
2020-09-17 03:06:15.4295,172.8,137.7,80,79.69,8.9,19.53,4,786.4,4.7,23,80,80
2020-09-17 03:06:15.6799,172.8,137.7,80,79.69,9,19.54,65,3580,3590,0,80,80
2020-09-17 03:06:15.9303,172.8,137.7,80,79.69,9,19.53,66,5360,5360,0,80,80
2020-09-17 03:06:16.1807,172.8,137.7,80,79.69,9,19.54,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:16.4293,172.8,137.7,80,79.69,9.1,19.53,2,786.4,4.7,24,80,80
2020-09-17 03:06:16.6768,172.8,137.7,80,79.69,9,19.53,65,3580,3590,0,80,80
2020-09-17 03:06:16.9244,172.8,137.7,80,79.69,9,19.53,51,4.02,4,0,80,80
2020-09-17 03:06:17.1719,172.8,137.7,80,79.69,9.1,19.53,63,50,50,0,80,80
2020-09-17 03:06:17.4210,172.8,137.7,80,79.69,9,19.56,67,24.4,24.5,0,80,80
2020-09-17 03:06:17.6724,172.8,137.7,80,79.69,9.1,19.53,52,4.02,4,0,80,80
2020-09-17 03:06:17.9237,172.8,137.7,80,79.69,8.9,19.53,6,3580,24.4,4,80,80
2020-09-17 03:06:18.1751,172.8,137.7,80,79.69,8.9,19.53,7,3590,24.5,4,80,80
2020-09-17 03:06:18.4250,172.8,137.7,80,79.69,9.1,19.54,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:18.6725,172.8,137.7,80,79.69,9,19.53,2,786.5,4.7,24,80,80
2020-09-17 03:06:18.9200,172.8,137.7,80,79.69,9,19.53,61,788.9,781.4,0,80,80
2020-09-17 03:06:19.1676,172.8,137.7,80,79.69,9,19.53,62,425,425,0,80,80
2020-09-17 03:06:19.4172,172.8,137.7,80,79.69,9,19.53,64,9.7,9.8,0,80,80
2020-09-17 03:06:19.6700,172.8,137.7,80,79.69,9.1,19.54,3,786.8,4.4,23,80,80
2020-09-17 03:06:19.9228,172.8,137.7,80,79.69,9.1,19.54,4,786.5,4.7,23,80,80
2020-09-17 03:06:20.1756,172.8,137.7,80,79.69,8.9,19.53,65,3580,3590,0,80,80
2020-09-17 03:06:20.4284,172.8,137.7,80,79.69,9,19.53,66,5350,5360,0,80,80
2020-09-17 03:06:20.6811,172.8,137.7,80,79.69,9,19.51,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:20.9337,172.8,137.7,80,79.69,9.1,19.53,2,786.5,4.7,24,80,80
2020-09-17 03:06:21.1864,172.8,137.7,80,79.69,9.1,19.53,65,3590,3590,0,80,80
2020-09-17 03:06:21.4370,172.8,137.7,80,79.69,9,19.54,51,4.02,4,0,80,80
2020-09-17 03:06:21.6846,172.8,137.7,80,79.69,9,19.54,63,50,50,0,80,80
2020-09-17 03:06:21.9322,172.8,137.7,80,79.69,9,19.54,67,24.4,24.5,0,80,80
2020-09-17 03:06:22.1798,172.8,137.7,80,79.69,9,19.54,52,4.02,4,0,80,80
2020-09-17 03:06:22.4274,172.8,137.7,80,79.69,9.1,19.53,6,3590,24.4,4,80,80
2020-09-17 03:06:22.6791,172.8,137.7,80,79.69,9,19.54,7,3590,24.5,4,80,80
2020-09-17 03:06:22.9318,172.8,137.7,80,79.69,8.9,19.54,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:23.1845,172.8,137.7,80,79.69,9,19.53,2,786.5,4.7,24,80,80
2020-09-17 03:06:23.4372,172.8,137.7,80,79.69,9,19.54,61,789,781.3,0,80,80
2020-09-17 03:06:23.6860,172.8,137.7,80,79.69,9,19.54,62,425,425,0,80,80
2020-09-17 03:06:23.9335,172.8,137.7,80,79.69,9,19.54,64,9.7,9.8,0,80,80
2020-09-17 03:06:24.1811,172.8,137.7,80,79.69,8.9,19.53,3,786.8,4.4,23,80,80
2020-09-17 03:06:24.4287,172.8,137.7,80,79.69,9,19.54,4,786.5,4.7,23,80,80
2020-09-17 03:06:24.6762,172.8,137.7,80,79.69,9,19.54,65,3590,3600,0,80,80
2020-09-17 03:06:24.9237,172.8,137.7,80,79.69,9,19.53,66,5360,5360,0,80,80
2020-09-17 03:06:25.1713,172.8,137.7,80,79.69,9.1,19.54,1,786.9,4.4,23.5,80,80
2020-09-17 03:06:25.4188,172.8,137.7,80,79.69,8.9,19.53,2,786.4,4.8,24,80,80
2020-09-17 03:06:25.6663,172.8,137.7,80,79.69,9,19.53,65,3590,3590,0,80,80
2020-09-17 03:06:25.9138,172.8,137.7,80,79.69,9.1,19.53,51,4.02,4,0,80,80
2020-09-17 03:06:26.1614,172.8,137.7,80,79.69,9,19.54,63,50,50,0,80,80
2020-09-17 03:06:26.4089,172.8,137.7,80,79.69,9,19.53,67,24.4,24.5,0,80,80
2020-09-17 03:06:26.6588,172.8,137.7,80,79.69,9,19.54,52,4.02,4,0,80,80
2020-09-17 03:06:26.9095,172.8,137.7,80,79.69,9,19.54,6,3590,24.4,4,80,80
2020-09-17 03:06:27.1602,172.8,137.7,80,79.69,9.1,19.53,7,3600,24.5,4,80,80
2020-09-17 03:06:27.4110,172.8,137.7,80,79.69,9,19.53,1,786.9,4.4,23.5,80,80
2020-09-17 03:06:27.6630,172.8,137.7,80,79.69,9,19.53,2,786.4,4.8,24,80,80
2020-09-17 03:06:27.9156,172.8,137.7,80,79.69,9,19.54,61,788.9,781.4,0,80,80
2020-09-17 03:06:28.1682,172.8,137.7,80,79.69,9,19.53,62,425,425,0,80,80
2020-09-17 03:06:28.4209,172.8,137.7,80,79.69,9.1,19.53,64,9.7,9.8,0,80,80
2020-09-17 03:06:28.6710,172.8,137.7,80,79.69,9,19.53,3,786.9,4.4,23,80,80
2020-09-17 03:06:28.9202,172.8,137.7,80,79.69,8.9,19.53,4,786.4,4.8,23,80,80
2020-09-17 03:06:29.1694,172.8,137.7,80,79.69,9,19.53,65,3590,3590,0,80,80
2020-09-17 03:06:29.4186,172.8,137.7,80,79.69,9,19.54,66,5360,5350,0,80,80
2020-09-17 03:06:29.6672,172.8,137.7,80,79.69,9,19.54,1,786.9,4.4,23.5,80,80
2020-09-17 03:06:29.9149,172.8,137.7,80,79.69,9,19.53,2,786.4,4.8,24,80,80
2020-09-17 03:06:30.1626,172.8,137.7,80,79.69,8.9,19.53,65,3590,3590,0,80,80
2020-09-17 03:06:30.4103,172.8,137.7,80,79.69,8.9,19.53,51,4.02,4,0,80,80
2020-09-17 03:06:30.6601,172.8,137.7,80,79.69,9,19.53,63,50,50,0,80,80
2020-09-17 03:06:30.9128,172.8,137.7,80,79.69,9,19.54,67,24.4,24.5,0,80,80
2020-09-17 03:06:31.1655,172.8,137.7,80,79.69,9.1,19.74,52,4.02,4,0,80,80
2020-09-17 03:06:31.4181,172.8,137.7,80,79.69,8.9,19.73,6,3590,24.4,4,80,80
2020-09-17 03:06:31.6708,172.8,137.7,80,79.69,8.9,19.74,7,3590,24.5,4,80,80
2020-09-17 03:06:31.9235,172.8,137.7,80,79.69,9.1,19.66,1,786.9,4.4,23.5,80,80
2020-09-17 03:06:32.1762,172.8,137.7,80,79.69,9,19.73,2,786.4,4.8,24,80,80
2020-09-17 03:06:32.4289,172.8,137.7,80,79.69,9,19.73,61,788.9,781.4,0,80,80
2020-09-17 03:06:32.6816,172.8,137.7,80,79.69,9,19.73,62,425,425,0,80,80
2020-09-17 03:06:32.9345,172.8,137.7,80,79.69,9,19.73,64,9.7,9.8,0,80,80
2020-09-17 03:06:33.1873,172.8,137.7,80,79.69,9.1,19.73,3,786.8,4.4,23,80,80
2020-09-17 03:06:33.4401,172.8,137.7,80,79.69,9.1,19.73,4,786.4,4.7,23,80,80
2020-09-17 03:06:33.6929,172.8,137.7,80,79.69,9,19.73,65,3590,3590,0,80,80
2020-09-17 03:06:33.9424,172.8,137.7,80,79.69,9,19.74,66,5350,5350,0,80,80
2020-09-17 03:06:34.1899,172.8,137.7,80,79.69,9,19.73,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:34.4375,172.8,137.7,80,79.69,9.1,19.73,2,786.4,4.7,24,80,80
2020-09-17 03:06:34.6851,172.8,137.7,80,79.69,9.1,19.73,65,3590,3600,0,80,80
2020-09-17 03:06:34.9326,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:06:35.1802,172.8,137.7,80,79.69,9,19.74,63,50,50,0,80,80
2020-09-17 03:06:35.4277,172.8,137.7,80,79.69,9,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:06:35.6753,172.8,137.7,80,79.69,9,19.74,52,4.02,4,0,80,80
2020-09-17 03:06:35.9229,172.8,137.7,80,79.69,9.1,19.73,6,3590,24.4,4,80,80
2020-09-17 03:06:36.1755,172.8,137.7,80,79.69,9,19.73,7,3590,24.5,4,80,80
2020-09-17 03:06:36.4282,172.8,137.7,80,79.69,8.9,19.74,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:36.6808,172.8,137.7,80,79.69,9,19.73,2,786.4,4.7,24,80,80
2020-09-17 03:06:36.9335,172.8,137.7,80,79.69,9,19.74,61,788.9,781.4,0,80,80
2020-09-17 03:06:37.1808,172.8,137.7,80,79.69,9.1,19.73,62,425,425,0,80,80
2020-09-17 03:06:37.4280,172.8,137.7,80,79.69,9,19.73,64,9.7,9.8,0,80,80
2020-09-17 03:06:37.6752,172.8,137.7,80,79.69,8.9,19.73,3,786.8,4.4,23,80,80
2020-09-17 03:06:37.9224,172.8,137.7,80,79.69,9,19.73,4,786.4,4.7,23,80,80
2020-09-17 03:06:38.1740,172.8,137.7,80,79.69,9,19.73,65,3590,3600,0,80,80
2020-09-17 03:06:38.4267,172.8,137.7,80,79.69,9,19.74,66,5350,5350,0,80,80
2020-09-17 03:06:38.6793,172.8,137.7,80,79.69,9,19.74,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:38.9320,172.8,137.7,80,79.69,8.9,19.74,2,786.4,4.7,24,80,80
2020-09-17 03:06:39.1826,172.8,137.7,80,79.69,9.1,19.73,65,3600,3600,0,80,80
2020-09-17 03:06:39.4327,172.8,137.7,80,79.69,9.1,19.73,51,4.02,4,0,80,80
2020-09-17 03:06:39.6828,172.8,137.7,80,79.69,9,19.74,63,50,50,0,80,80
2020-09-17 03:06:39.9329,172.8,137.7,80,79.69,9.1,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:06:40.1841,172.8,137.7,80,79.69,8.9,19.73,52,4.02,4,0,80,80
2020-09-17 03:06:40.4369,172.8,137.7,80,79.69,8.9,19.73,6,3590,24.4,4,80,80
2020-09-17 03:06:40.6897,172.8,137.7,80,79.69,9.1,19.73,7,3600,24.5,4,80,80
2020-09-17 03:06:40.9424,172.8,137.7,80,79.69,9,19.75,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:41.1951,172.8,137.7,80,79.69,9,19.73,2,786.5,4.7,24,80,80
2020-09-17 03:06:41.4425,172.8,137.7,80,79.69,9,19.73,61,789,781.5,0,80,80
2020-09-17 03:06:41.6899,172.8,137.7,80,79.69,9,19.73,62,425,425,0,80,80
2020-09-17 03:06:41.9373,172.8,137.7,80,79.69,9.1,19.74,64,9.7,9.8,0,80,80
2020-09-17 03:06:42.1847,172.8,137.7,80,79.69,9,19.74,3,786.8,4.4,23,80,80
2020-09-17 03:06:42.4322,172.8,137.7,80,79.69,9,19.72,4,786.5,4.7,23,80,80
2020-09-17 03:06:42.6798,172.8,137.7,80,79.69,9,19.73,65,3590,3590,0,80,80
2020-09-17 03:06:42.9274,172.8,137.7,80,79.69,9,19.74,66,5350,5340,0,80,80
2020-09-17 03:06:43.1750,172.8,137.7,80,79.69,9.1,19.73,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:43.4255,172.8,137.7,80,79.69,9.1,19.73,2,786.5,4.7,24,80,80
2020-09-17 03:06:43.6784,172.8,137.7,80,79.69,8.9,19.74,65,3590,3590,0,80,80
2020-09-17 03:06:43.9312,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:06:44.1840,172.8,137.7,80,79.69,9,19.73,63,50,50,0,80,80
2020-09-17 03:06:44.4356,172.8,137.7,80,79.69,9.1,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:06:44.6831,172.8,137.7,80,79.69,9.1,19.73,52,4.02,4,0,80,80
2020-09-17 03:06:44.9307,172.8,137.7,80,79.69,9,19.73,6,3590,24.4,4,80,80
2020-09-17 03:06:45.1783,172.8,137.7,80,79.69,9,19.74,7,3590,24.5,4,80,80
2020-09-17 03:06:45.4272,172.8,137.7,80,79.69,9,19.74,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:45.6799,172.8,137.7,80,79.69,9,19.73,2,786.5,4.7,24,80,80
2020-09-17 03:06:45.9326,172.8,137.7,80,79.69,9.1,19.73,61,789,781.4,0,80,80
2020-09-17 03:06:46.1854,172.8,137.7,80,79.69,9,19.73,62,425,425,0,80,80
2020-09-17 03:06:46.4369,172.8,137.7,80,79.69,8.9,19.72,64,9.7,9.8,0,80,80
2020-09-17 03:06:46.6845,172.8,137.7,80,79.69,9.1,19.73,3,786.8,4.4,23,80,80
2020-09-17 03:06:46.9320,172.8,137.7,80,79.69,9,19.74,4,786.6,4.7,23,80,80
2020-09-17 03:06:47.1796,172.8,137.7,80,79.69,9,19.73,65,3590,3590,0,80,80
2020-09-17 03:06:47.4283,172.8,137.7,80,79.69,8.9,19.73,66,5350,5350,0,80,80
2020-09-17 03:06:47.6809,172.8,137.7,80,79.69,8.9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:06:47.9336,172.8,137.7,80,79.69,9,19.73,2,786.6,4.7,24,80,80
2020-09-17 03:06:48.1862,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:06:48.4389,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:06:48.6916,172.8,137.7,80,79.69,9,19.73,63,50,50,0,80,80
2020-09-17 03:06:48.9444,172.8,137.7,80,79.69,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:06:49.1972,172.8,137.7,80,79.69,9.1,19.73,52,4.02,4,0,80,80
2020-09-17 03:06:49.4500,172.8,137.7,80,79.69,9.1,19.73,6,3600,24.4,4,80,80
2020-09-17 03:06:49.7005,172.8,137.7,80,79.69,9,19.75,7,3590,24.5,4,80,80
2020-09-17 03:06:49.9480,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:06:50.1956,172.8,137.7,80,79.69,9,19.73,2,786.6,4.7,24,80,80
2020-09-17 03:06:50.4431,172.8,137.7,80,79.69,9,19.73,61,789,781.4,0,80,80
2020-09-17 03:06:50.6906,172.8,137.7,80,79.69,9.1,19.73,62,425,425,0,80,80
2020-09-17 03:06:50.9413,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:06:51.1940,172.8,137.7,80,79.69,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:06:51.4466,172.8,137.7,80,79.69,9,19.73,4,786.6,4.7,23,80,80
2020-09-17 03:06:51.6992,172.8,137.7,80,79.69,9,19.73,65,3590,3590,0,80,80
2020-09-17 03:06:51.9519,172.8,137.7,80,79.69,9.1,19.73,66,5350,5350,0,80,80
2020-09-17 03:06:52.2003,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:06:52.4479,172.8,137.7,80,79.69,8.9,19.73,2,786.6,4.7,24,80,80
2020-09-17 03:06:52.6955,172.8,137.7,80,79.69,9.1,19.73,65,3590,3590,0,80,80
2020-09-17 03:06:52.9431,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:06:53.1921,172.8,137.7,80,79.69,9,19.73,63,50,50,0,80,80
2020-09-17 03:06:53.4414,172.8,137.7,80,79.69,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:06:53.6908,172.8,137.7,80,79.69,8.9,19.74,52,4.02,4,0,80,80
2020-09-17 03:06:53.9401,172.8,137.7,80,79.69,9,19.73,6,3590,24.4,4,80,80
2020-09-17 03:06:54.1896,172.8,137.7,80,79.69,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:06:54.4390,172.8,137.7,80,79.69,9,19.73,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:54.6885,172.8,137.7,80,79.69,9.1,19.73,2,786.4,4.8,24,80,80
2020-09-17 03:06:54.9380,172.8,137.7,80,79.69,8.9,19.73,61,789,781.4,0,80,80
2020-09-17 03:06:55.1866,172.8,137.7,80,79.69,9,19.74,62,425,425,0,80,80
2020-09-17 03:06:55.4342,172.8,137.7,80,79.69,9.1,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:06:55.6817,172.8,137.7,80,79.69,9,19.73,3,786.8,4.4,23,80,80
2020-09-17 03:06:55.9292,172.8,137.7,80,79.69,9,19.74,4,786.4,4.8,23,80,80
2020-09-17 03:06:56.1774,172.8,137.7,80,79.69,9,19.74,65,3590,3590,0,80,80
2020-09-17 03:06:56.4265,172.8,137.7,80,79.69,9,19.74,66,5340,5340,0,80,80
2020-09-17 03:06:56.6756,172.8,137.7,80,79.69,9.1,19.73,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:56.9247,172.8,137.7,80,79.69,9,19.73,2,786.4,4.8,24,80,80
2020-09-17 03:06:57.1739,172.8,137.7,80,79.69,9,19.74,65,3590,3590,0,80,80
2020-09-17 03:06:57.4265,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:06:57.6792,172.8,137.7,80,79.69,9,19.73,63,50,50,0,80,80
2020-09-17 03:06:57.9319,172.8,137.7,80,79.69,9.1,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:06:58.1845,172.8,137.7,80,79.69,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:06:58.4340,172.8,137.7,80,79.69,9,19.73,6,3590,24.4,4,80,80
2020-09-17 03:06:58.6815,172.8,137.7,80,79.69,9,19.73,7,3590,24.5,4,80,80
2020-09-17 03:06:58.9291,172.8,137.7,80,79.69,9,19.72,1,786.8,4.4,23.5,80,80
2020-09-17 03:06:59.1766,172.8,137.7,80,79.69,9,19.74,2,786.4,4.8,24,80,80
2020-09-17 03:06:59.4242,172.8,137.7,80,79.69,9,19.73,61,788.9,781.4,0,80,80
2020-09-17 03:06:59.6717,172.8,137.7,80,79.69,8.9,19.71,62,425,425,0,80,80
2020-09-17 03:06:59.9193,172.8,137.7,80,79.69,8.9,19.73,64,9.7,9.8,0,80,80
2020-09-17 03:07:00.1669,172.8,137.7,80,79.69,9,19.73,3,786.8,4.4,23,80,80
2020-09-17 03:07:00.4165,172.8,137.7,80,79.69,9,19.73,4,786.4,4.8,23,80,80
2020-09-17 03:07:00.6692,172.8,137.7,80,79.69,9.1,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:00.9218,172.8,137.7,80,79.69,9,19.73,66,5330,5330,0,80,80
2020-09-17 03:07:01.1745,172.8,137.7,80,79.69,8.9,19.73,1,786.8,4.4,23.5,80,80
2020-09-17 03:07:01.4271,172.8,137.7,80,79.69,9.1,19.74,2,786.5,4.7,24,80,80
2020-09-17 03:07:01.6789,172.8,137.7,80,79.69,9,19.74,65,3590,3600,0,80,80
2020-09-17 03:07:01.9308,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:02.1826,172.8,137.7,80,79.69,9,19.73,63,50,50,0,80,80
2020-09-17 03:07:02.4342,172.8,137.7,80,79.69,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:02.6818,172.8,137.7,80,79.69,9.1,19.73,52,4.02,4,0,80,80
2020-09-17 03:07:02.9293,172.8,137.7,80,79.69,9.1,19.75,6,3600,24.4,4,80,80
2020-09-17 03:07:03.1769,172.8,137.7,80,79.69,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:07:03.4244,172.8,137.7,80,79.69,9,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:03.6741,172.8,137.7,80,79.69,9,19.74,2,786.5,4.7,24,80,80
2020-09-17 03:07:03.9268,172.8,137.7,80,79.69,9.1,19.73,61,788.9,781.5,0,80,80
2020-09-17 03:07:04.1795,172.8,137.7,80,79.69,9.1,19.74,62,425,425,0,80,80
2020-09-17 03:07:04.4321,172.8,137.7,80,79.69,9,19.73,64,9.7,9.8,0,80,80
2020-09-17 03:07:04.6849,172.8,137.7,80,79.69,9.1,19.74,3,786.9,4.4,23,80,80
2020-09-17 03:07:04.9377,172.8,137.7,80,79.69,9,19.73,4,786.5,4.7,23,80,80
2020-09-17 03:07:05.1906,172.8,137.7,80,79.69,9,19.74,65,3600,3600,0,80,80
2020-09-17 03:07:05.4435,172.8,137.7,80,79.69,9.1,19.74,66,5320,5320,0,80,80
2020-09-17 03:07:05.6962,172.8,137.7,80,79.69,9,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:05.9468,172.8,137.7,80,79.69,8.9,19.73,2,786.5,4.7,24,80,80
2020-09-17 03:07:06.1973,172.8,137.7,80,79.69,9.1,19.72,65,3600,3590,0,80,80
2020-09-17 03:07:06.4479,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:06.6985,172.8,137.7,80,79.69,9.1,19.76,63,50,50,0,80,80
2020-09-17 03:07:06.9473,172.8,137.7,80,79.69,9.1,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:07.1952,172.8,137.7,80,79.69,8.9,19.74,52,4.02,4,0,80,80
2020-09-17 03:07:07.4430,172.8,137.7,80,79.69,9,19.73,6,3590,24.4,4,80,80
2020-09-17 03:07:07.6909,172.8,137.7,80,79.69,9,19.73,7,3590,24.5,4,80,80
2020-09-17 03:07:07.9385,172.8,137.7,80,79.69,9,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:08.1860,172.8,137.7,80,79.69,9.1,19.73,2,786.5,4.7,24,80,80
2020-09-17 03:07:08.4335,172.8,137.7,80,79.69,9,19.73,61,789.1,781.5,0,80,80
2020-09-17 03:07:08.6809,172.8,137.7,80,79.69,9,19.73,62,425,425,0,80,80
2020-09-17 03:07:08.9284,172.8,137.7,80,79.69,9,19.74,64,9.6,9.8,0,80,80
2020-09-17 03:07:09.1759,172.8,137.7,80,79.69,9,19.73,3,786.9,4.4,23,80,80
2020-09-17 03:07:09.4234,172.8,137.7,80,79.69,9,19.73,4,786.6,4.7,23,80,80
2020-09-17 03:07:09.6708,172.8,137.7,80,79.69,8.9,19.73,65,3590,3590,0,80,80
2020-09-17 03:07:09.9183,172.8,137.7,80,79.69,8.9,19.76,66,5320,5320,0,80,80
2020-09-17 03:07:10.1701,172.8,137.7,80,79.69,9.1,19.74,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:10.4229,172.8,137.7,80,79.69,9,19.73,2,786.6,4.7,24,80,80
2020-09-17 03:07:10.6757,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:10.9285,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:11.1770,172.8,137.7,80,79.69,8.9,19.73,63,50,50,0,80,80
2020-09-17 03:07:11.4243,172.8,137.7,80,79.69,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:11.6717,172.8,137.7,80,79.69,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:07:11.9190,172.8,137.7,80,79.69,9,19.74,6,3600,24.4,4,80,80
2020-09-17 03:07:12.1663,172.8,137.7,80,79.69,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:07:12.4139,172.8,137.7,80,79.69,9,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:12.6614,172.8,137.7,80,79.69,9.1,19.74,2,786.6,4.7,24,80,80
2020-09-17 03:07:12.9089,172.8,137.7,80,79.69,9.1,19.73,61,789,781.5,0,80,80
2020-09-17 03:07:13.1566,172.8,137.7,80,79.69,8.9,19.73,62,425,425,0,80,80
2020-09-17 03:07:13.4094,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:07:13.6621,172.8,137.7,80,79.69,9,19.74,3,786.9,4.4,23,80,80
2020-09-17 03:07:13.9149,172.8,137.7,80,79.69,9,19.74,4,786.6,4.7,23,80,80
2020-09-17 03:07:14.1677,172.8,137.7,80,79.69,9.1,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:14.4177,172.8,137.7,80,79.69,9,19.74,66,5330,5320,0,80,80
2020-09-17 03:07:14.6660,172.8,137.7,80,79.69,9,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:14.9144,172.8,137.7,80,79.69,9,19.73,2,786.6,4.7,24,80,80
2020-09-17 03:07:15.1628,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:15.4139,172.8,137.7,80,79.69,9.1,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:15.6666,172.8,137.7,80,79.69,9,19.73,63,50,50,0,80,80
2020-09-17 03:07:15.9193,172.8,137.7,80,79.69,8.9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:16.1720,172.8,137.7,80,79.69,9.1,19.74,52,4.02,4,0,80,80
2020-09-17 03:07:16.4247,172.8,137.7,80,79.69,9,19.74,6,3600,24.4,4,80,80
2020-09-17 03:07:16.6773,172.8,137.7,80,79.69,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:07:16.9300,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:17.1827,172.8,137.7,80,79.69,8.9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:07:17.4341,172.8,137.7,80,79.69,9,19.73,61,789,781.5,0,80,80
2020-09-17 03:07:17.6815,172.8,137.7,80,79.69,9,19.73,62,425,425,0,80,80
2020-09-17 03:07:17.9288,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:07:18.1762,172.8,137.7,80,79.69,9,19.74,3,787,4.4,23,80,80
2020-09-17 03:07:18.4236,172.8,137.7,80,79.69,8.9,19.74,4,786.6,4.8,23,80,80
2020-09-17 03:07:18.6710,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:18.9185,172.8,137.7,80,79.69,9.1,19.74,66,5320,5320,0,80,80
2020-09-17 03:07:19.1660,172.8,137.7,80,79.69,8.9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:19.4134,172.8,137.7,80,79.69,9,19.74,2,786.6,4.8,24,80,80
2020-09-17 03:07:19.6611,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:19.9089,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:20.1567,172.8,137.7,80,79.69,9.1,19.73,63,50,50,0,80,80
2020-09-17 03:07:20.4045,172.8,137.7,80,79.69,9,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:07:20.6520,172.8,137.7,80,79.69,9,19.74,52,4.02,4,0,80,80
2020-09-17 03:07:20.8994,172.8,137.7,80,79.69,9,19.73,6,3610,24.4,4,80,80
2020-09-17 03:07:21.1468,172.8,137.7,80,79.69,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:07:21.3942,172.8,137.7,80,79.69,9.1,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:07:21.6415,172.8,137.7,80,79.69,9,19.74,2,786.6,4.8,24,80,80
2020-09-17 03:07:21.8889,172.8,137.7,80,79.69,9,19.74,61,789,781.5,0,80,80
2020-09-17 03:07:22.1363,172.8,137.7,80,79.69,9.1,19.73,62,425,425,0,80,80
2020-09-17 03:07:22.3836,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:07:22.6310,172.8,137.7,80,79.69,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:07:22.8784,172.8,137.7,80,79.69,9,19.74,4,786.6,4.8,23,80,80
2020-09-17 03:07:23.1258,172.8,137.7,80,79.69,8.9,19.72,65,3600,3590,0,80,80
2020-09-17 03:07:23.3731,172.8,137.7,80,79.69,9,19.73,66,5320,5320,0,80,80
2020-09-17 03:07:23.6230,172.8,137.7,80,79.69,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:07:23.8743,172.8,137.7,80,79.69,9,19.74,2,786.5,4.8,24,80,80
2020-09-17 03:07:24.1255,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:24.3768,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:24.6288,172.8,137.7,80,79.69,8.9,19.74,63,50,50,0,80,80
2020-09-17 03:07:24.8813,172.8,137.7,80,79.69,9.1,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:07:25.1338,172.8,137.7,80,79.69,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:07:25.3863,172.8,137.7,80,79.69,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:07:25.6358,172.8,137.7,80,79.69,9,19.74,7,3600,24.5,4,80,80
2020-09-17 03:07:25.8832,172.8,137.7,80,79.69,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:07:26.1306,172.8,137.7,80,79.69,9.1,19.73,2,786.5,4.8,24,80,80
2020-09-17 03:07:26.3780,172.8,137.7,80,79.69,9.1,19.72,61,789,781.4,0,80,80
2020-09-17 03:07:26.6267,172.8,137.7,80,79.69,9,19.73,62,425,425,0,80,80
2020-09-17 03:07:26.8771,172.8,137.7,80,79.69,9,19.74,64,9.6,9.8,0,80,80
2020-09-17 03:07:27.1276,172.8,137.7,80,79.69,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:07:27.3780,172.8,137.7,80,79.69,9,19.73,4,786.5,4.8,23,80,80
2020-09-17 03:07:27.6272,172.8,137.7,80,79.69,9.1,19.74,65,3610,3600,0,80,80
2020-09-17 03:07:27.8745,172.8,137.7,80,79.69,8.9,19.74,66,5310,5310,0,80,80
2020-09-17 03:07:28.1217,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:28.3689,172.8,137.7,80,79.69,9,19.73,2,786.5,4.8,24,80,80
2020-09-17 03:07:28.6182,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:28.8708,172.8,137.7,80,79.69,9.1,19.74,51,4.02,4,0,80,80
2020-09-17 03:07:29.1233,172.8,137.7,80,79.69,8.9,19.74,63,50,50,0,80,80
2020-09-17 03:07:29.3758,172.8,137.7,80,79.69,8.9,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:07:29.6283,172.8,137.7,80,79.69,9.1,19.72,52,4.02,4,0,80,80
2020-09-17 03:07:29.8808,172.8,137.7,80,79.69,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:07:30.1333,172.8,137.7,80,79.69,9,19.74,7,3600,24.5,4,80,80
2020-09-17 03:07:30.3859,172.8,137.7,80,79.69,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:07:30.6384,172.8,137.7,80,79.69,8.9,19.73,2,786.5,4.8,24,80,80
2020-09-17 03:07:30.8909,172.8,137.7,80,79.69,9,19.74,61,789,781.4,0,80,80
2020-09-17 03:07:31.1434,172.8,137.7,80,79.69,9.1,19.73,62,425,425,0,80,80
2020-09-17 03:07:31.3958,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:07:31.6483,172.8,137.7,80,79.69,9.1,19.73,3,787,4.4,23,80,80
2020-09-17 03:07:31.8960,172.8,137.7,80,79.69,8.9,19.74,4,786.5,4.8,23,80,80
2020-09-17 03:07:32.1437,172.8,137.7,80,79.69,9.1,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:32.3914,172.8,137.7,80,79.69,9.1,19.73,66,5310,5310,0,80,80
2020-09-17 03:07:32.6392,172.8,137.7,80,79.69,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:07:32.8904,172.8,137.7,80,79.69,9,19.73,2,786.5,4.8,24,80,80
2020-09-17 03:07:33.1415,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:33.3926,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:33.6437,172.8,137.7,80,79.69,9.1,19.71,63,50,50,0,80,80
2020-09-17 03:07:33.8928,172.8,137.7,80,79.69,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:34.1406,172.8,137.7,80,79.69,8.9,19.73,52,4.02,4,0,80,80
2020-09-17 03:07:34.3884,172.8,137.7,80,79.69,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:07:34.6363,172.8,137.7,80,79.69,9,19.73,7,3610,24.5,4,80,80
2020-09-17 03:07:34.8848,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:35.1338,172.8,137.7,80,79.69,9,19.73,2,786.5,4.8,24,80,80
2020-09-17 03:07:35.3828,172.8,137.7,80,79.69,8.9,19.73,61,789.1,781.5,0,80,80
2020-09-17 03:07:35.6318,172.8,137.7,80,79.69,9,19.73,62,425,425,0,80,80
2020-09-17 03:07:35.8809,172.8,137.7,80,79.69,9,19.74,64,9.6,9.7,0,80,80
2020-09-17 03:07:36.1306,172.8,137.7,80,79.69,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:07:36.3802,172.8,137.7,80,79.69,9.1,19.74,4,786.5,4.8,23,80,80
2020-09-17 03:07:36.6299,172.8,137.7,80,79.69,8.9,19.72,65,3600,3600,0,80,80
2020-09-17 03:07:36.8795,172.8,137.7,80,79.69,9,19.73,66,5310,5310,0,80,80
2020-09-17 03:07:37.1321,172.8,137.7,80,79.69,9.1,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:37.3846,172.8,137.7,80,79.69,9,19.74,2,786.5,4.8,24,80,80
2020-09-17 03:07:37.6371,172.8,137.7,80,79.69,9,19.74,65,3610,3600,0,80,80
2020-09-17 03:07:37.8897,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:38.1422,172.8,137.7,80,79.69,9,19.73,63,50,50,0,80,80
2020-09-17 03:07:38.3947,172.8,137.7,80,79.69,9.1,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:38.6472,172.8,137.7,80,79.69,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:07:38.8997,172.8,137.7,80,79.69,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:07:39.1523,172.8,137.7,80,79.69,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:07:39.4048,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:39.6574,172.8,137.7,80,79.69,9.1,19.73,2,786.5,4.8,24,80,80
2020-09-17 03:07:39.9100,172.8,137.7,80,79.69,9,19.73,61,789.2,781.5,0,80,80
2020-09-17 03:07:40.1601,172.8,137.7,80,79.69,9,19.74,62,425,425,0,80,80
2020-09-17 03:07:40.4098,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:07:40.6595,172.8,137.7,80,79.69,9,19.74,3,787,4.4,23,80,80
2020-09-17 03:07:40.9092,172.8,137.7,80,79.69,9,19.73,4,786.5,4.8,23,80,80
2020-09-17 03:07:41.1585,172.8,137.7,80,79.69,9,19.73,65,3610,3600,0,80,80
2020-09-17 03:07:41.4070,172.8,137.7,80,79.69,8.9,19.73,66,5310,5310,0,80,80
2020-09-17 03:07:41.6556,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:41.9042,172.8,137.7,80,79.69,9,19.74,2,786.5,4.8,24,80,80
2020-09-17 03:07:42.1528,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:42.4009,172.8,137.7,80,79.69,9.1,19.74,51,4.02,4,0,80,80
2020-09-17 03:07:42.6491,172.8,137.7,80,79.69,8.9,19.73,63,50,50,0,80,80
2020-09-17 03:07:42.8973,172.8,137.7,80,79.69,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:43.1455,172.8,137.7,80,79.69,9.1,19.74,52,4.02,4,0,80,80
2020-09-17 03:07:43.3939,172.8,137.7,80,79.69,9,19.71,6,3600,24.4,4,80,80
2020-09-17 03:07:43.6423,172.8,137.7,80,79.69,9.1,19.74,7,3600,24.5,4,80,80
2020-09-17 03:07:43.8907,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:44.1391,172.8,137.7,80,79.69,9,19.73,2,786.5,4.8,24,80,80
2020-09-17 03:07:44.3875,172.8,137.7,80,79.69,9.1,19.73,61,789,781.4,0,80,80
2020-09-17 03:07:44.6359,172.8,137.7,80,79.69,9,19.73,62,425,425,0,80,80
2020-09-17 03:07:44.8843,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:07:45.1327,172.8,137.7,80,79.69,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:07:45.3811,172.8,137.7,80,79.69,8.9,19.73,4,786.6,4.8,23,80,80
2020-09-17 03:07:45.6295,172.8,137.7,80,79.69,9.1,19.73,65,3600,3610,0,80,80
2020-09-17 03:07:45.8779,172.8,137.7,80,79.69,9.1,19.73,66,5310,5300,0,80,80
2020-09-17 03:07:46.1263,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:46.3744,172.8,137.7,80,79.69,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:07:46.6217,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:46.8691,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:47.1164,172.8,137.7,80,79.69,9,19.71,63,50,50,0,80,80
2020-09-17 03:07:47.3637,172.8,137.7,80,79.69,8.9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:47.6153,172.8,137.7,80,79.69,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:07:47.8677,172.8,137.7,80,79.69,9,19.76,6,3610,24.4,4,80,80
2020-09-17 03:07:48.1202,172.8,137.7,80,79.69,9,19.74,7,3600,24.5,4,80,80
2020-09-17 03:07:48.3727,172.8,137.7,80,79.69,9.1,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:48.6252,172.8,137.7,80,79.69,8.9,19.74,2,786.6,4.8,24,80,80
2020-09-17 03:07:48.8777,172.8,137.7,80,79.69,9,19.73,61,789.1,781.6,0,80,80
2020-09-17 03:07:49.1303,172.8,137.7,80,79.69,9.1,19.73,62,425,425,0,80,80
2020-09-17 03:07:49.3828,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:07:49.6353,172.8,137.7,80,79.69,9.1,19.74,3,787,4.4,23,80,80
2020-09-17 03:07:49.8878,172.8,137.7,80,79.69,9,19.73,4,786.6,4.8,23,80,80
2020-09-17 03:07:50.1403,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:50.3929,172.8,137.7,80,79.69,9.1,19.74,66,5300,5300,0,80,80
2020-09-17 03:07:50.6453,172.8,137.7,80,79.69,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:07:50.8958,172.8,137.7,80,79.69,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:07:51.1463,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:51.3968,172.8,137.7,80,79.69,8.9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:51.6472,172.8,137.7,80,79.69,9.1,19.73,63,50,50,0,80,80
2020-09-17 03:07:51.8945,172.8,137.7,80,79.69,9.1,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:52.1418,172.8,137.7,80,79.69,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:07:52.3891,172.8,137.7,80,79.69,9,19.74,6,3600,24.4,4,80,80
2020-09-17 03:07:52.6364,172.8,137.7,80,79.69,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:07:52.8870,172.8,137.7,80,79.69,9,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:53.1396,172.8,137.7,80,79.69,9.1,19.73,2,786.5,4.8,24,80,80
2020-09-17 03:07:53.3921,172.8,137.7,80,79.69,9,19.73,61,789.1,781.5,0,80,80
2020-09-17 03:07:53.6446,172.8,137.7,80,79.69,9,19.72,62,425,425,0,80,80
2020-09-17 03:07:53.8959,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:07:54.1432,172.8,137.7,80,79.69,9,19.74,3,786.9,4.4,23,80,80
2020-09-17 03:07:54.3904,172.8,137.7,80,79.69,9.1,19.74,4,786.5,4.8,23,80,80
2020-09-17 03:07:54.6377,172.8,137.7,80,79.69,8.9,19.74,65,3610,3600,0,80,80
2020-09-17 03:07:54.8850,172.8,137.7,80,79.69,8.9,19.74,66,5310,5320,0,80,80
2020-09-17 03:07:55.1352,172.8,137.7,80,79.69,9.1,19.74,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:55.3860,172.8,137.7,80,79.69,9,19.73,2,786.5,4.8,24,80,80
2020-09-17 03:07:55.6368,172.8,137.7,80,79.69,9.1,19.74,65,3600,3600,0,80,80
2020-09-17 03:07:55.8876,172.8,137.7,80,79.69,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:07:56.1355,172.8,137.7,80,79.69,8.9,19.73,63,50,50,0,80,80
2020-09-17 03:07:56.3828,172.8,137.7,80,79.69,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:07:56.6300,172.8,137.7,80,79.69,9,19.74,52,4.02,4,0,80,80
2020-09-17 03:07:56.8772,172.8,137.7,80,79.69,9,19.72,6,3600,24.4,4,80,80
2020-09-17 03:07:57.1287,172.8,137.7,80,79.69,9.1,19.74,7,3600,24.5,4,80,80
2020-09-17 03:07:57.3811,172.8,137.7,80,79.69,8.9,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:57.6336,172.8,137.7,80,79.69,9,19.74,2,786.5,4.8,24,80,80
2020-09-17 03:07:57.8861,172.8,137.7,80,79.69,9.1,19.73,61,789.1,781.4,0,80,80
2020-09-17 03:07:58.1347,172.8,137.7,80,79.69,9,19.73,62,425,425,0,80,80
2020-09-17 03:07:58.3821,172.8,137.7,80,79.69,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:07:58.6295,172.8,137.7,80,79.69,9,19.73,3,786.9,4.4,23,80,80
2020-09-17 03:07:58.8769,172.8,137.7,80,79.69,9,19.72,4,786.5,4.8,23,80,80
2020-09-17 03:07:59.1245,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:07:59.3770,172.8,137.7,80,79.69,9,19.73,66,5310,5310,0,80,80
2020-09-17 03:07:59.6295,172.8,137.7,80,79.69,9,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:07:59.8821,172.8,137.7,80,79.69,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:00.1346,172.8,137.7,80,79.69,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:00.3838,172.8,137.7,80,79.69,9.1,19.74,51,4.02,4,0,80,80
2020-09-17 03:08:00.6312,172.8,137.7,80,79.69,9.1,19.75,63,50,50,0,80,80
2020-09-17 03:08:00.8786,172.8,137.7,80,79.69,8.9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:01.1260,172.8,137.7,80,79.69,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:08:01.3733,172.8,137.7,80,79.69,9,19.74,6,3600,24.4,4,80,80
2020-09-17 03:08:01.6206,172.8,137.7,80,79.69,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:08:01.8679,172.8,137.7,80,79.69,9.1,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:08:02.1151,172.8,137.7,80,79.69,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:02.3634,172.8,137.8,80,79.75,9.1,19.73,61,789.1,781.6,0,80,80
2020-09-17 03:08:02.6158,172.8,137.8,80,79.75,9.1,19.73,62,425,425,0,80,80
2020-09-17 03:08:02.8683,172.8,137.8,80,79.75,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:08:03.1207,172.8,137.8,80,79.75,9.1,19.7,3,786.9,4.4,23,80,80
2020-09-17 03:08:03.3732,172.8,137.8,80,79.75,9,19.73,4,786.6,4.8,23,80,80
2020-09-17 03:08:03.6257,172.8,137.8,80,79.75,8.9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:03.8782,172.8,137.8,80,79.75,9.1,19.73,66,5300,5300,0,80,80
2020-09-17 03:08:04.1308,172.8,137.8,80,79.75,9,19.74,1,786.9,4.4,23.5,80,80
2020-09-17 03:08:04.3823,172.8,137.8,80,79.75,9,19.74,2,786.6,4.8,24,80,80
2020-09-17 03:08:04.6297,172.8,137.8,80,79.75,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:04.8770,172.8,137.8,80,79.75,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:05.1244,172.8,137.8,80,79.75,9.1,19.74,63,50,50,0,80,80
2020-09-17 03:08:05.3729,172.8,137.8,80,79.75,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:05.6254,172.8,137.8,80,79.75,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:08:05.8779,172.8,137.8,80,79.75,9,19.74,6,3600,24.4,4,80,80
2020-09-17 03:08:06.1304,172.8,137.8,80,79.75,9,19.74,7,3600,24.5,4,80,80
2020-09-17 03:08:06.3829,172.8,137.8,80,79.75,9,19.73,1,786.9,4.4,23.5,80,80
2020-09-17 03:08:06.6354,172.8,137.8,80,79.75,9.1,19.95,2,786.6,4.8,24,80,80
2020-09-17 03:08:06.8879,172.8,137.8,80,79.75,8.9,19.73,61,789.1,781.5,0,80,80
2020-09-17 03:08:07.1404,172.8,137.8,80,79.75,9,19.74,62,425,425,0,80,80
2020-09-17 03:08:07.3929,172.8,137.8,80,79.75,9.1,19.72,64,9.6,9.8,0,80,80
2020-09-17 03:08:07.6454,172.8,137.8,80,79.75,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:08:07.8979,172.8,137.8,80,79.75,9.1,19.73,4,786.6,4.8,23,80,80
2020-09-17 03:08:08.1504,172.8,137.8,80,79.75,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:08.4029,172.8,137.8,80,79.75,9,19.73,66,5310,5310,0,80,80
2020-09-17 03:08:08.6531,172.8,137.8,80,79.75,9.1,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:08.9004,172.8,137.8,80,79.75,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:09.1476,172.8,137.8,80,79.75,9.1,19.74,65,3600,3600,0,80,80
2020-09-17 03:08:09.3949,172.8,137.8,80,79.75,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:09.6430,172.8,137.8,80,79.75,8.9,19.73,63,50,50,0,80,80
2020-09-17 03:08:09.8920,172.8,137.8,80,79.75,9.1,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:08:10.1410,172.8,137.8,80,79.75,9,19.74,52,4.02,4,0,80,80
2020-09-17 03:08:10.3900,172.8,137.8,80,79.75,9,19.74,6,3590,24.4,4,80,80
2020-09-17 03:08:10.6390,172.8,137.8,80,79.75,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:08:10.8864,172.8,137.8,80,79.75,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:08:11.1338,172.8,137.8,80,79.75,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:11.3812,172.8,137.8,80,79.75,9.1,19.74,61,789,781.5,0,80,80
2020-09-17 03:08:11.6286,172.8,137.8,80,79.75,9,19.73,62,425,425,0,80,80
2020-09-17 03:08:11.8758,172.8,137.8,80,79.75,9,19.73,64,9.6,9.7,0,80,80
2020-09-17 03:08:12.1230,172.8,137.8,80,79.75,9,19.74,3,787,4.4,23,80,80
2020-09-17 03:08:12.3702,172.8,137.8,80,79.75,9,19.73,4,786.6,4.8,23,80,80
2020-09-17 03:08:12.6174,172.8,137.8,80,79.75,9.1,19.74,65,3600,3600,0,80,80
2020-09-17 03:08:12.8646,172.8,137.8,80,79.75,8.9,19.74,66,5310,5310,0,80,80
2020-09-17 03:08:13.1119,172.8,137.8,80,79.75,8.9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:13.3592,172.8,137.8,80,79.75,9.1,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:13.6065,172.8,137.8,80,79.75,9,19.74,65,3600,3600,0,80,80
2020-09-17 03:08:13.8538,172.8,137.8,80,79.75,9.1,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:14.1010,172.8,137.8,80,79.75,9,19.74,63,50,50,0,80,80
2020-09-17 03:08:14.3483,172.8,137.8,80,79.75,8.9,19.75,67,24.4,24.5,0,80,80
2020-09-17 03:08:14.5955,172.8,137.8,80,79.75,9.1,19.74,52,4.02,4,0,80,80
2020-09-17 03:08:14.8456,172.8,137.8,80,79.75,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:08:15.0981,172.8,137.8,80,79.75,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:08:15.3505,172.8,137.8,80,79.75,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:15.6030,172.8,137.8,80,79.75,8.9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:15.8555,172.8,137.8,80,79.75,9.1,19.73,61,789.1,781.5,0,80,80
2020-09-17 03:08:16.1079,172.8,137.8,80,79.75,9.1,19.73,62,425,425,0,80,80
2020-09-17 03:08:16.3603,172.8,137.8,80,79.75,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:08:16.6127,172.8,137.8,80,79.75,9,19.74,3,787,4.4,23,80,80
2020-09-17 03:08:16.8651,172.8,137.8,80,79.75,9,19.73,4,786.6,4.8,23,80,80
2020-09-17 03:08:17.1161,172.8,137.8,80,79.75,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:17.3668,172.8,137.8,80,79.75,9.1,19.73,66,5310,5310,0,80,80
2020-09-17 03:08:17.6175,172.8,137.8,80,79.75,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:08:17.8683,172.8,137.8,80,79.75,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:18.1197,172.8,137.8,80,79.75,9,19.73,65,3610,3600,0,80,80
2020-09-17 03:08:18.3722,172.8,137.8,80,79.75,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:18.6247,172.8,137.8,80,79.75,9.1,19.73,63,50,50,0,80,80
2020-09-17 03:08:18.8771,172.8,137.8,80,79.75,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:19.1274,172.8,137.8,80,79.75,8.9,19.74,52,4.02,4,0,80,80
2020-09-17 03:08:19.3749,172.8,137.8,80,79.75,9.1,19.73,6,3600,24.4,4,80,80
2020-09-17 03:08:19.6224,172.8,137.8,80,79.75,9,19.73,7,3610,24.5,4,80,80
2020-09-17 03:08:19.8699,172.8,137.8,80,79.75,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:08:20.1196,172.8,137.8,80,79.75,9.1,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:20.3721,172.8,137.8,80,79.75,8.9,19.73,61,789.2,781.5,0,80,80
2020-09-17 03:08:20.6246,172.8,137.8,80,79.75,9,19.74,62,425,425,0,80,80
2020-09-17 03:08:20.8770,172.8,137.8,80,79.75,9.1,19.71,64,9.6,9.8,0,80,80
2020-09-17 03:08:21.1295,172.8,137.8,80,79.75,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:08:21.3809,172.8,137.8,80,79.75,9,19.73,4,786.6,4.8,23,80,80
2020-09-17 03:08:21.6323,172.8,137.8,80,79.75,8.9,19.74,65,3600,3600,0,80,80
2020-09-17 03:08:21.8837,172.8,137.8,80,79.75,8.9,19.73,66,5320,5320,0,80,80
2020-09-17 03:08:22.1352,172.8,137.8,80,79.75,9.1,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:22.3865,172.8,137.8,80,79.75,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:22.6379,172.8,137.8,80,79.75,9,19.74,65,3600,3600,0,80,80
2020-09-17 03:08:22.8892,172.8,137.8,80,79.75,9,19.74,51,4.02,4,0,80,80
2020-09-17 03:08:23.1406,172.8,137.8,80,79.75,9,19.73,63,50,50,0,80,80
2020-09-17 03:08:23.3879,172.8,137.8,80,79.75,9.1,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:23.6352,172.8,137.8,80,79.75,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:08:23.8826,172.8,137.8,80,79.75,8.9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:08:24.1300,172.8,137.8,80,79.75,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:08:24.3825,172.8,137.8,80,79.75,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:24.6351,172.8,137.8,80,79.75,9.1,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:24.8876,172.8,137.8,80,79.75,9.1,19.73,61,789.1,781.5,0,80,80
2020-09-17 03:08:25.1402,172.8,137.8,80,79.75,8.9,19.74,62,425,425,0,80,80
2020-09-17 03:08:25.3927,172.8,137.8,80,79.75,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:08:25.6452,172.8,137.8,80,79.75,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:08:25.8977,172.8,137.8,80,79.75,9,19.73,4,786.6,4.8,23,80,80
2020-09-17 03:08:26.1503,172.8,137.8,80,79.75,9.1,19.74,65,3600,3600,0,80,80
2020-09-17 03:08:26.4028,172.8,137.8,80,79.75,9,19.74,66,5310,5310,0,80,80
2020-09-17 03:08:26.6510,172.8,137.8,80,79.75,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:26.8983,172.8,137.9,80,79.8,9.1,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:27.1456,172.8,137.9,80,79.8,9,19.74,65,3600,3600,0,80,80
2020-09-17 03:08:27.3929,172.8,137.9,80,79.8,9.1,19.74,51,4.02,4,0,80,80
2020-09-17 03:08:27.6403,172.8,137.9,80,79.8,9,19.73,63,50,50,0,80,80
2020-09-17 03:08:27.8876,172.8,137.9,80,79.8,8.9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:28.1350,172.8,137.9,80,79.8,9.1,19.73,52,4.02,4,0,80,80
2020-09-17 03:08:28.3824,172.8,137.9,80,79.8,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:08:28.6301,172.8,137.9,80,79.8,9,19.74,7,3600,24.5,4,80,80
2020-09-17 03:08:28.8785,172.8,137.9,80,79.8,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:29.1268,172.8,137.9,80,79.8,9,19.71,2,786.6,4.8,24,80,80
2020-09-17 03:08:29.3752,172.8,137.9,80,79.8,9,19.73,61,789,781.5,0,80,80
2020-09-17 03:08:29.6231,172.8,137.9,80,79.8,9,19.73,62,425,425,0,80,80
2020-09-17 03:08:29.8704,172.8,137.9,80,79.8,9,19.74,64,9.6,9.8,0,80,80
2020-09-17 03:08:30.1177,172.8,137.9,80,79.8,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:08:30.3649,172.8,137.9,80,79.8,9,19.74,4,786.6,4.8,23,80,80
2020-09-17 03:08:30.6139,172.8,137.9,80,79.8,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:30.8665,172.8,137.9,80,79.8,9.1,19.73,66,5310,5310,0,80,80
2020-09-17 03:08:31.1190,172.8,137.9,80,79.8,8.9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:31.3715,172.8,137.9,80,79.8,8.9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:31.6240,172.8,137.9,80,79.8,9.1,19.73,65,3610,3600,0,80,80
2020-09-17 03:08:31.8765,172.8,137.9,80,79.8,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:32.1291,172.8,137.9,80,79.8,9.1,19.94,63,50,50,0,80,80
2020-09-17 03:08:32.3816,172.8,137.9,80,79.8,9,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:08:32.6339,172.8,137.9,80,79.8,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:08:32.8813,172.8,137.9,80,79.8,9.1,19.74,6,3600,24.4,4,80,80
2020-09-17 03:08:33.1287,172.8,137.9,80,79.8,9.1,19.74,7,3600,24.5,4,80,80
2020-09-17 03:08:33.3761,172.8,137.9,80,79.8,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:08:33.6235,172.8,137.9,80,79.8,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:33.8741,172.8,137.9,80,79.8,9,19.73,61,789.1,781.6,0,80,80
2020-09-17 03:08:34.1265,172.8,137.9,80,79.8,9.1,19.73,62,425,425,0,80,80
2020-09-17 03:08:34.3790,172.8,137.9,80,79.8,9.1,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:08:34.6314,172.8,137.9,80,79.8,9,19.74,3,787,4.4,23,80,80
2020-09-17 03:08:34.8808,172.8,137.9,80,79.8,9,19.74,4,786.6,4.8,23,80,80
2020-09-17 03:08:35.1282,172.8,137.9,80,79.8,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:35.3755,172.8,137.9,80,79.8,9,19.74,66,5320,5310,0,80,80
2020-09-17 03:08:35.6229,172.8,137.9,80,79.8,9.1,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:35.8718,172.8,137.9,80,79.8,9,19.73,2,786.7,4.7,24,80,80
2020-09-17 03:08:36.1215,172.8,137.9,80,79.8,8.9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:36.3712,172.8,137.9,80,79.8,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:36.6210,172.8,137.9,80,79.8,9,19.73,63,50,50,0,80,80
2020-09-17 03:08:36.8723,172.8,137.9,80,79.8,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:37.1248,172.8,137.9,80,79.8,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:08:37.3772,172.8,137.9,80,79.8,8.9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:08:37.6297,172.8,137.9,80,79.8,9.1,19.74,7,3600,24.5,4,80,80
2020-09-17 03:08:37.8822,172.8,137.9,80,79.8,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:38.1347,172.8,137.9,80,79.8,9,19.73,2,786.7,4.7,24,80,80
2020-09-17 03:08:38.3873,172.8,137.9,80,79.8,9.1,19.73,61,789.1,781.5,0,80,80
2020-09-17 03:08:38.6398,172.8,137.9,80,79.8,8.9,19.74,62,425,425,0,80,80
2020-09-17 03:08:38.8891,172.8,137.9,80,79.8,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:08:39.1365,172.8,137.9,80,79.8,9.1,19.73,3,787,4.4,23,80,80
2020-09-17 03:08:39.3839,172.8,137.9,80,79.8,9,19.72,4,786.7,4.7,23,80,80
2020-09-17 03:08:39.6313,172.8,137.9,80,79.8,9,19.74,65,3610,3600,0,80,80
2020-09-17 03:08:39.8787,172.8,137.9,80,79.8,9,19.73,66,5310,5310,0,80,80
2020-09-17 03:08:40.1259,172.8,137.9,80,79.8,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:40.3731,172.8,137.9,80,79.8,9.1,19.73,2,786.7,4.7,24,80,80
2020-09-17 03:08:40.6203,172.8,137.9,80,79.8,9,19.73,65,3600,3600,0,80,80
