Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:08:40.8680,172.8,137.9,80,79.8,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:41.1171,172.8,137.9,80,79.8,9,19.73,63,50,50,0,80,80
2020-09-17 03:08:41.3663,172.8,137.9,80,79.8,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:41.6154,172.8,137.9,80,79.8,9.1,19.74,52,4.02,4,0,80,80
2020-09-17 03:08:41.8646,172.8,137.9,80,79.8,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:08:42.1171,172.8,137.9,80,79.8,8.9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:08:42.3696,172.8,137.9,80,79.8,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:42.6221,172.8,137.9,80,79.8,9,19.69,2,786.7,4.7,24,80,80
2020-09-17 03:08:42.8747,172.8,137.9,80,79.8,9,19.74,61,789.1,781.6,0,80,80
2020-09-17 03:08:43.1272,172.8,137.9,80,79.8,9.1,19.73,62,425,425,0,80,80
2020-09-17 03:08:43.3797,172.8,137.9,80,79.8,8.9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:08:43.6321,172.8,137.9,80,79.8,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:08:43.8846,172.8,137.9,80,79.8,9.1,19.73,4,786.7,4.8,23,80,80
2020-09-17 03:08:44.1328,172.8,137.9,80,79.8,9,19.74,65,3600,3600,0,80,80
2020-09-17 03:08:44.3801,172.8,137.9,80,79.8,9.1,19.73,66,5310,5320,0,80,80
2020-09-17 03:08:44.6274,172.8,137.9,80,79.8,9,19.72,1,787,4.4,23.5,80,80
2020-09-17 03:08:44.8747,172.8,137.9,80,79.8,9,19.74,2,786.7,4.8,24,80,80
2020-09-17 03:08:45.1264,172.8,137.9,80,79.8,9.1,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:45.3790,172.8,137.9,80,79.8,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:45.6315,172.8,137.9,80,79.8,9,19.73,63,50,50,0,80,80
2020-09-17 03:08:45.8840,172.8,137.9,80,79.8,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:46.1325,172.8,137.9,80,79.8,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:08:46.3798,172.8,137.9,80,79.8,9.1,19.74,6,3600,24.4,4,80,80
2020-09-17 03:08:46.6272,172.8,137.9,80,79.8,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:08:46.8746,172.8,137.9,80,79.8,8.9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:47.1229,172.8,137.9,80,79.8,9,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:08:47.3724,172.8,137.9,80,79.8,9,19.74,61,789.2,781.6,0,80,80
2020-09-17 03:08:47.6219,172.8,137.9,80,79.8,9,19.73,62,425,425,0,80,80
2020-09-17 03:08:47.8714,172.8,137.9,80,79.8,9,19.74,64,9.6,9.8,0,80,80
2020-09-17 03:08:48.1209,172.8,137.9,80,79.8,8.9,19.73,3,787,4.4,23,80,80
2020-09-17 03:08:48.3723,172.8,137.9,80,79.8,8.9,19.73,4,786.7,4.8,23,80,80
2020-09-17 03:08:48.6248,172.8,137.9,80,79.8,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:48.8773,172.8,137.9,80,79.8,9,19.73,66,5320,5320,0,80,80
2020-09-17 03:08:49.1299,172.8,137.9,80,79.8,9.1,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:49.3792,172.8,137.9,80,79.8,8.9,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:08:49.6265,172.8,137.9,80,79.8,9,19.75,65,3600,3600,0,80,80
2020-09-17 03:08:49.8737,172.8,137.9,80,79.8,9.1,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:50.1210,172.8,137.9,80,79.8,9,19.73,63,50,50,0,80,80
2020-09-17 03:08:50.3707,172.8,137.9,80,79.8,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:50.6221,172.8,137.9,80,79.8,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:08:50.8734,172.8,137.9,80,79.8,9,19.73,6,3590,24.4,4,80,80
2020-09-17 03:08:51.1247,172.8,137.9,80,79.8,9.1,19.73,7,3600,24.5,4,80,80
2020-09-17 03:08:51.3763,172.8,137.9,80,79.8,9.1,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:51.6288,172.8,137.9,80,79.8,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:51.8813,172.8,137.9,80,79.8,9,19.73,61,789.1,781.7,0,80,80
2020-09-17 03:08:52.1338,172.8,137.9,80,79.8,9,19.73,62,425,425,0,80,80
2020-09-17 03:08:52.3863,172.8,137.9,80,79.8,9.1,19.74,64,9.6,9.8,0,80,80
2020-09-17 03:08:52.6387,172.8,137.9,80,79.8,9.1,19.73,3,787,4.4,23,80,80
2020-09-17 03:08:52.8912,172.8,137.9,80,79.8,9,19.72,4,786.6,4.8,23,80,80
2020-09-17 03:08:53.1437,172.8,137.9,80,79.8,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:53.3962,172.8,137.9,80,79.8,9,19.73,66,5320,5320,0,80,80
2020-09-17 03:08:53.6487,172.8,137.9,80,79.8,9,19.85,1,787,4.4,23.5,80,80
2020-09-17 03:08:53.9013,172.8,137.9,80,79.8,9.1,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:08:54.1538,172.8,137.9,80,79.8,8.9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:54.4063,172.8,137.9,80,79.8,8.9,19.73,51,4.02,4,0,80,80
2020-09-17 03:08:54.6588,172.8,137.9,80,79.8,9,19.73,63,50,50,0,80,80
2020-09-17 03:08:54.9102,172.8,137.9,80,79.8,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:55.1617,172.8,137.9,80,79.8,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:08:55.4131,172.8,137.9,80,79.8,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:08:55.6645,172.8,137.9,80,79.8,8.9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:08:55.9143,172.8,137.9,80,79.8,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:08:56.1641,172.8,137.9,80,79.8,9,19.74,2,786.6,4.8,24,80,80
2020-09-17 03:08:56.4139,172.8,137.9,80,79.8,9,19.73,61,789.2,781.6,0,80,80
2020-09-17 03:08:56.6637,172.8,137.9,80,79.8,9.1,19.74,62,425,425,0,80,80
2020-09-17 03:08:56.9112,172.8,137.9,80,79.8,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:08:57.1587,172.8,137.9,80,79.8,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:08:57.4062,172.8,137.9,80,79.8,9.1,19.74,4,786.6,4.8,23,80,80
2020-09-17 03:08:57.6537,172.8,137.9,80,79.8,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:57.9011,172.8,137.9,80,79.8,9,19.73,66,5330,5330,0,80,80
2020-09-17 03:08:58.1485,172.8,137.9,80,79.8,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:08:58.3959,172.8,137.9,80,79.8,9,19.74,2,786.7,4.8,24,80,80
2020-09-17 03:08:58.6433,172.8,137.9,80,79.8,9.1,19.73,65,3600,3600,0,80,80
2020-09-17 03:08:58.8907,172.8,137.9,80,79.8,9,19.74,51,4.02,4,0,80,80
2020-09-17 03:08:59.1380,172.8,137.9,80,79.8,9,19.73,63,50,50,0,80,80
2020-09-17 03:08:59.3853,172.8,137.9,80,79.8,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:08:59.6326,172.8,137.9,80,79.8,9,19.74,52,4.02,4,0,80,80
2020-09-17 03:08:59.8812,172.8,137.9,80,79.8,9.1,19.73,6,3600,24.4,4,80,80
2020-09-17 03:09:00.1337,172.8,137.9,80,79.8,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:09:00.3862,172.8,137.9,80,79.8,8.9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:09:00.6386,172.8,137.9,80,79.8,9,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:09:00.8900,172.8,137.9,80,79.8,9,19.73,61,789.2,781.7,0,80,80
2020-09-17 03:09:01.1374,172.8,137.9,80,79.8,9,19.74,62,425,425,0,80,80
2020-09-17 03:09:01.3848,172.8,137.9,80,79.8,9.1,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:09:01.6322,172.8,137.9,80,79.8,8.9,19.73,3,787,4.4,23,80,80
2020-09-17 03:09:01.8796,172.8,137.9,80,79.8,9,19.73,4,786.7,4.8,23,80,80
2020-09-17 03:09:02.1273,172.8,137.9,80,79.8,9.1,19.74,65,3610,3600,0,80,80
2020-09-17 03:09:02.3750,172.8,137.9,80,79.8,9,19.73,66,5330,5330,0,80,80
2020-09-17 03:09:02.6227,172.8,137.9,80,79.8,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:09:02.8704,172.8,137.9,80,79.8,9,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:09:03.1227,172.8,137.9,80,79.8,9,19.73,65,3600,3610,0,80,80
2020-09-17 03:09:03.3752,172.8,137.9,80,79.8,9.1,19.74,51,4.02,4,0,80,80
2020-09-17 03:09:03.6277,172.8,137.9,80,79.8,9.1,19.73,63,50,50,0,80,80
2020-09-17 03:09:03.8802,172.8,137.9,80,79.8,9,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:09:04.1326,172.8,137.9,80,79.8,9,19.74,52,4.02,4,0,80,80
2020-09-17 03:09:04.3851,172.8,137.9,80,79.8,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:09:04.6375,172.8,137.9,80,79.8,9.1,19.73,7,3600,24.5,4,80,80
2020-09-17 03:09:04.8900,172.8,137.9,80,79.8,9,19.73,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:05.1415,172.8,137.9,80,79.8,8.9,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:09:05.3920,172.8,137.9,80,79.8,9.1,19.73,61,789.1,781.6,0,80,80
2020-09-17 03:09:05.6424,172.8,137.9,80,79.8,9,19.73,62,425,425,0,80,80
2020-09-17 03:09:05.8929,172.8,137.9,80,79.8,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:09:06.1434,172.8,137.9,80,79.8,9,19.73,3,787.1,4.4,23,80,80
2020-09-17 03:09:06.3959,172.8,137.9,80,79.8,8.9,19.73,4,786.7,4.8,23,80,80
2020-09-17 03:09:06.6484,172.8,137.9,80,79.8,8.9,19.73,65,3600,3600,0,80,80
2020-09-17 03:09:06.9010,172.8,137.9,80,79.8,9.1,19.73,66,5320,5320,0,80,80
2020-09-17 03:09:07.1535,172.8,137.9,80,79.8,9,19.73,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:07.4028,172.8,137.9,80,79.8,9,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:09:07.6502,172.8,137.9,80,79.8,8.9,19.73,65,3610,3600,0,80,80
2020-09-17 03:09:07.8977,172.8,137.9,80,79.8,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:09:08.1451,172.8,137.9,80,79.8,9.1,19.73,63,50,50,0,80,80
2020-09-17 03:09:08.3926,172.8,137.9,80,79.8,9,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:09:08.6400,172.8,137.9,80,79.8,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:09:08.8875,172.8,137.9,80,79.8,9,19.73,6,3610,24.4,4,80,80
2020-09-17 03:09:09.1349,172.8,137.9,80,79.8,9,19.74,7,3600,24.5,4,80,80
2020-09-17 03:09:09.3823,172.8,137.9,80,79.8,9.1,19.73,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:09.6298,172.8,137.9,80,79.8,9.1,19.74,2,786.7,4.8,24,80,80
2020-09-17 03:09:09.8772,172.8,137.9,80,79.8,8.9,19.73,61,789.2,781.6,0,80,80
2020-09-17 03:09:10.1247,172.8,137.9,80,79.8,9,19.73,62,425,425,0,80,80
2020-09-17 03:09:10.3733,172.8,137.9,80,79.8,9,19.74,64,9.6,9.8,0,80,80
2020-09-17 03:09:10.6258,172.8,137.9,80,79.8,9,19.76,3,787.1,4.4,23,80,80
2020-09-17 03:09:10.8783,172.8,137.9,80,79.8,9.1,19.74,4,786.7,4.8,23,80,80
2020-09-17 03:09:11.1308,172.8,137.9,80,79.8,8.9,19.73,65,3600,3610,0,80,80
2020-09-17 03:09:11.3833,172.8,137.9,80,79.8,9.1,19.73,66,5320,5320,0,80,80
2020-09-17 03:09:11.6358,172.8,137.9,80,79.8,9,19.75,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:11.8883,172.8,137.9,80,79.8,9,19.74,2,786.7,4.8,24,80,80
2020-09-17 03:09:12.1408,172.8,137.9,80,79.8,9.1,19.73,65,3610,3610,0,80,80
2020-09-17 03:09:12.3934,172.8,137.9,80,79.8,8.9,19.73,51,4.02,4,0,80,80
2020-09-17 03:09:12.6459,172.8,137.9,80,79.8,8.9,19.73,63,50,50,0,80,80
2020-09-17 03:09:12.8984,172.8,137.9,80,79.8,9.1,19.74,67,24.4,24.5,0,80,80
2020-09-17 03:09:13.1509,172.8,137.9,80,79.8,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:09:13.4034,172.8,137.9,80,79.8,9,19.72,6,3600,24.4,4,80,80
2020-09-17 03:09:13.6544,172.8,137.9,80,79.8,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:09:13.9051,172.8,137.9,80,79.8,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:09:14.1559,172.8,137.9,80,79.8,9.1,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:09:14.4067,172.8,137.9,80,79.8,9,19.73,61,789.2,781.6,0,80,80
2020-09-17 03:09:14.6543,172.8,137.9,80,79.8,9,19.73,62,425,425,0,80,80
2020-09-17 03:09:14.9017,172.8,137.9,80,79.8,9,19.74,64,9.6,9.8,0,80,80
2020-09-17 03:09:15.1491,172.8,137.9,80,79.8,9,19.73,3,787,4.4,23,80,80
2020-09-17 03:09:15.3965,172.8,137.9,80,79.8,9,19.74,4,786.7,4.8,23,80,80
2020-09-17 03:09:15.6482,172.8,137.9,80,79.8,9.1,19.73,65,3610,3600,0,80,80
2020-09-17 03:09:15.9008,172.8,137.9,80,79.8,8.9,19.73,66,5310,5310,0,80,80
2020-09-17 03:09:16.1533,172.8,137.9,80,79.8,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:09:16.4059,172.8,137.9,80,79.8,9.1,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:09:16.6581,172.8,137.9,80,79.8,9,19.73,65,3600,3610,0,80,80
2020-09-17 03:09:16.9055,172.8,137.9,80,79.8,9.1,19.73,51,4.02,4,0,80,80
2020-09-17 03:09:17.1530,172.8,137.9,80,79.8,9,19.71,63,50,50,0,80,80
2020-09-17 03:09:17.4004,172.8,137.9,80,79.8,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:09:17.6478,172.8,137.9,80,79.8,9.1,19.73,52,4.02,4,0,80,80
2020-09-17 03:09:17.8952,172.8,137.9,80,79.8,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:09:18.1425,172.8,137.9,80,79.8,9,19.73,7,3610,24.5,4,80,80
2020-09-17 03:09:18.3897,172.8,137.9,80,79.8,9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:09:18.6370,172.8,137.9,80,79.8,9,19.74,2,786.7,4.8,24,80,80
2020-09-17 03:09:18.8867,172.8,137.9,80,79.8,9.1,19.73,61,789.1,781.6,0,80,80
2020-09-17 03:09:19.1378,172.8,137.9,80,79.8,9,19.73,62,425,425,0,80,80
2020-09-17 03:09:19.3890,172.8,137.9,80,79.8,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:09:19.6402,172.8,137.9,80,79.8,9,19.74,3,787.1,4.4,23,80,80
2020-09-17 03:09:19.8921,172.8,137.9,80,79.8,9,19.74,4,786.6,4.8,23,80,80
2020-09-17 03:09:20.1447,172.8,137.9,80,79.8,9,19.73,65,3600,3610,0,80,80
2020-09-17 03:09:20.3972,172.8,137.9,80,79.8,9,19.74,66,5310,5310,0,80,80
2020-09-17 03:09:20.6498,172.8,137.9,80,79.8,8.9,19.74,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:20.8993,172.8,137.9,80,79.8,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:09:21.1467,172.8,137.9,80,79.8,9,19.73,65,3610,3600,0,80,80
2020-09-17 03:09:21.3942,172.8,137.9,80,79.8,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:09:21.6416,172.8,137.9,80,79.8,9.1,19.73,63,50,50,0,80,80
2020-09-17 03:09:21.8889,172.8,137.9,80,79.8,8.9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:09:22.1361,172.8,137.9,80,79.8,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:09:22.3834,172.8,137.9,80,79.8,9.1,19.72,6,3610,24.4,4,80,80
2020-09-17 03:09:22.6306,172.8,137.9,80,79.8,9,19.73,7,3610,24.5,4,80,80
2020-09-17 03:09:22.8809,172.8,137.9,80,79.8,9,19.73,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:23.1334,172.8,137.9,80,79.8,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:09:23.3859,172.8,137.9,80,79.8,9,19.73,61,789.2,781.7,0,80,80
2020-09-17 03:09:23.6383,172.8,137.9,80,79.8,9.1,19.74,62,425,425,0,80,80
2020-09-17 03:09:23.8908,172.8,137.9,80,79.8,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:09:24.1434,172.8,137.9,80,79.8,9,19.73,3,787.1,4.4,23,80,80
2020-09-17 03:09:24.3959,172.8,137.9,80,79.8,9,19.74,4,786.6,4.8,23,80,80
2020-09-17 03:09:24.6484,172.8,137.9,80,79.8,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:09:24.8996,172.8,137.9,80,79.8,9.1,19.73,66,5310,5310,0,80,80
2020-09-17 03:09:25.1470,172.8,137.9,80,79.8,9.1,19.73,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:25.3944,172.8,137.9,80,79.8,9,19.73,2,786.6,4.8,24,80,80
2020-09-17 03:09:25.6418,172.8,137.9,80,79.8,9.1,19.71,65,3600,3600,0,80,80
2020-09-17 03:09:25.8892,172.8,137.9,80,79.8,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:09:26.1395,172.8,137.9,80,79.8,9,19.74,63,50,50,0,80,80
2020-09-17 03:09:26.3897,172.8,137.9,80,79.8,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:09:26.6399,172.8,137.9,80,79.8,8.9,19.74,52,4.02,4,0,80,80
2020-09-17 03:09:26.8901,172.8,137.9,80,79.8,8.9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:09:27.1376,172.8,137.9,80,79.8,9,19.73,7,3610,24.5,4,80,80
2020-09-17 03:09:27.3849,172.8,137.9,80,79.8,9,19.73,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:27.6322,172.8,137.9,80,79.8,9,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:09:27.8796,172.8,137.9,80,79.8,9,19.73,61,789.2,781.7,0,80,80
2020-09-17 03:09:28.1269,172.8,137.9,80,79.8,8.9,19.74,62,425,425,0,80,80
2020-09-17 03:09:28.3741,172.8,137.9,80,79.8,9.1,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:09:28.6214,172.8,137.9,80,79.8,9,19.73,3,787.1,4.4,23,80,80
2020-09-17 03:09:28.8687,172.8,137.9,80,79.8,9,19.75,4,786.7,4.8,23,80,80
2020-09-17 03:09:29.1160,172.8,137.9,80,79.8,9,19.73,65,3610,3610,0,80,80
2020-09-17 03:09:29.3633,172.8,137.9,80,79.8,9,19.74,66,5310,5310,0,80,80
2020-09-17 03:09:29.6105,172.8,137.9,80,79.8,9.1,19.73,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:29.8578,172.8,137.9,80,79.8,9.1,19.73,2,786.7,4.8,24,80,80
2020-09-17 03:09:30.1090,172.8,137.9,80,79.8,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:09:30.3615,172.8,137.9,80,79.8,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:09:30.6139,172.8,137.9,80,79.8,9,19.73,63,50,50,0,80,80
2020-09-17 03:09:30.8663,172.8,137.9,80,79.8,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:09:31.1188,172.8,137.9,80,79.8,9.1,19.73,52,4.02,4,0,80,80
2020-09-17 03:09:31.3713,172.8,137.9,80,79.8,9,19.73,6,3600,24.4,4,80,80
2020-09-17 03:09:31.6238,172.8,137.9,80,79.8,8.9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:09:31.8763,172.8,137.9,80,79.8,9.1,19.74,1,787.1,4.4,23.5,80,80
2020-09-17 03:09:32.1278,172.8,137.9,80,79.8,9,19.72,2,786.7,4.8,24,80,80
2020-09-17 03:09:32.3781,172.8,137.9,80,79.8,9,19.74,61,789.1,781.7,0,80,80
2020-09-17 03:09:32.6283,172.8,137.9,80,79.8,9,19.73,62,425,425,0,80,80
2020-09-17 03:09:32.8786,172.8,137.9,80,79.8,8.9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:09:33.1298,172.8,137.9,80,79.8,9,19.74,3,787.1,4.4,23,80,80
2020-09-17 03:09:33.3823,172.8,137.9,80,79.8,9,19.73,4,786.7,4.8,23,80,80
2020-09-17 03:09:33.6348,172.8,137.9,80,79.8,9,19.73,65,3600,3600,0,80,80
2020-09-17 03:09:33.8873,172.8,137.9,80,79.8,9,19.74,66,5310,5310,0,80,80
2020-09-17 03:09:34.1399,172.8,137.9,80,79.8,8.9,19.73,1,787,4.4,23.5,80,80
2020-09-17 03:09:34.3924,172.8,137.9,80,79.8,9,19.73,2,786.8,4.8,24,80,80
2020-09-17 03:09:34.6449,172.8,137.9,80,79.8,9.1,19.73,65,3610,3600,0,80,80
2020-09-17 03:09:34.8974,172.8,137.9,80,79.8,9,19.74,51,4.02,4,0,80,80
2020-09-17 03:09:35.1495,172.8,137.9,80,79.8,9,19.73,63,50,50,0,80,80
2020-09-17 03:09:35.4011,172.8,137.9,80,79.8,9,19.72,67,24.4,24.5,0,80,80
2020-09-17 03:09:35.6527,172.8,137.9,80,79.8,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:09:35.9043,172.8,137.9,80,79.8,9.1,19.73,6,3600,24.4,4,80,80
2020-09-17 03:09:36.1546,172.8,137.9,80,79.8,9,19.73,7,3600,24.5,4,80,80
2020-09-17 03:09:36.4031,172.8,138.1,80,79.92,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:09:36.6517,172.8,138.1,80,79.92,9.1,19.73,2,786.8,4.8,24,80,80
2020-09-17 03:09:36.9002,172.8,138.1,80,79.92,9,19.73,61,789.3,781.6,0,80,80
2020-09-17 03:09:37.1483,172.8,138.1,80,79.92,9.1,19.74,62,425,425,0,80,80
2020-09-17 03:09:37.3957,172.8,138.1,80,79.92,9,19.73,64,9.6,9.8,0,80,80
2020-09-17 03:09:37.6431,172.8,138.1,80,79.92,8.9,19.73,3,787,4.4,23,80,80
2020-09-17 03:09:37.8906,172.8,138.1,80,79.92,9.1,19.73,4,786.8,4.8,23,80,80
2020-09-17 03:09:38.1380,172.8,138.1,80,79.92,9,19.74,65,3600,3600,0,80,80
2020-09-17 03:09:38.3854,172.8,138.1,80,79.92,9,19.73,66,5310,5310,0,80,80
2020-09-17 03:09:38.6328,172.8,138.1,80,79.92,9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:09:38.8802,172.8,138.1,80,79.92,9,19.73,2,786.8,4.8,24,80,80
2020-09-17 03:09:39.1276,172.8,138.1,80,79.92,9,19.73,65,3600,3610,0,80,80
2020-09-17 03:09:39.3783,172.8,138.1,80,79.92,9,19.73,51,4.02,4,0,80,80
2020-09-17 03:09:39.6308,172.8,138.1,80,79.92,8.9,19.74,63,50,50,0,80,80
2020-09-17 03:09:39.8834,172.8,138.1,80,79.92,9,19.73,67,24.4,24.5,0,80,80
2020-09-17 03:09:40.1359,172.8,138.1,80,79.92,9,19.73,52,4.02,4,0,80,80
2020-09-17 03:09:40.3884,172.8,138.1,80,79.92,9,19.74,6,3600,24.4,4,80,80
2020-09-17 03:09:40.6409,172.8,138.1,80,79.92,9.1,19.73,7,3600,24.5,4,80,80
2020-09-17 03:09:40.8934,172.8,138.1,80.25,79.92,8.9,19.74,1,787,4.4,23.5,80,80
2020-09-17 03:09:41.1459,172.8,138.1,80.25,79.92,8.9,19.73,2,786.7,4.8,24,80.5,80
2020-09-17 03:09:41.3983,172.8,138.1,80.25,79.92,9.1,19.73,61,789.1,781.6,0,80.5,80
2020-09-17 03:09:41.6494,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:09:41.9001,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:09:42.1509,172.8,138.1,80.25,79.92,9,19.73,3,787.1,4.4,23,80.5,80
2020-09-17 03:09:42.4016,172.8,138.1,80.25,79.92,9,19.73,4,786.7,4.8,23,80.5,80
2020-09-17 03:09:42.6508,172.8,138.1,80.25,79.92,9.1,19.73,65,3590,3600,0,80.5,80
2020-09-17 03:09:42.8981,172.8,138.1,80.25,79.92,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:09:43.1454,172.8,138.1,80.25,79.92,9,19.74,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:09:43.3927,172.8,138.1,80.25,79.92,9,19.73,2,786.7,4.8,24,80.5,80
2020-09-17 03:09:43.6403,172.8,138.1,80.25,79.92,8.9,19.73,65,3590,3600,0,80.5,80
2020-09-17 03:09:43.8883,172.8,138.1,80.25,79.92,9.1,19.74,51,4.02,4,0,80.5,80
2020-09-17 03:09:44.1363,172.8,138.1,80.25,79.92,9.1,19.62,63,50,50,0,80.5,80
2020-09-17 03:09:44.3843,172.8,138.1,80.25,79.92,9,19.74,67,24.4,24.5,0,80.5,80
2020-09-17 03:09:44.6334,172.8,138.1,80.25,79.92,9,19.74,52,4.02,4,0,80.5,80
2020-09-17 03:09:44.8839,172.8,138.1,80.25,79.92,9,19.73,6,3580,24.4,4,80.5,80
2020-09-17 03:09:45.1345,172.8,138.1,80.25,79.92,9,19.75,7,3610,24.5,4,80.5,80
2020-09-17 03:09:45.3850,172.8,138.1,80.25,79.92,9.1,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:09:45.6356,172.8,138.1,80.25,79.92,8.9,19.73,2,786.7,4.8,24,80.5,80
2020-09-17 03:09:45.8872,172.8,138.1,80.25,79.92,8.9,19.73,61,789.2,781.7,0,80.5,80
2020-09-17 03:09:46.1388,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:09:46.3904,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:09:46.6421,172.8,138.1,80.25,79.92,9,19.74,3,787.1,4.4,23,80.5,80
2020-09-17 03:09:46.8909,172.8,138.1,80.25,79.92,8.9,19.73,4,786.7,4.8,23,80.5,80
2020-09-17 03:09:47.1383,172.8,138.1,80.25,79.92,8.9,19.73,65,3580,3610,0,80.5,80
2020-09-17 03:09:47.3857,172.8,138.1,80.25,79.92,9,19.73,66,5300,5300,0,80.5,80
2020-09-17 03:09:47.6330,172.8,138.1,80.25,79.92,9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:09:47.8830,172.8,138.1,80.25,79.92,9,19.73,2,786.7,4.8,24,80.5,80
2020-09-17 03:09:48.1344,172.8,138.1,80.25,79.92,9,19.73,65,3580,3610,0,80.5,80
2020-09-17 03:09:48.3859,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:09:48.6373,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:09:48.8890,172.8,138.1,80.25,79.92,9.1,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:09:49.1415,172.8,138.1,80.25,79.92,8.9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:09:49.3940,172.8,138.1,80.25,79.92,9,19.73,6,3580,24.4,4,80.5,80
2020-09-17 03:09:49.6465,172.8,138.1,80.25,79.92,9,19.73,7,3610,24.5,4,80.5,80
2020-09-17 03:09:49.8976,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.2,23.5,80.5,80
2020-09-17 03:09:50.1451,172.8,138.1,80.25,79.92,9.1,19.74,2,786.7,4.8,24,80.5,80
2020-09-17 03:09:50.3925,172.8,138.1,80.25,79.92,9,19.73,61,789.3,781.7,0,80.5,80
2020-09-17 03:09:50.6399,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:09:50.8886,172.8,138.1,80.25,79.92,9.1,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:09:51.1409,172.8,138.1,80.25,79.92,9,19.73,3,787.2,4.2,23,80.5,80
2020-09-17 03:09:51.3932,172.8,138.1,80.25,79.92,9,19.73,4,786.7,4.8,23,80.5,80
2020-09-17 03:09:51.6456,172.8,138.1,80.25,79.92,8.9,19.73,65,3570,3610,0,80.5,80
2020-09-17 03:09:51.8968,172.8,138.1,80.25,79.92,8.9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:09:52.1442,172.8,138.1,80.25,79.92,9.1,19.73,1,787.2,4.2,23.5,80.5,80
2020-09-17 03:09:52.3917,172.8,138.1,80.25,79.92,9,19.74,2,786.7,4.8,24,80.5,80
2020-09-17 03:09:52.6391,172.8,138.1,80.25,79.92,9,19.74,65,3570,3620,0,80.5,80
2020-09-17 03:09:52.8879,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:09:53.1408,172.8,138.1,80.25,79.92,8.9,19.73,63,50,50,0,80.5,80
2020-09-17 03:09:53.3936,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:09:53.6465,172.8,138.1,80.25,79.92,9,19.74,52,4.02,4,0,80.5,80
2020-09-17 03:09:53.8994,172.8,138.1,80.25,79.92,8.9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:09:54.1522,172.8,138.1,80.25,79.92,9,19.73,7,3620,24.5,4,80.5,80
2020-09-17 03:09:54.4050,172.8,138.1,80.25,79.92,9,19.74,1,787.2,4.2,23.5,80.5,80
2020-09-17 03:09:54.6577,172.8,138.1,80.25,79.92,9,19.74,2,786.7,4.8,24,80.5,80
2020-09-17 03:09:54.9103,172.8,138.1,80.25,79.92,9.1,19.74,61,789.1,781.8,0,80.5,80
2020-09-17 03:09:55.1576,172.8,138.1,80.25,79.92,8.9,19.73,62,425,425,0,80.5,80
2020-09-17 03:09:55.4050,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:09:55.6523,172.8,138.1,80.25,79.92,9.1,19.73,3,787.1,4.4,23,80.5,80
2020-09-17 03:09:55.8997,172.8,138.1,80.25,79.92,9,19.74,4,786.8,4.8,23,80.5,80
2020-09-17 03:09:56.1514,172.8,138.1,80.25,79.92,9,19.73,65,3580,3620,0,80.5,80
2020-09-17 03:09:56.4040,172.8,138.1,80.25,79.92,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:09:56.6565,172.8,138.1,80.25,79.92,8.9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:09:56.9091,172.8,138.1,80.25,79.92,9.1,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:09:57.1592,172.8,138.1,80.25,79.92,9,19.73,65,3570,3620,0,80.5,80
2020-09-17 03:09:57.4065,172.8,138.1,80.25,79.92,8.9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:09:57.6539,172.8,138.1,80.25,79.92,9,19.74,63,50,50,0,80.5,80
2020-09-17 03:09:57.9012,172.8,138.1,80.25,79.92,9,19.74,67,24.4,24.5,0,80.5,80
2020-09-17 03:09:58.1485,172.8,138.1,80.25,79.92,9,19.75,52,4.02,4,0,80.5,80
2020-09-17 03:09:58.3958,172.8,138.1,80.25,79.92,9,19.73,6,3580,24.4,4,80.5,80
2020-09-17 03:09:58.6431,172.8,138.1,80.25,79.92,8.9,19.73,7,3620,24.5,4,80.5,80
2020-09-17 03:09:58.8903,172.8,138.1,80.25,79.92,9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:09:59.1378,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:09:59.3903,172.8,138.1,80.25,79.92,9,19.73,61,789.2,781.7,0,80.5,80
2020-09-17 03:09:59.6428,172.8,138.1,80.25,79.92,9.1,19.73,62,425,425,0,80.5,80
2020-09-17 03:09:59.8953,172.8,138.1,80.25,79.92,8.9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:00.1478,172.8,138.1,80.25,79.92,8.9,19.74,3,787.1,4.4,23,80.5,80
2020-09-17 03:10:00.4004,172.8,138.1,80.25,79.92,9.1,19.73,4,786.8,4.8,23,80.5,80
2020-09-17 03:10:00.6530,172.8,138.1,80.25,79.92,9,19.72,65,3570,3630,0,80.5,80
2020-09-17 03:10:00.9057,172.8,138.1,80.25,79.92,9,19.73,66,5300,5300,0,80.5,80
2020-09-17 03:10:01.1583,172.8,138.1,80.25,79.92,9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:01.4109,172.8,138.1,80.25,79.92,9,19.74,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:01.6634,172.8,138.1,80.25,79.92,9.1,19.73,65,3580,3630,0,80.5,80
2020-09-17 03:10:01.9160,172.8,138.1,80.25,79.92,9.1,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:02.1685,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:02.4203,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:02.6721,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:10:02.9239,172.8,138.1,80.25,79.92,9.1,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:10:03.1757,172.8,138.1,80.25,79.92,9.1,19.71,7,3630,24.5,4,80.5,80
2020-09-17 03:10:03.4283,172.8,138.1,80.25,79.92,8.9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:03.6810,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:03.9337,172.8,138.1,80.25,79.92,9,19.73,61,789.2,781.7,0,80.5,80
2020-09-17 03:10:04.1864,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:04.4377,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:04.6853,172.8,138.1,80.25,79.92,8.9,19.74,3,787.2,4.4,23,80.5,80
2020-09-17 03:10:04.9328,172.8,138.1,80.25,79.92,8.9,19.73,4,786.8,4.8,23,80.5,80
2020-09-17 03:10:05.1804,172.8,138.1,80.25,79.92,9,19.74,65,3570,3630,0,80.5,80
2020-09-17 03:10:05.4279,172.8,138.1,80.25,79.92,9,19.73,66,5310,5300,0,80.5,80
2020-09-17 03:10:05.6782,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:05.9289,172.8,138.1,80.25,79.92,8.9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:06.1797,172.8,138.1,80.25,79.92,8.9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:10:06.4304,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:06.6821,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:06.9347,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:07.1874,172.8,138.1,80.25,79.92,9,19.74,52,4.02,4,0,80.5,80
2020-09-17 03:10:07.4401,172.8,138.1,80.25,79.92,9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:10:07.6928,172.8,138.1,80.25,79.92,9,19.74,7,3630,24.5,4,80.5,80
2020-09-17 03:10:07.9454,172.8,138.1,80.25,79.92,9.1,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:08.1981,172.8,138.1,80.25,79.92,8.9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:08.4508,172.8,138.1,80.25,79.92,9,19.74,61,789.3,781.7,0,80.5,80
2020-09-17 03:10:08.7011,172.8,138.1,80.25,79.92,9.1,19.74,62,425,425,0,80.5,80
2020-09-17 03:10:08.9486,172.8,138.1,80.25,79.92,9,19.74,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:09.1961,172.8,138.1,80.25,79.92,9.1,19.73,3,787.2,4.4,23,80.5,80
2020-09-17 03:10:09.4436,172.8,138.1,80.25,79.92,9,19.74,4,786.8,4.8,23,80.5,80
2020-09-17 03:10:09.6911,172.8,138.1,80.25,79.92,9,19.74,65,3570,3620,0,80.5,80
2020-09-17 03:10:09.9386,172.8,138.1,80.25,79.92,9.1,19.73,66,5300,5300,0,80.5,80
2020-09-17 03:10:10.1861,172.8,138.1,80.25,79.92,9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:10.4335,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:10.6810,172.8,138.1,80.25,79.92,9,19.74,65,3570,3630,0,80.5,80
2020-09-17 03:10:10.9313,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:11.1836,172.8,138.1,80.25,79.92,9.1,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:11.4358,172.8,138.1,80.25,79.92,9,19.74,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:11.6880,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:10:11.9376,172.8,138.1,80.25,79.92,9,19.76,6,3570,24.4,4,80.5,80
2020-09-17 03:10:12.1852,172.8,138.1,80.25,79.92,9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:10:12.4328,172.8,138.1,80.25,79.92,9,19.74,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:12.6804,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:12.9279,172.8,138.1,80.25,79.92,8.9,19.73,61,789.3,781.6,0,80.5,80
2020-09-17 03:10:13.1752,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:13.4225,172.8,138.1,80.25,79.92,9,19.74,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:13.6699,172.8,138.1,80.25,79.92,9,19.73,3,787.1,4.4,23,80.5,80
2020-09-17 03:10:13.9186,172.8,138.1,80.25,79.92,9,19.74,4,786.8,4.8,23,80.5,80
2020-09-17 03:10:14.1712,172.8,138.1,80.25,79.92,8.9,19.74,65,3570,3630,0,80.5,80
2020-09-17 03:10:14.4239,172.8,138.1,80.25,79.92,9,19.73,66,5300,5300,0,80.5,80
2020-09-17 03:10:14.6765,172.8,138.1,80.25,79.92,9.1,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:14.9291,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:15.1774,172.8,138.1,80.25,79.92,9,19.7,65,3570,3630,0,80.5,80
2020-09-17 03:10:15.4248,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:15.6723,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:15.9198,172.8,138.1,80.25,79.92,9.1,19.74,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:16.1673,172.8,138.1,80.25,79.92,9,19.74,52,4.02,4,0,80.5,80
2020-09-17 03:10:16.4147,172.8,138.1,80.25,79.92,8.9,19.72,6,3570,24.4,4,80.5,80
2020-09-17 03:10:16.6621,172.8,138.1,80.25,79.92,9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:10:16.9096,172.8,138.1,80.25,79.92,9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:17.1569,172.8,138.1,80.25,79.92,9.1,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:17.4041,172.8,138.1,80.25,79.92,9.1,19.73,61,789.2,781.7,0,80.5,80
2020-09-17 03:10:17.6513,172.8,138.1,80.25,79.92,8.9,19.74,62,425,425,0,80.5,80
2020-09-17 03:10:17.8986,172.8,138.1,80.25,79.92,9.1,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:18.1460,172.8,138.1,80.25,79.92,9,19.73,3,787.1,4.4,23,80.5,80
2020-09-17 03:10:18.3934,172.8,138.1,80.25,79.92,9,19.73,4,786.7,4.8,23,80.5,80
2020-09-17 03:10:18.6408,172.8,138.1,80.25,79.92,9,19.73,65,3580,3630,0,80.5,80
2020-09-17 03:10:18.8883,172.8,138.1,80.25,79.92,8.9,19.74,66,5310,5310,0,80.5,80
2020-09-17 03:10:19.1396,172.8,138.1,80.25,79.92,8.9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:19.3921,172.8,138.1,80.25,79.92,9.1,19.73,2,786.7,4.8,24,80.5,80
2020-09-17 03:10:19.6446,172.8,138.1,80.25,79.92,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:10:19.8972,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:20.1499,172.8,138.1,80.25,79.92,9,19.74,63,50,50,0,80.5,80
2020-09-17 03:10:20.4028,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:20.6557,172.8,138.1,80.25,79.92,9.1,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:10:20.9085,172.8,138.1,80.25,79.92,9,19.73,6,3580,24.4,4,80.5,80
2020-09-17 03:10:21.1606,172.8,138.1,80.25,79.92,8.9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:10:21.4117,172.8,138.1,80.25,79.92,9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:21.6629,172.8,138.1,80.25,79.92,9,19.74,2,786.7,4.8,24,80.5,80
2020-09-17 03:10:21.9140,172.8,138.1,80.25,79.92,9.1,19.73,61,789.1,781.7,0,80.5,80
2020-09-17 03:10:22.1649,172.8,138.1,80.25,79.92,9.1,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:22.4124,172.8,138.1,80.25,79.92,8.9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:22.6598,172.8,138.1,80.25,79.92,9.1,19.73,3,787.1,4.4,23,80.5,80
2020-09-17 03:10:22.9073,172.8,138.1,80.25,79.92,9,19.73,4,786.7,4.8,23,80.5,80
2020-09-17 03:10:23.1551,172.8,138.1,80.25,79.92,9,19.73,65,3570,3640,0,80.5,80
2020-09-17 03:10:23.4079,172.8,138.1,80.25,79.92,9.1,19.73,66,5300,5310,0,80.5,80
2020-09-17 03:10:23.6606,172.8,138.1,80.25,79.92,8.9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:23.9134,172.8,138.1,80.25,79.92,9,19.73,2,786.7,4.8,24,80.5,80
2020-09-17 03:10:24.1661,172.8,138.1,80.25,79.92,9.1,19.73,65,3580,3640,0,80.5,80
2020-09-17 03:10:24.4144,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:24.6628,172.8,138.1,80.25,79.92,9,19.74,63,50,50,0,80.5,80
2020-09-17 03:10:24.9112,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:25.1596,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:10:25.4122,172.8,138.1,80.25,79.92,9,19.74,6,3570,24.4,4,80.5,80
2020-09-17 03:10:25.6649,172.8,138.1,80.25,79.92,9,19.72,7,3630,24.5,4,80.5,80
2020-09-17 03:10:25.9176,172.8,138.1,80.25,79.92,8.9,19.74,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:26.1702,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:26.4230,172.8,138.1,80.25,79.92,9,19.73,61,789.2,781.7,0,80.5,80
2020-09-17 03:10:26.6759,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:26.9287,172.8,138.1,80.25,79.92,9.1,19.74,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:27.1816,172.8,138.1,80.25,79.92,8.9,19.73,3,787.2,4.4,23,80.5,80
2020-09-17 03:10:27.4330,172.8,138.1,80.25,79.92,9,19.73,4,786.8,4.8,23,80.5,80
2020-09-17 03:10:27.6802,172.8,138.1,80.25,79.92,9.1,19.73,65,3580,3640,0,80.5,80
2020-09-17 03:10:27.9274,172.8,138.1,80.25,79.92,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:10:28.1746,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:28.4219,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:28.6716,172.8,138.1,80.25,79.92,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:10:28.9245,172.8,138.1,80.25,79.92,9.1,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:29.1773,172.8,138.1,80.25,79.92,9,19.71,63,50,50,0,80.5,80
2020-09-17 03:10:29.4301,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:29.6830,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:10:29.9357,172.8,138.1,80.25,79.92,9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:10:30.1884,172.8,138.1,80.25,79.92,9.1,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:10:30.4411,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:30.6938,172.8,138.1,80.25,79.92,8.9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:30.9466,172.8,138.1,80.25,79.92,9.1,19.74,61,789.2,781.7,0,80.5,80
2020-09-17 03:10:31.1993,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:31.4520,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:31.7047,172.8,138.1,80.25,79.92,9,19.73,3,787.2,4.4,23,80.5,80
2020-09-17 03:10:31.9539,172.8,138.1,80.25,79.92,8.9,19.72,4,786.8,4.8,23,80.5,80
2020-09-17 03:10:32.2012,172.8,138.1,80.25,79.92,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:10:32.4485,172.8,138.1,80.25,79.92,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:10:32.6959,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:32.9432,172.8,138.1,80.25,79.92,9,19.73,2,786.7,4.8,24,80.5,80
2020-09-17 03:10:33.1907,172.8,138.1,80.25,79.92,8.9,19.73,65,3580,3630,0,80.5,80
2020-09-17 03:10:33.4381,172.8,138.1,80.25,79.92,9,19.74,51,4.02,4,0,80.5,80
2020-09-17 03:10:33.6856,172.8,138.1,80.25,79.92,9.1,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:33.9330,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:34.1805,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:10:34.4279,172.8,138.1,80.25,79.92,9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:10:34.6754,172.8,138.1,80.25,79.92,9,19.73,7,3640,24.5,4,80.5,80
2020-09-17 03:10:34.9228,172.8,138.1,80.25,79.92,9.1,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:35.1703,172.8,138.1,80.25,79.92,9,19.73,2,786.7,4.8,24,80.5,80
2020-09-17 03:10:35.4177,172.8,138.1,80.25,79.92,9,19.74,61,789.2,781.7,0,80.5,80
2020-09-17 03:10:35.6652,172.8,138.1,80.25,79.92,9.1,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:35.9126,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:36.1646,172.8,138.1,80.25,79.92,9,19.73,3,787.2,4.4,23,80.5,80
2020-09-17 03:10:36.4173,172.8,138.1,80.25,79.92,9,19.77,4,786.7,4.8,23,80.5,80
2020-09-17 03:10:36.6700,172.8,138.1,80.25,79.92,8.9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:10:36.9227,172.8,138.1,80.25,79.92,9.1,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:10:37.1711,172.8,138.1,80.25,79.92,9.1,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:37.4186,172.8,138.1,80.25,79.92,9,19.73,2,786.7,4.8,24,80.5,80
2020-09-17 03:10:37.6661,172.8,138.1,80.25,79.92,9,19.74,65,3570,3630,0,80.5,80
2020-09-17 03:10:37.9136,172.8,138.1,80.25,79.92,9,19.75,51,4.02,4,0,80.5,80
2020-09-17 03:10:38.1611,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:38.4085,172.8,138.1,80.25,79.92,9.1,19.75,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:38.6559,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:10:38.9033,172.8,138.1,80.25,79.92,8.9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:10:39.1551,172.8,138.1,80.25,79.92,9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:10:39.4078,172.8,138.1,80.25,79.92,9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:39.6604,172.8,138.1,80.25,79.92,9.1,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:39.9131,172.8,138.1,80.25,79.92,8.9,19.73,61,789.3,781.7,0,80.5,80
2020-09-17 03:10:40.1636,172.8,138.1,80.25,79.92,8.9,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:40.4109,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:40.6581,172.8,138.1,80.25,79.92,9,19.73,3,787.1,4.4,23,80.5,80
2020-09-17 03:10:40.9054,172.8,138.1,80.25,79.92,9,19.74,4,786.8,4.8,23,80.5,80
2020-09-17 03:10:41.1527,172.8,138.1,80.25,79.92,9.1,19.73,65,3580,3630,0,80.5,80
2020-09-17 03:10:41.4000,172.8,138.1,80.25,79.92,8.9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:10:41.6473,172.8,138.1,80.25,79.92,9,19.74,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:41.8946,172.8,138.1,80.25,79.92,9.1,19.74,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:42.1422,172.8,138.1,80.25,79.92,9,19.73,65,3570,3640,0,80.5,80
2020-09-17 03:10:42.3950,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:42.6479,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:42.9007,172.8,138.1,80.25,79.92,9,19.72,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:43.1535,172.8,138.1,80.25,79.92,9.1,19.75,52,4.02,4,0,80.5,80
2020-09-17 03:10:43.4027,172.8,138.1,80.25,79.92,9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:10:43.6499,172.8,138.1,80.25,79.92,9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:10:43.8971,172.8,138.1,80.25,79.92,9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:44.1444,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:44.3952,172.8,138.1,80.25,79.92,9.1,19.73,61,789.3,781.8,0,80.5,80
2020-09-17 03:10:44.6479,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:44.9007,172.8,138.1,80.25,79.92,8.9,19.71,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:45.1534,172.8,138.1,80.25,79.92,9.1,19.73,3,787.1,4.4,23,80.5,80
2020-09-17 03:10:45.4061,172.8,138.1,80.25,79.92,9,19.73,4,786.8,4.8,23,80.5,80
2020-09-17 03:10:45.6588,172.8,138.1,80.25,79.92,9,19.74,65,3570,3630,0,80.5,80
2020-09-17 03:10:45.9114,172.8,138.1,80.25,79.92,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:10:46.1640,172.8,138.1,80.25,79.92,8.9,19.73,1,787.1,4.4,23.5,80.5,80
2020-09-17 03:10:46.4166,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:46.6684,172.8,138.1,80.25,79.92,9.1,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:10:46.9199,172.8,138.1,80.25,79.92,8.9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:47.1715,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:47.4231,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:47.6756,172.8,138.1,80.25,79.92,9,19.74,52,4.02,4,0,80.5,80
2020-09-17 03:10:47.9282,172.8,138.1,80.25,79.92,9.1,19.74,6,3580,24.4,4,80.5,80
2020-09-17 03:10:48.1808,172.8,138.1,80.25,79.92,8.9,19.74,7,3630,24.5,4,80.5,80
2020-09-17 03:10:48.4334,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:48.6852,172.8,138.1,80.25,79.92,9.1,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:48.9360,172.8,138.1,80.25,79.92,9,19.74,61,789.3,781.7,0,80.5,80
2020-09-17 03:10:49.1868,172.8,138.1,80.25,79.92,9.1,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:49.4376,172.8,138.1,80.25,79.92,9,19.74,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:49.6867,172.8,138.1,80.25,79.92,8.9,19.73,3,787.2,4.4,23,80.5,80
2020-09-17 03:10:49.9343,172.8,138.1,80.25,79.92,9.1,19.73,4,786.8,4.8,23,80.5,80
2020-09-17 03:10:50.1818,172.8,138.1,80.25,79.92,9.1,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:10:50.4294,172.8,138.1,80.25,79.92,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:10:50.6770,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:50.9245,172.8,138.1,80.25,79.92,9,19.75,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:51.1721,172.8,138.1,80.25,79.92,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:10:51.4197,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:10:51.6676,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:51.9203,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:52.1729,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:10:52.4255,172.8,138.1,80.25,79.92,9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:10:52.6782,172.8,138.1,80.25,79.92,9.1,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:10:52.9303,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:53.1822,172.8,138.1,80.25,79.92,8.9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:10:53.4341,172.8,138.1,80.25,79.92,9.1,19.73,61,789.3,781.8,0,80.5,80
2020-09-17 03:10:53.6860,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:53.9382,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:54.1904,172.8,138.1,80.25,79.92,9.1,19.73,3,787.2,4.4,23,80.5,80
2020-09-17 03:10:54.4427,172.8,138.1,80.25,79.92,9,19.73,4,786.9,4.8,23,80.5,80
2020-09-17 03:10:54.6950,172.8,138.1,80.25,79.92,9.1,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:10:54.9476,172.8,138.1,80.25,79.92,9.1,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:10:55.2004,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:55.4532,172.8,138.1,80.25,79.92,9,19.74,2,786.9,4.8,24,80.5,80
2020-09-17 03:10:55.7060,172.8,138.1,80.25,79.92,9,19.74,65,3570,3630,0,80.5,80
2020-09-17 03:10:55.9588,172.8,138.1,80.25,79.92,9,19.74,51,4.02,4,0,80.5,80
2020-09-17 03:10:56.2115,172.8,138.1,80.25,79.92,9.1,19.73,63,50,50,0,80.5,80
2020-09-17 03:10:56.4643,172.8,138.1,80.25,79.92,9,19.74,67,24.4,24.5,0,80.5,80
2020-09-17 03:10:56.7170,172.8,138.1,80.25,79.92,9.1,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:10:56.9663,172.8,138.1,80.25,79.92,9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:10:57.2138,172.8,138.1,80.25,79.92,9,19.74,7,3630,24.5,4,80.5,80
2020-09-17 03:10:57.4614,172.8,138.1,80.25,79.92,9.1,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:57.7089,172.8,138.1,80.25,79.92,9,19.74,2,786.9,4.8,24,80.5,80
2020-09-17 03:10:57.9572,172.8,138.1,80.25,79.92,8.9,19.74,61,789.3,781.8,0,80.5,80
2020-09-17 03:10:58.2072,172.8,138.1,80.25,79.92,9.1,19.73,62,425,425,0,80.5,80
2020-09-17 03:10:58.4572,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:10:58.7072,172.8,138.1,80.25,79.92,9,19.73,3,787.2,4.4,23,80.5,80
2020-09-17 03:10:58.9578,172.8,138.1,80.25,79.92,9,19.73,4,786.9,4.8,23,80.5,80
2020-09-17 03:10:59.2106,172.8,138.1,80.25,79.92,8.9,19.74,65,3570,3630,0,80.5,80
2020-09-17 03:10:59.4633,172.8,138.1,80.25,79.92,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:10:59.7161,172.8,138.1,80.25,79.92,9,19.74,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:10:59.9688,172.8,138.1,80.25,79.92,9,19.73,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:00.2171,172.8,138.1,80.25,79.92,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:00.4647,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:00.7122,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:00.9598,172.8,138.1,80.25,79.92,9.1,19.74,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:01.2074,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:01.4551,172.8,138.1,80.25,79.92,9,19.74,6,3570,24.4,4,80.5,80
2020-09-17 03:11:01.7028,172.8,138.1,80.25,79.92,9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:11:01.9504,172.8,138.1,80.25,79.92,9,19.73,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:02.2023,172.8,138.1,80.25,79.92,9.1,19.73,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:02.4551,172.8,138.1,80.25,79.92,9,19.73,61,789.3,781.8,0,80.5,80
2020-09-17 03:11:02.7079,172.8,138.1,80.25,79.92,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:02.9607,172.8,138.1,80.25,79.92,9.1,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:03.2110,172.8,138.1,80.25,79.92,9,19.73,3,787.3,4.4,23,80.5,80
2020-09-17 03:11:03.4585,172.8,138.1,80.25,79.92,9,19.73,4,786.9,4.8,23,80.5,80
2020-09-17 03:11:03.7061,172.8,138.1,80.25,79.92,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:03.9536,172.8,138.1,80.25,79.92,9,19.74,66,5320,5320,0,80.5,80
2020-09-17 03:11:04.2013,172.8,138.1,80.25,79.92,9.1,19.73,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:04.4519,172.8,138.1,80.25,79.92,9,19.75,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:04.7024,172.8,138.1,80.25,79.92,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:04.9529,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:05.2033,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:05.4509,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:05.6985,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:05.9460,172.8,138.1,80.25,79.92,9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:11:06.1936,172.8,138.1,80.25,79.92,8.9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:11:06.4421,172.8,138.1,80.25,79.92,9,19.74,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:06.6911,172.8,138.1,80.25,79.92,9,19.74,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:06.9402,172.8,138.1,80.25,79.92,9.1,19.73,61,789.3,781.9,0,80.5,80
2020-09-17 03:11:07.1892,172.8,138.1,80.25,79.92,8.9,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:07.4379,172.8,138.1,80.25,79.92,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:07.6854,172.8,138.1,80.25,79.92,9.1,19.75,3,787.3,4.4,23,80.5,80
2020-09-17 03:11:07.9330,172.8,138.1,80.25,79.92,9,19.73,4,786.9,4.8,23,80.5,80
2020-09-17 03:11:08.1805,172.8,138.1,80.25,79.92,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:08.4281,172.8,138.1,80.25,79.92,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:11:08.6807,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:11:08.9334,172.8,138.1,80.25,79.92,9.1,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:09.1860,172.8,138.1,80.25,79.92,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:09.4387,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:09.6913,172.8,138.1,80.25,79.92,9,19.74,63,50,50,0,80.5,80
2020-09-17 03:11:09.9440,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:10.1967,172.8,138.1,80.25,79.92,9.1,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:10.4493,172.8,138.1,80.25,79.92,9.1,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:11:10.7009,172.8,138.1,80.25,79.92,8.9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:11:10.9522,172.8,138.1,80.25,79.92,9.1,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:11:11.2036,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:11.4550,172.8,138.1,80.25,79.92,9,19.72,61,789.3,781.9,0,80.5,80
2020-09-17 03:11:11.7031,172.8,138.1,80.25,79.92,9.1,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:11.9507,172.8,138.1,80.25,79.92,8.9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:12.1983,172.8,138.1,80.25,79.92,8.9,19.74,3,787.2,4.4,23,80.5,80
2020-09-17 03:11:12.4459,172.8,138.1,80.25,79.92,9.1,19.73,4,786.8,4.8,23,80.5,80
2020-09-17 03:11:12.6935,172.8,138.1,80.25,79.92,9,19.74,65,3570,3630,0,80.5,80
2020-09-17 03:11:12.9411,172.8,138.1,80.25,79.92,9,19.73,66,5310,5310,0,80.5,80
