Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:11:13.1886,172.8,138.1,80.25,79.92,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:11:13.4361,172.8,138.1,80.25,79.92,9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:13.6844,172.8,138.1,80.25,79.92,9.1,19.72,65,3570,3640,0,80.5,80
2020-09-17 03:11:13.9336,172.8,138.1,80.25,79.92,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:14.1829,172.8,138.1,80.25,79.92,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:14.4321,172.8,138.1,80.25,79.92,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:14.6814,172.8,138.1,80.25,79.92,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:14.9309,172.8,138.1,80.25,79.92,9.1,19.74,6,3580,24.4,4,80.5,80
2020-09-17 03:11:15.1804,172.8,138.1,80.25,79.92,9.1,19.73,7,3640,24.5,4,80.5,80
2020-09-17 03:11:15.4299,172.8,138.1,80.25,79.92,9,19.73,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:15.6796,172.8,138.1,80.25,79.92,9,19.74,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:15.9323,172.8,138.2,80.25,79.98,9.1,19.74,61,789.3,781.8,0,80.5,80
2020-09-17 03:11:16.1851,172.8,138.2,80.25,79.98,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:16.4378,172.8,138.2,80.25,79.98,9.1,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:16.6906,172.8,138.2,80.25,79.98,9,19.74,3,787.3,4.4,23,80.5,80
2020-09-17 03:11:16.9410,172.8,138.2,80.25,79.98,8.9,19.73,4,786.9,4.8,23,80.5,80
2020-09-17 03:11:17.1903,172.8,138.2,80.25,79.98,9.1,19.73,65,3570,3640,0,80.5,80
2020-09-17 03:11:17.4396,172.8,138.2,80.25,79.98,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:11:17.6889,172.8,138.2,80.25,79.98,9,19.74,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:17.9370,172.8,138.2,80.25,79.98,9,19.74,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:18.1846,172.8,138.2,80.25,79.98,9,19.73,65,3570,3640,0,80.5,80
2020-09-17 03:11:18.4321,172.8,138.2,80.25,79.98,9,19.74,51,4.02,4,0,80.5,80
2020-09-17 03:11:18.6797,172.8,138.2,80.25,79.98,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:18.9272,172.8,138.2,80.25,79.98,8.9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:19.1792,172.8,138.2,80.25,79.98,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:19.4320,172.8,138.2,80.25,79.98,9,19.73,6,3580,24.4,4,80.5,80
2020-09-17 03:11:19.6847,172.8,138.2,80.25,79.98,9,19.75,7,3640,24.5,4,80.5,80
2020-09-17 03:11:19.9375,172.8,138.2,80.25,79.98,9.1,19.74,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:20.1860,172.8,138.2,80.25,79.98,8.9,19.73,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:20.4335,172.8,138.2,80.25,79.98,9,19.73,61,789.3,781.8,0,80.5,80
2020-09-17 03:11:20.6811,172.8,138.2,80.25,79.98,9.1,19.74,62,425,425,0,80.5,80
2020-09-17 03:11:20.9286,172.8,138.2,80.25,79.98,9,19.76,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:21.1761,172.8,138.2,80.25,79.98,9,19.73,3,787.3,4.4,23,80.5,80
2020-09-17 03:11:21.4237,172.8,138.2,80.25,79.98,9,19.73,4,786.9,4.8,23,80.5,80
2020-09-17 03:11:21.6712,172.8,138.2,80.25,79.98,9,19.74,65,3570,3630,0,80.5,80
2020-09-17 03:11:21.9187,172.8,138.2,80.25,79.98,9.1,19.73,66,5300,5300,0,80.5,80
2020-09-17 03:11:22.1664,172.8,138.2,80.25,79.98,9,19.74,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:22.4161,172.8,138.2,80.25,79.98,9,19.73,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:22.6658,172.8,138.2,80.25,79.98,9,19.73,65,3580,3630,0,80.5,80
2020-09-17 03:11:22.9155,172.8,138.2,80.25,79.98,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:23.1653,172.8,138.2,80.25,79.98,9.1,19.74,63,50,50,0,80.5,80
2020-09-17 03:11:23.4180,172.8,138.2,80.25,79.98,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:23.6707,172.8,138.2,80.25,79.98,9,19.74,52,4.02,4,0,80.5,80
2020-09-17 03:11:23.9234,172.8,138.2,80.25,79.98,9.1,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:11:24.1761,172.8,138.2,80.25,79.98,9,19.73,7,3640,24.5,4,80.5,80
2020-09-17 03:11:24.4277,172.8,138.2,80.25,79.98,9,19.74,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:11:24.6793,172.8,138.2,80.25,79.98,9,19.74,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:24.9309,172.8,138.2,80.25,79.98,8.9,19.74,61,789.4,781.8,0,80.5,80
2020-09-17 03:11:25.1822,172.8,138.2,80.25,79.98,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:25.4298,172.8,138.2,80.25,79.98,9.1,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:25.6773,172.8,138.2,80.25,79.98,9,19.74,3,787.2,4.4,23,80.5,80
2020-09-17 03:11:25.9248,172.8,138.2,80.25,79.98,9,19.73,4,786.9,4.8,23,80.5,80
2020-09-17 03:11:26.1723,172.8,138.2,80.25,79.98,9,19.73,65,3580,3630,0,80.5,80
2020-09-17 03:11:26.4232,172.8,138.2,80.25,79.98,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:11:26.6759,172.8,138.2,80.25,79.98,9.1,19.72,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:11:26.9286,172.8,138.2,80.25,79.98,8.9,19.73,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:27.1812,172.8,138.2,80.25,79.98,8.9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:27.4339,172.8,138.2,80.25,79.98,9.1,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:27.6866,172.8,138.2,80.25,79.98,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:27.9393,172.8,138.2,80.25,79.98,9.1,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:28.1920,172.8,138.2,80.25,79.98,9,19.74,52,4.02,4,0,80.5,80
2020-09-17 03:11:28.4434,172.8,138.2,80.25,79.98,8.9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:11:28.6920,172.8,138.2,80.25,79.98,9.1,19.73,7,3640,24.5,4,80.5,80
2020-09-17 03:11:28.9405,172.8,138.2,80.25,79.98,9,19.74,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:11:29.1891,172.8,138.2,80.25,79.98,9,19.74,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:29.4376,172.8,138.2,80.25,79.98,9,19.73,61,789.3,781.8,0,80.5,80
2020-09-17 03:11:29.6852,172.8,138.2,80.25,79.98,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:29.9327,172.8,138.2,80.25,79.98,9.1,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:30.1803,172.8,138.2,80.25,79.98,9.1,19.73,3,787.3,4.4,23,80.5,80
2020-09-17 03:11:30.4278,172.8,138.2,80.25,79.98,9,19.73,4,786.8,4.8,23,80.5,80
2020-09-17 03:11:30.6762,172.8,138.2,80.25,79.98,9,19.73,65,3580,3640,0,80.5,80
2020-09-17 03:11:30.9246,172.8,138.2,80.25,79.98,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:11:31.1731,172.8,138.2,80.25,79.98,9,19.73,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:31.4216,172.8,138.2,80.25,79.98,9.1,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:31.6720,172.8,138.2,80.25,79.98,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:31.9248,172.8,138.2,80.25,79.98,8.9,19.74,51,4.02,4,0,80.5,80
2020-09-17 03:11:32.1775,172.8,138.2,80.25,79.98,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:32.4302,172.8,138.2,80.25,79.98,9,19.75,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:32.6807,172.8,138.2,80.25,79.98,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:32.9282,172.8,138.2,80.25,79.98,8.9,19.73,6,3580,24.4,4,80.5,80
2020-09-17 03:11:33.1757,172.8,138.2,80.25,79.98,8.9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:11:33.4233,172.8,138.2,80.25,79.98,9,19.73,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:33.6733,172.8,138.2,80.25,79.98,9,19.74,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:33.9260,172.8,138.2,80.25,79.98,9,19.73,61,789.3,781.8,0,80.5,80
2020-09-17 03:11:34.1788,172.8,138.2,80.25,79.98,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:34.4316,172.8,138.2,80.25,79.98,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:34.6844,172.8,138.2,80.25,79.98,9,19.74,3,787.3,4.4,23,80.5,80
2020-09-17 03:11:34.9371,172.8,138.2,80.25,79.98,9.1,19.73,4,786.8,4.8,23,80.5,80
2020-09-17 03:11:35.1899,172.8,138.2,80.25,79.98,8.9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:35.4427,172.8,138.2,80.25,79.98,9,19.73,66,5300,5310,0,80.5,80
2020-09-17 03:11:35.6955,172.8,138.2,80.25,79.98,9,19.72,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:35.9483,172.8,138.2,80.25,79.98,9,19.74,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:36.2011,172.8,138.2,80.25,79.98,9.1,19.73,65,3580,3630,0,80.5,80
2020-09-17 03:11:36.4539,172.8,138.2,80.25,79.98,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:36.7066,172.8,138.2,80.25,79.98,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:36.9585,172.8,138.2,80.25,79.98,9.1,19.74,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:37.2098,172.8,138.2,80.25,79.98,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:37.4611,172.8,138.2,80.25,79.98,9,19.74,6,3580,24.4,4,80.5,80
2020-09-17 03:11:37.7124,172.8,138.2,80.25,79.98,9,19.74,7,3630,24.5,4,80.5,80
2020-09-17 03:11:37.9612,172.8,138.2,80.25,79.98,8.9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:11:38.2087,172.8,138.2,80.25,79.98,9.1,19.73,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:38.4563,172.8,138.2,80.25,79.98,9.1,19.74,61,789.4,781.9,0,80.5,80
2020-09-17 03:11:38.7038,172.8,138.2,80.25,79.98,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:38.9513,172.8,138.2,80.25,79.98,9,19.73,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:39.2013,172.8,138.2,80.25,79.98,9,19.74,3,787.2,4.4,23,80.5,80
2020-09-17 03:11:39.4517,172.8,138.2,80.25,79.98,9,19.73,4,786.9,4.8,23,80.5,80
2020-09-17 03:11:39.7021,172.8,138.2,80.25,79.98,9,19.73,65,3580,3640,0,80.5,80
2020-09-17 03:11:39.9525,172.8,138.2,80.25,79.98,8.9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:11:40.2022,172.8,138.2,80.25,79.98,9,19.74,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:11:40.4516,172.8,138.2,80.25,79.98,9,19.74,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:40.7011,172.8,138.2,80.25,79.98,9,19.73,65,3570,3640,0,80.5,80
2020-09-17 03:11:40.9506,172.8,138.2,80.25,79.98,9.1,19.74,51,4.02,4,0,80.5,80
2020-09-17 03:11:41.2000,172.8,138.2,80.25,79.98,8.9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:41.4495,172.8,138.2,80.25,79.98,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:41.6990,172.8,138.2,80.25,79.98,9.1,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:41.9484,172.8,138.2,80.25,79.98,9,19.73,6,3570,24.4,4,80.5,80
2020-09-17 03:11:42.1970,172.8,138.2,80.25,79.98,9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:11:42.4446,172.8,138.2,80.25,79.98,9,19.73,1,787.2,4.4,23.5,80.5,80
2020-09-17 03:11:42.6922,172.8,138.2,80.25,79.98,9,19.74,2,786.9,4.8,24,80.5,80
2020-09-17 03:11:42.9398,172.8,138.2,80.25,79.98,9.1,19.73,61,789.3,781.8,0,80.5,80
2020-09-17 03:11:43.1874,172.8,138.2,80.25,79.98,9,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:43.4349,172.8,138.2,80.25,79.98,9,19.74,64,9.6,9.8,0,80.5,80
2020-09-17 03:11:43.6824,172.8,138.2,80.25,79.98,9,19.71,3,787.2,4.4,23,80.5,80
2020-09-17 03:11:43.9299,172.8,138.2,80.25,79.98,9,19.74,4,786.9,4.8,23,80.5,80
2020-09-17 03:11:44.1777,172.8,138.2,80.25,79.98,9.1,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:44.4260,172.8,138.2,80.25,79.98,9,19.73,66,5310,5310,0,80.5,80
2020-09-17 03:11:44.6743,172.8,138.2,80.25,79.98,8.9,19.73,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:44.9225,172.8,138.2,80.25,79.98,9.1,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:45.1725,172.8,138.2,80.25,79.98,9,19.73,65,3570,3630,0,80.5,80
2020-09-17 03:11:45.4251,172.8,138.2,80.25,79.98,9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:45.6777,172.8,138.2,80.25,79.98,9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:45.9303,172.8,138.2,80.25,79.98,9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:46.1820,172.8,138.2,80.25,79.98,9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:46.4320,172.8,138.2,80.25,79.98,9.1,19.73,6,3580,24.4,4,80.5,80
2020-09-17 03:11:46.6819,172.8,138.2,80.25,79.98,9,19.73,7,3630,24.5,4,80.5,80
2020-09-17 03:11:46.9319,172.8,138.3,80.25,80.03,8.9,19.73,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:47.1819,172.8,138.3,80.25,80.03,8.2,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:47.4303,172.8,138.3,80.25,80.03,-9.2,19.73,61,788.4,780.9,0,80.5,80
2020-09-17 03:11:47.6779,172.8,138.3,80.25,80.03,-9.2,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:47.9254,172.8,138.3,80.25,80.03,-9.2,19.73,64,10.7,10.8,0,80.5,80
2020-09-17 03:11:48.1730,172.8,138.3,80.25,80.03,-9,19.73,3,787.3,4.4,23,80.5,80
2020-09-17 03:11:48.4220,172.8,138.3,80.25,80.03,-9,19.73,4,786.8,4.8,23,80.5,80
2020-09-17 03:11:48.6747,172.8,138.3,80.25,80.03,-9,19.73,65,-5320,-5260,0,80.5,80
2020-09-17 03:11:48.9274,172.8,138.3,80.25,80.03,-9,19.74,66,5320,5320,0,80.5,80
2020-09-17 03:11:49.1801,172.8,138.3,80.25,80.03,-8.9,19.73,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:49.4315,172.8,138.3,80.25,80.03,-9,19.74,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:49.6791,172.8,138.3,80.25,80.03,-9.1,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:11:49.9266,172.8,138.3,80.25,80.03,-9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:50.1741,172.8,138.3,80.25,80.03,-9,19.74,63,50,50,0,80.5,80
2020-09-17 03:11:50.4222,172.8,138.3,80.25,80.03,-9,19.73,67,24.4,24.5,0,80.5,80
2020-09-17 03:11:50.6720,172.8,138.3,80.25,80.03,-9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:50.9218,172.8,138.3,80.25,80.03,-8.9,19.73,6,-5290,24.4,4,80.5,80
2020-09-17 03:11:51.1715,172.8,138.3,80.25,80.03,-8.9,19.73,7,-5220,24.5,4,80.5,80
2020-09-17 03:11:51.4213,172.8,138.3,80.25,80.03,-9,19.73,1,787.3,4.4,23.5,80.5,80
2020-09-17 03:11:51.6697,172.8,138.3,80.25,80.03,-9,19.73,2,786.8,4.8,24,80.5,80
2020-09-17 03:11:51.9179,172.8,138.2,80.25,79.98,-9,19.73,61,788.2,780.8,0,80.5,80
2020-09-17 03:11:52.1661,172.8,138.2,80.25,79.98,-9,19.74,62,425,425,0,80.5,80
2020-09-17 03:11:52.4143,172.8,138.2,80.25,79.98,-9,19.76,64,11,11.1,0,80.5,80
2020-09-17 03:11:52.6663,172.8,138.2,80.25,79.98,-9,19.73,3,786.5,-6.4,23,80.5,80
2020-09-17 03:11:52.9189,172.8,138.2,80.25,79.98,-9,19.73,4,786.1,-5.7,23,80.5,80
2020-09-17 03:11:53.1715,172.8,138.2,80.25,79.98,-8.9,19.73,65,-5280,-5220,0,80.5,80
2020-09-17 03:11:53.4241,172.8,138.2,80.25,79.98,-9,19.74,66,5310,5310,0,80.5,80
2020-09-17 03:11:53.6767,172.8,138.2,80.25,79.98,-9,19.73,1,786.5,-6.4,23.5,80.5,80
2020-09-17 03:11:53.9294,172.8,138.2,80.25,79.98,-9,19.73,2,786.1,-5.7,24,80.5,80
2020-09-17 03:11:54.1820,172.8,138.2,80.25,79.98,-8.9,19.74,65,-5280,-5220,0,80.5,80
2020-09-17 03:11:54.4347,172.8,138.2,80.25,79.98,-9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:54.6830,172.8,138.2,80.25,79.98,-9.1,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:54.9305,172.8,138.2,80.25,79.98,-9,19.73,67,24.5,24.5,0,80.5,80
2020-09-17 03:11:55.1781,172.8,138.2,80.25,79.98,-9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:55.4256,172.8,138.2,80.25,79.98,-9,19.73,6,-5280,24.5,4,80.5,80
2020-09-17 03:11:55.6731,172.8,138.2,80.25,79.98,-9,19.72,7,-5220,24.5,4,80.5,80
2020-09-17 03:11:55.9207,172.8,138.2,80.25,79.98,-8.9,19.73,1,786.5,-6.4,23.5,80.5,80
2020-09-17 03:11:56.1682,172.8,138.2,80.25,79.98,-8.9,19.73,2,786.1,-5.7,24,80.5,80
2020-09-17 03:11:56.4157,172.8,138.2,80.25,79.98,-9,19.73,61,788.2,780.7,0,80.5,80
2020-09-17 03:11:56.6636,172.8,138.2,80.25,79.98,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:11:56.9153,172.8,138.2,80.25,79.98,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:11:57.1671,172.8,138.2,80.25,79.98,-9,19.73,3,786.5,-6.4,23,80.5,80
2020-09-17 03:11:57.4189,172.8,138.2,80.25,79.98,-9,19.74,4,786.1,-5.7,23,80.5,80
2020-09-17 03:11:57.6705,172.8,138.2,80.25,79.98,-9.1,19.74,65,-5280,-5230,0,80.5,80
2020-09-17 03:11:57.9180,172.8,138.2,80.25,79.98,-8.9,19.74,66,5310,5310,0,80.5,80
2020-09-17 03:11:58.1655,172.8,138.2,80.25,79.98,-8.9,19.73,1,786.5,-6.4,23.5,80.5,80
2020-09-17 03:11:58.4131,172.8,138.2,80.25,79.98,-9,19.73,2,786.1,-5.7,24,80.5,80
2020-09-17 03:11:58.6608,172.8,138.2,80.25,79.98,-9,19.74,65,-5280,-5220,0,80.5,80
2020-09-17 03:11:58.9115,172.8,138.2,80.25,79.98,-9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:11:59.1623,172.8,138.2,80.25,79.98,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:11:59.4130,172.8,138.2,80.25,79.98,-9,19.73,67,24.5,24.5,0,80.5,80
2020-09-17 03:11:59.6638,172.8,138.2,80.25,79.98,-9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:11:59.9164,172.8,138.2,80.25,79.98,-9,19.73,6,-5280,24.5,4,80.5,80
2020-09-17 03:12:00.1690,172.8,138.2,80.25,79.98,-9,19.73,7,-5230,24.5,4,80.5,80
2020-09-17 03:12:00.4216,172.8,138.2,80.25,79.98,-9,19.73,1,786.2,-6.4,23.5,80.5,80
2020-09-17 03:12:00.6741,172.8,138.2,80.25,79.98,-9,19.73,2,786,-5.7,24,80.5,80
2020-09-17 03:12:00.9216,172.8,138.2,80.25,79.98,-8.9,19.73,61,787.9,780.5,0,80.5,80
2020-09-17 03:12:01.1691,172.8,138.2,80.25,79.98,-8.9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:01.4166,172.8,138.2,80.25,79.98,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:12:01.6641,172.8,138.2,80.25,79.98,-9,19.73,3,786.2,-6.4,23,80.5,80
2020-09-17 03:12:01.9131,172.8,138.2,80.25,79.98,-9,19.73,4,786,-5.7,23,80.5,80
2020-09-17 03:12:02.1629,172.8,138.2,80.25,79.98,-8.9,19.73,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:02.4127,172.8,138.2,80.25,79.98,-9,19.73,66,5300,5300,0,80.5,80
2020-09-17 03:12:02.6624,172.8,138.2,80.25,79.98,-9.1,19.73,1,786.2,-6.4,23.5,80.5,80
2020-09-17 03:12:02.9140,172.8,138.2,80.25,79.98,-9,19.73,2,786,-5.7,24,80.5,80
2020-09-17 03:12:03.1667,172.8,138.2,80.25,79.98,-8.9,19.74,65,-5280,-5220,0,80.5,80
2020-09-17 03:12:03.4193,172.8,138.2,80.25,79.98,-9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:12:03.6720,172.8,138.2,80.25,79.98,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:03.9213,172.8,138.2,80.25,79.98,-8.9,19.74,67,24.5,24.5,0,80.5,80
2020-09-17 03:12:04.1688,172.8,138.2,80.25,79.98,-8.9,19.74,52,4.02,4,0,80.5,80
2020-09-17 03:12:04.4164,172.8,138.2,80.25,79.98,-9,19.73,6,-5290,24.5,4,80.5,80
2020-09-17 03:12:04.6639,172.8,138.2,80.25,79.98,-9,19.73,7,-5220,24.5,4,80.5,80
2020-09-17 03:12:04.9121,172.8,138.2,80.25,79.98,-9,19.73,1,786.2,-6.4,23.5,80.5,80
2020-09-17 03:12:05.1606,172.8,138.2,80.25,79.98,-9,19.74,2,786,-5.7,24,80.5,80
2020-09-17 03:12:05.4092,172.8,138.2,80.25,79.98,-9,19.74,61,787.9,780.5,0,80.5,80
2020-09-17 03:12:05.6577,172.8,138.2,80.25,79.98,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:05.9089,172.8,138.2,80.25,79.98,-9,19.74,64,10.9,11,0,80.5,80
2020-09-17 03:12:06.1616,172.8,138.2,80.25,79.98,-9,19.73,3,786.1,-6.4,23,80.5,80
2020-09-17 03:12:06.4142,172.8,138.2,80.25,79.98,-9,19.73,4,785.9,-5.9,23,80.5,80
2020-09-17 03:12:06.6669,172.8,138.2,80.25,79.98,-9,19.73,65,-5280,-5220,0,80.5,80
2020-09-17 03:12:06.9195,172.8,138.2,80.25,79.98,-8.9,19.73,66,5300,5300,0,80.5,80
2020-09-17 03:12:07.1722,172.8,138.2,80.25,79.98,-9,19.73,1,786.1,-6.4,23.5,80.5,80
2020-09-17 03:12:07.4249,172.8,138.2,80.25,79.98,-9.1,19.73,2,785.9,-5.9,24,80.5,80
2020-09-17 03:12:07.6776,172.8,138.2,80.25,79.98,-9,19.73,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:07.9289,172.8,138.2,80.25,79.98,-9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:12:08.1764,172.8,138.2,80.25,79.98,-8.9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:08.4239,172.8,138.2,80.25,79.98,-9,19.73,67,24.5,24.5,0,80.5,80
2020-09-17 03:12:08.6715,172.8,138.2,80.25,79.98,-9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:12:08.9190,172.8,138.2,80.25,79.98,-8.9,19.73,6,-5280,24.5,4,80.5,80
2020-09-17 03:12:09.1686,172.8,138.2,80.25,79.98,-8.9,19.73,7,-5220,24.6,4,80.5,80
2020-09-17 03:12:09.4185,172.8,138.2,80.25,79.98,-9,19.74,1,786.1,-6.4,23.5,80.5,80
2020-09-17 03:12:09.6684,172.8,138.2,80.25,79.98,-9,19.73,2,785.9,-5.9,24,80.5,80
2020-09-17 03:12:09.9183,172.8,138.2,80.25,79.98,-9,19.73,61,787.8,780.5,0,80.5,80
2020-09-17 03:12:10.1695,172.8,138.2,80.25,79.98,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:10.4221,172.8,138.2,80.25,79.98,-9,19.74,64,10.9,11,0,80.5,80
2020-09-17 03:12:10.6747,172.8,138.2,80.25,79.98,-9,19.73,3,786.1,-6.4,23,80.5,80
2020-09-17 03:12:10.9273,172.8,138.2,80.25,79.98,-8.9,19.73,4,785.9,-5.9,23,80.5,80
2020-09-17 03:12:11.1775,172.8,138.2,80.25,79.98,-8.9,19.74,65,-5280,-5220,0,80.5,80
2020-09-17 03:12:11.4250,172.8,138.2,80.25,79.98,-9,19.73,66,5290,5290,0,80.5,80
2020-09-17 03:12:11.6725,172.8,138.2,80.25,79.98,-9,19.73,1,786.1,-6.4,23.5,80.5,80
2020-09-17 03:12:11.9201,172.8,138.2,80.25,79.98,-8.9,19.73,2,785.9,-5.9,24,80.5,80
2020-09-17 03:12:12.1679,172.8,138.2,80.25,79.98,-9,19.74,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:12.4206,172.8,138.2,80.25,79.98,-9.1,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:12:12.6733,172.8,138.2,80.25,79.98,-9.1,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:12.9260,172.8,138.2,80.25,79.98,-9,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:13.1787,172.8,138.2,80.25,79.98,-9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:12:13.4306,172.8,138.2,80.25,79.98,-9,19.73,6,-5290,24.5,4,80.5,80
2020-09-17 03:12:13.6825,172.8,138.2,80.25,79.98,-9,19.74,7,-5220,24.6,4,80.5,80
2020-09-17 03:12:13.9344,172.8,138.2,80.25,79.98,-8.9,19.73,1,786.2,-6.4,23.5,80.5,80
2020-09-17 03:12:14.1860,172.8,138.2,80.25,79.98,-9,19.73,2,785.8,-5.9,24,80.5,80
2020-09-17 03:12:14.4335,172.8,138.2,80.25,79.98,-9,19.73,61,787.9,780.4,0,80.5,80
2020-09-17 03:12:14.6810,172.8,138.2,80.25,79.98,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:14.9285,172.8,138.2,80.25,79.98,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:12:15.1760,172.8,138.2,80.25,79.98,-8.9,19.73,3,786.2,-6.4,23,80.5,80
2020-09-17 03:12:15.4287,172.8,138.2,80.25,79.98,-9.1,19.73,4,785.8,-5.9,23,80.5,80
2020-09-17 03:12:15.6813,172.8,138.2,80.25,79.98,-9,19.73,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:15.9339,172.8,138.2,80.25,79.98,-8.9,19.74,66,5290,5290,0,80.5,80
2020-09-17 03:12:16.1865,172.8,138.2,80.25,79.98,-8.9,19.73,1,786.2,-6.4,23.5,80.5,80
2020-09-17 03:12:16.4378,172.8,138.2,80.25,79.98,-9,19.74,2,785.8,-5.9,24,80.5,80
2020-09-17 03:12:16.6853,172.8,138.2,80.25,79.98,-9,19.73,65,-5280,-5220,0,80.5,80
2020-09-17 03:12:16.9328,172.8,138.2,80.25,79.98,-8.9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:12:17.1804,172.8,138.2,80.25,79.98,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:17.4279,172.8,138.2,80.25,79.98,-9,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:17.6772,172.8,138.2,80.25,79.98,-9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:12:17.9267,172.8,138.2,80.25,79.98,-8.9,19.73,6,-5280,24.5,4,80.5,80
2020-09-17 03:12:18.1763,172.8,138.2,80.25,79.98,-9,19.73,7,-5230,24.6,4,80.5,80
2020-09-17 03:12:18.4258,172.8,138.2,80.25,79.98,-9,19.74,1,786.2,-6.4,23.5,80.5,80
2020-09-17 03:12:18.6763,172.8,138.2,80.25,79.98,-8.9,19.73,2,785.8,-5.9,24,80.5,80
2020-09-17 03:12:18.9269,172.8,138.2,80.25,79.98,-8.9,19.73,61,787.7,780.3,0,80.5,80
2020-09-17 03:12:19.1775,172.8,138.2,80.25,79.98,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:19.4282,172.8,138.2,80.25,79.98,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:12:19.6798,172.8,138.2,80.25,79.98,-9,19.73,3,786.2,-6.4,23,80.5,80
2020-09-17 03:12:19.9324,172.8,138.1,80.25,79.92,-9,19.74,4,785.8,-5.9,23,80.5,80
2020-09-17 03:12:20.1850,172.8,138.1,80.25,79.92,-9.1,19.73,65,-5280,-5220,0,80.5,80
2020-09-17 03:12:20.4377,172.8,138.1,80.25,79.92,-9,19.74,66,5280,5280,0,80.5,80
2020-09-17 03:12:20.6899,172.8,138.1,80.25,79.92,-9,19.74,1,786.1,-6.4,23.5,80.5,80
2020-09-17 03:12:20.9374,172.8,138.1,80.25,79.92,-8.9,19.74,2,785.7,-5.9,24,80.5,80
2020-09-17 03:12:21.1849,172.8,138.1,80.25,79.92,-9,19.73,65,-5280,-5220,0,80.5,80
2020-09-17 03:12:21.4325,172.8,138.1,80.25,79.92,-9,19.73,51,4.02,4,0,80.5,80
2020-09-17 03:12:21.6800,172.8,138.1,80.25,79.92,-8.9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:21.9275,172.8,138.1,80.25,79.92,-8.9,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:22.1751,172.8,138.1,80.25,79.92,-8.9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:12:22.4226,172.8,138.1,80.25,79.92,-9.1,19.73,6,-5290,24.5,4,80.5,80
2020-09-17 03:12:22.6703,172.8,138.1,80.25,79.92,-9,19.74,7,-5230,24.6,4,80.5,80
2020-09-17 03:12:22.9219,172.8,138.1,80.25,79.92,-9,19.73,1,786.1,-6.4,23.5,80.5,80
2020-09-17 03:12:23.1736,172.8,138.1,80.25,79.92,-9,19.73,2,785.7,-5.9,24,80.5,80
2020-09-17 03:12:23.4253,172.8,138.1,80.25,79.92,-9,19.73,61,787.8,780.2,0,80.5,80
2020-09-17 03:12:23.6770,172.8,138.1,80.25,79.92,-8.9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:23.9295,172.8,138.1,80.25,79.92,-8.9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:12:24.1822,172.8,138.1,80.25,79.92,-9,19.73,3,786.1,-6.4,23,80.5,80
2020-09-17 03:12:24.4348,172.8,138.1,80.25,79.92,-9,19.73,4,785.7,-5.9,23,80.5,80
2020-09-17 03:12:24.6875,172.8,138.1,80.25,79.92,-9,19.73,65,-5280,-5230,0,80.5,80
2020-09-17 03:12:24.9382,172.8,138.1,80.25,79.92,-9,19.74,66,5280,5280,0,80.5,80
2020-09-17 03:12:25.1880,172.8,138.1,80.25,79.92,-9,19.73,1,786.1,-6.4,23.5,80.5,80
2020-09-17 03:12:25.4377,172.8,138.1,80.25,79.92,-8.9,19.73,2,785.7,-5.9,24,80.5,80
2020-09-17 03:12:25.6874,172.8,138.1,80.25,79.92,-8.9,19.73,65,-5280,-5220,0,80.5,80
2020-09-17 03:12:25.9359,172.8,138.1,80.25,79.92,-9,19.72,51,4.02,4,0,80.5,80
2020-09-17 03:12:26.1838,172.8,138.1,80.25,79.92,-9,19.74,63,50,50,0,80.5,80
2020-09-17 03:12:26.4316,172.8,138.1,80.25,79.92,-8.9,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:26.6795,172.8,138.1,80.25,79.92,-9,19.73,52,4.02,4,0,80.5,80
2020-09-17 03:12:26.9274,172.8,138.1,80.25,79.92,-9.1,19.73,6,-5290,24.5,4,80.5,80
2020-09-17 03:12:27.1794,172.8,138.1,80.25,79.92,-9.1,19.73,7,-5230,24.6,4,80.5,80
2020-09-17 03:12:27.4321,172.8,138.1,80.25,79.92,-9,19.73,1,786.1,-6.4,23.5,80.5,80
2020-09-17 03:12:27.6848,172.8,138.1,80.25,79.92,-9,19.73,2,785.7,-5.9,24,80.5,80
2020-09-17 03:12:27.9375,172.8,138.1,80.25,79.92,-9,19.73,61,787.7,780.2,0,80.5,80
2020-09-17 03:12:28.1902,172.8,138.1,80.25,79.92,-9,19.74,62,425,425,0,80.5,80
2020-09-17 03:12:28.4429,172.8,138.1,80.25,79.92,-8.9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:12:28.6957,172.8,138.1,80.25,79.92,-8.9,19.74,3,785.9,-6.4,23,80.5,80
2020-09-17 03:12:28.9484,172.8,138.1,80.25,79.92,-9,19.73,4,785.6,-5.9,23,80.5,80
2020-09-17 03:12:29.2011,172.8,138.1,80.25,79.92,-9,19.74,65,-5280,-5220,0,80.5,80
2020-09-17 03:12:29.4538,172.8,138.1,80.25,79.92,-9,19.74,66,5280,5280,0,80.5,80
2020-09-17 03:12:29.7065,172.8,138.1,80.25,79.92,-9,19.74,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:29.9592,172.8,138.1,80.25,79.92,-9,19.73,2,785.6,-5.9,24,80.5,80
2020-09-17 03:12:30.2075,172.8,138.1,80.25,79.92,-9,19.73,65,-5290,-5220,0,80.5,80
2020-09-17 03:12:30.4552,172.8,138.1,80.25,79.92,-8.9,19.72,51,4.01,4,0,80.5,80
2020-09-17 03:12:30.7028,172.8,138.1,80.25,79.92,-8.9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:30.9505,172.8,138.1,80.25,79.92,-9,19.74,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:31.2024,172.8,138.1,80.25,79.92,-8.9,19.73,52,4.02,3.99,0,80.5,80
2020-09-17 03:12:31.4547,172.8,138.1,80.25,79.92,-8.9,19.73,6,-5280,24.5,4,80.5,80
2020-09-17 03:12:31.7071,172.8,138.1,80.25,79.92,-9,19.73,7,-5220,24.6,4,80.5,80
2020-09-17 03:12:31.9594,172.8,138.1,80.25,79.92,-9.1,19.74,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:32.2095,172.8,138.1,80.25,79.92,-9.1,19.73,2,785.6,-5.9,24,80.5,80
2020-09-17 03:12:32.4572,172.8,138.1,80.25,79.92,-8.9,19.74,61,787.5,780.2,0,80.5,80
2020-09-17 03:12:32.7049,172.8,138.1,80.25,79.92,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:32.9527,172.8,138.1,80.25,79.92,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:12:33.2004,172.8,138.1,80.25,79.92,-9,19.74,3,785.9,-6.4,23,80.5,80
2020-09-17 03:12:33.4481,172.8,138.1,80.25,79.92,-8.9,19.74,4,785.6,-5.9,23,80.5,80
2020-09-17 03:12:33.6958,172.8,138.1,80.25,79.92,-9,19.72,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:33.9435,172.8,138.1,80.25,79.92,-9,19.74,66,5280,5270,0,80.5,80
2020-09-17 03:12:34.1911,172.8,138.1,80.25,79.92,-9,19.73,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:34.4422,172.8,138.1,80.25,79.92,-9,19.73,2,785.6,-5.9,24,80.5,80
2020-09-17 03:12:34.6949,172.8,138.1,80.25,79.92,-9,19.74,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:34.9476,172.8,138.1,80.25,79.92,-9,19.73,51,4.01,4,0,80.5,80
2020-09-17 03:12:35.2003,172.8,138.1,80.25,79.92,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:35.4505,172.8,138.1,80.25,79.92,-8.9,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:35.6991,172.8,138.1,80.25,79.92,-8.9,19.73,52,4.02,3.99,0,80.5,80
2020-09-17 03:12:35.9477,172.8,138.1,80.25,79.92,-9,19.73,6,-5290,24.5,4,80.5,80
2020-09-17 03:12:36.1963,172.8,138.1,80.25,79.92,-9,19.73,7,-5220,24.6,4,80.5,80
2020-09-17 03:12:36.4470,172.8,138.1,80.25,79.92,-8.9,19.73,1,786,-6.4,23.5,80.5,80
2020-09-17 03:12:36.6985,172.8,138.1,80.25,79.92,-9,19.73,2,785.5,-5.9,24,80.5,80
2020-09-17 03:12:36.9501,172.8,138.1,80.25,79.92,-9.1,19.73,61,787.7,780.2,0,80.5,80
2020-09-17 03:12:37.2017,172.8,138.1,80.25,79.92,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:37.4540,172.8,138.1,80.25,79.92,-8.9,19.74,64,10.9,11,0,80.5,80
2020-09-17 03:12:37.7068,172.8,138.1,80.25,79.92,-9,19.74,3,786,-6.4,23,80.5,80
2020-09-17 03:12:37.9596,172.8,138.1,80.25,79.92,-9,19.73,4,785.5,-5.9,23,80.5,80
2020-09-17 03:12:38.2124,172.8,138.1,80.25,79.92,-8.9,19.73,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:38.4624,172.8,138.1,80.25,79.92,-8.9,19.74,66,5280,5280,0,80.5,80
2020-09-17 03:12:38.7110,172.8,138.1,80.25,79.92,-9,19.73,1,786,-6.4,23.5,80.5,80
2020-09-17 03:12:38.9596,172.8,138.1,80.25,79.92,-9,19.74,2,785.5,-5.9,24,80.5,80
2020-09-17 03:12:39.2082,172.8,138.1,80.25,79.92,-9,19.73,65,-5280,-5220,0,80.5,80
2020-09-17 03:12:39.4566,172.8,138.1,80.25,79.92,-9,19.73,51,4.01,4,0,80.5,80
2020-09-17 03:12:39.7041,172.8,138.1,80.25,79.92,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:39.9516,172.8,138.1,80.25,79.92,-9,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:40.1992,172.8,138.1,80.25,79.92,-9,19.73,52,4.02,3.99,0,80.5,80
2020-09-17 03:12:40.4467,172.8,138.1,80.25,79.92,-9,19.73,6,-5280,24.5,4,80.5,80
2020-09-17 03:12:40.6942,172.8,138.1,80.25,79.92,-9,19.74,7,-5220,24.6,4,80.5,80
2020-09-17 03:12:40.9417,172.8,138.1,80.25,79.92,-9,19.74,1,786,-6.4,23.5,80.5,80
2020-09-17 03:12:41.1892,172.8,138.1,80.25,79.92,-8.9,19.73,2,785.5,-5.9,24,80.5,80
2020-09-17 03:12:41.4368,172.8,138.1,80.25,79.92,-9,19.73,61,787.6,780.2,0,80.5,80
2020-09-17 03:12:41.6843,172.8,138.1,80.25,79.92,-9.1,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:41.9318,172.8,138.1,80.25,79.92,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:12:42.1793,172.8,138.1,80.25,79.92,-9,19.73,3,786,-6.4,23,80.5,80
2020-09-17 03:12:42.4268,172.8,138.1,80.25,79.92,-8.9,19.73,4,785.5,-5.9,23,80.5,80
2020-09-17 03:12:42.6758,172.8,138.1,80.25,79.92,-9,19.73,65,-5300,-5230,0,80.5,80
2020-09-17 03:12:42.9265,172.8,138.1,80.25,79.92,-8.9,19.73,66,5280,5280,0,80.5,80
2020-09-17 03:12:43.1772,172.8,138.1,80.25,79.92,-8.9,19.72,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:43.4279,172.8,138.1,80.25,79.92,-8.9,19.73,2,785.5,-5.9,24,80.5,80
2020-09-17 03:12:43.6773,172.8,138.1,80.25,79.92,-9,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:12:43.9248,172.8,138.1,80.25,79.92,-9,19.73,51,4.01,4,0,80.5,80
2020-09-17 03:12:44.1724,172.8,138.1,80.25,79.92,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:44.4199,172.8,138.1,80.25,79.92,-9,19.74,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:44.6679,172.8,138.1,80.25,79.92,-9,19.74,52,4.02,3.99,0,80.5,80
2020-09-17 03:12:44.9206,172.8,138.1,80.25,79.92,-8.9,19.73,6,-5300,24.5,4,80.5,80
2020-09-17 03:12:45.1733,172.8,138.1,80.25,79.92,-8.9,19.74,7,-5240,24.6,4,80.5,80
2020-09-17 03:12:45.4260,172.8,138.1,80.25,79.92,-9,19.73,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:45.6787,172.8,138.1,80.25,79.92,-9,19.73,2,785.5,-5.9,24,80.5,80
2020-09-17 03:12:45.9313,172.8,138.1,80.25,79.92,-9,19.73,61,787.5,780.1,0,80.5,80
2020-09-17 03:12:46.1840,172.8,138.1,80.25,79.92,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:46.4367,172.8,138.1,80.25,79.92,-9.1,19.74,64,11,11.1,0,80.5,80
2020-09-17 03:12:46.6893,172.8,138.1,80.25,79.92,-9.1,19.74,3,785.9,-6.4,23,80.5,80
2020-09-17 03:12:46.9385,172.8,138.1,80.25,79.92,-9,19.73,4,785.5,-5.9,23,80.5,80
2020-09-17 03:12:47.1860,172.8,138.1,80.25,79.92,-8.9,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:12:47.4335,172.8,138.1,80.25,79.92,-9,19.74,66,5280,5280,0,80.5,80
2020-09-17 03:12:47.6810,172.8,138.1,80.25,79.92,-9,19.73,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:47.9321,172.8,138.1,80.25,79.92,-8.9,19.73,2,785.5,-5.9,24,80.5,80
2020-09-17 03:12:48.1848,172.8,138.1,80.25,79.92,-8.9,19.74,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:48.4375,172.8,138.1,80.25,79.92,-9,19.73,51,4.01,4,0,80.5,80
2020-09-17 03:12:48.6902,172.8,138.1,80.25,79.92,-9.1,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:48.9414,172.8,138.1,80.25,79.92,-9,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:49.1890,172.8,138.1,80.25,79.92,-9,19.73,52,4.02,3.99,0,80.5,80
2020-09-17 03:12:49.4365,172.8,138.1,80.25,79.92,-9,19.74,6,-5300,24.5,4,80.5,80
2020-09-17 03:12:49.6841,172.8,138.1,80.25,79.92,-9,19.73,7,-5230,24.6,4,80.5,80
2020-09-17 03:12:49.9316,172.8,138.1,80.25,79.92,-8.9,19.73,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:50.1826,172.8,138.1,80.25,79.92,-8.9,19.73,2,785.4,-5.9,24,80.5,80
2020-09-17 03:12:50.4340,172.8,138.1,80.25,79.92,-8.9,19.73,61,787.6,780.1,0,80.5,80
2020-09-17 03:12:50.6855,172.8,138.1,80.25,79.92,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:50.9369,172.8,138.1,80.25,79.92,-8.9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:12:51.1883,172.8,138.1,80.25,79.92,-9,19.73,3,785.9,-6.4,23,80.5,80
2020-09-17 03:12:51.4398,172.8,138.1,80.25,79.92,-9,19.75,4,785.4,-5.9,23,80.5,80
2020-09-17 03:12:51.6912,172.8,138.1,80.25,79.92,-9,19.74,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:51.9427,172.8,138.1,80.25,79.92,-8.9,19.74,66,5270,5270,0,80.5,80
2020-09-17 03:12:52.1917,172.8,138.1,80.25,79.92,-8.9,19.73,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:52.4393,172.8,138.1,80.25,79.92,-9,19.74,2,785.4,-5.9,24,80.5,80
2020-09-17 03:12:52.6868,172.8,138.1,80.25,79.92,-9,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:12:52.9343,172.8,138.1,80.25,79.92,-8.9,19.73,51,4.01,4,0,80.5,80
2020-09-17 03:12:53.1835,172.8,138.1,80.25,79.92,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:53.4337,172.8,138.1,80.25,79.92,-9,19.74,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:53.6839,172.8,138.1,80.25,79.92,-9,19.74,52,4.01,3.99,0,80.5,80
2020-09-17 03:12:53.9340,172.8,138.1,80.25,79.92,-9,19.73,6,-5300,24.5,4,80.5,80
2020-09-17 03:12:54.1854,172.8,138.1,80.25,79.92,-9,19.76,7,-5240,24.6,4,80.5,80
2020-09-17 03:12:54.4381,172.8,138.1,80.25,79.92,-9,19.73,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:54.6908,172.8,138.1,80.25,79.92,-9,19.74,2,785.4,-5.9,24,80.5,80
2020-09-17 03:12:54.9436,172.8,138.1,80.25,79.92,-8.9,19.73,61,787.5,780.1,0,80.5,80
2020-09-17 03:12:55.1963,172.8,138.1,80.25,79.92,-9,19.72,62,425,425,0,80.5,80
2020-09-17 03:12:55.4490,172.8,138.1,80.25,79.92,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:12:55.7017,172.8,138.1,80.25,79.92,-9,19.73,3,785.9,-6.4,23,80.5,80
2020-09-17 03:12:55.9544,172.8,138.1,80.25,79.92,-8.9,19.74,4,785.4,-5.9,23,80.5,80
2020-09-17 03:12:56.2068,172.8,138.1,80.25,79.92,-9.1,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:12:56.4590,172.8,138.1,80.25,79.92,-9,19.73,66,5270,5270,0,80.5,80
2020-09-17 03:12:56.7111,172.8,138.1,80.25,79.92,-9,19.73,1,785.9,-6.4,23.5,80.5,80
2020-09-17 03:12:56.9633,172.8,138.1,80.25,79.92,-8.9,19.75,2,785.4,-5.9,24,80.5,80
2020-09-17 03:12:57.2158,172.8,138.1,80.25,79.92,-9,19.73,65,-5290,-5230,0,80.5,80
2020-09-17 03:12:57.4686,172.8,138.1,80.25,79.92,-9,19.74,51,4.01,4,0,80.5,80
2020-09-17 03:12:57.7214,172.8,138.1,80.25,79.92,-8.9,19.73,63,50,50,0,80.5,80
2020-09-17 03:12:57.9742,172.8,138.1,80.25,79.92,-8.9,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:12:58.2270,172.8,138.1,80.25,79.92,-9,19.73,52,4.02,3.99,0,80.5,80
2020-09-17 03:12:58.4762,172.8,138.1,80.25,79.92,-9,19.73,6,-5300,24.5,4,80.5,80
2020-09-17 03:12:58.7238,172.8,138.1,80.25,79.92,-9,19.72,7,-5240,24.6,4,80.5,80
2020-09-17 03:12:58.9714,172.8,138.1,80.25,79.92,-9,19.74,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:12:59.2190,172.8,138.1,80.25,79.92,-9,19.73,2,785.4,-5.9,24,80.5,80
2020-09-17 03:12:59.4681,172.8,138.1,80.25,79.92,-9.1,19.73,61,787.5,780,0,80.5,80
2020-09-17 03:12:59.7208,172.8,138.1,80.25,79.92,-8.9,19.73,62,425,425,0,80.5,80
2020-09-17 03:12:59.9736,172.8,138.1,80.25,79.92,-8.9,19.72,64,10.9,11,0,80.5,80
2020-09-17 03:13:00.2264,172.8,138.1,80.25,79.92,-9,19.73,3,785.7,-6.4,23,80.5,80
2020-09-17 03:13:00.4780,172.8,138.1,80.25,79.92,-9,19.73,4,785.4,-5.9,23,80.5,80
2020-09-17 03:13:00.7256,172.8,138.1,80.25,79.92,-9,19.73,65,-5290,-5230,0,80.5,80
2020-09-17 03:13:00.9732,172.8,138.1,80.25,79.92,-9,19.73,66,5270,5270,0,80.5,80
2020-09-17 03:13:01.2208,172.8,138.1,80.25,79.92,-9.1,19.73,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:13:01.4684,172.8,138.1,80.25,79.92,-9.1,19.73,2,785.4,-5.9,24,80.5,80
2020-09-17 03:13:01.7196,172.8,138.1,80.25,79.92,-9,19.74,65,-5300,-5240,0,80.5,80
2020-09-17 03:13:01.9708,172.8,138.1,80.25,79.92,-8.9,19.74,51,4.01,4,0,80.5,80
2020-09-17 03:13:02.2221,172.8,138.1,80.25,79.92,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:13:02.4733,172.8,138.1,80.25,79.92,-9,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:13:02.7211,172.8,138.1,80.25,79.92,-8.9,19.74,52,4.02,3.99,0,80.5,80
2020-09-17 03:13:02.9688,172.8,138.1,80.25,79.92,-8.9,19.74,6,-5290,24.5,4,80.5,80
2020-09-17 03:13:03.2165,172.8,138.1,80.25,79.92,-9,19.73,7,-5230,24.6,4,80.5,80
2020-09-17 03:13:03.4641,172.8,138.1,80.25,79.92,-9,19.74,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:13:03.7118,172.8,138.1,80.25,79.92,-9,19.73,2,785.4,-5.9,24,80.5,80
2020-09-17 03:13:03.9594,172.8,138.1,80.25,79.92,-9,19.74,61,787.5,780,0,80.5,80
2020-09-17 03:13:04.2070,172.8,138.1,80.25,79.92,-9,19.75,62,425,425,0,80.5,80
2020-09-17 03:13:04.4546,172.8,138.1,80.25,79.92,-9,19.75,64,10.9,11.1,0,80.5,80
2020-09-17 03:13:04.7023,172.8,138.1,80.25,79.92,-8.9,19.73,3,785.7,-6.4,23,80.5,80
2020-09-17 03:13:04.9499,172.8,138.1,80.25,79.92,-8.9,19.73,4,785.5,-6.1,23,80.5,80
2020-09-17 03:13:05.1975,172.8,138.1,80.25,79.92,-9,19.73,65,-5290,-5230,0,80.5,80
2020-09-17 03:13:05.4451,172.8,138.1,80.25,79.92,-9,19.73,66,5260,5260,0,80.5,80
2020-09-17 03:13:05.6950,172.8,138.1,80.25,79.92,-8.9,19.73,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:13:05.9477,172.8,138.1,80.25,79.92,-8.9,19.74,2,785.5,-6.1,24,80.5,80
2020-09-17 03:13:06.2005,172.8,138.1,80.25,79.92,-9,19.73,65,-5300,-5230,0,80.5,80
2020-09-17 03:13:06.4532,172.8,138.1,80.25,79.92,-9.1,19.74,51,4.01,4,0,80.5,80
2020-09-17 03:13:06.7055,172.8,138.1,80.25,79.92,-9.1,19.73,63,50,50,0,80.5,80
2020-09-17 03:13:06.9531,172.8,138.1,80.25,79.92,-9,19.74,67,24.5,24.6,0,80.5,80
2020-09-17 03:13:07.2007,172.8,138.1,80.25,79.92,-9,19.73,52,4.01,3.99,0,80.5,80
2020-09-17 03:13:07.4484,172.8,138.1,80.25,79.92,-9,19.73,6,-5300,24.5,4,80.5,80
2020-09-17 03:13:07.6960,172.8,138.1,80.25,79.92,-9,19.73,7,-5230,24.6,4,80.5,80
2020-09-17 03:13:07.9436,172.8,138.1,80.25,79.92,-8.9,19.73,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:13:08.1912,172.8,138.1,80.25,79.92,-9,19.73,2,785.5,-6.1,24,80.5,80
2020-09-17 03:13:08.4388,172.8,138.1,80.25,79.92,-9,19.73,61,787.4,779.9,0,80.5,80
2020-09-17 03:13:08.6864,172.8,138.1,80.25,79.92,-9,19.74,62,425,425,0,80.5,80
2020-09-17 03:13:08.9340,172.8,138.1,80.25,79.92,-9,19.74,64,10.9,11,0,80.5,80
2020-09-17 03:13:09.1816,172.8,138.1,80.25,79.92,-9.1,19.74,3,785.7,-6.4,23,80.5,80
2020-09-17 03:13:09.4292,172.8,138.1,80.25,79.92,-9,19.73,4,785.5,-6.1,23,80.5,80
2020-09-17 03:13:09.6773,172.8,138.1,80.25,79.92,-9,19.74,65,-5300,-5240,0,80.5,80
2020-09-17 03:13:09.9301,172.8,138.1,80.25,79.92,-8.9,19.71,66,5260,5260,0,80.5,80
2020-09-17 03:13:10.1828,172.8,138.1,80.25,79.92,-9,19.73,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:13:10.4356,172.8,138.1,80.25,79.92,-9,19.73,2,785.5,-6.1,24,80.5,80
2020-09-17 03:13:10.6883,172.8,138.1,80.25,79.92,-9,19.73,65,-5290,-5230,0,80.5,80
2020-09-17 03:13:10.9410,172.8,138.1,80.25,79.92,-8.9,19.73,51,4.01,4,0,80.5,80
2020-09-17 03:13:11.1933,172.8,138.1,80.25,79.92,-9,19.74,63,50,50,0,80.5,80
2020-09-17 03:13:11.4457,172.8,138.1,80.25,79.92,-9.1,19.73,67,24.5,24.6,0,80.5,80
2020-09-17 03:13:11.6981,172.8,138.1,80.25,79.92,-9,19.73,52,4.01,3.99,0,80.5,80
2020-09-17 03:13:11.9490,172.8,138.1,80.25,79.92,-9,19.73,6,-5290,24.5,4,80.5,80
2020-09-17 03:13:12.1966,172.8,138.1,80.25,79.92,-9,19.73,7,-5240,24.6,4,80.5,80
2020-09-17 03:13:12.4441,172.8,138.1,80.25,79.92,-9,19.73,1,785.6,-6.4,23.5,80.5,80
2020-09-17 03:13:12.6916,172.8,138.1,80.25,79.92,-8.9,19.71,2,785.3,-5.9,24,80.5,80
2020-09-17 03:13:12.9391,172.8,138.1,80.25,79.92,-8.9,19.73,61,787.4,779.9,0,80.5,80
2020-09-17 03:13:13.1867,172.8,138.1,80.25,79.92,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:13:13.4342,172.8,138.1,80.25,79.92,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:13:13.6817,172.8,138.1,80.25,79.92,-9,19.73,3,785.6,-6.4,23,80.5,80
2020-09-17 03:13:13.9292,172.8,138.1,80.25,79.92,-9,19.74,4,785.3,-5.9,23,80.5,80
2020-09-17 03:13:14.1767,172.8,138.1,80.25,79.92,-9.1,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:13:14.4242,172.8,138.1,80.25,79.92,-9.1,19.69,66,5260,5260,0,80.5,80
2020-09-17 03:13:14.6717,172.8,138.1,80.25,79.92,-9,19.73,1,785.6,-6.4,23.5,80.5,80
2020-09-17 03:13:14.9208,172.8,138.1,80.25,79.92,-8.9,19.73,2,785.3,-5.9,24,80.5,80
2020-09-17 03:13:15.1735,172.8,138.1,80.25,79.92,-9,19.72,65,-5300,-5230,0,80.5,80
2020-09-17 03:13:15.4262,172.8,138.1,80.25,79.92,-9,19.73,51,4.01,4,0,80.5,80
2020-09-17 03:13:15.6790,172.8,138.1,80.25,79.92,-8.9,19.73,63,50,50,0,80.5,80
2020-09-17 03:13:15.9317,172.8,138.1,80.25,79.92,-8.9,19.74,67,24.5,24.6,0,80.5,80
2020-09-17 03:13:16.1844,172.8,138.1,80.25,79.92,-9,19.73,52,4.01,3.99,0,80.5,80
2020-09-17 03:13:16.4371,172.8,138.1,80.25,79.92,-9.1,19.74,6,-5300,24.5,4,80.5,80
2020-09-17 03:13:16.6898,172.8,138.1,80.25,79.92,-9,19.73,7,-5240,24.6,4,80.5,80
2020-09-17 03:13:16.9425,172.8,138.1,80.25,79.92,-9,19.73,1,785.6,-6.4,23.5,80.5,80
2020-09-17 03:13:17.1930,172.8,138.1,80.25,79.92,-9,19.73,2,785.3,-5.9,24,80.5,80
2020-09-17 03:13:17.4411,172.8,138.1,80.25,79.92,-9,19.73,61,787.3,779.9,0,80.5,80
2020-09-17 03:13:17.6892,172.8,138.1,80.25,79.92,-8.9,19.73,62,425,425,0,80.5,80
2020-09-17 03:13:17.9373,172.8,138.1,80.25,79.92,-8.9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:13:18.1851,172.8,138.1,80.25,79.92,-9,19.73,3,785.6,-6.4,23,80.5,80
2020-09-17 03:13:18.4327,172.8,138.1,80.25,79.92,-9,19.74,4,785.3,-5.9,23,80.5,80
2020-09-17 03:13:18.6802,172.8,138.1,80.25,79.92,-9,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:13:18.9277,172.8,138.1,80.25,79.92,-9,19.73,66,5260,5260,0,80.5,80
2020-09-17 03:13:19.1763,172.8,138.1,80.25,79.92,-9.1,19.73,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:13:19.4260,172.8,138.1,80.25,79.92,-9.1,19.73,2,785.3,-5.9,24,80.5,80
2020-09-17 03:13:19.6758,172.8,138.1,80.25,79.92,-8.9,19.73,65,-5290,-5240,0,80.5,80
2020-09-17 03:13:19.9255,172.8,138.1,80.25,79.92,-8.9,19.73,51,4.01,3.99,0,80.5,80
2020-09-17 03:13:20.1753,172.8,138.1,80.25,79.92,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:13:20.4250,172.8,138.1,80.25,79.92,-9,19.73,67,24.6,24.6,0,80.5,80
2020-09-17 03:13:20.6748,172.8,138.1,80.25,79.92,-8.9,19.73,52,4.02,3.99,0,80.5,80
2020-09-17 03:13:20.9245,172.8,138.1,80.25,79.92,-9,19.74,6,-5300,24.6,4,80.5,80
2020-09-17 03:13:21.1742,172.8,138.1,80.25,79.92,-9,19.73,7,-5230,24.6,4,80.5,80
2020-09-17 03:13:21.4238,172.8,138.1,80.25,79.92,-9.1,19.73,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:13:21.6732,172.8,138.1,80.25,79.92,-9,19.72,2,785.3,-5.9,24,80.5,80
2020-09-17 03:13:21.9226,172.8,138.1,80.25,79.92,-9,19.73,61,787.3,779.9,0,80.5,80
2020-09-17 03:13:22.1720,172.8,138.1,80.25,79.92,-9,19.74,62,425,425,0,80.5,80
2020-09-17 03:13:22.4214,172.8,138.1,80.25,79.92,-9,19.74,64,10.9,11,0,80.5,80
2020-09-17 03:13:22.6736,172.8,138.1,80.25,79.92,-8.9,19.73,3,785.7,-6.4,23,80.5,80
2020-09-17 03:13:22.9262,172.8,138.1,80.25,79.92,-9,19.74,4,785.3,-5.9,23,80.5,80
2020-09-17 03:13:23.1788,172.8,138.1,80.25,79.92,-9.1,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:13:23.4314,172.8,138.1,80.25,79.92,-9,19.73,66,5260,5260,0,80.5,80
2020-09-17 03:13:23.6816,172.8,138.1,80.25,79.92,-9,19.73,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:13:23.9291,172.8,138.1,80.25,79.92,-9,19.73,2,785.3,-5.9,24,80.5,80
2020-09-17 03:13:24.1767,172.8,138.1,80.25,79.92,-9,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:13:24.4242,172.8,138.1,80.25,79.92,-8.9,19.74,51,4.01,3.99,0,80.5,80
2020-09-17 03:13:24.6722,172.8,138.1,80.25,79.92,-8.9,19.73,63,50,50,0,80.5,80
2020-09-17 03:13:24.9248,172.8,138.1,80.25,79.92,-9,19.74,67,24.6,24.6,0,80.5,80
2020-09-17 03:13:25.1774,172.8,138.1,80.25,79.92,-9,19.73,52,4.02,3.99,0,80.5,80
2020-09-17 03:13:25.4300,172.8,138.1,80.25,79.92,-8.9,19.73,6,-5300,24.6,4,80.5,80
2020-09-17 03:13:25.6827,172.8,138.1,80.25,79.92,-8.9,19.73,7,-5240,24.6,4,80.5,80
2020-09-17 03:13:25.9353,172.8,138.1,80.25,79.92,-9,19.73,1,785.7,-6.4,23.5,80.5,80
2020-09-17 03:13:26.1879,172.8,138.1,80.25,79.92,-9.1,19.73,2,785.2,-5.9,24,80.5,80
2020-09-17 03:13:26.4406,172.8,138.1,80.25,79.92,-9,19.74,61,787.3,779.9,0,80.5,80
2020-09-17 03:13:26.6932,172.8,138.1,80.25,79.92,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:13:26.9449,172.8,138.1,80.25,79.92,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:13:27.1962,172.8,138.1,80.25,79.92,-9,19.74,3,785.6,-6.4,23,80.5,80
2020-09-17 03:13:27.4475,172.8,138.1,80.25,79.92,-8.9,19.73,4,785.2,-5.9,23,80.5,80
2020-09-17 03:13:27.6988,172.8,138.1,80.25,79.92,-8.9,19.73,65,-5290,-5230,0,80.5,80
2020-09-17 03:13:27.9493,172.8,138.1,80.25,79.92,-9,19.74,66,5260,5260,0,80.5,80
2020-09-17 03:13:28.1994,172.8,138.1,80.25,79.92,-9,19.73,1,785.6,-6.4,23.5,80.5,80
2020-09-17 03:13:28.4495,172.8,138.1,80.25,79.92,-9,19.74,2,785.2,-5.9,24,80.5,80
2020-09-17 03:13:28.6996,172.8,138.1,80.25,79.92,-9,19.73,65,-5290,-5240,0,80.5,80
2020-09-17 03:13:28.9489,172.8,138.1,80.25,79.92,-9.1,19.73,51,4.01,4,0,80.5,80
2020-09-17 03:13:29.1964,172.8,138.1,80.25,79.92,-9,19.74,63,50,50,0,80.5,80
2020-09-17 03:13:29.4440,172.8,138.1,80.25,79.92,-9,19.72,67,24.6,24.6,0,80.5,80
2020-09-17 03:13:29.6915,172.8,138.1,80.25,79.92,-8.9,19.73,52,4.01,3.99,0,80.5,80
2020-09-17 03:13:29.9390,172.8,138.1,80.25,79.92,-9,19.73,6,-5300,24.6,4,80.5,80
2020-09-17 03:13:30.1866,172.8,138.1,80.25,79.92,-9,19.73,7,-5230,24.6,4,80.5,80
2020-09-17 03:13:30.4341,172.8,138.1,80.25,79.92,-8.9,19.74,1,785.6,-6.4,23.5,80.5,80
2020-09-17 03:13:30.6816,172.8,138.1,80.25,79.92,-8.9,19.74,2,785.2,-5.9,24,80.5,80
2020-09-17 03:13:30.9292,172.8,138.1,80.25,79.92,-9.1,19.73,61,787.4,779.9,0,80.5,80
2020-09-17 03:13:31.1810,172.8,138.1,80.25,79.92,-9.1,19.73,62,425,425,0,80.5,80
2020-09-17 03:13:31.4337,172.8,138.1,80.25,79.92,-9,19.73,64,10.9,11,0,80.5,80
2020-09-17 03:13:31.6865,172.8,138.1,80.25,79.92,-9,19.73,3,785.6,-6.4,23,80.5,80
2020-09-17 03:13:31.9393,172.8,138.1,80.25,79.92,-9,19.73,4,785.2,-5.9,23,80.5,80
2020-09-17 03:13:32.1921,172.8,138.1,80.25,79.92,-9,19.73,65,-5300,-5240,0,80.5,80
2020-09-17 03:13:32.4448,172.8,138.1,80.25,79.92,-8.9,19.74,66,5260,5250,0,80.5,80
2020-09-17 03:13:32.6976,172.8,138.1,80.25,79.92,-8.9,19.74,1,785.6,-6.4,23.5,80.5,80
2020-09-17 03:13:32.9504,172.8,138.1,80.25,79.92,-8.9,19.73,2,785.2,-5.9,24,80.5,80
2020-09-17 03:13:33.1986,172.8,138.1,80.25,79.92,-9,19.72,65,-5300,-5240,0,80.5,80
2020-09-17 03:13:33.4462,172.8,138.1,80.25,79.92,-9,19.73,51,4.01,3.99,0,80.5,80
2020-09-17 03:13:33.6938,172.8,138.1,80.25,79.92,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:13:33.9414,172.8,138.1,80.25,79.92,-9,19.73,67,24.6,24.6,0,80.5,80
2020-09-17 03:13:34.1892,172.8,138.1,80.25,79.92,-9.1,19.74,52,4.02,3.99,0,80.5,80
2020-09-17 03:13:34.4381,172.8,138.1,80.25,79.92,-8.9,19.73,6,-5300,24.6,4,80.5,80
2020-09-17 03:13:34.6871,172.8,138.1,80.25,79.92,-8.9,19.73,7,-5240,24.6,4,80.5,80
2020-09-17 03:13:34.9361,172.8,138.1,80.25,79.92,-9,19.74,1,785.5,-6.4,23.5,80.5,80
2020-09-17 03:13:35.1849,172.8,138.1,80.25,79.92,-9,19.73,2,785.2,-5.9,24,80.5,80
2020-09-17 03:13:35.4325,172.8,138.1,80.25,79.92,-9,19.74,61,787.2,779.8,0,80.5,80
2020-09-17 03:13:35.6800,172.8,138.1,80.25,79.92,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:13:35.9276,172.8,138.1,80.25,79.92,-9.1,19.74,64,10.9,11,0,80.5,80
2020-09-17 03:13:36.1751,172.8,138.1,80.25,79.92,-9.1,19.73,3,785.5,-6.4,23,80.5,80
2020-09-17 03:13:36.4279,172.8,138.1,80.25,79.92,-9,19.75,4,785.2,-5.9,23,80.5,80
2020-09-17 03:13:36.6806,172.8,138.1,80.25,79.92,-9,19.73,65,-5280,-5230,0,80.5,80
2020-09-17 03:13:36.9334,172.8,138.1,80.25,79.92,-9,19.73,66,5260,5260,0,80.5,80
2020-09-17 03:13:37.1862,172.8,138.1,80.25,79.92,-9,19.73,1,785.5,-6.4,23.5,80.5,80
2020-09-17 03:13:37.4388,172.8,138.1,80.25,79.92,-9,19.73,2,785.2,-5.9,24,80.5,80
2020-09-17 03:13:37.6915,172.8,138.1,80.25,79.92,-8.9,19.74,65,-5290,-5230,0,80.5,80
2020-09-17 03:13:37.9441,172.8,138.1,80.25,79.92,-9,19.74,51,4.01,3.99,0,80.5,80
2020-09-17 03:13:38.1967,172.8,138.1,80.25,79.92,-9,19.73,63,50,50,0,80.5,80
2020-09-17 03:13:38.4459,172.8,138.1,80.25,79.92,-9,19.73,67,24.6,24.6,0,80.5,80
