Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:13:38.6935,172.8,138.1,80.25,79.92,-9,19.74,52,4.02,3.99,0,80.5,80
2020-09-17 03:13:38.9411,172.8,138.1,80,79.92,-9,19.73,6,-5290,24.6,4,80.5,80
2020-09-17 03:13:39.1887,172.8,138.1,80,79.92,-9,19.73,7,-5230,24.6,4,80.5,80
2020-09-17 03:13:39.4398,172.8,138.1,80,79.92,-8.9,19.73,1,785.5,-6.4,23.5,80.5,80
2020-09-17 03:13:39.6926,172.8,138.1,80,79.92,-8.9,19.73,2,785.2,-5.9,24,80.5,80
2020-09-17 03:13:39.9453,172.8,138.1,80,79.92,-9,19.73,61,787.4,779.9,0,80.5,80
2020-09-17 03:13:40.1980,172.8,138.1,80,79.92,-9,19.73,62,425,425,0,80.5,80
2020-09-17 03:13:40.4492,172.8,138.1,80,79.92,-8.9,19.74,64,10.9,11,0,80.5,80
2020-09-17 03:13:40.6968,172.8,138.1,80,79.92,-8.9,19.73,3,785.5,-6.4,23,80,80
2020-09-17 03:13:40.9443,172.8,138.1,80,79.92,-9,19.74,4,785,-5.9,23,80,80
2020-09-17 03:13:41.1918,172.8,138.1,80,79.92,-9,19.74,65,-5280,-5230,0,80,80
2020-09-17 03:13:41.4393,172.8,138.1,80,79.92,-9,19.73,66,5260,5260,0,80,80
2020-09-17 03:13:41.6868,172.8,138.1,80,79.92,-9,19.73,1,785.5,-6.4,23.5,80,80
2020-09-17 03:13:41.9343,172.8,138.1,80,79.92,-9,19.73,2,785,-5.9,24,80,80
2020-09-17 03:13:42.1818,172.8,138.1,80,79.92,-9,19.73,65,-5280,-5230,0,80,80
2020-09-17 03:13:42.4293,172.8,138.1,80,79.92,-9,19.73,51,4.01,3.99,0,80,80
2020-09-17 03:13:42.6820,172.8,138.1,80,79.92,-8.9,19.73,63,50,50,0,80,80
2020-09-17 03:13:42.9346,172.8,138.1,80,79.92,-9,19.73,67,24.6,24.6,0,80,80
2020-09-17 03:13:43.1873,172.8,138.1,80,79.92,-9,19.73,52,4.01,3.99,0,80,80
2020-09-17 03:13:43.4399,172.8,138.1,80,79.92,-9,19.73,6,-5280,24.6,4,80,80
2020-09-17 03:13:43.6927,172.8,138.1,80,79.92,-8.9,19.74,7,-5240,24.6,4,80,80
2020-09-17 03:13:43.9455,172.8,138.1,80,79.92,-9,19.74,1,785.5,-6.4,23.5,80,80
2020-09-17 03:13:44.1982,172.8,138.1,80,79.92,-9.1,19.73,2,785,-5.9,24,80,80
2020-09-17 03:13:44.4510,172.8,138.1,80,79.92,-9,19.74,61,787.2,779.8,0,80,80
2020-09-17 03:13:44.7038,172.8,138.1,80,79.92,-8.9,19.73,62,425,425,0,80,80
2020-09-17 03:13:44.9567,172.8,138.1,80,79.92,-9,19.73,64,10.9,11,0,80,80
2020-09-17 03:13:45.2095,172.8,138.1,80,79.92,-9,19.73,3,785.5,-6.4,23,80,80
2020-09-17 03:13:45.4623,172.8,138.1,80,79.92,-8.9,19.72,4,785,-5.9,23,80,80
2020-09-17 03:13:45.7152,172.8,138.1,80,79.92,-8.9,19.73,65,-5260,-5230,0,80,80
2020-09-17 03:13:45.9645,172.8,138.1,80,79.92,-9,19.73,66,5260,5260,0,80,80
2020-09-17 03:13:46.2121,172.8,138.1,80,79.92,-9,19.74,1,785.5,-6.4,23.5,80,80
2020-09-17 03:13:46.4598,172.8,138.1,80,79.92,-9,19.73,2,785,-5.9,24,80,80
2020-09-17 03:13:46.7074,172.8,138.1,80,79.92,-9,19.73,65,-5260,-5230,0,80,80
2020-09-17 03:13:46.9550,172.8,138.1,80,79.92,-9,19.72,51,4.01,3.99,0,80,80
2020-09-17 03:13:47.2026,172.8,138.1,80,79.92,-9,19.73,63,50,50,0,80,80
2020-09-17 03:13:47.4502,172.8,138.1,80,79.92,-8.9,19.71,67,24.6,24.6,0,80,80
2020-09-17 03:13:47.6978,172.8,138.1,80,79.92,-8.9,19.73,52,4.01,3.99,0,80,80
2020-09-17 03:13:47.9454,172.8,138.1,80,79.92,-8.9,19.73,6,-5260,24.6,4,80,80
2020-09-17 03:13:48.1929,172.8,138.1,80,79.92,-9,19.73,7,-5230,24.6,4,80,80
2020-09-17 03:13:48.4404,172.8,138.1,80,79.92,-8.9,19.73,1,785.4,-6.4,23.5,80,80
2020-09-17 03:13:48.6879,172.8,138.1,80,79.92,-9,19.73,2,785.1,-5.9,24,80,80
2020-09-17 03:13:48.9355,172.8,138.1,80,79.92,-9,19.73,61,787.3,779.8,0,80,80
2020-09-17 03:13:49.1855,172.8,138.1,80,79.92,-9.1,19.74,62,425,425,0,80,80
2020-09-17 03:13:49.4383,172.8,138.1,80,79.92,-9,19.73,64,10.8,11,0,80,80
2020-09-17 03:13:49.6911,172.8,138.1,80,79.92,-8.9,19.75,3,785.4,-6.4,23,80,80
2020-09-17 03:13:49.9439,172.8,138.1,80,79.92,-9,19.73,4,785.1,-5.9,23,80,80
2020-09-17 03:13:50.1956,172.8,138.1,80,79.92,-9,19.74,65,-5260,-5240,0,80,80
2020-09-17 03:13:50.4431,172.8,138.1,80,79.92,-8.9,19.73,66,5260,5260,0,80,80
2020-09-17 03:13:50.6906,172.8,138.1,80,79.92,-8.9,19.72,1,785.4,-6.4,23.5,80,80
2020-09-17 03:13:50.9381,172.8,138.1,80,79.92,-9,19.73,2,785.1,-5.9,24,80,80
2020-09-17 03:13:51.1856,172.8,138.1,80,79.92,-9,19.73,65,-5260,-5240,0,80,80
2020-09-17 03:13:51.4346,172.8,138.1,80,79.92,-9,19.73,51,4.01,3.99,0,80,80
2020-09-17 03:13:51.6835,172.8,138.1,80,79.92,-9,19.74,63,50,50,0,80,80
2020-09-17 03:13:51.9325,172.8,138.1,80,79.92,-9,19.73,67,24.6,24.6,0,80,80
2020-09-17 03:13:52.1815,172.8,138.1,80,79.92,-9,19.74,52,4.01,3.99,0,80,80
2020-09-17 03:13:52.4295,172.8,138.1,80,79.92,-8.9,19.73,6,-5260,24.6,4,80,80
2020-09-17 03:13:52.6771,172.8,138.1,80,79.92,-8.9,19.73,7,-5240,24.6,4,80,80
2020-09-17 03:13:52.9247,172.8,138.1,80,79.92,-8.9,19.73,1,785.4,-6.4,23.5,80,80
2020-09-17 03:13:53.1724,172.8,138.1,80,79.92,-9,19.73,2,785.1,-5.9,24,80,80
2020-09-17 03:13:53.4214,172.8,138.1,80,79.92,-8.9,19.73,61,787.2,779.8,0,80,80
2020-09-17 03:13:53.6740,172.8,138.1,80,79.92,-8.9,19.73,62,425,425,0,80,80
2020-09-17 03:13:53.9266,172.8,138.1,80,79.92,-9,19.73,64,10.9,11,0,80,80
2020-09-17 03:13:54.1792,172.8,138.1,80,79.92,-9.1,19.73,3,785.4,-6.4,23,80,80
2020-09-17 03:13:54.4318,172.8,138.1,80,79.92,-9,19.73,4,785.1,-5.9,23,80,80
2020-09-17 03:13:54.6844,172.8,138.1,80,79.92,-8.9,19.73,65,-5260,-5250,0,80,80
2020-09-17 03:13:54.9370,172.8,138.1,80,79.92,-9,19.73,66,5260,5260,0,80,80
2020-09-17 03:13:55.1896,172.8,138.1,80,79.92,-9,19.73,1,785.4,-6.4,23.5,80,80
2020-09-17 03:13:55.4387,172.8,138.1,80,79.92,-8.9,19.73,2,785.1,-5.9,24,80,80
2020-09-17 03:13:55.6862,172.8,138.1,80,79.92,-8.9,19.72,65,-5260,-5250,0,80,80
2020-09-17 03:13:55.9337,172.8,138.1,80,79.92,-9,19.73,51,4.01,3.99,0,80,80
2020-09-17 03:13:56.1813,172.8,138.1,80,79.92,-9,19.73,63,50,50,0,80,80
2020-09-17 03:13:56.4288,172.8,138.1,80,79.92,-9,19.73,67,24.6,24.6,0,80,80
2020-09-17 03:13:56.6763,172.8,138.1,80,79.92,-9,19.74,52,4.01,3.99,0,80,80
2020-09-17 03:13:56.9239,172.8,138.1,80,79.92,-9,19.73,6,-5260,24.6,4,80,80
2020-09-17 03:13:57.1714,172.8,138.1,80,79.92,-9,19.73,7,-5250,24.6,4,80,80
2020-09-17 03:13:57.4225,172.8,138.1,80,79.92,-9,19.74,1,785.4,-6.4,23.5,80,80
2020-09-17 03:13:57.6752,172.8,138.1,80,79.92,-8.9,19.73,2,785.1,-5.9,24,80,80
2020-09-17 03:13:57.9279,172.8,138.1,80,79.92,-9,19.74,61,787.2,779.7,0,80,80
2020-09-17 03:13:58.1805,172.8,138.1,80,79.92,-9,19.73,62,425,425,0,80,80
2020-09-17 03:13:58.4332,172.8,138.1,80,79.92,-8.9,19.73,64,10.8,11,0,80,80
2020-09-17 03:13:58.6813,172.8,138.1,80,79.92,-8.9,19.73,3,785.4,-6.4,23,80,80
2020-09-17 03:13:58.9289,172.8,138.1,80,79.92,-9,19.73,4,785.1,-5.9,23,80,80
2020-09-17 03:13:59.1764,172.8,138.1,80,79.92,-9.1,19.73,65,-5260,-5250,0,80,80
2020-09-17 03:13:59.4240,172.8,138.1,80,79.92,-9,19.74,66,5260,5260,0,80,80
2020-09-17 03:13:59.6740,172.8,138.1,80,79.92,-8.9,19.73,1,785.4,-6.4,23.5,80,80
2020-09-17 03:13:59.9266,172.8,138.1,80,79.92,-9,19.73,2,785.1,-5.9,24,80,80
2020-09-17 03:14:00.1793,172.8,138.1,80,79.92,-8.9,19.74,65,-5250,-5240,0,80,80
2020-09-17 03:14:00.4319,172.8,138.1,80,79.92,-8.9,19.73,51,4.01,3.99,0,80,80
2020-09-17 03:14:00.6837,172.8,138.1,80,79.92,-8.9,19.73,63,50,50,0,80,80
2020-09-17 03:14:00.9343,172.8,138.1,80,79.92,-9,19.72,67,24.6,24.6,0,80,80
2020-09-17 03:14:01.1849,172.8,138.1,80,79.92,-9,19.73,52,4.01,3.99,0,80,80
2020-09-17 03:14:01.4355,172.8,138.1,80,79.92,-9,19.74,6,-5260,24.6,4,80,80
2020-09-17 03:14:01.6858,172.8,138.1,80,79.92,-9,19.73,7,-5250,24.6,4,80,80
2020-09-17 03:14:01.9333,172.8,138.1,80,79.92,-9,19.73,1,785.4,-6.4,23.5,80,80
2020-09-17 03:14:02.1809,172.8,138.1,80,79.92,-9,19.74,2,785.1,-5.9,24,80,80
2020-09-17 03:14:02.4284,172.8,138.1,80,79.92,-8.9,19.74,61,787.1,779.6,0,80,80
2020-09-17 03:14:02.6764,172.8,138.1,80,79.92,-8.9,19.73,62,425,425,0,80,80
2020-09-17 03:14:02.9291,172.8,138.1,80,79.92,-9,19.73,64,10.8,11,0,80,80
2020-09-17 03:14:03.1817,172.8,138.1,80,79.92,-9,19.73,3,785.4,-6.2,23,80,80
2020-09-17 03:14:03.4344,172.8,138.1,80,79.92,-9,19.73,4,784.9,-5.9,23,80,80
2020-09-17 03:14:03.6871,172.8,138.1,80,79.92,-9,19.74,65,-5250,-5250,0,80,80
2020-09-17 03:14:03.9397,172.8,138.1,80,79.92,-9.1,19.73,66,5260,5260,0,80,80
2020-09-17 03:14:04.1923,172.8,138.1,80,79.92,-9.1,19.72,1,785.4,-6.2,23.5,80,80
2020-09-17 03:14:04.4450,172.8,138.1,80,79.92,-9,19.73,2,784.9,-5.9,24,80,80
2020-09-17 03:14:04.6971,172.8,138.1,80,79.92,-9,19.73,65,-5260,-5250,0,80,80
2020-09-17 03:14:04.9450,172.8,138.1,80,79.92,-9,19.73,51,4.01,3.99,0,80,80
2020-09-17 03:14:05.1928,172.8,138.1,80,79.92,-9,19.73,63,50,50,0,80,80
2020-09-17 03:14:05.4406,172.8,138.1,80,79.92,-8.9,19.73,67,24.6,24.6,0,80,80
2020-09-17 03:14:05.6889,172.8,138.1,80,79.92,-8.9,19.73,52,4.01,3.99,0,80,80
2020-09-17 03:14:05.9416,172.8,138.1,80,79.92,-9,19.73,6,-5260,24.6,4,80,80
2020-09-17 03:14:06.1944,172.8,138.1,80,79.92,-9,19.73,7,-5250,24.6,4,80,80
2020-09-17 03:14:06.4471,172.8,138.1,80,79.92,-9,19.73,1,785.4,-6.2,23.5,80,80
2020-09-17 03:14:06.6995,172.8,138.1,80,79.92,-9,19.73,2,784.9,-5.9,24,80,80
2020-09-17 03:14:06.9471,172.8,138.1,80,79.92,-9,19.74,61,787.2,779.6,0,80,80
2020-09-17 03:14:07.1946,172.8,138.1,80,79.92,-9,19.73,62,425,425,0,80,80
2020-09-17 03:14:07.4421,172.8,138.1,80,79.92,-8.9,19.73,64,10.9,11,0,80,80
2020-09-17 03:14:07.6897,172.8,138.1,80,79.92,-8.9,19.73,3,785.4,-6.2,23,80,80
2020-09-17 03:14:07.9372,172.8,138.1,80,79.92,-9,19.73,4,784.9,-5.9,23,80,80
2020-09-17 03:14:08.1847,172.8,138.1,80,79.92,-9,19.74,65,-5260,-5250,0,80,80
2020-09-17 03:14:08.4323,172.8,138.1,80,79.92,-8.9,19.73,66,5270,5270,0,80,80
2020-09-17 03:14:08.6798,172.8,138.1,80,79.92,-9,19.73,1,785.4,-6.2,23.5,80,80
2020-09-17 03:14:08.9292,172.8,138.1,80,79.92,-9,19.74,2,784.9,-5.9,24,80,80
2020-09-17 03:14:09.1798,172.8,138.1,80,79.92,-9.1,19.73,65,-5260,-5250,0,80,80
2020-09-17 03:14:09.4304,172.8,138.1,80,79.92,-9,19.74,51,4.01,3.99,0,80,80
2020-09-17 03:14:09.6810,172.8,138.1,80,79.92,-9,19.73,63,50,50,0,80,80
2020-09-17 03:14:09.9303,172.8,138.1,80,79.92,-9,19.73,67,24.6,24.6,0,80,80
2020-09-17 03:14:10.1788,172.8,138.1,80,79.92,-9,19.72,52,4.01,3.99,0,80,80
2020-09-17 03:14:10.4272,172.8,138.1,80,79.92,-8.9,19.73,6,-5250,24.6,4,80,80
2020-09-17 03:14:10.6756,172.8,138.1,80,79.92,-9,19.73,7,-5250,24.7,4,80,80
2020-09-17 03:14:10.9253,172.8,138.1,80,79.92,-9,19.73,1,785.3,-6.2,23.5,80,80
2020-09-17 03:14:11.1782,172.8,138.1,80,79.92,-9,19.73,2,785,-5.9,24,80,80
2020-09-17 03:14:11.4311,172.8,138.1,80,79.92,-9,19.73,61,787.1,779.6,0,80,80
2020-09-17 03:14:11.6840,172.8,138.1,80,79.92,-9,19.73,62,425,425,0,80,80
2020-09-17 03:14:11.9368,172.8,138.1,80,79.92,-9.1,19.73,64,10.9,11,0,80,80
2020-09-17 03:14:12.1895,172.8,138.1,80,79.92,-9,19.75,3,785.3,-6.2,23,80,80
2020-09-17 03:14:12.4421,172.8,138.1,80,79.92,-8.9,19.73,4,785,-5.9,23,80,80
2020-09-17 03:14:12.6948,172.8,138.1,80,79.92,-8.9,19.73,65,-5250,-5250,0,80,80
2020-09-17 03:14:12.9474,172.8,138.1,80,79.92,-9,19.73,66,5270,5270,0,80,80
2020-09-17 03:14:13.1993,172.8,138.1,80,79.92,-9,19.73,1,785.3,-6.2,23.5,80,80
2020-09-17 03:14:13.4511,172.8,138.1,80,79.92,-8.9,19.74,2,785,-5.9,24,80,80
2020-09-17 03:14:13.7028,172.8,138.1,80,79.92,-9,19.73,65,-5260,-5250,0,80,80
2020-09-17 03:14:13.9546,172.8,138.1,80,79.92,-9.1,19.73,51,4.01,3.99,0,80,80
2020-09-17 03:14:14.2034,172.8,138.1,80,79.92,-9,19.73,63,50,50,0,80,80
2020-09-17 03:14:14.4521,172.8,138.1,80,79.92,-8.9,19.73,67,24.6,24.7,0,80,80
2020-09-17 03:14:14.7007,172.8,138.1,80,79.92,-9,19.73,52,4.01,3.99,0,80,80
2020-09-17 03:14:14.9494,172.8,138.1,80,79.92,-9,19.73,6,-5250,24.6,4,80,80
2020-09-17 03:14:15.2017,172.8,138.1,80,79.92,-8.9,19.73,7,-5250,24.6,4,80,80
2020-09-17 03:14:15.4543,172.8,138.1,80,79.92,-8.9,19.73,1,785.3,-6.2,23.5,80,80
2020-09-17 03:14:15.7070,172.8,138.1,80,79.92,-9,19.74,2,785,-5.9,24,80,80
2020-09-17 03:14:15.9597,172.8,138.1,80,79.92,-9,19.73,61,787,779.6,0,80,80
2020-09-17 03:14:16.2104,172.8,138.1,80,79.92,-9,19.75,62,425,425,0,80,80
2020-09-17 03:14:16.4608,172.8,138.1,80,79.92,-9,19.73,64,10.9,11,0,80,80
2020-09-17 03:14:16.7111,172.8,138.1,80,79.92,-9,19.73,3,785.3,-6.2,23,80,80
2020-09-17 03:14:16.9615,172.8,138.1,80,79.92,-9.1,19.73,4,785,-5.9,23,80,80
2020-09-17 03:14:17.2105,172.8,138.1,80,79.92,-9,19.73,65,-5250,-5250,0,80,80
2020-09-17 03:14:17.4580,172.8,138.1,80,79.92,-8.9,19.74,66,5270,5270,0,80,80
2020-09-17 03:14:17.7055,172.8,138.1,80,79.92,-9,19.73,1,785.3,-6.4,23.5,80,80
2020-09-17 03:14:17.9530,172.8,138.1,80,79.92,-9,19.73,2,784.9,-5.9,24,80,80
2020-09-17 03:14:18.2027,172.8,138.1,80,79.92,-9,19.73,65,-5250,-5250,0,80,80
2020-09-17 03:14:18.4546,172.8,138.1,80,79.92,-8.9,19.73,51,4.01,3.99,0,80,80
2020-09-17 03:14:18.7065,172.8,138.1,80,79.92,-9,19.73,63,50,50,0,80,80
2020-09-17 03:14:18.9583,172.8,138.1,80,79.92,-9,19.74,67,24.6,24.7,0,80,80
2020-09-17 03:14:19.2102,172.8,138.1,80,79.92,-9,19.73,52,4.01,3.99,0,80,80
2020-09-17 03:14:19.4591,172.8,138.1,80,79.92,-9,19.74,6,-5250,24.6,4,80,80
2020-09-17 03:14:19.7066,172.8,138.1,80,79.92,-9,19.73,7,-5250,24.7,4,80,80
2020-09-17 03:14:19.9542,172.8,138.1,80,79.92,-9,19.73,1,785.3,-6.4,23.5,80,80
2020-09-17 03:14:20.2017,172.8,138.1,80,79.92,-9,19.73,2,784.9,-5.9,24,80,80
2020-09-17 03:14:20.4492,172.8,138.1,80,79.92,-8.9,19.73,61,787.1,779.6,0,80,80
2020-09-17 03:14:20.6968,172.8,138.1,80,79.92,-8.9,19.73,62,425,425,0,80,80
2020-09-17 03:14:20.9443,172.8,138.1,80,79.92,-9,19.73,64,10.8,11,0,80,80
2020-09-17 03:14:21.1918,172.8,138.1,80,79.92,-9,19.73,3,785.3,-6.4,23,80,80
2020-09-17 03:14:21.4394,172.8,138.1,80,79.92,-8.9,19.73,4,784.9,-5.9,23,80,80
2020-09-17 03:14:21.6869,172.8,138.1,80,79.92,-9,19.74,65,-5260,-5260,0,80,80
2020-09-17 03:14:21.9345,172.8,138.1,80,79.92,-9.1,19.73,66,5270,5270,0,80,80
2020-09-17 03:14:22.1820,172.8,138.1,80,79.92,-9,19.74,1,785.3,-6.4,23.5,80,80
2020-09-17 03:14:22.4297,172.8,138.1,80,79.92,-8.9,19.74,2,784.9,-5.9,24,80,80
2020-09-17 03:14:22.6775,172.8,138.1,80,79.92,-9,19.74,65,-5250,-5250,0,80,80
2020-09-17 03:14:22.9254,172.8,138.1,80,79.92,-9,19.73,51,4.01,3.99,0,80,80
2020-09-17 03:14:23.1732,172.8,138.1,80,79.92,-9,19.74,63,50,50,0,80,80
2020-09-17 03:14:23.4223,172.8,138.1,80,79.92,-8.9,19.74,67,24.6,24.7,0,80,80
2020-09-17 03:14:23.6749,172.8,138.1,80,79.92,-9,19.74,52,4.01,3.99,0,80,80
2020-09-17 03:14:23.9275,172.8,138.1,80,79.92,-9,19.73,6,-5250,24.6,4,80,80
2020-09-17 03:14:24.1802,172.8,138.1,80,79.92,-9,19.73,7,-5250,24.7,4,80,80
2020-09-17 03:14:24.4317,172.8,138.1,80,79.92,-9,19.73,1,785.4,-6.2,23.5,80,80
2020-09-17 03:14:24.6792,172.8,138.1,80,79.92,-9,19.73,2,784.8,-5.9,24,80,80
2020-09-17 03:14:24.9268,172.8,138.1,80,79.92,-9,19.73,61,787.1,779.5,0,80,80
2020-09-17 03:14:25.1743,172.8,138.1,80,79.92,-9,19.73,62,425,425,0,80,80
2020-09-17 03:14:25.4218,172.8,138.1,80,79.92,-8.9,19.75,64,10.9,11,0,80,80
2020-09-17 03:14:25.6738,172.8,138.1,80,79.92,-9,19.74,3,785.4,-6.2,23,80,80
2020-09-17 03:14:25.9264,172.8,138.1,80,79.92,-9,19.73,4,784.8,-5.9,23,80,80
2020-09-17 03:14:26.1790,172.8,138.1,80,79.92,-9,19.73,65,-5260,-5260,0,80,80
2020-09-17 03:14:26.4316,172.8,138.1,80,79.92,-8.9,19.74,66,5270,5270,0,80,80
2020-09-17 03:14:26.6799,172.8,138.1,80,79.92,-9,19.74,1,785.4,-6.2,23.5,80,80
2020-09-17 03:14:26.9275,172.8,138.1,80,79.92,-9.1,19.73,2,784.8,-5.9,24,80,80
2020-09-17 03:14:27.1750,172.8,138.1,80,79.92,-9,19.74,65,-5260,-5260,0,80,80
2020-09-17 03:14:27.4225,172.8,138.1,80,79.92,-8.9,19.73,51,4.01,3.99,0,80,80
2020-09-17 03:14:27.6726,172.8,138.1,80,79.92,-8.9,19.73,63,50,50,0,80,80
2020-09-17 03:14:27.9253,172.8,138.1,80,79.92,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:14:28.1779,172.8,138.1,80,79.92,-8.9,19.92,52,4.01,3.99,0,80,80
2020-09-17 03:14:28.4306,172.8,138.1,80,79.92,-8.9,19.92,6,-5250,24.6,4,80,80
2020-09-17 03:14:28.6833,172.8,138.1,80,79.92,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:14:28.9360,172.8,138.1,80,79.92,-9,19.93,1,785.4,-6.2,23.5,80,80
2020-09-17 03:14:29.1886,172.8,138.1,80,79.92,-9,19.93,2,784.8,-5.9,24,80,80
2020-09-17 03:14:29.4413,172.8,138.1,80,79.92,-9,19.93,61,787,779.5,0,80,80
2020-09-17 03:14:29.6940,172.8,138.1,80,79.92,-9,19.93,62,425,425,0,80,80
2020-09-17 03:14:29.9467,172.8,138.1,80,79.92,-9,19.93,64,10.8,11,0,80,80
2020-09-17 03:14:30.1995,172.8,138.1,80,79.92,-9,19.93,3,785.4,-6.2,23,80,80
2020-09-17 03:14:30.4522,172.8,138.1,80,79.92,-8.9,19.93,4,784.8,-5.9,23,80,80
2020-09-17 03:14:30.7045,172.8,138.1,80,79.92,-9,19.94,65,-5260,-5260,0,80,80
2020-09-17 03:14:30.9520,172.8,138.1,80,79.92,-9,19.92,66,5270,5270,0,80,80
2020-09-17 03:14:31.1996,172.8,138.1,80,79.92,-9,19.93,1,785.4,-6.2,23.5,80,80
2020-09-17 03:14:31.4471,172.8,138.1,80,79.92,-9,20.03,2,784.8,-5.9,24,80,80
2020-09-17 03:14:31.6947,172.8,138.1,80,79.92,-9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:14:31.9422,172.8,138.1,80,79.92,-9.1,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:14:32.1898,172.8,138.1,80,79.92,-9,19.93,63,50,50,0,80,80
2020-09-17 03:14:32.4373,172.8,138.1,80,79.92,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:14:32.6849,172.8,138.1,80,79.92,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:14:32.9357,172.8,138.1,80,79.92,-9,19.93,6,-5260,24.6,4,80,80
2020-09-17 03:14:33.1884,172.8,138.1,80,79.92,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:14:33.4411,172.8,138.1,80,79.92,-8.9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:14:33.6937,172.8,138.1,80,79.92,-8.9,19.93,2,785,-5.9,24,80,80
2020-09-17 03:14:33.9448,172.8,138.1,80,79.92,-9.1,19.93,61,787.1,779.5,0,80,80
2020-09-17 03:14:34.1924,172.8,138.1,80,79.92,-9,19.93,62,425,425,0,80,80
2020-09-17 03:14:34.4400,172.8,138.1,80,79.92,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:14:34.6875,172.8,138.1,80,79.92,-9,19.92,3,785.2,-6.4,23,80,80
2020-09-17 03:14:34.9351,172.8,138.1,80,79.92,-9,19.93,4,785,-5.9,23,80,80
2020-09-17 03:14:35.1877,172.8,138.1,80,79.92,-8.9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:14:35.4404,172.8,138.1,80,79.92,-8.9,19.93,66,5290,5290,0,80,80
2020-09-17 03:14:35.6930,172.8,138.1,80,79.92,-9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:14:35.9456,172.8,138.1,80,79.92,-9,19.93,2,785,-5.9,24,80,80
2020-09-17 03:14:36.1983,172.8,138.1,80,79.92,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:14:36.4509,172.8,138.1,80,79.92,-9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:14:36.7036,172.8,138.1,80,79.92,-9,19.93,63,50,50,0,80,80
2020-09-17 03:14:36.9562,172.8,138.1,80,79.92,-9.1,19.92,67,24.6,24.7,0,80,80
2020-09-17 03:14:37.2043,172.8,138.1,80,79.92,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:14:37.4518,172.8,138.1,80,79.92,-8.9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:14:37.6993,172.8,138.1,80,79.92,-9,19.92,7,-5250,24.7,4,80,80
2020-09-17 03:14:37.9469,172.8,138.1,80,79.92,-9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:14:38.1944,172.8,138.1,80,79.92,-9,19.93,2,785,-5.9,24,80,80
2020-09-17 03:14:38.4419,172.8,138.1,80,79.92,-8.9,19.93,61,786.9,779.4,0,80,80
2020-09-17 03:14:38.6895,172.8,138.1,80,79.92,-9,19.93,62,425,425,0,80,80
2020-09-17 03:14:38.9370,172.8,138.1,80,79.92,-9.1,19.93,64,10.9,11,0,80,80
2020-09-17 03:14:39.1845,172.8,138.1,80,79.92,-9,19.93,3,785.2,-6.4,23,80,80
2020-09-17 03:14:39.4321,172.8,138.1,80,79.92,-9,19.92,4,784.9,-5.9,23,80,80
2020-09-17 03:14:39.6797,172.8,138.1,80,79.92,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:14:39.9272,172.8,138.1,80,79.92,-9,19.93,66,5290,5280,0,80,80
2020-09-17 03:14:40.1753,172.8,138.1,80,79.92,-9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:14:40.4279,172.8,138.1,80,79.92,-8.9,19.93,2,784.9,-5.9,24,80,80
2020-09-17 03:14:40.6806,172.8,138.1,80,79.92,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:14:40.9333,172.8,138.1,80,79.92,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:14:41.1859,172.8,138.1,80,79.92,-9,19.95,63,50,50,0,80,80
2020-09-17 03:14:41.4375,172.8,138.1,80,79.92,-8.9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:14:41.6891,172.8,138.1,80,79.92,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:14:41.9408,172.8,138.1,80,79.92,-9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:14:42.1924,172.8,138.1,80,79.92,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:14:42.4451,172.8,138.1,80,79.92,-8.9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:14:42.6977,172.8,138.1,80,79.92,-8.9,19.93,2,784.9,-5.9,24,80,80
2020-09-17 03:14:42.9504,172.8,138.1,80,79.92,-9,19.93,61,787,779.5,0,80,80
2020-09-17 03:14:43.2030,172.8,138.1,80,79.92,-8.9,19.94,62,425,425,0,80,80
2020-09-17 03:14:43.4505,172.8,138.1,80,79.92,-8.9,19.93,64,10.9,11,0,80,80
2020-09-17 03:14:43.6981,172.8,138.1,80,79.92,-9,19.94,3,785.2,-6.4,23,80,80
2020-09-17 03:14:43.9457,172.8,138.1,80,79.92,-9,19.95,4,784.9,-5.9,23,80,80
2020-09-17 03:14:44.1933,172.8,138.1,80,79.92,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:14:44.4409,172.8,138.1,80,79.92,-9,19.94,66,5290,5280,0,80,80
2020-09-17 03:14:44.6884,172.8,138.1,80,79.92,-9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:14:44.9360,172.8,138.1,80,79.92,-9,19.93,2,784.9,-5.9,24,80,80
2020-09-17 03:14:45.1835,172.8,138.1,80,79.92,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:14:45.4326,172.8,138.1,80,79.92,-8.9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:14:45.6853,172.8,138.1,80,79.92,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:14:45.9381,172.8,138.1,80,79.92,-9,19.92,67,24.6,24.7,0,80,80
2020-09-17 03:14:46.1908,172.8,138.1,80,79.92,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:14:46.4423,172.8,138.1,80,79.92,-9,19.92,6,-5250,24.6,4,80,80
2020-09-17 03:14:46.6904,172.8,138.1,80,79.92,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:14:46.9385,172.8,138.1,80,79.92,-9.1,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:14:47.1866,172.8,138.1,80,79.92,-9,19.95,2,784.8,-5.9,24,80,80
2020-09-17 03:14:47.4361,172.8,138.1,80,79.92,-8.9,19.93,61,786.9,779.6,0,80,80
2020-09-17 03:14:47.6887,172.8,138.1,80,79.92,-9,19.93,62,425,425,0,80,80
2020-09-17 03:14:47.9414,172.8,138.1,80,79.92,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:14:48.1941,172.8,138.1,80,79.92,-9,19.93,3,785.2,-6.4,23,80,80
2020-09-17 03:14:48.4467,172.8,138.1,80,79.92,-8.9,19.93,4,784.8,-5.9,23,80,80
2020-09-17 03:14:48.6995,172.8,138.1,80,79.92,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:14:48.9523,172.8,138.1,80,79.92,-9.1,19.93,66,5280,5280,0,80,80
2020-09-17 03:14:49.2051,172.8,138.1,80,79.92,-9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:14:49.4579,172.8,138.1,80,79.92,-9,19.93,2,784.8,-5.9,24,80,80
2020-09-17 03:14:49.7081,172.8,138.1,80,79.92,-9,19.94,65,-5250,-5250,0,80,80
2020-09-17 03:14:49.9557,172.8,138.1,80,79.92,-9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:14:50.2033,172.8,138.1,80,79.92,-9,19.92,63,50,50,0,80,80
2020-09-17 03:14:50.4509,172.8,138.1,80,79.92,-8.9,19.95,67,24.6,24.7,0,80,80
2020-09-17 03:14:50.6984,172.8,138.1,80,79.92,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:14:50.9458,172.8,138.1,80,79.92,-9,19.93,6,-5260,24.6,4,80,80
2020-09-17 03:14:51.1933,172.8,138.1,80,79.92,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:14:51.4407,172.8,138.1,80,79.92,-9,19.92,1,785.2,-6.4,23.5,80,80
2020-09-17 03:14:51.6882,172.8,138.1,80,79.92,-9,19.93,2,784.8,-5.9,24,80,80
2020-09-17 03:14:51.9358,172.8,138.1,80,79.92,-9.1,19.93,61,787,779.5,0,80,80
2020-09-17 03:14:52.1833,172.8,138.1,80,79.92,-9.1,19.93,62,425,425,0,80,80
2020-09-17 03:14:52.4309,172.8,138.1,80,79.92,-8.9,19.93,64,10.9,11,0,80,80
2020-09-17 03:14:52.6785,172.8,138.1,80,79.92,-8.9,19.93,3,785.2,-6.4,23,80,80
2020-09-17 03:14:52.9296,172.8,138.1,80,79.92,-9,19.93,4,784.8,-5.9,23,80,80
2020-09-17 03:14:53.1823,172.8,138.1,80,79.92,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:14:53.4350,172.8,138.1,80,79.92,-8.9,19.93,66,5270,5270,0,80,80
2020-09-17 03:14:53.6876,172.8,138,80,79.86,-9,19.92,1,785.1,-6.4,23.5,80,80
2020-09-17 03:14:53.9403,172.8,138,80,79.86,-9,19.92,2,784.9,-5.9,24,80,80
2020-09-17 03:14:54.1930,172.8,138,80,79.86,-9.1,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:14:54.4456,172.8,138,80,79.86,-9,19.94,51,4.01,3.99,0,80,80
2020-09-17 03:14:54.6983,172.8,138,80,79.86,-9,19.93,63,50,50,0,80,80
2020-09-17 03:14:54.9474,172.8,138,80,79.86,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:14:55.1950,172.8,138,80,79.86,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:14:55.4425,172.8,138,80,79.86,-8.9,19.92,6,-5250,24.6,4,80,80
2020-09-17 03:14:55.6901,172.8,138,80,79.86,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:14:55.9377,172.8,138,80,79.86,-9,19.93,1,785.1,-6.4,23.5,80,80
2020-09-17 03:14:56.1853,172.8,138,80,79.86,-9,19.93,2,784.9,-5.9,24,80,80
2020-09-17 03:14:56.4328,172.8,138,80,79.86,-9,19.94,61,786.9,779.5,0,80,80
2020-09-17 03:14:56.6804,172.8,138,80,79.86,-9,19.93,62,425,425,0,80,80
2020-09-17 03:14:56.9280,172.8,138,80,79.86,-9.1,19.93,64,10.9,11,0,80,80
2020-09-17 03:14:57.1771,172.8,138,80,79.86,-9,19.93,3,785.1,-6.4,23,80,80
2020-09-17 03:14:57.4265,172.8,138,80,79.86,-8.9,19.93,4,784.9,-5.9,23,80,80
2020-09-17 03:14:57.6758,172.8,138,80,79.86,-8.9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:14:57.9251,172.8,138,80,79.86,-9,19.93,66,5270,5270,0,80,80
2020-09-17 03:14:58.1773,172.8,138,80,79.86,-8.9,19.93,1,785.1,-6.4,23.5,80,80
2020-09-17 03:14:58.4300,172.8,138,80,79.86,-8.9,19.93,2,784.9,-5.9,24,80,80
2020-09-17 03:14:58.6827,172.8,138,80,79.86,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:14:58.9354,172.8,138,80,79.86,-9.1,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:14:59.1837,172.8,138,80,79.86,-9,19.93,63,50,50,0,80,80
2020-09-17 03:14:59.4312,172.8,138,80,79.86,-9,19.92,67,24.6,24.7,0,80,80
2020-09-17 03:14:59.6788,172.8,138,80,79.86,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:14:59.9263,172.8,138,80,79.86,-9,19.92,6,-5260,24.6,4,80,80
2020-09-17 03:15:00.1751,172.8,138,80,79.86,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:15:00.4252,172.8,138,80,79.86,-8.9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:15:00.6752,172.8,138,80,79.86,-9,19.93,2,784.8,-5.9,24,80,80
2020-09-17 03:15:00.9252,172.8,138,80,79.86,-9,19.93,61,786.9,779.4,0,80,80
2020-09-17 03:15:01.1763,172.8,138,80,79.86,-9,19.92,62,425,425,0,80,80
2020-09-17 03:15:01.4285,172.8,138,80,79.86,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:15:01.6808,172.8,138,80,79.86,-9,19.93,3,785.2,-6.4,23,80,80
2020-09-17 03:15:01.9331,172.8,138,80,79.86,-9.1,19.93,4,784.8,-5.9,23,80,80
2020-09-17 03:15:02.1855,172.8,138,80,79.86,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:15:02.4382,172.8,138,80,79.86,-8.9,19.93,66,5260,5260,0,80,80
2020-09-17 03:15:02.6909,172.8,138,80,79.86,-9,19.91,1,785.2,-6.4,23.5,80,80
2020-09-17 03:15:02.9436,172.8,138,80,79.86,-9,19.92,2,784.8,-5.9,24,80,80
2020-09-17 03:15:03.1963,172.8,138,80,79.86,-9,19.91,65,-5250,-5250,0,80,80
2020-09-17 03:15:03.4490,172.8,138,80,79.86,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:03.7017,172.8,138,80,79.86,-9,19.93,63,50,50,0,80,80
2020-09-17 03:15:03.9544,172.8,138,80,79.86,-9.1,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:15:04.2071,172.8,138,80,79.86,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:04.4598,172.8,138,80,79.86,-8.9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:15:04.7125,172.8,138,80,79.86,-9,19.92,7,-5250,24.7,4,80,80
2020-09-17 03:15:04.9653,172.8,138,80,79.86,-9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:15:05.2180,172.8,138,80,79.86,-8.9,19.93,2,784.8,-5.9,24,80,80
2020-09-17 03:15:05.4692,172.8,138,80,79.86,-8.9,19.93,61,786.8,779.4,0,80,80
2020-09-17 03:15:05.7168,172.8,138,80,79.86,-9,19.93,62,425,425,0,80,80
2020-09-17 03:15:05.9644,172.8,138,80,79.86,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:15:06.2121,172.8,138,80,79.86,-9,19.93,3,785.2,-6.4,23,80,80
2020-09-17 03:15:06.4597,172.8,138,80,79.86,-9,19.94,4,784.8,-5.9,23,80,80
2020-09-17 03:15:06.7073,172.8,138,80,79.86,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:15:06.9549,172.8,138,80,79.86,-9.1,19.93,66,5260,5260,0,80,80
2020-09-17 03:15:07.2025,172.8,138,80,79.86,-9,19.93,1,785.2,-6.4,23.5,80,80
2020-09-17 03:15:07.4501,172.8,138,80,79.86,-8.9,19.93,2,784.8,-5.9,24,80,80
2020-09-17 03:15:07.6977,172.8,138,80,79.86,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:15:07.9452,172.8,138,80,79.86,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:08.1927,172.8,138,80,79.86,-9,19.93,63,50,50,0,80,80
2020-09-17 03:15:08.4402,172.8,138,80,79.86,-8.9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:15:08.6878,172.8,138,80,79.86,-9,19.95,52,4.01,3.99,0,80,80
2020-09-17 03:15:08.9353,172.8,138,80,79.86,-9.1,19.92,6,-5260,24.6,4,80,80
2020-09-17 03:15:09.1828,172.8,138,80,79.86,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:15:09.4304,172.8,138,80,79.86,-8.9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:09.6822,172.8,138,80,79.86,-9,19.92,2,784.7,-5.9,24,80,80
2020-09-17 03:15:09.9349,172.8,138,80,79.86,-9,19.93,61,786.9,779.4,0,80,80
2020-09-17 03:15:10.1877,172.8,138,80,79.86,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:15:10.4405,172.8,138,80,79.86,-8.9,19.92,64,10.9,11,0,80,80
2020-09-17 03:15:10.6910,172.8,138,80,79.86,-9,19.93,3,785,-6.2,23,80,80
2020-09-17 03:15:10.9407,172.8,138,80,79.86,-9,19.93,4,784.7,-5.9,23,80,80
2020-09-17 03:15:11.1905,172.8,138,80,79.86,-9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:15:11.4403,172.8,138,80,79.86,-9,19.93,66,5260,5260,0,80,80
2020-09-17 03:15:11.6889,172.8,138,80,79.86,-9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:11.9365,172.8,138,80,79.86,-9,19.93,2,784.7,-5.9,24,80,80
2020-09-17 03:15:12.1841,172.8,138,80,79.86,-8.9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:15:12.4316,172.8,138,80,79.86,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:12.6797,172.8,138,80,79.86,-9,19.93,63,50,50,0,80,80
2020-09-17 03:15:12.9324,172.8,138,80,79.86,-9,19.94,67,24.6,24.7,0,80,80
2020-09-17 03:15:13.1851,172.8,138,80,79.86,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:13.4378,172.8,138,80,79.86,-9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:15:13.6902,172.8,138,80,79.86,-9.1,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:15:13.9375,172.8,138,80,79.86,-9.1,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:14.1847,172.8,138,80,79.86,-8.9,19.94,2,784.7,-5.9,24,80,80
2020-09-17 03:15:14.4320,172.8,138,80,79.86,-9,19.92,61,786.8,779.3,0,80,80
2020-09-17 03:15:14.6792,172.8,138,80,79.86,-9,19.92,62,425,425,0,80,80
2020-09-17 03:15:14.9302,172.8,138,80,79.86,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:15:15.1829,172.8,138,80,79.86,-8.9,19.93,3,785.1,-6.4,23,80,80
2020-09-17 03:15:15.4356,172.8,138,80,79.86,-9,19.93,4,784.7,-5.9,23,80,80
2020-09-17 03:15:15.6882,172.8,138,80,79.86,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:15:15.9376,172.8,138,80,79.86,-9.1,19.93,66,5260,5260,0,80,80
2020-09-17 03:15:16.1851,172.8,138,80,79.86,-9,19.93,1,785.1,-6.4,23.5,80,80
2020-09-17 03:15:16.4327,172.8,138,80,79.86,-9,19.93,2,784.7,-5.9,24,80,80
2020-09-17 03:15:16.6802,172.8,138,80,79.86,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:15:16.9290,172.8,138,80,79.86,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:17.1782,172.8,138,80,79.86,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:15:17.4274,172.8,138,80,79.86,-8.9,19.91,67,24.6,24.7,0,80,80
2020-09-17 03:15:17.6767,172.8,138,80,79.86,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:17.9261,172.8,138,80,79.86,-9,19.93,6,-5260,24.6,4,80,80
2020-09-17 03:15:18.1757,172.8,138,80,79.86,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:15:18.4252,172.8,138,80,79.86,-9,19.93,1,785.1,-6.4,23.5,80,80
2020-09-17 03:15:18.6747,172.8,138,80,79.86,-9.1,19.93,2,784.7,-5.9,24,80,80
2020-09-17 03:15:18.9240,172.8,138,80,79.86,-9,19.94,61,786.8,779.4,0,80,80
2020-09-17 03:15:19.1726,172.8,138,80,79.86,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:15:19.4212,172.8,138,80,79.86,-8.9,20,64,10.8,11,0,80,80
2020-09-17 03:15:19.6698,172.8,138,80,79.86,-9,19.93,3,785.1,-6.4,23,80,80
2020-09-17 03:15:19.9197,172.8,138,80,79.86,-8.9,19.93,4,784.7,-5.9,23,80,80
2020-09-17 03:15:20.1724,172.8,138,80,79.86,-8.9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:15:20.4251,172.8,138,80,79.86,-9,19.93,66,5270,5270,0,80,80
2020-09-17 03:15:20.6777,172.8,138,80,79.86,-9,19.94,1,785.1,-6.4,23.5,80,80
2020-09-17 03:15:20.9304,172.8,138,80,79.86,-9.1,19.92,2,784.7,-5.9,24,80,80
2020-09-17 03:15:21.1830,172.8,138,80,79.86,-8.9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:15:21.4357,172.8,138,80,79.86,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:21.6883,172.8,138,80,79.86,-9,19.92,63,50,50,0,80,80
2020-09-17 03:15:21.9409,172.8,138,80,79.86,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:15:22.1936,172.8,138,80,79.86,-8.9,19.92,52,4.01,3.99,0,80,80
2020-09-17 03:15:22.4462,172.8,138,80,79.86,-8.9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:15:22.6989,172.8,138,80,79.86,-9,19.92,7,-5250,24.7,4,80,80
2020-09-17 03:15:22.9516,172.8,138,80,79.86,-9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:23.1996,172.8,138,80,79.86,-9,19.93,2,784.6,-5.9,24,80,80
2020-09-17 03:15:23.4471,172.8,138,80,79.86,-9,19.93,61,786.8,779.3,0,80,80
2020-09-17 03:15:23.6947,172.8,138,80,79.86,-9.1,19.92,62,425,425,0,80,80
2020-09-17 03:15:23.9422,172.8,138,80,79.86,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:15:24.1897,172.8,138,80,79.86,-9,19.93,3,785,-6.2,23,80,80
2020-09-17 03:15:24.4373,172.8,138,80,79.86,-8.9,19.94,4,784.6,-5.9,23,80,80
2020-09-17 03:15:24.6848,172.8,138,80,79.86,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:15:24.9323,172.8,138,80,79.86,-9,19.92,66,5260,5260,0,80,80
2020-09-17 03:15:25.1810,172.8,138,80,79.86,-8.9,19.92,1,785,-6.2,23.5,80,80
2020-09-17 03:15:25.4306,172.8,138,80,79.86,-8.9,19.94,2,784.6,-5.9,24,80,80
2020-09-17 03:15:25.6803,172.8,138,80,79.86,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:15:25.9300,172.8,138,80,79.86,-9.1,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:15:26.1806,172.8,138,80,79.86,-9,19.94,63,50,50,0,80,80
2020-09-17 03:15:26.4322,172.8,138,80,79.86,-9,19.94,67,24.6,24.7,0,80,80
2020-09-17 03:15:26.6837,172.8,138,80,79.86,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:26.9353,172.8,138,80,79.86,-9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:15:27.1874,172.8,138,80,79.86,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:15:27.4400,172.8,138,80,79.86,-8.9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:27.6927,172.8,138,80,79.86,-9,19.92,2,784.6,-5.9,24,80,80
2020-09-17 03:15:27.9454,172.8,138,80,79.86,-9,19.94,61,786.8,779.3,0,80,80
2020-09-17 03:15:28.1981,172.8,138,80,79.86,-9,19.95,62,425,425,0,80,80
2020-09-17 03:15:28.4508,172.8,138,80,79.86,-9,19.93,64,10.8,11,0,80,80
2020-09-17 03:15:28.7035,172.8,138,80,79.86,-9.1,19.93,3,785,-6.2,23,80,80
2020-09-17 03:15:28.9563,172.8,138,80,79.86,-9,19.93,4,784.6,-5.9,23,80,80
2020-09-17 03:15:29.2074,172.8,138,80,79.86,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:15:29.4563,172.8,138,80,79.86,-8.9,19.93,66,5270,5270,0,80,80
2020-09-17 03:15:29.7051,172.8,138,80,79.86,-9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:29.9540,172.8,138,80,79.86,-9,19.93,2,784.7,-6.1,24,80,80
2020-09-17 03:15:30.2023,172.8,138,80,79.86,-9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:15:30.4499,172.8,138,80,79.86,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:30.6975,172.8,138,80,79.86,-9.1,19.93,63,50,50,0,80,80
2020-09-17 03:15:30.9451,172.8,138,80,79.86,-9.1,19.91,67,24.6,24.7,0,80,80
2020-09-17 03:15:31.1949,172.8,138,80,79.86,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:31.4477,172.8,138,80,79.86,-8.9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:15:31.7005,172.8,138,80,79.86,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:15:31.9533,172.8,138,80,79.86,-9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:32.2060,172.8,138,80,79.86,-8.9,19.93,2,784.7,-6.1,24,80,80
2020-09-17 03:15:32.4551,172.8,138,80,79.86,-8.9,19.93,61,786.7,779.3,0,80,80
2020-09-17 03:15:32.7026,172.8,138,80,79.86,-9,19.92,62,425,425,0,80,80
2020-09-17 03:15:32.9502,172.8,138,80,79.86,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:15:33.1977,172.8,138,80,79.86,-9,19.93,3,785,-6.2,23,80,80
2020-09-17 03:15:33.4453,172.8,138,80,79.86,-9,19.93,4,784.7,-6.1,23,80,80
2020-09-17 03:15:33.6928,172.8,138,80,79.86,-9,19.94,65,-5260,-5260,0,80,80
2020-09-17 03:15:33.9404,172.8,138,80,79.86,-9,19.93,66,5270,5270,0,80,80
2020-09-17 03:15:34.1879,172.8,138,80,79.86,-8.9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:34.4370,172.8,138,80,79.86,-8.9,19.93,2,784.7,-6.1,24,80,80
2020-09-17 03:15:34.6897,172.8,138,80,79.86,-8.9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:15:34.9424,172.8,138,80,79.86,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:35.1951,172.8,138,80,79.86,-8.9,19.92,63,50,50,0,80,80
2020-09-17 03:15:35.4464,172.8,138,80,79.86,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:15:35.6940,172.8,138,80,79.86,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:35.9416,172.8,138,80,79.86,-9.1,19.93,6,-5260,24.6,4,80,80
2020-09-17 03:15:36.1892,172.8,138,80,79.86,-9.1,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:15:36.4367,172.8,138,80,79.86,-9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:36.6843,172.8,138,80,79.86,-9,19.93,2,784.7,-6.1,24,80,80
2020-09-17 03:15:36.9319,172.8,138,80,79.86,-9,19.93,61,786.7,779.3,0,80,80
2020-09-17 03:15:37.1794,172.8,138,80,79.86,-9,19.93,62,425,425,0,80,80
2020-09-17 03:15:37.4270,172.8,138,80,79.86,-8.9,19.93,64,10.9,11,0,80,80
2020-09-17 03:15:37.6750,172.8,138,80,79.86,-9,19.93,3,785,-6.2,23,80,80
2020-09-17 03:15:37.9235,172.8,138,80,79.86,-9.1,19.92,4,784.6,-5.9,23,80,80
2020-09-17 03:15:38.1719,172.8,138,80,79.86,-9,19.92,65,-5260,-5260,0,80,80
2020-09-17 03:15:38.4204,172.8,138,80,79.86,-9,19.93,66,5270,5270,0,80,80
2020-09-17 03:15:38.6693,172.8,138,80,79.86,-9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:38.9219,172.8,138,80,79.86,-9,19.94,2,784.6,-5.9,24,80,80
2020-09-17 03:15:39.1745,172.8,138,80,79.86,-8.9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:15:39.4272,172.8,138,80,79.86,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:39.6798,172.8,138,80,79.86,-9,19.93,63,50,50,0,80,80
2020-09-17 03:15:39.9308,172.8,138,80,79.86,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:15:40.1812,172.8,138,80,79.86,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:40.4315,172.8,138,80,79.86,-9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:15:40.6819,172.8,138,80,79.86,-9.1,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:15:40.9309,172.8,138,80,79.86,-9,19.92,1,785,-6.2,23.5,80,80
2020-09-17 03:15:41.1795,172.8,138,80,79.86,-8.9,19.93,2,784.6,-5.9,24,80,80
2020-09-17 03:15:41.4280,172.8,138,80,79.86,-9,19.93,61,786.7,779.2,0,80,80
2020-09-17 03:15:41.6766,172.8,138,80,79.86,-9,19.93,62,425,425,0,80,80
2020-09-17 03:15:41.9251,172.8,138,80,79.86,-8.9,19.93,64,10.9,11.1,0,80,80
2020-09-17 03:15:42.1756,172.8,138,80,79.86,-8.9,19.93,3,785,-6.2,23,80,80
2020-09-17 03:15:42.4262,172.8,138,80,79.86,-9,19.94,4,784.6,-5.9,23,80,80
2020-09-17 03:15:42.6769,172.8,138,80,79.86,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:15:42.9275,172.8,138,80,79.86,-9.1,19.93,66,5270,5270,0,80,80
2020-09-17 03:15:43.1799,172.8,138,80,79.86,-8.9,19.93,1,785,-6.2,23.5,80,80
2020-09-17 03:15:43.4326,172.8,138,80,79.86,-9,19.93,2,784.6,-5.9,24,80,80
2020-09-17 03:15:43.6853,172.8,138,80,79.86,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:15:43.9380,172.8,138,80,79.86,-9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:15:44.1906,172.8,138,80,79.86,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:15:44.4433,172.8,138,80,79.86,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:15:44.6960,172.8,138,80,79.86,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:44.9486,172.8,138,80,79.86,-9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:15:45.2007,172.8,138,80,79.86,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:15:45.4483,172.8,138,80,79.86,-9,19.93,1,785,-6.4,23.5,80,80
2020-09-17 03:15:45.6959,172.8,138,80,79.86,-9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:15:45.9435,172.8,138,80,79.86,-9,19.93,61,786.7,779.3,0,80,80
2020-09-17 03:15:46.1911,172.8,138,80,79.86,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:15:46.4400,172.8,138,80,79.86,-9,19.92,64,10.9,11,0,80,80
2020-09-17 03:15:46.6909,172.8,138,80,79.86,-9,19.93,3,785,-6.4,23,80,80
2020-09-17 03:15:46.9417,172.8,138,80,79.86,-9,19.93,4,784.5,-6.1,23,80,80
2020-09-17 03:15:47.1926,172.8,138,80,79.86,-8.9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:15:47.4435,172.8,138,80,79.86,-9,19.93,66,5270,5270,0,80,80
2020-09-17 03:15:47.6943,172.8,138,80,79.86,-9.1,19.93,1,785,-6.4,23.5,80,80
2020-09-17 03:15:47.9452,172.8,138,80,79.86,-9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:15:48.1961,172.8,138,80,79.86,-8.9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:15:48.4445,172.8,138,80,79.86,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:48.6918,172.8,138,80,79.86,-9,19.93,63,50,50,0,80,80
2020-09-17 03:15:48.9392,172.8,138,80,79.86,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:15:49.1865,172.8,138,80,79.86,-8.9,19.92,52,4.01,3.99,0,80,80
2020-09-17 03:15:49.4339,172.8,138,80,79.86,-9,19.93,6,-5260,24.6,4,80,80
2020-09-17 03:15:49.6813,172.8,138,80,79.86,-9,19.92,7,-5250,24.7,4,80,80
2020-09-17 03:15:49.9286,172.8,138,80,79.86,-9,19.93,1,785,-6.4,23.5,80,80
2020-09-17 03:15:50.1760,172.8,138,80,79.86,-9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:15:50.4233,172.8,138,80,79.86,-9,19.93,61,786.7,779.3,0,80,80
2020-09-17 03:15:50.6752,172.8,138,80,79.86,-9,19.93,62,425,425,0,80,80
2020-09-17 03:15:50.9279,172.8,138,80,79.86,-9,19.92,64,10.9,11,0,80,80
2020-09-17 03:15:51.1806,172.8,138,80,79.86,-8.9,19.93,3,785,-6.4,23,80,80
2020-09-17 03:15:51.4333,172.8,138,80,79.86,-8.9,19.93,4,784.5,-5.9,23,80,80
2020-09-17 03:15:51.6818,172.8,138,80,79.86,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:15:51.9293,172.8,138,80,79.86,-9,19.93,66,5280,5280,0,80,80
2020-09-17 03:15:52.1769,172.8,138,80,79.86,-9,19.93,1,784.9,-6.4,23.5,80,80
2020-09-17 03:15:52.4245,172.8,138,80,79.86,-9,19.91,2,784.5,-5.9,24,80,80
2020-09-17 03:15:52.6760,172.8,138,80,79.86,-9.1,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:15:52.9284,172.8,138,80,79.86,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:53.1808,172.8,138,80,79.86,-9,19.94,63,50,50,0,80,80
2020-09-17 03:15:53.4333,172.8,138,80,79.86,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:15:53.6832,172.8,138,80,79.86,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:53.9307,172.8,138,80,79.86,-9,19.92,6,-5250,24.6,4,80,80
2020-09-17 03:15:54.1783,172.8,138,80,79.86,-8.9,19.92,7,-5250,24.7,4,80,80
2020-09-17 03:15:54.4259,172.8,138,80,79.86,-8.9,19.93,1,784.9,-6.4,23.5,80,80
2020-09-17 03:15:54.6736,172.8,138,80,79.86,-9.1,19.92,2,784.5,-5.9,24,80,80
2020-09-17 03:15:54.9226,172.8,138,80,79.86,-9.1,19.92,61,786.6,779.2,0,80,80
2020-09-17 03:15:55.1717,172.8,138,80,79.86,-9,19.94,62,425,425,0,80,80
2020-09-17 03:15:55.4207,172.8,137.8,80,79.75,-9,19.93,64,10.9,11.1,0,80,80
2020-09-17 03:15:55.6698,172.8,137.8,80,79.75,-9,19.93,3,784.9,-6.4,23,80,80
2020-09-17 03:15:55.9213,172.8,137.8,80,79.75,-9,19.93,4,784.5,-5.9,23,80,80
2020-09-17 03:15:56.1739,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:15:56.4265,172.8,137.8,80,79.75,-8.9,19.93,66,5280,5280,0,80,80
2020-09-17 03:15:56.6791,172.8,137.8,80,79.75,-9,19.93,1,784.9,-6.4,23.5,80,80
2020-09-17 03:15:56.9280,172.8,137.8,80,79.75,-9,19.92,2,784.5,-5.9,24,80,80
2020-09-17 03:15:57.1752,172.8,137.8,80,79.75,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:15:57.4225,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:15:57.6697,172.8,137.8,80,79.75,-9.1,19.93,63,50,50,0,80,80
2020-09-17 03:15:57.9203,172.8,137.8,80,79.75,-9.1,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:15:58.1722,172.8,137.8,80,79.75,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:15:58.4241,172.8,137.8,80,79.75,-8.9,19.93,6,-5260,24.6,4,80,80
2020-09-17 03:15:58.6760,172.8,137.8,80,79.75,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:15:58.9281,172.8,137.8,80,79.75,-9,19.93,1,784.8,-6.4,23.5,80,80
2020-09-17 03:15:59.1807,172.8,137.8,80,79.75,-9,19.92,2,784.5,-5.9,24,80,80
2020-09-17 03:15:59.4334,172.8,137.8,80,79.75,-9,19.93,61,786.6,779.2,0,80,80
2020-09-17 03:15:59.6860,172.8,137.8,80,79.75,-9.1,19.93,62,425,425,0,80,80
2020-09-17 03:15:59.9386,172.8,137.8,80,79.75,-9.1,19.93,64,10.9,11.1,0,80,80
2020-09-17 03:16:00.1883,172.8,137.8,80,79.75,-9,19.94,3,784.8,-6.4,23,80,80
2020-09-17 03:16:00.4377,172.8,137.8,80,79.75,-9,19.93,4,784.5,-5.9,23,80,80
2020-09-17 03:16:00.6870,172.8,137.8,80,79.75,-9,19.92,65,-5260,-5250,0,80,80
2020-09-17 03:16:00.9364,172.8,137.8,80,79.75,-9,19.92,66,5270,5270,0,80,80
2020-09-17 03:16:01.1848,172.8,137.8,80,79.75,-8.9,19.94,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:01.4322,172.8,137.8,80,79.75,-8.9,19.93,2,784.5,-5.9,24,80,80
2020-09-17 03:16:01.6796,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:01.9270,172.8,137.8,80,79.75,-9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:16:02.1745,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:02.4220,172.8,137.8,80,79.75,-9,19.92,67,24.6,24.7,0,80,80
2020-09-17 03:16:02.6695,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:16:02.9169,172.8,137.8,80,79.75,-9,19.93,6,-5260,24.6,4,80,80
2020-09-17 03:16:03.1644,172.8,137.8,80,79.75,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:16:03.4118,172.8,137.8,80,79.75,-8.9,19.93,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:03.6591,172.8,137.8,80,79.75,-9,19.93,2,784.5,-5.9,24,80,80
2020-09-17 03:16:03.9065,172.8,137.8,80,79.75,-9,19.92,61,786.7,779.2,0,80,80
2020-09-17 03:16:04.1539,172.8,137.8,80,79.75,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:16:04.4013,172.8,137.8,80,79.75,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:16:04.6487,172.8,137.8,80,79.75,-9,19.93,3,784.8,-6.4,23,80,80
2020-09-17 03:16:04.8961,172.8,137.8,80,79.75,-9.1,19.93,4,784.5,-5.9,23,80,80
2020-09-17 03:16:05.1440,172.8,137.8,80,79.75,-8.9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:16:05.3966,172.8,137.8,80,79.75,-9,19.93,66,5260,5260,0,80,80
2020-09-17 03:16:05.6491,172.8,137.8,80,79.75,-9,19.93,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:05.9017,172.8,137.8,80,79.75,-9,19.88,2,784.5,-6.1,24,80,80
2020-09-17 03:16:06.1543,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:06.4069,172.8,137.8,80,79.75,-8.9,19.94,51,4.01,3.99,0,80,80
2020-09-17 03:16:06.6595,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:06.9121,172.8,137.8,80,79.75,-9.1,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:16:07.1648,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:16:07.4174,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:16:07.6700,172.8,137.8,80,79.75,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:16:07.9226,172.8,137.8,80,79.75,-9,19.93,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:08.1752,172.8,137.8,80,79.75,-9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:16:08.4278,172.8,137.8,80,79.75,-8.9,19.93,61,786.5,779.1,0,80,80
2020-09-17 03:16:08.6805,172.8,137.8,80,79.75,-9,19.94,62,425,425,0,80,80
2020-09-17 03:16:08.9331,172.8,137.8,80,79.75,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:16:09.1858,172.8,137.8,80,79.75,-9,19.93,3,784.8,-6.4,23,80,80
2020-09-17 03:16:09.4384,172.8,137.8,80,79.75,-8.9,19.93,4,784.5,-6.1,23,80,80
2020-09-17 03:16:09.6911,172.8,137.8,80,79.75,-9.1,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:09.9437,172.8,137.8,80,79.75,-9.1,19.93,66,5260,5260,0,80,80
2020-09-17 03:16:10.1964,172.8,137.8,80,79.75,-9,19.93,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:10.4475,172.8,137.8,80,79.75,-8.9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:16:10.6950,172.8,137.8,80,79.75,-9,19.92,65,-5260,-5250,0,80,80
2020-09-17 03:16:10.9426,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:16:11.1901,172.8,137.8,80,79.75,-8.9,19.92,63,50,50,0,80,80
2020-09-17 03:16:11.4377,172.8,137.8,80,79.75,-8.9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:16:11.6898,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:16:11.9425,172.8,137.8,80,79.75,-9,19.95,6,-5250,24.6,4,80,80
2020-09-17 03:16:12.1952,172.8,137.8,80,79.75,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:16:12.4479,172.8,137.8,80,79.75,-9,19.94,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:12.6974,172.8,137.8,80,79.75,-9,19.94,2,784.5,-6.1,24,80,80
2020-09-17 03:16:12.9450,172.8,137.8,80,79.75,-9,19.93,61,786.6,779.1,0,80,80
2020-09-17 03:16:13.1925,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:16:13.4401,172.8,137.8,80,79.75,-8.9,19.93,64,10.9,11.1,0,80,80
2020-09-17 03:16:13.6876,172.8,137.8,80,79.75,-9,19.93,3,784.9,-6.4,23,80,80
