Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:16:13.9352,172.8,137.8,80,79.75,-9,19.93,4,784.5,-6.1,23,80,80
2020-09-17 03:16:14.1828,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:14.4303,172.8,137.8,80,79.75,-9,19.93,66,5260,5260,0,80,80
2020-09-17 03:16:14.6791,172.8,137.8,80,79.75,-9.1,19.93,1,784.9,-6.4,23.5,80,80
2020-09-17 03:16:14.9290,172.8,137.8,80,79.75,-9.1,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:16:15.1788,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:16:15.4287,172.8,137.8,80,79.75,-8.9,19.95,51,4.01,3.99,0,80,80
2020-09-17 03:16:15.6774,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:15.9250,172.8,137.8,80,79.75,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:16:16.1725,172.8,137.8,80,79.75,-8.9,19.94,52,4.01,3.99,0,80,80
2020-09-17 03:16:16.4200,172.8,137.8,80,79.75,-8.9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:16:16.6675,172.8,137.8,80,79.75,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:16:16.9150,172.8,137.8,80,79.75,-9.1,19.93,1,784.9,-6.4,23.5,80,80
2020-09-17 03:16:17.1624,172.8,137.8,80,79.75,-9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:16:17.4099,172.8,137.8,80,79.75,-8.9,19.93,61,786.5,779.1,0,80,80
2020-09-17 03:16:17.6574,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:16:17.9054,172.8,137.8,80,79.75,-9,19.93,64,10.9,11.1,0,80,80
2020-09-17 03:16:18.1538,172.8,137.8,80,79.75,-8.9,19.93,3,784.9,-6.4,23,80,80
2020-09-17 03:16:18.4021,172.8,137.8,80,79.75,-8.9,19.92,4,784.5,-6.1,23,80,80
2020-09-17 03:16:18.6505,172.8,137.8,80,79.75,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:16:18.8989,172.8,137.8,80,79.75,-9,19.93,66,5260,5260,0,80,80
2020-09-17 03:16:19.1475,172.8,137.8,80,79.75,-9,19.93,1,784.9,-6.4,23.5,80,80
2020-09-17 03:16:19.3961,172.8,137.8,80,79.75,-9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:16:19.6448,172.8,137.8,80,79.75,-9.1,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:16:19.8934,172.8,137.8,80,79.75,-9.1,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:16:20.1408,172.8,137.8,80,79.75,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:16:20.3881,172.8,137.8,80,79.75,-8.9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:16:20.6354,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:16:20.8828,172.8,137.8,80,79.75,-9,19.92,6,-5250,24.6,4,80,80
2020-09-17 03:16:21.1347,172.8,137.8,80,79.75,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:16:21.3872,172.8,137.8,80,79.75,-9,19.93,1,784.8,-6.2,23.5,80,80
2020-09-17 03:16:21.6397,172.8,137.8,80,79.75,-9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:16:21.8922,172.8,137.8,80,79.75,-9.1,19.93,61,786.5,779.1,0,80,80
2020-09-17 03:16:22.1405,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:16:22.3879,172.8,137.8,80,79.75,-9,19.94,64,10.9,11,0,80,80
2020-09-17 03:16:22.6353,172.8,137.8,80,79.75,-9,19.92,3,784.8,-6.2,23,80,80
2020-09-17 03:16:22.8827,172.8,137.8,80,79.75,-9,19.93,4,784.5,-6.1,23,80,80
2020-09-17 03:16:23.1341,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:23.3861,172.8,137.8,80,79.75,-8.9,19.92,66,5250,5250,0,80,80
2020-09-17 03:16:23.6381,172.8,137.8,80,79.75,-9,19.93,1,784.8,-6.2,23.5,80,80
2020-09-17 03:16:23.8900,172.8,137.8,80,79.75,-9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:16:24.1416,172.8,137.8,80,79.75,-9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:16:24.3928,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:16:24.6440,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:24.8951,172.8,137.8,80,79.75,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:16:25.1460,172.8,137.8,80,79.75,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:16:25.3966,172.8,137.8,80,79.75,-8.9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:16:25.6472,172.8,137.8,80,79.75,-9,19.94,7,-5250,24.7,4,80,80
2020-09-17 03:16:25.8978,172.8,137.8,80,79.75,-9,19.93,1,784.8,-6.2,23.5,80,80
2020-09-17 03:16:26.1489,172.8,137.8,80,79.75,-8.9,19.93,2,784.5,-6.1,24,80,80
2020-09-17 03:16:26.4014,172.8,137.8,80,79.75,-9,19.93,61,786.5,779.1,0,80,80
2020-09-17 03:16:26.6539,172.8,137.8,80,79.75,-9.1,19.93,62,425,425,0,80,80
2020-09-17 03:16:26.9064,172.8,137.8,80,79.75,-9,19.94,64,10.8,11,0,80,80
2020-09-17 03:16:27.1590,172.8,137.8,80,79.75,-8.9,19.93,3,784.8,-6.2,23,80,80
2020-09-17 03:16:27.4118,172.8,137.8,80,79.75,-9,19.93,4,784.5,-6.1,23,80,80
2020-09-17 03:16:27.6646,172.8,137.8,80,79.75,-9,19.92,65,-5260,-5250,0,80,80
2020-09-17 03:16:27.9175,172.8,137.8,80,79.75,-9,19.92,66,5240,5240,0,80,80
2020-09-17 03:16:28.1689,172.8,137.8,80,79.75,-8.9,19.93,1,784.7,-6.4,23.5,80,80
2020-09-17 03:16:28.4162,172.8,137.8,80,79.75,-9,19.94,2,784.3,-6.1,24,80,80
2020-09-17 03:16:28.6636,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:28.9109,172.8,137.8,80,79.75,-9.1,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:16:29.1582,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:29.4056,172.8,137.8,80,79.75,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:16:29.6529,172.8,137.8,80,79.75,-9,19.94,52,4.01,3.99,0,80,80
2020-09-17 03:16:29.9002,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:16:30.1482,172.8,137.8,80,79.75,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:16:30.4007,172.8,137.8,80,79.75,-9,19.93,1,784.7,-6.4,23.5,80,80
2020-09-17 03:16:30.6532,172.8,137.8,80,79.75,-9,19.91,2,784.3,-6.1,24,80,80
2020-09-17 03:16:30.9057,172.8,137.8,80,79.75,-9,19.93,61,786.5,779,0,80,80
2020-09-17 03:16:31.1582,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:16:31.4085,172.8,137.8,80,79.75,-9,19.93,64,10.8,11,0,80,80
2020-09-17 03:16:31.6579,172.8,137.8,80,79.75,-9.1,19.93,3,784.7,-6.4,23,80,80
2020-09-17 03:16:31.9074,172.8,137.8,80,79.75,-9,19.92,4,784.3,-6.1,23,80,80
2020-09-17 03:16:32.1568,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:32.4084,172.8,137.8,80,79.75,-8.9,19.93,66,5240,5240,0,80,80
2020-09-17 03:16:32.6607,172.8,137.8,80,79.75,-9,19.92,1,784.7,-6.4,23.5,80,80
2020-09-17 03:16:32.9131,172.8,137.8,80,79.75,-9,19.93,2,784.3,-6.1,24,80,80
2020-09-17 03:16:33.1654,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:33.4179,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:16:33.6705,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:33.9232,172.8,137.8,80,79.75,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:16:34.1758,172.8,137.8,80,79.75,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:16:34.4285,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:16:34.6811,172.8,137.8,80,79.75,-9,19.92,7,-5250,24.7,4,80,80
2020-09-17 03:16:34.9338,172.8,137.8,80,79.75,-8.9,19.93,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:35.1865,172.8,137.8,80,79.75,-8.9,19.93,2,784.4,-6.1,24,80,80
2020-09-17 03:16:35.4392,172.8,137.8,80,79.75,-9,19.93,61,786.5,779,0,80,80
2020-09-17 03:16:35.6919,172.8,137.8,80,79.75,-9,19.94,62,425,425,0,80,80
2020-09-17 03:16:35.9446,172.8,137.8,80,79.75,-9,19.93,64,10.8,11,0,80,80
2020-09-17 03:16:36.1972,172.8,137.8,80,79.75,-9,19.92,3,784.8,-6.4,23,80,80
2020-09-17 03:16:36.4482,172.8,137.8,80,79.75,-9,19.93,4,784.4,-6.1,23,80,80
2020-09-17 03:16:36.6957,172.8,137.8,80,79.75,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:16:36.9432,172.8,137.8,80,79.75,-9,19.92,66,5250,5240,0,80,80
2020-09-17 03:16:37.1906,172.8,137.8,80,79.75,-8.9,19.93,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:37.4381,172.8,137.8,80,79.75,-9,19.93,2,784.4,-6.1,24,80,80
2020-09-17 03:16:37.6855,172.8,137.8,80,79.75,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:16:37.9329,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:16:38.1804,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:38.4278,172.8,137.8,80,79.75,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:16:38.6780,172.8,137.8,80,79.75,-9.1,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:16:38.9307,172.8,137.8,80,79.75,-9.1,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:16:39.1834,172.8,137.8,80,79.75,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:16:39.4360,172.8,137.8,80,79.75,-8.9,19.92,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:39.6887,172.8,137.8,80,79.75,-9,19.93,2,784.4,-6.1,24,80,80
2020-09-17 03:16:39.9412,172.8,137.8,80,79.75,-9,19.93,61,786.4,779,0,80,80
2020-09-17 03:16:40.1938,172.8,137.8,80,79.75,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:16:40.4464,172.8,137.8,80,79.75,-8.9,19.93,64,10.9,11,0,80,80
2020-09-17 03:16:40.6963,172.8,137.8,80,79.75,-9,19.93,3,784.8,-6.4,23,80,80
2020-09-17 03:16:40.9438,172.8,137.8,80,79.75,-9.1,19.93,4,784.4,-6.1,23,80,80
2020-09-17 03:16:41.1913,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:16:41.4389,172.8,137.8,80,79.75,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:16:41.6863,172.8,137.8,80,79.75,-9,19.93,1,784.8,-6.4,23.5,80,80
2020-09-17 03:16:41.9337,172.8,137.8,80,79.75,-9,19.93,2,784.4,-6.1,24,80,80
2020-09-17 03:16:42.1810,172.8,137.8,80,79.75,-8.9,19.94,65,-5250,-5250,0,80,80
2020-09-17 03:16:42.4284,172.8,137.8,80,79.75,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:16:42.6759,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:42.9244,172.8,137.8,80,79.75,-9,19.93,67,24.6,24.7,0,80,80
2020-09-17 03:16:43.1728,172.8,137.8,80,79.75,-9,19.94,52,4.01,3.99,0,80,80
2020-09-17 03:16:43.4212,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:16:43.6697,172.8,137.8,80,79.75,-9.1,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:16:43.9174,172.8,137.8,80,79.75,-9.1,19.93,1,784.7,-6.2,23.5,80,80
2020-09-17 03:16:44.1649,172.8,137.8,80,79.75,-9,19.93,2,784.3,-5.9,24,80,80
2020-09-17 03:16:44.4124,172.8,137.8,80,79.75,-8.9,19.93,61,786.4,778.9,0,80,80
2020-09-17 03:16:44.6598,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:16:44.9104,172.8,137.8,80,79.75,-9,19.91,64,10.9,11,0,80,80
2020-09-17 03:16:45.1622,172.8,137.8,80,79.75,-8.9,19.93,3,784.7,-6.2,23,80,80
2020-09-17 03:16:45.4141,172.8,137.8,80,79.75,-9,19.92,4,784.3,-5.9,23,80,80
2020-09-17 03:16:45.6660,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:45.9179,172.8,137.8,80,79.75,-9.1,19.93,66,5250,5250,0,80,80
2020-09-17 03:16:46.1698,172.8,137.8,80,79.75,-9,19.93,1,784.7,-6.2,23.5,80,80
2020-09-17 03:16:46.4217,172.8,137.8,80,79.75,-8.9,19.93,2,784.3,-5.9,24,80,80
2020-09-17 03:16:46.6736,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:46.9255,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:16:47.1729,172.8,137.8,80,79.75,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:16:47.4204,172.8,137.8,80,79.75,-8.9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:16:47.6679,172.8,137.8,80,79.75,-9,19.91,52,4.01,3.99,0,80,80
2020-09-17 03:16:47.9153,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:16:48.1626,172.8,137.8,80,79.75,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:16:48.4099,172.8,137.8,80,79.75,-9,19.93,1,784.7,-6.2,23.5,80,80
2020-09-17 03:16:48.6572,172.8,137.8,80,79.75,-9,19.93,2,784.3,-5.9,24,80,80
2020-09-17 03:16:48.9045,172.8,137.8,80,79.75,-9,19.93,61,786.4,778.9,0,80,80
2020-09-17 03:16:49.1535,172.8,137.8,80,79.75,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:16:49.4026,172.8,137.8,80,79.75,-8.9,19.93,64,10.8,11,0,80,80
2020-09-17 03:16:49.6517,172.8,137.8,80,79.75,-9,19.93,3,784.7,-6.4,23,80,80
2020-09-17 03:16:49.9008,172.8,137.8,80,79.75,-9,19.93,4,784.3,-6.1,23,80,80
2020-09-17 03:16:50.1483,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:50.3956,172.8,137.8,80,79.75,-9,19.95,66,5240,5240,0,80,80
2020-09-17 03:16:50.6429,172.8,137.8,80,79.75,-9,19.93,1,784.7,-6.4,23.5,80,80
2020-09-17 03:16:50.8902,172.8,137.8,80,79.75,-9.1,19.93,2,784.3,-6.1,24,80,80
2020-09-17 03:16:51.1420,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:16:51.3945,172.8,137.8,80,79.75,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:16:51.6470,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:51.8995,172.8,137.8,80,79.75,-9,19.92,67,24.7,24.7,0,80,80
2020-09-17 03:16:52.1518,172.8,137.8,80,79.75,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:16:52.4041,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:16:52.6563,172.8,137.8,80,79.75,-9,19.92,7,-5250,24.7,4,80,80
2020-09-17 03:16:52.9086,172.8,137.8,80,79.75,-9.1,19.93,1,784.7,-6.4,23.5,80,80
2020-09-17 03:16:53.1583,172.8,137.8,80,79.75,-9,19.93,2,784.3,-6.1,24,80,80
2020-09-17 03:16:53.4057,172.8,137.8,80,79.75,-9,19.93,61,786.4,778.9,0,80,80
2020-09-17 03:16:53.6531,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:16:53.9004,172.8,137.8,80,79.75,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:16:54.1478,172.8,137.8,80,79.75,-9,19.93,3,784.7,-6.4,23,80,80
2020-09-17 03:16:54.3952,172.8,137.8,80,79.75,-8.9,19.93,4,784.3,-6.1,23,80,80
2020-09-17 03:16:54.6426,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:16:54.8899,172.8,137.8,80,79.75,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:16:55.1373,172.8,137.8,80,79.75,-9,19.92,1,784.7,-6.4,23.5,80,80
2020-09-17 03:16:55.3847,172.8,137.8,80,79.75,-9,19.91,2,784.3,-6.1,24,80,80
2020-09-17 03:16:55.6320,172.8,137.8,80,79.75,-9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:16:55.8794,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:16:56.1268,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:16:56.3741,172.8,137.8,80,79.75,-8.9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:16:56.6215,172.8,137.8,80,79.75,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:16:56.8688,172.8,137.8,80,79.75,-9,19.93,6,-5260,24.7,4,80,80
2020-09-17 03:16:57.1161,172.8,137.8,80,79.75,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:16:57.3651,172.8,137.8,80,79.75,-8.9,19.93,1,784.7,-6.4,23.5,80,80
2020-09-17 03:16:57.6176,172.8,137.8,80,79.75,-9,19.92,2,784.3,-6.1,24,80,80
2020-09-17 03:16:57.8700,172.8,137.8,80,79.75,-9.1,19.94,61,786.5,778.9,0,80,80
2020-09-17 03:16:58.1225,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:16:58.3740,172.8,137.8,80,79.75,-8.9,19.93,64,10.9,11,0,80,80
2020-09-17 03:16:58.6231,172.8,137.8,80,79.75,-9,19.93,3,784.7,-6.4,23,80,80
2020-09-17 03:16:58.8721,172.8,137.8,80,79.75,-9,19.93,4,784.3,-6.1,23,80,80
2020-09-17 03:16:59.1212,172.8,137.8,80,79.75,-9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:16:59.3714,172.8,137.8,80,79.75,-8.9,19.93,66,5250,5250,0,80,80
2020-09-17 03:16:59.6239,172.8,137.8,80,79.75,-9,19.93,1,784.7,-6.4,23.5,80,80
2020-09-17 03:16:59.8765,172.8,137.8,80,79.75,-9,19.92,2,784.3,-6.1,24,80,80
2020-09-17 03:17:00.1290,172.8,137.8,80,79.75,-9.1,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:17:00.3815,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:00.6340,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:17:00.8866,172.8,137.8,80,79.75,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:01.1391,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:17:01.3916,172.8,137.8,80,79.75,-8.9,19.94,6,-5250,24.7,4,80,80
2020-09-17 03:17:01.6441,172.8,137.8,80,79.75,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:17:01.8966,172.8,137.8,80,79.75,-9,19.93,1,784.7,-6.4,23.5,80,80
2020-09-17 03:17:02.1491,172.8,137.8,80,79.75,-9,19.93,2,784.3,-6.1,24,80,80
2020-09-17 03:17:02.4015,172.8,137.8,80,79.75,-8.9,19.92,61,786.4,778.9,0,80,80
2020-09-17 03:17:02.6514,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:17:02.8988,172.8,137.8,80,79.75,-9.1,19.93,64,10.9,11,0,80,80
2020-09-17 03:17:03.1461,172.8,137.8,80,79.75,-9.1,19.93,3,784.7,-6.4,23,80,80
2020-09-17 03:17:03.3935,172.8,137.8,80,79.75,-8.9,19.93,4,784.3,-6.1,23,80,80
2020-09-17 03:17:03.6426,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:03.8934,172.8,137.8,80,79.75,-9,19.93,66,5250,5250,0,80,80
2020-09-17 03:17:04.1442,172.8,137.8,80,79.75,-8.9,19.93,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:04.3950,172.8,137.8,80,79.75,-8.9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:04.6458,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:04.8942,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:05.1416,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:17:05.3890,172.8,137.8,80,79.75,-9,19.92,67,24.7,24.7,0,80,80
2020-09-17 03:17:05.6364,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:17:05.8875,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.6,4,80,80
2020-09-17 03:17:06.1401,172.8,137.8,80,79.75,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:17:06.3926,172.8,137.8,80,79.75,-8.9,19.93,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:06.6451,172.8,137.8,80,79.75,-8.9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:06.8977,172.8,137.8,80,79.75,-9,19.93,61,786.4,778.9,0,80,80
2020-09-17 03:17:07.1502,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:17:07.4028,172.8,137.8,80,79.75,-9,19.94,64,10.9,11,0,80,80
2020-09-17 03:17:07.6553,172.8,137.8,80,79.75,-9,19.93,3,784.6,-6.4,23,80,80
2020-09-17 03:17:07.9041,172.8,137.8,80,79.75,-9.1,19.93,4,784.2,-6.1,23,80,80
2020-09-17 03:17:08.1515,172.8,137.8,80,79.75,-9.1,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:17:08.3989,172.8,137.8,80,79.75,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:17:08.6463,172.8,137.8,80,79.75,-8.9,19.93,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:08.8958,172.8,137.8,80,79.75,-9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:09.1460,172.8,137.8,80,79.75,-9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:17:09.3961,172.8,137.8,80,79.75,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:09.6463,172.8,137.8,80,79.75,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:17:09.8982,172.8,137.8,80,79.75,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:10.1507,172.8,137.8,80,79.75,-9.1,19.94,52,4.01,3.99,0,80,80
2020-09-17 03:17:10.4032,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:17:10.6557,172.8,137.8,80,79.75,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:17:10.9083,172.8,137.8,80,79.75,-9,19.93,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:11.1560,172.8,137.8,80,79.75,-9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:11.4033,172.8,137.8,80,79.75,-8.9,19.92,61,786.4,778.9,0,80,80
2020-09-17 03:17:11.6507,172.8,137.8,80,79.75,-8.9,19.92,62,425,425,0,80,80
2020-09-17 03:17:11.8980,172.8,137.8,80,79.75,-9,19.93,64,10.8,11,0,80,80
2020-09-17 03:17:12.1454,172.8,137.8,80,79.75,-9,19.93,3,784.6,-6.4,23,80,80
2020-09-17 03:17:12.3928,172.8,137.8,80,79.75,-9,19.93,4,784.3,-6.1,23,80,80
2020-09-17 03:17:12.6402,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:12.8876,172.8,137.8,80,79.75,-9,19.92,66,5240,5240,0,80,80
2020-09-17 03:17:13.1356,172.8,137.8,80,79.75,-9,19.93,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:13.3882,172.8,137.8,80,79.75,-8.9,19.93,2,784.3,-6.1,24,80,80
2020-09-17 03:17:13.6407,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:13.8932,172.8,137.8,80,79.75,-8.9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:17:14.1457,172.8,137.8,80,79.75,-9,19.92,63,50,50,0,80,80
2020-09-17 03:17:14.3982,172.8,137.8,80,79.75,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:14.6507,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:17:14.9032,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:17:15.1546,172.8,137.8,80,79.75,-9.1,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:17:15.4020,172.8,137.8,80,79.75,-9.1,19.93,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:15.6494,172.8,137.8,80,79.75,-8.9,19.94,2,784.3,-6.1,24,80,80
2020-09-17 03:17:15.8969,172.8,137.8,80,79.75,-9,19.93,61,786.3,778.9,0,80,80
2020-09-17 03:17:16.1443,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:17:16.3917,172.8,137.8,80,79.75,-9,19.94,64,10.9,11,0,80,80
2020-09-17 03:17:16.6390,172.8,137.8,80,79.75,-8.9,19.92,3,784.6,-6.4,23,80,80
2020-09-17 03:17:16.8864,172.8,137.8,80,79.75,-9,19.93,4,784.3,-6.1,23,80,80
2020-09-17 03:17:17.1338,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:17.3816,172.8,137.8,80,79.75,-9,19.93,66,5250,5250,0,80,80
2020-09-17 03:17:17.6295,172.8,137.8,80,79.75,-9,19.94,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:17.8775,172.8,137.8,80,79.75,-9,19.93,2,784.3,-6.1,24,80,80
2020-09-17 03:17:18.1255,172.8,137.8,80,79.75,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:17:18.3732,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:18.6205,172.8,137.8,80,79.75,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:17:18.8677,172.8,137.8,80,79.75,-8.9,20.16,67,24.7,24.7,0,80,80
2020-09-17 03:17:19.1150,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:17:19.3631,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:17:19.6135,172.8,137.8,80,79.75,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:17:19.8639,172.8,137.8,80,79.75,-9,19.92,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:20.1143,172.8,137.8,80,79.75,-9.1,19.93,2,784.3,-6.1,24,80,80
2020-09-17 03:17:20.3647,172.8,137.8,80,79.75,-9,19.93,61,786.3,778.9,0,80,80
2020-09-17 03:17:20.6170,172.8,137.8,80,79.75,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:17:20.8696,172.8,137.8,80,79.75,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:17:21.1221,172.8,137.8,80,79.75,-9,19.92,3,784.5,-6.4,23,80,80
2020-09-17 03:17:21.3746,172.8,137.8,80,79.75,-9,19.93,4,784.3,-6.1,23,80,80
2020-09-17 03:17:21.6271,172.8,137.8,80,79.75,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:21.8795,172.8,137.8,80,79.75,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:17:22.1320,172.8,137.8,80,79.75,-9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:22.3845,172.8,137.8,80,79.75,-9.1,19.94,2,784.3,-6.1,24,80,80
2020-09-17 03:17:22.6369,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:22.8894,172.8,137.8,80,79.75,-9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:17:23.1419,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:17:23.3944,172.8,137.8,80,79.75,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:23.6468,172.8,137.8,80,79.75,-8.9,19.94,52,4.01,3.99,0,80,80
2020-09-17 03:17:23.8963,172.8,137.8,80,79.75,-8.9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:17:24.1450,172.8,137.8,80,79.75,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:17:24.3938,172.8,137.8,80,79.75,-9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:24.6425,172.8,137.8,80,79.75,-9,19.92,2,784.3,-6.1,24,80,80
2020-09-17 03:17:24.8913,172.8,137.8,80,79.75,-9,19.93,61,786.3,778.9,0,80,80
2020-09-17 03:17:25.1400,172.8,137.8,80,79.75,-9.1,19.93,62,425,425,0,80,80
2020-09-17 03:17:25.3888,172.8,137.8,80,79.75,-9,19.92,64,10.8,11,0,80,80
2020-09-17 03:17:25.6375,172.8,137.8,80,79.75,-8.9,19.93,3,784.5,-6.4,23,80,80
2020-09-17 03:17:25.8890,172.8,137.8,80,79.75,-8.9,19.93,4,784.2,-6.1,23,80,80
2020-09-17 03:17:26.1415,172.8,137.8,80,79.75,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:17:26.3941,172.8,137.8,80,79.75,-9,19.94,66,5240,5240,0,80,80
2020-09-17 03:17:26.6466,172.8,137.8,80,79.75,-8.9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:26.8989,172.8,137.8,80,79.75,-8.9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:27.1510,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:27.4032,172.8,137.8,80,79.75,-9.1,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:27.6553,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:17:27.9075,172.8,137.8,80,79.75,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:28.1553,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:17:28.4027,172.8,137.8,80,79.75,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:17:28.6501,172.8,137.8,80,79.75,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:17:28.8976,172.8,137.8,80,79.75,-8.9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:29.1499,172.8,137.8,80,79.75,-9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:29.4024,172.8,137.8,80,79.75,-9,19.92,61,786.3,778.9,0,80,80
2020-09-17 03:17:29.6549,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:17:29.9074,172.8,137.8,80,79.75,-9,19.92,64,10.9,11,0,80,80
2020-09-17 03:17:30.1591,172.8,137.8,80,79.75,-9.1,19.93,3,784.5,-6.4,23,80,80
2020-09-17 03:17:30.4100,172.8,137.8,80,79.75,-9,19.93,4,784.2,-6.1,23,80,80
2020-09-17 03:17:30.6609,172.8,137.8,80,79.75,-9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:17:30.9119,172.8,137.8,80,79.75,-8.9,19.93,66,5240,5240,0,80,80
2020-09-17 03:17:31.1611,172.8,137.8,80,79.75,-9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:31.4089,172.8,137.8,80,79.75,-9,19.94,2,784.2,-6.1,24,80,80
2020-09-17 03:17:31.6567,172.8,137.8,80,79.75,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:31.9046,172.8,137.8,80,79.75,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:32.1522,172.8,137.8,80,79.75,-9.1,19.93,63,50,50,0,80,80
2020-09-17 03:17:32.3995,172.8,137.8,80,79.75,-9.1,19.94,67,24.7,24.7,0,80,80
2020-09-17 03:17:32.6469,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:17:32.8942,172.8,137.8,80,79.75,-8.9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:17:33.1422,172.8,137.8,80,79.75,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:17:33.3948,172.8,137.8,80,79.75,-9,19.93,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:33.6473,172.8,137.8,80,79.75,-9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:33.8998,172.8,137.8,80,79.75,-8.9,19.93,61,786.2,778.7,0,80,80
2020-09-17 03:17:34.1521,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:17:34.4018,172.8,137.8,80,79.75,-9.1,19.93,64,10.8,11,0,80,80
2020-09-17 03:17:34.6514,172.8,137.8,80,79.75,-9,19.93,3,784.6,-6.4,23,80,80
2020-09-17 03:17:34.9011,172.8,137.8,80,79.75,-9,19.9,4,784.2,-6.1,23,80,80
2020-09-17 03:17:35.1512,172.8,137.8,80,79.75,-9,19.95,65,-5250,-5250,0,80,80
2020-09-17 03:17:35.4037,172.8,137.8,80,79.75,-9,19.92,66,5240,5240,0,80,80
2020-09-17 03:17:35.6562,172.8,137.8,80,79.75,-8.9,19.93,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:35.9087,172.8,137.8,80,79.75,-8.9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:36.1613,172.8,137.8,80,79.75,-8.9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:17:36.4101,172.8,137.8,80,79.75,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:36.6575,172.8,137.8,80,79.75,-9,19.93,63,50,50,0,80,80
2020-09-17 03:17:36.9050,172.8,137.8,80,79.75,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:37.1524,172.8,137.8,80,79.75,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:17:37.4009,172.8,137.8,80,79.75,-9,19.92,6,-5250,24.7,4,80,80
2020-09-17 03:17:37.6516,172.8,137.8,80,79.75,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:17:37.9023,172.8,137.8,80,79.75,-8.9,19.94,1,784.6,-6.4,23.5,80,80
2020-09-17 03:17:38.1530,172.8,137.8,80,79.75,-9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:38.4037,172.8,137.8,80,79.75,-9,19.94,61,786.3,778.9,0,80,80
2020-09-17 03:17:38.6513,172.8,137.8,80,79.75,-9,19.93,62,425,425,0,80,80
2020-09-17 03:17:38.8988,172.8,137.8,80,79.75,-8.9,19.94,64,10.8,11,0,80,80
2020-09-17 03:17:39.1462,172.8,137.7,80,79.69,-9,19.93,3,784.6,-6.4,23,80,80
2020-09-17 03:17:39.3936,172.8,137.7,80,79.69,-9.1,19.93,4,784.2,-6.1,23,80,80
2020-09-17 03:17:39.6410,172.8,137.7,80,79.69,-9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:17:39.8883,172.8,137.7,80,79.69,-8.9,19.93,66,5240,5240,0,80,80
2020-09-17 03:17:40.1357,172.8,137.7,80,79.69,-9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:40.3830,172.8,137.7,80,79.69,-9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:40.6309,172.8,137.7,80,79.69,-8.9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:17:40.8788,172.8,137.7,80,79.69,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:41.1268,172.8,137.7,80,79.69,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:17:41.3747,172.8,137.7,80,79.69,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:41.6265,172.8,137.7,80,79.69,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:17:41.8790,172.8,137.7,80,79.69,-9,19.92,6,-5250,24.7,4,80,80
2020-09-17 03:17:42.1315,172.8,137.7,80,79.69,-9,19.94,7,-5250,24.7,4,80,80
2020-09-17 03:17:42.3839,172.8,137.7,80,79.69,-9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:42.6364,172.8,137.7,80,79.69,-8.9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:42.8889,172.8,137.7,80,79.69,-8.9,19.93,61,786.2,778.7,0,80,80
2020-09-17 03:17:43.1413,172.8,137.7,80,79.69,-9,19.93,62,425,425,0,80,80
2020-09-17 03:17:43.3938,172.8,137.7,80,79.69,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:17:43.6442,172.8,137.7,80,79.69,-9,19.93,3,784.5,-6.4,23,80,80
2020-09-17 03:17:43.8942,172.8,137.7,80,79.69,-9,19.92,4,784.2,-6.1,23,80,80
2020-09-17 03:17:44.1443,172.8,137.7,80,79.69,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:44.3943,172.8,137.7,80,79.69,-9.1,19.93,66,5250,5250,0,80,80
2020-09-17 03:17:44.6466,172.8,137.7,80,79.69,-8.9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:44.8991,172.8,137.7,80,79.69,-8.9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:45.1516,172.8,137.7,80,79.69,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:45.4042,172.8,137.7,80,79.69,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:45.6521,172.8,137.7,80,79.69,-9,19.93,63,50,50,0,80,80
2020-09-17 03:17:45.8994,172.8,137.5,80,79.57,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:46.1468,172.8,137.5,80,79.57,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:17:46.3942,172.8,137.5,80,79.57,-9.1,19.92,6,-5250,24.7,4,80,80
2020-09-17 03:17:46.6437,172.8,137.5,80,79.57,-9,19.9,7,-5260,24.7,4,80,80
2020-09-17 03:17:46.8962,172.8,137.5,80,79.57,-9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:47.1487,172.8,137.5,80,79.57,-9,19.93,2,784.2,-6.1,24,80,80
2020-09-17 03:17:47.4012,172.8,137.5,80,79.57,-9,19.92,61,786.2,778.6,0,80,80
2020-09-17 03:17:47.6518,172.8,137.5,80,79.57,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:17:47.8992,172.8,137.4,80,79.51,-8.9,19.92,64,10.9,11,0,80,80
2020-09-17 03:17:48.1466,172.8,137.4,80,79.51,-9,19.93,3,784.5,-6.4,23,80,80
2020-09-17 03:17:48.3940,172.8,137.4,80,79.51,-9,19.93,4,784.1,-6.1,23,80,80
2020-09-17 03:17:48.6421,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:17:48.8946,172.8,137.4,80,79.51,-9,19.92,66,5240,5240,0,80,80
2020-09-17 03:17:49.1471,172.8,137.4,80,79.51,-9,19.92,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:49.3996,172.8,137.4,80,79.51,-9,19.93,2,784.1,-6.1,24,80,80
2020-09-17 03:17:49.6521,172.8,137.4,80,79.51,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:49.9043,172.8,137.4,80,79.51,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:50.1564,172.8,137.4,80,79.51,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:17:50.4084,172.8,137.4,80,79.51,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:50.6604,172.8,137.4,80,79.51,-9,19.96,52,4.01,3.99,0,80,80
2020-09-17 03:17:50.9100,172.8,137.4,80,79.51,-8.9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:17:51.1587,172.8,137.4,80,79.51,-9.1,19.92,7,-5260,24.7,4,80,80
2020-09-17 03:17:51.4075,172.8,137.4,80,79.51,-9.1,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:51.6563,172.8,137.4,80,79.51,-9,19.93,2,784.1,-6.1,24,80,80
2020-09-17 03:17:51.9041,172.8,137.4,80,79.51,-8.9,19.93,61,786.1,778.7,0,80,80
2020-09-17 03:17:52.1515,172.8,137.4,80,79.51,-9,19.92,62,425,425,0,80,80
2020-09-17 03:17:52.3990,172.8,137.4,80,79.51,-9,19.93,64,10.8,11,0,80,80
2020-09-17 03:17:52.6464,172.8,137.4,80,79.51,-9,19.93,3,784.5,-6.4,23,80,80
2020-09-17 03:17:52.8974,172.8,137.4,80,79.51,-8.9,19.93,4,784.1,-6.1,23,80,80
2020-09-17 03:17:53.1499,172.8,137.4,80,79.51,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:17:53.4025,172.8,137.4,80,79.51,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:17:53.6550,172.8,137.4,80,79.51,-9.1,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:53.9042,172.8,137.4,80,79.51,-9,19.93,2,784.1,-6.1,24,80,80
2020-09-17 03:17:54.1515,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:54.3989,172.8,137.4,80,79.51,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:54.6463,172.8,137.4,80,79.51,-9,19.93,63,50,50,0,80,80
2020-09-17 03:17:54.8954,172.8,137.4,80,79.51,-8.9,19.94,67,24.7,24.7,0,80,80
2020-09-17 03:17:55.1479,172.8,137.4,80,79.51,-9,19.92,52,4.01,3.99,0,80,80
2020-09-17 03:17:55.4005,172.8,137.4,80,79.51,-9,19.92,6,-5260,24.7,4,80,80
2020-09-17 03:17:55.6530,172.8,137.4,80,79.51,-9,19.92,7,-5260,24.7,4,80,80
2020-09-17 03:17:55.9040,172.8,137.4,80,79.51,-9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:56.1513,172.8,137.4,80,79.51,-9,19.93,2,784.1,-6.1,24,80,80
2020-09-17 03:17:56.3985,172.8,137.4,80,79.51,-9,19.93,61,786.2,778.8,0,80,80
2020-09-17 03:17:56.6458,172.8,137.4,80,79.51,-9,19.93,62,425,425,0,80,80
2020-09-17 03:17:56.8930,172.8,137.4,80,79.51,-8.9,19.93,64,10.9,11,0,80,80
2020-09-17 03:17:57.1431,172.8,137.4,80,79.51,-8.9,19.93,3,784.5,-6.4,23,80,80
2020-09-17 03:17:57.3956,172.8,137.4,80,79.51,-9,19.93,4,784.1,-6.1,23,80,80
2020-09-17 03:17:57.6482,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:17:57.9007,172.8,137.4,80,79.51,-9,19.93,66,5250,5250,0,80,80
2020-09-17 03:17:58.1507,172.8,137.4,80,79.51,-9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:17:58.3981,172.8,137.4,80,79.51,-9.1,19.93,2,784.1,-6.1,24,80,80
2020-09-17 03:17:58.6455,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:17:58.8928,172.8,137.4,80,79.51,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:17:59.1407,172.8,137.4,80,79.51,-9,19.93,63,50,50,0,80,80
2020-09-17 03:17:59.3916,172.8,137.4,80,79.51,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:17:59.6425,172.8,137.4,80,79.51,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:17:59.8935,172.8,137.4,80,79.51,-8.9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:18:00.1444,172.8,137.4,80,79.51,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:18:00.3927,172.8,137.4,80,79.51,-9,19.93,1,784.5,-6.4,23.5,80,80
2020-09-17 03:18:00.6401,172.8,137.4,80,79.51,-9,19.92,2,784.1,-6.1,24,80,80
2020-09-17 03:18:00.8875,172.8,137.4,80,79.51,-9,19.93,61,786.2,778.7,0,80,80
2020-09-17 03:18:01.1349,172.8,137.4,80,79.51,-9,19.93,62,425,425,0,80,80
2020-09-17 03:18:01.3861,172.8,137.4,80,79.51,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:18:01.6386,172.8,137.4,80,79.51,-9,19.93,3,784.5,-6.4,23,80,80
2020-09-17 03:18:01.8910,172.8,137.4,80,79.51,-8.9,19.93,4,784.1,-6.1,23,80,80
2020-09-17 03:18:02.1435,172.8,137.4,80,79.51,-9,19.95,65,-5250,-5250,0,80,80
2020-09-17 03:18:02.3960,172.8,137.4,80,79.51,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:18:02.6485,172.8,137.4,80,79.51,-9,19.93,1,784.4,-6.4,23.5,80,80
2020-09-17 03:18:02.9010,172.8,137.4,80,79.51,-9,19.92,2,784.1,-5.9,24,80,80
2020-09-17 03:18:03.1535,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:03.4026,172.8,137.4,80,79.51,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:18:03.6506,172.8,137.4,80,79.51,-9,19.93,63,50,50,0,80,80
2020-09-17 03:18:03.8986,172.8,137.4,80,79.51,-8.9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:04.1466,172.8,137.4,80,79.51,-8.9,19.92,52,4.01,3.99,0,80,80
2020-09-17 03:18:04.3979,172.8,137.4,80,79.51,-9,19.94,6,-5250,24.7,4,80,80
2020-09-17 03:18:04.6504,172.8,137.4,80,79.51,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:18:04.9029,172.8,137.4,80,79.51,-8.9,19.93,1,784.4,-6.4,23.5,80,80
2020-09-17 03:18:05.1554,172.8,137.4,80,79.51,-9,19.93,2,784.1,-5.9,24,80,80
2020-09-17 03:18:05.4079,172.8,137.4,80,79.51,-9.1,19.93,61,786.2,778.6,0,80,80
2020-09-17 03:18:05.6604,172.8,137.4,80,79.51,-9,19.93,62,425,425,0,80,80
2020-09-17 03:18:05.9129,172.8,137.4,80,79.51,-8.9,19.93,64,10.8,11,0,80,80
2020-09-17 03:18:06.1654,172.8,137.4,80,79.51,-8.9,19.93,3,784.4,-6.4,23,80,80
2020-09-17 03:18:06.4156,172.8,137.4,80,79.51,-9,19.93,4,784.1,-5.9,23,80,80
2020-09-17 03:18:06.6650,172.8,137.4,80,79.51,-8.9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:18:06.9143,172.8,137.4,80,79.51,-8.9,19.94,66,5240,5240,0,80,80
2020-09-17 03:18:07.1637,172.8,137.4,80,79.51,-9,19.93,1,784.4,-6.4,23.5,80,80
2020-09-17 03:18:07.4124,172.8,137.4,80,79.51,-9,19.93,2,784.1,-5.9,24,80,80
2020-09-17 03:18:07.6599,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:07.9073,172.8,137.4,80,79.51,-9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:18:08.1548,172.8,137.4,80,79.51,-9,19.93,63,50,50,0,80,80
2020-09-17 03:18:08.4022,172.8,137.4,80,79.51,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:08.6497,172.8,137.4,80,79.51,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:18:08.8972,172.8,137.4,80,79.51,-8.9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:18:09.1446,172.8,137.4,80,79.51,-9,19.92,7,-5250,24.7,4,80,80
2020-09-17 03:18:09.3921,172.8,137.4,80,79.51,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:09.6446,172.8,137.4,80,79.51,-9,19.93,2,784.1,-6.1,24,80,80
2020-09-17 03:18:09.8971,172.8,137.4,80,79.51,-9,19.94,61,786,778.6,0,80,80
2020-09-17 03:18:10.1496,172.8,137.4,80,79.51,-9.1,19.93,62,425,425,0,80,80
2020-09-17 03:18:10.4021,172.8,137.4,80,79.51,-9.1,19.93,64,10.9,11,0,80,80
2020-09-17 03:18:10.6519,172.8,137.4,80,79.51,-9,19.93,3,784.3,-6.4,23,80,80
2020-09-17 03:18:10.8992,172.8,137.4,80,79.51,-8.9,19.93,4,784.1,-6.1,23,80,80
2020-09-17 03:18:11.1466,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:11.3939,172.8,137.4,80,79.51,-9,19.93,66,5230,5230,0,80,80
2020-09-17 03:18:11.6413,172.8,137.4,80,79.51,-9,19.92,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:11.8886,172.8,137.4,80,79.51,-8.9,19.93,2,784.1,-6.1,24,80,80
2020-09-17 03:18:12.1359,172.8,137.4,80,79.51,-9,19.94,65,-5260,-5260,0,80,80
2020-09-17 03:18:12.3833,172.8,137.4,80,79.51,-9.1,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:18:12.6310,172.8,137.4,80,79.51,-9,19.9,63,50,50,0,80,80
2020-09-17 03:18:12.8836,172.8,137.4,80,79.51,-8.9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:13.1361,172.8,137.4,80,79.51,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:18:13.3887,172.8,137.4,80,79.51,-9,19.93,6,-5260,24.7,4,80,80
2020-09-17 03:18:13.6412,172.8,137.4,80,79.51,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:18:13.8937,172.8,137.4,80,79.51,-8.9,19.92,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:14.1462,172.8,137.4,80,79.51,-9,19.93,2,784.1,-6.1,24,80,80
2020-09-17 03:18:14.3987,172.8,137.4,80,79.51,-9,19.93,61,786.2,778.6,0,80,80
2020-09-17 03:18:14.6508,172.8,137.4,80,79.51,-9,19.93,62,425,425,0,80,80
2020-09-17 03:18:14.8982,172.8,137.4,80,79.51,-9,19.92,64,10.8,11,0,80,80
2020-09-17 03:18:15.1456,172.8,137.4,80,79.51,-9,19.93,3,784.3,-6.4,23,80,80
2020-09-17 03:18:15.3930,172.8,137.4,80,79.51,-9,19.93,4,784.1,-6.1,23,80,80
2020-09-17 03:18:15.6409,172.8,137.4,80,79.51,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:15.8926,172.8,137.4,80,79.51,-8.9,19.93,66,5240,5240,0,80,80
2020-09-17 03:18:16.1444,172.8,137.4,80,79.51,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:16.3961,172.8,137.4,80,79.51,-9,19.93,2,784.1,-6.1,24,80,80
2020-09-17 03:18:16.6475,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:16.8949,172.8,137.4,80,79.51,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:18:17.1423,172.8,137.4,80,79.51,-9,19.93,63,50,50,0,80,80
2020-09-17 03:18:17.3896,172.8,137.4,80,79.51,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:17.6370,172.8,137.4,80,79.51,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:18:17.8895,172.8,137.4,80,79.51,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:18:18.1420,172.8,137.4,80,79.51,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:18:18.3946,172.8,137.4,80,79.51,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:18.6471,172.8,137.4,80,79.51,-8.9,19.94,2,784,-5.9,24,80,80
2020-09-17 03:18:18.8972,172.8,137.4,80,79.51,-9.1,19.93,61,786.2,778.6,0,80,80
2020-09-17 03:18:19.1465,172.8,137.4,80,79.51,-9.1,19.93,62,425,425,0,80,80
2020-09-17 03:18:19.3958,172.8,137.4,80,79.51,-9,19.94,64,10.9,11,0,80,80
2020-09-17 03:18:19.6451,172.8,137.4,80,79.51,-8.9,19.93,3,784.3,-6.4,23,80,80
2020-09-17 03:18:19.8935,172.8,137.4,80,79.51,-9,19.93,4,784,-5.9,23,80,80
2020-09-17 03:18:20.1416,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:20.3898,172.8,137.4,80,79.51,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:18:20.6379,172.8,137.4,80,79.51,-8.9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:20.8890,172.8,137.4,80,79.51,-8.9,19.93,2,784,-5.9,24,80,80
2020-09-17 03:18:21.1412,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:21.3935,172.8,137.4,80,79.51,-9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:18:21.6457,172.8,137.4,80,79.51,-9,19.93,63,50,50,0,80,80
2020-09-17 03:18:21.8981,172.8,137.4,80,79.51,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:22.1506,172.8,137.4,80,79.51,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:18:22.4031,172.8,137.4,80,79.51,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:18:22.6557,172.8,137.4,80,79.51,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:18:22.9082,172.8,137.4,80,79.51,-8.9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:23.1602,172.8,137.4,80,79.51,-9,19.93,2,784,-5.9,24,80,80
2020-09-17 03:18:23.4122,172.8,137.4,80,79.51,-9,19.92,61,786.1,778.6,0,80,80
2020-09-17 03:18:23.6642,172.8,137.4,80,79.51,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:18:23.9161,172.8,137.4,80,79.51,-9,19.93,64,10.8,11,0,80,80
2020-09-17 03:18:24.1637,172.8,137.4,80,79.51,-9.1,19.93,3,784.3,-6.4,23,80,80
2020-09-17 03:18:24.4110,172.8,137.4,80,79.51,-9,19.93,4,784,-5.9,23,80,80
2020-09-17 03:18:24.6583,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:24.9056,172.8,137.4,80,79.51,-9,19.92,66,5240,5240,0,80,80
2020-09-17 03:18:25.1530,172.8,137.4,80,79.51,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:25.4004,172.8,137.4,80,79.51,-9,19.93,2,784,-5.9,24,80,80
2020-09-17 03:18:25.6478,172.8,137.4,80,79.51,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:25.8951,172.8,137.4,80,79.51,-9,19.94,51,4.01,3.99,0,80,80
2020-09-17 03:18:26.1472,172.8,137.4,80,79.51,-9.1,19.93,63,50,50,0,80,80
2020-09-17 03:18:26.3997,172.8,137.4,80,79.51,-9.1,19.92,67,24.7,24.7,0,80,80
2020-09-17 03:18:26.6522,172.8,137.4,80,79.51,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:18:26.9047,172.8,137.4,80,79.51,-9,19.96,6,-5250,24.7,4,80,80
2020-09-17 03:18:27.1572,172.8,137.4,80,79.51,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:18:27.4098,172.8,137.4,80,79.51,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:27.6623,172.8,137.4,80,79.51,-8.9,19.93,2,784,-5.9,24,80,80
2020-09-17 03:18:27.9148,172.8,137.4,80,79.51,-8.9,19.93,61,786.1,778.6,0,80,80
2020-09-17 03:18:28.1671,172.8,137.4,80,79.51,-9,19.93,62,425,425,0,80,80
2020-09-17 03:18:28.4175,172.8,137.4,80,79.51,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:18:28.6680,172.8,137.4,80,79.51,-9,19.93,3,784.3,-6.4,23,80,80
2020-09-17 03:18:28.9185,172.8,137.4,80,79.51,-9,19.93,4,784,-5.9,23,80,80
2020-09-17 03:18:29.1685,172.8,137.4,80,79.51,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:18:29.4160,172.8,137.4,80,79.51,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:18:29.6636,172.8,137.4,80,79.51,-8.9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:29.9112,172.8,137.4,80,79.51,-8.9,19.93,2,784,-5.9,24,80,80
2020-09-17 03:18:30.1588,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:30.4063,172.8,137.4,80,79.51,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:18:30.6537,172.8,137.4,80,79.51,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:18:30.9012,172.8,137.4,80,79.51,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:31.1486,172.8,137.4,80,79.51,-9.1,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:18:31.3998,172.8,137.4,80,79.51,-9.1,19.93,6,-5260,24.7,4,80,80
2020-09-17 03:18:31.6523,172.8,137.4,80,79.51,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:18:31.9048,172.8,137.4,80,79.51,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:32.1573,172.8,137.4,80,79.51,-9,19.93,2,783.9,-6.1,24,80,80
2020-09-17 03:18:32.4098,172.8,137.4,80,79.51,-9,19.93,61,786.1,778.6,0,80,80
2020-09-17 03:18:32.6624,172.8,137.4,80,79.51,-9,19.93,62,425,425,0,80,80
2020-09-17 03:18:32.9149,172.8,137.4,80,79.51,-8.9,19.93,64,10.8,11,0,80,80
2020-09-17 03:18:33.1674,172.8,137.4,80,79.51,-9,19.93,3,784.3,-6.4,23,80,80
2020-09-17 03:18:33.4163,172.8,137.4,80,79.51,-9.1,19.93,4,783.9,-6.1,23,80,80
2020-09-17 03:18:33.6638,172.8,137.4,80,79.51,-9,19.94,65,-5250,-5260,0,80,80
2020-09-17 03:18:33.9113,172.8,137.4,80,79.51,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:18:34.1587,172.8,137.4,80,79.51,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:34.4079,172.8,137.4,80,79.51,-9,19.93,2,783.9,-6.1,24,80,80
2020-09-17 03:18:34.6604,172.8,137.4,80,79.51,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:34.9129,172.8,137.4,80,79.51,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:18:35.1655,172.8,137.4,80,79.51,-9,19.93,63,50,50,0,80,80
2020-09-17 03:18:35.4180,172.8,137.4,80,79.51,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:35.6699,172.8,137.4,80,79.51,-9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:18:35.9212,172.8,137.4,80,79.51,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:18:36.1726,172.8,137.4,80,79.51,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:18:36.4239,172.8,137.4,80,79.51,-8.9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:36.6748,172.8,137.4,80,79.51,-8.9,19.93,2,783.9,-6.1,24,80,80
2020-09-17 03:18:36.9228,172.8,137.4,80,79.51,-8.9,19.92,61,786,778.5,0,80,80
2020-09-17 03:18:37.1708,172.8,137.4,80,79.51,-9,19.93,62,425,425,0,80,80
2020-09-17 03:18:37.4188,172.8,137.4,80,79.51,-9,19.9,64,10.9,11,0,80,80
2020-09-17 03:18:37.6668,172.8,137.4,80,79.51,-9,19.93,3,784.3,-6.4,23,80,80
2020-09-17 03:18:37.9164,172.8,137.4,80,79.51,-9,19.93,4,783.9,-6.1,23,80,80
2020-09-17 03:18:38.1666,172.8,137.4,80,79.51,-9.1,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:18:38.4168,172.8,137.4,80,79.51,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:18:38.6670,172.8,137.4,80,79.51,-8.9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:38.9153,172.8,137.4,80,79.51,-9,19.93,2,784,-6.1,24,80,80
2020-09-17 03:18:39.1628,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:39.4103,172.8,137.4,80,79.51,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:18:39.6578,172.8,137.4,80,79.51,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:18:39.9088,172.8,137.4,80,79.51,-9,19.92,67,24.7,24.7,0,80,80
2020-09-17 03:18:40.1613,172.8,137.4,80,79.51,-9.1,19.92,52,4.01,3.98,0,80,80
2020-09-17 03:18:40.4139,172.8,137.4,80,79.51,-9.1,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:18:40.6664,172.8,137.4,80,79.51,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:18:40.9155,172.8,137.4,80,79.51,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:41.1629,172.8,137.4,80,79.51,-9,19.92,2,784,-6.1,24,80,80
2020-09-17 03:18:41.4102,172.8,137.4,80,79.51,-8.9,19.93,61,786,778.5,0,80,80
2020-09-17 03:18:41.6576,172.8,137.4,80,79.51,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:18:41.9052,172.8,137.4,80,79.51,-9,19.93,64,10.8,11,0,80,80
2020-09-17 03:18:42.1533,172.8,137.4,80,79.51,-9,19.92,3,784.3,-6.4,23,80,80
2020-09-17 03:18:42.4014,172.8,137.4,80,79.51,-9,19.93,4,784,-6.1,23,80,80
2020-09-17 03:18:42.6494,172.8,137.4,80,79.51,-9,19.93,65,-5250,-5260,0,80,80
2020-09-17 03:18:42.8978,172.8,137.4,80,79.51,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:18:43.1466,172.8,137.4,80,79.51,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:43.3954,172.8,137.4,80,79.51,-8.9,19.93,2,784,-6.1,24,80,80
2020-09-17 03:18:43.6442,172.8,137.4,80,79.51,-8.9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:18:43.8930,172.8,137.4,80,79.51,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:18:44.1453,172.8,137.4,80,79.51,-9,19.94,63,50,50,0,80,80
2020-09-17 03:18:44.3978,172.8,137.4,80,79.51,-9,19.92,67,24.7,24.7,0,80,80
2020-09-17 03:18:44.6504,172.8,137.4,80,79.51,-9,19.92,52,4.01,3.98,0,80,80
2020-09-17 03:18:44.9029,172.8,137.4,80,79.51,-9,19.94,6,-5260,24.7,4,80,80
2020-09-17 03:18:45.1512,172.8,137.4,80,79.51,-9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:18:45.3992,172.8,137.4,80,79.51,-8.9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:45.6471,172.8,137.4,80,79.51,-8.9,19.93,2,783.9,-6.1,24,80,80
2020-09-17 03:18:45.8951,172.8,137.4,80,79.51,-9,19.93,61,786,778.5,0,80,80
2020-09-17 03:18:46.1473,172.8,137.4,80,79.51,-9,19.93,62,425,425,0,80,80
2020-09-17 03:18:46.3998,172.8,137.4,80,79.51,-9,19.93,64,10.8,11,0,80,80
2020-09-17 03:18:46.6523,172.8,137.4,80,79.51,-9,19.93,3,784.1,-6.4,23,80,80
2020-09-17 03:18:46.9048,172.8,137.4,80,79.51,-9.1,19.93,4,783.9,-6.1,23,80,80
2020-09-17 03:18:47.1574,172.8,137.4,80,79.51,-9.1,19.93,65,-5260,-5260,0,80,80
