Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:18:47.4099,172.8,137.3,80,79.46,-8.9,19.93,66,5240,5240,0,80,80
2020-09-17 03:18:47.6624,172.8,137.3,80,79.46,-8.9,19.92,1,784.1,-6.4,23.5,80,80
2020-09-17 03:18:47.9150,172.8,137.3,80,79.46,-9,19.93,2,783.9,-6.1,24,80,80
2020-09-17 03:18:48.1675,172.8,137.3,80,79.46,-9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:18:48.4184,172.8,137.3,80,79.46,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:18:48.6688,172.8,137.3,80,79.46,-9,19.94,63,50,50,0,80,80
2020-09-17 03:18:48.9192,172.8,137.3,80,79.46,-9.1,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:49.1696,172.8,137.3,80,79.46,-9,19.94,52,4.01,3.98,0,80,80
2020-09-17 03:18:49.4191,172.8,137.3,80,79.46,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:18:49.6671,172.8,137.3,80,79.46,-9,19.92,7,-5260,24.7,4,80,80
2020-09-17 03:18:49.9150,172.8,137.3,80,79.46,-9,19.93,1,784.1,-6.4,23.5,80,80
2020-09-17 03:18:50.1629,172.8,137.3,80,79.46,-9,19.92,2,783.9,-6.1,24,80,80
2020-09-17 03:18:50.4107,172.8,137.3,80,79.46,-8.9,19.93,61,786,778.6,0,80,80
2020-09-17 03:18:50.6581,172.8,137.3,80,79.46,-8.9,19.92,62,425,425,0,80,80
2020-09-17 03:18:50.9055,172.8,137.3,80,79.46,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:18:51.1528,172.8,137.3,80,79.46,-9,19.93,3,784.1,-6.4,23,80,80
2020-09-17 03:18:51.4002,172.8,137.3,80,79.46,-9,19.93,4,783.9,-6.1,23,80,80
2020-09-17 03:18:51.6524,172.8,137.3,80,79.46,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:18:51.9049,172.8,137.3,80,79.46,-9,19.92,66,5240,5240,0,80,80
2020-09-17 03:18:52.1574,172.8,137.3,80,79.46,-9,19.93,1,784.1,-6.4,23.5,80,80
2020-09-17 03:18:52.4100,172.8,137.3,80,79.46,-8.9,19.93,2,783.9,-6.1,24,80,80
2020-09-17 03:18:52.6598,172.8,137.3,80,79.46,-9,19.92,65,-5260,-5250,0,80,80
2020-09-17 03:18:52.9072,172.8,137.3,80,79.46,-9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:18:53.1546,172.8,137.3,80,79.46,-9,19.93,63,50,50,0,80,80
2020-09-17 03:18:53.4020,172.8,137.3,80,79.46,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:53.6494,172.8,137.3,80,79.46,-9.1,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:18:53.8968,172.8,137.3,80,79.46,-9.1,19.93,6,-5260,24.7,4,80,80
2020-09-17 03:18:54.1442,172.8,137.3,80,79.46,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:18:54.3916,172.8,137.3,80,79.46,-8.9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:54.6395,172.8,137.3,80,79.46,-9,19.93,2,783.8,-6.1,24,80,80
2020-09-17 03:18:54.8920,172.8,137.3,80,79.46,-9,19.94,61,786.1,778.6,0,80,80
2020-09-17 03:18:55.1445,172.8,137.3,80,79.46,-9,19.92,62,425,425,0,80,80
2020-09-17 03:18:55.3970,172.8,137.3,80,79.46,-8.9,19.92,64,10.8,11,0,80,80
2020-09-17 03:18:55.6495,172.8,137.3,80,79.46,-9,19.92,3,784.3,-6.4,23,80,80
2020-09-17 03:18:55.9020,172.8,137.3,80,79.46,-9.1,19.93,4,783.8,-6.1,23,80,80
2020-09-17 03:18:56.1545,172.8,137.3,80,79.46,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:18:56.4070,172.8,137.3,80,79.46,-9,19.94,66,5250,5240,0,80,80
2020-09-17 03:18:56.6595,172.8,137.3,80,79.46,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:56.9121,172.8,137.3,80,79.46,-9,19.94,2,783.8,-6.1,24,80,80
2020-09-17 03:18:57.1646,172.8,137.3,80,79.46,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:18:57.4171,172.8,137.3,80,79.46,-8.9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:18:57.6697,172.8,137.3,80,79.46,-9,19.93,63,50,50,0,80,80
2020-09-17 03:18:57.9217,172.8,137.3,80,79.46,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:18:58.1727,172.8,137.3,80,79.46,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:18:58.4237,172.8,137.3,80,79.46,-9,19.94,6,-5250,24.7,4,80,80
2020-09-17 03:18:58.6748,172.8,137.3,80,79.46,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:18:58.9258,172.8,137.3,80,79.46,-9,19.93,1,784.3,-6.4,23.5,80,80
2020-09-17 03:18:59.1768,172.8,137.3,80,79.46,-9,19.93,2,783.8,-6.1,24,80,80
2020-09-17 03:18:59.4278,172.8,137.3,80,79.46,-8.9,19.93,61,786,778.5,0,80,80
2020-09-17 03:18:59.6789,172.8,137.3,80,79.46,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:18:59.9287,172.8,137.3,80,79.46,-9,20.01,64,10.8,11,0,80,80
2020-09-17 03:19:00.1762,172.8,137.3,80,79.46,-9,19.93,3,784.2,-6.4,23,80,80
2020-09-17 03:19:00.4237,172.8,137.3,80,79.46,-8.9,19.93,4,783.8,-6.1,23,80,80
2020-09-17 03:19:00.6711,172.8,137.3,80,79.46,-9,19.93,65,-5250,-5250,0,80,80
2020-09-17 03:19:00.9186,172.8,137.3,80,79.46,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:19:01.1692,172.8,137.3,80,79.46,-9,19.93,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:01.4200,172.8,137.3,80,79.46,-8.9,19.93,2,783.8,-6.1,24,80,80
2020-09-17 03:19:01.6708,172.8,137.3,80,79.46,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:19:01.9216,172.8,137.3,80,79.46,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:19:02.1695,172.8,137.3,80,79.46,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:19:02.4170,172.8,137.3,80,79.46,-8.9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:19:02.6645,172.8,137.3,80,79.46,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:19:02.9120,172.8,137.3,80,79.46,-9.1,19.93,6,-5260,24.7,4,80,80
2020-09-17 03:19:03.1636,172.8,137.3,80,79.46,-9,19.93,7,-5260,24.7,4,80,80
2020-09-17 03:19:03.4157,172.8,137.3,80,79.46,-9,19.93,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:03.6678,172.8,137.3,80,79.46,-9,19.93,2,783.8,-6.1,24,80,80
2020-09-17 03:19:03.9198,172.8,137.3,80,79.46,-9,19.93,61,786,778.5,0,80,80
2020-09-17 03:19:04.1719,172.8,137.3,80,79.46,-9,19.93,62,425,425,0,80,80
2020-09-17 03:19:04.4240,172.8,137.3,80,79.46,-8.9,19.93,64,10.8,11,0,80,80
2020-09-17 03:19:04.6760,172.8,137.3,80,79.46,-9,19.93,3,784.2,-6.4,23,80,80
2020-09-17 03:19:04.9281,172.8,137.3,80,79.46,-9,19.92,4,783.8,-6.1,23,80,80
2020-09-17 03:19:05.1759,172.8,137.3,80,79.46,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:19:05.4234,172.8,137.3,80,79.46,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:19:05.6709,172.8,137.3,80,79.46,-9,19.93,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:05.9184,172.8,137.3,80,79.46,-9,19.92,2,783.8,-6.1,24,80,80
2020-09-17 03:19:06.1678,172.8,137.3,80,79.46,-9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:19:06.4189,172.8,137.3,80,79.46,-8.9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:19:06.6699,172.8,137.3,80,79.46,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:19:06.9210,172.8,137.3,80,79.46,-9,19.93,67,24.7,24.7,0,80,80
2020-09-17 03:19:07.1720,172.8,137.3,80,79.46,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:19:07.4230,172.8,137.3,80,79.46,-8.9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:19:07.6739,172.8,137.3,80,79.46,-9,19.94,7,-5260,24.7,4,80,80
2020-09-17 03:19:07.9249,172.8,137.3,80,79.46,-9.1,19.93,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:08.1753,172.8,137.3,80,79.46,-9,19.92,2,783.9,-6.1,24,80,80
2020-09-17 03:19:08.4227,172.8,137.3,80,79.46,-8.9,19.93,61,786,778.5,0,80,80
2020-09-17 03:19:08.6700,172.8,137.3,80,79.46,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:19:08.9174,172.8,137.3,80,79.46,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:19:09.1647,172.8,137.3,80,79.46,-9,19.93,3,784.2,-6.4,23,80,80
2020-09-17 03:19:09.4159,172.8,137.3,80,79.46,-8.9,19.93,4,783.9,-6.1,23,80,80
2020-09-17 03:19:09.6685,172.8,137.3,80,79.46,-9,19.92,65,-5250,-5250,0,80,80
2020-09-17 03:19:09.9210,172.8,137.3,80,79.46,-9,19.94,66,5250,5250,0,80,80
2020-09-17 03:19:10.1736,172.8,137.3,80,79.46,-9,19.92,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:10.4244,172.8,137.3,80,79.46,-9,19.93,2,783.9,-6.1,24,80,80
2020-09-17 03:19:10.6720,172.8,137.3,80,79.46,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:19:10.9195,172.8,137.3,80,79.46,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:19:11.1670,172.8,137.3,80,79.46,-9,19.92,63,50,50,0,80,80
2020-09-17 03:19:11.4145,172.8,137.3,80,79.46,-8.9,19.93,67,24.7,24.8,0,80,80
2020-09-17 03:19:11.6620,172.8,137.3,80,79.46,-8.9,19.93,52,4.01,3.99,0,80,80
2020-09-17 03:19:11.9094,172.8,137.3,80,79.46,-9,19.93,6,-5250,24.7,4,80,80
2020-09-17 03:19:12.1568,172.8,137.3,80,79.46,-9,19.92,7,-5260,24.7,4,80,80
2020-09-17 03:19:12.4042,172.8,137.3,80,79.46,-9,19.93,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:12.6539,172.8,137.3,80,79.46,-9,19.92,2,783.9,-6.1,24,80,80
2020-09-17 03:19:12.9060,172.8,137.3,80,79.46,-9.1,19.93,61,786,778.5,0,80,80
2020-09-17 03:19:13.1581,172.8,137.3,80,79.46,-9,19.95,62,425,425,0,80,80
2020-09-17 03:19:13.4102,172.8,137.3,80,79.46,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:19:13.6602,172.8,137.3,80,79.46,-8.9,19.93,3,784.2,-6.4,23,80,80
2020-09-17 03:19:13.9077,172.8,137.3,80,79.46,-9,19.93,4,783.9,-6.1,23,80,80
2020-09-17 03:19:14.1551,172.8,137.3,80,79.46,-9,19.93,65,-5260,-5250,0,80,80
2020-09-17 03:19:14.4026,172.8,137.3,80,79.46,-9,19.94,66,5240,5240,0,80,80
2020-09-17 03:19:14.6526,172.8,137.3,80,79.46,-8.9,19.92,1,784.1,-6.4,23.5,80,80
2020-09-17 03:19:14.9051,172.8,137.3,80,79.46,-9,19.93,2,783.9,-6.1,24,80,80
2020-09-17 03:19:15.1577,172.8,137.3,80,79.46,-9,19.94,65,-5260,-5260,0,80,80
2020-09-17 03:19:15.4102,172.8,137.3,80,79.46,-9,19.92,51,4.01,3.99,0,80,80
2020-09-17 03:19:15.6605,172.8,137.3,80,79.46,-8.9,19.92,63,50,50,0,80,80
2020-09-17 03:19:15.9079,172.8,137.3,80,79.46,-9,19.93,67,24.7,24.8,0,80,80
2020-09-17 03:19:16.1554,172.8,137.3,80,79.46,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:19:16.4028,172.8,137.3,80,79.46,-8.9,19.93,6,-5260,24.7,4,80,80
2020-09-17 03:19:16.6508,172.8,137.3,80,79.46,-8.9,19.93,7,-5250,24.7,4,80,80
2020-09-17 03:19:16.9019,172.8,137.3,80,79.46,-9,19.93,1,784.1,-6.4,23.5,80,80
2020-09-17 03:19:17.1530,172.8,137.3,80,79.46,-9,19.93,2,783.9,-6.1,24,80,80
2020-09-17 03:19:17.4040,172.8,137.3,80,79.46,-9,19.93,61,786,778.4,0,80,80
2020-09-17 03:19:17.6551,172.8,137.3,80,79.46,-9,19.92,62,425,425,0,80,80
2020-09-17 03:19:17.9035,172.8,137.3,80,79.46,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:19:18.1509,172.8,137.3,80,79.46,-9,19.92,3,784.1,-6.4,23,80,80
2020-09-17 03:19:18.3984,172.8,137.3,80,79.46,-9,19.93,4,783.9,-6.1,23,80,80
2020-09-17 03:19:18.6458,172.8,137.3,80,79.46,-8.9,19.92,65,-5260,-5260,0,80,80
2020-09-17 03:19:18.8971,172.8,137.3,80,79.46,-8.9,19.93,66,5240,5240,0,80,80
2020-09-17 03:19:19.1497,172.8,137.3,80,79.46,-9,19.93,1,784.1,-6.4,23.5,80,80
2020-09-17 03:19:19.4022,172.8,137.3,80,79.46,-9,19.94,2,783.9,-6.1,24,80,80
2020-09-17 03:19:19.6548,172.8,137.3,80,79.46,-9,19.92,65,-5260,-5270,0,80,80
2020-09-17 03:19:19.9036,172.8,137.3,80,79.46,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:19:20.1509,172.8,137.3,80,79.46,-9.1,19.93,63,50,50,0,80,80
2020-09-17 03:19:20.3983,172.8,137.3,80,79.46,-9,19.93,67,24.7,24.8,0,80,80
2020-09-17 03:19:20.6456,172.8,137.3,80,79.46,-8.9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:19:20.8948,172.8,137.3,80,79.46,-9,19.92,6,-5270,24.7,4,80,80
2020-09-17 03:19:21.1473,172.8,137.3,80,79.46,-9,19.92,7,-5260,24.8,4,80,80
2020-09-17 03:19:21.3999,172.8,137.3,80,79.46,-9,19.94,1,784.1,-6.4,23.5,80,80
2020-09-17 03:19:21.6524,172.8,137.3,80,79.46,-8.9,19.95,2,783.9,-6.1,24,80,80
2020-09-17 03:19:21.9049,172.8,137.3,80,79.46,-8.9,19.93,61,786,778.5,0,80,80
2020-09-17 03:19:22.1575,172.8,137.3,80,79.46,-9.1,19.93,62,425,425,0,80,80
2020-09-17 03:19:22.4100,172.8,137.3,80,79.46,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:19:22.6625,172.8,137.3,80,79.46,-9,19.93,3,784.2,-6.4,23,80,80
2020-09-17 03:19:22.9150,172.8,137.3,80,79.46,-9,19.93,4,783.7,-6.1,23,80,80
2020-09-17 03:19:23.1626,172.8,137.3,80,79.46,-9,19.93,65,-5270,-5260,0,80,80
2020-09-17 03:19:23.4100,172.8,137.3,80,79.46,-9,19.93,66,5230,5230,0,80,80
2020-09-17 03:19:23.6574,172.8,137.3,80,79.46,-8.9,19.93,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:23.9048,172.8,137.3,80,79.46,-8.9,19.93,2,783.7,-6.1,24,80,80
2020-09-17 03:19:24.1527,172.8,137.3,80,79.46,-9,19.92,65,-5270,-5260,0,80,80
2020-09-17 03:19:24.4012,172.8,137.3,80,79.46,-9,19.94,51,4.01,3.99,0,80,80
2020-09-17 03:19:24.6498,172.8,137.3,80,79.46,-9,19.93,63,50,50,0,80,80
2020-09-17 03:19:24.8983,172.8,137.3,80,79.46,-9,19.93,67,24.7,24.8,0,80,80
2020-09-17 03:19:25.1476,172.8,137.3,80,79.46,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:19:25.3982,172.8,137.3,80,79.46,-9,19.92,6,-5270,24.7,4,80,80
2020-09-17 03:19:25.6489,172.8,137.3,80,79.46,-8.9,19.93,7,-5260,24.8,4,80,80
2020-09-17 03:19:25.8996,172.8,137.3,80,79.46,-8.9,19.93,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:26.1491,172.8,137.3,80,79.46,-9,19.94,2,783.7,-6.1,24,80,80
2020-09-17 03:19:26.3965,172.8,137.3,80,79.46,-9,19.94,61,786,778.4,0,80,80
2020-09-17 03:19:26.6438,172.8,137.3,80,79.46,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:19:26.8912,172.8,137.3,80,79.46,-9,19.92,64,10.9,11.1,0,80,80
2020-09-17 03:19:27.1404,172.8,137.3,80,79.46,-9.1,19.93,3,784.2,-6.4,23,80,80
2020-09-17 03:19:27.3930,172.8,137.3,80,79.46,-9.1,19.93,4,783.7,-6.1,23,80,80
2020-09-17 03:19:27.6456,172.8,137.3,80,79.46,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:19:27.8981,172.8,137.3,80,79.46,-8.9,19.93,66,5240,5240,0,80,80
2020-09-17 03:19:28.1507,172.8,137.3,80,79.46,-9,19.94,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:28.4032,172.8,137.3,80,79.46,-9,19.92,2,783.7,-6.1,24,80,80
2020-09-17 03:19:28.6557,172.8,137.3,80,79.46,-8.9,19.93,65,-5260,-5270,0,80,80
2020-09-17 03:19:28.9082,172.8,137.3,80,79.46,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:19:29.1600,172.8,137.3,80,79.46,-9,19.91,63,50,50,0,80,80
2020-09-17 03:19:29.4076,172.8,137.3,80,79.46,-9.1,19.93,67,24.7,24.8,0,80,80
2020-09-17 03:19:29.6551,172.8,137.3,80,79.46,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:19:29.9026,172.8,137.3,80,79.46,-8.9,19.93,6,-5260,24.7,4,80,80
2020-09-17 03:19:30.1501,172.8,137.3,80,79.46,-9,19.93,7,-5260,24.8,4,80,80
2020-09-17 03:19:30.3975,172.8,137.3,80,79.46,-9,19.93,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:30.6450,172.8,137.3,80,79.46,-8.9,19.94,2,783.7,-6.1,24,80,80
2020-09-17 03:19:30.8924,172.8,137.3,80,79.46,-8.9,19.93,61,785.9,778.3,0,80,80
2020-09-17 03:19:31.1398,172.8,137.3,80,79.46,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:19:31.3910,172.8,137.3,80,79.46,-9,19.93,64,10.9,11.1,0,80,80
2020-09-17 03:19:31.6435,172.8,137.3,80,79.46,-9,19.93,3,784.2,-6.4,23,80,80
2020-09-17 03:19:31.8960,172.8,137.3,80,79.46,-9,19.94,4,783.7,-6.1,23,80,80
2020-09-17 03:19:32.1485,172.8,137.3,80,79.46,-9,19.93,65,-5270,-5260,0,80,80
2020-09-17 03:19:32.4010,172.8,137.3,80,79.46,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:19:32.6535,172.8,137.3,80,79.46,-8.9,19.93,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:32.9061,172.8,137.3,80,79.46,-8.9,20.13,2,783.7,-6.1,24,80,80
2020-09-17 03:19:33.1586,172.8,137.3,80,79.46,-9,19.93,65,-5270,-5260,0,80,80
2020-09-17 03:19:33.4111,172.8,137.3,80,79.46,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:19:33.6630,172.8,137.3,80,79.46,-9,19.93,63,50,50,0,80,80
2020-09-17 03:19:33.9143,172.8,137.3,80,79.46,-9,19.92,67,24.7,24.8,0,80,80
2020-09-17 03:19:34.1656,172.8,137.3,80,79.46,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:19:34.4169,172.8,137.3,80,79.46,-9.1,19.94,6,-5270,24.7,4,80,80
2020-09-17 03:19:34.6679,172.8,137.3,80,79.46,-9,19.93,7,-5270,24.8,4,80,80
2020-09-17 03:19:34.9187,172.8,137.3,80,79.46,-8.9,19.92,1,784.2,-6.4,23.5,80,80
2020-09-17 03:19:35.1695,172.8,137.3,80,79.46,-9,19.93,2,783.7,-6.1,24,80,80
2020-09-17 03:19:35.4203,172.8,137.3,80,79.46,-9,19.93,61,786,778.2,0,80,80
2020-09-17 03:19:35.6710,172.8,137.3,80,79.46,-8.9,19.93,62,425,425,0,80,80
2020-09-17 03:19:35.9211,172.8,137.3,80,79.46,-9,19.93,64,10.9,11.1,0,80,80
2020-09-17 03:19:36.1712,172.8,137.3,80,79.46,-9,19.93,3,784.2,-6.4,23,80,80
2020-09-17 03:19:36.4214,172.8,137.3,80,79.46,-9.1,19.93,4,783.8,-6.1,23,80,80
2020-09-17 03:19:36.6710,172.8,137.3,80,79.46,-9,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:19:36.9185,172.8,137.3,80,79.46,-9,19.93,66,5240,5240,0,80,80
2020-09-17 03:19:37.1659,172.8,137.3,80,79.46,-9,19.92,1,784.1,-6.4,23.5,80,80
2020-09-17 03:19:37.4133,172.8,137.3,80,79.46,-9,19.92,2,783.8,-6.1,24,80,80
2020-09-17 03:19:37.6607,172.8,137.3,80,79.46,-9,19.91,65,-5260,-5260,0,80,80
2020-09-17 03:19:37.9107,172.8,137.3,80,79.46,-8.9,19.69,51,4.01,3.99,0,80,80
2020-09-17 03:19:38.1616,172.8,137.3,80,79.46,-9,19.94,63,50,50,0,80,80
2020-09-17 03:19:38.4125,172.8,137.3,80,79.46,-9,19.94,67,24.7,24.8,0,80,80
2020-09-17 03:19:38.6633,172.8,137.3,80,79.46,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:19:38.9141,172.8,137.3,80,79.46,-9,19.93,6,-5260,24.7,4,80,80
2020-09-17 03:19:39.1648,172.8,137.3,80,79.46,-9,19.93,7,-5260,24.8,4,80,80
2020-09-17 03:19:39.4155,172.8,137.3,80,79.46,-9,19.93,1,784.1,-6.4,23.5,80,80
2020-09-17 03:19:39.6662,172.8,137.3,80,79.46,-8.9,19.93,2,783.8,-6.1,24,80,80
2020-09-17 03:19:39.9149,172.8,137.3,80,79.46,-8.9,19.92,61,785.9,778.3,0,80,80
2020-09-17 03:19:40.1625,172.8,137.3,80,79.46,-9,19.94,62,425,425,0,80,80
2020-09-17 03:19:40.4100,172.8,137.3,80,79.46,-9,19.93,64,10.9,11,0,80,80
2020-09-17 03:19:40.6575,172.8,137.3,80,79.46,-9,19.93,3,784.1,-6.4,23,80,80
2020-09-17 03:19:40.9057,172.8,137.3,80,79.46,-9,19.93,4,783.8,-6.1,23,80,80
2020-09-17 03:19:41.1548,172.8,137.3,80,79.46,-9.1,19.93,65,-5260,-5260,0,80,80
2020-09-17 03:19:41.4040,172.8,137.3,79.75,79.46,-9,19.94,66,5230,5230,0,80,80
2020-09-17 03:19:41.6532,172.8,137.3,79.75,79.46,-8.9,19.93,1,784.1,-6.4,23.5,80,80
2020-09-17 03:19:41.9019,172.8,137.3,79.75,79.46,-8.9,19.93,2,783.8,-6.1,24,80,80
2020-09-17 03:19:42.1492,172.8,137.3,79.75,79.46,-9,19.94,65,-5260,-5260,0,80,80
2020-09-17 03:19:42.3966,172.8,137.3,79.75,79.46,-9,19.93,51,4.01,3.99,0,80,80
2020-09-17 03:19:42.6440,172.8,137.3,79.75,79.46,-8.9,19.93,63,50,50,0,80,80
2020-09-17 03:19:42.8913,172.8,137.3,79.75,79.46,-9,19.94,67,24.7,24.8,0,80,80
2020-09-17 03:19:43.1387,172.8,137.3,79.75,79.46,-9,19.93,52,4.01,3.98,0,80,80
2020-09-17 03:19:43.3861,172.8,137.3,79.75,79.46,-9.1,19.93,6,-5260,24.7,4,80,80
2020-09-17 03:19:43.6334,172.8,137.3,79.75,79.46,-9,19.92,7,-5260,24.8,4,80,79.5
2020-09-17 03:19:43.8808,172.8,137.3,79.75,79.46,-8.9,19.93,1,784,-6.4,23.5,80,79.5
2020-09-17 03:19:44.1330,172.8,137.3,79.75,79.46,-9,19.93,2,783.7,-6.1,24,80,79.5
2020-09-17 03:19:44.3856,172.8,137.3,79.75,79.46,-9,19.93,61,785.9,778.3,0,80,79.5
2020-09-17 03:19:44.6381,172.8,137.3,79.75,79.46,-9,19.93,62,425,425,0,80,79.5
2020-09-17 03:19:44.8906,172.8,137.3,79.75,79.46,-8.9,19.94,64,10.9,11,0,80,79.5
2020-09-17 03:19:45.1424,172.8,137.3,79.75,79.46,-9,19.93,3,784,-6.4,23,80,79.5
2020-09-17 03:19:45.3935,172.8,137.3,79.75,79.46,-9,19.86,4,783.7,-6.1,23,80,79.5
2020-09-17 03:19:45.6446,172.8,137.3,79.75,79.46,-9,19.92,65,-5270,-5250,0,80,79.5
2020-09-17 03:19:45.8957,172.8,137.3,79.75,79.46,-8.9,19.93,66,5240,5240,0,80,79.5
2020-09-17 03:19:46.1458,172.8,137.3,79.75,79.46,-9,19.94,1,784,-6.4,23.5,80,79.5
2020-09-17 03:19:46.3951,172.8,137.3,79.75,79.46,-9,19.93,2,783.7,-6.1,24,80,79.5
2020-09-17 03:19:46.6444,172.8,137.3,79.75,79.46,-9,19.92,65,-5270,-5240,0,80,79.5
2020-09-17 03:19:46.8937,172.8,137.3,79.75,79.46,-8.9,19.93,51,4.01,3.98,0,80,79.5
2020-09-17 03:19:47.1449,172.8,137.3,79.75,79.46,-8.9,19.92,63,50,50,0,80,79.5
2020-09-17 03:19:47.3975,172.8,137.3,79.75,79.46,-9,19.93,67,24.7,24.8,0,80,79.5
2020-09-17 03:19:47.6500,172.8,137.3,79.75,79.46,-9,19.92,52,4.01,3.98,0,80,79.5
2020-09-17 03:19:47.9026,172.8,137.3,79.5,79.46,-8.9,19.93,6,-5270,24.7,4,80,79.5
2020-09-17 03:19:48.1545,172.8,137.3,79.5,79.46,-9,19.98,7,-5240,24.8,4,80,79.5
2020-09-17 03:19:48.4059,172.8,137.3,79.5,79.46,-9,19.93,1,784,-6.4,23.5,80,79.5
2020-09-17 03:19:48.6574,172.8,137.3,79.5,79.46,-9,19.93,2,783.7,-6.1,24,80,79.5
2020-09-17 03:19:48.9088,172.8,137.3,79.5,79.46,-8.9,19.93,61,785.8,778.3,0,80,79.5
2020-09-17 03:19:49.1596,172.8,137.3,79.5,79.46,-8.9,19.93,62,425,425,0,80,79.5
2020-09-17 03:19:49.4070,172.8,137.3,79.5,79.46,-9,19.93,64,10.9,11,0,80,79.5
2020-09-17 03:19:49.6545,172.8,137.3,79.5,79.46,-8.9,19.93,3,784,-6.4,23,80,79.5
2020-09-17 03:19:49.9019,172.8,137.3,79.5,79.46,-8.9,19.94,4,783.7,-6.1,23,80,79.5
2020-09-17 03:19:50.1501,172.8,137.3,79.5,79.46,-9,19.93,65,-5260,-5240,0,80,79.5
2020-09-17 03:19:50.4026,172.8,137.3,79.5,79.46,-9,19.93,66,5230,5230,0,80,79.5
2020-09-17 03:19:50.6551,172.8,137.3,79.5,79.46,-9.1,19.94,1,784,-6.4,23.5,80,79.5
2020-09-17 03:19:50.9076,172.8,137.3,79.5,79.46,-8.9,19.92,2,783.7,-6.1,24,79.5,79.5
2020-09-17 03:19:51.1595,172.8,137.3,79.5,79.46,-9,19.93,65,-5260,-5230,0,79.5,79.5
2020-09-17 03:19:51.4069,172.8,137.3,79.5,79.46,-9,19.93,51,4.01,3.99,0,79.5,79.5
2020-09-17 03:19:51.6542,172.8,137.3,79.5,79.46,-9,19.92,63,50,50,0,79.5,79.5
2020-09-17 03:19:51.9016,172.8,137.3,79.5,79.46,-8.9,19.93,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:19:52.1489,172.8,137.3,79.5,79.46,-8.9,19.93,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:19:52.3962,172.8,137.3,79.5,79.46,-9,19.93,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:19:52.6435,172.8,137.3,79.5,79.46,-9,19.93,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:19:52.8907,172.8,137.3,79.5,79.46,-9,19.93,1,784.1,-6.4,23.5,79.5,79.5
2020-09-17 03:19:53.1380,172.8,137.3,79.5,79.46,-9,19.93,2,783.7,-5.9,24,79.5,79.5
2020-09-17 03:19:53.3852,172.8,137.3,79.5,79.46,-9,19.93,61,785.9,778.3,0,79.5,79.5
2020-09-17 03:19:53.6324,172.8,137.3,79.5,79.46,-9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:19:53.8795,172.8,137.3,79.5,79.46,-8.9,19.93,64,10.9,11,0,79.5,79.5
2020-09-17 03:19:54.1267,172.8,137.3,79.5,79.46,-8.9,19.93,3,784.1,-6.4,23,79.5,79.5
2020-09-17 03:19:54.3757,172.8,137.3,79.5,79.46,-9,19.92,4,783.7,-5.9,23,79.5,79.5
2020-09-17 03:19:54.6283,172.8,137.3,79.5,79.46,-9,19.93,65,-5260,-5240,0,79.5,79.5
2020-09-17 03:19:54.8808,172.8,137.3,79.5,79.46,-8.9,19.93,66,5230,5230,0,79.5,79.5
2020-09-17 03:19:55.1333,172.8,137.3,79.5,79.46,-8.9,19.93,1,784.1,-6.4,23.5,79.5,79.5
2020-09-17 03:19:55.3858,172.8,137.3,79.5,79.46,-9,19.93,2,783.7,-5.9,24,79.5,79.5
2020-09-17 03:19:55.6341,172.8,137.3,79.5,79.46,-9,19.93,65,-5260,-5240,0,79.5,79.5
2020-09-17 03:19:55.8820,172.8,137.3,79.5,79.46,-8.9,19.93,51,4.01,3.99,0,79.5,79.5
2020-09-17 03:19:56.1300,172.8,137.3,79.5,79.46,-8.9,19.92,63,50,50,0,79.5,79.5
2020-09-17 03:19:56.3779,172.8,137.3,79.5,79.46,-8.9,19.93,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:19:56.6283,172.8,137.3,79.5,79.46,-8.9,19.92,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:19:56.8808,172.8,137.3,79.5,79.46,-8.9,19.93,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:19:57.1333,172.8,137.3,79.5,79.46,-8.9,19.93,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:19:57.3857,172.8,137.3,79.5,79.46,-9,19.93,1,784.1,-6.4,23.5,79.5,79.5
2020-09-17 03:19:57.6356,172.8,137.3,79.5,79.46,-9,19.92,2,783.7,-5.9,24,79.5,79.5
2020-09-17 03:19:57.8830,172.8,137.3,79.5,79.46,-9,19.93,61,785.8,778.3,0,79.5,79.5
2020-09-17 03:19:58.1303,172.8,137.3,79.5,79.46,-8.9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:19:58.3777,172.8,137.3,79.5,79.46,-9,19.93,64,10.9,11,0,79.5,79.5
2020-09-17 03:19:58.6262,172.8,137.3,79.5,79.46,-9,19.93,3,784.1,-6.4,23,79.5,79.5
2020-09-17 03:19:58.8786,172.8,137.3,79.5,79.46,-8.9,19.92,4,783.6,-5.9,23,79.5,79.5
2020-09-17 03:19:59.1311,172.8,137.3,79.5,79.46,-8.9,19.93,65,-5250,-5240,0,79.5,79.5
2020-09-17 03:19:59.3835,172.8,137.3,79.5,79.46,-9,19.93,66,5240,5240,0,79.5,79.5
2020-09-17 03:19:59.6360,172.8,137.3,79.5,79.46,-9,19.93,1,784.1,-6.4,23.5,79.5,79.5
2020-09-17 03:19:59.8884,172.8,137.3,79.5,79.46,-9,19.93,2,783.6,-5.9,24,79.5,79.5
2020-09-17 03:20:00.1409,172.8,137.3,79.5,79.46,-9,19.93,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:00.3933,172.8,137.3,79.5,79.46,-9,19.93,51,4.01,3.99,0,79.5,79.5
2020-09-17 03:20:00.6450,172.8,137.3,79.5,79.46,-9,19.92,63,50,50,0,79.5,79.5
2020-09-17 03:20:00.8924,172.8,137.3,79.5,79.46,-9,19.93,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:01.1398,172.8,137.3,79.5,79.46,-8.9,19.92,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:01.3872,172.8,137.3,79.5,79.46,-8.9,19.93,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:20:01.6347,172.8,137.3,79.5,79.46,-9,19.93,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:20:01.8824,172.8,137.3,79.5,79.46,-9,19.93,1,784.1,-6.4,23.5,79.5,79.5
2020-09-17 03:20:02.1308,172.8,137.3,79.5,79.46,-8.9,19.92,2,783.6,-5.9,24,79.5,79.5
2020-09-17 03:20:02.3792,172.8,137.3,79.5,79.46,-9,19.93,61,785.8,778.3,0,79.5,79.5
2020-09-17 03:20:02.6277,172.8,137.3,79.5,79.46,-9.1,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:20:02.8761,172.8,137.3,79.5,79.46,-9,19.93,64,10.9,11,0,79.5,79.5
2020-09-17 03:20:03.1283,172.8,137.3,79.5,79.46,-8.9,19.93,3,784.1,-6.4,23,79.5,79.5
2020-09-17 03:20:03.3807,172.8,137.3,79.5,79.46,-8.9,19.94,4,783.6,-5.9,23,79.5,79.5
2020-09-17 03:20:03.6331,172.8,137.3,79.5,79.46,-9,19.93,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:20:03.8856,172.8,137.3,79.5,79.46,-9,19.93,66,5230,5240,0,79.5,79.5
2020-09-17 03:20:04.1352,172.8,137.3,79.5,79.46,-8.9,19.93,1,784.1,-6.4,23.5,79.5,79.5
2020-09-17 03:20:04.3825,172.8,137.3,79.5,79.46,-8.9,19.93,2,783.6,-5.9,24,79.5,79.5
2020-09-17 03:20:04.6298,172.8,137.3,79.5,79.46,-9,19.93,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:20:04.8772,172.8,137.3,79.5,79.46,-9,19.92,51,4.01,3.99,0,79.5,79.5
2020-09-17 03:20:05.1256,172.8,137.3,79.5,79.46,-9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:20:05.3749,172.8,137.3,79.5,79.46,-9,19.92,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:05.6241,172.8,137.3,79.5,79.46,-9,19.91,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:05.8734,172.8,137.3,79.5,79.46,-9,19.93,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:20:06.1244,172.8,137.3,79.5,79.46,-8.9,19.93,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:20:06.3769,172.8,137.3,79.5,79.46,-8.9,19.92,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:06.6294,172.8,137.3,79.5,79.46,-9,20.04,2,783.6,-6.1,24,79.5,79.5
2020-09-17 03:20:06.8819,172.8,137.3,79.5,79.46,-9,19.93,61,785.7,778.3,0,79.5,79.5
2020-09-17 03:20:07.1345,172.8,137.3,79.5,79.46,-9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:20:07.3870,172.8,137.3,79.5,79.46,-9,19.92,64,10.9,11,0,79.5,79.5
2020-09-17 03:20:07.6395,172.8,137.3,79.5,79.46,-9,19.93,3,784,-6.4,23,79.5,79.5
2020-09-17 03:20:07.8920,172.8,137.3,79.5,79.46,-9,19.92,4,783.6,-6.1,23,79.5,79.5
2020-09-17 03:20:08.1445,172.8,137.3,79.5,79.46,-9,19.93,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:20:08.3971,172.8,137.3,79.5,79.46,-8.9,19.93,66,5240,5230,0,79.5,79.5
2020-09-17 03:20:08.6496,172.8,137.3,79.5,79.46,-9,19.93,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:08.9021,172.8,137.3,79.5,79.46,-9,19.93,2,783.6,-6.1,24,79.5,79.5
2020-09-17 03:20:09.1547,172.8,137.3,79.5,79.46,-9,19.94,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:09.4033,172.8,137.3,79.5,79.46,-9,19.93,51,4.01,3.99,0,79.5,79.5
2020-09-17 03:20:09.6507,172.8,137.3,79.5,79.46,-9,19.94,63,50,50,0,79.5,79.5
2020-09-17 03:20:09.8981,172.8,137.3,79.5,79.46,-9.1,19.93,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:10.1455,172.8,137.3,79.5,79.46,-9,19.93,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:10.3968,172.8,137.3,79.5,79.46,-8.9,19.93,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:20:10.6493,172.8,137.3,79.5,79.46,-9,19.93,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:20:10.9019,172.8,137.3,79.5,79.46,-9,19.82,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:11.1544,172.8,137.3,79.5,79.46,-8.9,19.93,2,783.6,-6.1,24,79.5,79.5
2020-09-17 03:20:11.4055,172.8,137.3,79.5,79.46,-8.9,19.93,61,785.7,778.3,0,79.5,79.5
2020-09-17 03:20:11.6560,172.8,137.3,79.5,79.46,-9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:20:11.9065,172.8,137.3,79.5,79.46,-9,19.93,64,10.9,11,0,79.5,79.5
2020-09-17 03:20:12.1571,172.8,137.3,79.5,79.46,-9,19.93,3,784,-6.4,23,79.5,79.5
2020-09-17 03:20:12.4080,172.8,137.3,79.5,79.46,-9,19.93,4,783.6,-6.1,23,79.5,79.5
2020-09-17 03:20:12.6598,172.8,137.3,79.5,79.46,-9,19.93,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:20:12.9115,172.8,137.3,79.5,79.46,-9,19.93,66,5240,5240,0,79.5,79.5
2020-09-17 03:20:13.1633,172.8,137.3,79.5,79.46,-8.9,19.93,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:13.4150,172.8,137.3,79.5,79.46,-8.9,19.93,2,783.6,-6.1,24,79.5,79.5
2020-09-17 03:20:13.6627,172.8,137.3,79.5,79.46,-9,19.93,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:13.9102,172.8,137.3,79.5,79.46,-9,19.94,51,4.01,3.99,0,79.5,79.5
2020-09-17 03:20:14.1577,172.8,137.3,79.5,79.46,-9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:20:14.4052,172.8,137.3,79.5,79.46,-9,19.93,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:14.6554,172.8,137.3,79.5,79.46,-9,19.93,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:14.9079,172.8,137.3,79.5,79.46,-9,19.93,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:20:15.1604,172.8,137.3,79.5,79.46,-8.9,19.93,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:20:15.4129,172.8,137.3,79.5,79.46,-8.9,19.93,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:15.6629,172.8,137.3,79.5,79.46,-9,19.92,2,783.6,-6.1,24,79.5,79.5
2020-09-17 03:20:15.9103,172.8,137.3,79.5,79.46,-9,19.93,61,785.8,778.2,0,79.5,79.5
2020-09-17 03:20:16.1577,172.8,137.3,79.5,79.46,-9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:20:16.4051,172.8,137.3,79.5,79.46,-8.9,19.93,64,10.8,11,0,79.5,79.5
2020-09-17 03:20:16.6553,172.8,137.3,79.5,79.46,-9,19.93,3,784,-6.4,23,79.5,79.5
2020-09-17 03:20:16.9078,172.8,137.3,79.5,79.46,-9,19.93,4,783.6,-6.1,23,79.5,79.5
2020-09-17 03:20:17.1603,172.8,137.3,79.5,79.46,-9,19.91,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:20:17.4129,172.8,137.3,79.5,79.46,-8.9,19.92,66,5240,5240,0,79.5,79.5
2020-09-17 03:20:17.6639,172.8,137.3,79.5,79.46,-9,19.93,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:17.9136,172.8,137.3,79.5,79.46,-9,19.93,2,783.6,-6.1,24,79.5,79.5
2020-09-17 03:20:18.1632,172.8,137.3,79.5,79.46,-8.9,19.93,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:20:18.4129,172.8,137.3,79.5,79.46,-8.9,19.93,51,4.01,3.99,0,79.5,79.5
2020-09-17 03:20:18.6622,172.8,137.3,79.5,79.46,-9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:20:18.9096,172.8,137.3,79.5,79.46,-9.1,19.93,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:19.1571,172.8,137.3,79.5,79.46,-9,19.93,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:19.4045,172.8,137.3,79.5,79.46,-9,19.91,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:20:19.6519,172.8,137.3,79.5,79.46,-9,19.93,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:20:19.8993,172.8,137.3,79.5,79.46,-9,19.93,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:20.1467,172.8,137.3,79.5,79.46,-9,19.93,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:20.3941,172.8,137.3,79.5,79.46,-8.9,19.93,61,785.7,778.2,0,79.5,79.5
2020-09-17 03:20:20.6415,172.8,137.3,79.5,79.46,-8.9,19.92,62,425,425,0,79.5,79.5
2020-09-17 03:20:20.8888,172.8,137.3,79.5,79.46,-9,19.93,64,10.9,11,0,79.5,79.5
2020-09-17 03:20:21.1361,172.8,137.3,79.5,79.46,-9,19.93,3,784,-6.4,23,79.5,79.5
2020-09-17 03:20:21.3834,172.8,137.3,79.5,79.46,-9,19.93,4,783.5,-6.1,23,79.5,79.5
2020-09-17 03:20:21.6310,172.8,137.3,79.5,79.46,-9,19.96,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:20:21.8835,172.8,137.2,79.5,79.4,-9.1,19.93,66,5240,5240,0,79.5,79.5
2020-09-17 03:20:22.1361,172.8,137.2,79.5,79.4,-8.9,19.93,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:22.3886,172.8,137.2,79.5,79.4,-8.9,19.93,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:22.6411,172.8,137.2,79.5,79.4,-8.9,19.93,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:22.8927,172.8,137.2,79.5,79.4,-9,19.92,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:23.1441,172.8,137.2,79.5,79.4,-8.9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:20:23.3954,172.8,137.2,79.5,79.4,-9,19.93,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:23.6467,172.8,137.2,79.5,79.4,-9,19.93,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:23.8990,172.8,137.2,79.5,79.4,-9.1,19.92,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:20:24.1515,172.8,137.2,79.5,79.4,-9.1,19.93,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:20:24.4041,172.8,137.2,79.5,79.4,-8.9,19.93,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:24.6566,172.8,137.2,79.5,79.4,-9,19.93,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:24.9054,172.8,137.2,79.5,79.4,-9,19.93,61,785.7,778.2,0,79.5,79.5
2020-09-17 03:20:25.1528,172.8,137.2,79.5,79.4,-9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:20:25.4003,172.8,137.2,79.5,79.4,-8.9,19.93,64,10.9,11.1,0,79.5,79.5
2020-09-17 03:20:25.6477,172.8,137.2,79.5,79.4,-9,19.93,3,784,-6.4,23,79.5,79.5
2020-09-17 03:20:25.8961,172.8,137.2,79.5,79.4,-9,19.93,4,783.5,-6.1,23,79.5,79.5
2020-09-17 03:20:26.1463,172.8,137.2,79.5,79.4,-9.1,19.93,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:26.3965,172.8,137.2,79.5,79.4,-9,19.93,66,5250,5250,0,79.5,79.5
2020-09-17 03:20:26.6466,172.8,137.2,79.5,79.4,-9,19.93,1,784,-6.4,23.5,79.5,79.5
2020-09-17 03:20:26.8968,172.8,137.2,79.5,79.4,-9,19.94,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:27.1485,172.8,137.2,79.5,79.4,-9,19.93,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:27.4002,172.8,137.2,79.5,79.4,-8.9,19.93,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:27.6519,172.8,137.2,79.5,79.4,-8.9,19.94,63,50,50,0,79.5,79.5
2020-09-17 03:20:27.9036,172.8,137.2,79.5,79.4,-9,19.94,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:28.1561,172.8,137.2,79.5,79.4,-9,19.93,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:28.4086,172.8,137.2,79.5,79.4,-9,19.92,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:20:28.6611,172.8,137.2,79.5,79.4,-9,19.93,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:20:28.9136,172.8,137.2,79.5,79.4,-9,19.94,1,783.9,-6.4,23.5,79.5,79.5
2020-09-17 03:20:29.1653,172.8,137.2,79.5,79.4,-8.9,19.93,2,783.5,-5.9,24,79.5,79.5
2020-09-17 03:20:29.4125,172.8,137.2,79.5,79.4,-8.9,19.93,61,785.6,778.1,0,79.5,79.5
2020-09-17 03:20:29.6598,172.8,137.2,79.5,79.4,-8.9,19.9,62,425,425,0,79.5,79.5
2020-09-17 03:20:29.9070,172.8,137.2,79.5,79.4,-9,19.93,64,10.9,11,0,79.5,79.5
2020-09-17 03:20:30.1542,172.8,137.2,79.5,79.4,-9,19.93,3,783.9,-6.4,23,79.5,79.5
2020-09-17 03:20:30.4016,172.8,137.2,79.5,79.4,-9,19.93,4,783.5,-5.9,23,79.5,79.5
2020-09-17 03:20:30.6490,172.8,137.2,79.5,79.4,-9,19.92,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:20:30.8964,172.8,137.2,79.5,79.4,-9.1,19.93,66,5260,5260,0,79.5,79.5
2020-09-17 03:20:31.1438,172.8,137.2,79.5,79.4,-8.9,19.93,1,783.9,-6.4,23.5,79.5,79.5
2020-09-17 03:20:31.3950,172.8,137.2,79.5,79.4,-8.9,19.93,2,783.5,-5.9,24,79.5,79.5
2020-09-17 03:20:31.6475,172.8,137.2,79.5,79.4,-9,19.93,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:20:31.9000,172.8,137.2,79.5,79.4,-9,19.93,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:32.1525,172.8,137.2,79.5,79.4,-9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:20:32.4050,172.8,137.2,79.5,79.4,-9,19.92,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:32.6576,172.8,137.2,79.5,79.4,-9,19.93,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:32.9101,172.8,137.2,79.5,79.4,-9.1,19.93,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:20:33.1626,172.8,137.2,79.5,79.4,-9,19.93,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:20:33.4133,172.8,137.2,79.5,79.4,-8.9,19.93,1,783.9,-6.4,23.5,79.5,79.5
2020-09-17 03:20:33.6607,172.8,137.2,79.5,79.4,-9,19.93,2,783.5,-5.9,24,79.5,79.5
2020-09-17 03:20:33.9081,172.8,137.2,79.5,79.4,-9,19.92,61,785.7,778.2,0,79.5,79.5
2020-09-17 03:20:34.1555,172.8,137.2,79.5,79.4,-9,19.93,62,425,425,0,79.5,79.5
2020-09-17 03:20:34.4029,172.8,137.2,79.5,79.4,-8.9,19.93,64,10.9,11,0,79.5,79.5
2020-09-17 03:20:34.6504,172.8,137.2,79.5,79.4,-9,19.93,3,783.9,-6.4,23,79.5,79.5
2020-09-17 03:20:34.8978,172.8,137.2,79.5,79.4,-9,19.93,4,783.5,-6.1,23,79.5,79.5
2020-09-17 03:20:35.1452,172.8,137.2,79.5,79.4,-9,19.95,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:20:35.3926,172.8,137.2,79.5,79.4,-9,19.93,66,5260,5250,0,79.5,79.5
2020-09-17 03:20:35.6400,172.8,137.2,79.5,79.4,-9,19.93,1,783.9,-6.4,23.5,79.5,79.5
2020-09-17 03:20:35.8873,172.8,137.2,79.5,79.4,-9,19.93,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:36.1346,172.8,137.2,79.5,79.4,-9,19.93,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:36.3819,172.8,137.2,79.5,79.4,-8.9,19.93,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:36.6317,172.8,137.2,79.5,79.4,-8.9,19.93,63,50,50,0,79.5,79.5
2020-09-17 03:20:36.8842,172.8,137.2,79.5,79.4,-9,19.93,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:37.1367,172.8,137.2,79.5,79.4,-9,19.94,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:37.3893,172.8,137.2,79.5,79.4,-8.9,19.94,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:20:37.6418,172.8,137.2,79.5,79.4,-9,19.93,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:20:37.8943,172.8,137.1,79.5,79.34,-9.1,19.94,1,783.9,-6.4,23.5,79.5,79.5
2020-09-17 03:20:38.1468,172.8,137.1,79.5,79.34,-9,19.93,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:38.3993,172.8,137.1,79.5,79.34,-8.9,20.13,61,785.6,778.1,0,79.5,79.5
2020-09-17 03:20:38.6518,172.8,137.1,79.5,79.34,-8.9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:20:38.9044,172.8,137.1,79.5,79.34,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:20:39.1569,172.8,137.1,79.5,79.34,-9,20.12,3,783.9,-6.4,23,79.5,79.5
2020-09-17 03:20:39.4094,172.8,137.1,79.5,79.34,-8.9,20.14,4,783.5,-6.1,23,79.5,79.5
2020-09-17 03:20:39.6612,172.8,137.1,79.5,79.34,-9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:39.9085,172.8,137.1,79.5,79.34,-9,20.12,66,5250,5250,0,79.5,79.5
2020-09-17 03:20:40.1559,172.8,137.1,79.5,79.34,-9.1,20.12,1,783.9,-6.4,23.5,79.5,79.5
2020-09-17 03:20:40.4033,172.8,137.1,79.5,79.34,-9,20.12,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:40.6507,172.8,137.1,79.5,79.34,-9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:40.8999,172.8,137.1,79.5,79.34,-9,20.13,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:41.1525,172.8,137.1,79.5,79.34,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:20:41.4050,172.8,137.1,79.5,79.34,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:41.6575,172.8,137.1,79.5,79.34,-8.9,20.12,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:41.9100,172.8,137.1,79.5,79.34,-9,20.13,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:20:42.1619,172.8,137.1,79.5,79.34,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:20:42.4137,172.8,137.1,79.5,79.34,-9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:20:42.6655,172.8,137.1,79.5,79.34,-9,20.12,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:42.9174,172.8,137.1,79.5,79.34,-9.1,20.13,61,785.7,778.2,0,79.5,79.5
2020-09-17 03:20:43.1650,172.8,137.1,79.5,79.34,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:20:43.4125,172.8,137.1,79.5,79.34,-9,20.14,64,10.9,11,0,79.5,79.5
2020-09-17 03:20:43.6599,172.8,137.1,79.5,79.34,-8.9,20.12,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:20:43.9074,172.8,137.1,79.5,79.34,-9,20.12,4,783.5,-6.1,23,79.5,79.5
2020-09-17 03:20:44.1548,172.8,137.1,79.5,79.34,-9,20.12,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:20:44.4022,172.8,137.1,79.5,79.34,-9,20.13,66,5240,5240,0,79.5,79.5
2020-09-17 03:20:44.6496,172.8,137.1,79.5,79.34,-8.9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:20:44.8970,172.8,137.1,79.5,79.34,-9,20.13,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:45.1459,172.8,137.1,79.5,79.34,-9.1,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:20:45.3961,172.8,137.1,79.5,79.34,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:20:45.6464,172.8,137.1,79.5,79.34,-8.9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:20:45.8966,172.8,137.1,79.5,79.34,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:46.1465,172.8,137.1,79.5,79.34,-9,20.14,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:46.3945,172.8,137.1,79.5,79.34,-8.9,20.13,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:20:46.6425,172.8,137.1,79.5,79.34,-8.9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:20:46.8905,172.8,137.1,79.5,79.34,-9,20.12,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:20:47.1391,172.8,137.1,79.5,79.34,-9.1,20.13,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:47.3906,172.8,137.1,79.5,79.34,-9,20.13,61,785.6,778.1,0,79.5,79.5
2020-09-17 03:20:47.6420,172.8,137.1,79.5,79.34,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:20:47.8934,172.8,137.1,79.5,79.34,-9,20.13,64,10.9,11.1,0,79.5,79.5
2020-09-17 03:20:48.1448,172.8,137.1,79.5,79.34,-9,20.12,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:20:48.3942,172.8,137.1,79.5,79.34,-8.9,20.13,4,783.5,-6.1,23,79.5,79.5
2020-09-17 03:20:48.6437,172.8,137.1,79.5,79.34,-8.9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:48.8931,172.8,137.1,79.5,79.34,-9,20.13,66,5250,5250,0,79.5,79.5
2020-09-17 03:20:49.1426,172.8,137.1,79.5,79.34,-9,20.12,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:20:49.3951,172.8,137.1,79.5,79.34,-9,20.13,2,783.4,-5.9,24,79.5,79.5
2020-09-17 03:20:49.6476,172.8,137.1,79.5,79.34,-9,20.12,65,-5250,-5260,0,79.5,79.5
2020-09-17 03:20:49.9002,172.8,137.1,79.5,79.34,-9,20.13,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:50.1527,172.8,137.1,79.5,79.34,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:20:50.4052,172.8,137.1,79.5,79.34,-8.9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:50.6577,172.8,137.1,79.5,79.34,-8.9,20.14,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:50.9102,172.8,137.1,79.5,79.34,-9,20.12,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:20:51.1627,172.8,137.1,79.5,79.34,-9,20.12,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:20:51.4153,172.8,137.1,79.5,79.34,-9,20.12,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:20:51.6628,172.8,137.1,79.5,79.34,-8.9,20.12,2,783.4,-5.9,24,79.5,79.5
2020-09-17 03:20:51.9099,172.8,137.1,79.5,79.34,-9.1,20.13,61,785.6,778.1,0,79.5,79.5
2020-09-17 03:20:52.1571,172.8,137.1,79.5,79.34,-9.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:20:52.4043,172.8,137.1,79.5,79.34,-9,20.13,64,10.8,11,0,79.5,79.5
2020-09-17 03:20:52.6520,172.8,137.1,79.5,79.34,-8.9,20.13,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:20:52.9001,172.8,137.1,79.5,79.34,-9,20.1,4,783.4,-5.9,23,79.5,79.5
2020-09-17 03:20:53.1482,172.8,137.1,79.5,79.34,-9,20.12,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:20:53.3963,172.8,137.1,79.5,79.34,-8.9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:20:53.6440,172.8,137.1,79.5,79.34,-8.9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:20:53.8912,172.8,137.1,79.5,79.34,-9,20.12,2,783.4,-5.9,24,79.5,79.5
2020-09-17 03:20:54.1385,172.8,137.1,79.5,79.34,-9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:54.3858,172.8,137.1,79.5,79.34,-9,20.12,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:54.6339,172.8,137.1,79.5,79.34,-9,20.14,63,50,50,0,79.5,79.5
2020-09-17 03:20:54.8865,172.8,137.1,79.5,79.34,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:55.1390,172.8,137.1,79.5,79.34,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:55.3915,172.8,137.1,79.5,79.34,-8.9,20.13,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:20:55.6438,172.8,137.1,79.5,79.34,-8.9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:20:55.8946,172.8,137.1,79.5,79.34,-9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:20:56.1454,172.8,137.1,79.5,79.34,-9,20.13,2,783.4,-5.9,24,79.5,79.5
2020-09-17 03:20:56.3963,172.8,137.1,79.5,79.34,-9,20.13,61,785.6,778.1,0,79.5,79.5
2020-09-17 03:20:56.6471,172.8,137.1,79.5,79.34,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:20:56.8996,172.8,137.1,79.5,79.34,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:20:57.1522,172.8,137.1,79.5,79.34,-9.1,20.13,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:20:57.4047,172.8,137.1,79.5,79.34,-9,20.13,4,783.5,-6.1,23,79.5,79.5
2020-09-17 03:20:57.6572,172.8,137.1,79.5,79.34,-8.9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:20:57.9045,172.8,137.1,79.5,79.34,-9,20.13,66,5250,5250,0,79.5,79.5
2020-09-17 03:20:58.1519,172.8,137.1,79.5,79.34,-9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:20:58.3992,172.8,137.1,79.5,79.34,-9,20.12,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:20:58.6465,172.8,137.1,79.5,79.34,-8.9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:20:58.8939,172.8,137.1,79.5,79.34,-9.1,20.14,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:59.1413,172.8,137.1,79.5,79.34,-9.1,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:20:59.3887,172.8,137.1,79.5,79.34,-9.1,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:20:59.6361,172.8,137.1,79.5,79.34,-8.9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:20:59.8853,172.8,137.1,79.5,79.34,-9,20.12,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:21:00.1378,172.8,137.1,79.5,79.34,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:21:00.3904,172.8,137.1,79.5,79.34,-9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:00.6429,172.8,137.1,79.5,79.34,-8.9,20.13,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:21:00.8954,172.8,137.1,79.5,79.34,-9,20.13,61,785.6,778,0,79.5,79.5
2020-09-17 03:21:01.1480,172.8,137.1,79.5,79.34,-9.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:21:01.4005,172.8,137.1,79.5,79.34,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:01.6531,172.8,137.1,79.5,79.34,-8.9,20.12,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:21:01.9038,172.8,137.1,79.5,79.34,-9,20.12,4,783.5,-6.1,23,79.5,79.5
2020-09-17 03:21:02.1511,172.8,137.1,79.5,79.34,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:02.3984,172.8,137.1,79.5,79.34,-8.9,20.13,66,5250,5250,0,79.5,79.5
2020-09-17 03:21:02.6457,172.8,137.1,79.5,79.34,-8.9,20.14,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:02.8930,172.8,137.1,79.5,79.34,-8.9,20.13,2,783.5,-6.1,24,79.5,79.5
2020-09-17 03:21:03.1453,172.8,137.1,79.5,79.34,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:03.3978,172.8,137.1,79.5,79.34,-9,20.13,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:03.6503,172.8,137.1,79.5,79.34,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:21:03.9028,172.8,137.1,79.5,79.34,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:04.1541,172.8,137.1,79.5,79.34,-9.1,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:04.4054,172.8,137.1,79.5,79.34,-9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:21:04.6566,172.8,137.1,79.5,79.34,-8.9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:21:04.9078,172.8,137.1,79.5,79.34,-8.9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:05.1603,172.8,137.1,79.5,79.34,-9,20.13,2,783.4,-6.1,24,79.5,79.5
2020-09-17 03:21:05.4128,172.8,137.1,79.5,79.34,-9,20.13,61,785.6,778.1,0,79.5,79.5
2020-09-17 03:21:05.6653,172.8,137.1,79.5,79.34,-8.9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:21:05.9179,172.8,137.1,79.5,79.34,-9,20.13,64,10.8,11,0,79.5,79.5
2020-09-17 03:21:06.1695,172.8,137,79.5,79.28,-9.1,20.13,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:21:06.4170,172.8,137,79.5,79.28,-9.1,20.13,4,783.4,-6.1,23,79.5,79.5
2020-09-17 03:21:06.6644,172.8,137,79.5,79.28,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:06.9118,172.8,137,79.5,79.28,-9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:07.1601,172.8,137,79.5,79.28,-9,20.14,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:07.4129,172.8,137,79.5,79.28,-9,20.12,2,783.4,-6.1,24,79.5,79.5
2020-09-17 03:21:07.6656,172.8,137,79.5,79.28,-8.9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:21:07.9184,172.8,137,79.5,79.28,-8.9,20.12,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:08.1711,172.8,137,79.5,79.28,-9.1,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:21:08.4237,172.8,137,79.5,79.28,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:08.6764,172.8,137,79.5,79.28,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:08.9290,172.8,137,79.5,79.28,-9,20.14,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:21:09.1816,172.8,137,79.5,79.28,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:21:09.4342,172.8,137,79.5,79.28,-9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:09.6868,172.8,137,79.5,79.28,-8.9,20.13,2,783.4,-6.1,24,79.5,79.5
2020-09-17 03:21:09.9394,172.8,137,79.5,79.28,-9,20.13,61,785.6,778,0,79.5,79.5
2020-09-17 03:21:10.1920,172.8,137,79.5,79.28,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:21:10.4447,172.8,137,79.5,79.28,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:10.6975,172.8,137,79.5,79.28,-8.9,20.13,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:21:10.9502,172.8,137,79.5,79.28,-9,20.12,4,783.4,-6.1,23,79.5,79.5
2020-09-17 03:21:11.2029,172.8,137,79.5,79.28,-9.1,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:11.4515,172.8,137,79.5,79.28,-9,20.13,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:11.6991,172.8,137,79.5,79.28,-8.9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:11.9467,172.8,137,79.5,79.28,-8.9,20.12,2,783.4,-6.1,24,79.5,79.5
2020-09-17 03:21:12.1943,172.8,137,79.5,79.28,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:12.4419,172.8,137,79.5,79.28,-9,20.12,51,4,3.99,0,79.5,79.5
2020-09-17 03:21:12.6895,172.8,137,79.5,79.28,-8.9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:21:12.9371,172.8,137,79.5,79.28,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:13.1847,172.8,137,79.5,79.28,-9.1,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:13.4323,172.8,137,79.5,79.28,-9.1,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:21:13.6797,172.8,137,79.5,79.28,-9,20.12,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:21:13.9271,172.8,137,79.5,79.28,-9,20.12,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:14.1745,172.8,137,79.5,79.28,-9,20.13,2,783.4,-6.1,24,79.5,79.5
2020-09-17 03:21:14.4219,172.8,137,79.5,79.28,-9,20.12,61,785.6,778,0,79.5,79.5
