Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:21:14.6692,172.8,137,79.5,79.28,-8.9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:21:14.9164,172.8,137,79.5,79.28,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:15.1637,172.8,137,79.5,79.28,-9,20.12,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:21:15.4109,172.8,137,79.5,79.28,-9.1,20.13,4,783.4,-6.1,23,79.5,79.5
2020-09-17 03:21:15.6629,172.8,137,79.5,79.28,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:15.9152,172.8,137,79.5,79.28,-9,20.13,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:16.1676,172.8,137,79.5,79.28,-9,20.12,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:16.4199,172.8,137,79.5,79.28,-9,20.12,2,783.4,-6.1,24,79.5,79.5
2020-09-17 03:21:16.6724,172.8,137,79.5,79.28,-8.9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:21:16.9249,172.8,137,79.5,79.28,-8.9,20.13,51,4,3.99,0,79.5,79.5
2020-09-17 03:21:17.1775,172.8,137,79.5,79.28,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:21:17.4301,172.8,137,79.5,79.28,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:17.6827,172.8,137,79.5,79.28,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:17.9353,172.8,137,79.5,79.28,-9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:21:18.1879,172.8,137,79.5,79.28,-9.1,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:21:18.4406,172.8,137,79.5,79.28,-9,20.12,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:18.6932,172.8,137,79.5,79.28,-8.9,20.12,2,783.4,-6.1,24,79.5,79.5
2020-09-17 03:21:18.9460,172.8,137,79.5,79.28,-9,20.13,61,785.6,778,0,79.5,79.5
2020-09-17 03:21:19.1987,172.8,137,79.5,79.28,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:21:19.4514,172.8,137,79.5,79.28,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:19.7042,172.8,137,79.5,79.28,-8.9,20.12,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:21:19.9569,172.8,137,79.5,79.28,-9,20.12,4,783.4,-6.1,23,79.5,79.5
2020-09-17 03:21:20.2097,172.8,137,79.5,79.28,-9.1,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:20.4625,172.8,137,79.5,79.28,-9.1,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:20.7153,172.8,137,79.5,79.28,-8.9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:20.9661,172.8,137,79.5,79.28,-9,20.13,2,783.4,-6.1,24,79.5,79.5
2020-09-17 03:21:21.2136,172.8,137,79.5,79.28,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:21.4612,172.8,137,79.5,79.28,-9,20.14,51,4,3.98,0,79.5,79.5
2020-09-17 03:21:21.7087,172.8,137,79.5,79.28,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:21:21.9562,172.8,137,79.5,79.28,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:22.2087,172.8,137,79.5,79.28,-9,20.12,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:22.4614,172.8,137,79.5,79.28,-9,20.12,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:21:22.7142,172.8,137,79.5,79.28,-9,20.12,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:21:22.9669,172.8,137,79.5,79.28,-9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:23.2149,172.8,137,79.5,79.28,-9,20.13,2,783.4,-6.1,24,79.5,79.5
2020-09-17 03:21:23.4624,172.8,137,79.5,79.28,-9,20.12,61,785.5,778,0,79.5,79.5
2020-09-17 03:21:23.7100,172.8,137,79.5,79.28,-8.9,20.1,62,425,425,0,79.5,79.5
2020-09-17 03:21:23.9576,172.8,137,79.5,79.28,-8.9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:24.2051,172.8,137,79.5,79.28,-9,20.13,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:21:24.4527,172.8,137,79.5,79.28,-9,20.12,4,783.4,-6.1,23,79.5,79.5
2020-09-17 03:21:24.7003,172.8,137,79.5,79.28,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:24.9479,172.8,137,79.5,79.28,-9,20.13,66,5250,5240,0,79.5,79.5
2020-09-17 03:21:25.1954,172.8,137,79.5,79.28,-9,20.12,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:25.4430,172.8,137,79.5,79.28,-9,20.12,2,783.4,-5.9,24,79.5,79.5
2020-09-17 03:21:25.6906,172.8,137,79.5,79.28,-8.9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:21:25.9382,172.8,137,79.5,79.28,-8.9,20.1,51,4,3.99,0,79.5,79.5
2020-09-17 03:21:26.1857,172.8,137,79.5,79.28,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:21:26.4331,172.8,137,79.5,79.28,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:26.6805,172.8,137,79.5,79.28,-8.9,20.12,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:26.9279,172.8,137,79.5,79.28,-9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:21:27.1752,172.8,137,79.5,79.28,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:21:27.4225,172.8,137,79.5,79.28,-9.1,20.12,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:27.6698,172.8,137,79.5,79.28,-8.9,20.13,2,783.4,-5.9,24,79.5,79.5
2020-09-17 03:21:27.9171,172.8,137,79.5,79.28,-9,20.12,61,785.4,778,0,79.5,79.5
2020-09-17 03:21:28.1663,172.8,137,79.5,79.28,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:21:28.4185,172.8,137,79.5,79.28,-9,20.13,64,10.8,11,0,79.5,79.5
2020-09-17 03:21:28.6706,172.8,137,79.5,79.28,-8.9,20.12,3,783.7,-6.4,23,79.5,79.5
2020-09-17 03:21:28.9227,172.8,137,79.5,79.28,-9,20.13,4,783.4,-5.9,23,79.5,79.5
2020-09-17 03:21:29.1750,172.8,137,79.5,79.28,-9,20.13,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:21:29.4277,172.8,137,79.5,79.28,-9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:29.6804,172.8,137,79.5,79.28,-9,20.12,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:29.9331,172.8,137,79.5,79.28,-9,20.12,2,783.4,-5.9,24,79.5,79.5
2020-09-17 03:21:30.1858,172.8,137,79.5,79.28,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:21:30.4372,172.8,137,79.5,79.28,-9,20.13,51,4,3.99,0,79.5,79.5
2020-09-17 03:21:30.6882,172.8,137,79.5,79.28,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:21:30.9392,172.8,137,79.5,79.28,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:31.1902,172.8,137,79.5,79.28,-9,20.12,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:31.4384,172.8,137,79.5,79.28,-9,20.15,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:21:31.6859,172.8,137,79.5,79.28,-9,20.12,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:21:31.9335,172.8,137,79.5,79.28,-9,20.13,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:32.1810,172.8,137,79.5,79.28,-9.1,20.13,2,783.4,-5.9,24,79.5,79.5
2020-09-17 03:21:32.4284,172.8,137,79.5,79.28,-9,20.13,61,785.5,777.9,0,79.5,79.5
2020-09-17 03:21:32.6758,172.8,137,79.5,79.28,-8.9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:21:32.9232,172.8,137,79.5,79.28,-8.9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:33.1706,172.8,137,79.5,79.28,-9,20.13,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:21:33.4219,172.8,137,79.5,79.28,-9,20.13,4,783.3,-6.1,23,79.5,79.5
2020-09-17 03:21:33.6747,172.8,137,79.5,79.28,-8.9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:21:33.9275,172.8,137,79.5,79.28,-8.9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:34.1803,172.8,137,79.5,79.28,-9,20.12,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:34.4331,172.8,137,79.5,79.28,-9.1,20.13,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:21:34.6857,172.8,137,79.5,79.28,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:21:34.9384,172.8,137,79.5,79.28,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:21:35.1911,172.8,137,79.5,79.28,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:21:35.4403,172.8,136.9,79.5,79.22,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:35.6878,172.8,136.9,79.5,79.22,-8.9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:35.9353,172.8,136.9,79.5,79.22,-8.9,20.12,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:21:36.1827,172.8,136.9,79.5,79.22,-9,20.12,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:21:36.4321,172.8,136.9,79.5,79.22,-9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:36.6847,172.8,136.9,79.5,79.22,-9,20.12,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:21:36.9373,172.8,136.9,79.5,79.22,-9,20.12,61,785.5,778,0,79.5,79.5
2020-09-17 03:21:37.1899,172.8,136.9,79.5,79.22,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:21:37.4426,172.8,136.9,79.5,79.22,-9,20.14,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:37.6904,172.8,136.9,79.5,79.22,-9,20.12,3,783.8,-6.4,23,79.5,79.5
2020-09-17 03:21:37.9379,172.8,136.9,79.5,79.22,-8.9,20.13,4,783.3,-6.1,23,79.5,79.5
2020-09-17 03:21:38.1855,172.8,136.9,79.5,79.22,-9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:21:38.4331,172.8,136.9,79.5,79.22,-9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:38.6858,172.8,136.9,79.5,79.22,-9,20.13,1,783.8,-6.4,23.5,79.5,79.5
2020-09-17 03:21:38.9385,172.8,136.9,79.5,79.22,-8.9,20.13,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:21:39.1912,172.8,136.9,79.5,79.22,-9,20.12,65,-5250,-5260,0,79.5,79.5
2020-09-17 03:21:39.4439,172.8,136.9,79.5,79.22,-9.1,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:21:39.6966,172.8,136.9,79.5,79.22,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:21:39.9494,172.8,136.9,79.5,79.22,-8.9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:40.2021,172.8,136.9,79.5,79.22,-8.9,20.12,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:40.4549,172.8,136.9,79.5,79.22,-9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:21:40.7035,172.8,136.9,79.5,79.22,-9,20.12,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:21:40.9521,172.8,136.9,79.5,79.22,-8.9,20.13,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:41.2007,172.8,136.9,79.5,79.22,-8.9,20.12,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:21:41.4493,172.8,136.9,79.5,79.22,-9,20.12,61,785.6,778,0,79.5,79.5
2020-09-17 03:21:41.6968,172.8,136.9,79.5,79.22,-9.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:21:41.9444,172.8,136.9,79.5,79.22,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:42.1920,172.8,136.9,79.5,79.22,-9,20.13,3,783.7,-6.4,23,79.5,79.5
2020-09-17 03:21:42.4396,172.8,136.9,79.5,79.22,-9,20.13,4,783.3,-6.1,23,79.5,79.5
2020-09-17 03:21:42.6871,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:21:42.9347,172.8,136.9,79.5,79.22,-8.9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:43.1822,172.8,136.9,79.5,79.22,-9,20.13,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:43.4297,172.8,136.9,79.5,79.22,-9,20.13,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:21:43.6772,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:21:43.9248,172.8,136.9,79.5,79.22,-9,20.13,51,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:44.1723,172.8,136.9,79.5,79.22,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:21:44.4198,172.8,136.9,79.5,79.22,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:44.6702,172.8,136.9,79.5,79.22,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:44.9228,172.8,136.9,79.5,79.22,-8.9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:21:45.1754,172.8,136.9,79.5,79.22,-8.9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:21:45.4280,172.8,136.9,79.5,79.22,-9,20.13,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:45.6782,172.8,136.9,79.5,79.22,-9,20.13,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:21:45.9262,172.8,136.9,79.5,79.22,-9,20.13,61,785.5,777.9,0,79.5,79.5
2020-09-17 03:21:46.1742,172.8,136.9,79.5,79.22,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:21:46.4223,172.8,136.9,79.5,79.22,-9.1,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:46.6708,172.8,136.9,79.5,79.22,-9.1,20.12,3,783.7,-6.4,23,79.5,79.5
2020-09-17 03:21:46.9215,172.8,136.9,79.5,79.22,-9,20.13,4,783.3,-6.1,23,79.5,79.5
2020-09-17 03:21:47.1723,172.8,136.9,79.5,79.22,-8.9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:21:47.4230,172.8,136.9,79.5,79.22,-9,20.13,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:47.6736,172.8,136.9,79.5,79.22,-9,20.13,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:47.9227,172.8,136.9,79.5,79.22,-8.9,20.13,2,783.2,-5.9,24,79.5,79.5
2020-09-17 03:21:48.1718,172.8,136.9,79.5,79.22,-8.9,20.12,65,-5260,-5240,0,79.5,79.5
2020-09-17 03:21:48.4209,172.8,136.9,79.5,79.22,-9,20.14,51,4,3.98,0,79.5,79.5
2020-09-17 03:21:48.6706,172.8,136.9,79.5,79.22,-9.1,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:21:48.9233,172.8,136.9,79.5,79.22,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:49.1760,172.8,136.9,79.5,79.22,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:49.4286,172.8,136.9,79.5,79.22,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:21:49.6813,172.8,136.9,79.5,79.22,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:21:49.9340,172.8,136.9,79.5,79.22,-8.9,20.13,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:50.1866,172.8,136.9,79.5,79.22,-8.9,20.12,2,783.2,-5.9,24,79.5,79.5
2020-09-17 03:21:50.4393,172.8,136.9,79.5,79.22,-9,20.13,61,785.5,777.9,0,79.5,79.5
2020-09-17 03:21:50.6920,172.8,136.9,79.5,79.22,-9,20.11,62,425,425,0,79.5,79.5
2020-09-17 03:21:50.9446,172.8,136.9,79.5,79.22,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:51.1973,172.8,136.9,79.5,79.22,-9,20.13,3,783.7,-6.4,23,79.5,79.5
2020-09-17 03:21:51.4500,172.8,136.9,79.5,79.22,-9,20.13,4,783.2,-5.9,23,79.5,79.5
2020-09-17 03:21:51.7026,172.8,136.9,79.5,79.22,-9.1,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:21:51.9534,172.8,136.9,79.5,79.22,-8.9,20.13,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:52.2009,172.8,136.9,79.5,79.22,-8.9,20.13,1,783.7,-6.4,23.5,79.5,79.5
2020-09-17 03:21:52.4485,172.8,136.9,79.5,79.22,-9,20.12,2,783.2,-5.9,24,79.5,79.5
2020-09-17 03:21:52.6960,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:21:52.9436,172.8,136.9,79.5,79.22,-9,20.11,51,4,3.98,0,79.5,79.5
2020-09-17 03:21:53.1961,172.8,136.9,79.5,79.22,-8.9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:21:53.4488,172.8,136.9,79.5,79.22,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:53.7015,172.8,136.9,79.5,79.22,-9.1,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:53.9542,172.8,136.9,79.5,79.22,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:21:54.2069,172.8,136.9,79.5,79.22,-8.9,20.12,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:21:54.4597,172.8,136.9,79.5,79.22,-9,20.12,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:21:54.7124,172.8,136.9,79.5,79.22,-9,20.14,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:21:54.9652,172.8,136.9,79.5,79.22,-9,20.13,61,785.4,777.9,0,79.5,79.5
2020-09-17 03:21:55.2129,172.8,136.9,79.5,79.22,-8.9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:21:55.4604,172.8,136.9,79.5,79.22,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:21:55.7079,172.8,136.9,79.5,79.22,-9,20.13,3,783.6,-6.4,23,79.5,79.5
2020-09-17 03:21:55.9555,172.8,136.9,79.5,79.22,-9.1,20.13,4,783.3,-6.1,23,79.5,79.5
2020-09-17 03:21:56.2048,172.8,136.9,79.5,79.22,-9,20.12,65,-5270,-5250,0,79.5,79.5
2020-09-17 03:21:56.4542,172.8,136.9,79.5,79.22,-9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:21:56.7036,172.8,136.9,79.5,79.22,-9,20.12,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:21:56.9530,172.8,136.9,79.5,79.22,-9,20.13,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:21:57.2014,172.8,136.9,79.5,79.22,-8.9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:21:57.4489,172.8,136.9,79.5,79.22,-8.9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:21:57.6964,172.8,136.9,79.5,79.22,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:21:57.9440,172.8,136.9,79.5,79.22,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:21:58.1923,172.8,136.9,79.5,79.22,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:21:58.4451,172.8,136.9,79.5,79.22,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:21:58.6979,172.8,136.9,79.5,79.22,-9,20.12,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:21:58.9507,172.8,136.9,79.5,79.22,-9,20.13,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:21:59.2029,172.8,136.9,79.5,79.22,-8.9,20.12,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:21:59.4504,172.8,136.9,79.5,79.22,-8.9,20.12,61,785.4,777.9,0,79.5,79.5
2020-09-17 03:21:59.6980,172.8,136.9,79.5,79.22,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:21:59.9456,172.8,136.9,79.5,79.22,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:00.1932,172.8,136.9,79.5,79.22,-8.9,20.12,3,783.6,-6.4,23,79.5,79.5
2020-09-17 03:22:00.4446,172.8,136.9,79.5,79.22,-9,20.13,4,783.3,-6.1,23,79.5,79.5
2020-09-17 03:22:00.6973,172.8,136.9,79.5,79.22,-9.1,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:00.9500,172.8,136.9,79.5,79.22,-9,20.13,66,5240,5240,0,79.5,79.5
2020-09-17 03:22:01.2027,172.8,136.9,79.5,79.22,-8.9,20.13,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:22:01.4547,172.8,136.9,79.5,79.22,-8.9,20.13,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:22:01.7055,172.8,136.9,79.5,79.22,-9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:01.9564,172.8,136.9,79.5,79.22,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:02.2072,172.8,136.9,79.5,79.22,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:02.4580,172.8,136.9,79.5,79.22,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:02.7056,172.8,136.9,79.5,79.22,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:22:02.9531,172.8,136.9,79.5,79.22,-9.1,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:03.2007,172.8,136.9,79.5,79.22,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:03.4482,172.8,136.9,79.5,79.22,-8.9,20.14,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:03.6959,172.8,136.9,79.5,79.22,-9,20.13,2,783.1,-6.1,24,79.5,79.5
2020-09-17 03:22:03.9436,172.8,136.9,79.5,79.22,-9,20.13,61,785.4,777.9,0,79.5,79.5
2020-09-17 03:22:04.1913,172.8,136.9,79.5,79.22,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:22:04.4390,172.8,136.9,79.5,79.22,-8.9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:04.6915,172.8,136.9,79.5,79.22,-9,20.12,3,783.5,-6.4,23,79.5,79.5
2020-09-17 03:22:04.9442,172.8,136.9,79.5,79.22,-9,20.13,4,783.1,-6.1,23,79.5,79.5
2020-09-17 03:22:05.1968,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5250,0,79.5,79.5
2020-09-17 03:22:05.4495,172.8,136.9,79.5,79.22,-9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:22:05.6974,172.8,136.9,79.5,79.22,-9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:05.9450,172.8,136.9,79.5,79.22,-9,20.13,2,783.1,-6.1,24,79.5,79.5
2020-09-17 03:22:06.1926,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:06.4402,172.8,136.9,79.5,79.22,-8.9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:06.6921,172.8,136.9,79.5,79.22,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:06.9441,172.8,136.9,79.5,79.22,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:07.1962,172.8,136.9,79.5,79.22,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:22:07.4482,172.8,136.9,79.5,79.22,-8.9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:07.6977,172.8,136.9,79.5,79.22,-9,20.1,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:07.9453,172.8,136.9,79.5,79.22,-9.1,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:08.1929,172.8,136.9,79.5,79.22,-9,20.13,2,783.1,-6.1,24,79.5,79.5
2020-09-17 03:22:08.4405,172.8,136.9,79.5,79.22,-8.9,20.13,61,785.3,777.9,0,79.5,79.5
2020-09-17 03:22:08.6897,172.8,136.9,79.5,79.22,-8.9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:22:08.9401,172.8,136.9,79.5,79.22,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:09.1905,172.8,136.9,79.5,79.22,-9,20.13,3,783.6,-6.4,23,79.5,79.5
2020-09-17 03:22:09.4409,172.8,136.9,79.5,79.22,-8.9,20.14,4,783.2,-6.1,23,79.5,79.5
2020-09-17 03:22:09.6922,172.8,136.9,79.5,79.22,-8.9,20.13,65,-5260,-5240,0,79.5,79.5
2020-09-17 03:22:09.9450,172.8,136.9,79.5,79.22,-9,20.13,66,5240,5240,0,79.5,79.5
2020-09-17 03:22:10.1977,172.8,136.9,79.5,79.22,-9.1,20.12,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:22:10.4505,172.8,136.9,79.5,79.22,-9,20.13,2,783.2,-6.1,24,79.5,79.5
2020-09-17 03:22:10.7032,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:10.9560,172.8,136.9,79.5,79.22,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:11.2087,172.8,136.9,79.5,79.22,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:11.4615,172.8,136.9,79.5,79.22,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:11.7134,172.8,136.9,79.5,79.22,-8.9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:22:11.9609,172.8,136.9,79.5,79.22,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:12.2085,172.8,136.9,79.5,79.22,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:12.4560,172.8,136.9,79.5,79.22,-9,20.14,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:22:12.7036,172.8,136.9,79.5,79.22,-9,20.13,2,783.2,-6.1,24,79.5,79.5
2020-09-17 03:22:12.9549,172.8,136.9,79.5,79.22,-9,20.12,61,785.4,777.8,0,79.5,79.5
2020-09-17 03:22:13.2074,172.8,136.9,79.5,79.22,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:22:13.4599,172.8,136.9,79.5,79.22,-8.9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:13.7124,172.8,136.9,79.5,79.22,-8.9,20.13,3,783.6,-6.4,23,79.5,79.5
2020-09-17 03:22:13.9651,172.8,136.9,79.5,79.22,-9,20.14,4,783.2,-6.1,23,79.5,79.5
2020-09-17 03:22:14.2178,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:14.4706,172.8,136.9,79.5,79.22,-9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:22:14.7233,172.8,136.9,79.5,79.22,-9,20.12,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:22:14.9760,172.8,136.9,79.5,79.22,-9,20.12,2,783.2,-6.1,24,79.5,79.5
2020-09-17 03:22:15.2287,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:15.4814,172.8,136.9,79.5,79.22,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:15.7340,172.8,136.9,79.5,79.22,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:15.9829,172.8,136.9,79.5,79.22,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:16.2305,172.8,136.9,79.5,79.22,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:22:16.4782,172.8,136.9,79.5,79.22,-8.9,20.11,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:16.7259,172.8,136.9,79.5,79.22,-8.9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:16.9735,172.8,136.9,79.5,79.22,-9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:17.2211,172.8,136.9,79.5,79.22,-9.1,20.12,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:22:17.4686,172.8,136.9,79.5,79.22,-9,20.13,61,785.4,777.9,0,79.5,79.5
2020-09-17 03:22:17.7162,172.8,136.9,79.5,79.22,-8.9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:22:17.9637,172.8,136.9,79.5,79.22,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:18.2163,172.8,136.9,79.5,79.22,-9,20.12,3,783.5,-6.4,23,79.5,79.5
2020-09-17 03:22:18.4691,172.8,136.9,79.5,79.22,-9,20.12,4,783.3,-6.1,23,79.5,79.5
2020-09-17 03:22:18.7219,172.8,136.9,79.5,79.22,-8.9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:18.9747,172.8,136.9,79.5,79.22,-9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:22:19.2245,172.8,136.9,79.5,79.22,-9,20.12,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:19.4721,172.8,136.9,79.5,79.22,-9,20.13,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:22:19.7197,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:19.9672,172.8,136.9,79.5,79.22,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:20.2148,172.8,136.9,79.5,79.22,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:20.4624,172.8,136.9,79.5,79.22,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:20.7100,172.8,136.9,79.5,79.22,-8.9,20.12,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:22:20.9576,172.8,136.9,79.5,79.22,-8.9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:21.2052,172.8,136.9,79.5,79.22,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:21.4527,172.8,136.9,79.5,79.22,-9,20.14,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:21.7003,172.8,136.9,79.5,79.22,-9,20.12,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:22:21.9478,172.8,136.9,79.5,79.22,-9,20.12,61,785.3,777.9,0,79.5,79.5
2020-09-17 03:22:22.1954,172.8,136.9,79.5,79.22,-9.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:22:22.4481,172.8,136.9,79.5,79.22,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:22.7007,172.8,136.9,79.5,79.22,-9,20.12,3,783.5,-6.4,23,79.5,79.5
2020-09-17 03:22:22.9534,172.8,136.9,79.5,79.22,-8.9,20.13,4,783.3,-6.1,23,79.5,79.5
2020-09-17 03:22:23.2061,172.8,136.9,79.5,79.22,-8.9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:23.4589,172.8,136.9,79.5,79.22,-9,20.13,66,5230,5230,0,79.5,79.5
2020-09-17 03:22:23.7118,172.8,136.9,79.5,79.22,-9,20.12,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:23.9647,172.8,136.9,79.5,79.22,-8.9,20.12,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:22:24.2175,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:24.4689,172.8,136.9,79.5,79.22,-9.1,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:24.7178,172.8,136.9,79.5,79.22,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:24.9667,172.8,136.9,79.5,79.22,-8.9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:25.2156,172.8,136.9,79.5,79.22,-9,20.12,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:22:25.4645,172.8,136.9,79.5,79.22,-9,20.12,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:25.7122,172.8,136.9,79.5,79.22,-8.9,20.12,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:25.9598,172.8,136.9,79.5,79.22,-8.9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:26.2075,172.8,136.9,79.5,79.22,-9,20.12,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:22:26.4551,172.8,136.9,79.5,79.22,-9.1,20.13,61,785.3,777.9,0,79.5,79.5
2020-09-17 03:22:26.7075,172.8,136.9,79.5,79.22,-8.9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:22:26.9602,172.8,136.9,79.5,79.22,-8.9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:27.2129,172.8,136.9,79.5,79.22,-9,20.13,3,783.5,-6.4,23,79.5,79.5
2020-09-17 03:22:27.4656,172.8,136.9,79.5,79.22,-9,20.13,4,783.3,-6.1,23,79.5,79.5
2020-09-17 03:22:27.7184,172.8,136.9,79.5,79.22,-8.9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:27.9712,172.8,136.9,79.5,79.22,-8.9,20.13,66,5230,5230,0,79.5,79.5
2020-09-17 03:22:28.2240,172.8,136.9,79.5,79.22,-9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:28.4768,172.8,136.9,79.5,79.22,-9.1,20.12,2,783.3,-6.1,24,79.5,79.5
2020-09-17 03:22:28.7246,172.8,136.9,79.5,79.22,-9,20.12,65,-5270,-5250,0,79.5,79.5
2020-09-17 03:22:28.9721,172.8,136.9,79.5,79.22,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:29.2197,172.8,136.9,79.5,79.22,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:29.4672,172.8,136.9,79.5,79.22,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:29.7147,172.8,136.9,79.5,79.22,-8.9,20.12,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:22:29.9622,172.8,136.9,79.5,79.22,-8.9,20.12,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:30.2098,172.8,136.9,79.5,79.22,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:30.4573,172.8,136.9,79.5,79.22,-9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:30.7048,172.8,136.9,79.5,79.22,-9,20.13,2,783.1,-5.9,24,79.5,79.5
2020-09-17 03:22:30.9524,172.8,136.9,79.5,79.22,-9,20.12,61,785.2,777.8,0,79.5,79.5
2020-09-17 03:22:31.2000,172.8,136.9,79.5,79.22,-9.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:22:31.4476,172.8,136.9,79.5,79.22,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:31.6952,172.8,136.9,79.5,79.22,-9,20.13,3,783.6,-6.4,23,79.5,79.5
2020-09-17 03:22:31.9428,172.8,136.9,79.5,79.22,-8.9,20.12,4,783.1,-5.9,23,79.5,79.5
2020-09-17 03:22:32.1903,172.8,136.9,79.5,79.22,-8.9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:32.4378,172.8,136.9,79.5,79.22,-9,20.17,66,5240,5240,0,79.5,79.5
2020-09-17 03:22:32.6854,172.8,136.9,79.5,79.22,-9,20.13,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:22:32.9329,172.8,136.9,79.5,79.22,-9,20.13,2,783.1,-5.9,24,79.5,79.5
2020-09-17 03:22:33.1804,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:33.4280,172.8,136.9,79.5,79.22,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:33.6756,172.8,136.9,79.5,79.22,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:33.9234,172.8,136.9,79.5,79.22,-8.9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:34.1712,172.8,136.9,79.5,79.22,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:22:34.4191,172.8,136.9,79.5,79.22,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:34.6686,172.8,136.9,79.5,79.22,-8.9,20.13,7,-5230,24.8,4,79.5,79.5
2020-09-17 03:22:34.9212,172.8,136.9,79.5,79.22,-8.9,20.13,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:22:35.1737,172.8,136.9,79.5,79.22,-9,20.12,2,783.1,-5.9,24,79.5,79.5
2020-09-17 03:22:35.4263,172.8,136.9,79.5,79.22,-9.1,20.13,61,785.3,777.8,0,79.5,79.5
2020-09-17 03:22:35.6789,172.8,136.9,79.5,79.22,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:22:35.9317,172.8,136.9,79.5,79.22,-8.9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:36.1844,172.8,136.9,79.5,79.22,-9,20.12,3,783.6,-6.4,23,79.5,79.5
2020-09-17 03:22:36.4372,172.8,136.9,79.5,79.22,-9,20.11,4,783.1,-5.9,23,79.5,79.5
2020-09-17 03:22:36.6885,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:36.9377,172.8,136.9,79.5,79.22,-9,20.12,66,5240,5240,0,79.5,79.5
2020-09-17 03:22:37.1868,172.8,136.9,79.5,79.22,-9,20.13,1,783.6,-6.4,23.5,79.5,79.5
2020-09-17 03:22:37.4360,172.8,136.9,79.5,79.22,-9,20.12,2,783.1,-5.9,24,79.5,79.5
2020-09-17 03:22:37.6851,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5250,0,79.5,79.5
2020-09-17 03:22:37.9329,172.8,136.9,79.5,79.22,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:38.1806,172.8,136.9,79.5,79.22,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:22:38.4284,172.8,136.9,79.5,79.22,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:38.6762,172.8,136.9,79.5,79.22,-9,20.12,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:22:38.9278,172.8,136.9,79.5,79.22,-8.9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:22:39.1805,172.8,136.9,79.5,79.22,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:39.4332,172.8,136.9,79.5,79.22,-9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:39.6859,172.8,136.9,79.5,79.22,-9,20.12,2,783.1,-6.1,24,79.5,79.5
2020-09-17 03:22:39.9387,172.8,136.9,79.5,79.22,-9,20.13,61,785.2,777.7,0,79.5,79.5
2020-09-17 03:22:40.1915,172.8,136.9,79.5,79.22,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:22:40.4444,172.8,136.9,79.5,79.22,-9.1,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:40.6973,172.8,136.9,79.5,79.22,-9,20.13,3,783.5,-6.4,23,79.5,79.5
2020-09-17 03:22:40.9502,172.8,136.9,79.5,79.22,-8.9,20.15,4,783.1,-6.1,23,79.5,79.5
2020-09-17 03:22:41.2030,172.8,136.9,79.5,79.22,-8.9,20.12,65,-5260,-5230,0,79.5,79.5
2020-09-17 03:22:41.4557,172.8,136.9,79.5,79.22,-9,20.13,66,5240,5240,0,79.5,79.5
2020-09-17 03:22:41.7084,172.8,136.9,79.5,79.22,-9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:41.9612,172.8,136.9,79.5,79.22,-8.9,20.13,2,783.1,-6.1,24,79.5,79.5
2020-09-17 03:22:42.2139,172.8,136.9,79.5,79.22,-8.9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:42.4667,172.8,136.9,79.5,79.22,-9.1,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:42.7195,172.8,136.9,79.5,79.22,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:42.9723,172.8,136.9,79.5,79.22,-8.9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:43.2222,172.8,136.9,79.5,79.22,-8.9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:22:43.4698,172.8,136.9,79.5,79.22,-9,20.12,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:43.7175,172.8,136.9,79.5,79.22,-8.9,20.12,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:43.9652,172.8,136.9,79.5,79.22,-8.9,20.12,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:44.2139,172.8,136.9,79.5,79.22,-9,20.13,2,783.1,-6.1,24,79.5,79.5
2020-09-17 03:22:44.4632,172.8,136.9,79.5,79.22,-9,20.12,61,785.3,777.8,0,79.5,79.5
2020-09-17 03:22:44.7126,172.8,136.9,79.5,79.22,-9.1,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:22:44.9619,172.8,136.9,79.5,79.22,-8.9,20.11,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:45.2103,172.8,136.9,79.5,79.22,-9,20.13,3,783.4,-6.4,23,79.5,79.5
2020-09-17 03:22:45.4579,172.8,136.9,79.5,79.22,-9,20.13,4,783.2,-5.9,23,79.5,79.5
2020-09-17 03:22:45.7055,172.8,136.9,79.5,79.22,-9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:45.9532,172.8,136.9,79.5,79.22,-8.9,20.13,66,5240,5250,0,79.5,79.5
2020-09-17 03:22:46.2037,172.8,136.9,79.5,79.22,-8.9,20.12,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:22:46.4565,172.8,136.9,79.5,79.22,-9,20.13,2,783.2,-5.9,24,79.5,79.5
2020-09-17 03:22:46.7093,172.8,136.9,79.5,79.22,-9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:46.9621,172.8,136.9,79.5,79.22,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:47.2140,172.8,136.9,79.5,79.22,-9,20.14,63,50,50,0,79.5,79.5
2020-09-17 03:22:47.4616,172.8,136.9,79.5,79.22,-9.1,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:47.7092,172.8,136.9,79.5,79.22,-9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:22:47.9568,172.8,136.9,79.5,79.22,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:48.2044,172.8,136.9,79.5,79.22,-8.9,20.12,7,-5230,24.8,4,79.5,79.5
2020-09-17 03:22:48.4519,172.8,136.9,79.5,79.22,-9,20.13,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:22:48.6994,172.8,136.9,79.5,79.22,-9,20.13,2,783.2,-5.9,24,79.5,79.5
2020-09-17 03:22:48.9470,172.8,136.9,79.5,79.22,-9,20.12,61,785.2,777.7,0,79.5,79.5
2020-09-17 03:22:49.1948,172.8,136.9,79.5,79.22,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:22:49.4445,172.8,136.9,79.5,79.22,-9.1,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:49.6942,172.8,136.9,79.5,79.22,-9,20.13,3,783.4,-6.4,23,79.5,79.5
2020-09-17 03:22:49.9440,172.8,136.9,79.5,79.22,-8.9,20.13,4,783.2,-5.9,23,79.5,79.5
2020-09-17 03:22:50.1935,172.8,136.9,79.5,79.22,-8.9,20.13,65,-5260,-5240,0,79.5,79.5
2020-09-17 03:22:50.4410,172.8,136.9,79.5,79.22,-8.9,20.13,66,5250,5250,0,79.5,79.5
2020-09-17 03:22:50.6885,172.8,136.9,79.5,79.22,-9,20.13,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:22:50.9361,172.8,136.9,79.5,79.22,-8.9,20.13,2,783.2,-5.9,24,79.5,79.5
2020-09-17 03:22:51.1836,172.8,136.9,79.5,79.22,-8.9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:51.4312,172.8,136.9,79.5,79.22,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:51.6788,172.8,136.9,79.5,79.22,-9.1,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:22:51.9265,172.8,136.9,79.5,79.22,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:52.1741,172.8,136.9,79.5,79.22,-8.9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:22:52.4236,172.8,136.9,79.5,79.22,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:52.6763,172.8,136.9,79.5,79.22,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:52.9289,172.8,136.9,79.5,79.22,-8.9,20.13,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:22:53.1815,172.8,136.9,79.5,79.22,-9,20.13,2,783.1,-6.1,24,79.5,79.5
2020-09-17 03:22:53.4342,172.8,136.9,79.5,79.22,-9.1,20.11,61,785.2,777.7,0,79.5,79.5
2020-09-17 03:22:53.6827,172.8,136.9,79.5,79.22,-9.1,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:22:53.9311,172.8,136.9,79.5,79.22,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:54.1795,172.8,136.9,79.5,79.22,-9,20.13,3,783.4,-6.4,23,79.5,79.5
2020-09-17 03:22:54.4279,172.8,136.9,79.5,79.22,-9,20.12,4,783.1,-6.1,23,79.5,79.5
2020-09-17 03:22:54.6782,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:54.9285,172.8,136.9,79.5,79.22,-8.9,20.13,66,5250,5250,0,79.5,79.5
2020-09-17 03:22:55.1788,172.8,136.9,79.5,79.22,-8.9,20.13,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:22:55.4291,172.8,136.9,79.5,79.22,-9,20.13,2,783.1,-6.1,24,79.5,79.5
2020-09-17 03:22:55.6817,172.8,136.9,79.5,79.22,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:55.9343,172.8,136.8,79.5,79.17,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:22:56.1870,172.8,136.8,79.5,79.17,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:22:56.4396,172.8,136.8,79.5,79.17,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:22:56.6884,172.8,136.8,79.5,79.17,-9,20.13,52,4.01,3.98,0,79.5,79.5
2020-09-17 03:22:56.9369,172.8,136.8,79.5,79.17,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:22:57.1855,172.8,136.8,79.5,79.17,-8.9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:22:57.4340,172.8,136.8,79.5,79.17,-9,20.12,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:22:57.6820,172.8,136.8,79.5,79.17,-9,20.12,2,783.1,-6.1,24,79.5,79.5
2020-09-17 03:22:57.9295,172.8,136.8,79.5,79.17,-9,20.12,61,785.1,777.7,0,79.5,79.5
2020-09-17 03:22:58.1771,172.8,136.8,79.5,79.17,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:22:58.4246,172.8,136.8,79.5,79.17,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:22:58.6727,172.8,136.8,79.5,79.17,-9.1,20.12,3,783.4,-6.4,23,79.5,79.5
2020-09-17 03:22:58.9233,172.8,136.8,79.5,79.17,-9,20.12,4,783.1,-6.1,23,79.5,79.5
2020-09-17 03:22:59.1739,172.8,136.8,79.5,79.17,-8.9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:22:59.4245,172.8,136.8,79.5,79.17,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:22:59.6755,172.8,136.8,79.5,79.17,-9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:22:59.9284,172.8,136.8,79.5,79.17,-8.9,20.12,2,783.1,-5.9,24,79.5,79.5
2020-09-17 03:23:00.1812,172.8,136.8,79.5,79.17,-8.9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:00.4341,172.8,136.8,79.5,79.17,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:00.6869,172.8,136.8,79.5,79.17,-9.1,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:23:00.9397,172.8,136.8,79.5,79.17,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:01.1925,172.8,136.8,79.5,79.17,-9,20.14,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:01.4452,172.8,136.8,79.5,79.17,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:01.6980,172.8,136.8,79.5,79.17,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:23:01.9490,172.8,136.8,79.5,79.17,-9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:23:02.2000,172.8,136.8,79.5,79.17,-8.9,20.12,2,783.1,-5.9,24,79.5,79.5
2020-09-17 03:23:02.4510,172.8,136.8,79.5,79.17,-9,20.13,61,785.2,777.7,0,79.5,79.5
2020-09-17 03:23:02.7021,172.8,136.8,79.5,79.17,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:23:02.9504,172.8,136.8,79.5,79.17,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:03.1979,172.8,136.8,79.5,79.17,-9,20.13,3,783.5,-6.4,23,79.5,79.5
2020-09-17 03:23:03.4454,172.8,136.8,79.5,79.17,-9,20.12,4,783.1,-5.9,23,79.5,79.5
2020-09-17 03:23:03.6930,172.8,136.8,79.5,79.17,-9,20.14,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:03.9414,172.8,136.8,79.5,79.17,-9,20.12,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:04.1912,172.8,136.8,79.5,79.17,-9,20.34,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:23:04.4410,172.8,136.8,79.5,79.17,-8.9,20.1,2,783.1,-5.9,24,79.5,79.5
2020-09-17 03:23:04.6908,172.8,136.8,79.5,79.17,-9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:04.9406,172.8,136.8,79.5,79.17,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:05.1882,172.8,136.8,79.5,79.17,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:23:05.4357,172.8,136.8,79.5,79.17,-8.9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:05.6832,172.8,136.8,79.5,79.17,-9.1,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:05.9308,172.8,136.8,79.5,79.17,-9.1,20.12,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:06.1812,172.8,136.8,79.5,79.17,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:23:06.4318,172.8,136.8,79.5,79.17,-8.9,20.13,1,783.5,-6.4,23.5,79.5,79.5
2020-09-17 03:23:06.6823,172.8,136.8,79.5,79.17,-9,20.12,2,783.1,-5.9,24,79.5,79.5
2020-09-17 03:23:06.9329,172.8,136.8,79.5,79.17,-9,20.12,61,785.1,777.6,0,79.5,79.5
2020-09-17 03:23:07.1854,172.8,136.8,79.5,79.17,-8.9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:23:07.4380,172.8,136.8,79.5,79.17,-8.9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:07.6907,172.8,136.8,79.5,79.17,-9,20.12,3,783.4,-6.4,23,79.5,79.5
2020-09-17 03:23:07.9434,172.8,136.8,79.5,79.17,-9.1,20.13,4,783,-5.9,23,79.5,79.5
2020-09-17 03:23:08.1961,172.8,136.8,79.5,79.17,-9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:08.4488,172.8,136.8,79.5,79.17,-9,20.11,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:08.7016,172.8,136.8,79.5,79.17,-9,20.13,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:23:08.9543,172.8,136.8,79.5,79.17,-9,20.12,2,783,-5.9,24,79.5,79.5
2020-09-17 03:23:09.2038,172.8,136.8,79.5,79.17,-8.9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:09.4514,172.8,136.8,79.5,79.17,-8.9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:09.6989,172.8,136.8,79.5,79.17,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:23:09.9465,172.8,136.8,79.5,79.17,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:10.1972,172.8,136.8,79.5,79.17,-9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:10.4499,172.8,136.8,79.5,79.17,-9,20.12,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:10.7025,172.8,136.8,79.5,79.17,-9,20.12,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:23:10.9552,172.8,136.8,79.5,79.17,-9,20.13,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:23:11.2050,172.8,136.8,79.5,79.17,-9,20.13,2,783,-5.9,24,79.5,79.5
2020-09-17 03:23:11.4526,172.8,136.8,79.5,79.17,-8.9,20.12,61,785.1,777.5,0,79.5,79.5
2020-09-17 03:23:11.7002,172.8,136.8,79.5,79.17,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:23:11.9477,172.8,136.8,79.5,79.17,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:12.1953,172.8,136.8,79.5,79.17,-9,20.1,3,783.4,-6.4,23,79.5,79.5
2020-09-17 03:23:12.4426,172.8,136.8,79.5,79.17,-9,20.11,4,783,-5.9,23,79.5,79.5
2020-09-17 03:23:12.6900,172.8,136.8,79.5,79.17,-9.1,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:12.9373,172.8,136.8,79.5,79.17,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:13.1847,172.8,136.8,79.5,79.17,-9,20.13,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:23:13.4321,172.8,136.8,79.5,79.17,-8.9,20.13,2,783,-5.9,24,79.5,79.5
2020-09-17 03:23:13.6795,172.8,136.8,79.5,79.17,-9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:13.9269,172.8,136.8,79.5,79.17,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:14.1744,172.8,136.8,79.5,79.17,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:23:14.4257,172.8,136.8,79.5,79.17,-8.9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:14.6784,172.8,136.8,79.5,79.17,-9.1,20.14,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:14.9311,172.8,136.8,79.5,79.17,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:15.1838,172.8,136.8,79.5,79.17,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:23:15.4365,172.8,136.8,79.5,79.17,-8.9,20.14,1,783.3,-6.4,23.5,79.5,79.5
2020-09-17 03:23:15.6893,172.8,136.8,79.5,79.17,-8.9,20.12,2,783,-6.1,24,79.5,79.5
2020-09-17 03:23:15.9420,172.8,136.8,79.5,79.17,-9,20.12,61,785.2,777.6,0,79.5,79.5
2020-09-17 03:23:16.1947,172.8,136.8,79.5,79.17,-8.9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:23:16.4455,172.8,136.8,79.5,79.17,-8.9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:16.6930,172.8,136.8,79.5,79.17,-9,20.13,3,783.3,-6.4,23,79.5,79.5
2020-09-17 03:23:16.9406,172.8,136.8,79.5,79.17,-9.1,20.13,4,783,-6.1,23,79.5,79.5
2020-09-17 03:23:17.1881,172.8,136.8,79.5,79.17,-9,20.12,65,-5270,-5250,0,79.5,79.5
2020-09-17 03:23:17.4356,172.8,136.8,79.5,79.17,-9,20.13,66,5270,5270,0,79.5,79.5
2020-09-17 03:23:17.6831,172.8,136.8,79.5,79.17,-9,20.13,1,783.3,-6.4,23.5,79.5,79.5
2020-09-17 03:23:17.9307,172.8,136.8,79.5,79.17,-9,20.13,2,783,-6.1,24,79.5,79.5
2020-09-17 03:23:18.1782,172.8,136.8,79.5,79.17,-8.9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:18.4257,172.8,136.8,79.5,79.17,-8.9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:18.6732,172.8,136.8,79.5,79.17,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:23:18.9206,172.8,136.8,79.5,79.17,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:19.1681,172.8,136.8,79.5,79.17,-9.1,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:19.4156,172.8,136.8,79.5,79.17,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:19.6630,172.8,136.8,79.5,79.17,-9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:23:19.9104,172.8,136.8,79.5,79.17,-9,20.13,1,783.3,-6.4,23.5,79.5,79.5
2020-09-17 03:23:20.1578,172.8,136.8,79.5,79.17,-9,20.13,2,783,-6.1,24,79.5,79.5
2020-09-17 03:23:20.4053,172.8,136.8,79.5,79.17,-8.9,20.13,61,785.1,777.6,0,79.5,79.5
2020-09-17 03:23:20.6527,172.8,136.8,79.5,79.17,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:23:20.9001,172.8,136.8,79.5,79.17,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:21.1475,172.8,136.8,79.5,79.17,-9,20.12,3,783.3,-6.4,23,79.5,79.5
2020-09-17 03:23:21.3949,172.8,136.8,79.5,79.17,-9,20.13,4,783,-6.1,23,79.5,79.5
2020-09-17 03:23:21.6423,172.8,136.8,79.5,79.17,-9,20.13,65,-5260,-5240,0,79.5,79.5
2020-09-17 03:23:21.8896,172.8,136.8,79.5,79.17,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:22.1369,172.8,136.8,79.5,79.17,-9,20.13,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:23:22.3842,172.8,136.8,79.5,79.17,-8.9,20.13,2,783,-6.1,24,79.5,79.5
2020-09-17 03:23:22.6315,172.8,136.8,79.5,79.17,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:22.8788,172.8,136.8,79.5,79.17,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:23.1261,172.8,136.8,79.5,79.17,-9,20.14,63,50,50,0,79.5,79.5
2020-09-17 03:23:23.3734,172.8,136.8,79.5,79.17,-8.9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:23.6234,172.8,136.8,79.5,79.17,-9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:23.8759,172.8,136.7,79.5,79.11,-9.1,20.12,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:24.1283,172.8,136.7,79.5,79.11,-9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:23:24.3807,172.8,136.7,79.5,79.11,-8.9,20.13,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:23:24.6332,172.8,136.7,79.5,79.11,-9,20.13,2,783,-6.1,24,79.5,79.5
2020-09-17 03:23:24.8858,172.8,136.7,79.5,79.11,-9,20.13,61,785.1,777.6,0,79.5,79.5
2020-09-17 03:23:25.1384,172.8,136.7,79.5,79.11,-8.9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:23:25.3910,172.8,136.7,79.5,79.11,-8.9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:25.6436,172.8,136.7,79.5,79.11,-8.9,20.14,3,783.4,-6.4,23,79.5,79.5
2020-09-17 03:23:25.8961,172.8,136.7,79.5,79.11,-9,20.13,4,783,-6.1,23,79.5,79.5
2020-09-17 03:23:26.1486,172.8,136.7,79.5,79.11,-9,20.12,65,-5270,-5250,0,79.5,79.5
2020-09-17 03:23:26.4012,172.8,136.7,79.5,79.11,-9,20.12,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:26.6537,172.8,136.7,79.5,79.11,-9,20.12,1,783.4,-6.4,23.5,79.5,79.5
2020-09-17 03:23:26.9063,172.8,136.7,79.5,79.11,-9,20.13,2,783,-6.1,24,79.5,79.5
2020-09-17 03:23:27.1590,172.8,136.7,79.5,79.11,-9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:27.4116,172.8,136.7,79.5,79.11,-8.9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:27.6643,172.8,136.7,79.5,79.11,-8.9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:23:27.9168,172.8,136.7,79.5,79.11,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:28.1694,172.8,136.7,79.5,79.11,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:28.4219,172.8,136.7,79.5,79.11,-9,20.13,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:23:28.6745,172.8,136.7,79.5,79.11,-9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:23:28.9272,172.8,136.7,79.5,79.11,-9.1,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:23:29.1799,172.8,136.7,79.5,79.11,-9.1,20.13,2,782.9,-6.1,24,79.5,79.5
2020-09-17 03:23:29.4327,172.8,136.7,79.5,79.11,-9,20.13,61,785,777.6,0,79.5,79.5
2020-09-17 03:23:29.6855,172.8,136.7,79.5,79.11,-8.9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:23:29.9383,172.8,136.7,79.5,79.11,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:30.1860,172.8,136.7,79.5,79.11,-9,20.13,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:23:30.4335,172.8,136.7,79.5,79.11,-8.9,20.12,4,782.9,-6.1,23,79.5,79.5
2020-09-17 03:23:30.6811,172.8,136.7,79.5,79.11,-8.9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:30.9286,172.8,136.7,79.5,79.11,-9,20.12,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:31.1793,172.8,136.7,79.5,79.11,-9.1,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:23:31.4300,172.8,136.7,79.5,79.11,-9,20.13,2,782.9,-6.1,24,79.5,79.5
2020-09-17 03:23:31.6808,172.8,136.7,79.5,79.11,-8.9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:31.9315,172.8,136.7,79.5,79.11,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:32.1834,172.8,136.7,79.5,79.11,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:23:32.4361,172.8,136.7,79.5,79.11,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:32.6889,172.8,136.7,79.5,79.11,-8.9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:32.9416,172.8,136.7,79.5,79.11,-9,20.12,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:33.1943,172.8,136.7,79.5,79.11,-9.1,20.12,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:23:33.4430,172.8,136.7,79.5,79.11,-9,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:23:33.6906,172.8,136.7,79.5,79.11,-9,20.13,2,782.9,-6.1,24,79.5,79.5
2020-09-17 03:23:33.9381,172.8,136.7,79.5,79.11,-9,20.12,61,785.1,777.5,0,79.5,79.5
2020-09-17 03:23:34.1856,172.8,136.7,79.5,79.11,-9.1,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:23:34.4352,172.8,136.7,79.5,79.11,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:34.6879,172.8,136.7,79.5,79.11,-8.9,20.12,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:23:34.9406,172.8,136.7,79.5,79.11,-8.9,20.13,4,782.9,-6.1,23,79.5,79.5
2020-09-17 03:23:35.1933,172.8,136.7,79.5,79.11,-9,20.02,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:35.4446,172.8,136.7,79.5,79.11,-9,20.14,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:35.6933,172.8,136.7,79.5,79.11,-9,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:23:35.9420,172.8,136.7,79.5,79.11,-9,20.13,2,782.9,-6.1,24,79.5,79.5
2020-09-17 03:23:36.1907,172.8,136.7,79.5,79.11,-9.1,20.13,65,-5280,-5250,0,79.5,79.5
2020-09-17 03:23:36.4403,172.8,136.7,79.5,79.11,-9.1,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:36.6913,172.8,136.7,79.5,79.11,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:23:36.9424,172.8,136.7,79.5,79.11,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:37.1934,172.8,136.7,79.5,79.11,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:37.4432,172.8,136.7,79.5,79.11,-9,20.12,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:37.6907,172.8,136.7,79.5,79.11,-8.9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:23:37.9382,172.8,136.7,79.5,79.11,-9,20.13,1,783.3,-6.4,23.5,79.5,79.5
