Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:23:38.1858,172.8,136.7,79.5,79.11,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:23:38.4333,172.8,136.7,79.5,79.11,-9.1,20.13,61,784.9,777.6,0,79.5,79.5
2020-09-17 03:23:38.6857,172.8,136.7,79.5,79.11,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:23:38.9383,172.8,136.7,79.5,79.11,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:39.1909,172.8,136.7,79.5,79.11,-9,20.13,3,783.3,-6.4,23,79.5,79.5
2020-09-17 03:23:39.4435,172.8,136.7,79.5,79.11,-9,20.13,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:23:39.6913,172.8,136.7,79.5,79.11,-8.9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:23:39.9389,172.8,136.7,79.5,79.11,-8.9,20.12,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:40.1864,172.8,136.7,79.5,79.11,-9,20.13,1,783.3,-6.4,23.5,79.5,79.5
2020-09-17 03:23:40.4339,172.8,136.7,79.5,79.11,-9,20.1,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:23:40.6844,172.8,136.7,79.5,79.11,-9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:40.9370,172.8,136.7,79.5,79.11,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:41.1897,172.8,136.7,79.5,79.11,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:23:41.4423,172.8,136.7,79.5,79.11,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:41.6922,172.8,136.7,79.5,79.11,-8.9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:41.9397,172.8,136.7,79.5,79.11,-8.9,20.12,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:23:42.1872,172.8,136.7,79.5,79.11,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:23:42.4347,172.8,136.7,79.5,79.11,-9,20.12,1,783.3,-6.4,23.5,79.5,79.5
2020-09-17 03:23:42.6837,172.8,136.7,79.5,79.11,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:23:42.9338,172.8,136.7,79.5,79.11,-9,20.13,61,785,777.6,0,79.5,79.5
2020-09-17 03:23:43.1839,172.8,136.7,79.5,79.11,-9.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:23:43.4340,172.8,136.7,79.5,79.11,-9.1,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:43.6843,172.8,136.7,79.5,79.11,-8.9,20.13,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:23:43.9347,172.8,136.7,79.5,79.11,-9,20.13,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:23:44.1852,172.8,136.7,79.5,79.11,-9,20.12,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:44.4357,172.8,136.7,79.5,79.11,-9,20.14,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:44.6861,172.8,136.7,79.5,79.11,-9,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:23:44.9383,172.8,136.7,79.5,79.11,-9,20.12,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:23:45.1910,172.8,136.7,79.5,79.11,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:23:45.4436,172.8,136.7,79.5,79.11,-9.1,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:45.6963,172.8,136.7,79.5,79.11,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:23:45.9490,172.8,136.7,79.5,79.11,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:46.2018,172.8,136.7,79.5,79.11,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:46.4545,172.8,136.7,79.5,79.11,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:46.7073,172.8,136.7,79.5,79.11,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:23:46.9600,172.8,136.7,79.5,79.11,-8.9,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:23:47.2097,172.8,136.7,79.5,79.11,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:23:47.4572,172.8,136.7,79.5,79.11,-9,20.12,61,785,777.5,0,79.5,79.5
2020-09-17 03:23:47.7047,172.8,136.7,79.5,79.11,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:23:47.9523,172.8,136.7,79.5,79.11,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:48.2008,172.8,136.7,79.5,79.11,-9,20.13,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:23:48.4535,172.8,136.7,79.5,79.11,-9,20.12,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:23:48.7062,172.8,136.7,79.5,79.11,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:23:48.9590,172.8,136.7,79.5,79.11,-8.9,20.14,66,5270,5260,0,79.5,79.5
2020-09-17 03:23:49.2117,172.8,136.7,79.5,79.11,-8.9,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:23:49.4646,172.8,136.7,79.5,79.11,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:23:49.7175,172.8,136.7,79.5,79.11,-9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:23:49.9704,172.8,136.7,79.5,79.11,-8.9,20.16,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:50.2233,172.8,136.7,79.5,79.11,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:23:50.4762,172.8,136.7,79.5,79.11,-9.1,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:50.7291,172.8,136.7,79.5,79.11,-9,20.1,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:50.9820,172.8,136.7,79.5,79.11,-8.9,20.13,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:23:51.2349,172.8,136.7,79.5,79.11,-9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:23:51.4877,172.8,136.7,79.5,79.11,-9,20.13,1,783.2,-6.2,23.5,79.5,79.5
2020-09-17 03:23:51.7406,172.8,136.7,79.5,79.11,-9,20.12,2,782.9,-6.1,24,79.5,79.5
2020-09-17 03:23:51.9935,172.8,136.7,79.5,79.11,-8.9,20.13,61,785,777.5,0,79.5,79.5
2020-09-17 03:23:52.2464,172.8,136.7,79.5,79.11,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:23:52.4955,172.8,136.7,79.5,79.11,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:52.7446,172.8,136.7,79.5,79.11,-9.1,20.13,3,783.2,-6.2,23,79.5,79.5
2020-09-17 03:23:52.9936,172.8,136.7,79.5,79.11,-9,20.12,4,782.9,-6.1,23,79.5,79.5
2020-09-17 03:23:53.2427,172.8,136.7,79.5,79.11,-9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:23:53.4918,172.8,136.7,79.5,79.11,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:53.7394,172.8,136.7,79.5,79.11,-9,20.13,1,783.2,-6.2,23.5,79.5,79.5
2020-09-17 03:23:53.9869,172.8,136.7,79.5,79.11,-8.9,20.12,2,782.9,-6.1,24,79.5,79.5
2020-09-17 03:23:54.2345,172.8,136.7,79.5,79.11,-8.9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:23:54.4821,172.8,136.7,79.5,79.11,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:54.7312,172.8,136.7,79.5,79.11,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:23:54.9803,172.8,136.7,79.5,79.11,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:55.2294,172.8,136.7,79.5,79.11,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:55.4785,172.8,136.7,79.5,79.11,-9,20.13,6,-5270,24.7,4,79.5,79.5
2020-09-17 03:23:55.7260,172.8,136.7,79.5,79.11,-9,20.13,7,-5240,24.8,4,79.5,79.5
2020-09-17 03:23:55.9735,172.8,136.7,79.5,79.11,-8.9,20.12,1,783.2,-6.2,23.5,79.5,79.5
2020-09-17 03:23:56.2209,172.8,136.7,79.5,79.11,-8.9,20.13,2,782.9,-6.1,24,79.5,79.5
2020-09-17 03:23:56.4683,172.8,136.7,79.5,79.11,-9,20.13,61,785,777.4,0,79.5,79.5
2020-09-17 03:23:56.7159,172.8,136.7,79.5,79.11,-9,20.14,62,425,425,0,79.5,79.5
2020-09-17 03:23:56.9636,172.8,136.7,79.5,79.11,-8.9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:23:57.2112,172.8,136.7,79.5,79.11,-8.9,20.13,3,783.2,-6.2,23,79.5,79.5
2020-09-17 03:23:57.4589,172.8,136.7,79.5,79.11,-9.1,20.12,4,782.9,-6.1,23,79.5,79.5
2020-09-17 03:23:57.7111,172.8,136.7,79.5,79.11,-9.1,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:23:57.9639,172.8,136.7,79.5,79.11,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:23:58.2167,172.8,136.7,79.5,79.11,-9,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:23:58.4694,172.8,136.7,79.5,79.11,-9,20.12,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:23:58.7192,172.8,136.7,79.5,79.11,-9,20.13,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:23:58.9685,172.8,136.7,79.5,79.11,-8.9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:23:59.2178,172.8,136.7,79.5,79.11,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:23:59.4671,172.8,136.7,79.5,79.11,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:23:59.7154,172.8,136.7,79.5,79.11,-9.1,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:23:59.9629,172.8,136.7,79.5,79.11,-9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:00.2105,172.8,136.7,79.5,79.11,-9,20.12,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:24:00.4580,172.8,136.7,79.5,79.11,-9,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:00.7065,172.8,136.7,79.5,79.11,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:00.9592,172.8,136.7,79.5,79.11,-9,20.12,61,784.9,777.5,0,79.5,79.5
2020-09-17 03:24:01.2119,172.8,136.7,79.5,79.11,-8.9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:01.4646,172.8,136.7,79.5,79.11,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:01.7166,172.8,136.7,79.5,79.11,-9,20.12,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:24:01.9642,172.8,136.7,79.5,79.11,-9,20.13,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:24:02.2117,172.8,136.7,79.5,79.11,-9,20.13,65,-5270,-5240,0,79.5,79.5
2020-09-17 03:24:02.4593,172.8,136.7,79.5,79.11,-9.1,20.12,66,5260,5260,0,79.5,79.5
2020-09-17 03:24:02.7069,172.8,136.7,79.5,79.11,-9.1,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:02.9545,172.8,136.7,79.5,79.11,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:03.2021,172.8,136.7,79.5,79.11,-8.9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:24:03.4497,172.8,136.7,79.5,79.11,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:03.6973,172.8,136.7,79.5,79.11,-9,20.29,63,50,50,0,79.5,79.5
2020-09-17 03:24:03.9449,172.8,136.7,79.5,79.11,-8.9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:04.1924,172.8,136.7,79.5,79.11,-8.9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:04.4400,172.8,136.7,79.5,79.11,-9.1,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:04.6875,172.8,136.7,79.5,79.11,-9.1,20.12,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:04.9391,172.8,136.7,79.5,79.11,-9,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:05.1918,172.8,136.7,79.5,79.11,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:05.4445,172.8,136.7,79.5,79.11,-9,20.12,61,785,777.5,0,79.5,79.5
2020-09-17 03:24:05.6971,172.8,136.7,79.5,79.11,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:05.9479,172.8,136.7,79.5,79.11,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:06.1980,172.8,136.7,79.5,79.11,-8.9,20.12,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:24:06.4481,172.8,136.7,79.5,79.11,-8.9,20.13,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:24:06.6983,172.8,136.7,79.5,79.11,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:06.9504,172.8,136.7,79.5,79.11,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:24:07.2031,172.8,136.7,79.5,79.11,-9,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:07.4557,172.8,136.7,79.5,79.11,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:07.7084,172.8,136.7,79.5,79.11,-9,20.14,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:07.9610,172.8,136.7,79.5,79.11,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:08.2118,172.8,136.7,79.5,79.11,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:24:08.4625,172.8,136.7,79.5,79.11,-8.9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:08.7132,172.8,136.7,79.5,79.11,-9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:08.9639,172.8,136.7,79.5,79.11,-9,20.12,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:24:09.2167,172.8,136.7,79.5,79.11,-8.9,20.12,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:09.4694,172.8,136.7,79.5,79.11,-9,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:09.7222,172.8,136.7,79.5,79.11,-9.1,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:09.9749,172.8,136.7,79.5,79.11,-9.1,20.13,61,785,777.5,0,79.5,79.5
2020-09-17 03:24:10.2225,172.8,136.7,79.5,79.11,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:10.4701,172.8,136.7,79.5,79.11,-8.9,20.1,64,10.8,11,0,79.5,79.5
2020-09-17 03:24:10.7176,172.8,136.7,79.5,79.11,-9,20.13,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:24:10.9652,172.8,136.7,79.5,79.11,-9,20.13,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:24:11.2128,172.8,136.7,79.5,79.11,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:11.4604,172.8,136.7,79.5,79.11,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:24:11.7080,172.8,136.7,79.5,79.11,-9.1,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:11.9556,172.8,136.7,79.5,79.11,-9.1,20.12,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:12.2032,172.8,136.7,79.5,79.11,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:12.4508,172.8,136.7,79.5,79.11,-8.9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:12.6984,172.8,136.7,79.5,79.11,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:24:12.9459,172.8,136.7,79.5,79.11,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:13.1935,172.8,136.7,79.5,79.11,-8.9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:13.4411,172.8,136.7,79.5,79.11,-9,20.12,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:13.6886,172.8,136.7,79.5,79.11,-9.1,20.12,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:13.9362,172.8,136.7,79.5,79.11,-9,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:14.1837,172.8,136.7,79.5,79.11,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:14.4312,172.8,136.7,79.5,79.11,-9,20.12,61,784.9,777.5,0,79.5,79.5
2020-09-17 03:24:14.6788,172.8,136.7,79.5,79.11,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:14.9263,172.8,136.7,79.5,79.11,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:15.1748,172.8,136.7,79.5,79.11,-8.9,20.12,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:24:15.4274,172.8,136.7,79.5,79.11,-8.9,20.13,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:24:15.6801,172.8,136.7,79.5,79.11,-9,20.13,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:24:15.9328,172.8,136.7,79.5,79.11,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:24:16.1854,172.8,136.7,79.5,79.11,-9,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:16.4381,172.8,136.7,79.5,79.11,-9,20.12,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:16.6907,172.8,136.7,79.5,79.11,-9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:24:16.9434,172.8,136.7,79.5,79.11,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:17.1960,172.8,136.7,79.5,79.11,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:24:17.4488,172.8,136.7,79.5,79.11,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:17.7016,172.8,136.7,79.5,79.11,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:17.9544,172.8,136.7,79.5,79.11,-9,20.13,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:24:18.2072,172.8,136.7,79.5,79.11,-8.9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:24:18.4600,172.8,136.7,79.5,79.11,-9,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:18.7128,172.8,136.7,79.5,79.11,-9.1,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:18.9656,172.8,136.7,79.5,79.11,-9.1,20.12,61,784.9,777.5,0,79.5,79.5
2020-09-17 03:24:19.2184,172.8,136.7,79.5,79.11,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:24:19.4671,172.8,136.7,79.5,79.11,-8.9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:19.7147,172.8,136.7,79.5,79.11,-9,20.12,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:24:19.9624,172.8,136.7,79.5,79.11,-9,20.12,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:24:20.2100,172.8,136.7,79.5,79.11,-8.9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:24:20.4576,172.8,136.6,79.5,79.05,-8.9,20.12,66,5270,5270,0,79.5,79.5
2020-09-17 03:24:20.7052,172.8,136.6,79.5,79.05,-9,20.13,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:20.9528,172.8,136.6,79.5,79.05,-9.1,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:21.2004,172.8,136.6,79.5,79.05,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:21.4480,172.8,136.6,79.5,79.05,-8.9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:21.7003,172.8,136.6,79.5,79.05,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:24:21.9530,172.8,136.6,79.5,79.05,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:22.2057,172.8,136.6,79.5,79.05,-8.9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:22.4584,172.8,136.5,79.5,78.99,-8.9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:22.7064,172.8,136.5,79.5,78.99,-9,20.12,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:22.9539,172.8,136.5,79.5,78.99,-9,20.14,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:23.2015,172.8,136.5,79.5,78.99,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:23.4490,172.8,136.5,79.5,78.99,-9,20.13,61,784.9,777.4,0,79.5,79.5
2020-09-17 03:24:23.6974,172.8,136.5,79.5,78.99,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:23.9458,172.8,136.5,79.5,78.99,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:24.1942,172.8,136.5,79.5,78.99,-8.9,20.13,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:24:24.4427,172.8,136.5,79.5,78.99,-8.9,20.14,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:24:24.6913,172.8,136.5,79.5,78.99,-9,20.14,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:24:24.9401,172.8,136.5,79.5,78.99,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:24:25.1889,172.8,136.5,79.5,78.99,-8.9,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:25.4378,172.8,136.5,79.5,78.99,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:25.6888,172.8,136.5,79.5,78.99,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:25.9415,172.8,136.5,79.5,78.99,-9.1,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:26.1942,172.8,136.5,79.5,78.99,-9.1,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:24:26.4469,172.8,136.5,79.5,78.99,-8.9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:26.6986,172.8,136.5,79.5,78.99,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:26.9462,172.8,136.5,79.5,78.99,-9,20.15,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:27.1937,172.8,136.5,79.5,78.99,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:27.4412,172.8,136.5,79.5,78.99,-8.9,20.19,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:27.6897,172.8,136.5,79.5,78.99,-9,20.12,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:27.9424,172.8,136.5,79.5,78.99,-9,20.12,61,785,777.4,0,79.5,79.5
2020-09-17 03:24:28.1950,172.8,136.5,79.5,78.99,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:24:28.4477,172.8,136.5,79.5,78.99,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:28.7004,172.8,136.5,79.5,78.99,-9,20.12,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:24:28.9519,172.8,136.5,79.5,78.99,-9,20.13,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:24:29.2031,172.8,136.5,79.5,78.99,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:29.4543,172.8,136.5,79.5,78.99,-8.9,20.13,66,5270,5270,0,79.5,79.5
2020-09-17 03:24:29.7055,172.8,136.5,79.5,78.99,-8.9,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:29.9553,172.8,136.5,79.5,78.99,-9,20.13,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:30.2028,172.8,136.5,79.5,78.99,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:30.4503,172.8,136.5,79.5,78.99,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:30.6978,172.8,136.5,79.5,78.99,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:24:30.9454,172.8,136.5,79.5,78.99,-9.1,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:31.1929,172.8,136.5,79.5,78.99,-9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:31.4404,172.8,136.5,79.5,78.99,-8.9,20.13,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:24:31.6880,172.8,136.5,79.5,78.99,-8.9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:24:31.9355,172.8,136.5,79.5,78.99,-9,20.12,1,783.2,-6.4,23.5,79.5,79.5
2020-09-17 03:24:32.1881,172.8,136.5,79.5,78.99,-9,20.12,2,782.8,-6.1,24,79.5,79.5
2020-09-17 03:24:32.4409,172.8,136.5,79.5,78.99,-8.9,20.13,61,784.8,777.4,0,79.5,79.5
2020-09-17 03:24:32.6936,172.8,136.5,79.5,78.99,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:32.9464,172.8,136.5,79.5,78.99,-9,20.12,64,10.9,11.1,0,79.5,79.5
2020-09-17 03:24:33.1961,172.8,136.5,79.5,78.99,-9.1,20.13,3,783.2,-6.4,23,79.5,79.5
2020-09-17 03:24:33.4436,172.8,136.5,79.5,78.99,-8.9,20.13,4,782.8,-6.1,23,79.5,79.5
2020-09-17 03:24:33.6911,172.8,136.5,79.5,78.99,-9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:24:33.9386,172.8,136.5,79.5,78.99,-9,20.13,66,5280,5280,0,79.5,79.5
2020-09-17 03:24:34.1870,172.8,136.5,79.5,78.99,-9,20.13,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:24:34.4391,172.8,136.5,79.5,78.99,-8.9,20.12,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:34.6911,172.8,136.5,79.5,78.99,-9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:24:34.9432,172.8,136.5,79.5,78.99,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:35.1953,172.8,136.5,79.5,78.99,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:24:35.4438,172.8,136.5,79.5,78.99,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:35.6913,172.8,136.5,79.5,78.99,-9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:35.9388,172.8,136.5,79.5,78.99,-9,20.11,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:36.1864,172.8,136.5,79.5,78.99,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:36.4353,172.8,136.5,79.5,78.99,-9,20.12,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:24:36.6846,172.8,136.5,79.5,78.99,-8.9,20.12,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:36.9340,172.8,136.5,79.5,78.99,-9,20.13,61,784.9,777.4,0,79.5,79.5
2020-09-17 03:24:37.1833,172.8,136.5,79.5,78.99,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:37.4326,172.8,136.5,79.5,78.99,-9,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:37.6820,172.8,136.5,79.5,78.99,-9,20.13,3,783,-6.4,23,79.5,79.5
2020-09-17 03:24:37.9313,172.8,136.5,79.5,78.99,-9.1,20.12,4,782.7,-6.1,23,79.5,79.5
2020-09-17 03:24:38.1813,172.8,136.5,79.5,78.99,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:38.4340,172.8,136.5,79.5,78.99,-8.9,20.21,66,5270,5270,0,79.5,79.5
2020-09-17 03:24:38.6867,172.8,136.5,79.5,78.99,-8.9,20.12,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:24:38.9394,172.8,136.5,79.5,78.99,-9,20.13,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:39.1921,172.8,136.5,79.5,78.99,-9,20.13,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:24:39.4448,172.8,136.5,79.5,78.99,-8.9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:39.6975,172.8,136.5,79.5,78.99,-8.9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:24:39.9502,172.8,136.5,79.5,78.99,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:40.2028,172.8,136.5,79.5,78.99,-9.1,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:40.4555,172.8,136.5,79.5,78.99,-9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:40.7032,172.8,136.5,79.5,78.99,-8.9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:24:40.9508,172.8,136.5,79.5,78.99,-9,20.12,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:24:41.1984,172.8,136.5,79.5,78.99,-9,20.12,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:41.4460,172.8,136.5,79.5,78.99,-8.9,20.12,61,784.8,777.4,0,79.5,79.5
2020-09-17 03:24:41.6936,172.8,136.5,79.5,78.99,-8.9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:24:41.9411,172.8,136.5,79.5,78.99,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:42.1886,172.8,136.5,79.5,78.99,-9,20.12,3,783.1,-6.4,23,79.5,79.5
2020-09-17 03:24:42.4362,172.8,136.5,79.5,78.99,-9,20.12,4,782.7,-6.1,23,79.5,79.5
2020-09-17 03:24:42.6837,172.8,136.5,79.5,78.99,-9,20.12,65,-5250,-5260,0,79.5,79.5
2020-09-17 03:24:42.9354,172.8,136.5,79.5,78.99,-9,20.13,66,5270,5270,0,79.5,79.5
2020-09-17 03:24:43.1882,172.8,136.5,79.5,78.99,-9,20.13,1,783.1,-6.4,23.5,79.5,79.5
2020-09-17 03:24:43.4409,172.8,136.5,79.5,78.99,-9,20.13,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:43.6937,172.8,136.5,79.5,78.99,-8.9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:24:43.9465,172.8,136.5,79.5,78.99,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:44.1992,172.8,136.5,79.5,78.99,-9,19.87,63,50,50,0,79.5,79.5
2020-09-17 03:24:44.4520,172.8,136.5,79.5,78.99,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:44.7047,172.8,136.5,79.5,78.99,-8.9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:44.9572,172.8,136.5,79.5,78.99,-9,20.12,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:24:45.2096,172.8,136.5,79.5,78.99,-9.1,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:45.4620,172.8,136.5,79.5,78.99,-9,20.13,1,783.1,-6.4,23.5,79.5,79.5
2020-09-17 03:24:45.7144,172.8,136.5,79.5,78.99,-8.9,20.13,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:45.9668,172.8,136.5,79.5,78.99,-8.9,20.13,61,784.8,777.3,0,79.5,79.5
2020-09-17 03:24:46.2144,172.8,136.5,79.5,78.99,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:46.4620,172.8,136.5,79.5,78.99,-9,20.12,64,10.9,11.1,0,79.5,79.5
2020-09-17 03:24:46.7096,172.8,136.5,79.5,78.99,-8.9,20.12,3,783.1,-6.4,23,79.5,79.5
2020-09-17 03:24:46.9571,172.8,136.5,79.5,78.99,-8.9,20.12,4,782.7,-6.1,23,79.5,79.5
2020-09-17 03:24:47.2047,172.8,136.5,79.5,78.99,-9.1,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:47.4523,172.8,136.5,79.5,78.99,-9.1,20.13,66,5280,5280,0,79.5,79.5
2020-09-17 03:24:47.6999,172.8,136.5,79.5,78.99,-9,20.13,1,783.1,-6.4,23.5,79.5,79.5
2020-09-17 03:24:47.9475,172.8,136.5,79.5,78.99,-8.9,20.13,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:48.1951,172.8,136.5,79.5,78.99,-9,20.13,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:24:48.4426,172.8,136.5,79.5,78.99,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:48.6901,172.8,136.5,79.5,78.99,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:24:48.9377,172.8,136.5,79.5,78.99,-8.9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:49.1878,172.8,136.5,79.5,78.99,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:49.4404,172.8,136.5,79.5,78.99,-9,20.12,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:49.6931,172.8,136.5,79.5,78.99,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:49.9457,172.8,136.5,79.5,78.99,-9,20.12,1,783.1,-6.4,23.5,79.5,79.5
2020-09-17 03:24:50.1960,172.8,136.5,79.5,78.99,-9,20.13,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:50.4436,172.8,136.5,79.5,78.99,-9,20.13,61,784.9,777.3,0,79.5,79.5
2020-09-17 03:24:50.6912,172.8,136.5,79.5,78.99,-8.9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:50.9388,172.8,136.5,79.5,78.99,-8.9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:51.1889,172.8,136.5,79.5,78.99,-9,20.13,3,783.1,-6.4,23,79.5,79.5
2020-09-17 03:24:51.4415,172.8,136.5,79.5,78.99,-9,20.13,4,782.7,-6.1,23,79.5,79.5
2020-09-17 03:24:51.6941,172.8,136.5,79.5,78.99,-9,20.16,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:51.9468,172.8,136.5,79.5,78.99,-9,20.13,66,5270,5270,0,79.5,79.5
2020-09-17 03:24:52.1994,172.8,136.5,79.5,78.99,-9.1,20.13,1,783.1,-6.4,23.5,79.5,79.5
2020-09-17 03:24:52.4521,172.8,136.5,79.5,78.99,-9.1,20.13,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:52.7048,172.8,136.5,79.5,78.99,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:24:52.9574,172.8,136.5,79.5,78.99,-8.9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:53.2091,172.8,136.5,79.5,78.99,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:24:53.4566,172.8,136.5,79.5,78.99,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:53.7042,172.8,136.5,79.5,78.99,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:53.9517,172.8,136.5,79.5,78.99,-8.9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:54.1992,172.8,136.5,79.5,78.99,-9.1,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:54.4488,172.8,136.5,79.5,78.99,-9.1,20.13,1,783.1,-6.4,23.5,79.5,79.5
2020-09-17 03:24:54.7015,172.8,136.5,79.5,78.99,-9,20.13,2,782.7,-6.1,24,79.5,79.5
2020-09-17 03:24:54.9542,172.8,136.5,79.5,78.99,-8.9,20.13,61,784.7,777.3,0,79.5,79.5
2020-09-17 03:24:55.2069,172.8,136.5,79.5,78.99,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:24:55.4597,172.8,136.5,79.5,78.99,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:24:55.7124,172.8,136.5,79.5,78.99,-8.9,20.13,3,783.1,-6.4,23,79.5,79.5
2020-09-17 03:24:55.9651,172.8,136.5,79.5,78.99,-8.9,20.13,4,782.7,-6.1,23,79.5,79.5
2020-09-17 03:24:56.2179,172.8,136.5,79.5,78.99,-9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:24:56.4706,172.8,136.5,79.5,78.99,-9,20.13,66,5270,5270,0,79.5,79.5
2020-09-17 03:24:56.7234,172.8,136.5,79.5,78.99,-9,20.13,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:24:56.9761,172.8,136.5,79.5,78.99,-9,20.12,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:24:57.2288,172.8,136.5,79.5,78.99,-9,20.14,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:24:57.4795,172.8,136.5,79.5,78.99,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:24:57.7270,172.8,136.5,79.5,78.99,-8.9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:24:57.9746,172.8,136.5,79.5,78.99,-8.9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:24:58.2221,172.8,136.5,79.5,78.99,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:24:58.4697,172.8,136.5,79.5,78.99,-9,20.1,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:24:58.7185,172.8,136.5,79.5,78.99,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:24:58.9673,172.8,136.5,79.5,78.99,-9,20.14,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:24:59.2162,172.8,136.5,79.5,78.99,-9,20.13,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:24:59.4650,172.8,136.5,79.5,78.99,-9,20.12,61,784.8,777.2,0,79.5,79.5
2020-09-17 03:24:59.7126,172.8,136.5,79.5,78.99,-8.9,20.14,62,425,425,0,79.5,79.5
2020-09-17 03:24:59.9602,172.8,136.5,79.5,78.99,-9,20.13,64,10.9,11.1,0,79.5,79.5
2020-09-17 03:25:00.2078,172.8,136.5,79.5,78.99,-9,20.13,3,783,-6.4,23,79.5,79.5
2020-09-17 03:25:00.4553,172.8,136.5,79.5,78.99,-9,20.12,4,782.6,-6.1,23,79.5,79.5
2020-09-17 03:25:00.7029,172.8,136.5,79.5,78.99,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:25:00.9504,172.8,136.5,79.5,78.99,-9,20.13,66,5270,5270,0,79.5,79.5
2020-09-17 03:25:01.1979,172.8,136.5,79.5,78.99,-9,20.12,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:01.4454,172.8,136.5,79.5,78.99,-9,20.12,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:25:01.6935,172.8,136.5,79.5,78.99,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:25:01.9417,172.8,136.5,79.5,78.99,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:02.1899,172.8,136.5,79.5,78.99,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:25:02.4381,172.8,136.5,79.5,78.99,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:02.6857,172.8,136.5,79.5,78.99,-8.9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:02.9332,172.8,136.5,79.5,78.99,-8.9,20.13,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:25:03.1807,172.8,136.5,79.5,78.99,-9.1,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:25:03.4282,172.8,136.5,79.5,78.99,-9.1,20.12,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:03.6784,172.8,136.5,79.5,78.99,-9,20.13,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:25:03.9291,172.8,136.5,79.5,78.99,-8.9,20.12,61,784.8,777.3,0,79.5,79.5
2020-09-17 03:25:04.1797,172.8,136.5,79.5,78.99,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:25:04.4304,172.8,136.5,79.5,78.99,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:25:04.6826,172.8,136.5,79.5,78.99,-8.9,20.13,3,783,-6.4,23,79.5,79.5
2020-09-17 03:25:04.9352,172.8,136.5,79.5,78.99,-8.9,20.12,4,782.6,-6.1,23,79.5,79.5
2020-09-17 03:25:05.1878,172.8,136.5,79.5,78.99,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:25:05.4404,172.8,136.5,79.5,78.99,-9.1,20.12,66,5280,5270,0,79.5,79.5
2020-09-17 03:25:05.6912,172.8,136.5,79.5,78.99,-9,20.12,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:05.9407,172.8,136.5,79.5,78.99,-9,20.13,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:25:06.1902,172.8,136.5,79.5,78.99,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:25:06.4397,172.8,136.5,79.5,78.99,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:06.6899,172.8,136.5,79.5,78.99,-8.9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:25:06.9425,172.8,136.5,79.5,78.99,-8.9,20.14,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:07.1951,172.8,136.5,79.5,78.99,-9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:07.4478,172.8,136.5,79.5,78.99,-9,20.12,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:25:07.7004,172.8,136.5,79.5,78.99,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:25:07.9532,172.8,136.5,79.5,78.99,-9,20.12,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:08.2059,172.8,136.5,79.5,78.99,-9,20.12,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:25:08.4587,172.8,136.5,79.5,78.99,-9,20.12,61,784.8,777.3,0,79.5,79.5
2020-09-17 03:25:08.7114,172.8,136.5,79.5,78.99,-8.9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:25:08.9600,172.8,136.5,79.5,78.99,-8.9,20.13,64,10.9,11.1,0,79.5,79.5
2020-09-17 03:25:09.2076,172.8,136.5,79.5,78.99,-9,20.13,3,783,-6.4,23,79.5,79.5
2020-09-17 03:25:09.4551,172.8,136.5,79.5,78.99,-9,20.13,4,782.6,-6.1,23,79.5,79.5
2020-09-17 03:25:09.7026,172.8,136.5,79.5,78.99,-9,20.12,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:25:09.9502,172.8,136.5,79.5,78.99,-9,20.13,66,5270,5270,0,79.5,79.5
2020-09-17 03:25:10.1978,172.8,136.5,79.5,78.99,-9.1,20.13,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:10.4454,172.8,136.5,79.5,78.99,-9,20.13,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:25:10.6929,172.8,136.5,79.5,78.99,-9,20.12,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:25:10.9405,172.8,136.5,79.5,78.99,-8.9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:11.1880,172.8,136.5,79.5,78.99,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:25:11.4355,172.8,136.5,79.5,78.99,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:11.6830,172.8,136.5,79.5,78.99,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:11.9343,172.8,136.5,79.5,78.99,-8.9,20.12,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:25:12.1871,172.8,136.5,79.5,78.99,-9.1,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:25:12.4399,172.8,136.5,79.5,78.99,-9.1,20.12,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:12.6927,172.8,136.5,79.5,78.99,-8.9,20.13,2,782.7,-5.9,24,79.5,79.5
2020-09-17 03:25:12.9420,172.8,136.5,79.5,78.99,-8.9,20.12,61,784.7,777.3,0,79.5,79.5
2020-09-17 03:25:13.1895,172.8,136.5,79.5,78.99,-8.9,20.14,62,425,425,0,79.5,79.5
2020-09-17 03:25:13.4371,172.8,136.5,79.5,78.99,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:25:13.6846,172.8,136.5,79.5,78.99,-8.9,20.12,3,783,-6.4,23,79.5,79.5
2020-09-17 03:25:13.9322,172.8,136.5,79.5,78.99,-8.9,20.13,4,782.7,-5.9,23,79.5,79.5
2020-09-17 03:25:14.1797,172.8,136.5,79.5,78.99,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:25:14.4272,172.8,136.5,79.5,78.99,-9.1,20.12,66,5270,5270,0,79.5,79.5
2020-09-17 03:25:14.6747,172.8,136.5,79.5,78.99,-9,20.13,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:14.9223,172.8,136.5,79.5,78.99,-9,20.13,2,782.7,-5.9,24,79.5,79.5
2020-09-17 03:25:15.1730,172.8,136.5,79.5,78.99,-9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:25:15.4259,172.8,136.5,79.5,78.99,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:15.6787,172.8,136.5,79.5,78.99,-8.9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:25:15.9316,172.8,136.5,79.5,78.99,-8.9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:16.1843,172.8,136.5,79.5,78.99,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:16.4369,172.8,136.5,79.5,78.99,-9,20.12,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:25:16.6895,172.8,136.5,79.5,78.99,-9,20.12,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:25:16.9421,172.8,136.5,79.5,78.99,-9,20.12,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:17.1947,172.8,136.5,79.5,78.99,-9.1,20.14,2,782.7,-5.9,24,79.5,79.5
2020-09-17 03:25:17.4469,172.8,136.5,79.5,78.99,-9,20.12,61,784.8,777.3,0,79.5,79.5
2020-09-17 03:25:17.6991,172.8,136.5,79.5,78.99,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:25:17.9514,172.8,136.5,79.5,78.99,-8.9,20.11,64,10.9,11,0,79.5,79.5
2020-09-17 03:25:18.2025,172.8,136.5,79.5,78.99,-9,20.13,3,783,-6.4,23,79.5,79.5
2020-09-17 03:25:18.4500,172.8,136.5,79.5,78.99,-9,20.13,4,782.6,-5.9,23,79.5,79.5
2020-09-17 03:25:18.6975,172.8,136.5,79.5,78.99,-9,20.12,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:25:18.9451,172.8,136.5,79.5,78.99,-8.9,20.13,66,5270,5270,0,79.5,79.5
2020-09-17 03:25:19.1926,172.8,136.5,79.5,78.99,-9.1,20.13,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:19.4401,172.8,136.5,79.5,78.99,-9.1,20.12,2,782.6,-5.9,24,79.5,79.5
2020-09-17 03:25:19.6877,172.8,136.5,79.5,78.99,-9,20.13,65,-5250,-5260,0,79.5,79.5
2020-09-17 03:25:19.9353,172.8,136.5,79.5,78.99,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:20.1832,172.8,136.5,79.5,78.99,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:25:20.4324,172.8,136.5,79.5,78.99,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:20.6817,172.8,136.5,79.5,78.99,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:20.9309,172.8,136.5,79.5,78.99,-8.9,20.13,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:25:21.1804,172.8,136.5,79.5,78.99,-8.9,20.12,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:25:21.4311,172.8,136.5,79.5,78.99,-9.1,20.13,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:21.6817,172.8,136.5,79.5,78.99,-9.1,20.14,2,782.6,-5.9,24,79.5,79.5
2020-09-17 03:25:21.9323,172.8,136.5,79.5,78.99,-9,20.13,61,784.7,777.2,0,79.5,79.5
2020-09-17 03:25:22.1830,172.8,136.5,79.5,78.99,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:25:22.4352,172.8,136.5,79.5,78.99,-9,20.13,64,10.9,11.1,0,79.5,79.5
2020-09-17 03:25:22.6879,172.8,136.5,79.5,78.99,-8.9,20.12,3,783,-6.4,23,79.5,79.5
2020-09-17 03:25:22.9406,172.8,136.5,79.5,78.99,-8.9,20.13,4,782.6,-5.9,23,79.5,79.5
2020-09-17 03:25:23.1933,172.8,136.5,79.5,78.99,-8.9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:25:23.4419,172.8,136.5,79.5,78.99,-9,20.15,66,5270,5270,0,79.5,79.5
2020-09-17 03:25:23.6894,172.8,136.5,79.5,78.99,-9,20.13,1,783,-6.4,23.5,79.5,79.5
2020-09-17 03:25:23.9370,172.8,136.5,79.5,78.99,-9,20.13,2,782.6,-5.9,24,79.5,79.5
2020-09-17 03:25:24.1845,172.8,136.5,79.5,78.99,-9,20.13,65,-5250,-5260,0,79.5,79.5
2020-09-17 03:25:24.4321,172.8,136.5,79.5,78.99,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:24.6847,172.8,136.5,79.5,78.99,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:25:24.9374,172.8,136.5,79.5,78.99,-8.9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:25.1901,172.8,136.5,79.5,78.99,-8.9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:25.4428,172.8,136.5,79.5,78.99,-9,20.12,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:25:25.6945,172.8,136.5,79.5,78.99,-9,20.13,7,-5260,24.8,4,79.5,79.5
2020-09-17 03:25:25.9460,172.8,136.5,79.5,78.99,-9,20.12,1,782.9,-6.2,23.5,79.5,79.5
2020-09-17 03:25:26.1976,172.8,136.5,79.5,78.99,-9,20.13,2,782.5,-5.9,24,79.5,79.5
2020-09-17 03:25:26.4492,172.8,136.5,79.5,78.99,-9.1,20.12,61,784.8,777.3,0,79.5,79.5
2020-09-17 03:25:26.6968,172.8,136.5,79.5,78.99,-9.1,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:25:26.9443,172.8,136.4,79.5,78.94,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:25:27.1919,172.8,136.4,79.5,78.94,-8.9,20.13,3,782.9,-6.2,23,79.5,79.5
2020-09-17 03:25:27.4394,172.8,136.4,79.5,78.94,-9,20.13,4,782.5,-5.9,23,79.5,79.5
2020-09-17 03:25:27.6900,172.8,136.4,79.5,78.94,-9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:25:27.9427,172.8,136.4,79.5,78.94,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:25:28.1953,172.8,136.4,79.5,78.94,-8.9,20.13,1,782.9,-6.2,23.5,79.5,79.5
2020-09-17 03:25:28.4479,172.8,136.4,79.5,78.94,-9.1,20.12,2,782.5,-5.9,24,79.5,79.5
2020-09-17 03:25:28.7006,172.8,136.4,79.5,78.94,-9.1,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:25:28.9533,172.8,136.4,79.5,78.94,-9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:29.2060,172.8,136.4,79.5,78.94,-8.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:25:29.4588,172.8,136.4,79.5,78.94,-9,20.12,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:29.7115,172.8,136.4,79.5,78.94,-9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:29.9617,172.8,136.4,79.5,78.94,-8.9,20.12,6,-5250,24.7,4,79.5,79.5
2020-09-17 03:25:30.2113,172.8,136.4,79.5,78.94,-8.9,20.12,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:25:30.4610,172.8,136.4,79.5,78.94,-8.9,20.14,1,782.9,-6.2,23.5,79.5,79.5
2020-09-17 03:25:30.7106,172.8,136.4,79.5,78.94,-9,20.12,2,782.5,-5.9,24,79.5,79.5
2020-09-17 03:25:30.9584,172.8,136.4,79.5,78.94,-9,20.13,61,784.7,777.3,0,79.5,79.5
2020-09-17 03:25:31.2059,172.8,136.4,79.5,78.94,-9,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:25:31.4535,172.8,136.4,79.5,78.94,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:25:31.7010,172.8,136.4,79.5,78.94,-9,20.12,3,782.9,-6.2,23,79.5,79.5
2020-09-17 03:25:31.9502,172.8,136.4,79.5,78.94,-9,20.13,4,782.5,-5.9,23,79.5,79.5
2020-09-17 03:25:32.2019,172.8,136.4,79.5,78.94,-8.9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:25:32.4536,172.8,136.4,79.5,78.94,-9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:25:32.7054,172.8,136.4,79.5,78.94,-9,20.12,1,782.9,-6.4,23.5,79.5,79.5
2020-09-17 03:25:32.9556,172.8,136.4,79.5,78.94,-9,20.13,2,782.5,-6.1,24,79.5,79.5
2020-09-17 03:25:33.2032,172.8,136.4,79.5,78.94,-9,20.11,65,-5250,-5260,0,79.5,79.5
2020-09-17 03:25:33.4507,172.8,136.4,79.5,78.94,-9,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:33.6983,172.8,136.4,79.5,78.94,-9.1,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:25:33.9458,172.8,136.4,79.5,78.94,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:34.1985,172.8,136.4,79.5,78.94,-8.9,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:34.4512,172.8,136.4,79.5,78.94,-9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:25:34.7039,172.8,136.4,79.5,78.94,-9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:25:34.9566,172.8,136.4,79.5,78.94,-9,20.11,1,782.9,-6.4,23.5,79.5,79.5
2020-09-17 03:25:35.2062,172.8,136.4,79.5,78.94,-8.9,20.12,2,782.5,-6.1,24,79.5,79.5
2020-09-17 03:25:35.4538,172.8,136.4,79.5,78.94,-9,20.12,61,784.7,777.1,0,79.5,79.5
2020-09-17 03:25:35.7013,172.8,136.4,79.5,78.94,-9.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 03:25:35.9489,172.8,136.4,79.5,78.94,-9.1,20.12,64,10.9,11,0,79.5,79.5
2020-09-17 03:25:36.1964,172.8,136.4,79.5,78.94,-9,20.13,3,782.9,-6.4,23,79.5,79.5
2020-09-17 03:25:36.4440,172.8,136.4,79.5,78.94,-9,20.13,4,782.5,-6.1,23,79.5,79.5
2020-09-17 03:25:36.6915,172.8,136.4,79.5,78.94,-9,20.12,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:25:36.9390,172.8,136.4,79.5,78.94,-9,20.13,66,5260,5270,0,79.5,79.5
2020-09-17 03:25:37.1865,172.8,136.4,79.5,78.94,-8.9,20.13,1,782.9,-6.4,23.5,79.5,79.5
2020-09-17 03:25:37.4340,172.8,136.4,79.5,78.94,-8.9,20.13,2,782.5,-6.1,24,79.5,79.5
2020-09-17 03:25:37.6815,172.8,136.4,79.5,78.94,-9,20.13,65,-5260,-5250,0,79.5,79.5
2020-09-17 03:25:37.9291,172.8,136.4,79.5,78.94,-9.1,20.12,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:38.1777,172.8,136.4,79.5,78.94,-9,20.12,63,50,50,0,79.5,79.5
2020-09-17 03:25:38.4305,172.8,136.4,79.5,78.94,-9,20.13,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:38.6833,172.8,136.4,79.5,78.94,-9,20.12,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:38.9361,172.8,136.4,79.5,78.94,-9,20.13,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:25:39.1889,172.8,136.4,79.5,78.94,-8.9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:25:39.4371,172.8,136.4,79.5,78.94,-8.9,20.13,1,782.9,-6.4,23.5,79.5,79.5
2020-09-17 03:25:39.6843,172.8,136.4,79.5,78.94,-9,20.12,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:25:39.9315,172.8,136.4,79.5,78.94,-9,20.13,61,784.6,777.1,0,79.5,79.5
2020-09-17 03:25:40.1786,172.8,136.4,79.5,78.94,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:25:40.4281,172.8,136.4,79.5,78.94,-9,20.13,64,10.9,11,0,79.5,79.5
2020-09-17 03:25:40.6808,172.8,136.4,79.5,78.94,-9,20.13,3,782.9,-6.4,23,79.5,79.5
2020-09-17 03:25:40.9335,172.8,136.4,79.5,78.94,-9.1,20.12,4,782.6,-6.1,23,79.5,79.5
2020-09-17 03:25:41.1862,172.8,136.4,79.5,78.94,-8.9,20.13,65,-5260,-5260,0,79.5,79.5
2020-09-17 03:25:41.4389,172.8,136.4,79.5,78.94,-8.9,20.13,66,5260,5260,0,79.5,79.5
2020-09-17 03:25:41.6869,172.8,136.4,79.5,78.94,-8.9,20.12,1,782.9,-6.4,23.5,79.5,79.5
2020-09-17 03:25:41.9349,172.8,136.4,79.5,78.94,-9,20.13,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:25:42.1828,172.8,136.4,79.5,78.94,-9,20.13,65,-5250,-5250,0,79.5,79.5
2020-09-17 03:25:42.4308,172.8,136.4,79.5,78.94,-8.9,20.13,51,4,3.98,0,79.5,79.5
2020-09-17 03:25:42.6817,172.8,136.4,79.5,78.94,-9,20.13,63,50,50,0,79.5,79.5
2020-09-17 03:25:42.9344,172.8,136.4,79.5,78.94,-9.1,20.08,67,24.7,24.8,0,79.5,79.5
2020-09-17 03:25:43.1872,172.8,136.4,79.5,78.94,-9.1,20.13,52,4,3.98,0,79.5,79.5
2020-09-17 03:25:43.4400,172.8,136.4,79.5,78.94,-8.9,20.12,6,-5260,24.7,4,79.5,79.5
2020-09-17 03:25:43.6898,172.8,136.4,79.5,78.94,-9,20.13,7,-5250,24.8,4,79.5,79.5
2020-09-17 03:25:43.9374,172.8,136.4,79.25,78.94,-9,20.13,1,782.9,-6.4,23.5,79.5,79.5
2020-09-17 03:25:44.1849,172.8,136.4,79.25,78.94,-9,20.12,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:25:44.4324,172.8,136.4,79.25,78.94,-8.9,20.12,61,784.7,777.1,0,79.5,79.5
2020-09-17 03:25:44.6830,172.8,136.4,79.25,78.94,-9,20.12,62,425,425,0,79.5,79.5
2020-09-17 03:25:44.9356,172.8,136.4,79.25,78.94,-9,20.13,64,10.9,11.1,0,79.5,79.5
2020-09-17 03:25:45.1883,172.8,136.4,79.25,78.94,-9,20.13,3,782.9,-6.4,23,79.5,79.5
2020-09-17 03:25:45.4409,172.8,136.4,79.25,78.94,-9,20.12,4,782.6,-6.1,23,79.5,79.5
2020-09-17 03:25:45.6907,172.8,136.4,79.25,78.94,-8.9,20.13,65,-5240,-5260,0,79.5,79.5
2020-09-17 03:25:45.9382,172.8,136.4,79.25,78.94,-9,20.12,66,5270,5270,0,79.5,79.5
2020-09-17 03:25:46.1857,172.8,136.4,79.25,78.94,-9,20.12,1,782.9,-6.4,23.5,79.5,79.5
2020-09-17 03:25:46.4332,172.8,136.4,79.25,78.94,-8.9,20.12,2,782.6,-6.1,24,79.5,79.5
2020-09-17 03:25:46.6816,172.8,136.4,79.25,78.94,-8.9,20.13,65,-5240,-5260,0,79,79.5
2020-09-17 03:25:46.9334,172.8,136.4,79.25,78.94,-9,20.13,51,4,3.98,0,79,79.5
2020-09-17 03:25:47.1852,172.8,136.4,79.25,78.94,-9,20.13,63,50,50,0,79,79.5
2020-09-17 03:25:47.4371,172.8,136.4,79.25,78.94,-9,20.12,67,24.7,24.8,0,79,79.5
2020-09-17 03:25:47.6889,172.8,136.4,79.25,78.94,-8.9,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:25:47.9372,172.8,136.4,79.25,78.94,-9,20.12,6,-5240,24.7,4,79,79.5
2020-09-17 03:25:48.1848,172.8,136.4,79.25,78.94,-9,20.12,7,-5260,24.8,4,79,79.5
2020-09-17 03:25:48.4323,172.8,136.4,79.25,78.94,-8.9,20.13,1,782.9,-6.4,23.5,79,79.5
2020-09-17 03:25:48.6798,172.8,136.4,79.25,78.94,-8.9,20.13,2,782.5,-6.1,24,79,79.5
2020-09-17 03:25:48.9273,172.8,136.4,79.25,78.94,-8.9,20.13,61,784.7,777.1,0,79,79.5
2020-09-17 03:25:49.1748,172.8,136.4,79.25,78.94,-9,20.13,62,425,425,0,79,79.5
2020-09-17 03:25:49.4223,172.8,136.4,79.25,78.94,-8.9,20.13,64,10.9,11,0,79,79.5
2020-09-17 03:25:49.6698,172.8,136.4,79.25,78.94,-8.9,20.12,3,782.9,-6.4,23,79,79.5
2020-09-17 03:25:49.9192,172.8,136.4,79.25,78.94,-9,20.13,4,782.5,-6.1,23,79,79.5
2020-09-17 03:25:50.1719,172.8,136.4,79.25,78.94,-9.1,20.13,65,-5240,-5260,0,79,79.5
2020-09-17 03:25:50.4246,172.8,136.4,79.25,78.94,-8.9,20.12,66,5260,5260,0,79,79.5
2020-09-17 03:25:50.6772,172.8,136.4,79.25,78.94,-8.9,20.13,1,782.9,-6.4,23.5,79,79.5
2020-09-17 03:25:50.9299,172.8,136.4,79.25,78.94,-8.9,20.13,2,782.5,-6.1,24,79,79.5
2020-09-17 03:25:51.1826,172.8,136.4,79.25,78.94,-9,20.13,65,-5230,-5260,0,79,79.5
2020-09-17 03:25:51.4352,172.8,136.4,79.25,78.94,-9,20.13,51,4,3.98,0,79,79.5
2020-09-17 03:25:51.6878,172.8,136.4,79.25,78.94,-8.9,20.13,63,50,50,0,79,79.5
2020-09-17 03:25:51.9405,172.8,136.4,79.25,78.94,-8.9,20.12,67,24.7,24.8,0,79,79.5
2020-09-17 03:25:52.1880,172.8,136.4,79.25,78.94,-9,20.12,52,4,3.98,0,79,79.5
2020-09-17 03:25:52.4355,172.8,136.4,79.25,78.94,-9,20.12,6,-5240,24.7,4,79,79.5
2020-09-17 03:25:52.6831,172.8,136.4,79.25,78.94,-9,20.13,7,-5280,24.8,4,79,79.5
2020-09-17 03:25:52.9306,172.8,136.4,79.25,78.94,-9,20.13,1,782.9,-6.4,23.5,79,79.5
2020-09-17 03:25:53.1780,172.8,136.4,79.25,78.94,-9,20.12,2,782.5,-6.1,24,79,79.5
2020-09-17 03:25:53.4255,172.8,136.4,79.25,78.94,-9,20.13,61,784.6,777.1,0,79,79.5
2020-09-17 03:25:53.6729,172.8,136.4,79.25,78.94,-8.9,20.13,62,425,425,0,79,79.5
2020-09-17 03:25:53.9203,172.8,136.4,79.25,78.94,-8.9,20.13,64,10.9,11.1,0,79,79.5
2020-09-17 03:25:54.1698,172.8,136.4,79.25,78.94,-9,20.13,3,782.8,-6.4,23,79,79.5
2020-09-17 03:25:54.4206,172.8,136.4,79.25,78.94,-9,20.13,4,782.5,-5.9,23,79,79.5
2020-09-17 03:25:54.6715,172.8,136.4,79.25,78.94,-9,20.13,65,-5240,-5280,0,79,79.5
2020-09-17 03:25:54.9223,172.8,136.4,79.25,78.94,-8.9,20.13,66,5260,5260,0,79,79.5
2020-09-17 03:25:55.1724,172.8,136.4,79.25,78.94,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:25:55.4198,172.8,136.4,79.25,78.94,-9,20.13,2,782.5,-5.9,24,79,79.5
2020-09-17 03:25:55.6672,172.8,136.4,79.25,78.94,-8.9,20.13,65,-5230,-5270,0,79,79.5
2020-09-17 03:25:55.9145,172.8,136.4,79.25,78.94,-8.9,20.2,51,4,3.98,0,79,79.5
2020-09-17 03:25:56.1619,172.8,136.4,79.25,78.94,-9,20.12,63,50,50,0,79,79.5
2020-09-17 03:25:56.4090,172.8,136.4,79.25,78.94,-9,20.13,67,24.7,24.8,0,79,79.5
2020-09-17 03:25:56.6561,172.8,136.4,79.25,78.94,-8.9,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:25:56.9032,172.8,136.4,79.25,78.94,-9,20.12,6,-5240,24.7,4,79,79.5
2020-09-17 03:25:57.1503,172.8,136.4,79.25,78.94,-9,20.13,7,-5280,24.8,4,79,79.5
2020-09-17 03:25:57.3976,172.8,136.4,79.25,78.94,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:25:57.6448,172.8,136.4,79.25,78.94,-8.9,20.14,2,782.5,-5.9,24,79,79.5
2020-09-17 03:25:57.8921,172.8,136.4,79.25,78.94,-8.9,20.13,61,784.6,777,0,79,79.5
2020-09-17 03:25:58.1393,172.8,136.4,79.25,78.94,-9,20.13,62,425,425,0,79,79.5
2020-09-17 03:25:58.3905,172.8,136.4,79.25,78.94,-9,20.12,64,10.9,11.1,0,79,79.5
2020-09-17 03:25:58.6431,172.8,136.4,79.25,78.94,-8.9,20.12,3,782.8,-6.4,23,79,79.5
2020-09-17 03:25:58.8956,172.8,136.4,79.25,78.94,-8.9,20.12,4,782.5,-5.9,23,79,79.5
2020-09-17 03:25:59.1481,172.8,136.4,79.25,78.94,-9,20.13,65,-5240,-5280,0,79,79.5
2020-09-17 03:25:59.4007,172.8,136.4,79.25,78.94,-9.1,20.13,66,5260,5260,0,79,79.5
2020-09-17 03:25:59.6534,172.8,136.4,79.25,78.94,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:25:59.9062,172.8,136.4,79.25,78.94,-8.9,20.13,2,782.5,-5.9,24,79,79.5
2020-09-17 03:26:00.1589,172.8,136.4,79.25,78.94,-9,20.13,65,-5240,-5280,0,79,79.5
2020-09-17 03:26:00.4116,172.8,136.4,79.25,78.94,-9,20.12,51,4,3.98,0,79,79.5
2020-09-17 03:26:00.6590,172.8,136.4,79.25,78.94,-8.9,20.12,63,50,50,0,79,79.5
2020-09-17 03:26:00.9064,172.8,136.4,79.25,78.94,-8.9,20.12,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:01.1538,172.8,136.4,79.25,78.94,-9,20.12,52,4,3.98,0,79,79.5
