Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:26:01.4011,172.8,136.4,79.25,78.94,-9,20.12,6,-5230,24.7,4,79,79.5
2020-09-17 03:26:01.6485,172.8,136.4,79.25,78.94,-9,20.13,7,-5280,24.8,4,79,79.5
2020-09-17 03:26:01.8959,172.8,136.4,79.25,78.94,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:02.1432,172.8,136.4,79.25,78.94,-9,20.11,2,782.4,-5.9,24,79,79.5
2020-09-17 03:26:02.3906,172.8,136.4,79.25,78.94,-9,20.13,61,784.6,777.1,0,79,79.5
2020-09-17 03:26:02.6380,172.8,136.4,79.25,78.94,-9,20.13,62,425,425,0,79,79.5
2020-09-17 03:26:02.8853,172.8,136.4,79.25,78.94,-8.9,20.13,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:03.1326,172.8,136.4,79.25,78.94,-9,20.13,3,782.8,-6.4,23,79,79.5
2020-09-17 03:26:03.3799,172.8,136.4,79.25,78.94,-9,20.13,4,782.4,-5.9,23,79,79.5
2020-09-17 03:26:03.6283,172.8,136.4,79.25,78.94,-9,20.12,65,-5240,-5290,0,79,79.5
2020-09-17 03:26:03.8808,172.8,136.4,79.25,78.94,-9,20.11,66,5260,5260,0,79,79.5
2020-09-17 03:26:04.1332,172.8,136.4,79.25,78.94,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:04.3857,172.8,136.4,79.25,78.94,-9,20.12,2,782.4,-5.9,24,79,79.5
2020-09-17 03:26:04.6382,172.8,136.4,79.25,78.94,-9,20.13,65,-5230,-5280,0,79,79.5
2020-09-17 03:26:04.8906,172.8,136.4,79.25,78.94,-8.9,20.13,51,4,3.98,0,79,79.5
2020-09-17 03:26:05.1430,172.8,136.4,79.25,78.94,-8.9,20.13,63,50,50,0,79,79.5
2020-09-17 03:26:05.3955,172.8,136.4,79.25,78.94,-9,20.12,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:05.6479,172.8,136.4,79.25,78.94,-9,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:26:05.9004,172.8,136.4,79.25,78.94,-8.9,20.13,6,-5230,24.7,4,79,79.5
2020-09-17 03:26:06.1529,172.8,136.4,79.25,78.94,-9,20.13,7,-5290,24.8,4,79,79.5
2020-09-17 03:26:06.4054,172.8,136.4,79.25,78.94,-9.1,20.12,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:06.6579,172.8,136.4,79.25,78.94,-9,20.13,2,782.4,-5.9,24,79,79.5
2020-09-17 03:26:06.9104,172.8,136.3,79.25,78.88,-8.9,20.12,61,784.5,777,0,79,79.5
2020-09-17 03:26:07.1629,172.8,136.3,79.25,78.88,-8.9,20.13,62,425,425,0,79,79.5
2020-09-17 03:26:07.4154,172.8,136.3,79.25,78.88,-9,20.13,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:07.6679,172.8,136.3,79.25,78.88,-8.9,20.13,3,782.8,-6.4,23,79,79.5
2020-09-17 03:26:07.9204,172.8,136.3,79.25,78.88,-8.9,20.14,4,782.4,-5.9,23,79,79.5
2020-09-17 03:26:08.1679,172.8,136.3,79.25,78.88,-9,20.13,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:08.4153,172.8,136.3,79.25,78.88,-9.1,20.12,66,5250,5250,0,79,79.5
2020-09-17 03:26:08.6628,172.8,136.3,79.25,78.88,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:08.9105,172.8,136.3,79.25,78.88,-8.9,20.12,2,782.5,-6.1,24,79,79.5
2020-09-17 03:26:09.1632,172.8,136.3,79.25,78.88,-9,20.13,65,-5230,-5280,0,79,79.5
2020-09-17 03:26:09.4159,172.8,136.3,79.25,78.88,-9,20.14,51,4,3.98,0,79,79.5
2020-09-17 03:26:09.6686,172.8,136.3,79.25,78.88,-9,20.11,63,50,50,0,79,79.5
2020-09-17 03:26:09.9213,172.8,136.3,79.25,78.88,-8.9,20.13,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:10.1688,172.8,136.3,79.25,78.88,-8.9,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:26:10.4163,172.8,136.3,79.25,78.88,-9,20.12,6,-5240,24.7,4,79,79.5
2020-09-17 03:26:10.6637,172.8,136.3,79.25,78.88,-9,20.13,7,-5290,24.8,4,79,79.5
2020-09-17 03:26:10.9112,172.8,136.3,79.25,78.88,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:11.1586,172.8,136.3,79.25,78.88,-9,20.12,2,782.5,-6.1,24,79,79.5
2020-09-17 03:26:11.4059,172.8,136.3,79.25,78.88,-9,20.13,61,784.6,777.1,0,79,79.5
2020-09-17 03:26:11.6532,172.8,136.3,79.25,78.88,-9,20.12,62,425,425,0,79,79.5
2020-09-17 03:26:11.9004,172.8,136.3,79.25,78.88,-8.9,20.14,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:12.1477,172.8,136.3,79.25,78.88,-8.9,20.13,3,782.8,-6.4,23,79,79.5
2020-09-17 03:26:12.3993,172.8,136.3,79.25,78.88,-9,20.13,4,782.5,-6.1,23,79,79.5
2020-09-17 03:26:12.6518,172.8,136.3,79.25,78.88,-9,20.13,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:12.9044,172.8,136.3,79.25,78.88,-9,20.13,66,5250,5250,0,79,79.5
2020-09-17 03:26:13.1570,172.8,136.3,79.25,78.88,-9,20.12,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:13.4087,172.8,136.3,79.25,78.88,-9.1,20.13,2,782.5,-6.1,24,79,79.5
2020-09-17 03:26:13.6602,172.8,136.3,79.25,78.88,-9,20.13,65,-5240,-5300,0,79,79.5
2020-09-17 03:26:13.9117,172.8,136.3,79.25,78.88,-8.9,20.14,51,4,3.98,0,79,79.5
2020-09-17 03:26:14.1632,172.8,136.3,79.25,78.88,-8.9,20.12,63,50,50,0,79,79.5
2020-09-17 03:26:14.4152,172.8,136.3,79.25,78.88,-9,20.12,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:14.6677,172.8,136.3,79.25,78.88,-9,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:26:14.9202,172.8,136.3,79.25,78.88,-8.9,20.13,6,-5230,24.7,4,79,79.5
2020-09-17 03:26:15.1727,172.8,136.3,79.25,78.88,-8.9,20.12,7,-5290,24.8,4,79,79.5
2020-09-17 03:26:15.4253,172.8,136.3,79.25,78.88,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:15.6725,172.8,136.3,79.25,78.88,-9.1,20.12,2,782.5,-6.1,24,79,79.5
2020-09-17 03:26:15.9198,172.8,136.3,79.25,78.88,-9,20.12,61,784.6,777,0,79,79.5
2020-09-17 03:26:16.1670,172.8,136.3,79.25,78.88,-8.9,20.12,62,425,425,0,79,79.5
2020-09-17 03:26:16.4143,172.8,136.3,79.25,78.88,-9,20.12,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:16.6616,172.8,136.3,79.25,78.88,-9,20.13,3,782.8,-6.4,23,79,79.5
2020-09-17 03:26:16.9090,172.8,136.3,79.25,78.88,-8.9,20.13,4,782.4,-6.1,23,79,79.5
2020-09-17 03:26:17.1563,172.8,136.3,79.25,78.88,-8.9,20.13,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:17.4037,172.8,136.3,79.25,78.88,-9,20.12,66,5260,5260,0,79,79.5
2020-09-17 03:26:17.6560,172.8,136.3,79.25,78.88,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:17.9085,172.8,136.3,79.25,78.88,-9,20.13,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:18.1610,172.8,136.3,79.25,78.88,-9,20.13,65,-5240,-5300,0,79,79.5
2020-09-17 03:26:18.4135,172.8,136.3,79.25,78.88,-9,20.12,51,4,3.98,0,79,79.5
2020-09-17 03:26:18.6614,172.8,136.3,79.25,78.88,-9,20.12,63,50,50,0,79,79.5
2020-09-17 03:26:18.9088,172.8,136.3,79.25,78.88,-9,20.13,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:19.1563,172.8,136.3,79.25,78.88,-8.9,20.11,52,4,3.98,0,79,79.5
2020-09-17 03:26:19.4037,172.8,136.3,79.25,78.88,-9,20.12,6,-5230,24.7,4,79,79.5
2020-09-17 03:26:19.6513,172.8,136.3,79.25,78.88,-9,20.12,7,-5290,24.8,4,79,79.5
2020-09-17 03:26:19.8991,172.8,136.3,79.25,78.88,-9,20.13,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:20.1469,172.8,136.3,79.25,78.88,-9,20.12,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:20.3946,172.8,136.3,79.25,78.88,-9,20.13,61,784.5,777.1,0,79,79.5
2020-09-17 03:26:20.6435,172.8,136.3,79.25,78.88,-9.1,20.13,62,425,425,0,79,79.5
2020-09-17 03:26:20.8963,172.8,136.3,79.25,78.88,-9,20.13,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:21.1492,172.8,136.3,79.25,78.88,-8.9,20.13,3,782.8,-6.4,23,79,79.5
2020-09-17 03:26:21.4020,172.8,136.3,79.25,78.88,-8.9,20.13,4,782.4,-6.1,23,79,79.5
2020-09-17 03:26:21.6548,172.8,136.3,79.25,78.88,-9,20.12,65,-5240,-5290,0,79,79.5
2020-09-17 03:26:21.9073,172.8,136.3,79.25,78.88,-9,20.13,66,5260,5260,0,79,79.5
2020-09-17 03:26:22.1598,172.8,136.3,79.25,78.88,-8.9,20.12,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:22.4123,172.8,136.3,79.25,78.88,-8.9,20.13,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:22.6649,172.8,136.3,79.25,78.88,-9.1,20.12,65,-5240,-5290,0,79,79.5
2020-09-17 03:26:22.9132,172.8,136.3,79.25,78.88,-9.1,20.12,51,4,3.98,0,79,79.5
2020-09-17 03:26:23.1605,172.8,136.3,79.25,78.88,-9,20.12,63,50,50,0,79,79.5
2020-09-17 03:26:23.4078,172.8,136.3,79.25,78.88,-8.9,20.13,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:23.6551,172.8,136.3,79.25,78.88,-9,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:26:23.9025,172.8,136.3,79.25,78.88,-9,20.13,6,-5240,24.7,4,79,79.5
2020-09-17 03:26:24.1499,172.8,136.3,79.25,78.88,-8.9,20.13,7,-5290,24.8,4,79,79.5
2020-09-17 03:26:24.3973,172.8,136.3,79.25,78.88,-8.9,20.13,1,782.7,-6.4,23.5,79,79.5
2020-09-17 03:26:24.6447,172.8,136.3,79.25,78.88,-9,20.12,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:24.8921,172.8,136.3,79.25,78.88,-9,20.12,61,784.6,777,0,79,79.5
2020-09-17 03:26:25.1394,172.8,136.3,79.25,78.88,-9,20.13,62,425,425,0,79,79.5
2020-09-17 03:26:25.3866,172.8,136.3,79.25,78.88,-9,20.14,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:25.6339,172.8,136.3,79.25,78.88,-9,20.13,3,782.7,-6.4,23,79,79.5
2020-09-17 03:26:25.8811,172.8,136.3,79.25,78.88,-9,20.12,4,782.4,-6.1,23,79,79.5
2020-09-17 03:26:26.1316,172.8,136.3,79.25,78.88,-9,20.13,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:26.3841,172.8,136.3,79.25,78.88,-8.9,20.13,66,5260,5260,0,79,79.5
2020-09-17 03:26:26.6366,172.8,136.3,79.25,78.88,-9,20.13,1,782.7,-6.4,23.5,79,79.5
2020-09-17 03:26:26.8892,172.8,136.3,79.25,78.88,-9,20.13,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:27.1417,172.8,136.3,79.25,78.88,-9,20.13,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:27.3943,172.8,136.3,79.25,78.88,-9,20.12,51,4,3.98,0,79,79.5
2020-09-17 03:26:27.6470,172.8,136.3,79.25,78.88,-9,20.12,63,50,50,0,79,79.5
2020-09-17 03:26:27.8996,172.8,136.3,79.25,78.88,-9.1,20.13,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:28.1522,172.8,136.3,79.25,78.88,-9,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:26:28.4006,172.8,136.3,79.25,78.88,-9,20.12,6,-5230,24.7,4,79,79.5
2020-09-17 03:26:28.6480,172.8,136.3,79.25,78.88,-9,20.12,7,-5290,24.8,4,79,79.5
2020-09-17 03:26:28.8954,172.8,136.3,79.25,78.88,-9,20.14,1,782.7,-6.4,23.5,79,79.5
2020-09-17 03:26:29.1428,172.8,136.3,79.25,78.88,-9,20.12,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:29.3902,172.8,136.3,79.25,78.88,-8.9,20.13,61,784.5,777,0,79,79.5
2020-09-17 03:26:29.6427,172.8,136.3,79.25,78.88,-9,20.14,62,425,425,0,79,79.5
2020-09-17 03:26:29.8951,172.8,136.3,79.25,78.88,-9.1,20.13,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:30.1476,172.8,136.3,79.25,78.88,-9.1,20.13,3,782.7,-6.4,23,79,79.5
2020-09-17 03:26:30.4000,172.8,136.3,79.25,78.88,-9,20.12,4,782.4,-6.1,23,79,79.5
2020-09-17 03:26:30.6493,172.8,136.3,79.25,78.88,-8.9,20.12,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:30.8965,172.8,136.3,79.25,78.88,-9,20.13,66,5260,5260,0,79,79.5
2020-09-17 03:26:31.1438,172.8,136.3,79.25,78.88,-9,20.12,1,782.6,-6.4,23.5,79,79.5
2020-09-17 03:26:31.3910,172.8,136.3,79.25,78.88,-8.9,20.13,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:31.6391,172.8,136.3,79.25,78.88,-8.9,20.13,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:31.8899,172.8,136.3,79.25,78.88,-9,20.12,51,4,3.98,0,79,79.5
2020-09-17 03:26:32.1407,172.8,136.3,79.25,78.88,-9.1,20.12,63,50,50,0,79,79.5
2020-09-17 03:26:32.3916,172.8,136.3,79.25,78.88,-9,20.13,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:32.6427,172.8,136.3,79.25,78.88,-9,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:26:32.8952,172.8,136.3,79.25,78.88,-9,20.12,6,-5230,24.7,4,79,79.5
2020-09-17 03:26:33.1476,172.8,136.3,79.25,78.88,-9,20.12,7,-5290,24.8,4,79,79.5
2020-09-17 03:26:33.4001,172.8,136.3,79.25,78.88,-8.9,20.13,1,782.6,-6.4,23.5,79,79.5
2020-09-17 03:26:33.6526,172.8,136.3,79.25,78.88,-8.9,20.12,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:33.9051,172.8,136.3,79.25,78.88,-9,20.13,61,784.5,777,0,79,79.5
2020-09-17 03:26:34.1575,172.8,136.3,79.25,78.88,-9,20.12,62,425,425,0,79,79.5
2020-09-17 03:26:34.4100,172.8,136.3,79.25,78.88,-9,20.13,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:34.6621,172.8,136.3,79.25,78.88,-9,20.13,3,782.6,-6.4,23,79,79.5
2020-09-17 03:26:34.9126,172.8,136.3,79.25,78.88,-9,20.13,4,782.4,-6.1,23,79,79.5
2020-09-17 03:26:35.1631,172.8,136.3,79.25,78.88,-9.1,20.13,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:35.4136,172.8,136.3,79.25,78.88,-9,20.12,66,5260,5260,0,79,79.5
2020-09-17 03:26:35.6641,172.8,136.3,79.25,78.88,-8.9,20.13,1,782.6,-6.4,23.5,79,79.5
2020-09-17 03:26:35.9126,172.8,136.3,79.25,78.88,-9,20.14,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:36.1606,172.8,136.3,79.25,78.88,-9,20.12,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:36.4087,172.8,136.3,79.25,78.88,-9,20.13,51,4,3.98,0,79,79.5
2020-09-17 03:26:36.6568,172.8,136.3,79.25,78.88,-8.9,20.12,63,50,50,0,79,79.5
2020-09-17 03:26:36.9068,172.8,136.3,79.25,78.88,-9,20.13,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:37.1595,172.8,136.3,79.25,78.88,-9.1,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:26:37.4121,172.8,136.3,79.25,78.88,-9.1,20.12,6,-5240,24.7,4,79,79.5
2020-09-17 03:26:37.6648,172.8,136.3,79.25,78.88,-9,20.13,7,-5300,24.8,4,79,79.5
2020-09-17 03:26:37.9175,172.8,136.3,79.25,78.88,-9,20.12,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:38.1649,172.8,136.3,79.25,78.88,-9,20.12,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:38.4123,172.8,136.3,79,78.88,-9,20.12,61,784.5,777,0,79,79.5
2020-09-17 03:26:38.6596,172.8,136.3,79,78.88,-8.9,20.13,62,425,425,0,79,79.5
2020-09-17 03:26:38.9070,172.8,136.3,79,78.88,-8.9,20.16,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:39.1544,172.8,136.3,79,78.88,-9,20.13,3,782.8,-6.4,23,79,79.5
2020-09-17 03:26:39.4018,172.8,136.3,79,78.88,-9.1,20.13,4,782.4,-6.1,23,79,79.5
2020-09-17 03:26:39.6491,172.8,136.3,79,78.88,-9,20.12,65,-5230,-5290,0,79,79.5
2020-09-17 03:26:39.8965,172.8,136.3,79,78.88,-9,20.12,66,5260,5260,0,79,79.5
2020-09-17 03:26:40.1490,172.8,136.3,79,78.88,-9,20.12,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:40.4016,172.8,136.3,79,78.88,-9,20.13,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:40.6543,172.8,136.3,79,78.88,-8.9,20.13,65,-5230,-5270,0,79,79.5
2020-09-17 03:26:40.9070,172.8,136.3,79,78.88,-8.9,20.12,51,4,3.98,0,79,79.5
2020-09-17 03:26:41.1564,172.8,136.3,79,78.88,-8.9,20.12,63,50,50,0,79,79.5
2020-09-17 03:26:41.4037,172.8,136.3,79,78.88,-9,20.13,67,24.7,24.8,0,79,79.5
2020-09-17 03:26:41.6510,172.8,136.3,79,78.88,-8.9,20.13,52,4,3.98,0,79,79.5
2020-09-17 03:26:41.8984,172.8,136.3,79,78.88,-8.9,20.13,6,-5230,24.7,4,79,79.5
2020-09-17 03:26:42.1457,172.8,136.3,79,78.88,-9,20.11,7,-5280,24.8,4,79,79.5
2020-09-17 03:26:42.3930,172.8,136.3,79,78.88,-9,20.12,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:42.6404,172.8,136.3,79,78.88,-8.9,20.12,2,782.4,-6.1,24,79,79.5
2020-09-17 03:26:42.8877,172.8,136.3,79,78.88,-8.9,20.12,61,784.4,776.9,0,79,79.5
2020-09-17 03:26:43.1351,172.8,136.3,79,78.88,-8.9,20.12,62,425,425,0,79,79.5
2020-09-17 03:26:43.3866,172.8,136.3,79,78.88,-9,20.12,64,10.9,11.1,0,79,79.5
2020-09-17 03:26:43.6391,172.8,136.3,79,78.88,-8.9,20.12,3,782.8,-6.4,23,79,79.5
2020-09-17 03:26:43.8917,172.8,136.3,79,78.88,-9,20.12,4,782.4,-6.1,23,79,79.5
2020-09-17 03:26:44.1442,172.8,136.3,79,78.88,-9,20.14,65,-5250,-5280,0,79,79.5
2020-09-17 03:26:44.3963,172.8,136.3,79,78.88,-9,20.33,66,5260,5260,0,79,79.5
2020-09-17 03:26:44.6482,172.8,136.3,79,78.88,-9,20.33,1,782.8,-6.4,23.5,79,79.5
2020-09-17 03:26:44.9002,172.8,136.3,79,78.88,-8.9,20.32,2,782.3,-6.1,24,79,79
2020-09-17 03:26:45.1522,172.8,136.3,79,78.88,-9,20.33,65,-5250,-5270,0,79,79
2020-09-17 03:26:45.4016,172.8,136.3,79,78.88,-9,20.33,51,4,3.98,0,79,79
2020-09-17 03:26:45.6503,172.8,136.3,79,78.88,-9,20.33,63,50,50,0,79,79
2020-09-17 03:26:45.8991,172.8,136.3,79,78.88,-8.9,20.32,67,24.7,24.8,0,79,79
2020-09-17 03:26:46.1479,172.8,136.3,79,78.88,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:26:46.3991,172.8,136.3,79,78.88,-9.1,20.36,6,-5240,24.7,4,79,79
2020-09-17 03:26:46.6507,172.8,136.3,79,78.88,-9.1,20.32,7,-5270,24.8,4,79,79
2020-09-17 03:26:46.9024,172.8,136.3,79,78.88,-9,20.32,1,782.8,-6.4,23.5,79,79
2020-09-17 03:26:47.1541,172.8,136.3,79,78.88,-9,20.33,2,782.3,-6.1,24,79,79
2020-09-17 03:26:47.4057,172.8,136.3,79,78.88,-9,20.33,61,784.5,776.9,0,79,79
2020-09-17 03:26:47.6585,172.8,136.3,79,78.88,-9,20.32,62,425,425,0,79,79
2020-09-17 03:26:47.9112,172.8,136.3,79,78.88,-8.9,20.33,64,10.9,11,0,79,79
2020-09-17 03:26:48.1639,172.8,136.3,79,78.88,-8.9,20.32,3,782.8,-6.4,23,79,79
2020-09-17 03:26:48.4166,172.8,136.3,79,78.88,-9,20.32,4,782.3,-6.1,23,79,79
2020-09-17 03:26:48.6640,172.8,136.3,79,78.88,-9,20.32,65,-5240,-5260,0,79,79
2020-09-17 03:26:48.9113,172.8,136.3,79,78.88,-8.9,20.33,66,5260,5260,0,79,79
2020-09-17 03:26:49.1587,172.8,136.3,79,78.88,-9,20.32,1,782.8,-6.4,23.5,79,79
2020-09-17 03:26:49.4061,172.8,136.3,79,78.88,-9,20.33,2,782.3,-6.1,24,79,79
2020-09-17 03:26:49.6566,172.8,136.3,79,78.88,-9,20.33,65,-5240,-5260,0,79,79
2020-09-17 03:26:49.9091,172.8,136.3,79,78.88,-8.9,20.32,51,4,3.98,0,79,79
2020-09-17 03:26:50.1616,172.8,136.3,79,78.88,-8.9,20.33,63,50,50,0,79,79
2020-09-17 03:26:50.4141,172.8,136.3,79,78.88,-9,20.32,67,24.7,24.8,0,79,79
2020-09-17 03:26:50.6655,172.8,136.3,79,78.88,-9,20.33,52,4,3.98,0,79,79
2020-09-17 03:26:50.9129,172.8,136.3,79,78.88,-8.9,20.33,6,-5240,24.7,4,79,79
2020-09-17 03:26:51.1603,172.8,136.3,79,78.88,-9,20.32,7,-5260,24.8,4,79,79
2020-09-17 03:26:51.4077,172.8,136.3,79,78.88,-9.1,20.33,1,782.8,-6.4,23.5,79,79
2020-09-17 03:26:51.6551,172.8,136.3,79,78.88,-9,20.32,2,782.3,-6.1,24,79,79
2020-09-17 03:26:51.9025,172.8,136.3,79,78.88,-8.9,20.33,61,784.4,777,0,79,79
2020-09-17 03:26:52.1499,172.8,136.3,79,78.88,-8.9,20.32,62,425,425,0,79,79
2020-09-17 03:26:52.3973,172.8,136.3,79,78.88,-9,20.32,64,10.9,11.1,0,79,79
2020-09-17 03:26:52.6447,172.8,136.3,79,78.88,-9,20.32,3,782.7,-6.4,23,79,79
2020-09-17 03:26:52.8972,172.8,136.3,79,78.88,-8.9,20.32,4,782.3,-5.9,23,79,79
2020-09-17 03:26:53.1497,172.8,136.3,79,78.88,-9,20.32,65,-5260,-5270,0,79,79
2020-09-17 03:26:53.4023,172.8,136.3,79,78.88,-9,20.33,66,5260,5260,0,79,79
2020-09-17 03:26:53.6548,172.8,136.3,79,78.88,-9.1,20.32,1,782.7,-6.4,23.5,79,79
2020-09-17 03:26:53.9024,172.8,136.3,79,78.88,-9,20.3,2,782.3,-5.9,24,79,79
2020-09-17 03:26:54.1498,172.8,136.3,79,78.88,-8.9,20.32,65,-5260,-5270,0,79,79
2020-09-17 03:26:54.3972,172.8,136.3,79,78.88,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:26:54.6446,172.8,136.3,79,78.88,-9,20.32,63,50,50,0,79,79
2020-09-17 03:26:54.8943,172.8,136.3,79,78.88,-8.9,20.33,67,24.7,24.8,0,79,79
2020-09-17 03:26:55.1446,172.8,136.3,79,78.88,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:26:55.3948,172.8,136.3,79,78.88,-9,20.32,6,-5260,24.7,4,79,79
2020-09-17 03:26:55.6451,172.8,136.3,79,78.88,-9.1,20.32,7,-5270,24.8,4,79,79
2020-09-17 03:26:55.8930,172.8,136.3,79,78.88,-9,20.32,1,782.7,-6.4,23.5,79,79
2020-09-17 03:26:56.1402,172.8,136.3,79,78.88,-9,20.32,2,782.3,-5.9,24,79,79
2020-09-17 03:26:56.3874,172.8,136.3,79,78.88,-9,20.32,61,784.5,776.9,0,79,79
2020-09-17 03:26:56.6346,172.8,136.3,79,78.88,-9,20.32,62,425,425,0,79,79
2020-09-17 03:26:56.8819,172.8,136.3,79,78.88,-8.9,20.33,64,10.9,11,0,79,79
2020-09-17 03:26:57.1292,172.8,136.3,79,78.88,-8.9,20.32,3,782.7,-6.4,23,79,79
2020-09-17 03:26:57.3765,172.8,136.3,79,78.88,-8.9,20.33,4,782.3,-5.9,23,79,79
2020-09-17 03:26:57.6238,172.8,136.3,79,78.88,-9,20.32,65,-5250,-5260,0,79,79
2020-09-17 03:26:57.8721,172.8,136.3,79,78.88,-9,20.33,66,5260,5260,0,79,79
2020-09-17 03:26:58.1218,172.8,136.3,79,78.88,-9,20.32,1,782.7,-6.4,23.5,79,79
2020-09-17 03:26:58.3714,172.8,136.3,79,78.88,-9,20.33,2,782.3,-5.9,24,79,79
2020-09-17 03:26:58.6211,172.8,136.3,79,78.88,-9,20.32,65,-5250,-5260,0,79,79
2020-09-17 03:26:58.8708,172.8,136.3,79,78.88,-8.9,20.32,51,4,3.98,0,79,79
2020-09-17 03:26:59.1205,172.8,136.3,79,78.88,-8.9,20.32,63,50,50,0,79,79
2020-09-17 03:26:59.3702,172.8,136.3,79,78.88,-9,20.32,67,24.7,24.8,0,79,79
2020-09-17 03:26:59.6199,172.8,136.3,79,78.88,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:26:59.8718,172.8,136.3,79,78.88,-8.9,20.32,6,-5240,24.7,4,79,79
2020-09-17 03:27:00.1243,172.8,136.3,79,78.88,-9,20.32,7,-5260,24.8,4,79,79
2020-09-17 03:27:00.3768,172.8,136.3,79,78.88,-9.1,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:00.6293,172.8,136.3,79,78.88,-9.1,20.33,2,782.3,-5.9,24,79,79
2020-09-17 03:27:00.8817,172.8,136.3,79,78.88,-8.9,20.32,61,784.4,776.8,0,79,79
2020-09-17 03:27:01.1343,172.8,136.3,79,78.88,-8.9,20.32,62,425,425,0,79,79
2020-09-17 03:27:01.3868,172.8,136.3,79,78.88,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:01.6393,172.8,136.3,79,78.88,-9,20.32,3,782.6,-6.4,23,79,79
2020-09-17 03:27:01.8919,172.8,136.3,79,78.88,-8.9,20.33,4,782.3,-5.9,23,79,79
2020-09-17 03:27:02.1444,172.8,136.2,79,78.82,-9,20.32,65,-5250,-5250,0,79,79
2020-09-17 03:27:02.3969,172.8,136.2,79,78.82,-9,20.32,66,5260,5260,0,79,79
2020-09-17 03:27:02.6495,172.8,136.2,79,78.82,-9.1,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:02.9020,172.8,136.2,79,78.82,-9.1,20.33,2,782.3,-5.9,24,79,79
2020-09-17 03:27:03.1545,172.8,136.2,79,78.82,-9,20.32,65,-5250,-5260,0,79,79
2020-09-17 03:27:03.4070,172.8,136.2,79,78.82,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:27:03.6595,172.8,136.2,79,78.82,-9,20.32,63,50,50,0,79,79
2020-09-17 03:27:03.9120,172.8,136.2,79,78.82,-9,20.33,67,24.7,24.8,0,79,79
2020-09-17 03:27:04.1611,172.8,136.2,79,78.82,-8.9,20.32,52,4,3.98,0,79,79
2020-09-17 03:27:04.4084,172.8,136.2,79,78.82,-9,20.32,6,-5250,24.7,4,79,79
2020-09-17 03:27:04.6557,172.8,136.2,79,78.82,-9,20.33,7,-5250,24.8,4,79,79
2020-09-17 03:27:04.9030,172.8,136.2,79,78.82,-9,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:05.1519,172.8,136.2,79,78.82,-9,20.55,2,782.3,-5.9,24,79,79
2020-09-17 03:27:05.4018,172.8,136.2,79,78.82,-9,20.32,61,784.4,776.9,0,79,79
2020-09-17 03:27:05.6518,172.8,136.2,79,78.82,-9,20.33,62,425,425,0,79,79
2020-09-17 03:27:05.9017,172.8,136.2,79,78.82,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:06.1511,172.8,136.2,79,78.82,-8.9,20.32,3,782.6,-6.4,23,79,79
2020-09-17 03:27:06.3984,172.8,136.2,79,78.82,-8.9,20.32,4,782.3,-5.9,23,79,79
2020-09-17 03:27:06.6456,172.8,136.2,79,78.82,-9,20.32,65,-5260,-5250,0,79,79
2020-09-17 03:27:06.8929,172.8,136.2,79,78.82,-9,20.32,66,5260,5260,0,79,79
2020-09-17 03:27:07.1413,172.8,136.2,79,78.82,-9,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:07.3942,172.8,136.2,79,78.82,-9,20.32,2,782.3,-6.1,24,79,79
2020-09-17 03:27:07.6470,172.8,136.2,79,78.82,-9,20.32,65,-5250,-5260,0,79,79
2020-09-17 03:27:07.8998,172.8,136.2,79,78.82,-9,20.33,51,4,3.98,0,79,79
2020-09-17 03:27:08.1526,172.8,136.2,79,78.82,-8.9,20.32,63,50,50,0,79,79
2020-09-17 03:27:08.4051,172.8,136.2,79,78.82,-8.9,20.34,67,24.7,24.8,0,79,79
2020-09-17 03:27:08.6577,172.8,136.2,79,78.82,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:27:08.9102,172.8,136.2,79,78.82,-9,20.32,6,-5260,24.7,4,79,79
2020-09-17 03:27:09.1628,172.8,136.2,79,78.82,-9,20.32,7,-5250,24.8,4,79,79
2020-09-17 03:27:09.4155,172.8,136.2,79,78.82,-9,20.38,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:09.6682,172.8,136.2,79,78.82,-9.1,20.32,2,782.3,-6.1,24,79,79
2020-09-17 03:27:09.9209,172.8,136.2,79,78.82,-8.9,20.32,61,784.5,776.8,0,79,79
2020-09-17 03:27:10.1736,172.8,136.2,79,78.82,-8.9,20.32,62,425,425,0,79,79
2020-09-17 03:27:10.4263,172.8,136.2,79,78.82,-8.9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:10.6790,172.8,136.2,79,78.82,-9,20.32,3,782.6,-6.4,23,79,79
2020-09-17 03:27:10.9316,172.8,136.2,79,78.82,-9,20.32,4,782.3,-6.1,23,79,79
2020-09-17 03:27:11.1843,172.8,136.2,79,78.82,-8.9,20.32,65,-5250,-5250,0,79,79
2020-09-17 03:27:11.4328,172.8,136.2,79,78.82,-9,20.32,66,5260,5260,0,79,79
2020-09-17 03:27:11.6803,172.8,136.2,79,78.82,-9,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:11.9279,172.8,136.2,79,78.82,-9,20.32,2,782.3,-6.1,24,79,79
2020-09-17 03:27:12.1754,172.8,136.2,79,78.82,-9,20.33,65,-5250,-5260,0,79,79
2020-09-17 03:27:12.4249,172.8,136.2,79,78.82,-9,20.33,51,4,3.98,0,79,79
2020-09-17 03:27:12.6773,172.8,136.2,79,78.82,-9,20.32,63,50,50,0,79,79
2020-09-17 03:27:12.9298,172.8,136.2,79,78.82,-9,20.32,67,24.7,24.8,0,79,79
2020-09-17 03:27:13.1822,172.8,136.2,79,78.82,-8.9,20.32,52,4,3.98,0,79,79
2020-09-17 03:27:13.4346,172.8,136.2,79,78.82,-9,20.32,6,-5250,24.7,4,79,79
2020-09-17 03:27:13.6860,172.8,136.2,79,78.82,-9,20.33,7,-5250,24.8,4,79,79
2020-09-17 03:27:13.9373,172.8,136.2,79,78.82,-9,20.33,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:14.1887,172.8,136.2,79,78.82,-9,20.32,2,782.3,-6.1,24,79,79
2020-09-17 03:27:14.4400,172.8,136.2,79,78.82,-9,20.33,61,784.3,776.9,0,79,79
2020-09-17 03:27:14.6876,172.8,136.2,79,78.82,-9,20.32,62,425,425,0,79,79
2020-09-17 03:27:14.9351,172.8,136.2,79,78.82,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:15.1827,172.8,136.2,79,78.82,-8.9,20.33,3,782.6,-6.4,23,79,79
2020-09-17 03:27:15.4303,172.8,136.2,79,78.82,-8.9,20.32,4,782.3,-6.1,23,79,79
2020-09-17 03:27:15.6791,172.8,136.2,79,78.82,-9,20.33,65,-5250,-5250,0,79,79
2020-09-17 03:27:15.9279,172.8,136.2,79,78.82,-9,20.33,66,5270,5270,0,79,79
2020-09-17 03:27:16.1767,172.8,136.2,79,78.82,-8.9,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:16.4255,172.8,136.2,79,78.82,-9,20.32,2,782.3,-6.1,24,79,79
2020-09-17 03:27:16.6781,172.8,136.2,79,78.82,-9,20.31,65,-5260,-5260,0,79,79
2020-09-17 03:27:16.9308,172.8,136.2,79,78.82,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:27:17.1835,172.8,136.2,79,78.82,-9,20.32,63,50,50,0,79,79
2020-09-17 03:27:17.4362,172.8,136.2,79,78.82,-8.9,20.33,67,24.7,24.8,0,79,79
2020-09-17 03:27:17.6889,172.8,136.2,79,78.82,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:27:17.9417,172.8,136.2,79,78.82,-9,20.33,6,-5250,24.7,4,79,79
2020-09-17 03:27:18.1945,172.8,136.2,79,78.82,-8.9,20.32,7,-5250,24.8,4,79,79
2020-09-17 03:27:18.4473,172.8,136.2,79,78.82,-8.9,20.33,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:18.6967,172.8,136.2,79,78.82,-9,20.32,2,782.3,-6.1,24,79,79
2020-09-17 03:27:18.9442,172.8,136.2,79,78.82,-9,20.32,61,784.4,776.9,0,79,79
2020-09-17 03:27:19.1918,172.8,136.2,79,78.82,-9.1,20.32,62,425,425,0,79,79
2020-09-17 03:27:19.4393,172.8,136.2,79,78.82,-9,20.33,64,10.9,11,0,79,79
2020-09-17 03:27:19.6869,172.8,136.2,79,78.82,-9,20.32,3,782.6,-6.4,23,79,79
2020-09-17 03:27:19.9346,172.8,136.2,79,78.82,-9,20.32,4,782.3,-6.1,23,79,79
2020-09-17 03:27:20.1822,172.8,136.2,79,78.82,-9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:27:20.4298,172.8,136.2,79,78.82,-8.9,20.33,66,5260,5260,0,79,79
2020-09-17 03:27:20.6775,172.8,136.2,79,78.82,-9,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:20.9293,172.8,136.2,79,78.82,-9,20.32,2,782.3,-6.1,24,79,79
2020-09-17 03:27:21.1820,172.8,136.2,79,78.82,-9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:27:21.4346,172.8,136.2,79,78.82,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:27:21.6873,172.8,136.2,79,78.82,-9,20.32,63,50,50,0,79,79
2020-09-17 03:27:21.9360,172.8,136.2,79,78.82,-9,20.32,67,24.7,24.8,0,79,79
2020-09-17 03:27:22.1835,172.8,136.2,79,78.82,-9,20.33,52,4,3.98,0,79,79
2020-09-17 03:27:22.4311,172.8,136.2,79,78.82,-8.9,20.32,6,-5260,24.7,4,79,79
2020-09-17 03:27:22.6786,172.8,136.2,79,78.82,-8.9,20.32,7,-5250,24.8,4,79,79
2020-09-17 03:27:22.9282,172.8,136.2,79,78.82,-9,20.33,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:23.1809,172.8,136.2,79,78.82,-9,20.32,2,782.2,-6.1,24,79,79
2020-09-17 03:27:23.4335,172.8,136.2,79,78.82,-9,20.33,61,784.3,776.8,0,79,79
2020-09-17 03:27:23.6861,172.8,136.2,79,78.82,-9,20.33,62,425,425,0,79,79
2020-09-17 03:27:23.9386,172.8,136.2,79,78.82,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:24.1861,172.8,136.2,79,78.82,-9,20.32,3,782.6,-6.4,23,79,79
2020-09-17 03:27:24.4337,172.8,136.2,79,78.82,-8.9,20.32,4,782.2,-6.1,23,79,79
2020-09-17 03:27:24.6812,172.8,136.2,79,78.82,-8.9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:27:24.9287,172.8,136.2,79,78.82,-9,20.33,66,5260,5260,0,79,79
2020-09-17 03:27:25.1795,172.8,136.1,79,78.76,-9,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:25.4323,172.8,136.1,79,78.76,-8.9,20.33,2,782.2,-6.1,24,79,79
2020-09-17 03:27:25.6851,172.8,136.1,79,78.76,-8.9,20.32,65,-5250,-5250,0,79,79
2020-09-17 03:27:25.9378,172.8,136.1,79,78.76,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:27:26.1899,172.8,136.1,79,78.76,-9,20.33,63,50,50,0,79,79
2020-09-17 03:27:26.4416,172.8,136.1,79,78.76,-8.9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:27:26.6932,172.8,136.1,79,78.76,-8.9,20.32,52,4,3.98,0,79,79
2020-09-17 03:27:26.9448,172.8,136.1,79,78.76,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:27:27.1939,172.8,136.1,79,78.76,-9,20.33,7,-5250,24.8,4,79,79
2020-09-17 03:27:27.4414,172.8,136.1,79,78.76,-8.9,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:27.6890,172.8,136.1,79,78.76,-8.9,20.33,2,782.2,-6.1,24,79,79
2020-09-17 03:27:27.9365,172.8,136.1,79,78.76,-9,20.32,61,784.4,776.9,0,79,79
2020-09-17 03:27:28.1841,172.8,136.1,79,78.76,-9,20.33,62,425,425,0,79,79
2020-09-17 03:27:28.4367,172.8,136.1,79,78.76,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:28.6893,172.8,136.1,79,78.76,-9,20.31,3,782.5,-6.4,23,79,79
2020-09-17 03:27:28.9419,172.8,136.1,79,78.76,-9,20.32,4,782.1,-6.1,23,79,79
2020-09-17 03:27:29.1945,172.8,136.1,79,78.76,-9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:27:29.4472,172.8,136.1,79,78.76,-9,20.33,66,5260,5260,0,79,79
2020-09-17 03:27:29.7000,172.8,136.1,79,78.76,-8.9,20.33,1,782.5,-6.4,23.5,79,79
2020-09-17 03:27:29.9527,172.8,136.1,79,78.76,-9,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:27:30.2054,172.8,136.1,79,78.76,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:27:30.4540,172.8,136.1,79,78.76,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:27:30.7016,172.8,136.1,79,78.76,-9,20.33,63,50,50,0,79,79
2020-09-17 03:27:30.9492,172.8,136.1,79,78.76,-9.1,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:27:31.1967,172.8,136.1,79,78.76,-9.1,20.32,52,4,3.98,0,79,79
2020-09-17 03:27:31.4443,172.8,136.1,79,78.76,-9,20.32,6,-5250,24.8,4,79,79
2020-09-17 03:27:31.6917,172.8,136.1,79,78.76,-8.9,20.33,7,-5250,24.9,4,79,79
2020-09-17 03:27:31.9392,172.8,136.1,79,78.76,-8.9,20.32,1,782.5,-6.4,23.5,79,79
2020-09-17 03:27:32.1866,172.8,136.1,79,78.76,-9,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:27:32.4351,172.8,136.1,79,78.76,-9,20.32,61,784.2,776.8,0,79,79
2020-09-17 03:27:32.6854,172.8,136.1,79,78.76,-8.9,20.3,62,425,425,0,79,79
2020-09-17 03:27:32.9356,172.8,136.1,79,78.76,-8.9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:33.1859,172.8,136.1,79,78.76,-9.1,20.32,3,782.5,-6.4,23,79,79
2020-09-17 03:27:33.4360,172.8,136.1,79,78.76,-9.1,20.33,4,782.1,-6.1,23,79,79
2020-09-17 03:27:33.6836,172.8,136.1,79,78.76,-8.9,20.32,65,-5250,-5260,0,79,79
2020-09-17 03:27:33.9311,172.8,136.1,79,78.76,-8.9,20.32,66,5260,5260,0,79,79
2020-09-17 03:27:34.1786,172.8,136.1,79,78.76,-9,20.33,1,782.5,-6.4,23.5,79,79
2020-09-17 03:27:34.4262,172.8,136.1,79,78.76,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:34.6753,172.8,136.1,79,78.76,-8.9,20.32,65,-5250,-5250,0,79,79
2020-09-17 03:27:34.9254,172.8,136.1,79,78.76,-8.9,20.32,51,4,3.98,0,79,79
2020-09-17 03:27:35.1754,172.8,136.1,79,78.76,-9,20.35,63,50,50,0,79,79
2020-09-17 03:27:35.4255,172.8,136.1,79,78.76,-9.1,20.32,67,24.7,24.9,0,79,79
2020-09-17 03:27:35.6747,172.8,136.1,79,78.76,-9,20.33,52,4,3.98,0,79,79
2020-09-17 03:27:35.9231,172.8,136.1,79,78.76,-9,20.32,6,-5250,24.8,4,79,79
2020-09-17 03:27:36.1715,172.8,136.1,79,78.76,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:27:36.4199,172.8,136.1,79,78.76,-9,20.33,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:36.6681,172.8,136.1,79,78.76,-8.9,20.31,2,782.1,-6.1,24,79,79
2020-09-17 03:27:36.9155,172.8,136.1,79,78.76,-8.9,20.32,61,784.3,776.8,0,79,79
2020-09-17 03:27:37.1629,172.8,136.1,79,78.76,-8.9,20.32,62,425,425,0,79,79
2020-09-17 03:27:37.4103,172.8,136.1,79,78.76,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:37.6577,172.8,136.1,79,78.76,-9,20.32,3,782.6,-6.4,23,79,79
2020-09-17 03:27:37.9051,172.8,136.1,79,78.76,-9,20.32,4,782.1,-6.1,23,79,79
2020-09-17 03:27:38.1525,172.8,136.1,79,78.76,-9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:27:38.3999,172.8,136.1,79,78.76,-9.1,20.32,66,5260,5260,0,79,79
2020-09-17 03:27:38.6473,172.8,136.1,79,78.76,-9,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:38.9000,172.8,136.1,79,78.76,-8.9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:39.1528,172.8,136.1,79,78.76,-9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:27:39.4056,172.8,136.1,79,78.76,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:27:39.6583,172.8,136.1,79,78.76,-9,20.32,63,50,50,0,79,79
2020-09-17 03:27:39.9110,172.8,136.1,79,78.76,-8.9,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:27:40.1636,172.8,136.1,79,78.76,-9,20.33,52,4,3.98,0,79,79
2020-09-17 03:27:40.4162,172.8,136.1,79,78.76,-9.1,20.32,6,-5260,24.7,4,79,79
2020-09-17 03:27:40.6688,172.8,136.1,79,78.76,-9.1,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:27:40.9214,172.8,136.1,79,78.76,-9,20.32,1,782.6,-6.4,23.5,79,79
2020-09-17 03:27:41.1740,172.8,136.1,79,78.76,-8.9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:41.4266,172.8,136.1,79,78.76,-9,20.32,61,784.4,776.8,0,79,79
2020-09-17 03:27:41.6792,172.8,136.1,79,78.76,-9,20.33,62,425,425,0,79,79
2020-09-17 03:27:41.9315,172.8,136.1,79,78.76,-8.9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:42.1833,172.8,136.1,79,78.76,-8.9,20.33,3,782.6,-6.4,23,79,79
2020-09-17 03:27:42.4351,172.8,136.1,79,78.76,-9.1,20.33,4,782.1,-6.1,23,79,79
2020-09-17 03:27:42.6870,172.8,136.1,79,78.76,-9.1,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:27:42.9387,172.8,136.1,79,78.76,-9,20.33,66,5260,5260,0,79,79
2020-09-17 03:27:43.1863,172.8,136.1,79,78.76,-9,20.32,1,782.5,-6.4,23.5,79,79
2020-09-17 03:27:43.4338,172.8,136.1,79,78.76,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:43.6813,172.8,136.1,79,78.76,-8.9,20.3,65,-5260,-5250,0,79,79
2020-09-17 03:27:43.9288,172.8,136.1,79,78.76,-8.9,20.32,51,4,3.98,0,79,79
2020-09-17 03:27:44.1796,172.8,136.1,79,78.76,-8.9,20.32,63,50,50,0,79,79
2020-09-17 03:27:44.4323,172.8,136.1,79,78.76,-9,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:27:44.6850,172.8,136.1,79,78.76,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:27:44.9377,172.8,136.1,79,78.76,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:27:45.1904,172.8,136.1,79,78.76,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:27:45.4432,172.8,136.1,79,78.76,-9,20.32,1,782.5,-6.4,23.5,79,79
2020-09-17 03:27:45.6960,172.8,136.1,79,78.76,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:45.9488,172.8,136.1,79,78.76,-8.9,20.34,61,784.3,776.7,0,79,79
2020-09-17 03:27:46.1990,172.8,136.1,79,78.76,-8.9,20.33,62,425,425,0,79,79
2020-09-17 03:27:46.4477,172.8,136.1,79,78.76,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:46.6964,172.8,136.1,79,78.76,-9,20.32,3,782.5,-6.4,23,79,79
2020-09-17 03:27:46.9452,172.8,136.1,79,78.76,-9,20.32,4,782.1,-6.1,23,79,79
2020-09-17 03:27:47.1931,172.8,136.1,79,78.76,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:27:47.4406,172.8,136.1,79,78.76,-9.1,20.33,66,5260,5260,0,79,79
2020-09-17 03:27:47.6881,172.8,136.1,79,78.76,-9.1,20.33,1,782.5,-6.4,23.5,79,79
2020-09-17 03:27:47.9357,172.8,136.1,79,78.76,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:48.1843,172.8,136.1,79,78.76,-8.9,20.34,65,-5260,-5260,0,79,79
2020-09-17 03:27:48.4370,172.8,136.1,79,78.76,-9,20.33,51,4,3.98,0,79,79
2020-09-17 03:27:48.6896,172.8,136.1,79,78.76,-9,20.32,63,50,50,0,79,79
2020-09-17 03:27:48.9423,172.8,136.1,79,78.76,-8.9,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:27:49.1949,172.8,136.1,79,78.76,-8.9,20.32,52,4,3.98,0,79,79
2020-09-17 03:27:49.4465,172.8,136.1,79,78.76,-9.1,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:27:49.6978,172.8,136.1,79,78.76,-9.1,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:27:49.9492,172.8,136.1,79,78.76,-9,20.32,1,782.5,-6.4,23.5,79,79
2020-09-17 03:27:50.2005,172.8,136.1,79,78.76,-8.9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:50.4493,172.8,136.1,79,78.76,-9,20.33,61,784.3,776.8,0,79,79
2020-09-17 03:27:50.6975,172.8,136.1,79,78.76,-9,20.32,62,425,425,0,79,79
2020-09-17 03:27:50.9457,172.8,136.1,79,78.76,-8.9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:51.1939,172.8,136.1,79,78.76,-8.9,20.32,3,782.4,-6.4,23,79,79
2020-09-17 03:27:51.4438,172.8,136.1,79,78.76,-8.9,20.32,4,782.1,-6.1,23,79,79
2020-09-17 03:27:51.6961,172.8,136.1,79,78.76,-9.1,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:27:51.9484,172.8,136.1,79,78.76,-9,20.32,66,5270,5270,0,79,79
2020-09-17 03:27:52.2007,172.8,136.1,79,78.76,-9,20.33,1,782.4,-6.4,23.5,79,79
2020-09-17 03:27:52.4511,172.8,136.1,79,78.76,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:52.6986,172.8,136.1,79,78.76,-9,20.31,65,-5260,-5260,0,79,79
2020-09-17 03:27:52.9462,172.8,136.1,79,78.76,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:27:53.1937,172.8,136.1,79,78.76,-8.9,20.32,63,50,50,0,79,79
2020-09-17 03:27:53.4432,172.8,136.1,79,78.76,-8.9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:27:53.6954,172.8,136.1,79,78.76,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:27:53.9476,172.8,136.1,79,78.76,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:27:54.1999,172.8,136.1,79,78.76,-8.9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:27:54.4521,172.8,136.1,79,78.76,-9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:27:54.7046,172.8,136.1,79,78.76,-9.1,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:27:54.9574,172.8,136.1,79,78.76,-9.1,20.32,61,784.2,776.7,0,79,79
2020-09-17 03:27:55.2101,172.8,136.1,79,78.76,-8.9,20.32,62,425,425,0,79,79
2020-09-17 03:27:55.4629,172.8,136.1,79,78.76,-8.9,20.32,64,10.9,11,0,79,79
2020-09-17 03:27:55.7150,172.8,136.1,79,78.76,-9,20.32,3,782.4,-6.4,23,79,79
2020-09-17 03:27:55.9649,172.8,136.1,79,78.76,-9,20.32,4,782.1,-6.1,23,79,79
2020-09-17 03:27:56.2148,172.8,136.1,79,78.76,-8.9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:27:56.4647,172.8,136.1,79,78.76,-9,20.32,66,5270,5270,0,79,79
2020-09-17 03:27:56.7141,172.8,136.1,79,78.76,-9.1,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:27:56.9617,172.8,136,79,78.7,-9.1,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:57.2093,172.8,136,79,78.7,-9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:27:57.4569,172.8,136,79,78.7,-8.9,20.33,51,4,3.98,0,79,79
2020-09-17 03:27:57.7046,172.8,136,79,78.7,-9,20.32,63,50,50,0,79,79
2020-09-17 03:27:57.9526,172.8,136,79,78.7,-9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:27:58.2007,172.8,136,79,78.7,-9,20.33,52,4,3.98,0,79,79
2020-09-17 03:27:58.4488,172.8,136,79,78.7,-8.9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:27:58.6969,172.8,136,79,78.7,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:27:58.9445,172.8,136,79,78.7,-9,20.32,1,782.5,-6.4,23.5,79,79
2020-09-17 03:27:59.1921,172.8,136,79,78.7,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:27:59.4396,172.8,136,79,78.7,-9,20.33,61,784.1,776.7,0,79,79
2020-09-17 03:27:59.6872,172.8,136,79,78.7,-9,20.33,62,425,425,0,79,79
2020-09-17 03:27:59.9347,172.8,136,79,78.7,-9,20.33,64,10.9,11,0,79,79
2020-09-17 03:28:00.1822,172.8,136,79,78.7,-9,20.33,3,782.5,-6.4,23,79,79
2020-09-17 03:28:00.4297,172.8,136,79,78.7,-8.9,20.33,4,782.1,-6.1,23,79,79
2020-09-17 03:28:00.6773,172.8,136,79,78.7,-9,20.32,65,-5260,-5250,0,79,79
2020-09-17 03:28:00.9249,172.8,136,79,78.7,-9,20.32,66,5270,5270,0,79,79
2020-09-17 03:28:01.1776,172.8,136,79,78.7,-9,20.33,1,782.5,-6.4,23.5,79,79
2020-09-17 03:28:01.4303,172.8,136,79,78.7,-8.9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:28:01.6829,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:01.9356,172.8,136,79,78.7,-9.1,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:02.1854,172.8,136,79,78.7,-9,20.31,63,50,50,0,79,79
2020-09-17 03:28:02.4352,172.8,136,79,78.7,-8.9,20.31,67,24.8,24.9,0,79,79
2020-09-17 03:28:02.6850,172.8,136,79,78.7,-8.9,20.33,52,4,3.98,0,79,79
2020-09-17 03:28:02.9349,172.8,136,79,78.7,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:28:03.1875,172.8,136,79,78.7,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:03.4401,172.8,136,79,78.7,-8.9,20.33,1,782.5,-6.4,23.5,79,79
2020-09-17 03:28:03.6927,172.8,136,79,78.7,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:28:03.9452,172.8,136,79,78.7,-9.1,20.32,61,784.3,776.7,0,79,79
2020-09-17 03:28:04.1931,172.8,136,79,78.7,-9.1,20.32,62,425,425,0,79,79
2020-09-17 03:28:04.4411,172.8,136,79,78.7,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:28:04.6890,172.8,136,79,78.7,-9,20.32,3,782.5,-6.4,23,79,79
2020-09-17 03:28:04.9369,172.8,136,79,78.7,-9,20.32,4,782.1,-6.1,23,79,79
2020-09-17 03:28:05.1878,172.8,136,79,78.7,-9,20.33,65,-5260,-5250,0,79,79
2020-09-17 03:28:05.4404,172.8,136,79,78.7,-9,20.32,66,5270,5270,0,79,79
2020-09-17 03:28:05.6930,172.8,136,79,78.7,-9,20.33,1,782.5,-6.4,23.5,79,79
2020-09-17 03:28:05.9456,172.8,136,79,78.7,-9.1,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:28:06.1983,172.8,136,79,78.7,-9.1,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:28:06.4511,172.8,136,79,78.7,-9,20.33,51,4,3.98,0,79,79
2020-09-17 03:28:06.7039,172.8,136,79,78.7,-9,20.34,63,50,50,0,79,79
2020-09-17 03:28:06.9567,172.8,136,79,78.7,-9,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:28:07.2094,172.8,136,79,78.7,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:28:07.4618,172.8,136,79,78.7,-8.9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:28:07.7142,172.8,136,79,78.7,-8.9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:07.9665,172.8,136,79,78.7,-9.1,20.32,1,782.5,-6.4,23.5,79,79
2020-09-17 03:28:08.2174,172.8,136,79,78.7,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:28:08.4650,172.8,136,79,78.7,-9,20.32,61,784.2,776.7,0,79,79
2020-09-17 03:28:08.7125,172.8,136,79,78.7,-9,20.32,62,425,425,0,79,79
2020-09-17 03:28:08.9601,172.8,136,79,78.7,-9.1,20.32,64,10.9,11.1,0,79,79
2020-09-17 03:28:09.2076,172.8,136,79,78.7,-9,20.33,3,782.5,-6.4,23,79,79
2020-09-17 03:28:09.4552,172.8,136,79,78.7,-8.9,20.32,4,782.1,-6.1,23,79,79
2020-09-17 03:28:09.7027,172.8,136,79,78.7,-8.9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:28:09.9502,172.8,136,79,78.7,-8.9,20.32,66,5270,5270,0,79,79
2020-09-17 03:28:10.1978,172.8,136,79,78.7,-9,20.33,1,782.5,-6.4,23.5,79,79
2020-09-17 03:28:10.4458,172.8,136,79,78.7,-8.9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:28:10.6939,172.8,136,79,78.7,-9,20.32,65,-5250,-5260,0,79,79
2020-09-17 03:28:10.9420,172.8,136,79,78.7,-9.1,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:11.1901,172.8,136,79,78.7,-9.1,20.32,63,50,50,0,79,79
2020-09-17 03:28:11.4378,172.8,136,79,78.7,-8.9,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:28:11.6854,172.8,136,79,78.7,-8.9,20.33,52,4,3.98,0,79,79
2020-09-17 03:28:11.9329,172.8,136,79,78.7,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:28:12.1804,172.8,136,79,78.7,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:12.4280,172.8,136,79,78.7,-8.9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:12.6755,172.8,136,79,78.7,-8.9,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:28:12.9230,172.8,136,79,78.7,-9.1,20.32,61,784.3,776.7,0,79,79
2020-09-17 03:28:13.1706,172.8,136,79,78.7,-9.1,20.32,62,425,425,0,79,79
2020-09-17 03:28:13.4203,172.8,136,79,78.7,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:28:13.6729,172.8,136,79,78.7,-9,20.32,3,782.4,-6.4,23,79,79
2020-09-17 03:28:13.9254,172.8,136,79,78.7,-9,20.31,4,782.1,-6.1,23,79,79
2020-09-17 03:28:14.1780,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:14.4306,172.8,136,79,78.7,-9,20.32,66,5260,5260,0,79,79
2020-09-17 03:28:14.6833,172.8,136,79,78.7,-8.9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:14.9359,172.8,136,79,78.7,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:28:15.1885,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:15.4409,172.8,136,79,78.7,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:15.6899,172.8,136,79,78.7,-9,20.32,63,50,50,0,79,79
2020-09-17 03:28:15.9388,172.8,136,79,78.7,-9,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:28:16.1877,172.8,136,79,78.7,-9,20.34,52,4,3.98,0,79,79
2020-09-17 03:28:16.4368,172.8,136,79,78.7,-9,20.33,6,-5260,24.8,4,79,79
2020-09-17 03:28:16.6876,172.8,136,79,78.7,-8.9,20.33,7,-5260,24.9,4,79,79
2020-09-17 03:28:16.9383,172.8,136,79,78.7,-8.9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:17.1891,172.8,136,79,78.7,-9,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:28:17.4398,172.8,136,79,78.7,-9,20.32,61,784.1,776.7,0,79,79
2020-09-17 03:28:17.6885,172.8,136,79,78.7,-8.9,20.33,62,425,425,0,79,79
2020-09-17 03:28:17.9361,172.8,136,79,78.7,-9,20.33,64,10.9,11,0,79,79
2020-09-17 03:28:18.1836,172.8,136,79,78.7,-9.1,20.32,3,782.4,-6.4,23,79,79
2020-09-17 03:28:18.4311,172.8,136,79,78.7,-9,20.32,4,782.1,-6.1,23,79,79
2020-09-17 03:28:18.6817,172.8,136,79,78.7,-9,20.32,65,-5250,-5250,0,79,79
2020-09-17 03:28:18.9343,172.8,136,79,78.7,-8.9,20.32,66,5260,5260,0,79,79
2020-09-17 03:28:19.1869,172.8,136,79,78.7,-9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:19.4395,172.8,136,79,78.7,-9,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:28:19.6916,172.8,136,79,78.7,-8.9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:19.9419,172.8,136,79,78.7,-8.9,20.33,51,4,3.98,0,79,79
2020-09-17 03:28:20.1923,172.8,136,79,78.7,-9,20.33,63,50,50,0,79,79
2020-09-17 03:28:20.4426,172.8,136,79,78.7,-9.1,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:28:20.6924,172.8,136,79,78.7,-8.9,20.34,52,4,3.98,0,79,79
2020-09-17 03:28:20.9403,172.8,136,79,78.7,-8.9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:28:21.1882,172.8,136,79,78.7,-9,20.33,7,-5260,24.9,4,79,79
2020-09-17 03:28:21.4361,172.8,136,79,78.7,-9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:21.6841,172.8,136,79,78.7,-8.9,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:28:21.9360,172.8,136,79,78.7,-8.9,20.33,61,784.1,776.7,0,79,79
2020-09-17 03:28:22.1887,172.8,136,79,78.7,-9,20.32,62,425,425,0,79,79
2020-09-17 03:28:22.4415,172.8,136,79,78.7,-9.1,20.32,64,10.9,11,0,79,79
2020-09-17 03:28:22.6942,172.8,136,79,78.7,-9.1,20.32,3,782.4,-6.4,23,79,79
2020-09-17 03:28:22.9469,172.8,136,79,78.7,-9,20.32,4,782.1,-6.1,23,79,79
2020-09-17 03:28:23.1997,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:23.4524,172.8,136,79,78.7,-9,20.32,66,5270,5270,0,79,79
2020-09-17 03:28:23.7051,172.8,136,79,78.7,-9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:23.9568,172.8,136,79,78.7,-8.9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:28:24.2082,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:24.4596,172.8,136,79,78.7,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:24.7110,172.8,136,79,78.7,-9,20.32,63,50,50,0,79,79
2020-09-17 03:28:24.9630,172.8,136,79,78.7,-9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:28:25.2158,172.8,136,79,78.7,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:28:25.4686,172.8,136,79,78.7,-9.1,20.33,6,-5260,24.8,4,79,79
2020-09-17 03:28:25.7215,172.8,136,79,78.7,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:25.9742,172.8,136,79,78.7,-8.9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:26.2218,172.8,136,79,78.7,-8.9,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:28:26.4693,172.8,136,79,78.7,-9,20.32,61,784.3,776.6,0,79,79
2020-09-17 03:28:26.7168,172.8,136,79,78.7,-9,20.32,62,425,425,0,79,79
2020-09-17 03:28:26.9644,172.8,136,79,78.7,-8.9,20.32,64,10.8,11,0,79,79
2020-09-17 03:28:27.2139,172.8,136,79,78.7,-9,20.32,3,782.4,-6.4,23,79,79
2020-09-17 03:28:27.4647,172.8,136,79,78.7,-9.1,20.33,4,782,-5.9,23,79,79
2020-09-17 03:28:27.7155,172.8,136,79,78.7,-9.1,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:28:27.9663,172.8,136,79,78.7,-9,20.33,66,5280,5270,0,79,79
2020-09-17 03:28:28.2151,172.8,136,79,78.7,-8.9,20.31,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:28.4626,172.8,136,79,78.7,-9,20.32,2,782,-5.9,24,79,79
2020-09-17 03:28:28.7100,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:28.9574,172.8,136,79,78.7,-8.9,20.33,51,4,3.98,0,79,79
2020-09-17 03:28:29.2051,172.8,136,79,78.7,-8.9,20.32,63,50,50,0,79,79
2020-09-17 03:28:29.4534,172.8,136,79,78.7,-9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:28:29.7018,172.8,136,79,78.7,-9.1,20.35,52,4,3.98,0,79,79
2020-09-17 03:28:29.9501,172.8,136,79,78.7,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:28:30.1983,172.8,136,79,78.7,-9,20.33,7,-5260,24.9,4,79,79
2020-09-17 03:28:30.4458,172.8,136,79,78.7,-9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:30.6934,172.8,136,79,78.7,-9,20.32,2,782,-5.9,24,79,79
2020-09-17 03:28:30.9409,172.8,136,79,78.7,-9,20.32,61,784.2,776.6,0,79,79
2020-09-17 03:28:31.1884,172.8,136,79,78.7,-8.9,20.32,62,425,425,0,79,79
2020-09-17 03:28:31.4358,172.8,136,79,78.7,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:28:31.6832,172.8,136,79,78.7,-9,20.32,3,782.4,-6.4,23,79,79
2020-09-17 03:28:31.9306,172.8,136,79,78.7,-9,20.25,4,782,-5.9,23,79,79
2020-09-17 03:28:32.1780,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:32.4274,172.8,136,79,78.7,-9,20.33,66,5280,5280,0,79,79
2020-09-17 03:28:32.6774,172.8,136,79,78.7,-9,20.33,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:32.9274,172.8,136,79,78.7,-9,20.33,2,782,-5.9,24,79,79
2020-09-17 03:28:33.1774,172.8,136,79,78.7,-8.9,20.33,65,-5250,-5250,0,79,79
2020-09-17 03:28:33.4277,172.8,136,79,78.7,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:33.6780,172.8,136,79,78.7,-9,20.33,63,50,50,0,79,79
2020-09-17 03:28:33.9284,172.8,136,79,78.7,-9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:28:34.1787,172.8,136,79,78.7,-9,20.31,52,4,3.97,0,79,79
