Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:28:34.4278,172.8,136,79,78.7,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:28:34.6751,172.8,136,79,78.7,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:34.9224,172.8,136,79,78.7,-9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:35.1696,172.8,136,79,78.7,-8.9,20.32,2,782,-6.1,24,79,79
2020-09-17 03:28:35.4170,172.8,136,79,78.7,-8.9,20.32,61,784.1,776.6,0,79,79
2020-09-17 03:28:35.6664,172.8,136,79,78.7,-9,20.32,62,425,425,0,79,79
2020-09-17 03:28:35.9157,172.8,136,79,78.7,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:28:36.1651,172.8,136,79,78.7,-8.9,20.33,3,782.4,-6.4,23,79,79
2020-09-17 03:28:36.4145,172.8,136,79,78.7,-9,20.31,4,782,-6.1,23,79,79
2020-09-17 03:28:36.6664,172.8,136,79,78.7,-9.1,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:36.9184,172.8,136,79,78.7,-9,20.32,66,5280,5270,0,79,79
2020-09-17 03:28:37.1703,172.8,136,79,78.7,-8.9,20.33,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:37.4223,172.8,136,79,78.7,-8.9,20.32,2,782,-6.1,24,79,79
2020-09-17 03:28:37.6714,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:37.9187,172.8,136,79,78.7,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:38.1659,172.8,136,79,78.7,-8.9,20.32,63,50,50,0,79,79
2020-09-17 03:28:38.4132,172.8,136,79,78.7,-9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:28:38.6606,172.8,136,79,78.7,-9,20.33,52,4,3.97,0,79,79
2020-09-17 03:28:38.9079,172.8,136,79,78.7,-9.1,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:28:39.1553,172.8,136,79,78.7,-8.9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:39.4027,172.8,136,79,78.7,-9,20.32,1,782.4,-6.4,23.5,79,79
2020-09-17 03:28:39.6532,172.8,136,79,78.7,-9,20.32,2,782,-6.1,24,79,79
2020-09-17 03:28:39.9057,172.8,136,79,78.7,-9,20.33,61,784.2,776.6,0,79,79
2020-09-17 03:28:40.1582,172.8,136,79,78.7,-8.9,20.32,62,425,425,0,79,79
2020-09-17 03:28:40.4107,172.8,136,79,78.7,-9,20.31,64,10.9,11,0,79,79
2020-09-17 03:28:40.6603,172.8,136,79,78.7,-9,20.32,3,782.4,-6.4,23,79,79
2020-09-17 03:28:40.9076,172.8,136,79,78.7,-9,20.33,4,782.1,-6.1,23,79,79
2020-09-17 03:28:41.1548,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:41.4021,172.8,136,79,78.7,-9,20.32,66,5280,5280,0,79,79
2020-09-17 03:28:41.6494,172.8,136,79,78.7,-9,20.32,1,782.3,-6.4,23.5,79,79
2020-09-17 03:28:41.9019,172.8,136,79,78.7,-9,20.33,2,782.1,-6.1,24,79,79
2020-09-17 03:28:42.1544,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:42.4070,172.8,136,79,78.7,-8.9,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:42.6595,172.8,136,79,78.7,-9,20.34,63,50,50,0,79,79
2020-09-17 03:28:42.9098,172.8,136,79,78.7,-9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:28:43.1571,172.8,136,79,78.7,-9,20.32,52,4,3.97,0,79,79
2020-09-17 03:28:43.4045,172.8,136,79,78.7,-9,20.33,6,-5260,24.8,4,79,79
2020-09-17 03:28:43.6518,172.8,136,79,78.7,-9.1,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:43.8992,172.8,136,79,78.7,-9,20.32,1,782.3,-6.4,23.5,79,79
2020-09-17 03:28:44.1474,172.8,136,79,78.7,-9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:28:44.3957,172.8,136,79,78.7,-8.9,20.33,61,784.1,776.5,0,79,79
2020-09-17 03:28:44.6439,172.8,136,79,78.7,-8.9,20.33,62,425,425,0,79,79
2020-09-17 03:28:44.8922,172.8,136,79,78.7,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:28:45.1426,172.8,136,79,78.7,-9,20.33,3,782.3,-6.4,23,79,79
2020-09-17 03:28:45.3944,172.8,136,79,78.7,-8.9,20.33,4,782.1,-6.1,23,79,79
2020-09-17 03:28:45.6461,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:45.8979,172.8,136,79,78.7,-9.1,20.32,66,5280,5280,0,79,79
2020-09-17 03:28:46.1485,172.8,136,79,78.7,-9,20.33,1,782.3,-6.4,23.5,79,79
2020-09-17 03:28:46.3982,172.8,136,79,78.7,-8.9,20.32,2,782.1,-6.1,24,79,79
2020-09-17 03:28:46.6479,172.8,136,79,78.7,-8.9,20.33,65,-5250,-5250,0,79,79
2020-09-17 03:28:46.8977,172.8,136,79,78.7,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:47.1484,172.8,136,79,78.7,-8.9,20.32,63,50,50,0,79,79
2020-09-17 03:28:47.3998,172.8,136,79,78.7,-8.9,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:28:47.6512,172.8,136,79,78.7,-9,20.31,52,4,3.97,0,79,79
2020-09-17 03:28:47.9026,172.8,136,79,78.7,-9,20.33,6,-5260,24.8,4,79,79
2020-09-17 03:28:48.1540,172.8,136,79,78.7,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:48.4054,172.8,136,79,78.7,-8.9,20.33,1,782.3,-6.4,23.5,79,79
2020-09-17 03:28:48.6568,172.8,136,79,78.7,-9,20.33,2,781.9,-5.9,24,79,79
2020-09-17 03:28:48.9082,172.8,136,79,78.7,-9,20.32,61,784.1,776.5,0,79,79
2020-09-17 03:28:49.1596,172.8,136,79,78.7,-9,20.32,62,425,425,0,79,79
2020-09-17 03:28:49.4110,172.8,136,79,78.7,-8.9,20.32,64,10.9,11,0,79,79
2020-09-17 03:28:49.6624,172.8,136,79,78.7,-9,20.32,3,782.3,-6.4,23,79,79
2020-09-17 03:28:49.9138,172.8,136,79,78.7,-9,20.32,4,781.9,-5.9,23,79,79
2020-09-17 03:28:50.1652,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:50.4133,172.8,136,79,78.7,-9,20.32,66,5280,5280,0,79,79
2020-09-17 03:28:50.6606,172.8,136,79,78.7,-9,20.31,1,782.3,-6.4,23.5,79,79
2020-09-17 03:28:50.9079,172.8,136,79,78.7,-9,20.32,2,781.9,-5.9,24,79,79
2020-09-17 03:28:51.1552,172.8,136,79,78.7,-9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:28:51.4025,172.8,136,79,78.7,-8.9,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:51.6498,172.8,136,79,78.7,-9,20.33,63,50,50,0,79,79
2020-09-17 03:28:51.8972,172.8,136,79,78.7,-9,20.33,67,24.8,24.9,0,79,79
2020-09-17 03:28:52.1445,172.8,136,79,78.7,-9,20.32,52,4,3.98,0,79,79
2020-09-17 03:28:52.3941,172.8,136,79,78.7,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:28:52.6466,172.8,136,79,78.7,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:52.8991,172.8,136,79,78.7,-9.1,20.33,1,782.3,-6.4,23.5,79,79
2020-09-17 03:28:53.1516,172.8,136,79,78.7,-9.1,20.32,2,781.9,-5.9,24,79,79
2020-09-17 03:28:53.4021,172.8,136,79,78.7,-9,20.33,61,784.1,776.5,0,79,79
2020-09-17 03:28:53.6494,172.8,136,79,78.7,-8.9,20.33,62,425,425,0,79,79
2020-09-17 03:28:53.8968,172.8,136,79,78.7,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:28:54.1441,172.8,136,79,78.7,-9,20.33,3,782.3,-6.4,23,79,79
2020-09-17 03:28:54.3937,172.8,136,79,78.7,-8.9,20.32,4,781.9,-5.9,23,79,79
2020-09-17 03:28:54.6463,172.8,136,79,78.7,-8.9,20.34,65,-5250,-5260,0,79,79
2020-09-17 03:28:54.8989,172.8,136,79,78.7,-9,20.32,66,5270,5280,0,79,79
2020-09-17 03:28:55.1515,172.8,136,79,78.7,-9.1,20.32,1,782.3,-6.4,23.5,79,79
2020-09-17 03:28:55.4030,172.8,136,79,78.7,-9,20.32,2,781.9,-5.9,24,79,79
2020-09-17 03:28:55.6504,172.8,136,79,78.7,-8.9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:28:55.8977,172.8,136,79,78.7,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:28:56.1451,172.8,136,79,78.7,-9,20.32,63,50,50,0,79,79
2020-09-17 03:28:56.3935,172.8,136,79,78.7,-9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:28:56.6460,172.8,136,79,78.7,-8.9,20.32,52,4,3.97,0,79,79
2020-09-17 03:28:56.8984,172.8,136,79,78.7,-8.9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:28:57.1508,172.8,136,79,78.7,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:28:57.4031,172.8,136,79,78.7,-9,20.32,1,782.3,-6.4,23.5,79,79
2020-09-17 03:28:57.6505,172.8,136,79,78.7,-9,20.33,2,781.9,-6.1,24,79,79
2020-09-17 03:28:57.8979,172.8,136,79,78.7,-9,20.33,61,784.1,776.5,0,79,79
2020-09-17 03:28:58.1453,172.8,136,79,78.7,-9,20.33,62,425,425,0,79,79
2020-09-17 03:28:58.3927,172.8,136,79,78.7,-9,20.33,64,10.8,11,0,79,79
2020-09-17 03:28:58.6399,172.8,136,79,78.7,-8.9,20.34,3,782.3,-6.4,23,79,79
2020-09-17 03:28:58.8872,172.8,136,79,78.7,-8.9,20.32,4,781.9,-6.1,23,79,79
2020-09-17 03:28:59.1344,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:28:59.3817,172.8,136,79,78.7,-9,20.32,66,5270,5270,0,79,79
2020-09-17 03:28:59.6298,172.8,136,79,78.7,-9,20.32,1,782.3,-6.4,23.5,79,79
2020-09-17 03:28:59.8785,172.8,136,79,78.7,-9,20.32,2,781.9,-6.1,24,79,79
2020-09-17 03:29:00.1272,172.8,136,79,78.7,-9,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:29:00.3759,172.8,136,79,78.7,-9,20.34,51,4,3.98,0,79,79
2020-09-17 03:29:00.6255,172.8,136,79,78.7,-9,20.32,63,50,50,0,79,79
2020-09-17 03:29:00.8779,172.8,136,79,78.7,-8.9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:29:01.1304,172.8,136,79,78.7,-9,20.32,52,4,3.97,0,79,79
2020-09-17 03:29:01.3829,172.8,136,79,78.7,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:29:01.6354,172.8,136,79,78.7,-9,20.33,7,-5250,24.9,4,79,79
2020-09-17 03:29:01.8874,172.8,136,79,78.7,-8.9,20.32,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:02.1394,172.8,136,79,78.7,-9.1,20.32,2,781.9,-6.1,24,79,79
2020-09-17 03:29:02.3915,172.8,136,79,78.7,-9,20.32,61,784.1,776.6,0,79,79
2020-09-17 03:29:02.6435,172.8,136,79,78.7,-8.9,20.32,62,425,425,0,79,79
2020-09-17 03:29:02.8929,172.8,136,79,78.7,-8.9,20.33,64,10.8,11,0,79,79
2020-09-17 03:29:03.1422,172.8,136,79,78.7,-9,20.32,3,782.3,-6.4,23,79,79
2020-09-17 03:29:03.3915,172.8,136,79,78.7,-9,20.33,4,781.9,-6.1,23,79,79
2020-09-17 03:29:03.6410,172.8,136,79,78.7,-8.9,20.33,65,-5250,-5260,0,79,79
2020-09-17 03:29:03.8938,172.8,136,79,78.7,-9,20.32,66,5280,5280,0,79,79
2020-09-17 03:29:04.1466,172.8,136,79,78.7,-9,20.33,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:04.3994,172.8,136,79,78.7,-9,20.31,2,781.9,-6.1,24,79,79
2020-09-17 03:29:04.6522,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:29:04.9024,172.8,136,79,78.7,-8.9,20.32,51,4,3.98,0,79,79
2020-09-17 03:29:05.1520,172.8,136,79,78.7,-9,20.33,63,50,50,0,79,79
2020-09-17 03:29:05.4017,172.8,136,79,78.7,-9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:29:05.6513,172.8,136,79,78.7,-8.9,20.33,52,4,3.98,0,79,79
2020-09-17 03:29:05.9000,172.8,136,79,78.7,-8.9,20.32,6,-5250,24.8,4,79,79
2020-09-17 03:29:06.1474,172.8,136,79,78.7,-9,20.33,7,-5260,24.9,4,79,79
2020-09-17 03:29:06.3948,172.8,136,79,78.7,-9.1,20.32,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:06.6422,172.8,136,79,78.7,-9,20.32,2,781.9,-6.1,24,79,79
2020-09-17 03:29:06.8907,172.8,136,79,78.7,-9,20.32,61,784,776.6,0,79,79
2020-09-17 03:29:07.1432,172.8,136,79,78.7,-9,20.33,62,425,425,0,79,79
2020-09-17 03:29:07.3957,172.8,136,79,78.7,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:29:07.6483,172.8,136,79,78.7,-9,20.33,3,782.3,-6.4,23,79,79
2020-09-17 03:29:07.8999,172.8,136,79,78.7,-8.9,20.32,4,781.9,-6.1,23,79,79
2020-09-17 03:29:08.1473,172.8,136,79,78.7,-9,20.32,65,-5260,-5250,0,79,79
2020-09-17 03:29:08.3946,172.8,136,79,78.7,-9,20.33,66,5270,5270,0,79,79
2020-09-17 03:29:08.6420,172.8,136,79,78.7,-9,20.32,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:08.8895,172.8,136,79,78.7,-9,20.32,2,781.9,-6.1,24,79,79
2020-09-17 03:29:09.1420,172.8,136,79,78.7,-9,20.32,65,-5260,-5260,0,79,79
2020-09-17 03:29:09.3945,172.8,136,79,78.7,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:29:09.6470,172.8,136,79,78.7,-9,20.33,63,50,50,0,79,79
2020-09-17 03:29:09.8995,172.8,136,79,78.7,-9,20.32,67,24.8,24.9,0,79,79
2020-09-17 03:29:10.1520,172.8,136,79,78.7,-9,20.36,52,4,3.97,0,79,79
2020-09-17 03:29:10.4045,172.8,136,79,78.7,-9,20.32,6,-5260,24.8,4,79,79
2020-09-17 03:29:10.6570,172.8,136,79,78.7,-9,20.32,7,-5260,24.9,4,79,79
2020-09-17 03:29:10.9095,172.8,136,79,78.7,-9,20.32,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:11.1613,172.8,136,79,78.7,-9,20.32,2,781.8,-6.1,24,79,79
2020-09-17 03:29:11.4111,172.8,136,79,78.7,-9.1,20.32,61,784.1,776.5,0,79,79
2020-09-17 03:29:11.6609,172.8,136,79,78.7,-9,20.32,62,425,425,0,79,79
2020-09-17 03:29:11.9106,172.8,136,79,78.7,-9,20.32,64,10.9,11,0,79,79
2020-09-17 03:29:12.1598,172.8,136,79,78.7,-8.9,20.32,3,782.2,-6.4,23,79,79
2020-09-17 03:29:12.4072,172.8,136,79,78.7,-9,20.3,4,781.8,-6.1,23,79,79
2020-09-17 03:29:12.6546,172.8,136,79,78.7,-9,20.32,65,-5260,-5250,0,79,79
2020-09-17 03:29:12.9020,172.8,136,79,78.7,-9,20.33,66,5260,5260,0,79,79
2020-09-17 03:29:13.1506,172.8,136,79,78.7,-8.9,20.33,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:13.4031,172.8,136,79,78.7,-9,20.32,2,781.8,-6.1,24,79,79
2020-09-17 03:29:13.6555,172.8,136,79,78.7,-9.1,20.33,65,-5260,-5260,0,79,79
2020-09-17 03:29:13.9080,172.8,136,79,78.7,-9,20.32,51,4,3.98,0,79,79
2020-09-17 03:29:14.1595,172.8,136,79,78.7,-8.9,20.32,63,50,50,0,79,79
2020-09-17 03:29:14.4069,172.8,136,79,78.7,-9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:29:14.6544,172.8,136,79,78.7,-9,20.13,52,4,3.97,0,79,79
2020-09-17 03:29:14.9018,172.8,136,79,78.7,-8.9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:29:15.1498,172.8,136,79,78.7,-8.9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:29:15.3995,172.8,136,79,78.7,-9,20.12,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:15.6493,172.8,136,79,78.7,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:29:15.8990,172.8,136,79,78.7,-9,20.13,61,784,776.5,0,79,79
2020-09-17 03:29:16.1488,172.8,136,79,78.7,-9,20.13,62,425,425,0,79,79
2020-09-17 03:29:16.3986,172.8,136,79,78.7,-9,20.13,64,10.9,11,0,79,79
2020-09-17 03:29:16.6484,172.8,136,79,78.7,-9,20.15,3,782.2,-6.4,23,79,79
2020-09-17 03:29:16.8982,172.8,136,79,78.7,-9,20.14,4,781.8,-6.1,23,79,79
2020-09-17 03:29:17.1481,172.8,136,79,78.7,-8.9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:17.3980,172.8,136,79,78.7,-8.9,20.12,66,5270,5270,0,79,79
2020-09-17 03:29:17.6505,172.8,136,79,78.7,-9,20.13,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:17.9030,172.8,136,79,78.7,-9,20.12,2,782,-6.1,24,79,79
2020-09-17 03:29:18.1555,172.8,136,79,78.7,-9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:29:18.4080,172.8,136,79,78.7,-9,20.13,51,4,3.98,0,79,79
2020-09-17 03:29:18.6583,172.8,136,79,78.7,-9.1,20.12,63,50,50,0,79,79
2020-09-17 03:29:18.9086,172.8,136,79,78.7,-9.1,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:29:19.1590,172.8,136,79,78.7,-9,20.12,52,4,3.98,0,79,79
2020-09-17 03:29:19.4092,172.8,136,79,78.7,-8.9,20.13,6,-5250,24.8,4,79,79
2020-09-17 03:29:19.6566,172.8,136,79,78.7,-9,20.12,7,-5250,24.9,4,79,79
2020-09-17 03:29:19.9039,172.8,136,79,78.7,-9,20.13,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:20.1513,172.8,136,79,78.7,-9,20.12,2,782,-6.1,24,79,79
2020-09-17 03:29:20.3987,172.8,136,79,78.7,-8.9,20.13,61,784,776.4,0,79,79
2020-09-17 03:29:20.6461,172.8,136,79,78.7,-9.1,20.13,62,425,425,0,79,79
2020-09-17 03:29:20.8934,172.8,136,79,78.7,-9.1,20.13,64,10.9,11,0,79,79
2020-09-17 03:29:21.1408,172.8,136,79,78.7,-9,20.13,3,782.2,-6.4,23,79,79
2020-09-17 03:29:21.3881,172.8,136,79,78.7,-8.9,20.12,4,782,-6.1,23,79,79
2020-09-17 03:29:21.6367,172.8,136,79,78.7,-8.9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:29:21.8891,172.8,136,79,78.7,-9,20.13,66,5290,5290,0,79,79
2020-09-17 03:29:22.1415,172.8,136,79,78.7,-9,20.13,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:22.3940,172.8,136,79,78.7,-8.9,20.12,2,782,-6.1,24,79,79
2020-09-17 03:29:22.6464,172.8,136,79,78.7,-8.9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:29:22.8989,172.8,136,79,78.7,-9.1,20.13,51,4,3.98,0,79,79
2020-09-17 03:29:23.1513,172.8,136,79,78.7,-9.1,20.13,63,50,50,0,79,79
2020-09-17 03:29:23.4038,172.8,136,79,78.7,-9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:29:23.6562,172.8,136,79,78.7,-9,20.13,52,4,3.98,0,79,79
2020-09-17 03:29:23.9052,172.8,136,79,78.7,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:29:24.1542,172.8,136,79,78.7,-9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:29:24.4032,172.8,136,79,78.7,-8.9,20.13,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:24.6522,172.8,136,79,78.7,-8.9,20.12,2,781.8,-6.1,24,79,79
2020-09-17 03:29:24.9041,172.8,136,79,78.7,-9,20.12,61,784.1,776.5,0,79,79
2020-09-17 03:29:25.1565,172.8,136,79,78.7,-9,20.12,62,425,425,0,79,79
2020-09-17 03:29:25.4090,172.8,136,79,78.7,-9,20.13,64,10.9,11,0,79,79
2020-09-17 03:29:25.6615,172.8,136,79,78.7,-9,20.12,3,782.2,-6.4,23,79,79
2020-09-17 03:29:25.9124,172.8,136,79,78.7,-9,20.13,4,781.8,-6.1,23,79,79
2020-09-17 03:29:26.1614,172.8,136,79,78.7,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:26.4103,172.8,136,79,78.7,-8.9,20.13,66,5290,5290,0,79,79
2020-09-17 03:29:26.6593,172.8,136,79,78.7,-8.9,20.13,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:26.9082,172.8,136,79,78.7,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:29:27.1572,172.8,136,79,78.7,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:27.4061,172.8,136,79,78.7,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:29:27.6550,172.8,136,79,78.7,-9,20.13,63,50,50,0,79,79
2020-09-17 03:29:27.9039,172.8,136,79,78.7,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:29:28.1513,172.8,136,79,78.7,-9.1,20.13,52,4,3.98,0,79,79
2020-09-17 03:29:28.3986,172.8,136,79,78.7,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:29:28.6460,172.8,136,79,78.7,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:29:28.8934,172.8,136,79,78.7,-9,20.14,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:29.1460,172.8,136,79,78.7,-9,20.12,2,781.8,-6.1,24,79,79
2020-09-17 03:29:29.3985,172.8,136,79,78.7,-9,20.13,61,784,776.5,0,79,79
2020-09-17 03:29:29.6510,172.8,136,79,78.7,-8.9,20.13,62,425,425,0,79,79
2020-09-17 03:29:29.9036,172.8,136,79,78.7,-9,20.12,64,10.9,11.1,0,79,79
2020-09-17 03:29:30.1559,172.8,136,79,78.7,-9.1,20.13,3,782.2,-6.4,23,79,79
2020-09-17 03:29:30.4082,172.8,136,79,78.7,-9.1,20.12,4,781.8,-6.1,23,79,79
2020-09-17 03:29:30.6605,172.8,136,79,78.7,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:30.9128,172.8,136,79,78.7,-8.9,20.13,66,5290,5290,0,79,79
2020-09-17 03:29:31.1653,172.8,136,79,78.7,-9,20.13,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:31.4178,172.8,136,79,78.7,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:29:31.6703,172.8,136,79,78.7,-8.9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:29:31.9228,172.8,136,79,78.7,-8.9,20.13,51,4,3.98,0,79,79
2020-09-17 03:29:32.1722,172.8,136,79,78.7,-9,20.13,63,50,50,0,79,79
2020-09-17 03:29:32.4196,172.8,136,79,78.7,-9,20.11,67,24.8,24.9,0,79,79
2020-09-17 03:29:32.6669,172.8,136,79,78.7,-9,20.12,52,4,3.97,0,79,79
2020-09-17 03:29:32.9143,172.8,136,79,78.7,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:29:33.1629,172.8,136,79,78.7,-9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:29:33.4153,172.8,136,79,78.7,-9,20.13,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:33.6677,172.8,136,79,78.7,-8.9,20.12,2,781.8,-6.1,24,79,79
2020-09-17 03:29:33.9200,172.8,136,79,78.7,-8.9,20.13,61,783.9,776.4,0,79,79
2020-09-17 03:29:34.1722,172.8,136,79,78.7,-9,20.14,62,425,425,0,79,79
2020-09-17 03:29:34.4236,172.8,136,79,78.7,-9,20.12,64,10.9,11.1,0,79,79
2020-09-17 03:29:34.6749,172.8,136,79,78.7,-9,20.12,3,782.3,-6.4,23,79,79
2020-09-17 03:29:34.9263,172.8,136,79,78.7,-9,20.13,4,781.8,-6.1,23,79,79
2020-09-17 03:29:35.1776,172.8,136,79,78.7,-9.1,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:35.4256,172.8,136,79,78.7,-9.1,20.14,66,5290,5290,0,79,79
2020-09-17 03:29:35.6730,172.8,136,79,78.7,-8.9,20.12,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:35.9204,172.8,136,79,78.7,-8.9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:29:36.1679,172.8,136,79,78.7,-8.9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:36.4173,172.8,136,79,78.7,-9,20.13,51,4,3.98,0,79,79
2020-09-17 03:29:36.6671,172.8,136,79,78.7,-9,20.13,63,50,50,0,79,79
2020-09-17 03:29:36.9169,172.8,136,79,78.7,-8.9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:29:37.1666,172.8,136,79,78.7,-9,20.13,52,4,3.97,0,79,79
2020-09-17 03:29:37.4184,172.8,136,79,78.7,-9.1,20.13,6,-5260,24.8,4,79,79
2020-09-17 03:29:37.6706,172.8,136,79,78.7,-9.1,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:29:37.9228,172.8,136,79,78.7,-8.9,20.13,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:38.1750,172.8,136,79,78.7,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:29:38.4260,172.8,136,79,78.7,-9,20.13,61,784,776.5,0,79,79
2020-09-17 03:29:38.6768,172.8,136,79,78.7,-9,20.13,62,425,425,0,79,79
2020-09-17 03:29:38.9275,172.8,136,79,78.7,-8.9,20.13,64,10.9,11,0,79,79
2020-09-17 03:29:39.1783,172.8,136,79,78.7,-9,20.13,3,782.3,-6.4,23,79,79
2020-09-17 03:29:39.4284,172.8,136,79,78.7,-9,20.13,4,781.8,-6.1,23,79,79
2020-09-17 03:29:39.6778,172.8,136,79,78.7,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:39.9271,172.8,136,79,78.7,-9,20.12,66,5280,5280,0,79,79
2020-09-17 03:29:40.1764,172.8,136,79,78.7,-9,20.12,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:40.4258,172.8,136,79,78.7,-9,20.11,2,781.8,-6.1,24,79,79
2020-09-17 03:29:40.6765,172.8,136,79,78.7,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:40.9271,172.8,136,79,78.7,-8.9,20.12,51,4,3.98,0,79,79
2020-09-17 03:29:41.1778,172.8,136,79,78.7,-8.9,20.13,63,50,50,0,79,79
2020-09-17 03:29:41.4284,172.8,135.9,79,78.65,-8.9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:29:41.6758,172.8,135.9,79,78.65,-9,20.13,52,4,3.98,0,79,79
2020-09-17 03:29:41.9233,172.8,135.9,79,78.65,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:29:42.1707,172.8,135.9,79,78.65,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:29:42.4182,172.8,135.9,79,78.65,-9,20.13,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:42.6655,172.8,135.9,79,78.65,-9,20.12,2,781.8,-6.1,24,79,79
2020-09-17 03:29:42.9127,172.8,135.9,79,78.65,-8.9,20.13,61,783.9,776.4,0,79,79
2020-09-17 03:29:43.1600,172.8,135.9,79,78.65,-8.9,20.13,62,425,425,0,79,79
2020-09-17 03:29:43.4072,172.8,135.9,79,78.65,-8.9,20.12,64,10.9,11,0,79,79
2020-09-17 03:29:43.6578,172.8,135.9,79,78.65,-9,20.12,3,782.3,-6.4,23,79,79
2020-09-17 03:29:43.9103,172.8,135.9,79,78.65,-9,20.12,4,781.8,-6.1,23,79,79
2020-09-17 03:29:44.1628,172.8,135.9,79,78.65,-8.9,20.13,65,-5250,-5260,0,79,79
2020-09-17 03:29:44.4154,172.8,135.9,79,78.65,-9,20.13,66,5280,5280,0,79,79
2020-09-17 03:29:44.6678,172.8,135.9,79,78.65,-9.1,20.13,1,782.3,-6.4,23.5,79,79
2020-09-17 03:29:44.9203,172.8,135.9,79,78.65,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:29:45.1727,172.8,135.9,79,78.65,-8.9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:45.4251,172.8,135.9,79,78.65,-8.9,20.13,51,4,3.98,0,79,79
2020-09-17 03:29:45.6763,172.8,135.9,79,78.65,-9,20.12,63,50,50,0,79,79
2020-09-17 03:29:45.9237,172.8,135.9,79,78.65,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:29:46.1711,172.8,135.9,79,78.65,-8.9,20.14,52,4,3.98,0,79,79
2020-09-17 03:29:46.4185,172.8,135.9,79,78.65,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:29:46.6659,172.8,135.9,79,78.65,-9.1,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:29:46.9161,172.8,135.9,79,78.65,-9.1,20.12,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:47.1669,172.8,135.9,79,78.65,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:29:47.4177,172.8,135.9,79,78.65,-9,20.12,61,783.9,776.4,0,79,79
2020-09-17 03:29:47.6685,172.8,135.9,79,78.65,-9,20.13,62,425,425,0,79,79
2020-09-17 03:29:47.9165,172.8,135.9,79,78.65,-9,20.13,64,10.9,11.1,0,79,79
2020-09-17 03:29:48.1638,172.8,135.9,79,78.65,-8.9,20.12,3,782.2,-6.4,23,79,79
2020-09-17 03:29:48.4111,172.8,135.9,79,78.65,-8.9,20.13,4,781.8,-6.1,23,79,79
2020-09-17 03:29:48.6584,172.8,135.9,79,78.65,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:48.9099,172.8,135.9,79,78.65,-9,20.13,66,5280,5280,0,79,79
2020-09-17 03:29:49.1624,172.8,135.9,79,78.65,-9,20.12,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:49.4149,172.8,135.9,79,78.65,-9,20.12,2,781.8,-6.1,24,79,79
2020-09-17 03:29:49.6674,172.8,135.9,79,78.65,-9,20.12,65,-5260,-5270,0,79,79
2020-09-17 03:29:49.9193,172.8,135.9,79,78.65,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:29:50.1704,172.8,135.9,79,78.65,-8.9,20.14,63,50,50,0,79,79
2020-09-17 03:29:50.4214,172.8,135.9,79,78.65,-8.9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:29:50.6725,172.8,135.9,79,78.65,-9,20.13,52,4,3.97,0,79,79
2020-09-17 03:29:50.9234,172.8,135.9,79,78.65,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:29:51.1707,172.8,135.9,79,78.65,-9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:29:51.4181,172.8,135.9,79,78.65,-9,20.12,1,782.2,-6.4,23.5,79,79
2020-09-17 03:29:51.6654,172.8,135.9,79,78.65,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:29:51.9130,172.8,135.9,79,78.65,-9,20.15,61,784,776.3,0,79,79
2020-09-17 03:29:52.1647,172.8,135.9,79,78.65,-9,20.12,62,425,425,0,79,79
2020-09-17 03:29:52.4164,172.8,135.9,79,78.65,-8.9,20.13,64,10.9,11.1,0,79,79
2020-09-17 03:29:52.6681,172.8,135.9,79,78.65,-8.9,20.12,3,782.2,-6.4,23,79,79
2020-09-17 03:29:52.9198,172.8,135.9,79,78.65,-9,20.13,4,781.8,-6.1,23,79,79
2020-09-17 03:29:53.1697,172.8,135.9,79,78.65,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:53.4196,172.8,135.9,79,78.65,-8.9,20.13,66,5280,5280,0,79,79
2020-09-17 03:29:53.6695,172.8,135.9,79,78.65,-9,20.12,1,782.1,-6.4,23.5,79,79
2020-09-17 03:29:53.9194,172.8,135.9,79,78.65,-9.1,20.12,2,781.7,-6.1,24,79,79
2020-09-17 03:29:54.1668,172.8,135.9,79,78.65,-9.1,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:54.4142,172.8,135.9,79,78.65,-8.9,20.12,51,4,3.98,0,79,79
2020-09-17 03:29:54.6616,172.8,135.9,79,78.65,-9,20.13,63,50,50,0,79,79
2020-09-17 03:29:54.9090,172.8,135.9,79,78.65,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:29:55.1576,172.8,135.9,79,78.65,-9,20.12,52,4,3.98,0,79,79
2020-09-17 03:29:55.4069,172.8,135.9,79,78.65,-8.9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:29:55.6562,172.8,135.9,79,78.65,-9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:29:55.9055,172.8,135.9,79,78.65,-9,20.13,1,782.1,-6.4,23.5,79,79
2020-09-17 03:29:56.1556,172.8,135.9,79,78.65,-9.1,20.12,2,781.7,-6.1,24,79,79
2020-09-17 03:29:56.4081,172.8,135.9,79,78.65,-9.1,20.14,61,783.8,776.3,0,79,79
2020-09-17 03:29:56.6606,172.8,135.9,79,78.65,-9,20.12,62,425,425,0,79,79
2020-09-17 03:29:56.9131,172.8,135.9,79,78.65,-9,20.12,64,10.9,11,0,79,79
2020-09-17 03:29:57.1652,172.8,135.9,79,78.65,-9,20.13,3,782.1,-6.4,23,79,79
2020-09-17 03:29:57.4161,172.8,135.9,79,78.65,-8.9,20.13,4,781.7,-6.1,23,79,79
2020-09-17 03:29:57.6670,172.8,135.9,79,78.65,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:29:57.9179,172.8,135.9,79,78.65,-9,20.12,66,5280,5280,0,79,79
2020-09-17 03:29:58.1688,172.8,135.9,79,78.65,-9,20.13,1,782.1,-6.4,23.5,79,79
2020-09-17 03:29:58.4167,172.8,135.9,79,78.65,-9,20.12,2,781.7,-6.1,24,79,79
2020-09-17 03:29:58.6641,172.8,135.9,79,78.65,-9,20.13,65,-5260,-5270,0,79,79
2020-09-17 03:29:58.9114,172.8,135.9,79,78.65,-9,20.13,51,4,3.98,0,79,79
2020-09-17 03:29:59.1587,172.8,135.9,79,78.65,-9,20.12,63,50,50,0,79,79
2020-09-17 03:29:59.4104,172.8,135.9,79,78.65,-8.9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:29:59.6629,172.8,135.9,79,78.65,-8.9,20.13,52,4,3.98,0,79,79
2020-09-17 03:29:59.9155,172.8,135.9,79,78.65,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:30:00.1680,172.8,135.9,79,78.65,-9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:30:00.4164,172.8,135.9,79,78.65,-9,20.13,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:00.6638,172.8,135.9,79,78.65,-8.9,20.13,2,781.7,-6.1,24,79,79
2020-09-17 03:30:00.9113,172.8,135.9,79,78.65,-9,20.13,61,784,776.5,0,79,79
2020-09-17 03:30:01.1587,172.8,135.9,79,78.65,-9,20.12,62,425,425,0,79,79
2020-09-17 03:30:01.4060,172.8,135.9,79,78.65,-9,20.13,64,10.9,11,0,79,79
2020-09-17 03:30:01.6531,172.8,135.9,79,78.65,-8.9,20.13,3,782.1,-6.4,23,79,79
2020-09-17 03:30:01.9003,172.8,135.9,79,78.65,-8.9,20.13,4,781.8,-6.1,23,79,79
2020-09-17 03:30:02.1474,172.8,135.9,79,78.65,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:02.3948,172.8,135.9,79,78.65,-8.9,20.13,66,5280,5280,0,79,79
2020-09-17 03:30:02.6473,172.8,135.9,79,78.65,-8.9,20.12,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:02.8999,172.8,135.9,79,78.65,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:30:03.1524,172.8,135.9,79,78.65,-9.1,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:30:03.4049,172.8,135.9,79,78.65,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:30:03.6536,172.8,135.9,79,78.65,-8.9,20.13,63,50,50,0,79,79
2020-09-17 03:30:03.9022,172.8,135.9,79,78.65,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:30:04.1509,172.8,135.9,79,78.65,-9,20.12,52,4,3.98,0,79,79
2020-09-17 03:30:04.3995,172.8,135.9,79,78.65,-9,20.13,6,-5260,24.8,4,79,79
2020-09-17 03:30:04.6479,172.8,135.9,79,78.65,-8.9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:30:04.8961,172.8,135.9,79,78.65,-8.9,20.13,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:05.1443,172.8,135.9,79,78.65,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:30:05.3925,172.8,135.9,79,78.65,-9.1,20.13,61,784,776.3,0,79,79
2020-09-17 03:30:05.6432,172.8,135.9,79,78.65,-9,20.12,62,425,425,0,79,79
2020-09-17 03:30:05.8957,172.8,135.9,79,78.65,-9,20.12,64,10.9,11,0,79,79
2020-09-17 03:30:06.1482,172.8,135.9,79,78.65,-9,20.13,3,782.1,-6.4,23,79,79
2020-09-17 03:30:06.4007,172.8,135.9,79,78.65,-9,20.12,4,781.8,-6.1,23,79,79
2020-09-17 03:30:06.6532,172.8,135.9,79,78.65,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:06.9057,172.8,135.9,79,78.65,-8.9,20.12,66,5280,5280,0,79,79
2020-09-17 03:30:07.1581,172.8,135.9,79,78.65,-9,20.13,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:07.4106,172.8,135.9,79,78.65,-9,20.13,2,781.8,-6.1,24,79,79
2020-09-17 03:30:07.6631,172.8,135.9,79,78.65,-9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:30:07.9156,172.8,135.9,79,78.65,-9,20.13,51,4,3.98,0,79,79
2020-09-17 03:30:08.1682,172.8,135.9,79,78.65,-9.1,20.12,63,50,50,0,79,79
2020-09-17 03:30:08.4207,172.8,135.9,79,78.65,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:30:08.6732,172.8,135.9,79,78.65,-9,20.12,52,4,3.98,0,79,79
2020-09-17 03:30:08.9214,172.8,135.9,79,78.65,-8.9,20.13,6,-5260,24.8,4,79,79
2020-09-17 03:30:09.1689,172.8,135.9,79,78.65,-8.9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:30:09.4163,172.8,135.8,79,78.59,-9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:30:09.6637,172.8,135.8,79,78.59,-9,20.12,2,781.7,-6.1,24,79,79
2020-09-17 03:30:09.9112,172.8,135.8,79,78.59,-8.9,20.13,61,783.9,776.3,0,79,79
2020-09-17 03:30:10.1586,172.8,135.8,79,78.59,-9,20.13,62,425,425,0,79,79
2020-09-17 03:30:10.4060,172.8,135.8,79,78.59,-9.1,20.13,64,10.9,11.1,0,79,79
2020-09-17 03:30:10.6534,172.8,135.8,79,78.59,-9,20.12,3,782,-6.4,23,79,79
2020-09-17 03:30:10.9008,172.8,135.8,79,78.59,-8.9,20.12,4,781.7,-6.1,23,79,79
2020-09-17 03:30:11.1482,172.8,135.8,79,78.59,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:11.3956,172.8,135.8,79,78.59,-9,20.12,66,5280,5280,0,79,79
2020-09-17 03:30:11.6430,172.8,135.8,79,78.59,-9,20.12,1,782,-6.4,23.5,79,79
2020-09-17 03:30:11.8906,172.8,135.8,79,78.59,-8.9,20.12,2,781.7,-6.1,24,79,79
2020-09-17 03:30:12.1431,172.8,135.8,79,78.59,-8.9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:12.3956,172.8,135.8,79,78.59,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:30:12.6481,172.8,135.8,79,78.59,-9.1,20.12,63,50,50,0,79,79
2020-09-17 03:30:12.9007,172.8,135.8,79,78.59,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:30:13.1532,172.8,135.8,79,78.59,-9,20.13,52,4,3.98,0,79,79
2020-09-17 03:30:13.4057,172.8,135.8,79,78.59,-9,20.14,6,-5260,24.8,4,79,79
2020-09-17 03:30:13.6582,172.8,135.8,79,78.59,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:30:13.9108,172.8,135.8,79,78.59,-8.9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:30:14.1581,172.8,135.8,79,78.59,-8.9,20.13,2,781.7,-6.1,24,79,79
2020-09-17 03:30:14.4055,172.8,135.8,79,78.59,-9,20.13,61,784,776.3,0,79,79
2020-09-17 03:30:14.6528,172.8,135.8,79,78.59,-9,20.14,62,425,425,0,79,79
2020-09-17 03:30:14.9003,172.8,135.8,79,78.59,-9.1,20.12,64,10.9,11,0,79,79
2020-09-17 03:30:15.1529,172.8,135.8,79,78.59,-9,20.12,3,782,-6.4,23,79,79
2020-09-17 03:30:15.4054,172.8,135.8,79,78.59,-9,20.12,4,781.7,-6.1,23,79,79
2020-09-17 03:30:15.6580,172.8,135.8,79,78.59,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:15.9105,172.8,135.8,79,78.59,-9,20.12,66,5280,5280,0,79,79
2020-09-17 03:30:16.1598,172.8,135.8,79,78.59,-8.9,20.12,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:16.4072,172.8,135.8,79,78.59,-8.9,20.09,2,781.7,-6.1,24,79,79
2020-09-17 03:30:16.6547,172.8,135.8,79,78.59,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:16.9021,172.8,135.8,79,78.59,-9,20.13,51,4,3.98,0,79,79
2020-09-17 03:30:17.1495,172.8,135.8,79,78.59,-9,20.12,63,50,50,0,79,79
2020-09-17 03:30:17.3968,172.8,135.8,79,78.59,-9.1,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:30:17.6442,172.8,135.8,79,78.59,-9.1,20.13,52,4,3.97,0,79,79
2020-09-17 03:30:17.8915,172.8,135.8,79,78.59,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:30:18.1399,172.8,135.8,79,78.59,-8.9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:30:18.3925,172.8,135.8,79,78.59,-8.9,20.13,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:18.6452,172.8,135.8,79,78.59,-9,20.13,2,781.7,-6.1,24,79,79
2020-09-17 03:30:18.8978,172.8,135.8,79,78.59,-9,20.12,61,784,776.3,0,79,79
2020-09-17 03:30:19.1505,172.8,135.8,79,78.59,-9,20.12,62,425,425,0,79,79
2020-09-17 03:30:19.4003,172.8,135.8,79,78.59,-8.9,20.13,64,10.9,11,0,79,79
2020-09-17 03:30:19.6496,172.8,135.8,79,78.59,-9,20.13,3,782.1,-6.4,23,79,79
2020-09-17 03:30:19.8989,172.8,135.8,79,78.59,-9,20.12,4,781.7,-6.1,23,79,79
2020-09-17 03:30:20.1482,172.8,135.8,79,78.59,-8.9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:30:20.3957,172.8,135.8,79,78.59,-8.9,20.13,66,5270,5270,0,79,79
2020-09-17 03:30:20.6431,172.8,135.8,79,78.59,-9,20.14,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:20.8904,172.8,135.8,79,78.59,-9,20.12,2,781.7,-6.1,24,79,79
2020-09-17 03:30:21.1377,172.8,135.8,79,78.59,-8.9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:30:21.3882,172.8,135.8,79,78.59,-8.9,20.13,51,4,3.98,0,79,79
2020-09-17 03:30:21.6407,172.8,135.8,79,78.59,-9,20.12,63,50,50,0,79,79
2020-09-17 03:30:21.8932,172.8,135.8,79,78.59,-9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:30:22.1457,172.8,135.8,79,78.59,-8.9,20.13,52,4,3.97,0,79,79
2020-09-17 03:30:22.3982,172.8,135.8,79,78.59,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:30:22.6508,172.8,135.8,79,78.59,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:30:22.9033,172.8,135.8,79,78.59,-9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:30:23.1558,172.8,135.8,79,78.59,-8.9,20.13,2,781.7,-6.1,24,79,79
2020-09-17 03:30:23.4083,172.8,135.8,79,78.59,-8.9,20.12,61,783.9,776.3,0,79,79
2020-09-17 03:30:23.6608,172.8,135.8,79,78.59,-9,20.13,62,425,425,0,79,79
2020-09-17 03:30:23.9134,172.8,135.8,79,78.59,-9,20.13,64,10.9,11.1,0,79,79
2020-09-17 03:30:24.1659,172.8,135.8,79,78.59,-9,20.12,3,782,-6.4,23,79,79
2020-09-17 03:30:24.4166,172.8,135.8,79,78.59,-9,20.15,4,781.7,-6.1,23,79,79
2020-09-17 03:30:24.6651,172.8,135.8,79,78.59,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:24.9135,172.8,135.8,79,78.59,-9,20.13,66,5270,5270,0,79,79
2020-09-17 03:30:25.1620,172.8,135.8,79,78.59,-9,20.12,1,782,-6.4,23.5,79,79
2020-09-17 03:30:25.4106,172.8,135.8,79,78.59,-8.9,20.13,2,781.7,-6.1,24,79,79
2020-09-17 03:30:25.6631,172.8,135.8,79,78.59,-9,20.13,65,-5260,-5250,0,79,79
2020-09-17 03:30:25.9157,172.8,135.6,79,78.47,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:30:26.1682,172.8,135.6,79,78.47,-9,20.12,63,50,50,0,79,79
2020-09-17 03:30:26.4208,172.8,135.6,79,78.47,-9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:30:26.6734,172.8,135.6,79,78.47,-9.1,20.13,52,4,3.97,0,79,79
2020-09-17 03:30:26.9259,172.8,135.6,79,78.47,-9.1,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:30:27.1785,172.8,135.6,79,78.47,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:30:27.4311,172.8,135.6,79,78.47,-8.9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:30:27.6837,172.8,135.6,79,78.47,-8.9,20.13,2,781.7,-6.1,24,79,79
2020-09-17 03:30:27.9363,172.8,135.6,79,78.47,-9,20.14,61,783.9,776.2,0,79,79
2020-09-17 03:30:28.1889,172.8,135.6,79,78.47,-9,20.13,62,425,425,0,79,79
2020-09-17 03:30:28.4416,172.8,135.6,79,78.47,-8.9,20.13,64,10.9,11,0,79,79
2020-09-17 03:30:28.6942,172.8,135.6,79,78.47,-8.9,20.12,3,782,-6.4,23,79,79
2020-09-17 03:30:28.9468,172.8,135.6,79,78.47,-9.1,20.13,4,781.7,-6.1,23,79,79
2020-09-17 03:30:29.1995,172.8,135.6,79,78.47,-9.1,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:29.4521,172.8,135.6,79,78.47,-9,20.13,66,5280,5280,0,79,79
2020-09-17 03:30:29.7004,172.8,135.6,79,78.47,-8.9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:30:29.9480,172.8,135.6,79,78.47,-9,20.13,2,781.6,-6.1,24,79,79
2020-09-17 03:30:30.1955,172.8,135.6,79,78.47,-9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:30:30.4431,172.8,135.6,79,78.47,-8.9,20.12,51,4,3.98,0,79,79
2020-09-17 03:30:30.6921,172.8,135.6,79,78.47,-8.9,20.12,63,50,50,0,79,79
2020-09-17 03:30:30.9420,172.8,135.6,79,78.47,-9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:30:31.1918,172.8,135.6,79,78.47,-9,20.12,52,4,3.97,0,79,79
2020-09-17 03:30:31.4416,172.8,135.6,79,78.47,-9,20.13,6,-5260,24.8,4,79,79
2020-09-17 03:30:31.6909,172.8,135.6,79,78.47,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:30:31.9384,172.8,135.6,79,78.47,-9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:30:32.1859,172.8,135.6,79,78.47,-9,20.13,2,781.6,-6.1,24,79,79
2020-09-17 03:30:32.4335,172.8,135.6,79,78.47,-8.9,20.13,61,783.8,776.3,0,79,79
2020-09-17 03:30:32.6823,172.8,135.6,79,78.47,-8.9,20.13,62,425,425,0,79,79
2020-09-17 03:30:32.9350,172.8,135.6,79,78.47,-9,20.13,64,10.9,11,0,79,79
2020-09-17 03:30:33.1878,172.8,135.6,79,78.47,-9,20.13,3,782,-6.4,23,79,79
2020-09-17 03:30:33.4406,172.8,135.6,79,78.47,-9,20.12,4,781.6,-6.1,23,79,79
2020-09-17 03:30:33.6934,172.8,135.6,79,78.47,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:33.9448,172.8,135.6,79,78.47,-9,20.13,66,5280,5280,0,79,79
2020-09-17 03:30:34.1944,172.8,135.6,79,78.47,-9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:30:34.4441,172.8,135.6,79,78.47,-9,20.12,2,781.6,-6.1,24,79,79
2020-09-17 03:30:34.6937,172.8,135.6,79,78.47,-8.9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:34.9433,172.8,135.6,79,78.47,-9,20.13,51,4,3.98,0,79,79
2020-09-17 03:30:35.1908,172.8,135.6,79,78.47,-9,20.13,63,50,50,0,79,79
2020-09-17 03:30:35.4383,172.8,135.6,79,78.47,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:30:35.6859,172.8,135.6,79,78.47,-9,20.13,52,4,3.97,0,79,79
2020-09-17 03:30:35.9335,172.8,135.6,79,78.47,-9.1,20.13,6,-5260,24.8,4,79,79
2020-09-17 03:30:36.1832,172.8,135.6,79,78.47,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:30:36.4330,172.8,135.6,79,78.47,-9,20.12,1,782,-6.4,23.5,79,79
2020-09-17 03:30:36.6827,172.8,135.6,79,78.47,-8.9,20.13,2,781.6,-6.1,24,79,79
2020-09-17 03:30:36.9325,172.8,135.6,79,78.47,-9,20.13,61,783.8,776.2,0,79,79
2020-09-17 03:30:37.1814,172.8,135.6,79,78.47,-9,20.13,62,425,425,0,79,79
2020-09-17 03:30:37.4301,172.8,135.6,79,78.47,-9,20.13,64,10.9,11,0,79,79
2020-09-17 03:30:37.6788,172.8,135.6,79,78.47,-8.9,20.13,3,782,-6.4,23,79,79
2020-09-17 03:30:37.9276,172.8,135.6,79,78.47,-9,20.13,4,781.7,-6.1,23,79,79
2020-09-17 03:30:38.1766,172.8,135.6,79,78.47,-9.1,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:30:38.4258,172.8,135.6,79,78.47,-9,20.12,66,5280,5270,0,79,79
2020-09-17 03:30:38.6749,172.8,135.6,79,78.47,-8.9,20.12,1,782,-6.4,23.5,79,79
2020-09-17 03:30:38.9240,172.8,135.6,79,78.47,-9,20.12,2,781.7,-6.1,24,79,79
2020-09-17 03:30:39.1754,172.8,135.6,79,78.47,-9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:30:39.4280,172.8,135.6,79,78.47,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:30:39.6806,172.8,135.6,79,78.47,-8.9,20.13,63,50,50,0,79,79
2020-09-17 03:30:39.9332,172.8,135.6,79,78.47,-8.9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:30:40.1831,172.8,135.6,79,78.47,-9,20.12,52,4,3.97,0,79,79
2020-09-17 03:30:40.4315,172.8,135.6,79,78.47,-9.1,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:30:40.6799,172.8,135.6,79,78.47,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:30:40.9283,172.8,135.6,79,78.47,-9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:30:41.1777,172.8,135.6,79,78.47,-9,20.12,2,781.7,-6.1,24,79,79
2020-09-17 03:30:41.4303,172.8,135.6,79,78.47,-9,20.13,61,783.8,776.2,0,79,79
2020-09-17 03:30:41.6829,172.8,135.6,79,78.47,-8.9,20.13,62,425,425,0,79,79
2020-09-17 03:30:41.9356,172.8,135.6,79,78.47,-8.9,20.12,64,10.9,11,0,79,79
2020-09-17 03:30:42.1882,172.8,135.6,79,78.47,-9,20.12,3,782,-6.4,23,79,79
2020-09-17 03:30:42.4365,172.8,135.6,79,78.47,-9,20.13,4,781.7,-6.1,23,79,79
2020-09-17 03:30:42.6840,172.8,135.6,79,78.47,-9,20.13,65,-5260,-5270,0,79,79
2020-09-17 03:30:42.9315,172.8,135.6,79,78.47,-9,20.12,66,5280,5280,0,79,79
2020-09-17 03:30:43.1791,172.8,135.6,79,78.47,-9.1,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:30:43.4292,172.8,135.6,79,78.47,-9.1,20.12,2,781.7,-6.1,24,79,79
2020-09-17 03:30:43.6797,172.8,135.6,79,78.47,-9,20.12,65,-5270,-5260,0,79,79
2020-09-17 03:30:43.9302,172.8,135.6,79,78.47,-8.9,20.13,51,4,3.98,0,79,79
2020-09-17 03:30:44.1806,172.8,135.6,79,78.47,-9,20.12,63,50,50,0,79,79
2020-09-17 03:30:44.4303,172.8,135.6,79,78.47,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:30:44.6798,172.8,135.6,79,78.47,-9,20.12,52,4,3.97,0,79,79
2020-09-17 03:30:44.9293,172.8,135.6,79,78.47,-8.9,20.12,6,-5270,24.8,4,79,79
2020-09-17 03:30:45.1788,172.8,135.6,79,78.47,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:30:45.4312,172.8,135.6,79,78.47,-9.1,20.13,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:45.6840,172.8,135.6,79,78.47,-9,20.13,2,781.6,-6.1,24,79,79
2020-09-17 03:30:45.9369,172.8,135.6,79,78.47,-9,20.13,61,783.8,776.2,0,79,79
2020-09-17 03:30:46.1897,172.8,135.6,79,78.47,-9,20.13,62,425,425,0,79,79
2020-09-17 03:30:46.4381,172.8,135.6,79,78.47,-9,20.13,64,10.9,11,0,79,79
2020-09-17 03:30:46.6856,172.8,135.6,79,78.47,-9,20.12,3,782.1,-6.4,23,79,79
2020-09-17 03:30:46.9332,172.8,135.6,79,78.47,-8.9,20.12,4,781.6,-6.1,23,79,79
2020-09-17 03:30:47.1807,172.8,135.6,79,78.47,-8.9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:47.4303,172.8,135.6,79,78.47,-9.1,20.13,66,5290,5290,0,79,79
2020-09-17 03:30:47.6804,172.8,135.6,79,78.47,-9.1,20.13,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:47.9304,172.8,135.6,79,78.47,-9,20.12,2,781.6,-6.1,24,79,79
2020-09-17 03:30:48.1804,172.8,135.6,79,78.47,-9,20.12,65,-5250,-5260,0,79,79
2020-09-17 03:30:48.4300,172.8,135.6,79,78.47,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:30:48.6792,172.8,135.6,79,78.47,-9,20.13,63,50,50,0,79,79
2020-09-17 03:30:48.9284,172.8,135.6,79,78.47,-8.9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:30:49.1776,172.8,135.6,79,78.47,-8.9,20.13,52,4,3.97,0,79,79
2020-09-17 03:30:49.4270,172.8,135.6,79,78.47,-9,20.13,6,-5260,24.8,4,79,79
2020-09-17 03:30:49.6796,172.8,135.6,79,78.47,-9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:30:49.9322,172.8,135.6,79,78.47,-9,20.12,1,782.1,-6.4,23.5,79,79
2020-09-17 03:30:50.1848,172.8,135.6,79,78.47,-9,20.13,2,781.6,-6.1,24,79,79
2020-09-17 03:30:50.4375,172.8,135.6,79,78.47,-9,20.14,61,783.8,776.3,0,79,79
2020-09-17 03:30:50.6902,172.8,135.6,79,78.47,-9,20.13,62,425,425,0,79,79
2020-09-17 03:30:50.9430,172.8,135.6,79,78.47,-8.9,20.13,64,10.9,11,0,79,79
2020-09-17 03:30:51.1957,172.8,135.6,79,78.47,-8.9,20.12,3,782.1,-6.4,23,79,79
2020-09-17 03:30:51.4482,172.8,135.6,79,78.47,-9,20.14,4,781.6,-6.1,23,79,79
2020-09-17 03:30:51.6971,172.8,135.6,79,78.47,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:51.9461,172.8,135.6,79,78.47,-9,20.12,66,5280,5280,0,79,79
2020-09-17 03:30:52.1950,172.8,135.6,79,78.47,-9,20.15,1,781.9,-6.4,23.5,79,79
2020-09-17 03:30:52.4439,172.8,135.6,79,78.47,-9,20.11,2,781.5,-6.1,24,79,79
2020-09-17 03:30:52.6915,172.8,135.6,79,78.47,-9.1,20.13,65,-5270,-5270,0,79,79
2020-09-17 03:30:52.9390,172.8,135.6,79,78.47,-9.1,20.12,51,4,3.98,0,79,79
2020-09-17 03:30:53.1865,172.8,135.6,79,78.47,-9,20.13,63,50,50,0,79,79
2020-09-17 03:30:53.4341,172.8,135.6,79,78.47,-9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:30:53.6843,172.8,135.6,79,78.47,-9,20.12,52,4,3.97,0,79,79
2020-09-17 03:30:53.9344,172.8,135.6,79,78.47,-9,20.13,6,-5260,24.8,4,79,79
2020-09-17 03:30:54.1845,172.8,135.6,79,78.47,-8.9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:30:54.4347,172.8,135.6,79,78.47,-9,20.13,1,781.9,-6.4,23.5,79,79
2020-09-17 03:30:54.6864,172.8,135.6,79,78.47,-9,20.13,2,781.5,-6.1,24,79,79
2020-09-17 03:30:54.9391,172.8,135.6,79,78.47,-9.1,20.12,61,783.8,776.3,0,79,79
2020-09-17 03:30:55.1918,172.8,135.6,79,78.47,-9,20.13,62,425,425,0,79,79
2020-09-17 03:30:55.4445,172.8,135.6,79,78.47,-9,20.13,64,10.9,11,0,79,79
2020-09-17 03:30:55.6954,172.8,135.6,79,78.47,-9,20.12,3,781.9,-6.4,23,79,79
2020-09-17 03:30:55.9454,172.8,135.6,79,78.47,-9,20.11,4,781.5,-6.1,23,79,79
2020-09-17 03:30:56.1954,172.8,135.6,79,78.47,-8.9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:30:56.4454,172.8,135.6,79,78.47,-8.9,20.12,66,5280,5280,0,79,79
2020-09-17 03:30:56.6960,172.8,135.6,79,78.47,-9,20.12,1,781.9,-6.4,23.5,79,79
2020-09-17 03:30:56.9487,172.8,135.6,79,78.47,-9,20.13,2,781.5,-6.1,24,79,79
2020-09-17 03:30:57.2014,172.8,135.6,79,78.47,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:30:57.4540,172.8,135.6,79,78.47,-9,20.13,51,4,3.98,0,79,79
2020-09-17 03:30:57.7054,172.8,135.6,79,78.47,-9,20.13,63,50,50,0,79,79
2020-09-17 03:30:57.9529,172.8,135.6,79,78.47,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:30:58.2005,172.8,135.6,79,78.47,-9,20.14,52,4,3.97,0,79,79
2020-09-17 03:30:58.4480,172.8,135.6,79,78.47,-8.9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:30:58.6955,172.8,135.6,79,78.47,-8.9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:30:58.9431,172.8,135.6,79,78.47,-9,20.12,1,782,-6.4,23.5,79,79
2020-09-17 03:30:59.1906,172.8,135.6,79,78.47,-9,20.12,2,781.6,-6.1,24,79,79
2020-09-17 03:30:59.4381,172.8,135.6,79,78.47,-8.9,20.12,61,783.6,776.2,0,79,79
2020-09-17 03:30:59.6869,172.8,135.6,79,78.47,-9,20.12,62,425,425,0,79,79
2020-09-17 03:30:59.9396,172.8,135.6,79,78.47,-9.1,20.12,64,10.9,11,0,79,79
2020-09-17 03:31:00.1922,172.8,135.6,79,78.47,-9.1,20.13,3,782,-6.4,23,79,79
2020-09-17 03:31:00.4449,172.8,135.6,79,78.47,-8.9,20.14,4,781.6,-6.1,23,79,79
2020-09-17 03:31:00.6976,172.8,135.6,79,78.47,-8.9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:31:00.9459,172.8,135.6,79,78.47,-9,20.12,66,5290,5290,0,79,79
2020-09-17 03:31:01.1935,172.8,135.6,79,78.47,-9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:31:01.4410,172.8,135.6,79,78.47,-8.9,20.12,2,781.6,-6.1,24,79,79
2020-09-17 03:31:01.6886,172.8,135.6,79,78.47,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:31:01.9361,172.8,135.6,79,78.47,-9,20.13,51,4,3.98,0,79,79
2020-09-17 03:31:02.1837,172.8,135.6,79,78.47,-9.1,20.13,63,50,50,0,79,79
2020-09-17 03:31:02.4312,172.8,135.6,79,78.47,-9.1,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:31:02.6787,172.8,135.6,79,78.47,-9,20.13,52,4,3.97,0,79,79
2020-09-17 03:31:02.9305,172.8,135.6,79,78.47,-9,20.13,6,-5260,24.8,4,79,79
2020-09-17 03:31:03.1831,172.8,135.6,79,78.47,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:31:03.4357,172.8,135.6,79,78.47,-8.9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:31:03.6882,172.8,135.6,79,78.47,-9,20.12,2,781.6,-6.1,24,79,79
2020-09-17 03:31:03.9388,172.8,135.6,79,78.47,-9.1,20.13,61,783.7,776.2,0,79,79
2020-09-17 03:31:04.1870,172.8,135.6,79,78.47,-9,20.12,62,425,425,0,79,79
2020-09-17 03:31:04.4351,172.8,135.6,79,78.47,-9,20.13,64,10.9,11,0,79,79
2020-09-17 03:31:04.6833,172.8,135.6,79,78.47,-9,20.13,3,782,-6.4,23,79,79
2020-09-17 03:31:04.9317,172.8,135.6,79,78.47,-9,20.13,4,781.6,-6.1,23,79,79
2020-09-17 03:31:05.1843,172.8,135.6,79,78.47,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:31:05.4369,172.8,135.6,79,78.47,-8.9,20.12,66,5280,5280,0,79,79
2020-09-17 03:31:05.6895,172.8,135.6,79,78.47,-8.9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:31:05.9419,172.8,135.6,79,78.47,-9,20.15,2,781.6,-6.1,24,79,79
2020-09-17 03:31:06.1895,172.8,135.6,79,78.47,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:31:06.4370,172.8,135.6,79,78.47,-9,20.13,51,4,3.98,0,79,79
2020-09-17 03:31:06.6845,172.8,135.6,79,78.47,-9,20.13,63,50,50,0,79,79
2020-09-17 03:31:06.9321,172.8,135.6,79,78.47,-9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:31:07.1803,172.8,135.6,79,78.47,-9,20.13,52,4,3.97,0,79,79
2020-09-17 03:31:07.4289,172.8,135.6,79,78.47,-8.9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:31:07.6775,172.8,135.6,79,78.47,-8.9,20.14,7,-5260,24.9,4,79,79
2020-09-17 03:31:07.9261,172.8,135.6,79,78.47,-9,20.12,1,781.8,-6.4,23.5,79,79
2020-09-17 03:31:08.1772,172.8,135.6,79,78.47,-9,20.13,2,781.5,-6.1,24,79,79
2020-09-17 03:31:08.4299,172.8,135.6,79,78.47,-8.9,20.13,61,783.8,776.2,0,79,79
2020-09-17 03:31:08.6826,172.8,135.6,79,78.47,-9,20.12,62,425,425,0,79,79
2020-09-17 03:31:08.9354,172.8,135.6,79,78.47,-9.1,20.13,64,10.9,11.1,0,79,79
2020-09-17 03:31:09.1881,172.8,135.6,79,78.47,-9.1,20.13,3,781.8,-6.4,23,79,79
2020-09-17 03:31:09.4408,172.8,135.6,79,78.47,-9,20.12,4,781.5,-6.1,23,79,79
2020-09-17 03:31:09.6935,172.8,135.6,79,78.47,-9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:31:09.9463,172.8,135.6,79,78.47,-9,20.12,66,5280,5280,0,79,79
2020-09-17 03:31:10.1989,172.8,135.6,79,78.47,-9,20.12,1,781.8,-6.4,23.5,79,79
2020-09-17 03:31:10.4516,172.8,135.6,79,78.47,-8.9,20.13,2,781.5,-6.1,24,79,79
2020-09-17 03:31:10.7043,172.8,135.6,79,78.47,-8.9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:31:10.9569,172.8,135.6,79,78.47,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:31:11.2078,172.8,135.6,79,78.47,-9,20.15,63,50,50,0,79,79
