Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:31:11.4578,172.8,135.6,79,78.47,-9,20.12,67,24.8,24.9,0,79,79
2020-09-17 03:31:11.7078,172.8,135.6,79,78.47,-9,20.12,52,4,3.97,0,79,79
2020-09-17 03:31:11.9579,172.8,135.6,79,78.47,-9,20.13,6,-5260,24.8,4,79,79
2020-09-17 03:31:12.2063,172.8,135.6,79,78.47,-9,20.13,7,-5260,24.9,4,79,79
2020-09-17 03:31:12.4538,172.8,135.6,79,78.47,-9,20.12,1,781.8,-6.4,23.5,79,79
2020-09-17 03:31:12.7014,172.8,135.6,79,78.47,-8.9,20.13,2,781.5,-6.1,24,79,79
2020-09-17 03:31:12.9489,172.8,135.6,79,78.47,-9,20.13,61,783.7,776.1,0,79,79
2020-09-17 03:31:13.1976,172.8,135.6,79,78.47,-9,20.13,62,425,425,0,79,79
2020-09-17 03:31:13.4497,172.8,135.6,79,78.47,-9,20.13,64,10.9,11,0,79,79
2020-09-17 03:31:13.7018,172.8,135.6,79,78.47,-9,20.13,3,782,-6.4,23,79,79
2020-09-17 03:31:13.9538,172.8,135.6,79,78.47,-9,20.13,4,781.4,-6.1,23,79,79
2020-09-17 03:31:14.2059,172.8,135.6,79,78.47,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:31:14.4585,172.8,135.6,79,78.47,-9,20.12,66,5280,5280,0,79,79
2020-09-17 03:31:14.7112,172.8,135.6,79,78.47,-8.9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:31:14.9640,172.8,135.6,79,78.47,-8.9,20.13,2,781.4,-6.1,24,79,79
2020-09-17 03:31:15.2167,172.8,135.6,79,78.47,-9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:31:15.4692,172.8,135.6,79,78.47,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:31:15.7218,172.8,135.6,79,78.47,-8.9,20.13,63,50,50,0,79,79
2020-09-17 03:31:15.9743,172.8,135.6,79,78.47,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:31:16.2269,172.8,135.6,79,78.47,-9,20.12,52,4,3.97,0,79,79
2020-09-17 03:31:16.4752,172.8,135.6,79,78.47,-9.1,20.13,6,-5270,24.8,4,79,79
2020-09-17 03:31:16.7229,172.8,135.6,79,78.47,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:31:16.9705,172.8,135.6,79,78.47,-8.9,20.12,1,782,-6.4,23.5,79,79
2020-09-17 03:31:17.2182,172.8,135.6,79,78.47,-9,20.12,2,781.4,-6.1,24,79,79
2020-09-17 03:31:17.4658,172.8,135.6,79,78.47,-9,20.13,61,783.8,776.1,0,79,79
2020-09-17 03:31:17.7133,172.8,135.6,79,78.47,-8.9,20.12,62,425,425,0,79,79
2020-09-17 03:31:17.9609,172.8,135.6,79,78.47,-8.9,20.13,64,10.9,11.1,0,79,79
2020-09-17 03:31:18.2084,172.8,135.6,79,78.47,-9,20.14,3,782,-6.4,23,79,79
2020-09-17 03:31:18.4560,172.8,135.6,79,78.47,-9,20.12,4,781.4,-6.1,23,79,79
2020-09-17 03:31:18.7036,172.8,135.6,79,78.47,-9,20.13,65,-5270,-5270,0,79,79
2020-09-17 03:31:18.9512,172.8,135.6,79,78.47,-8.9,20.13,66,5280,5280,0,79,79
2020-09-17 03:31:19.1988,172.8,135.6,79,78.47,-9,20.13,1,782,-6.4,23.5,79,79
2020-09-17 03:31:19.4480,172.8,135.6,79,78.47,-9,20.13,2,781.4,-6.1,24,79,79
2020-09-17 03:31:19.7001,172.8,135.6,79,78.47,-9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:31:19.9521,172.8,135.6,79,78.47,-8.9,20.12,51,4,3.98,0,79,79
2020-09-17 03:31:20.2041,172.8,135.6,79,78.47,-9,20.13,63,50,50,0,79,79
2020-09-17 03:31:20.4556,172.8,135.6,79,78.47,-9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:31:20.7060,172.8,135.6,79,78.47,-9,20.13,52,4,3.97,0,79,79
2020-09-17 03:31:20.9564,172.8,135.6,79,78.47,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:31:21.2067,172.8,135.6,79,78.47,-9,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:31:21.4571,172.8,135.6,79,78.47,-9,20.12,1,781.8,-6.4,23.5,79,79
2020-09-17 03:31:21.7073,172.8,135.6,79,78.47,-9,20.13,2,781.5,-6.1,24,79,79
2020-09-17 03:31:21.9574,172.8,135.6,79,78.47,-8.9,20.13,61,783.6,776.1,0,79,79
2020-09-17 03:31:22.2076,172.8,135.6,79,78.47,-8.9,20.13,62,425,425,0,79,79
2020-09-17 03:31:22.4576,172.8,135.6,79,78.47,-9,20.13,64,10.9,11.1,0,79,79
2020-09-17 03:31:22.7052,172.8,135.6,79,78.47,-9,20.12,3,781.8,-6.4,23,79,79
2020-09-17 03:31:22.9528,172.8,135.6,79,78.47,-9,20.12,4,781.5,-6.1,23,79,79
2020-09-17 03:31:23.2004,172.8,135.6,79,78.47,-8.9,20.13,65,-5260,-5260,0,79,79
2020-09-17 03:31:23.4483,172.8,135.6,79,78.47,-9.1,20.12,66,5280,5280,0,79,79
2020-09-17 03:31:23.7011,172.8,135.6,79,78.47,-9,20.13,1,781.8,-6.4,23.5,79,79
2020-09-17 03:31:23.9538,172.8,135.6,79,78.47,-8.9,20.13,2,781.5,-6.1,24,79,79
2020-09-17 03:31:24.2066,172.8,135.6,79,78.47,-8.9,20.12,65,-5260,-5260,0,79,79
2020-09-17 03:31:24.4593,172.8,135.6,79,78.47,-9,20.12,51,4,3.98,0,79,79
2020-09-17 03:31:24.7109,172.8,135.6,79,78.47,-9,20.12,63,50,50,0,79,79
2020-09-17 03:31:24.9618,172.8,135.6,79,78.47,-8.9,20.13,67,24.8,24.9,0,79,79
2020-09-17 03:31:25.2127,172.8,135.6,79,78.47,-8.9,20.13,52,4,3.97,0,79,79
2020-09-17 03:31:25.4636,172.8,135.6,79,78.47,-9,20.12,6,-5260,24.8,4,79,79
2020-09-17 03:31:25.7122,172.8,135.6,79,78.47,-9.1,20.12,7,-5260,24.9,4,79,79
2020-09-17 03:31:25.9598,172.8,135.6,79,78.47,-9,20.13,1,781.8,-6.4,23.5,79,79
2020-09-17 03:31:26.2074,172.8,135.6,79,78.47,-9,20.13,2,781.5,-6.1,24,79,79
2020-09-17 03:31:26.4550,172.8,135.6,79,78.47,-9,20.13,61,783.8,776.1,0,79,79
2020-09-17 03:31:26.7025,172.8,135.6,79,78.47,-9,20.12,62,425,425,0,79,79
2020-09-17 03:31:26.9501,172.8,135.5,79,78.41,-8.9,20.13,64,10.9,11,0,79,79
2020-09-17 03:31:27.1976,172.8,135.5,79,78.41,-8.9,20.13,3,781.8,-6.4,23,79,79
2020-09-17 03:31:27.4451,172.8,135.5,79,78.41,-8.9,20.12,4,781.5,-6.1,23,79,79
2020-09-17 03:31:27.6931,172.8,135.5,78.75,78.41,-9,20.14,65,-5260,-5260,0,79,79
2020-09-17 03:31:27.9424,172.8,135.5,78.75,78.41,-9,20.13,66,5280,5280,0,78.5,79
2020-09-17 03:31:28.1916,172.8,135.5,78.75,78.41,-9,20.13,1,782,-6.4,23.5,78.5,79
2020-09-17 03:31:28.4409,172.8,135.5,78.75,78.41,-9,20.12,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:28.6909,172.8,135.5,78.75,78.41,-9,20.12,65,-5260,-5270,0,78.5,79
2020-09-17 03:31:28.9435,172.8,135.5,78.75,78.41,-9,20.13,51,4,3.98,0,78.5,79
2020-09-17 03:31:29.1962,172.8,135.5,78.75,78.41,-8.9,20.13,63,50,50,0,78.5,79
2020-09-17 03:31:29.4488,172.8,135.5,78.75,78.41,-8.9,20.13,67,24.8,24.9,0,78.5,79
2020-09-17 03:31:29.7015,172.8,135.5,78.75,78.41,-9,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:31:29.9542,172.8,135.5,78.75,78.41,-9,20.12,6,-5250,24.8,4,78.5,79
2020-09-17 03:31:30.2069,172.8,135.5,78.75,78.41,-9,20.12,7,-5270,24.9,4,78.5,79
2020-09-17 03:31:30.4595,172.8,135.5,78.75,78.41,-9,20.13,1,782,-6.4,23.5,78.5,79
2020-09-17 03:31:30.7122,172.8,135.5,78.75,78.41,-9.1,20.12,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:30.9603,172.8,135.5,78.75,78.41,-9.1,20.13,61,783.7,776.1,0,78.5,79
2020-09-17 03:31:31.2078,172.8,135.5,78.75,78.41,-9,20.13,62,425,425,0,78.5,79
2020-09-17 03:31:31.4553,172.8,135.5,78.75,78.41,-8.9,20.13,64,10.9,11,0,78.5,79
2020-09-17 03:31:31.7028,172.8,135.5,78.75,78.41,-9,20.12,3,782,-6.4,23,78.5,79
2020-09-17 03:31:31.9505,172.8,135.5,78.75,78.41,-9,20.12,4,781.5,-6.1,23,78.5,79
2020-09-17 03:31:32.1981,172.8,135.5,78.75,78.41,-8.9,20.13,65,-5240,-5260,0,78.5,79
2020-09-17 03:31:32.4457,172.8,135.5,78.75,78.41,-8.9,20.12,66,5290,5290,0,78.5,79
2020-09-17 03:31:32.6933,172.8,135.5,78.75,78.41,-9,20.14,1,782,-6.4,23.5,78.5,79
2020-09-17 03:31:32.9451,172.8,135.5,78.75,78.41,-9.1,20.12,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:33.1978,172.8,135.5,78.75,78.41,-9,20.12,65,-5240,-5270,0,78.5,79
2020-09-17 03:31:33.4504,172.8,135.5,78.75,78.41,-8.9,20.13,51,4,3.98,0,78.5,79
2020-09-17 03:31:33.7031,172.8,135.5,78.75,78.41,-9,20.12,63,50,50,0,78.5,79
2020-09-17 03:31:33.9518,172.8,135.5,78.75,78.41,-9,20.13,67,24.8,24.9,0,78.5,79
2020-09-17 03:31:34.1994,172.8,135.5,78.75,78.41,-8.9,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:31:34.4469,172.8,135.5,78.75,78.41,-8.9,20.11,6,-5240,24.8,4,78.5,79
2020-09-17 03:31:34.6945,172.8,135.5,78.75,78.41,-8.9,20.12,7,-5270,24.9,4,78.5,79
2020-09-17 03:31:34.9462,172.8,135.5,78.75,78.41,-9,20.12,1,782,-6.4,23.5,78.5,79
2020-09-17 03:31:35.1988,172.8,135.5,78.75,78.41,-9,20.02,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:35.4515,172.8,135.5,78.75,78.41,-8.9,20.13,61,783.6,776,0,78.5,79
2020-09-17 03:31:35.7042,172.8,135.5,78.75,78.41,-9,20.12,62,425,425,0,78.5,79
2020-09-17 03:31:35.9529,172.8,135.5,78.75,78.41,-9,20.13,64,10.9,11.1,0,78.5,79
2020-09-17 03:31:36.2004,172.8,135.5,78.75,78.41,-9,20.12,3,781.7,-6.2,23,78.5,79
2020-09-17 03:31:36.4479,172.8,135.5,78.75,78.41,-8.9,20.13,4,781.5,-6.1,23,78.5,79
2020-09-17 03:31:36.6955,172.8,135.5,78.75,78.41,-8.9,20.12,65,-5240,-5270,0,78.5,79
2020-09-17 03:31:36.9433,172.8,135.5,78.75,78.41,-8.9,20.12,66,5280,5290,0,78.5,79
2020-09-17 03:31:37.1959,172.8,135.5,78.75,78.41,-9,20.12,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:31:37.4485,172.8,135.5,78.75,78.41,-8.9,20.13,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:37.7012,172.8,135.5,78.75,78.41,-9,20.12,65,-5230,-5270,0,78.5,79
2020-09-17 03:31:37.9538,172.8,135.5,78.75,78.41,-9,20.13,51,4,3.98,0,78.5,79
2020-09-17 03:31:38.2065,172.8,135.5,78.75,78.41,-9.1,20.12,63,50,50,0,78.5,79
2020-09-17 03:31:38.4593,172.8,135.5,78.75,78.41,-8.9,20.13,67,24.8,24.9,0,78.5,79
2020-09-17 03:31:38.7120,172.8,135.5,78.75,78.41,-8.9,20.12,52,4,3.97,0,78.5,79
2020-09-17 03:31:38.9648,172.8,135.5,78.75,78.41,-9,20.13,6,-5240,24.8,4,78.5,79
2020-09-17 03:31:39.2141,172.8,135.5,78.75,78.41,-9,20.13,7,-5270,24.9,4,78.5,79
2020-09-17 03:31:39.4617,172.8,135.5,78.75,78.41,-9,20.13,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:31:39.7092,172.8,135.5,78.75,78.41,-8.9,20.13,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:39.9568,172.8,135.5,78.75,78.41,-9,20.13,61,783.7,776.1,0,78.5,79
2020-09-17 03:31:40.2077,172.8,135.5,78.75,78.41,-9.1,20.13,62,425,425,0,78.5,79
2020-09-17 03:31:40.4604,172.8,135.5,78.75,78.41,-9,20.13,64,10.9,11.1,0,78.5,79
2020-09-17 03:31:40.7131,172.8,135.5,78.75,78.41,-9,20.13,3,781.7,-6.2,23,78.5,79
2020-09-17 03:31:40.9659,172.8,135.5,78.75,78.41,-9,20.15,4,781.5,-6.1,23,78.5,79
2020-09-17 03:31:41.2161,172.8,135.5,78.75,78.41,-9,20.12,65,-5230,-5280,0,78.5,79
2020-09-17 03:31:41.4648,172.8,135.5,78.75,78.41,-9,20.13,66,5280,5280,0,78.5,79
2020-09-17 03:31:41.7135,172.8,135.5,78.75,78.41,-8.9,20.12,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:31:41.9622,172.8,135.5,78.75,78.41,-9,20.13,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:42.2101,172.8,135.5,78.75,78.41,-9,20.13,65,-5230,-5280,0,78.5,79
2020-09-17 03:31:42.4577,172.8,135.5,78.75,78.41,-9,20.12,51,4,3.98,0,78.5,79
2020-09-17 03:31:42.7053,172.8,135.5,78.75,78.41,-9,20.14,63,50,50,0,78.5,79
2020-09-17 03:31:42.9528,172.8,135.5,78.75,78.41,-9,20.13,67,24.8,24.9,0,78.5,79
2020-09-17 03:31:43.2017,172.8,135.5,78.75,78.41,-9,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:31:43.4546,172.8,135.5,78.75,78.41,-9,20.13,6,-5230,24.8,4,78.5,79
2020-09-17 03:31:43.7075,172.8,135.5,78.75,78.41,-8.9,20.13,7,-5270,24.9,4,78.5,79
2020-09-17 03:31:43.9603,172.8,135.5,78.75,78.41,-8.9,20.13,1,781.7,-6.4,23.5,78.5,79
2020-09-17 03:31:44.2132,172.8,135.5,78.75,78.41,-8.9,20.13,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:44.4659,172.8,135.5,78.75,78.41,-9,20.15,61,783.7,776,0,78.5,79
2020-09-17 03:31:44.7186,172.8,135.5,78.75,78.41,-8.9,20.13,62,425,425,0,78.5,79
2020-09-17 03:31:44.9713,172.8,135.5,78.75,78.41,-8.9,20.13,64,10.8,11.1,0,78.5,79
2020-09-17 03:31:45.2240,172.8,135.5,78.75,78.41,-9,20.13,3,781.7,-6.4,23,78.5,79
2020-09-17 03:31:45.4721,172.8,135.5,78.75,78.41,-9,20.13,4,781.5,-6.1,23,78.5,79
2020-09-17 03:31:45.7197,172.8,135.5,78.75,78.41,-9,20.12,65,-5230,-5280,0,78.5,79
2020-09-17 03:31:45.9672,172.8,135.5,78.75,78.41,-8.9,20.13,66,5280,5280,0,78.5,79
2020-09-17 03:31:46.2147,172.8,135.5,78.75,78.41,-8.9,20.13,1,781.7,-6.4,23.5,78.5,79
2020-09-17 03:31:46.4622,172.8,135.5,78.75,78.41,-9,20.12,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:46.7098,172.8,135.5,78.75,78.41,-8.9,20.12,65,-5230,-5280,0,78.5,79
2020-09-17 03:31:46.9573,172.8,135.5,78.75,78.41,-8.9,20.13,51,4,3.98,0,78.5,79
2020-09-17 03:31:47.2048,172.8,135.5,78.75,78.41,-9,20.12,63,50,50,0,78.5,79
2020-09-17 03:31:47.4524,172.8,135.5,78.75,78.41,-9,20.13,67,24.8,24.9,0,78.5,79
2020-09-17 03:31:47.6999,172.8,135.5,78.75,78.41,-9.1,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:31:47.9474,172.8,135.5,78.75,78.41,-9,20.13,6,-5230,24.8,4,78.5,79
2020-09-17 03:31:48.1949,172.8,135.5,78.75,78.41,-9,20.13,7,-5290,24.9,4,78.5,79
2020-09-17 03:31:48.4446,172.8,135.5,78.75,78.41,-9,20.13,1,781.7,-6.4,23.5,78.5,79
2020-09-17 03:31:48.6946,172.8,135.5,78.75,78.41,-9,20.12,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:48.9446,172.8,135.5,78.75,78.41,-8.9,20.13,61,783.6,776,0,78.5,79
2020-09-17 03:31:49.1946,172.8,135.5,78.75,78.41,-8.9,20.12,62,425,425,0,78.5,79
2020-09-17 03:31:49.4468,172.8,135.5,78.75,78.41,-9,20.13,64,10.9,11.1,0,78.5,79
2020-09-17 03:31:49.6995,172.8,135.5,78.75,78.41,-9,20.12,3,781.8,-6.4,23,78.5,79
2020-09-17 03:31:49.9521,172.8,135.5,78.75,78.41,-9,20.13,4,781.5,-6.1,23,78.5,79
2020-09-17 03:31:50.2048,172.8,135.5,78.75,78.41,-9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:31:50.4576,172.8,135.5,78.75,78.41,-9.1,20.13,66,5280,5280,0,78.5,79
2020-09-17 03:31:50.7103,172.8,135.5,78.75,78.41,-9,20.13,1,781.8,-6.4,23.5,78.5,79
2020-09-17 03:31:50.9631,172.8,135.5,78.75,78.41,-8.9,20.14,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:51.2159,172.8,135.5,78.75,78.41,-8.9,20.13,65,-5230,-5280,0,78.5,79
2020-09-17 03:31:51.4662,172.8,135.5,78.75,78.41,-9,20.13,51,4,3.97,0,78.5,79
2020-09-17 03:31:51.7138,172.8,135.5,78.75,78.41,-9,20.13,63,50,50,0,78.5,79
2020-09-17 03:31:51.9614,172.8,135.5,78.75,78.41,-8.9,20.12,67,24.8,24.9,0,78.5,79
2020-09-17 03:31:52.2090,172.8,135.5,78.75,78.41,-8.9,20.12,52,4,3.97,0,78.5,79
2020-09-17 03:31:52.4565,172.8,135.5,78.75,78.41,-9,20.13,6,-5230,24.8,4,78.5,79
2020-09-17 03:31:52.7041,172.8,135.5,78.75,78.41,-9.1,20.12,7,-5290,24.9,4,78.5,79
2020-09-17 03:31:52.9516,172.8,135.5,78.75,78.41,-9,20.13,1,781.8,-6.4,23.5,78.5,79
2020-09-17 03:31:53.1992,172.8,135.5,78.75,78.41,-8.9,20.12,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:53.4468,172.8,135.5,78.75,78.41,-9,20.13,61,783.7,776,0,78.5,79
2020-09-17 03:31:53.6995,172.8,135.5,78.75,78.41,-9,20.11,62,425,425,0,78.5,79
2020-09-17 03:31:53.9522,172.8,135.5,78.75,78.41,-8.9,20.13,64,10.8,11.1,0,78.5,79
2020-09-17 03:31:54.2050,172.8,135.5,78.75,78.41,-8.9,20.13,3,781.8,-6.4,23,78.5,79
2020-09-17 03:31:54.4577,172.8,135.5,78.75,78.41,-9,20.13,4,781.5,-6.1,23,78.5,79
2020-09-17 03:31:54.7053,172.8,135.5,78.75,78.41,-9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:31:54.9528,172.8,135.5,78.75,78.41,-9,20.13,66,5280,5280,0,78.5,79
2020-09-17 03:31:55.2003,172.8,135.5,78.75,78.41,-9,20.12,1,781.8,-6.4,23.5,78.5,79
2020-09-17 03:31:55.4479,172.8,135.5,78.75,78.41,-9,20.15,2,781.5,-6.1,24,78.5,79
2020-09-17 03:31:55.6968,172.8,135.5,78.75,78.41,-9,20.13,65,-5240,-5290,0,78.5,79
2020-09-17 03:31:55.9496,172.8,135.5,78.75,78.41,-8.9,20.12,51,4,3.97,0,78.5,79
2020-09-17 03:31:56.2024,172.8,135.5,78.75,78.41,-8.9,20.13,63,50,50,0,78.5,79
2020-09-17 03:31:56.4552,172.8,135.5,78.75,78.41,-8.9,20.13,67,24.8,24.9,0,78.5,79
2020-09-17 03:31:56.7080,172.8,135.5,78.75,78.41,-9,20.12,52,4,3.97,0,78.5,79
2020-09-17 03:31:56.9563,172.8,135.5,78.75,78.41,-9,20.12,6,-5240,24.8,4,78.5,79
2020-09-17 03:31:57.2039,172.8,135.5,78.75,78.41,-9,20.11,7,-5290,24.9,4,78.5,79
2020-09-17 03:31:57.4515,172.8,135.5,78.75,78.41,-9,20.13,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:31:57.6991,172.8,135.5,78.75,78.41,-9.1,20.13,2,781.4,-6.1,24,78.5,79
2020-09-17 03:31:57.9491,172.8,135.5,78.75,78.41,-9,20.13,61,783.6,776,0,78.5,79
2020-09-17 03:31:58.2018,172.8,135.5,78.75,78.41,-9,20.13,62,425,425,0,78.5,79
2020-09-17 03:31:58.4545,172.8,135.5,78.75,78.41,-8.9,20.13,64,10.9,11.1,0,78.5,79
2020-09-17 03:31:58.7072,172.8,135.5,78.75,78.41,-9,20.13,3,781.7,-6.2,23,78.5,79
2020-09-17 03:31:58.9599,172.8,135.5,78.75,78.41,-9,20.11,4,781.4,-6.1,23,78.5,79
2020-09-17 03:31:59.2125,172.8,135.5,78.75,78.41,-9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:31:59.4652,172.8,135.5,78.75,78.41,-8.9,20.13,66,5280,5280,0,78.5,79
2020-09-17 03:31:59.7179,172.8,135.5,78.75,78.41,-9.1,20.12,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:31:59.9703,172.8,135.5,78.75,78.41,-9.1,20.12,2,781.4,-6.1,24,78.5,79
2020-09-17 03:32:00.2179,172.8,135.5,78.75,78.41,-9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:00.4655,172.8,135.5,78.75,78.41,-8.9,20.13,51,4,3.97,0,78.5,79
2020-09-17 03:32:00.7131,172.8,135.5,78.75,78.41,-9,20.12,63,50,50,0,78.5,79
2020-09-17 03:32:00.9608,172.8,135.5,78.75,78.41,-9,20.12,67,24.8,24.9,0,78.5,79
2020-09-17 03:32:01.2099,172.8,135.5,78.75,78.41,-9,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:32:01.4590,172.8,135.5,78.75,78.41,-8.9,20.12,6,-5230,24.8,4,78.5,79
2020-09-17 03:32:01.7081,172.8,135.5,78.75,78.41,-8.9,20.12,7,-5290,24.9,4,78.5,79
2020-09-17 03:32:01.9573,172.8,135.5,78.75,78.41,-9.1,20.11,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:32:02.2086,172.8,135.5,78.75,78.41,-9,20.13,2,781.4,-6.1,24,78.5,79
2020-09-17 03:32:02.4600,172.8,135.5,78.75,78.41,-9,20.12,61,783.5,776,0,78.5,79
2020-09-17 03:32:02.7113,172.8,135.5,78.75,78.41,-9,20.13,62,425,425,0,78.5,79
2020-09-17 03:32:02.9627,172.8,135.5,78.75,78.41,-9,20.12,64,10.9,11.1,0,78.5,79
2020-09-17 03:32:03.2154,172.8,135.5,78.75,78.41,-8.9,20.12,3,781.7,-6.2,23,78.5,79
2020-09-17 03:32:03.4681,172.8,135.5,78.75,78.41,-8.9,20.13,4,781.4,-6.1,23,78.5,79
2020-09-17 03:32:03.7208,172.8,135.5,78.75,78.41,-8.9,20.13,65,-5240,-5290,0,78.5,79
2020-09-17 03:32:03.9736,172.8,135.5,78.75,78.41,-9,20.13,66,5290,5290,0,78.5,79
2020-09-17 03:32:04.2229,172.8,135.5,78.75,78.41,-9,20.13,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:32:04.4705,172.8,135.5,78.75,78.41,-9,20.12,2,781.5,-6.1,24,78.5,79
2020-09-17 03:32:04.7181,172.8,135.5,78.75,78.41,-9,20.13,65,-5240,-5290,0,78.5,79
2020-09-17 03:32:04.9657,172.8,135.5,78.75,78.41,-9,20.13,51,4,3.97,0,78.5,79
2020-09-17 03:32:05.2133,172.8,135.5,78.75,78.41,-8.9,20.13,63,50,50,0,78.5,79
2020-09-17 03:32:05.4609,172.8,135.5,78.75,78.41,-8.9,20.13,67,24.8,24.9,0,78.5,79
2020-09-17 03:32:05.7084,172.8,135.5,78.75,78.41,-9,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:32:05.9560,172.8,135.5,78.75,78.41,-9,20.12,6,-5230,24.8,4,78.5,79
2020-09-17 03:32:06.2069,172.8,135.5,78.75,78.41,-9,20.12,7,-5290,24.9,4,78.5,79
2020-09-17 03:32:06.4595,172.8,135.5,78.75,78.41,-8.9,20.13,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:32:06.7122,172.8,135.5,78.75,78.41,-9,20.12,2,781.5,-6.1,24,78.5,79
2020-09-17 03:32:06.9649,172.8,135.5,78.75,78.41,-9.1,20.12,61,783.5,776,0,78.5,79
2020-09-17 03:32:07.2162,172.8,135.5,78.75,78.41,-9,20.1,62,425,425,0,78.5,79
2020-09-17 03:32:07.4637,172.8,135.5,78.75,78.41,-9,20.12,64,10.9,11.1,0,78.5,79
2020-09-17 03:32:07.7112,172.8,135.5,78.75,78.41,-8.9,20.13,3,781.7,-6.2,23,78.5,79
2020-09-17 03:32:07.9588,172.8,135.5,78.75,78.41,-9,20.12,4,781.5,-6.1,23,78.5,79
2020-09-17 03:32:08.2063,172.8,135.5,78.75,78.41,-9,20.12,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:08.4537,172.8,135.5,78.75,78.41,-8.9,20.12,66,5290,5290,0,78.5,79
2020-09-17 03:32:08.7012,172.8,135.5,78.75,78.41,-9,20.13,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:32:08.9486,172.8,135.5,78.75,78.41,-9.1,20.13,2,781.5,-6.1,24,78.5,79
2020-09-17 03:32:09.1960,172.8,135.5,78.75,78.41,-9.1,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:09.4435,172.8,135.5,78.75,78.41,-9,20.12,51,4,3.97,0,78.5,79
2020-09-17 03:32:09.6911,172.8,135.5,78.75,78.41,-9,20.13,63,50,50,0,78.5,79
2020-09-17 03:32:09.9386,172.8,135.5,78.75,78.41,-9,20.12,67,24.8,24.9,0,78.5,79
2020-09-17 03:32:10.1862,172.8,135.5,78.75,78.41,-9,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:32:10.4362,172.8,135.5,78.75,78.41,-8.9,20.12,6,-5230,24.8,4,78.5,79
2020-09-17 03:32:10.6889,172.8,135.5,78.75,78.41,-8.9,20.13,7,-5290,24.8,4,78.5,79
2020-09-17 03:32:10.9417,172.8,135.5,78.75,78.41,-9,20.13,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:32:11.1944,172.8,135.5,78.75,78.41,-9,20.13,2,781.5,-6.1,24,78.5,79
2020-09-17 03:32:11.4451,172.8,135.5,78.75,78.41,-9,20.13,61,783.6,776,0,78.5,79
2020-09-17 03:32:11.6926,172.8,135.5,78.75,78.41,-9,20.13,62,425,425,0,78.5,79
2020-09-17 03:32:11.9401,172.8,135.5,78.75,78.41,-9,20.13,64,10.8,11.1,0,78.5,79
2020-09-17 03:32:12.1877,172.8,135.5,78.75,78.41,-9,20.13,3,781.7,-6.2,23,78.5,79
2020-09-17 03:32:12.4355,172.8,135.5,78.75,78.41,-8.9,20.13,4,781.4,-6.1,23,78.5,79
2020-09-17 03:32:12.6883,172.8,135.5,78.75,78.41,-8.9,19.89,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:12.9410,172.8,135.5,78.75,78.41,-8.9,20.13,66,5290,5290,0,78.5,79
2020-09-17 03:32:13.1937,172.8,135.5,78.75,78.41,-9,20.13,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:32:13.4464,172.8,135.5,78.75,78.41,-9,20.13,2,781.4,-6.1,24,78.5,79
2020-09-17 03:32:13.6957,172.8,135.5,78.75,78.41,-8.9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:13.9432,172.8,135.5,78.75,78.41,-9,20.12,51,3.99,3.97,0,78.5,79
2020-09-17 03:32:14.1907,172.8,135.5,78.75,78.41,-9.1,20.13,63,50,50,0,78.5,79
2020-09-17 03:32:14.4382,172.8,135.5,78.75,78.41,-9,20.13,67,24.8,24.8,0,78.5,79
2020-09-17 03:32:14.6857,172.8,135.5,78.75,78.41,-8.9,20.13,52,3.99,3.97,0,78.5,79
2020-09-17 03:32:14.9331,172.8,135.5,78.75,78.41,-9,20.13,6,-5230,24.8,4,78.5,79
2020-09-17 03:32:15.1804,172.8,135.5,78.75,78.41,-9,20.13,7,-5290,24.8,4,78.5,79
2020-09-17 03:32:15.4278,172.8,135.5,78.75,78.41,-9,20.13,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:32:15.6764,172.8,135.5,78.75,78.41,-8.9,20.13,2,781.4,-6.1,24,78.5,79
2020-09-17 03:32:15.9293,172.8,135.5,78.75,78.41,-9,20.13,61,783.6,776,0,78.5,79
2020-09-17 03:32:16.1822,172.8,135.5,78.75,78.41,-9,20.13,62,425,425,0,78.5,79
2020-09-17 03:32:16.4351,172.8,135.5,78.75,78.41,-9.1,20.12,64,10.9,11.1,0,78.5,79
2020-09-17 03:32:16.6870,172.8,135.5,78.75,78.41,-9,20.11,3,781.7,-6.2,23,78.5,79
2020-09-17 03:32:16.9344,172.8,135.5,78.75,78.41,-9,20.12,4,781.4,-6.1,23,78.5,79
2020-09-17 03:32:17.1818,172.8,135.5,78.75,78.41,-9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:17.4292,172.8,135.5,78.75,78.41,-9,20.13,66,5290,5290,0,78.5,79
2020-09-17 03:32:17.6766,172.8,135.5,78.75,78.41,-8.9,20.12,1,781.7,-6.2,23.5,78.5,79
2020-09-17 03:32:17.9241,172.8,135.5,78.75,78.41,-9,20.13,2,781.4,-6.1,24,78.5,79
2020-09-17 03:32:18.1715,172.8,135.5,78.75,78.41,-9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:18.4190,172.8,135.5,78.75,78.41,-9,20.13,51,3.99,3.97,0,78.5,79
2020-09-17 03:32:18.6664,172.8,135.5,78.75,78.41,-9,20.12,63,50,50,0,78.5,79
2020-09-17 03:32:18.9184,172.8,135.5,78.75,78.41,-9,20.13,67,24.8,24.9,0,78.5,79
2020-09-17 03:32:19.1710,172.8,135.4,78.75,78.36,-9,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:32:19.4236,172.8,135.4,78.75,78.36,-9,20.13,6,-5230,24.8,4,78.5,79
2020-09-17 03:32:19.6762,172.8,135.4,78.75,78.36,-8.9,20.13,7,-5290,24.8,4,78.5,79
2020-09-17 03:32:19.9245,172.8,135.4,78.75,78.36,-8.9,20.12,1,781.8,-6.2,23.5,78.5,79
2020-09-17 03:32:20.1719,172.8,135.4,78.75,78.36,-9,20.13,2,781.2,-6.1,24,78.5,79
2020-09-17 03:32:20.4194,172.8,135.4,78.75,78.36,-9,20.13,61,783.5,776,0,78.5,79
2020-09-17 03:32:20.6668,172.8,135.4,78.75,78.36,-9,20.12,62,425,425,0,78.5,79
2020-09-17 03:32:20.9142,172.8,135.4,78.75,78.36,-9,20.12,64,10.9,11.1,0,78.5,79
2020-09-17 03:32:21.1616,172.8,135.4,78.75,78.36,-9,20.12,3,781.8,-6.2,23,78.5,79
2020-09-17 03:32:21.4091,172.8,135.4,78.75,78.36,-9.1,20.13,4,781.2,-6.1,23,78.5,79
2020-09-17 03:32:21.6565,172.8,135.4,78.75,78.36,-9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:21.9061,172.8,135.4,78.75,78.36,-8.9,20.13,66,5280,5290,0,78.5,79
2020-09-17 03:32:22.1586,172.8,135.4,78.75,78.36,-9,20.13,1,781.8,-6.2,23.5,78.5,79
2020-09-17 03:32:22.4111,172.8,135.4,78.75,78.36,-9,20.12,2,781.2,-6.1,24,78.5,79
2020-09-17 03:32:22.6636,172.8,135.4,78.75,78.36,-8.9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:22.9141,172.8,135.4,78.75,78.36,-8.9,20.13,51,4,3.97,0,78.5,79
2020-09-17 03:32:23.1613,172.8,135.4,78.75,78.36,-9,20.12,63,50,50,0,78.5,79
2020-09-17 03:32:23.4086,172.8,135.4,78.75,78.36,-9.1,20.12,67,24.8,24.8,0,78.5,79
2020-09-17 03:32:23.6559,172.8,135.4,78.75,78.36,-9,20.12,52,4,3.97,0,78.5,79
2020-09-17 03:32:23.9031,172.8,135.4,78.75,78.36,-8.9,20.13,6,-5230,24.8,4,78.5,79
2020-09-17 03:32:24.1503,172.8,135.4,78.75,78.36,-9,20.13,7,-5290,24.8,4,78.5,79
2020-09-17 03:32:24.3975,172.8,135.4,78.75,78.36,-9,20.13,1,781.8,-6.2,23.5,78.5,79
2020-09-17 03:32:24.6447,172.8,135.4,78.75,78.36,-9,20.12,2,781.2,-6.1,24,78.5,79
2020-09-17 03:32:24.8919,172.8,135.4,78.75,78.36,-8.9,20.13,61,783.5,775.9,0,78.5,79
2020-09-17 03:32:25.1392,172.8,135.4,78.75,78.36,-8.9,20.12,62,425,425,0,78.5,79
2020-09-17 03:32:25.3866,172.8,135.4,78.75,78.36,-9,20.12,64,10.8,11.1,0,78.5,79
2020-09-17 03:32:25.6339,172.8,135.4,78.75,78.36,-9,20.13,3,781.8,-6.2,23,78.5,79
2020-09-17 03:32:25.8813,172.8,135.4,78.75,78.36,-9,20.13,4,781.2,-6.1,23,78.5,79
2020-09-17 03:32:26.1321,172.8,135.4,78.75,78.36,-9,20.13,65,-5230,-5290,0,78.5,79
2020-09-17 03:32:26.3847,172.8,135.4,78.75,78.36,-9,20.13,66,5280,5280,0,78.5,79
2020-09-17 03:32:26.6374,172.8,135.4,78.75,78.36,-9,20.14,1,781.9,-6.4,23.5,78.5,79
2020-09-17 03:32:26.8900,172.8,135.4,78.75,78.36,-9,20.12,2,781.3,-6.1,24,78.5,79
2020-09-17 03:32:27.1411,172.8,135.4,78.75,78.36,-8.9,20.13,65,-5230,-5280,0,78.5,79
2020-09-17 03:32:27.3912,172.8,135.4,78.75,78.36,-9,20.12,51,4,3.98,0,78.5,79
2020-09-17 03:32:27.6414,172.8,135.4,78.75,78.36,-9,20.13,63,50,50,0,78.5,79
2020-09-17 03:32:27.8915,172.8,135.4,78.75,78.36,-8.9,20.13,67,24.8,24.8,0,78.5,79
2020-09-17 03:32:28.1398,172.8,135.4,78.75,78.36,-8.9,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:32:28.3871,172.8,135.4,78.5,78.36,-9,20.12,6,-5230,24.8,4,78.5,79
2020-09-17 03:32:28.6344,172.8,135.4,78.5,78.36,-9,20.13,7,-5300,24.8,4,78.5,79
2020-09-17 03:32:28.8818,172.8,135.4,78.5,78.36,-9,20.13,1,781.9,-6.4,23.5,78.5,79
2020-09-17 03:32:29.1291,172.8,135.4,78.5,78.36,-8.9,20.13,2,781.3,-6.1,24,78.5,79
2020-09-17 03:32:29.3764,172.8,135.4,78.5,78.36,-8.9,20.13,61,783.5,775.9,0,78.5,79
2020-09-17 03:32:29.6237,172.8,135.4,78.5,78.36,-9,20.13,62,425,425,0,78.5,79
2020-09-17 03:32:29.8710,172.8,135.4,78.5,78.36,-9,20.13,64,10.8,11.1,0,78.5,79
2020-09-17 03:32:30.1183,172.8,135.4,78.5,78.36,-8.9,20.13,3,781.9,-6.4,23,78.5,79
2020-09-17 03:32:30.3700,172.8,135.4,78.5,78.36,-8.9,20.13,4,781.3,-6.1,23,78.5,79
2020-09-17 03:32:30.6225,172.8,135.4,78.5,78.36,-9.1,20.12,65,-5250,-5290,0,78.5,79
2020-09-17 03:32:30.8749,172.8,135.4,78.5,78.36,-9,20.13,66,5270,5270,0,78.5,79
2020-09-17 03:32:31.1273,172.8,135.4,78.5,78.36,-8.9,20.13,1,781.9,-6.4,23.5,78.5,79
2020-09-17 03:32:31.3772,172.8,135.4,78.5,78.36,-9,20.12,2,781.3,-6.1,24,78.5,79
2020-09-17 03:32:31.6243,172.8,135.4,78.5,78.36,-9,20.12,65,-5250,-5290,0,78.5,79
2020-09-17 03:32:31.8714,172.8,135.4,78.5,78.36,-9,20.13,51,4,3.98,0,78.5,79
2020-09-17 03:32:32.1185,172.8,135.4,78.5,78.36,-8.9,20.13,63,50,50,0,78.5,79
2020-09-17 03:32:32.3660,172.8,135.4,78.5,78.36,-8.9,20.13,67,24.8,24.8,0,78.5,79
2020-09-17 03:32:32.6185,172.8,135.4,78.5,78.36,-9,20.13,52,4,3.97,0,78.5,79
2020-09-17 03:32:32.8709,172.8,135.4,78.5,78.36,-9,20.13,6,-5250,24.8,4,78.5,79
2020-09-17 03:32:33.1233,172.8,135.4,78.5,78.36,-9,20.11,7,-5280,24.8,4,78.5,79
2020-09-17 03:32:33.3758,172.8,135.4,78.5,78.36,-9,20.12,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:33.6283,172.8,135.4,78.5,78.36,-9,20.13,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:32:33.8808,172.8,135.4,78.5,78.36,-9,20.13,61,783.5,775.9,0,78.5,78.5
2020-09-17 03:32:34.1333,172.8,135.4,78.5,78.36,-8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 03:32:34.3858,172.8,135.4,78.5,78.36,-8.9,20.12,64,10.9,11.1,0,78.5,78.5
2020-09-17 03:32:34.6383,172.8,135.4,78.5,78.36,-9,20.12,3,781.7,-6.4,23,78.5,78.5
2020-09-17 03:32:34.8909,172.8,135.4,78.5,78.36,-9,20.13,4,781.2,-6.1,23,78.5,78.5
2020-09-17 03:32:35.1434,172.8,135.4,78.5,78.36,-9,20.12,65,-5250,-5280,0,78.5,78.5
2020-09-17 03:32:35.3959,172.8,135.4,78.5,78.36,-9,20.12,66,5260,5260,0,78.5,78.5
2020-09-17 03:32:35.6475,172.8,135.4,78.5,78.36,-9.1,20.13,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:35.8986,172.8,135.4,78.5,78.36,-9.1,20.12,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:32:36.1496,172.8,135.4,78.5,78.36,-9,20.13,65,-5250,-5280,0,78.5,78.5
2020-09-17 03:32:36.4007,172.8,135.4,78.5,78.36,-8.9,20.12,51,3.99,3.98,0,78.5,78.5
2020-09-17 03:32:36.6521,172.8,135.4,78.5,78.36,-8.9,20.12,63,50,50,0,78.5,78.5
2020-09-17 03:32:36.9046,172.8,135.4,78.5,78.36,-9,20.13,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:32:37.1571,172.8,135.4,78.5,78.36,-9,20.13,52,4,3.97,0,78.5,78.5
2020-09-17 03:32:37.4097,172.8,135.4,78.5,78.36,-8.9,20.12,6,-5250,24.8,4,78.5,78.5
2020-09-17 03:32:37.6622,172.8,135.4,78.5,78.36,-9,20.13,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:32:37.9147,172.8,135.4,78.5,78.36,-9,20.13,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:38.1673,172.8,135.4,78.5,78.36,-9,20.12,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:32:38.4198,172.8,135.4,78.5,78.36,-9,20.11,61,783.4,775.9,0,78.5,78.5
2020-09-17 03:32:38.6721,172.8,135.4,78.5,78.36,-9,20.13,62,425,425,0,78.5,78.5
2020-09-17 03:32:38.9196,172.8,135.4,78.5,78.36,-9,20.12,64,10.9,11,0,78.5,78.5
2020-09-17 03:32:39.1670,172.8,135.4,78.5,78.36,-9,20.12,3,781.7,-6.4,23,78.5,78.5
2020-09-17 03:32:39.4144,172.8,135.4,78.5,78.36,-8.9,20.13,4,781.2,-6.1,23,78.5,78.5
2020-09-17 03:32:39.6618,172.8,135.4,78.5,78.36,-8.9,20.12,65,-5250,-5270,0,78.5,78.5
2020-09-17 03:32:39.9092,172.8,135.4,78.5,78.36,-9,20.13,66,5250,5250,0,78.5,78.5
2020-09-17 03:32:40.1567,172.8,135.4,78.5,78.36,-9,20.14,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:40.4041,172.8,135.4,78.5,78.36,-8.9,20.13,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:32:40.6515,172.8,135.4,78.5,78.36,-9,20.13,65,-5250,-5270,0,78.5,78.5
2020-09-17 03:32:40.9033,172.8,135.4,78.5,78.36,-9,20.13,51,4,3.98,0,78.5,78.5
2020-09-17 03:32:41.1557,172.8,135.3,78.5,78.3,-9,20.12,63,50,50,0,78.5,78.5
2020-09-17 03:32:41.4082,172.8,135.3,78.5,78.3,-8.9,20.13,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:32:41.6607,172.8,135.3,78.5,78.3,-8.9,20.13,52,4,3.97,0,78.5,78.5
2020-09-17 03:32:41.9107,172.8,135.3,78.5,78.3,-9,20.13,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:32:42.1581,172.8,135.3,78.5,78.3,-9,20.12,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:32:42.4055,172.8,135.3,78.5,78.3,-8.9,20.13,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:42.6529,172.8,135.3,78.5,78.3,-9,20.13,2,781.3,-6.1,24,78.5,78.5
2020-09-17 03:32:42.9027,172.8,135.3,78.5,78.3,-9,20.13,61,783.5,776,0,78.5,78.5
2020-09-17 03:32:43.1553,172.8,135.3,78.5,78.3,-9.1,20.12,62,425,425,0,78.5,78.5
2020-09-17 03:32:43.4078,172.8,135.3,78.5,78.3,-9,20.12,64,10.9,11.1,0,78.5,78.5
2020-09-17 03:32:43.6603,172.8,135.3,78.5,78.3,-8.9,20.12,3,781.7,-6.4,23,78.5,78.5
2020-09-17 03:32:43.9127,172.8,135.3,78.5,78.3,-9,20.12,4,781.3,-6.1,23,78.5,78.5
2020-09-17 03:32:44.1622,172.8,135.3,78.5,78.3,-9,20.13,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:32:44.4118,172.8,135.3,78.5,78.3,-9,20.12,66,5260,5260,0,78.5,78.5
2020-09-17 03:32:44.6614,172.8,135.3,78.5,78.3,-9,20.13,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:44.9109,172.8,135.3,78.5,78.3,-9,20.11,2,781.3,-6.1,24,78.5,78.5
2020-09-17 03:32:45.1585,172.8,135.3,78.5,78.3,-9.1,20.13,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:32:45.4062,172.8,135.3,78.5,78.3,-9,20.12,51,4,3.98,0,78.5,78.5
2020-09-17 03:32:45.6539,172.8,135.3,78.5,78.3,-9,20.13,63,50,50,0,78.5,78.5
2020-09-17 03:32:45.9016,172.8,135.3,78.5,78.3,-9,20.12,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:32:46.1542,172.8,135.3,78.5,78.3,-9,20.12,52,4,3.97,0,78.5,78.5
2020-09-17 03:32:46.4067,172.8,135.3,78.5,78.3,-9,20.13,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:32:46.6592,172.8,135.3,78.5,78.3,-8.9,20.12,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:32:46.9117,172.8,135.3,78.5,78.3,-9,20.12,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:47.1608,172.8,135.3,78.5,78.3,-9,20.13,2,781.3,-6.1,24,78.5,78.5
2020-09-17 03:32:47.4082,172.8,135.3,78.5,78.3,-9,20.12,61,783.4,775.9,0,78.5,78.5
2020-09-17 03:32:47.6556,172.8,135.3,78.5,78.3,-9,20.12,62,425,425,0,78.5,78.5
2020-09-17 03:32:47.9029,172.8,135.3,78.5,78.3,-9,20.13,64,10.9,11,0,78.5,78.5
2020-09-17 03:32:48.1539,172.8,135.3,78.5,78.3,-9,20.13,3,781.7,-6.4,23,78.5,78.5
2020-09-17 03:32:48.4064,172.8,135.3,78.5,78.3,-9,20.12,4,781.3,-6.1,23,78.5,78.5
2020-09-17 03:32:48.6589,172.8,135.3,78.5,78.3,-8.9,20.13,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:32:48.9114,172.8,135.3,78.5,78.3,-8.9,20.12,66,5250,5250,0,78.5,78.5
2020-09-17 03:32:49.1639,172.8,135.3,78.5,78.3,-9,20.13,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:49.4165,172.8,135.3,78.5,78.3,-9,20.13,2,781.3,-6.1,24,78.5,78.5
2020-09-17 03:32:49.6690,172.8,135.3,78.5,78.3,-8.9,20.13,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:32:49.9216,172.8,135.3,78.5,78.3,-9,20.13,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:32:50.1742,172.8,135.3,78.5,78.3,-9,20.13,63,50,50,0,78.5,78.5
2020-09-17 03:32:50.4253,172.8,135.3,78.5,78.3,-9,20.13,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:32:50.6761,172.8,135.3,78.5,78.3,-8.9,20.13,52,4,3.97,0,78.5,78.5
2020-09-17 03:32:50.9270,172.8,135.3,78.5,78.3,-8.9,20.13,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:32:51.1778,172.8,135.3,78.5,78.3,-9,20.13,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:32:51.4257,172.8,135.3,78.5,78.3,-9,20.13,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:51.6731,172.8,135.3,78.5,78.3,-8.9,20.13,2,781.3,-6.1,24,78.5,78.5
2020-09-17 03:32:51.9206,172.8,135.3,78.5,78.3,-8.9,20.12,61,783.3,775.9,0,78.5,78.5
2020-09-17 03:32:52.1681,172.8,135.3,78.5,78.3,-9,20.12,62,425,425,0,78.5,78.5
2020-09-17 03:32:52.4170,172.8,135.3,78.5,78.3,-9.1,20.13,64,10.9,11.1,0,78.5,78.5
2020-09-17 03:32:52.6660,172.8,135.3,78.5,78.3,-9,20.13,3,781.7,-6.4,23,78.5,78.5
2020-09-17 03:32:52.9151,172.8,135.3,78.5,78.3,-9,20.13,4,781.3,-6.1,23,78.5,78.5
2020-09-17 03:32:53.1642,172.8,135.3,78.5,78.3,-9,20.13,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:32:53.4155,172.8,135.3,78.5,78.3,-9,20.12,66,5250,5250,0,78.5,78.5
2020-09-17 03:32:53.6673,172.8,135.3,78.5,78.3,-9,20.13,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:32:53.9191,172.8,135.3,78.5,78.3,-8.9,20.12,2,781.3,-6.1,24,78.5,78.5
2020-09-17 03:32:54.1709,172.8,135.3,78.5,78.3,-9,20.13,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:32:54.4222,172.8,135.3,78.5,78.3,-9,20.13,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:32:54.6734,172.8,135.3,78.5,78.3,-9,20.12,63,50,50,0,78.5,78.5
2020-09-17 03:32:54.9246,172.8,135.2,78.5,78.24,-9,20.13,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:32:55.1758,172.8,135.2,78.5,78.24,-9,20.13,52,4,3.97,0,78.5,78.5
2020-09-17 03:32:55.4241,172.8,135.2,78.5,78.24,-9,20.12,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:32:55.6720,172.8,135.2,78.5,78.24,-9,20.13,7,-5270,24.9,4,78.5,78.5
2020-09-17 03:32:55.9198,172.8,135.2,78.5,78.24,-8.9,20.13,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:32:56.1676,172.8,135.2,78.5,78.24,-8.9,20.12,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:32:56.4152,172.8,135.2,78.5,78.24,-9,20.13,61,783.4,775.8,0,78.5,78.5
2020-09-17 03:32:56.6624,172.8,135.2,78.5,78.24,-9,20.13,62,425,425,0,78.5,78.5
2020-09-17 03:32:56.9096,172.8,135.2,78.5,78.24,-8.9,20.13,64,10.9,11,0,78.5,78.5
2020-09-17 03:32:57.1568,172.8,135.2,78.5,78.24,-8.9,20.13,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:32:57.4043,172.8,135.2,78.5,78.24,-9.1,20.12,4,781.2,-6.1,23,78.5,78.5
2020-09-17 03:32:57.6568,172.8,135.2,78.5,78.24,-9,20.12,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:32:57.9093,172.8,135.2,78.5,78.24,-8.9,20.12,66,5250,5250,0,78.5,78.5
2020-09-17 03:32:58.1618,172.8,135.2,78.5,78.24,-9,20.13,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:32:58.4143,172.8,135.2,78.5,78.24,-9,20.13,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:32:58.6668,172.8,135.2,78.5,78.24,-9,20.13,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:32:58.9193,172.8,135.2,78.5,78.24,-8.9,20.14,51,3.99,3.98,0,78.5,78.5
2020-09-17 03:32:59.1718,172.8,135.2,78.5,78.24,-8.9,20.13,63,50,50,0,78.5,78.5
2020-09-17 03:32:59.4243,172.8,135.2,78.5,78.24,-9,20.13,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:32:59.6755,172.8,135.2,78.5,78.24,-9,20.13,52,4,3.97,0,78.5,78.5
2020-09-17 03:32:59.9229,172.8,135.2,78.5,78.24,-9,20.13,6,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:00.1703,172.8,135.2,78.5,78.24,-9,20.13,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:00.4177,172.8,135.2,78.5,78.24,-9,20.13,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:00.6651,172.8,135.2,78.5,78.24,-9,20.13,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:00.9169,172.8,135.2,78.5,78.24,-8.9,20.13,61,783.3,775.8,0,78.5,78.5
2020-09-17 03:33:01.1695,172.8,135.2,78.5,78.24,-8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 03:33:01.4221,172.8,135.2,78.5,78.24,-9,20.12,64,10.9,11,0,78.5,78.5
2020-09-17 03:33:01.6746,172.8,135.2,78.5,78.24,-9,20.13,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:33:01.9254,172.8,135.2,78.5,78.24,-9,20.13,4,781.2,-6.1,23,78.5,78.5
2020-09-17 03:33:02.1759,172.8,135.2,78.5,78.24,-9,20.13,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:33:02.4263,172.8,135.2,78.5,78.24,-9.1,20.13,66,5250,5250,0,78.5,78.5
2020-09-17 03:33:02.6767,172.8,135.2,78.5,78.24,-9,20.14,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:33:02.9277,172.8,135.2,78.5,78.24,-9,20.12,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:03.1789,172.8,135.2,78.5,78.24,-8.9,20.13,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:03.4300,172.8,135.2,78.5,78.24,-9,20.13,51,4,3.98,0,78.5,78.5
2020-09-17 03:33:03.6811,172.8,135.2,78.5,78.24,-9,20.13,63,50,50,0,78.5,78.5
2020-09-17 03:33:03.9306,172.8,135.2,78.5,78.24,-9,20.12,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:04.1781,172.8,135.2,78.5,78.24,-8.9,20.13,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:04.4256,172.8,135.2,78.5,78.24,-9.1,20.13,6,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:04.6730,172.8,135.2,78.5,78.24,-9.1,20.12,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:04.9209,172.8,135.2,78.5,78.24,-9,20.12,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:33:05.1735,172.8,135.2,78.5,78.24,-8.9,20.12,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:05.4260,172.8,135.2,78.5,78.24,-9,20.13,61,783.4,775.8,0,78.5,78.5
2020-09-17 03:33:05.6785,172.8,135.2,78.5,78.24,-9,20.13,62,425,425,0,78.5,78.5
2020-09-17 03:33:05.9311,172.8,135.2,78.5,78.24,-8.9,20.13,64,10.9,11,0,78.5,78.5
2020-09-17 03:33:06.1836,172.8,135.2,78.5,78.24,-8.9,20.12,3,781.7,-6.4,23,78.5,78.5
2020-09-17 03:33:06.4362,172.8,135.2,78.5,78.24,-9,20.13,4,781.2,-6.1,23,78.5,78.5
2020-09-17 03:33:06.6887,172.8,135.2,78.5,78.24,-9,20.12,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:06.9393,172.8,135.2,78.5,78.24,-9,20.13,66,5250,5250,0,78.5,78.5
2020-09-17 03:33:07.1878,172.8,135.2,78.5,78.24,-9,20.12,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:33:07.4362,172.8,135.2,78.5,78.24,-9,20.13,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:07.6846,172.8,135.2,78.5,78.24,-9,20.12,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:07.9331,172.8,135.2,78.5,78.24,-8.9,20.13,51,4,3.98,0,78.5,78.5
2020-09-17 03:33:08.1803,172.8,135.2,78.5,78.24,-8.9,20.13,63,50,50,0,78.5,78.5
2020-09-17 03:33:08.4276,172.8,135.2,78.5,78.24,-8.9,20.13,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:08.6749,172.8,135.2,78.5,78.24,-9,20.12,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:08.9222,172.8,135.2,78.5,78.24,-9,20.12,6,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:09.1695,172.8,135.2,78.5,78.24,-9,20.13,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:09.4168,172.8,135.2,78.5,78.24,-9,20.13,1,781.7,-6.4,23.5,78.5,78.5
2020-09-17 03:33:09.6641,172.8,135.2,78.5,78.24,-9.1,20.14,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:09.9114,172.8,135.2,78.5,78.24,-9,20.13,61,783.4,775.8,0,78.5,78.5
2020-09-17 03:33:10.1601,172.8,135.2,78.5,78.24,-8.9,20.13,62,425,425,0,78.5,78.5
2020-09-17 03:33:10.4127,172.8,135.2,78.5,78.24,-8.9,20.13,64,10.9,11.1,0,78.5,78.5
2020-09-17 03:33:10.6653,172.8,135.2,78.5,78.24,-9,20.34,3,781.6,-6.4,23,78.5,78.5
2020-09-17 03:33:10.9179,172.8,135.2,78.5,78.24,-9,20.32,4,781.2,-6.1,23,78.5,78.5
2020-09-17 03:33:11.1704,172.8,135.2,78.5,78.24,-8.9,20.32,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:11.4230,172.8,135.2,78.5,78.24,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:33:11.6755,172.8,135.2,78.5,78.24,-9.1,20.33,1,781.6,-6.4,23.5,78.5,78.5
2020-09-17 03:33:11.9281,172.8,135.2,78.5,78.24,-9.1,20.32,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:12.1806,172.8,135.2,78.5,78.24,-9,20.32,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:12.4328,172.8,135.2,78.5,78.24,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:12.6802,172.8,135.2,78.5,78.24,-9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:33:12.9277,172.8,135.2,78.5,78.24,-9,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:33:13.1752,172.8,135.2,78.5,78.24,-8.9,20.32,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:13.4227,172.8,135.2,78.5,78.24,-8.9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:13.6701,172.8,135.2,78.5,78.24,-9,20.33,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:13.9175,172.8,135.2,78.5,78.24,-9,20.32,1,781.6,-6.4,23.5,78.5,78.5
2020-09-17 03:33:14.1649,172.8,135.2,78.5,78.24,-9,20.32,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:14.4123,172.8,135.2,78.5,78.24,-9,20.33,61,783.3,775.8,0,78.5,78.5
2020-09-17 03:33:14.6596,172.8,135.2,78.5,78.24,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:33:14.9068,172.8,135.2,78.5,78.24,-9,20.32,64,10.9,11.1,0,78.5,78.5
2020-09-17 03:33:15.1541,172.8,135.2,78.5,78.24,-9,20.34,3,781.6,-6.4,23,78.5,78.5
2020-09-17 03:33:15.4013,172.8,135.2,78.5,78.24,-8.9,20.32,4,781.2,-6.1,23,78.5,78.5
2020-09-17 03:33:15.6509,172.8,135.2,78.5,78.24,-8.9,20.32,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:15.9020,172.8,135.2,78.5,78.24,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:33:16.1530,172.8,135.2,78.5,78.24,-9,20.32,1,781.6,-6.4,23.5,78.5,78.5
2020-09-17 03:33:16.4041,172.8,135.2,78.5,78.24,-8.9,20.32,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:16.6560,172.8,135.2,78.5,78.24,-9,20.32,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:16.9085,172.8,135.2,78.5,78.24,-9.1,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:17.1610,172.8,135.2,78.5,78.24,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:33:17.4135,172.8,135.2,78.5,78.24,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:17.6653,172.8,135.2,78.5,78.24,-8.9,20.32,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:17.9155,172.8,135.2,78.5,78.24,-9,20.32,6,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:18.1656,172.8,135.2,78.5,78.24,-9,20.32,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:18.4158,172.8,135.2,78.5,78.24,-8.9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:18.6659,172.8,135.2,78.5,78.24,-9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:18.9185,172.8,135.2,78.5,78.24,-9,20.32,61,783.4,775.8,0,78.5,78.5
2020-09-17 03:33:19.1710,172.8,135.2,78.5,78.24,-9.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:33:19.4235,172.8,135.2,78.5,78.24,-9,20.32,64,10.9,11.1,0,78.5,78.5
2020-09-17 03:33:19.6761,172.8,135.2,78.5,78.24,-9,20.34,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:33:19.9255,172.8,135.2,78.5,78.24,-9,20.33,4,781.1,-6.1,23,78.5,78.5
2020-09-17 03:33:20.1750,172.8,135.2,78.5,78.24,-9,20.33,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:20.4244,172.8,135.2,78.5,78.24,-8.9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:33:20.6739,172.8,135.2,78.5,78.24,-8.9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:20.9215,172.8,135.2,78.5,78.24,-9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:21.1688,172.8,135.2,78.5,78.24,-9,20.32,65,-5280,-5280,0,78.5,78.5
2020-09-17 03:33:21.4160,172.8,135.2,78.5,78.24,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:21.6633,172.8,135.2,78.5,78.24,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:33:21.9118,172.8,135.2,78.5,78.24,-9.1,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:22.1616,172.8,135.2,78.5,78.24,-9.1,20.33,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:22.4114,172.8,135.2,78.5,78.24,-9,20.32,6,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:22.6613,172.8,135.2,78.5,78.24,-8.9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:22.9109,172.8,135.2,78.5,78.24,-9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:23.1603,172.8,135.2,78.5,78.24,-9,20.33,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:23.4097,172.8,135.2,78.5,78.24,-9,20.33,61,783.3,775.6,0,78.5,78.5
2020-09-17 03:33:23.6591,172.8,135.2,78.5,78.24,-8.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:33:23.9098,172.8,135.2,78.5,78.24,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:33:24.1623,172.8,135.2,78.5,78.24,-9.1,20.32,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:33:24.4148,172.8,135.2,78.5,78.24,-9,20.32,4,781.2,-6.1,23,78.5,78.5
2020-09-17 03:33:24.6673,172.8,135.2,78.5,78.24,-8.9,20.32,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:33:24.9198,172.8,135.2,78.5,78.24,-9,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:33:25.1723,172.8,135.2,78.5,78.24,-9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:25.4248,172.8,135.2,78.5,78.24,-9,20.32,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:25.6774,172.8,135.2,78.5,78.24,-8.9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:25.9298,172.8,135.2,78.5,78.24,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:26.1808,172.8,135.2,78.5,78.24,-9.1,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:33:26.4318,172.8,135.2,78.5,78.24,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:26.6828,172.8,135.2,78.5,78.24,-8.9,20.32,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:26.9338,172.8,135.2,78.5,78.24,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:27.1823,172.8,135.2,78.5,78.24,-9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:27.4297,172.8,135.2,78.5,78.24,-9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:27.6771,172.8,135.2,78.5,78.24,-8.9,20.33,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:27.9245,172.8,135.2,78.5,78.24,-8.9,20.32,61,783.4,775.7,0,78.5,78.5
2020-09-17 03:33:28.1734,172.8,135.2,78.5,78.24,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:33:28.4259,172.8,135.2,78.5,78.24,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:33:28.6784,172.8,135.2,78.5,78.24,-9,20.32,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:33:28.9310,172.8,135.2,78.5,78.24,-9,20.32,4,781.2,-6.1,23,78.5,78.5
2020-09-17 03:33:29.1827,172.8,135.2,78.5,78.24,-9,20.32,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:29.4317,172.8,135.2,78.5,78.24,-9,20.33,66,5270,5270,0,78.5,78.5
2020-09-17 03:33:29.6808,172.8,135.2,78.5,78.24,-9,20.33,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:29.9298,172.8,135.2,78.5,78.24,-8.9,20.32,2,781.2,-6.1,24,78.5,78.5
2020-09-17 03:33:30.1784,172.8,135.2,78.5,78.24,-9,20.32,65,-5270,-5270,0,78.5,78.5
2020-09-17 03:33:30.4258,172.8,135.2,78.5,78.24,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:30.6732,172.8,135.2,78.5,78.24,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:33:30.9206,172.8,135.2,78.5,78.24,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:31.1694,172.8,135.2,78.5,78.24,-9.1,20.32,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:31.4219,172.8,135.2,78.5,78.24,-9.1,20.32,6,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:31.6745,172.8,135.2,78.5,78.24,-9.1,20.32,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:31.9270,172.8,135.2,78.5,78.24,-8.9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:32.1789,172.8,135.2,78.5,78.24,-9,20.33,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:32.4283,172.8,135.2,78.5,78.24,-9,20.32,61,783.3,775.7,0,78.5,78.5
2020-09-17 03:33:32.6778,172.8,135.2,78.5,78.24,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:33:32.9273,172.8,135.2,78.5,78.24,-8.9,20.33,64,10.9,11.1,0,78.5,78.5
2020-09-17 03:33:33.1767,172.8,135.2,78.5,78.24,-9,20.32,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:33:33.4244,172.8,135.2,78.5,78.24,-9.1,20.32,4,781.1,-6.1,23,78.5,78.5
2020-09-17 03:33:33.6717,172.8,135.2,78.5,78.24,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:33.9191,172.8,135.2,78.5,78.24,-9,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:33:34.1665,172.8,135.2,78.5,78.24,-9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:34.4145,172.8,135.2,78.5,78.24,-9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:34.6627,172.8,135.2,78.5,78.24,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:34.9109,172.8,135.2,78.5,78.24,-8.9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:35.1590,172.8,135.2,78.5,78.24,-8.9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:33:35.4093,172.8,135.2,78.5,78.24,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:35.6618,172.8,135.2,78.5,78.24,-9,20.32,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:35.9144,172.8,135.2,78.5,78.24,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:36.1669,172.8,135.2,78.5,78.24,-9,20.32,7,-5260,24.8,4,78.5,78.5
