Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:33:36.4194,172.8,135.2,78.5,78.24,-9,20.33,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:36.6720,172.8,135.2,78.5,78.24,-9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:36.9245,172.8,135.2,78.5,78.24,-8.9,20.32,61,783.2,775.8,0,78.5,78.5
2020-09-17 03:33:37.1770,172.8,135.2,78.5,78.24,-8.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:33:37.4271,172.8,135.2,78.5,78.24,-9,20.32,64,10.9,11.1,0,78.5,78.5
2020-09-17 03:33:37.6745,172.8,135.2,78.5,78.24,-9,20.32,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:33:37.9219,172.8,135.2,78.5,78.24,-9,20.32,4,781.1,-6.1,23,78.5,78.5
2020-09-17 03:33:38.1693,172.8,135.2,78.5,78.24,-9,20.32,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:33:38.4167,172.8,135.2,78.5,78.24,-9,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:33:38.6641,172.8,135.2,78.5,78.24,-9.1,20.32,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:33:38.9114,172.8,135.2,78.5,78.24,-9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:39.1588,172.8,135.2,78.5,78.24,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:39.4065,172.8,135.2,78.5,78.24,-9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:39.6591,172.8,135.2,78.5,78.24,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:33:39.9116,172.8,135.2,78.5,78.24,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:40.1641,172.8,135.2,78.5,78.24,-8.9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:40.4166,172.8,135.2,78.5,78.24,-9,20.32,6,-5250,24.8,4,78.5,78.5
2020-09-17 03:33:40.6669,172.8,135.2,78.5,78.24,-9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:40.9173,172.8,135.2,78.5,78.24,-9,20.33,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:33:41.1676,172.8,135.2,78.5,78.24,-9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:41.4178,172.8,135.2,78.5,78.24,-9,20.33,61,783.3,775.7,0,78.5,78.5
2020-09-17 03:33:41.6652,172.8,135.2,78.5,78.24,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:33:41.9126,172.8,135.2,78.5,78.24,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:33:42.1601,172.8,135.2,78.5,78.24,-8.9,20.32,3,781.4,-6.4,23,78.5,78.5
2020-09-17 03:33:42.4078,172.8,135.2,78.5,78.24,-8.9,20.32,4,781.1,-6.1,23,78.5,78.5
2020-09-17 03:33:42.6593,172.8,135.2,78.5,78.24,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:42.9108,172.8,135.2,78.5,78.24,-9,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:33:43.1623,172.8,135.2,78.5,78.24,-8.9,20.33,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:33:43.4139,172.8,135.2,78.5,78.24,-9,20.33,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:43.6612,172.8,135.2,78.5,78.24,-9.1,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:43.9085,172.8,135.2,78.5,78.24,-9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:44.1557,172.8,135.2,78.5,78.24,-8.9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:33:44.4030,172.8,135.2,78.5,78.24,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:44.6517,172.8,135.2,78.5,78.24,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:44.9042,172.8,135.2,78.5,78.24,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:45.1567,172.8,135.2,78.5,78.24,-8.9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:45.4092,172.8,135.2,78.5,78.24,-9,20.32,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:33:45.6617,172.8,135.2,78.5,78.24,-9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:45.9097,172.8,135.2,78.5,78.24,-9.1,20.32,61,783.3,775.7,0,78.5,78.5
2020-09-17 03:33:46.1570,172.8,135.2,78.5,78.24,-8.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:33:46.4044,172.8,135.2,78.5,78.24,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:33:46.6517,172.8,135.2,78.5,78.24,-9,20.32,3,781.3,-6.4,23,78.5,78.5
2020-09-17 03:33:46.9028,172.8,135.2,78.5,78.24,-9,20.32,4,781.1,-6.1,23,78.5,78.5
2020-09-17 03:33:47.1544,172.8,135.2,78.5,78.24,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:47.4060,172.8,135.2,78.5,78.24,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:33:47.6577,172.8,135.2,78.5,78.24,-9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:33:47.9069,172.8,135.2,78.5,78.24,-9,20.31,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:48.1558,172.8,135.2,78.5,78.24,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:48.4046,172.8,135.2,78.5,78.24,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:48.6535,172.8,135.2,78.5,78.24,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:33:48.9019,172.8,135.2,78.5,78.24,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:49.1500,172.8,135.2,78.5,78.24,-9,20.32,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:49.3980,172.8,135.2,78.5,78.24,-8.9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:49.6461,172.8,135.2,78.5,78.24,-9,20.32,7,-5250,24.8,4,78.5,78.5
2020-09-17 03:33:49.8962,172.8,135.2,78.5,78.24,-9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:33:50.1487,172.8,135.2,78.5,78.24,-9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:50.4013,172.8,135.2,78.5,78.24,-9,20.32,61,783.2,775.7,0,78.5,78.5
2020-09-17 03:33:50.6539,172.8,135.2,78.5,78.24,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:33:50.9043,172.8,135.2,78.5,78.24,-9.1,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:33:51.1516,172.8,135.2,78.5,78.24,-9,20.32,3,781.3,-6.4,23,78.5,78.5
2020-09-17 03:33:51.3990,172.8,135.2,78.5,78.24,-8.9,20.32,4,781.1,-6.1,23,78.5,78.5
2020-09-17 03:33:51.6464,172.8,135.2,78.5,78.24,-8.9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:51.8942,172.8,135.2,78.5,78.24,-9,20.33,66,5270,5270,0,78.5,78.5
2020-09-17 03:33:52.1467,172.8,135.2,78.5,78.24,-9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:33:52.3992,172.8,135.2,78.5,78.24,-8.9,20.31,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:33:52.6517,172.8,135.2,78.5,78.24,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:52.9042,172.8,135.2,78.5,78.24,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:53.1567,172.8,135.2,78.5,78.24,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:33:53.4093,172.8,135.2,78.5,78.24,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:53.6618,172.8,135.2,78.5,78.24,-9,20.28,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:53.9144,172.8,135.2,78.5,78.24,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:54.1669,172.8,135.2,78.5,78.24,-8.9,20.33,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:54.4195,172.8,135.2,78.5,78.24,-8.9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:54.6720,172.8,135.2,78.5,78.24,-9,20.33,2,781,-6.1,24,78.5,78.5
2020-09-17 03:33:54.9246,172.8,135.2,78.5,78.24,-9,20.32,61,783.3,775.6,0,78.5,78.5
2020-09-17 03:33:55.1730,172.8,135.2,78.5,78.24,-9.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:33:55.4204,172.8,135.2,78.5,78.24,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:33:55.6679,172.8,135.2,78.5,78.24,-9,20.33,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:33:55.9153,172.8,135.2,78.5,78.24,-9,20.32,4,781,-6.1,23,78.5,78.5
2020-09-17 03:33:56.1657,172.8,135.2,78.5,78.24,-9,20.32,65,-5270,-5260,0,78.5,78.5
2020-09-17 03:33:56.4174,172.8,135.2,78.5,78.24,-8.9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:33:56.6691,172.8,135.2,78.5,78.24,-8.9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:56.9208,172.8,135.2,78.5,78.24,-9,20.33,2,781,-6.1,24,78.5,78.5
2020-09-17 03:33:57.1714,172.8,135.2,78.5,78.24,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:33:57.4187,172.8,135.2,78.5,78.24,-9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:33:57.6661,172.8,135.2,78.5,78.24,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:33:57.9135,172.8,135.2,78.5,78.24,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:33:58.1617,172.8,135.2,78.5,78.24,-9,20.33,52,4,3.97,0,78.5,78.5
2020-09-17 03:33:58.4121,172.8,135.2,78.5,78.24,-9,20.32,6,-5270,24.8,4,78.5,78.5
2020-09-17 03:33:58.6625,172.8,135.2,78.5,78.24,-8.9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:33:58.9129,172.8,135.2,78.5,78.24,-9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:33:59.1634,172.8,135.2,78.5,78.24,-9,20.33,2,781,-6.1,24,78.5,78.5
2020-09-17 03:33:59.4138,172.8,135.2,78.5,78.24,-8.9,20.31,61,783.1,775.7,0,78.5,78.5
2020-09-17 03:33:59.6642,172.8,135.2,78.5,78.24,-8.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:33:59.9146,172.8,135.2,78.5,78.24,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:00.1626,172.8,135.2,78.5,78.24,-9.1,20.32,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:34:00.4100,172.8,135.2,78.5,78.24,-9,20.32,4,781,-6.1,23,78.5,78.5
2020-09-17 03:34:00.6574,172.8,135.2,78.5,78.24,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:00.9048,172.8,135.2,78.5,78.24,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:01.1523,172.8,135.2,78.5,78.24,-9,20.32,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:01.4037,172.8,135.2,78.5,78.24,-8.9,20.33,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:34:01.6551,172.8,135.2,78.5,78.24,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:01.9066,172.8,135.2,78.5,78.24,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:02.1580,172.8,135.2,78.5,78.24,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:34:02.4084,172.8,135.2,78.5,78.24,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:02.6578,172.8,135.2,78.5,78.24,-9,20.32,52,4,3.97,0,78.5,78.5
2020-09-17 03:34:02.9071,172.8,135.2,78.5,78.24,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:03.1565,172.8,135.2,78.5,78.24,-9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:03.4074,172.8,135.2,78.5,78.24,-8.9,20.33,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:03.6599,172.8,135.1,78.5,78.18,-8.9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:34:03.9124,172.8,135.1,78.5,78.18,-8.9,20.32,61,783.2,775.6,0,78.5,78.5
2020-09-17 03:34:04.1649,172.8,135.1,78.5,78.18,-9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:34:04.4149,172.8,135.1,78.5,78.18,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:04.6621,172.8,135.1,78.5,78.18,-9,20.32,3,781.4,-6.4,23,78.5,78.5
2020-09-17 03:34:04.9093,172.8,135.1,78.5,78.18,-9,20.32,4,781.1,-6.1,23,78.5,78.5
2020-09-17 03:34:05.1565,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:05.4041,172.8,135.1,78.5,78.18,-9,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:05.6566,172.8,135.1,78.5,78.18,-9,20.33,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:05.9091,172.8,135.1,78.5,78.18,-8.9,20.32,2,781.1,-6.1,24,78.5,78.5
2020-09-17 03:34:06.1617,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:06.4142,172.8,135.1,78.5,78.18,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:06.6667,172.8,135.1,78.5,78.18,-8.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:34:06.9192,172.8,135.1,78.5,78.18,-9,20.33,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:07.1717,172.8,135.1,78.5,78.18,-9.1,20.32,52,4,3.97,0,78.5,78.5
2020-09-17 03:34:07.4242,172.8,135.1,78.5,78.18,-9.1,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:07.6768,172.8,135.1,78.5,78.18,-9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:07.9293,172.8,135.1,78.5,78.18,-8.9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:08.1819,172.8,135.1,78.5,78.18,-9,20.32,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:08.4344,172.8,135.1,78.5,78.18,-9,20.33,61,783.2,775.6,0,78.5,78.5
2020-09-17 03:34:08.6833,172.8,135.1,78.5,78.18,-8.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:34:08.9308,172.8,135.1,78.5,78.18,-8.9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:09.1782,172.8,135.1,78.5,78.18,-9,20.32,3,781.3,-6.4,23,78.5,78.5
2020-09-17 03:34:09.4257,172.8,135.1,78.5,78.18,-9.1,20.32,4,781,-6.1,23,78.5,78.5
2020-09-17 03:34:09.6731,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:09.9205,172.8,135.1,78.5,78.18,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:10.1679,172.8,135.1,78.5,78.18,-9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:10.4153,172.8,135.1,78.5,78.18,-9,20.32,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:10.6633,172.8,135.1,78.5,78.18,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:10.9130,172.8,135.1,78.5,78.18,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:11.1627,172.8,135.1,78.5,78.18,-8.9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:34:11.4124,172.8,135.1,78.5,78.18,-9,20.33,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:11.6626,172.8,135.1,78.5,78.18,-9,20.33,52,4,3.97,0,78.5,78.5
2020-09-17 03:34:11.9152,172.8,135.1,78.5,78.18,-8.9,20.3,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:12.1677,172.8,135.1,78.5,78.18,-9,20.32,7,-5270,24.8,4,78.5,78.5
2020-09-17 03:34:12.4202,172.8,135.1,78.5,78.18,-9.1,20.33,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:12.6718,172.8,135.1,78.5,78.18,-9,20.32,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:12.9191,172.8,135.1,78.5,78.18,-8.9,20.33,61,783.2,775.6,0,78.5,78.5
2020-09-17 03:34:13.1665,172.8,135.1,78.5,78.18,-8.9,20.34,62,425,425,0,78.5,78.5
2020-09-17 03:34:13.4138,172.8,135.1,78.5,78.18,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:13.6624,172.8,135.1,78.5,78.18,-9,20.32,3,781.3,-6.4,23,78.5,78.5
2020-09-17 03:34:13.9149,172.8,135.1,78.5,78.18,-8.9,20.32,4,781,-6.1,23,78.5,78.5
2020-09-17 03:34:14.1674,172.8,135.1,78.5,78.18,-9,20.33,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:34:14.4199,172.8,135.1,78.5,78.18,-9.1,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:34:14.6723,172.8,135.1,78.5,78.18,-9.1,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:14.9239,172.8,135.1,78.5,78.18,-8.9,20.32,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:15.1756,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:15.4272,172.8,135.1,78.5,78.18,-9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:15.6779,172.8,135.1,78.5,78.18,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:34:15.9252,172.8,135.1,78.5,78.18,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:16.1725,172.8,135.1,78.5,78.18,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:16.4198,172.8,135.1,78.5,78.18,-9.1,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:16.6672,172.8,135.1,78.5,78.18,-9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:16.9146,172.8,135.1,78.5,78.18,-9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:34:17.1620,172.8,135.1,78.5,78.18,-9,20.33,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:17.4094,172.8,135.1,78.5,78.18,-9,20.32,61,783.2,775.6,0,78.5,78.5
2020-09-17 03:34:17.6569,172.8,135.1,78.5,78.18,-9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:34:17.9041,172.8,135.1,78.5,78.18,-8.9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:18.1512,172.8,135.1,78.5,78.18,-8.9,20.32,3,781.5,-6.4,23,78.5,78.5
2020-09-17 03:34:18.3983,172.8,135.1,78.5,78.18,-9,20.32,4,781,-6.1,23,78.5,78.5
2020-09-17 03:34:18.6455,172.8,135.1,78.5,78.18,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:18.8952,172.8,135.1,78.5,78.18,-9,20.3,66,5270,5270,0,78.5,78.5
2020-09-17 03:34:19.1477,172.8,135.1,78.5,78.18,-9,20.33,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:34:19.4001,172.8,135.1,78.5,78.18,-9,20.32,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:19.6526,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:19.9050,172.8,135.1,78.5,78.18,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:20.1575,172.8,135.1,78.5,78.18,-8.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:34:20.4100,172.8,135.1,78.5,78.18,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:20.6625,172.8,135.1,78.5,78.18,-9,20.31,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:20.9150,172.8,135.1,78.5,78.18,-8.9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:21.1675,172.8,135.1,78.5,78.18,-8.9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:21.4200,172.8,135.1,78.5,78.18,-9,20.32,1,781.5,-6.4,23.5,78.5,78.5
2020-09-17 03:34:21.6725,172.8,135.1,78.5,78.18,-9.1,20.32,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:21.9225,172.8,135.1,78.5,78.18,-9,20.32,61,783.2,775.6,0,78.5,78.5
2020-09-17 03:34:22.1698,172.8,135.1,78.5,78.18,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:34:22.4171,172.8,135.1,78.5,78.18,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:22.6643,172.8,135.1,78.5,78.18,-9,20.32,3,781.3,-6.4,23,78.5,78.5
2020-09-17 03:34:22.9120,172.8,135.1,78.5,78.18,-9,20.32,4,780.9,-6.1,23,78.5,78.5
2020-09-17 03:34:23.1646,172.8,135.1,78.5,78.18,-8.9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:23.4171,172.8,135.1,78.5,78.18,-9,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:34:23.6697,172.8,135.1,78.5,78.18,-9,20.33,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:23.9221,172.8,135.1,78.5,78.18,-9,20.32,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:34:24.1695,172.8,135.1,78.5,78.18,-9,20.34,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:24.4170,172.8,135.1,78.5,78.18,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:24.6644,172.8,135.1,78.5,78.18,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:34:24.9123,172.8,135.1,78.5,78.18,-9,20.33,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:25.1648,172.8,135.1,78.5,78.18,-8.9,20.33,52,4,3.97,0,78.5,78.5
2020-09-17 03:34:25.4173,172.8,135.1,78.5,78.18,-8.9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:25.6698,172.8,135.1,78.5,78.18,-9,20.33,7,-5250,24.8,4,78.5,78.5
2020-09-17 03:34:25.9223,172.8,135.1,78.5,78.18,-9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:26.1733,172.8,135.1,78.5,78.18,-9,20.32,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:34:26.4207,172.8,135.1,78.5,78.18,-9,20.32,61,783.2,775.6,0,78.5,78.5
2020-09-17 03:34:26.6680,172.8,135.1,78.5,78.18,-9.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:34:26.9153,172.8,135.1,78.5,78.18,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:27.1626,172.8,135.1,78.5,78.18,-9,20.33,3,781.3,-6.4,23,78.5,78.5
2020-09-17 03:34:27.4145,172.8,135.1,78.5,78.18,-8.9,20.32,4,780.9,-6.1,23,78.5,78.5
2020-09-17 03:34:27.6670,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:27.9195,172.8,135.1,78.5,78.18,-9,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:34:28.1721,172.8,135.1,78.5,78.18,-8.9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:28.4224,172.8,135.1,78.5,78.18,-8.9,20.33,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:34:28.6723,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:28.9221,172.8,135.1,78.5,78.18,-9.1,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:29.1720,172.8,135.1,78.5,78.18,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:34:29.4198,172.8,135.1,78.5,78.18,-9,20.31,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:29.6673,172.8,135.1,78.5,78.18,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:29.9148,172.8,135.1,78.5,78.18,-9,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:30.1622,172.8,135.1,78.5,78.18,-8.9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:30.4122,172.8,135.1,78.5,78.18,-8.9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:30.6647,172.8,135.1,78.5,78.18,-8.9,20.33,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:34:30.9173,172.8,135.1,78.5,78.18,-9,20.32,61,783.2,775.6,0,78.5,78.5
2020-09-17 03:34:31.1698,172.8,135.1,78.5,78.18,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:34:31.4215,172.8,135.1,78.5,78.18,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:31.6722,172.8,135.1,78.5,78.18,-9,20.32,3,781.3,-6.4,23,78.5,78.5
2020-09-17 03:34:31.9229,172.8,135.1,78.5,78.18,-9,20.33,4,780.9,-6.1,23,78.5,78.5
2020-09-17 03:34:32.1735,172.8,135.1,78.5,78.18,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:32.4227,172.8,135.1,78.5,78.18,-8.9,20.34,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:32.6701,172.8,135.1,78.5,78.18,-9,20.33,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:32.9175,172.8,135.1,78.5,78.18,-9,20.32,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:34:33.1650,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:33.4149,172.8,135.1,78.5,78.18,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:33.6674,172.8,135.1,78.5,78.18,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:34:33.9199,172.8,135.1,78.5,78.18,-9.1,20.33,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:34.1724,172.8,135.1,78.5,78.18,-9.1,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:34.4227,172.8,135.1,78.5,78.18,-8.9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:34.6701,172.8,135.1,78.5,78.18,-9,20.32,7,-5250,24.8,4,78.5,78.5
2020-09-17 03:34:34.9176,172.8,135.1,78.5,78.18,-9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:35.1650,172.8,135.1,78.5,78.18,-9,20.32,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:34:35.4129,172.8,135.1,78.5,78.18,-8.9,20.33,61,783,775.5,0,78.5,78.5
2020-09-17 03:34:35.6654,172.8,135.1,78.5,78.18,-8.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:34:35.9180,172.8,135.1,78.5,78.18,-9.1,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:36.1705,172.8,135.1,78.5,78.18,-9.1,20.32,3,781.3,-6.4,23,78.5,78.5
2020-09-17 03:34:36.4230,172.8,135.1,78.5,78.18,-9,20.32,4,780.9,-6.1,23,78.5,78.5
2020-09-17 03:34:36.6748,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:36.9267,172.8,135.1,78.5,78.18,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:37.1786,172.8,135.1,78.5,78.18,-9,20.32,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:37.4300,172.8,135.1,78.5,78.18,-8.9,20.32,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:37.6774,172.8,135.1,78.5,78.18,-8.9,20.34,65,-5250,-5250,0,78.5,78.5
2020-09-17 03:34:37.9248,172.8,135.1,78.5,78.18,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:38.1722,172.8,135.1,78.5,78.18,-9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:34:38.4196,172.8,135.1,78.5,78.18,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:38.6704,172.8,135.1,78.5,78.18,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:38.9229,172.8,135.1,78.5,78.18,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:39.1755,172.8,135.1,78.5,78.18,-9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:39.4280,172.8,135.1,78.5,78.18,-9,20.33,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:39.6773,172.8,135.1,78.5,78.18,-8.9,20.33,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:39.9246,172.8,135.1,78.5,78.18,-9,20.33,61,783.2,775.5,0,78.5,78.5
2020-09-17 03:34:40.1719,172.8,135.1,78.5,78.18,-9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:34:40.4192,172.8,135.1,78.5,78.18,-9,20.32,64,10.8,11,0,78.5,78.5
2020-09-17 03:34:40.6687,172.8,135.1,78.5,78.18,-8.9,20.33,3,781.4,-6.4,23,78.5,78.5
2020-09-17 03:34:40.9194,172.8,135.1,78.5,78.18,-9,20.32,4,781,-6.1,23,78.5,78.5
2020-09-17 03:34:41.1701,172.8,135.1,78.5,78.18,-9.1,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:41.4207,172.8,135.1,78.5,78.18,-9.1,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:41.6705,172.8,135.1,78.5,78.18,-8.9,20.32,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:41.9180,172.8,135.1,78.5,78.18,-9,20.32,2,781,-6.1,24,78.5,78.5
2020-09-17 03:34:42.1655,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:42.4130,172.8,135.1,78.5,78.18,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:42.6605,172.8,135.1,78.5,78.18,-8.9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:34:42.9094,172.8,135.1,78.5,78.18,-9,20.33,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:43.1584,172.8,135.1,78.5,78.18,-9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:43.4073,172.8,135.1,78.5,78.18,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:43.6562,172.8,135.1,78.5,78.18,-9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:43.9063,172.8,135.1,78.5,78.18,-9,20.32,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:44.1564,172.8,135.1,78.5,78.18,-9,20.33,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:34:44.4066,172.8,135.1,78.5,78.18,-9,20.32,61,783,775.5,0,78.5,78.5
2020-09-17 03:34:44.6567,172.8,135.1,78.5,78.18,-8.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:34:44.9089,172.8,135.1,78.5,78.18,-8.9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:45.1615,172.8,135.1,78.5,78.18,-9,20.32,3,781.4,-6.4,23,78.5,78.5
2020-09-17 03:34:45.4140,172.8,135.1,78.5,78.18,-9,20.32,4,780.8,-6.1,23,78.5,78.5
2020-09-17 03:34:45.6665,172.8,135.1,78.5,78.18,-9,20.32,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:34:45.9145,172.8,135.1,78.5,78.18,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:46.1617,172.8,135.1,78.5,78.18,-9,20.32,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:46.4090,172.8,135.1,78.5,78.18,-9,20.34,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:34:46.6563,172.8,135.1,78.5,78.18,-8.9,20.32,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:34:46.9062,172.8,135.1,78.5,78.18,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:47.1587,172.8,135.1,78.5,78.18,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:34:47.4112,172.8,135.1,78.5,78.18,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:47.6637,172.8,135.1,78.5,78.18,-8.9,20.31,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:47.9163,172.8,135.1,78.5,78.18,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:48.1688,172.8,135.1,78.5,78.18,-9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:48.4213,172.8,135.1,78.5,78.18,-9.1,20.32,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:48.6738,172.8,135.1,78.5,78.18,-8.9,20.32,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:34:48.9239,172.8,135.1,78.5,78.18,-9,20.33,61,783.1,775.4,0,78.5,78.5
2020-09-17 03:34:49.1713,172.8,135.1,78.5,78.18,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:34:49.4187,172.8,135.1,78.5,78.18,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:49.6661,172.8,135.1,78.5,78.18,-8.9,20.32,3,781.4,-6.4,23,78.5,78.5
2020-09-17 03:34:49.9135,172.8,135.1,78.5,78.18,-9,20.32,4,780.8,-6.1,23,78.5,78.5
2020-09-17 03:34:50.1607,172.8,135.1,78.5,78.18,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:50.4079,172.8,135.1,78.5,78.18,-9.1,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:50.6551,172.8,135.1,78.5,78.18,-9,20.32,1,781.4,-6.4,23.5,78.5,78.5
2020-09-17 03:34:50.9022,172.8,135.1,78.5,78.18,-9,20.32,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:34:51.1499,172.8,135.1,78.5,78.18,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:51.3978,172.8,135.1,78.5,78.18,-9,20.31,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:51.6457,172.8,135.1,78.5,78.18,-8.9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:34:51.8936,172.8,135.1,78.5,78.18,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:52.1445,172.8,135.1,78.5,78.18,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:52.3970,172.8,135.1,78.5,78.18,-9,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:52.6495,172.8,135.1,78.5,78.18,-9,20.31,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:34:52.9020,172.8,135.1,78.5,78.18,-9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:53.1525,172.8,135.1,78.5,78.18,-9.1,20.32,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:34:53.4019,172.8,135.1,78.5,78.18,-9,20.32,61,782.9,775.4,0,78.5,78.5
2020-09-17 03:34:53.6512,172.8,135.1,78.5,78.18,-8.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:34:53.9005,172.8,135.1,78.5,78.18,-8.9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:54.1519,172.8,135.1,78.5,78.18,-9,20.32,3,781.3,-6.4,23,78.5,78.5
2020-09-17 03:34:54.4044,172.8,135.1,78.5,78.18,-9,20.32,4,780.8,-6.1,23,78.5,78.5
2020-09-17 03:34:54.6568,172.8,135.1,78.5,78.18,-8.9,20.32,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:34:54.9093,172.8,135.1,78.5,78.18,-9,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:55.1585,172.8,135.1,78.5,78.18,-9,20.33,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:55.4059,172.8,135,78.5,78.13,-9,20.33,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:34:55.6533,172.8,135,78.5,78.13,-8.9,20.32,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:34:55.9006,172.8,135,78.5,78.13,-9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:56.1495,172.8,135,78.5,78.13,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:34:56.4020,172.8,135,78.5,78.13,-9,20.33,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:34:56.6546,172.8,135,78.5,78.13,-8.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:34:56.9071,172.8,135,78.5,78.13,-8.9,20.32,6,-5250,24.8,4,78.5,78.5
2020-09-17 03:34:57.1594,172.8,135,78.5,78.13,-9,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:34:57.4111,172.8,135,78.5,78.13,-9,20.32,1,781.3,-6.4,23.5,78.5,78.5
2020-09-17 03:34:57.6627,172.8,135,78.5,78.13,-9,20.32,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:34:57.9143,172.8,135,78.5,78.13,-9,20.31,61,783.1,775.5,0,78.5,78.5
2020-09-17 03:34:58.1659,172.8,135,78.5,78.13,-9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:34:58.4173,172.8,135,78.5,78.13,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:34:58.6688,172.8,135,78.5,78.13,-9,20.32,3,781.2,-6.4,23,78.5,78.5
2020-09-17 03:34:58.9202,172.8,135,78.5,78.13,-8.9,20.32,4,780.9,-6.1,23,78.5,78.5
2020-09-17 03:34:59.1716,172.8,135,78.5,78.13,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:34:59.4196,172.8,135,78.5,78.13,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:34:59.6670,172.8,135,78.5,78.13,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:34:59.9145,172.8,135,78.5,78.13,-9,20.32,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:35:00.1619,172.8,135,78.5,78.13,-9.1,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:00.4096,172.8,135,78.5,78.13,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:00.6601,172.8,135,78.5,78.13,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:00.9105,172.8,135,78.5,78.13,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:01.1610,172.8,135,78.5,78.13,-9,20.32,52,4,3.97,0,78.5,78.5
2020-09-17 03:35:01.4114,172.8,135,78.5,78.13,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:01.6636,172.8,135,78.5,78.13,-8.9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:01.9162,172.8,135,78.5,78.13,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:02.1687,172.8,135,78.5,78.13,-9.1,20.34,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:35:02.4213,172.8,135,78.5,78.13,-9.1,20.32,61,783.1,775.6,0,78.5,78.5
2020-09-17 03:35:02.6696,172.8,135,78.5,78.13,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:02.9169,172.8,135,78.5,78.13,-8.9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:03.1642,172.8,135,78.5,78.13,-9,20.33,3,781.2,-6.4,23,78.5,78.5
2020-09-17 03:35:03.4114,172.8,135,78.5,78.13,-9,20.32,4,780.9,-6.1,23,78.5,78.5
2020-09-17 03:35:03.6602,172.8,135,78.5,78.13,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:03.9127,172.8,135,78.5,78.13,-8.9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:35:04.1653,172.8,135,78.5,78.13,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:04.4178,172.8,135,78.5,78.13,-9,20.33,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:35:04.6703,172.8,135,78.5,78.13,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:04.9229,172.8,135,78.5,78.13,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:05.1755,172.8,135,78.5,78.13,-9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:35:05.4281,172.8,135,78.5,78.13,-9,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:35:05.6806,172.8,135,78.5,78.13,-8.9,20.33,52,4,3.97,0,78.5,78.5
2020-09-17 03:35:05.9333,172.8,135,78.5,78.13,-8.9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:06.1861,172.8,135,78.5,78.13,-9,20.32,7,-5250,24.8,4,78.5,78.5
2020-09-17 03:35:06.4388,172.8,135,78.5,78.13,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:06.6915,172.8,135,78.5,78.13,-8.9,20.33,2,780.9,-5.9,24,78.5,78.5
2020-09-17 03:35:06.9443,172.8,135,78.5,78.13,-9,20.32,61,783,775.4,0,78.5,78.5
2020-09-17 03:35:07.1969,172.8,135,78.5,78.13,-9.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:07.4496,172.8,135,78.5,78.13,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:07.7022,172.8,135,78.5,78.13,-9,20.33,3,781.2,-6.4,23,78.5,78.5
2020-09-17 03:35:07.9550,172.8,135,78.5,78.13,-9,20.32,4,780.9,-5.9,23,78.5,78.5
2020-09-17 03:35:08.2077,172.8,135,78.5,78.13,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:08.4605,172.8,135,78.5,78.13,-9,20.33,66,5270,5270,0,78.5,78.5
2020-09-17 03:35:08.7133,172.8,135,78.5,78.13,-9,20.33,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:08.9644,172.8,135,78.5,78.13,-8.9,20.32,2,780.9,-5.9,24,78.5,78.5
2020-09-17 03:35:09.2138,172.8,135,78.5,78.13,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:09.4631,172.8,135,78.5,78.13,-9.1,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:09.7124,172.8,135,78.5,78.13,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:09.9616,172.8,135,78.5,78.13,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:10.2090,172.8,135,78.5,78.13,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:10.4563,172.8,135,78.5,78.13,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:10.7037,172.8,135,78.5,78.13,-9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:10.9512,172.8,135,78.5,78.13,-8.9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:11.2004,172.8,135,78.5,78.13,-8.9,20.32,2,780.9,-5.9,24,78.5,78.5
2020-09-17 03:35:11.4497,172.8,135,78.5,78.13,-9,20.32,61,783.1,775.5,0,78.5,78.5
2020-09-17 03:35:11.6990,172.8,135,78.5,78.13,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:11.9481,172.8,135,78.5,78.13,-9,20.32,64,10.8,11,0,78.5,78.5
2020-09-17 03:35:12.1954,172.8,135,78.5,78.13,-9,20.32,3,781.2,-6.4,23,78.5,78.5
2020-09-17 03:35:12.4427,172.8,135,78.5,78.13,-9,20.33,4,780.9,-5.9,23,78.5,78.5
2020-09-17 03:35:12.6899,172.8,135,78.5,78.13,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:12.9372,172.8,135,78.5,78.13,-8.9,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:35:13.1846,172.8,135,78.5,78.13,-8.9,20.33,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:13.4321,172.8,135,78.5,78.13,-9,20.32,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:35:13.6795,172.8,135,78.5,78.13,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:13.9270,172.8,135,78.5,78.13,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:14.1744,172.8,135,78.5,78.13,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:14.4218,172.8,135,78.5,78.13,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:14.6693,172.8,135,78.5,78.13,-9.1,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:14.9167,172.8,135,78.5,78.13,-8.9,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:15.1673,172.8,135,78.5,78.13,-8.9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:15.4200,172.8,135,78.5,78.13,-9,20.33,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:15.6727,172.8,135,78.5,78.13,-9,20.32,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:35:15.9255,172.8,135,78.5,78.13,-9,20.32,61,783,775.4,0,78.5,78.5
2020-09-17 03:35:16.1752,172.8,135,78.5,78.13,-8.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:35:16.4225,172.8,135,78.5,78.13,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:16.6698,172.8,135,78.5,78.13,-9,20.32,3,781.2,-6.4,23,78.5,78.5
2020-09-17 03:35:16.9172,172.8,135,78.5,78.13,-9,20.33,4,780.9,-6.1,23,78.5,78.5
2020-09-17 03:35:17.1660,172.8,135,78.5,78.13,-9,20.33,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:35:17.4186,172.8,135,78.5,78.13,-9,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:35:17.6712,172.8,135,78.5,78.13,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:17.9238,172.8,135,78.5,78.13,-9,20.33,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:35:18.1764,172.8,135,78.5,78.13,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:18.4290,172.8,135,78.5,78.13,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:18.6815,172.8,135,78.5,78.13,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:18.9341,172.8,135,78.5,78.13,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:19.1866,172.8,135,78.5,78.13,-8.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:19.4357,172.8,135,78.5,78.13,-9,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:19.6844,172.8,135,78.5,78.13,-9.1,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:19.9332,172.8,135,78.5,78.13,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:20.1819,172.8,135,78.5,78.13,-8.9,20.33,2,780.9,-6.1,24,78.5,78.5
2020-09-17 03:35:20.4345,172.8,135,78.5,78.13,-8.9,20.32,61,783,775.4,0,78.5,78.5
2020-09-17 03:35:20.6872,172.8,135,78.5,78.13,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:20.9399,172.8,134.9,78.5,78.07,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:21.1926,172.8,134.9,78.5,78.07,-8.9,20.32,3,781.2,-6.4,23,78.5,78.5
2020-09-17 03:35:21.4448,172.8,134.8,78.5,78.01,-8.9,20.33,4,780.8,-6.1,23,78.5,78.5
2020-09-17 03:35:21.6968,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:21.9489,172.8,134.8,78.5,78.01,-9.1,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:35:22.2009,172.8,134.8,78.5,78.01,-9,20.33,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:22.4536,172.8,134.8,78.5,78.01,-9,20.32,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:35:22.7063,172.8,134.8,78.5,78.01,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:22.9591,172.8,134.8,78.5,78.01,-9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:23.2118,172.8,134.8,78.5,78.01,-8.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:23.4620,172.8,134.8,78.5,78.01,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:23.7095,172.8,134.8,78.5,78.01,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:23.9570,172.8,134.8,78.5,78.01,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:24.2045,172.8,134.8,78.5,78.01,-9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:24.4519,172.8,134.8,78.5,78.01,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:24.6994,172.8,134.8,78.5,78.01,-9.1,20.32,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:35:24.9468,172.8,134.8,78.5,78.01,-9,20.32,61,783,775.5,0,78.5,78.5
2020-09-17 03:35:25.1942,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:25.4418,172.8,134.8,78.5,78.01,-8.9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:25.6905,172.8,134.8,78.5,78.01,-9,20.32,3,781.2,-6.4,23,78.5,78.5
2020-09-17 03:35:25.9393,172.8,134.8,78.5,78.01,-9,20.32,4,780.8,-6.1,23,78.5,78.5
2020-09-17 03:35:26.1881,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:26.4368,172.8,134.8,78.5,78.01,-8.9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:35:26.6851,172.8,134.8,78.5,78.01,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:26.9334,172.8,134.8,78.5,78.01,-9.1,20.33,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:35:27.1817,172.8,134.8,78.5,78.01,-9.1,20.32,65,-5260,-5270,0,78.5,78.5
2020-09-17 03:35:27.4302,172.8,134.8,78.5,78.01,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:27.6829,172.8,134.8,78.5,78.01,-8.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:27.9356,172.8,134.8,78.5,78.01,-9,20.33,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:28.1883,172.8,134.8,78.5,78.01,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:28.4411,172.8,134.8,78.5,78.01,-8.9,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:28.6937,172.8,134.8,78.5,78.01,-8.9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:28.9463,172.8,134.8,78.5,78.01,-9,20.34,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:29.1989,172.8,134.8,78.5,78.01,-9.1,20.32,2,780.8,-5.9,24,78.5,78.5
2020-09-17 03:35:29.4515,172.8,134.8,78.5,78.01,-9,20.33,61,782.9,775.4,0,78.5,78.5
2020-09-17 03:35:29.7042,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:29.9569,172.8,134.8,78.5,78.01,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:30.2096,172.8,134.8,78.5,78.01,-9,20.32,3,781.2,-6.4,23,78.5,78.5
2020-09-17 03:35:30.4624,172.8,134.8,78.5,78.01,-8.9,20.32,4,780.8,-5.9,23,78.5,78.5
2020-09-17 03:35:30.7151,172.8,134.8,78.5,78.01,-8.9,20.32,65,-5250,-5250,0,78.5,78.5
2020-09-17 03:35:30.9677,172.8,134.8,78.5,78.01,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:35:31.2202,172.8,134.8,78.5,78.01,-9,20.33,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:31.4727,172.8,134.8,78.5,78.01,-9,20.32,2,780.8,-5.9,24,78.5,78.5
2020-09-17 03:35:31.7253,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:31.9780,172.8,134.8,78.5,78.01,-9,20.31,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:32.2309,172.8,134.8,78.5,78.01,-9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:35:32.4838,172.8,134.8,78.5,78.01,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:32.7367,172.8,134.8,78.5,78.01,-8.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:32.9870,172.8,134.8,78.5,78.01,-9,20.32,6,-5270,24.8,4,78.5,78.5
2020-09-17 03:35:33.2346,172.8,134.8,78.5,78.01,-9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:33.4822,172.8,134.8,78.5,78.01,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:33.7298,172.8,134.8,78.5,78.01,-9,20.32,2,780.8,-5.9,24,78.5,78.5
2020-09-17 03:35:33.9774,172.8,134.8,78.5,78.01,-9,20.32,61,783,775.4,0,78.5,78.5
2020-09-17 03:35:34.2250,172.8,134.8,78.5,78.01,-9.1,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:35:34.4727,172.8,134.8,78.5,78.01,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:34.7203,172.8,134.8,78.5,78.01,-9,20.32,3,781.1,-6.4,23,78.5,78.5
2020-09-17 03:35:34.9681,172.8,134.8,78.5,78.01,-9,20.32,4,780.8,-5.9,23,78.5,78.5
2020-09-17 03:35:35.2176,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:35.4672,172.8,134.8,78.5,78.01,-9,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:35:35.7167,172.8,134.8,78.5,78.01,-8.9,20.33,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:35:35.9663,172.8,134.8,78.5,78.01,-9,20.32,2,780.8,-5.9,24,78.5,78.5
2020-09-17 03:35:36.2139,172.8,134.8,78.5,78.01,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:36.4615,172.8,134.8,78.5,78.01,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:36.7091,172.8,134.8,78.5,78.01,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:36.9568,172.8,134.8,78.5,78.01,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:37.2095,172.8,134.8,78.5,78.01,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:37.4622,172.8,134.8,78.5,78.01,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:37.7149,172.8,134.8,78.5,78.01,-8.9,20.32,7,-5250,24.8,4,78.5,78.5
2020-09-17 03:35:37.9676,172.8,134.8,78.5,78.01,-8.9,20.32,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:35:38.2188,172.8,134.8,78.5,78.01,-9,20.32,2,780.8,-5.9,24,78.5,78.5
2020-09-17 03:35:38.4664,172.8,134.8,78.5,78.01,-9,20.32,61,782.9,775.3,0,78.5,78.5
2020-09-17 03:35:38.7140,172.8,134.8,78.5,78.01,-8.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:38.9616,172.8,134.8,78.5,78.01,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:39.2108,172.8,134.8,78.5,78.01,-9.1,20.32,3,781.1,-6.4,23,78.5,78.5
2020-09-17 03:35:39.4636,172.8,134.8,78.5,78.01,-9,20.32,4,780.8,-5.9,23,78.5,78.5
2020-09-17 03:35:39.7164,172.8,134.8,78.5,78.01,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:39.9692,172.8,134.8,78.5,78.01,-9,20.3,66,5270,5270,0,78.5,78.5
2020-09-17 03:35:40.2220,172.8,134.8,78.5,78.01,-9,20.32,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:35:40.4701,172.8,134.8,78.5,78.01,-9,20.32,2,780.8,-5.9,24,78.5,78.5
2020-09-17 03:35:40.7176,172.8,134.8,78.5,78.01,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:40.9651,172.8,134.8,78.5,78.01,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:41.2127,172.8,134.8,78.5,78.01,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:41.4648,172.8,134.8,78.5,78.01,-9.1,20.3,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:41.7175,172.8,134.8,78.5,78.01,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:41.9702,172.8,134.8,78.5,78.01,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:42.2229,172.8,134.8,78.5,78.01,-9,20.31,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:35:42.4711,172.8,134.8,78.5,78.01,-9,20.33,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:35:42.7185,172.8,134.8,78.5,78.01,-8.9,20.32,2,780.8,-5.9,24,78.5,78.5
2020-09-17 03:35:42.9660,172.8,134.8,78.5,78.01,-9,20.32,61,783,775.4,0,78.5,78.5
2020-09-17 03:35:43.2134,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:43.4614,172.8,134.8,78.5,78.01,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:43.7142,172.8,134.8,78.5,78.01,-9,20.32,3,781.1,-6.4,23,78.5,78.5
2020-09-17 03:35:43.9671,172.8,134.8,78.5,78.01,-9,20.32,4,780.8,-5.9,23,78.5,78.5
2020-09-17 03:35:44.2199,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:44.4726,172.8,134.8,78.5,78.01,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:35:44.7223,172.8,134.8,78.5,78.01,-8.9,20.32,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:35:44.9720,172.8,134.8,78.5,78.01,-8.9,20.32,2,780.8,-5.9,24,78.5,78.5
2020-09-17 03:35:45.2218,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:45.4713,172.8,134.8,78.5,78.01,-9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:45.7196,172.8,134.8,78.5,78.01,-8.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:45.9678,172.8,134.8,78.5,78.01,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:46.2160,172.8,134.8,78.5,78.01,-9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:46.4642,172.8,134.8,78.5,78.01,-9.1,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:46.7154,172.8,134.8,78.5,78.01,-9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:46.9681,172.8,134.8,78.5,78.01,-8.9,20.32,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:35:47.2208,172.8,134.8,78.5,78.01,-9,20.32,2,780.8,-5.9,24,78.5,78.5
2020-09-17 03:35:47.4735,172.8,134.8,78.5,78.01,-9,20.32,61,782.9,775.3,0,78.5,78.5
2020-09-17 03:35:47.7229,172.8,134.8,78.5,78.01,-8.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:47.9705,172.8,134.8,78.5,78.01,-8.9,20.32,64,10.8,11,0,78.5,78.5
2020-09-17 03:35:48.2181,172.8,134.8,78.5,78.01,-9,20.32,3,781.1,-6.4,23,78.5,78.5
2020-09-17 03:35:48.4657,172.8,134.8,78.5,78.01,-9.1,20.32,4,780.8,-5.9,23,78.5,78.5
2020-09-17 03:35:48.7139,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:48.9624,172.8,134.8,78.5,78.01,-9,20.33,66,5270,5270,0,78.5,78.5
2020-09-17 03:35:49.2109,172.8,134.8,78.5,78.01,-9,20.33,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:35:49.4594,172.8,134.8,78.5,78.01,-9,20.32,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:35:49.7092,172.8,134.8,78.5,78.01,-9,20.33,65,-5270,-5260,0,78.5,78.5
2020-09-17 03:35:49.9621,172.8,134.8,78.5,78.01,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:50.2149,172.8,134.8,78.5,78.01,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:50.4678,172.8,134.8,78.5,78.01,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:50.7207,172.8,134.8,78.5,78.01,-9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:50.9735,172.8,134.8,78.5,78.01,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:51.2264,172.8,134.8,78.5,78.01,-9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:51.4793,172.8,134.8,78.5,78.01,-9.1,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:51.7305,172.8,134.8,78.5,78.01,-9.1,20.32,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:35:51.9781,172.8,134.8,78.5,78.01,-9,20.32,61,782.8,775.3,0,78.5,78.5
2020-09-17 03:35:52.2257,172.8,134.8,78.5,78.01,-9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:35:52.4733,172.8,134.8,78.5,78.01,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:35:52.7225,172.8,134.8,78.5,78.01,-9,20.32,3,781.2,-6.4,23,78.5,78.5
2020-09-17 03:35:52.9754,172.8,134.8,78.5,78.01,-8.9,20.32,4,780.8,-6.1,23,78.5,78.5
2020-09-17 03:35:53.2283,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:53.4812,172.8,134.8,78.5,78.01,-9.1,20.32,66,5270,5270,0,78.5,78.5
2020-09-17 03:35:53.7342,172.8,134.8,78.5,78.01,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:53.9825,172.8,134.8,78.5,78.01,-9,20.33,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:35:54.2302,172.8,134.8,78.5,78.01,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:54.4780,172.8,134.8,78.5,78.01,-9,20.31,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:54.7257,172.8,134.8,78.5,78.01,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:54.9734,172.8,134.8,78.5,78.01,-8.9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:55.2210,172.8,134.8,78.5,78.01,-8.9,20.34,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:55.4686,172.8,134.8,78.5,78.01,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:55.7161,172.8,134.8,78.5,78.01,-9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:35:55.9637,172.8,134.8,78.5,78.01,-9,20.32,1,781.2,-6.4,23.5,78.5,78.5
2020-09-17 03:35:56.2113,172.8,134.8,78.5,78.01,-9,20.31,2,780.8,-6.1,24,78.5,78.5
2020-09-17 03:35:56.4588,172.8,134.8,78.5,78.01,-9,20.32,61,783,775.3,0,78.5,78.5
2020-09-17 03:35:56.7064,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:35:56.9544,172.8,134.8,78.5,78.01,-8.9,20.33,64,10.8,11,0,78.5,78.5
2020-09-17 03:35:57.2030,172.8,134.8,78.5,78.01,-8.9,20.32,3,781.1,-6.4,23,78.5,78.5
2020-09-17 03:35:57.4515,172.8,134.8,78.5,78.01,-9,20.32,4,780.7,-6.1,23,78.5,78.5
2020-09-17 03:35:57.7001,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:57.9487,172.8,134.8,78.5,78.01,-8.9,20.34,66,5260,5260,0,78.5,78.5
2020-09-17 03:35:58.2003,172.8,134.8,78.5,78.01,-9,20.32,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:35:58.4532,172.8,134.8,78.5,78.01,-9.1,20.33,2,780.7,-6.1,24,78.5,78.5
2020-09-17 03:35:58.7061,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:35:58.9590,172.8,134.8,78.5,78.01,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:35:59.2104,172.8,134.8,78.5,78.01,-8.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:35:59.4579,172.8,134.8,78.5,78.01,-9,20.33,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:35:59.7054,172.8,134.8,78.5,78.01,-9,20.33,52,3.99,3.97,0,78.5,78.5
