Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:35:59.9529,172.8,134.8,78.5,78.01,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:00.2008,172.8,134.8,78.5,78.01,-9,20.34,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:00.4495,172.8,134.8,78.5,78.01,-9.1,20.32,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:36:00.6982,172.8,134.8,78.5,78.01,-9.1,20.32,2,780.7,-6.1,24,78.5,78.5
2020-09-17 03:36:00.9469,172.8,134.8,78.5,78.01,-9,20.32,61,782.9,775.2,0,78.5,78.5
2020-09-17 03:36:01.1967,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:01.4495,172.8,134.8,78.5,78.01,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:36:01.7024,172.8,134.8,78.5,78.01,-9,20.33,3,781.1,-6.4,23,78.5,78.5
2020-09-17 03:36:01.9553,172.8,134.8,78.5,78.01,-8.9,20.33,4,780.7,-6.1,23,78.5,78.5
2020-09-17 03:36:02.2081,172.8,134.8,78.5,78.01,-8.9,20.33,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:36:02.4610,172.8,134.8,78.5,78.01,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:02.7139,172.8,134.8,78.5,78.01,-9,20.31,1,781.1,-6.4,23.5,78.5,78.5
2020-09-17 03:36:02.9668,172.8,134.8,78.5,78.01,-9,20.33,2,780.7,-6.1,24,78.5,78.5
2020-09-17 03:36:03.2196,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:03.4678,172.8,134.8,78.5,78.01,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:03.7154,172.8,134.8,78.5,78.01,-9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:36:03.9630,172.8,134.8,78.5,78.01,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:36:04.2106,172.8,134.8,78.5,78.01,-8.9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:04.4628,172.8,134.8,78.5,78.01,-8.9,20.34,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:04.7155,172.8,134.8,78.5,78.01,-9,20.32,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:04.9683,172.8,134.8,78.5,78.01,-9,20.33,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:05.2210,172.8,134.8,78.5,78.01,-8.9,20.32,2,780.7,-6.1,24,78.5,78.5
2020-09-17 03:36:05.4712,172.8,134.8,78.5,78.01,-9,20.32,61,782.8,775.3,0,78.5,78.5
2020-09-17 03:36:05.7187,172.8,134.8,78.5,78.01,-9.1,20.31,62,425,425,0,78.5,78.5
2020-09-17 03:36:05.9662,172.8,134.8,78.5,78.01,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:36:06.2137,172.8,134.8,78.5,78.01,-8.9,20.31,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:06.4613,172.8,134.8,78.5,78.01,-8.9,20.32,4,780.7,-6.1,23,78.5,78.5
2020-09-17 03:36:06.7088,172.8,134.8,78.5,78.01,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:06.9564,172.8,134.8,78.5,78.01,-9,20.33,66,5270,5270,0,78.5,78.5
2020-09-17 03:36:07.2040,172.8,134.8,78.5,78.01,-8.9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:07.4519,172.8,134.8,78.5,78.01,-9,20.33,2,780.7,-6.1,24,78.5,78.5
2020-09-17 03:36:07.7025,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:07.9530,172.8,134.8,78.5,78.01,-9.1,20.3,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:08.2036,172.8,134.8,78.5,78.01,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:36:08.4542,172.8,134.8,78.5,78.01,-9,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:08.7060,172.8,134.8,78.5,78.01,-9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:08.9577,172.8,134.8,78.5,78.01,-9,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:09.2094,172.8,134.8,78.5,78.01,-8.9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:09.4611,172.8,134.8,78.5,78.01,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:09.7104,172.8,134.8,78.5,78.01,-9,20.32,2,780.7,-6.1,24,78.5,78.5
2020-09-17 03:36:09.9596,172.8,134.8,78.5,78.01,-9,20.32,61,782.9,775.3,0,78.5,78.5
2020-09-17 03:36:10.2088,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:10.4580,172.8,134.8,78.5,78.01,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:36:10.7055,172.8,134.8,78.5,78.01,-9,20.32,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:10.9531,172.8,134.8,78.5,78.01,-9,20.32,4,780.7,-6.1,23,78.5,78.5
2020-09-17 03:36:11.2006,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:11.4481,172.8,134.8,78.5,78.01,-8.9,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:11.6993,172.8,134.8,78.5,78.01,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:11.9521,172.8,134.8,78.5,78.01,-9,20.32,2,780.7,-6.1,24,78.5,78.5
2020-09-17 03:36:12.2048,172.8,134.8,78.5,78.01,-8.9,20.32,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:36:12.4576,172.8,134.8,78.5,78.01,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:12.7088,172.8,134.8,78.5,78.01,-9.1,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:36:12.9563,172.8,134.8,78.5,78.01,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:36:13.2038,172.8,134.8,78.5,78.01,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:13.4514,172.8,134.8,78.5,78.01,-8.9,20.34,6,-5250,24.8,4,78.5,78.5
2020-09-17 03:36:13.6989,172.8,134.8,78.5,78.01,-9,20.33,7,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:13.9491,172.8,134.8,78.5,78.01,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:14.2019,172.8,134.8,78.5,78.01,-8.9,20.32,2,780.7,-6.1,24,78.5,78.5
2020-09-17 03:36:14.4547,172.8,134.8,78.5,78.01,-8.9,20.33,61,782.8,775.3,0,78.5,78.5
2020-09-17 03:36:14.7076,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:14.9582,172.8,134.8,78.5,78.01,-9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:36:15.2062,172.8,134.8,78.5,78.01,-9,20.32,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:15.4543,172.8,134.8,78.5,78.01,-9,20.32,4,780.7,-6.1,23,78.5,78.5
2020-09-17 03:36:15.7023,172.8,134.8,78.5,78.01,-9,20.33,65,-5260,-5250,0,78.5,78.5
2020-09-17 03:36:15.9503,172.8,134.8,78.5,78.01,-9,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:16.1982,172.8,134.8,78.5,78.01,-8.9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:16.4461,172.8,134.8,78.5,78.01,-9,20.32,2,780.7,-6.1,24,78.5,78.5
2020-09-17 03:36:16.6939,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:16.9418,172.8,134.8,78.5,78.01,-9.1,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:17.1922,172.8,134.8,78.5,78.01,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:36:17.4426,172.8,134.8,78.5,78.01,-9,20.32,67,24.8,24.8,0,78.5,78.5
2020-09-17 03:36:17.6930,172.8,134.8,78.5,78.01,-9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:17.9434,172.8,134.8,78.5,78.01,-9,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:18.1961,172.8,134.8,78.5,78.01,-8.9,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:18.4489,172.8,134.8,78.5,78.01,-8.9,20.33,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:18.7018,172.8,134.8,78.5,78.01,-9,20.32,2,780.7,-5.9,24,78.5,78.5
2020-09-17 03:36:18.9546,172.8,134.8,78.5,78.01,-9,20.33,61,782.9,775.3,0,78.5,78.5
2020-09-17 03:36:19.2037,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:19.4513,172.8,134.8,78.5,78.01,-9,20.32,64,10.8,11,0,78.5,78.5
2020-09-17 03:36:19.6988,172.8,134.8,78.5,78.01,-9,20.33,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:19.9464,172.8,134.8,78.5,78.01,-9,20.32,4,780.7,-5.9,23,78.5,78.5
2020-09-17 03:36:20.1940,172.8,134.8,78.5,78.01,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:20.4442,172.8,134.8,78.5,78.01,-8.9,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:20.6947,172.8,134.8,78.5,78.01,-9,20.33,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:20.9452,172.8,134.8,78.5,78.01,-9,20.32,2,780.7,-5.9,24,78.5,78.5
2020-09-17 03:36:21.1957,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:21.4436,172.8,134.8,78.5,78.01,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:21.6912,172.8,134.8,78.5,78.01,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:36:21.9387,172.8,134.8,78.5,78.01,-9.1,20.33,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:22.1863,172.8,134.8,78.5,78.01,-9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:22.4380,172.8,134.8,78.5,78.01,-8.9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:22.6908,172.8,134.8,78.5,78.01,-9,20.33,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:22.9435,172.8,134.8,78.5,78.01,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:23.1963,172.8,134.8,78.5,78.01,-9,20.32,2,780.7,-5.9,24,78.5,78.5
2020-09-17 03:36:23.4450,172.8,134.8,78.5,78.01,-8.9,20.32,61,782.8,775.3,0,78.5,78.5
2020-09-17 03:36:23.6925,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:23.9401,172.8,134.8,78.5,78.01,-9,20.32,64,10.8,11,0,78.5,78.5
2020-09-17 03:36:24.1876,172.8,134.8,78.5,78.01,-9,20.32,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:24.4393,172.8,134.8,78.5,78.01,-9,20.32,4,780.7,-5.9,23,78.5,78.5
2020-09-17 03:36:24.6920,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:24.9447,172.8,134.8,78.5,78.01,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:25.1974,172.8,134.8,78.5,78.01,-9,20.31,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:25.4496,172.8,134.8,78.5,78.01,-8.9,20.33,2,780.7,-5.9,24,78.5,78.5
2020-09-17 03:36:25.6981,172.8,134.8,78.5,78.01,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:25.9467,172.8,134.8,78.5,78.01,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:26.1952,172.8,134.8,78.5,78.01,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:36:26.4443,172.8,134.8,78.5,78.01,-9,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:26.6969,172.8,134.8,78.5,78.01,-9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:26.9496,172.8,134.8,78.5,78.01,-9.1,20.31,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:27.2022,172.8,134.8,78.5,78.01,-9.1,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:27.4549,172.8,134.8,78.5,78.01,-9,20.29,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:27.7076,172.8,134.8,78.5,78.01,-8.9,20.33,2,780.5,-5.9,24,78.5,78.5
2020-09-17 03:36:27.9603,172.8,134.8,78.5,78.01,-9,20.32,61,782.8,775.2,0,78.5,78.5
2020-09-17 03:36:28.2130,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:28.4657,172.8,134.8,78.5,78.01,-9,20.32,64,10.9,11,0,78.5,78.5
2020-09-17 03:36:28.7147,172.8,134.8,78.5,78.01,-8.9,20.35,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:28.9623,172.8,134.8,78.5,78.01,-9,20.33,4,780.5,-5.9,23,78.5,78.5
2020-09-17 03:36:29.2098,172.8,134.8,78.5,78.01,-9.1,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:29.4573,172.8,134.8,78.5,78.01,-9.1,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:29.7048,172.8,134.8,78.5,78.01,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:29.9524,172.8,134.8,78.5,78.01,-9,20.32,2,780.5,-5.9,24,78.5,78.5
2020-09-17 03:36:30.1999,172.8,134.8,78.5,78.01,-9,20.33,65,-5260,-5250,0,78.5,78.5
2020-09-17 03:36:30.4474,172.8,134.8,78.5,78.01,-9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:30.6949,172.8,134.8,78.5,78.01,-8.9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:36:30.9425,172.8,134.8,78.5,78.01,-8.9,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:31.1900,172.8,134.8,78.5,78.01,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:31.4375,172.8,134.8,78.5,78.01,-9,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:31.6850,172.8,134.8,78.5,78.01,-9,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:31.9361,172.8,134.8,78.5,78.01,-9,20.33,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:32.1876,172.8,134.8,78.5,78.01,-9,20.34,2,780.5,-5.9,24,78.5,78.5
2020-09-17 03:36:32.4391,172.8,134.8,78.5,78.01,-9,20.32,61,782.8,775.2,0,78.5,78.5
2020-09-17 03:36:32.6906,172.8,134.8,78.5,78.01,-8.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:32.9426,172.8,134.8,78.5,78.01,-8.9,20.32,64,10.8,11,0,78.5,78.5
2020-09-17 03:36:33.1953,172.8,134.8,78.5,78.01,-9,20.33,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:33.4480,172.8,134.8,78.5,78.01,-9,20.33,4,780.5,-6.1,23,78.5,78.5
2020-09-17 03:36:33.7007,172.8,134.8,78.5,78.01,-9,20.32,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:36:33.9534,172.8,134.8,78.5,78.01,-9,20.32,66,5260,5250,0,78.5,78.5
2020-09-17 03:36:34.2049,172.8,134.8,78.5,78.01,-9,20.33,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:34.4559,172.8,134.8,78.5,78.01,-9,20.33,2,780.5,-6.1,24,78.5,78.5
2020-09-17 03:36:34.7069,172.8,134.8,78.5,78.01,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:34.9579,172.8,134.8,78.5,78.01,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:35.2089,172.8,134.8,78.5,78.01,-9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:36:35.4599,172.8,134.8,78.5,78.01,-9,20.33,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:35.7109,172.8,134.8,78.5,78.01,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:35.9619,172.8,134.8,78.5,78.01,-9,20.32,6,-5250,24.8,4,78.5,78.5
2020-09-17 03:36:36.2130,172.8,134.8,78.5,78.01,-9.1,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:36.4609,172.8,134.8,78.5,78.01,-9.1,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:36.7084,172.8,134.8,78.5,78.01,-9,20.33,2,780.5,-6.1,24,78.5,78.5
2020-09-17 03:36:36.9560,172.8,134.8,78.5,78.01,-9,20.32,61,782.7,775.2,0,78.5,78.5
2020-09-17 03:36:37.2035,172.8,134.8,78.5,78.01,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:37.4559,172.8,134.8,78.5,78.01,-9,20.3,64,10.8,11,0,78.5,78.5
2020-09-17 03:36:37.7089,172.8,134.8,78.5,78.01,-9,20.32,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:37.9618,172.8,134.8,78.5,78.01,-8.9,20.33,4,780.5,-6.1,23,78.5,78.5
2020-09-17 03:36:38.2147,172.8,134.8,78.5,78.01,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:38.4630,172.8,134.8,78.5,78.01,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:38.7105,172.8,134.8,78.5,78.01,-9,20.33,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:38.9581,172.8,134.7,78.5,77.95,-9,20.32,2,780.5,-6.1,24,78.5,78.5
2020-09-17 03:36:39.2056,172.8,134.7,78.5,77.95,-9,20.31,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:39.4580,172.8,134.7,78.5,77.95,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:39.7108,172.8,134.7,78.5,77.95,-9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:36:39.9636,172.8,134.7,78.5,77.95,-8.9,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:40.2164,172.8,134.7,78.5,77.95,-8.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:40.4647,172.8,134.7,78.5,77.95,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:40.7123,172.8,134.7,78.5,77.95,-9,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:40.9599,172.8,134.7,78.5,77.95,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:41.2075,172.8,134.7,78.5,77.95,-9,20.32,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:36:41.4551,172.8,134.7,78.5,77.95,-9.1,20.32,61,782.8,775.2,0,78.5,78.5
2020-09-17 03:36:41.7027,172.8,134.7,78.5,77.95,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:41.9502,172.8,134.7,78.5,77.95,-8.9,20.33,64,10.9,11,0,78.5,78.5
2020-09-17 03:36:42.1978,172.8,134.7,78.5,77.95,-8.9,20.32,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:42.4478,172.8,134.7,78.5,77.95,-9,20.32,4,780.6,-6.1,23,78.5,78.5
2020-09-17 03:36:42.7006,172.8,134.7,78.5,77.95,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:42.9534,172.8,134.7,78.5,77.95,-9,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:43.2061,172.8,134.7,78.5,77.95,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:43.4567,172.8,134.7,78.5,77.95,-9,20.32,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:36:43.7042,172.8,134.7,78.5,77.95,-9.1,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:43.9517,172.8,134.7,78.5,77.95,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:44.1992,172.8,134.7,78.5,77.95,-8.9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:36:44.4492,172.8,134.7,78.5,77.95,-9,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:44.7018,172.8,134.7,78.5,77.95,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:44.9545,172.8,134.7,78.5,77.95,-8.9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:45.2071,172.8,134.7,78.5,77.95,-9,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:45.4592,172.8,134.7,78.5,77.95,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:45.7067,172.8,134.7,78.5,77.95,-9.1,20.32,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:36:45.9543,172.8,134.7,78.5,77.95,-9,20.32,61,782.7,775.3,0,78.5,78.5
2020-09-17 03:36:46.2018,172.8,134.7,78.5,77.95,-9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:36:46.4493,172.8,134.7,78.5,77.95,-9,20.33,64,10.8,11,0,78.5,78.5
2020-09-17 03:36:46.7004,172.8,134.7,78.5,77.95,-9,20.32,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:46.9530,172.8,134.7,78.5,77.95,-9,20.33,4,780.6,-6.1,23,78.5,78.5
2020-09-17 03:36:47.2057,172.8,134.7,78.5,77.95,-8.9,20.33,65,-5250,-5250,0,78.5,78.5
2020-09-17 03:36:47.4583,172.8,134.7,78.5,77.95,-9,20.32,66,5260,5250,0,78.5,78.5
2020-09-17 03:36:47.7094,172.8,134.7,78.5,77.95,-9,20.32,1,780.9,-6.4,23.5,78.5,78.5
2020-09-17 03:36:47.9569,172.8,134.7,78.5,77.95,-9,20.32,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:36:48.2044,172.8,134.7,78.5,77.95,-8.9,20.32,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:36:48.4520,172.8,134.7,78.5,77.95,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:48.6995,172.8,134.7,78.5,77.95,-9.1,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:36:48.9471,172.8,134.7,78.5,77.95,-9,20.33,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:49.1946,172.8,134.7,78.5,77.95,-8.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:49.4421,172.8,134.7,78.5,77.95,-8.9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:49.6932,172.8,134.7,78.5,77.95,-9,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:49.9459,172.8,134.7,78.5,77.95,-8.9,20.33,1,780.9,-6.4,23.5,78.5,78.5
2020-09-17 03:36:50.1985,172.8,134.7,78.5,77.95,-8.9,20.32,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:36:50.4512,172.8,134.7,78.5,77.95,-9,20.32,61,782.7,775.2,0,78.5,78.5
2020-09-17 03:36:50.7039,172.8,134.7,78.5,77.95,-9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:36:50.9565,172.8,134.7,78.5,77.95,-9,20.32,64,10.8,11,0,78.5,78.5
2020-09-17 03:36:51.2092,172.8,134.7,78.5,77.95,-8.9,20.32,3,780.9,-6.4,23,78.5,78.5
2020-09-17 03:36:51.4618,172.8,134.7,78.5,77.95,-9,20.32,4,780.6,-6.1,23,78.5,78.5
2020-09-17 03:36:51.7145,172.8,134.7,78.5,77.95,-9,20.33,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:51.9666,172.8,134.7,78.5,77.95,-8.9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:52.2141,172.8,134.7,78.5,77.95,-8.9,20.33,1,780.9,-6.4,23.5,78.5,78.5
2020-09-17 03:36:52.4617,172.8,134.7,78.5,77.95,-9,20.32,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:36:52.7092,172.8,134.7,78.5,77.95,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:52.9568,172.8,134.7,78.5,77.95,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:53.2080,172.8,134.7,78.5,77.95,-9,20.33,63,50,50,0,78.5,78.5
2020-09-17 03:36:53.4608,172.8,134.7,78.5,77.95,-9,20.3,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:53.7136,172.8,134.7,78.5,77.95,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:53.9664,172.8,134.7,78.5,77.95,-9,20.32,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:54.2158,172.8,134.7,78.5,77.95,-8.9,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:54.4634,172.8,134.7,78.5,77.95,-9,20.33,1,780.9,-6.4,23.5,78.5,78.5
2020-09-17 03:36:54.7110,172.8,134.7,78.5,77.95,-9,20.33,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:36:54.9586,172.8,134.7,78.5,77.95,-9,20.33,61,782.6,775.2,0,78.5,78.5
2020-09-17 03:36:55.2062,172.8,134.7,78.5,77.95,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:36:55.4537,172.8,134.7,78.5,77.95,-9,20.32,64,10.8,11,0,78.5,78.5
2020-09-17 03:36:55.7012,172.8,134.7,78.5,77.95,-9.1,20.32,3,781,-6.4,23,78.5,78.5
2020-09-17 03:36:55.9487,172.8,134.7,78.5,77.95,-9.1,20.32,4,780.6,-6.1,23,78.5,78.5
2020-09-17 03:36:56.1962,172.8,134.7,78.5,77.95,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:56.4438,172.8,134.7,78.5,77.95,-8.9,20.33,66,5260,5260,0,78.5,78.5
2020-09-17 03:36:56.6913,172.8,134.7,78.5,77.95,-9,20.33,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:56.9388,172.8,134.7,78.5,77.95,-9,20.32,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:36:57.1916,172.8,134.7,78.5,77.95,-8.9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:36:57.4443,172.8,134.7,78.5,77.95,-8.9,20.31,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:57.6971,172.8,134.7,78.5,77.95,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:36:57.9498,172.8,134.7,78.5,77.95,-9.1,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:36:58.2025,172.8,134.7,78.5,77.95,-9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:36:58.4552,172.8,134.7,78.5,77.95,-9,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:36:58.7079,172.8,134.7,78.5,77.95,-9,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:36:58.9605,172.8,134.7,78.5,77.95,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:36:59.2096,172.8,134.7,78.5,77.95,-8.9,20.32,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:36:59.4571,172.8,134.7,78.5,77.95,-8.9,20.32,61,782.7,775.1,0,78.5,78.5
2020-09-17 03:36:59.7046,172.8,134.7,78.5,77.95,-8.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 03:36:59.9521,172.8,134.7,78.5,77.95,-9,20.32,64,10.8,11,0,78.5,78.5
2020-09-17 03:37:00.1996,172.8,134.7,78.5,77.95,-9,20.32,3,781,-6.4,23,78.5,78.5
2020-09-17 03:37:00.4471,172.8,134.7,78.5,77.95,-9,20.33,4,780.6,-6.1,23,78.5,78.5
2020-09-17 03:37:00.6947,172.8,134.7,78.5,77.95,-9,20.32,65,-5260,-5260,0,78.5,78.5
2020-09-17 03:37:00.9422,172.8,134.7,78.5,77.95,-9.1,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:37:01.1900,172.8,134.7,78.5,77.95,-9,20.32,1,781,-6.4,23.5,78.5,78.5
2020-09-17 03:37:01.4387,172.8,134.7,78.5,77.95,-8.9,20.32,2,780.6,-6.1,24,78.5,78.5
2020-09-17 03:37:01.6874,172.8,134.7,78.5,77.95,-8.9,20.32,65,-5260,-5250,0,78.5,78.5
2020-09-17 03:37:01.9361,172.8,134.7,78.5,77.95,-9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:37:02.1848,172.8,134.7,78.5,77.95,-9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:37:02.4370,172.8,134.7,78.5,77.95,-8.9,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:37:02.6896,172.8,134.7,78.5,77.95,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:37:02.9422,172.8,134.7,78.5,77.95,-9.1,20.33,6,-5260,24.8,4,78.5,78.5
2020-09-17 03:37:03.1948,172.8,134.7,78.5,77.95,-9.1,20.32,7,-5260,24.9,4,78.5,78.5
2020-09-17 03:37:03.4474,172.8,134.7,78.5,77.95,-9,20.32,1,780.9,-6.4,23.5,78.5,78.5
2020-09-17 03:37:03.7000,172.8,134.7,78.25,77.95,-9,20.32,2,780.5,-6.1,24,78.5,78.5
2020-09-17 03:37:03.9527,172.8,134.7,78.25,77.95,-9,20.32,61,782.7,775.1,0,78.5,78.5
2020-09-17 03:37:04.2053,172.8,134.7,78.25,77.95,-9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:37:04.4573,172.8,134.7,78.25,77.95,-8.9,20.31,64,10.8,11,0,78.5,78.5
2020-09-17 03:37:04.7091,172.8,134.7,78.25,77.95,-8.9,20.32,3,780.9,-6.4,23,78.5,78.5
2020-09-17 03:37:04.9610,172.8,134.7,78.25,77.95,-9,20.32,4,780.5,-6.1,23,78.5,78.5
2020-09-17 03:37:05.2129,172.8,134.7,78.25,77.95,-9,20.33,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:37:05.4643,172.8,134.7,78.25,77.95,-9,20.32,66,5260,5260,0,78.5,78.5
2020-09-17 03:37:05.7118,172.8,134.7,78.25,77.95,-9,20.33,1,780.9,-6.4,23.5,78.5,78.5
2020-09-17 03:37:05.9593,172.8,134.7,78.25,77.95,-9,20.32,2,780.5,-6.1,24,78.5,78.5
2020-09-17 03:37:06.2068,172.8,134.7,78.25,77.95,-9,20.33,65,-5250,-5260,0,78.5,78.5
2020-09-17 03:37:06.4546,172.8,134.7,78.25,77.95,-8.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 03:37:06.7038,172.8,134.7,78.25,77.95,-8.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 03:37:06.9530,172.8,134.7,78.25,77.95,-8.9,20.32,67,24.8,24.9,0,78.5,78.5
2020-09-17 03:37:07.2022,172.8,134.7,78.25,77.95,-9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 03:37:07.4515,172.8,134.7,78.25,77.95,-9,20.32,6,-5240,24.8,4,78.5,78.5
2020-09-17 03:37:07.7018,172.8,134.7,78.25,77.95,-8.9,20.32,7,-5270,24.9,4,78.5,78.5
2020-09-17 03:37:07.9521,172.8,134.7,78.25,77.95,-9,20.32,1,780.9,-6.4,23.5,78.5,78.5
2020-09-17 03:37:08.2025,172.8,134.7,78.25,77.95,-9,20.33,2,780.5,-6.1,24,78.5,78.5
2020-09-17 03:37:08.4526,172.8,134.7,78.25,77.95,-8.9,20.32,61,782.6,775,0,78.5,78.5
2020-09-17 03:37:08.7001,172.8,134.7,78.25,77.95,-8.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 03:37:08.9476,172.8,134.7,78.25,77.95,-9,20.33,64,10.8,11,0,78.5,78.5
2020-09-17 03:37:09.1952,172.8,134.7,78.25,77.95,-9,20.33,3,780.8,-6.4,23,78,78.5
2020-09-17 03:37:09.4427,172.8,134.7,78.25,77.95,-8.9,20.32,4,780.5,-6.1,23,78,78.5
2020-09-17 03:37:09.6904,172.8,134.7,78.25,77.95,-8.9,20.32,65,-5240,-5270,0,78,78.5
2020-09-17 03:37:09.9381,172.8,134.7,78.25,77.95,-9,20.32,66,5260,5260,0,78,78.5
2020-09-17 03:37:10.1858,172.8,134.7,78.25,77.95,-9.1,20.33,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:10.4335,172.8,134.7,78.25,77.95,-8.9,20.33,2,780.5,-6.1,24,78,78.5
2020-09-17 03:37:10.6844,172.8,134.7,78.25,77.95,-8.9,20.32,65,-5230,-5260,0,78,78.5
2020-09-17 03:37:10.9367,172.8,134.7,78.25,77.95,-9,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:11.1890,172.8,134.7,78.25,77.95,-9,20.33,63,50,50,0,78,78.5
2020-09-17 03:37:11.4413,172.8,134.7,78.25,77.95,-8.9,20.32,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:11.6910,172.8,134.7,78.25,77.95,-8.9,20.33,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:11.9395,172.8,134.7,78.25,77.95,-9,20.33,6,-5240,24.8,4,78,78.5
2020-09-17 03:37:12.1880,172.8,134.7,78.25,77.95,-9,20.33,7,-5270,24.9,4,78,78.5
2020-09-17 03:37:12.4366,172.8,134.7,78.25,77.95,-9,20.33,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:12.6879,172.8,134.7,78.25,77.95,-9,20.32,2,780.5,-6.1,24,78,78.5
2020-09-17 03:37:12.9405,172.8,134.7,78.25,77.95,-9,20.31,61,782.7,775.2,0,78,78.5
2020-09-17 03:37:13.1930,172.8,134.7,78.25,77.95,-9,20.32,62,425,425,0,78,78.5
2020-09-17 03:37:13.4456,172.8,134.7,78.25,77.95,-9,20.32,64,10.8,11,0,78,78.5
2020-09-17 03:37:13.6983,172.8,134.7,78.25,77.95,-8.9,20.33,3,780.8,-6.4,23,78,78.5
2020-09-17 03:37:13.9510,172.8,134.7,78.25,77.95,-9,20.33,4,780.5,-6.1,23,78,78.5
2020-09-17 03:37:14.2037,172.8,134.7,78.25,77.95,-9,20.32,65,-5230,-5270,0,78,78.5
2020-09-17 03:37:14.4564,172.8,134.7,78.25,77.95,-9,20.32,66,5270,5270,0,78,78.5
2020-09-17 03:37:14.7091,172.8,134.7,78.25,77.95,-9,20.32,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:14.9619,172.8,134.7,78.25,77.95,-9,20.33,2,780.5,-6.1,24,78,78.5
2020-09-17 03:37:15.2146,172.8,134.7,78.25,77.95,-9,20.32,65,-5240,-5280,0,78,78.5
2020-09-17 03:37:15.4673,172.8,134.7,78.25,77.95,-9,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:15.7201,172.8,134.7,78.25,77.95,-8.9,20.33,63,50,50,0,78,78.5
2020-09-17 03:37:15.9681,172.8,134.7,78.25,77.95,-8.9,20.31,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:16.2157,172.8,134.7,78.25,77.95,-9,20.32,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:16.4633,172.8,134.7,78.25,77.95,-9,20.32,6,-5230,24.8,4,78,78.5
2020-09-17 03:37:16.7108,172.8,134.7,78.25,77.95,-8.9,20.33,7,-5270,24.9,4,78,78.5
2020-09-17 03:37:16.9632,172.8,134.7,78.25,77.95,-8.9,20.32,1,781,-6.4,23.5,78,78.5
2020-09-17 03:37:17.2160,172.8,134.7,78.25,77.95,-9,20.32,2,780.5,-5.9,24,78,78.5
2020-09-17 03:37:17.4687,172.8,134.7,78.25,77.95,-9,20.32,61,782.6,775.2,0,78,78.5
2020-09-17 03:37:17.7214,172.8,134.7,78.25,77.95,-9,20.33,62,425,425,0,78,78.5
2020-09-17 03:37:17.9742,172.8,134.7,78.25,77.95,-8.9,20.33,64,10.8,11.1,0,78,78.5
2020-09-17 03:37:18.2271,172.8,134.7,78.25,77.95,-9,20.33,3,781,-6.4,23,78,78.5
2020-09-17 03:37:18.4801,172.8,134.7,78.25,77.95,-9,20.32,4,780.5,-5.9,23,78,78.5
2020-09-17 03:37:18.7330,172.8,134.7,78.25,77.95,-8.9,20.32,65,-5230,-5270,0,78,78.5
2020-09-17 03:37:18.9857,172.8,134.7,78.25,77.95,-8.9,20.32,66,5270,5270,0,78,78.5
2020-09-17 03:37:19.2382,172.8,134.7,78.25,77.95,-9,20.32,1,781,-6.4,23.5,78,78.5
2020-09-17 03:37:19.4907,172.8,134.7,78.25,77.95,-9,20.32,2,780.5,-5.9,24,78,78.5
2020-09-17 03:37:19.7432,172.8,134.7,78.25,77.95,-9,20.32,65,-5230,-5280,0,78,78.5
2020-09-17 03:37:19.9938,172.8,134.7,78.25,77.95,-9,20.33,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:20.2424,172.8,134.7,78.25,77.95,-9,20.33,63,50,50,0,78,78.5
2020-09-17 03:37:20.4911,172.8,134.7,78.25,77.95,-9,20.32,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:20.7398,172.8,134.7,78.25,77.95,-9,20.33,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:20.9908,172.8,134.7,78.25,77.95,-8.9,20.32,6,-5230,24.8,4,78,78.5
2020-09-17 03:37:21.2436,172.8,134.7,78.25,77.95,-9,20.32,7,-5270,24.9,4,78,78.5
2020-09-17 03:37:21.4964,172.8,134.7,78.25,77.95,-9,20.32,1,781,-6.4,23.5,78,78.5
2020-09-17 03:37:21.7492,172.8,134.7,78.25,77.95,-9,20.35,2,780.5,-5.9,24,78,78.5
2020-09-17 03:37:21.9993,172.8,134.7,78.25,77.95,-8.9,20.32,61,782.6,775.1,0,78,78.5
2020-09-17 03:37:22.2465,172.8,134.7,78.25,77.95,-9,20.33,62,425,425,0,78,78.5
2020-09-17 03:37:22.4938,172.8,134.7,78.25,77.95,-9.1,20.32,64,10.8,11,0,78,78.5
2020-09-17 03:37:22.7411,172.8,134.7,78.25,77.95,-9,20.33,3,781,-6.4,23,78,78.5
2020-09-17 03:37:22.9883,172.8,134.7,78.25,77.95,-9,20.32,4,780.5,-5.9,23,78,78.5
2020-09-17 03:37:23.2358,172.8,134.7,78.25,77.95,-9,20.32,65,-5230,-5280,0,78,78.5
2020-09-17 03:37:23.4832,172.8,134.7,78.25,77.95,-9,20.34,66,5260,5270,0,78,78.5
2020-09-17 03:37:23.7306,172.8,134.7,78.25,77.95,-9,20.32,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:23.9782,172.8,134.7,78.25,77.95,-8.9,20.33,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:24.2279,172.8,134.7,78.25,77.95,-8.9,20.33,65,-5230,-5280,0,78,78.5
2020-09-17 03:37:24.4777,172.8,134.7,78.25,77.95,-9,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:24.7274,172.8,134.7,78.25,77.95,-9.1,20.32,63,50,50,0,78,78.5
2020-09-17 03:37:24.9771,172.8,134.7,78.25,77.95,-9,20.33,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:25.2245,172.8,134.7,78.25,77.95,-9,20.33,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:25.4719,172.8,134.7,78.25,77.95,-9,20.32,6,-5230,24.8,4,78,78.5
2020-09-17 03:37:25.7193,172.8,134.7,78.25,77.95,-9,20.32,7,-5280,24.9,4,78,78.5
2020-09-17 03:37:25.9668,172.8,134.7,78.25,77.95,-8.9,20.32,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:26.2196,172.8,134.7,78.25,77.95,-8.9,20.32,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:26.4724,172.8,134.7,78.25,77.95,-9,20.33,61,782.7,775.1,0,78,78.5
2020-09-17 03:37:26.7251,172.8,134.7,78.25,77.95,-9,20.32,62,425,425,0,78,78.5
2020-09-17 03:37:26.9779,172.8,134.7,78.25,77.95,-8.9,20.32,64,10.8,11,0,78,78.5
2020-09-17 03:37:27.2307,172.8,134.7,78.25,77.95,-9,20.32,3,780.8,-6.4,23,78,78.5
2020-09-17 03:37:27.4834,172.8,134.7,78.25,77.95,-9,20.33,4,780.4,-6.1,23,78,78.5
2020-09-17 03:37:27.7362,172.8,134.7,78.25,77.95,-9.1,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:37:27.9890,172.8,134.7,78.25,77.95,-8.9,20.32,66,5260,5260,0,78,78.5
2020-09-17 03:37:28.2364,172.8,134.7,78.25,77.95,-8.9,20.32,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:28.4838,172.8,134.7,78.25,77.95,-9,20.32,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:28.7312,172.8,134.7,78.25,77.95,-9,20.32,65,-5230,-5280,0,78,78.5
2020-09-17 03:37:28.9788,172.8,134.7,78.25,77.95,-9,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:29.2301,172.8,134.6,78.25,77.89,-8.9,20.32,63,50,50,0,78,78.5
2020-09-17 03:37:29.4815,172.8,134.6,78.25,77.89,-9,20.32,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:29.7328,172.8,134.6,78.25,77.89,-9.1,20.33,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:29.9841,172.8,134.6,78.25,77.89,-9.1,20.33,6,-5230,24.8,4,78,78.5
2020-09-17 03:37:30.2326,172.8,134.6,78.25,77.89,-8.9,20.32,7,-5290,24.9,4,78,78.5
2020-09-17 03:37:30.4800,172.8,134.6,78.25,77.89,-9,20.32,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:30.7273,172.8,134.6,78.25,77.89,-9,20.32,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:30.9746,172.8,134.6,78.25,77.89,-9,20.32,61,782.6,775.1,0,78,78.5
2020-09-17 03:37:31.2220,172.8,134.6,78.25,77.89,-8.9,20.32,62,425,425,0,78,78.5
2020-09-17 03:37:31.4694,172.8,134.6,78.25,77.89,-9,20.32,64,10.8,11,0,78,78.5
2020-09-17 03:37:31.7169,172.8,134.6,78.25,77.89,-9,20.33,3,780.8,-6.4,23,78,78.5
2020-09-17 03:37:31.9643,172.8,134.6,78.25,77.89,-9,20.33,4,780.5,-6.1,23,78,78.5
2020-09-17 03:37:32.2117,172.8,134.6,78.25,77.89,-9,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:37:32.4593,172.8,134.6,78.25,77.89,-9,20.33,66,5260,5260,0,78,78.5
2020-09-17 03:37:32.7068,172.8,134.6,78.25,77.89,-9,20.32,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:32.9544,172.8,134.6,78.25,77.89,-9,20.33,2,780.5,-6.1,24,78,78.5
2020-09-17 03:37:33.2020,172.8,134.6,78.25,77.89,-8.9,20.32,65,-5220,-5280,0,78,78.5
2020-09-17 03:37:33.4494,172.8,134.6,78.25,77.89,-8.9,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:33.6969,172.8,134.6,78.25,77.89,-9,20.32,63,50,50,0,78,78.5
2020-09-17 03:37:33.9444,172.8,134.6,78.25,77.89,-9,20.33,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:34.1918,172.8,134.6,78.25,77.89,-8.9,20.32,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:34.4396,172.8,134.6,78.25,77.89,-9,20.32,6,-5230,24.8,4,78,78.5
2020-09-17 03:37:34.6878,172.8,134.6,78.25,77.89,-9.1,20.32,7,-5290,24.9,4,78,78.5
2020-09-17 03:37:34.9359,172.8,134.6,78.25,77.89,-9,20.32,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:35.1840,172.8,134.6,78.25,77.89,-8.9,20.33,2,780.5,-6.1,24,78,78.5
2020-09-17 03:37:35.4317,172.8,134.6,78.25,77.89,-8.9,20.32,61,782.6,775,0,78,78.5
2020-09-17 03:37:35.6790,172.8,134.6,78.25,77.89,-9,20.32,62,425,425,0,78,78.5
2020-09-17 03:37:35.9262,172.8,134.6,78.25,77.89,-9,20.32,64,10.8,11,0,78,78.5
2020-09-17 03:37:36.1734,172.8,134.6,78.25,77.89,-8.9,20.32,3,780.8,-6.4,23,78,78.5
2020-09-17 03:37:36.4207,172.8,134.6,78.25,77.89,-9,20.32,4,780.5,-6.1,23,78,78.5
2020-09-17 03:37:36.6681,172.8,134.6,78.25,77.89,-9,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:37:36.9155,172.8,134.6,78.25,77.89,-9.1,20.33,66,5260,5260,0,78,78.5
2020-09-17 03:37:37.1628,172.8,134.6,78.25,77.89,-9,20.33,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:37.4102,172.8,134.6,78.25,77.89,-9,20.32,2,780.5,-6.1,24,78,78.5
2020-09-17 03:37:37.6574,172.8,134.6,78.25,77.89,-9,20.32,65,-5230,-5280,0,78,78.5
2020-09-17 03:37:37.9046,172.8,134.6,78.25,77.89,-9,20.33,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:38.1518,172.8,134.6,78.25,77.89,-9,20.32,63,50,50,0,78,78.5
2020-09-17 03:37:38.3990,172.8,134.6,78.25,77.89,-8.9,20.32,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:38.6479,172.8,134.6,78.25,77.89,-9,20.32,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:38.8974,172.8,134.6,78.25,77.89,-9,20.33,6,-5230,24.8,4,78,78.5
2020-09-17 03:37:39.1470,172.8,134.6,78.25,77.89,-9,20.33,7,-5290,24.9,4,78,78.5
2020-09-17 03:37:39.3965,172.8,134.6,78.25,77.89,-9,20.32,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:39.6481,172.8,134.6,78.25,77.89,-9,20.33,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:39.9006,172.8,134.6,78.25,77.89,-9.1,20.32,61,782.6,775.1,0,78,78.5
2020-09-17 03:37:40.1531,172.8,134.6,78.25,77.89,-9,20.32,62,425,425,0,78,78.5
2020-09-17 03:37:40.4056,172.8,134.6,78.25,77.89,-8.9,20.32,64,10.8,11,0,78,78.5
2020-09-17 03:37:40.6581,172.8,134.6,78.25,77.89,-9,20.33,3,780.8,-6.4,23,78,78.5
2020-09-17 03:37:40.9105,172.8,134.6,78.25,77.89,-9,20.32,4,780.4,-6.1,23,78,78.5
2020-09-17 03:37:41.1630,172.8,134.6,78.25,77.89,-9,20.32,65,-5220,-5280,0,78,78.5
2020-09-17 03:37:41.4155,172.8,134.6,78.25,77.89,-8.9,20.33,66,5260,5260,0,78,78.5
2020-09-17 03:37:41.6679,172.8,134.6,78.25,77.89,-9,20.32,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:41.9200,172.8,134.6,78.25,77.89,-9.1,20.32,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:42.1721,172.8,134.6,78.25,77.89,-9,20.33,65,-5230,-5290,0,78,78.5
2020-09-17 03:37:42.4242,172.8,134.6,78.25,77.89,-9,20.31,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:42.6761,172.8,134.6,78.25,77.89,-8.9,20.32,63,50,50,0,78,78.5
2020-09-17 03:37:42.9235,172.8,134.6,78.25,77.89,-9,20.32,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:43.1709,172.8,134.6,78.25,77.89,-9,20.32,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:43.4183,172.8,134.6,78.25,77.89,-8.9,20.33,6,-5220,24.8,4,78,78.5
2020-09-17 03:37:43.6658,172.8,134.6,78.25,77.89,-8.9,20.32,7,-5290,24.9,4,78,78.5
2020-09-17 03:37:43.9131,172.8,134.6,78.25,77.89,-9,20.33,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:37:44.1604,172.8,134.6,78.25,77.89,-9,20.31,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:44.4078,172.8,134.6,78.25,77.89,-9,20.32,61,782.5,775.1,0,78,78.5
2020-09-17 03:37:44.6551,172.8,134.6,78.25,77.89,-9,20.32,62,425,425,0,78,78.5
2020-09-17 03:37:44.9050,172.8,134.6,78.25,77.89,-9,20.32,64,10.8,11,0,78,78.5
2020-09-17 03:37:45.1579,172.8,134.6,78.25,77.89,-9,20.33,3,780.8,-6.4,23,78,78.5
2020-09-17 03:37:45.4107,172.8,134.6,78.25,77.89,-8.9,20.32,4,780.4,-6.1,23,78,78.5
2020-09-17 03:37:45.6636,172.8,134.6,78.25,77.89,-8.9,20.33,65,-5230,-5290,0,78,78.5
2020-09-17 03:37:45.9141,172.8,134.5,78.25,77.84,-9,20.34,66,5260,5260,0,78,78.5
2020-09-17 03:37:46.1615,172.8,134.5,78.25,77.84,-9,20.32,1,780.7,-6.2,23.5,78,78.5
2020-09-17 03:37:46.4090,172.8,134.5,78.25,77.84,-9,20.33,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:46.6564,172.8,134.5,78.25,77.84,-9,20.33,65,-5230,-5290,0,78,78.5
2020-09-17 03:37:46.9062,172.8,134.5,78.25,77.84,-9,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:47.1587,172.8,134.5,78.25,77.84,-9,20.32,63,50,50,0,78,78.5
2020-09-17 03:37:47.4112,172.8,134.5,78.25,77.84,-8.9,20.32,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:47.6637,172.8,134.5,78.25,77.84,-8.9,20.33,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:47.9162,172.8,134.5,78.25,77.84,-9,20.32,6,-5230,24.8,4,78,78.5
2020-09-17 03:37:48.1637,172.8,134.5,78.25,77.84,-9,20.32,7,-5280,24.9,4,78,78.5
2020-09-17 03:37:48.4111,172.8,134.5,78.25,77.84,-9,20.33,1,780.7,-6.2,23.5,78,78.5
2020-09-17 03:37:48.6585,172.8,134.5,78.25,77.84,-9,20.32,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:48.9060,172.8,134.5,78.25,77.84,-9.1,20.32,61,782.6,775,0,78,78.5
2020-09-17 03:37:49.1549,172.8,134.5,78.25,77.84,-9.1,20.32,62,425,425,0,78,78.5
2020-09-17 03:37:49.4072,172.8,134.5,78.25,77.84,-9,20.33,64,10.8,11,0,78,78.5
2020-09-17 03:37:49.6594,172.8,134.5,78.25,77.84,-8.9,20.32,3,780.7,-6.2,23,78,78.5
2020-09-17 03:37:49.9116,172.8,134.5,78.25,77.84,-9,20.35,4,780.4,-6.1,23,78,78.5
2020-09-17 03:37:50.1639,172.8,134.5,78.25,77.84,-9,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:37:50.4164,172.8,134.5,78.25,77.84,-9,20.33,66,5260,5260,0,78,78.5
2020-09-17 03:37:50.6690,172.8,134.5,78.25,77.84,-8.9,20.33,1,780.7,-6.2,23.5,78,78.5
2020-09-17 03:37:50.9216,172.8,134.5,78.25,77.84,-9,20.33,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:51.1742,172.8,134.5,78.25,77.84,-9.1,20.32,65,-5230,-5280,0,78,78.5
2020-09-17 03:37:51.4269,172.8,134.5,78.25,77.84,-9,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:51.6796,172.8,134.5,78.25,77.84,-9,20.33,63,50,50,0,78,78.5
2020-09-17 03:37:51.9324,172.8,134.5,78.25,77.84,-9,20.33,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:52.1851,172.8,134.5,78.25,77.84,-9,20.33,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:52.4378,172.8,134.5,78.25,77.84,-8.9,20.32,6,-5230,24.8,4,78,78.5
2020-09-17 03:37:52.6906,172.8,134.5,78.25,77.84,-8.9,20.32,7,-5280,24.9,4,78,78.5
2020-09-17 03:37:52.9433,172.8,134.5,78.25,77.84,-8.9,20.32,1,780.7,-6.4,23.5,78,78.5
2020-09-17 03:37:53.1960,172.8,134.5,78.25,77.84,-9,20.33,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:53.4487,172.8,134.5,78.25,77.84,-9,20.32,61,782.6,774.9,0,78,78.5
2020-09-17 03:37:53.7015,172.8,134.5,78.25,77.84,-9,20.32,62,425,425,0,78,78.5
2020-09-17 03:37:53.9542,172.8,134.5,78.25,77.84,-9,20.32,64,10.8,11,0,78,78.5
2020-09-17 03:37:54.2069,172.8,134.5,78.25,77.84,-9.1,20.33,3,780.7,-6.4,23,78,78.5
2020-09-17 03:37:54.4591,172.8,134.5,78.25,77.84,-9,20.33,4,780.4,-6.1,23,78,78.5
2020-09-17 03:37:54.7065,172.8,134.5,78.25,77.84,-8.9,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:37:54.9539,172.8,134.5,78.25,77.84,-9,20.32,66,5270,5270,0,78,78.5
2020-09-17 03:37:55.2014,172.8,134.5,78.25,77.84,-9,20.32,1,780.7,-6.4,23.5,78,78.5
2020-09-17 03:37:55.4488,172.8,134.5,78.25,77.84,-9,20.32,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:55.6963,172.8,134.5,78.25,77.84,-9,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:37:55.9438,172.8,134.5,78.25,77.84,-9.1,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:37:56.1913,172.8,134.5,78.25,77.84,-9.1,20.32,63,50,50,0,78,78.5
2020-09-17 03:37:56.4389,172.8,134.5,78.25,77.84,-9,20.33,67,24.8,24.9,0,78,78.5
2020-09-17 03:37:56.6864,172.8,134.5,78.25,77.84,-8.9,20.32,52,3.99,3.97,0,78,78.5
2020-09-17 03:37:56.9339,172.8,134.5,78.25,77.84,-9,20.31,6,-5220,24.8,4,78,78.5
2020-09-17 03:37:57.1815,172.8,134.5,78.25,77.84,-9,20.33,7,-5280,24.9,4,78,78.5
2020-09-17 03:37:57.4290,172.8,134.5,78.25,77.84,-9,20.33,1,780.7,-6.4,23.5,78,78.5
2020-09-17 03:37:57.6764,172.8,134.5,78.25,77.84,-8.9,20.32,2,780.4,-6.1,24,78,78.5
2020-09-17 03:37:57.9238,172.8,134.5,78.25,77.84,-9,20.32,61,782.6,775,0,78,78.5
2020-09-17 03:37:58.1712,172.8,134.5,78.25,77.84,-9.1,20.32,62,425,425,0,78,78.5
2020-09-17 03:37:58.4186,172.8,134.5,78.25,77.84,-9.1,20.33,64,10.8,11,0,78,78.5
2020-09-17 03:37:58.6660,172.8,134.5,78.25,77.84,-9,20.33,3,780.7,-6.4,23,78,78.5
2020-09-17 03:37:58.9134,172.8,134.5,78.25,77.84,-9,20.33,4,780.4,-6.1,23,78,78.5
2020-09-17 03:37:59.1608,172.8,134.5,78.25,77.84,-9,20.33,65,-5230,-5280,0,78,78.5
2020-09-17 03:37:59.4081,172.8,134.5,78.25,77.84,-8.9,20.33,66,5270,5260,0,78,78.5
2020-09-17 03:37:59.6555,172.8,134.5,78.25,77.84,-8.9,20.33,1,780.7,-6.4,23.5,78,78.5
2020-09-17 03:37:59.9027,172.8,134.5,78.25,77.84,-8.9,20.33,2,780.4,-6.1,24,78,78.5
2020-09-17 03:38:00.1499,172.8,134.5,78.25,77.84,-9,20.32,65,-5230,-5280,0,78,78.5
2020-09-17 03:38:00.3971,172.8,134.5,78.25,77.84,-9,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:38:00.6443,172.8,134.5,78.25,77.84,-9,20.32,63,50,50,0,78,78.5
2020-09-17 03:38:00.8916,172.8,134.5,78.25,77.84,-9,20.32,67,24.8,24.9,0,78,78.5
2020-09-17 03:38:01.1389,172.8,134.5,78.25,77.84,-9,20.33,52,3.99,3.96,0,78,78.5
2020-09-17 03:38:01.3862,172.8,134.5,78.25,77.84,-8.9,20.33,6,-5230,24.8,4,78,78.5
2020-09-17 03:38:01.6335,172.8,134.5,78.25,77.84,-8.9,20.33,7,-5280,24.9,4,78,78.5
2020-09-17 03:38:01.8836,172.8,134.5,78.25,77.84,-8.9,20.33,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:38:02.1362,172.8,134.5,78.25,77.84,-9,20.33,2,780.4,-6.1,24,78,78.5
2020-09-17 03:38:02.3887,172.8,134.5,78.25,77.84,-9,20.33,61,782.5,775,0,78,78.5
2020-09-17 03:38:02.6413,172.8,134.5,78.25,77.84,-9,20.33,62,425,425,0,78,78.5
2020-09-17 03:38:02.8939,172.8,134.5,78.25,77.84,-9,20.32,64,10.8,11.1,0,78,78.5
2020-09-17 03:38:03.1465,172.8,134.5,78.25,77.84,-9.1,20.32,3,780.8,-6.4,23,78,78.5
2020-09-17 03:38:03.3991,172.8,134.5,78.25,77.84,-9,20.32,4,780.4,-6.1,23,78,78.5
2020-09-17 03:38:03.6517,172.8,134.5,78.25,77.84,-8.9,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:38:03.9043,172.8,134.5,78.25,77.84,-9,20.32,66,5270,5270,0,78,78.5
2020-09-17 03:38:04.1569,172.8,134.5,78.25,77.84,-9,20.33,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:38:04.4095,172.8,134.5,78.25,77.84,-9,20.32,2,780.4,-6.1,24,78,78.5
2020-09-17 03:38:04.6621,172.8,134.5,78.25,77.84,-8.9,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:38:04.9148,172.8,134.5,78.25,77.84,-9,20.33,51,3.99,3.97,0,78,78.5
2020-09-17 03:38:05.1675,172.8,134.5,78.25,77.84,-9,20.32,63,50,50,0,78,78.5
2020-09-17 03:38:05.4201,172.8,134.4,78.25,77.78,-9.1,20.32,67,24.8,24.9,0,78,78.5
2020-09-17 03:38:05.6728,172.8,134.4,78.25,77.78,-9,20.33,52,3.99,3.96,0,78,78.5
2020-09-17 03:38:05.9255,172.8,134.4,78.25,77.78,-9,20.32,6,-5230,24.8,4,78,78.5
2020-09-17 03:38:06.1781,172.8,134.4,78.25,77.78,-9,20.32,7,-5290,24.9,4,78,78.5
2020-09-17 03:38:06.4308,172.8,134.4,78.25,77.78,-9,20.33,1,780.8,-6.4,23.5,78,78.5
2020-09-17 03:38:06.6835,172.8,134.4,78.25,77.78,-8.9,20.32,2,780.4,-6.1,24,78,78.5
2020-09-17 03:38:06.9362,172.8,134.4,78.25,77.78,-9,20.32,61,782.6,774.9,0,78,78.5
2020-09-17 03:38:07.1887,172.8,134.4,78.25,77.78,-9,20.32,62,425,425,0,78,78.5
2020-09-17 03:38:07.4411,172.8,134.4,78.25,77.78,-9,20.32,64,10.8,11.1,0,78,78.5
2020-09-17 03:38:07.6935,172.8,134.4,78.25,77.78,-9,20.33,3,780.7,-6.4,23,78,78.5
2020-09-17 03:38:07.9459,172.8,134.4,78.25,77.78,-9,20.32,4,780.3,-6.1,23,78,78.5
2020-09-17 03:38:08.1968,172.8,134.4,78.25,77.78,-9,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:38:08.4441,172.8,134.4,78.25,77.78,-9,20.32,66,5260,5260,0,78,78.5
2020-09-17 03:38:08.6914,172.8,134.4,78.25,77.78,-8.9,20.31,1,780.7,-6.4,23.5,78,78.5
2020-09-17 03:38:08.9388,172.8,134.4,78.25,77.78,-8.9,20.33,2,780.3,-6.1,24,78,78.5
2020-09-17 03:38:09.1861,172.8,134.4,78.25,77.78,-9,20.32,65,-5230,-5280,0,78,78.5
2020-09-17 03:38:09.4336,172.8,134.4,78.25,77.78,-9,20.32,51,3.99,3.97,0,78,78.5
2020-09-17 03:38:09.6810,172.8,134.4,78.25,77.78,-9,20.33,63,50,50,0,78,78.5
2020-09-17 03:38:09.9284,172.8,134.4,78.25,77.78,-9,20.33,67,24.8,24.9,0,78,78.5
2020-09-17 03:38:10.1759,172.8,134.4,78.25,77.78,-9,20.33,52,3.99,3.97,0,78,78.5
2020-09-17 03:38:10.4280,172.8,134.4,78.25,77.78,-9,20.32,6,-5230,24.8,4,78,78.5
2020-09-17 03:38:10.6806,172.8,134.4,78.25,77.78,-9,20.32,7,-5290,24.9,4,78,78.5
2020-09-17 03:38:10.9332,172.8,134.4,78.25,77.78,-8.9,20.34,1,780.7,-6.4,23.5,78,78.5
2020-09-17 03:38:11.1858,172.8,134.4,78.25,77.78,-9,20.32,2,780.3,-6.1,24,78,78.5
2020-09-17 03:38:11.4357,172.8,134.4,78.25,77.78,-9,20.33,61,782.5,775,0,78,78.5
2020-09-17 03:38:11.6852,172.8,134.4,78.25,77.78,-8.9,20.32,62,425,425,0,78,78.5
2020-09-17 03:38:11.9347,172.8,134.4,78.25,77.78,-8.9,20.32,64,10.8,11.1,0,78,78.5
2020-09-17 03:38:12.1842,172.8,134.4,78.25,77.78,-9,20.32,3,780.7,-6.4,23,78,78.5
2020-09-17 03:38:12.4363,172.8,134.4,78.25,77.78,-9.1,20.32,4,780.3,-6.1,23,78,78.5
2020-09-17 03:38:12.6889,172.8,134.4,78.25,77.78,-9,20.33,65,-5230,-5290,0,78,78.5
2020-09-17 03:38:12.9415,172.8,134.4,78.25,77.78,-9,20.33,66,5260,5260,0,78,78.5
2020-09-17 03:38:13.1941,172.8,134.4,78.25,77.78,-9,20.33,1,780.7,-6.4,23.5,78,78.5
2020-09-17 03:38:13.4441,172.8,134.4,78.25,77.78,-9,20.33,2,780.3,-6.1,24,78,78.5
2020-09-17 03:38:13.6916,172.8,134.4,78.25,77.78,-9,20.32,65,-5230,-5290,0,78,78.5
2020-09-17 03:38:13.9392,172.8,134.4,78.25,77.78,-8.9,20.33,51,3.99,3.97,0,78,78.5
2020-09-17 03:38:14.1867,172.8,134.4,78,77.78,-8.9,20.32,63,50,50,0,78,78.5
2020-09-17 03:38:14.4342,172.8,134.4,78,77.78,-9,20.31,67,24.8,24.9,0,78,78.5
2020-09-17 03:38:14.6817,172.8,134.4,78,77.78,-9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:38:14.9293,172.8,134.4,78,77.78,-9,20.32,6,-5230,24.8,4,78,78
2020-09-17 03:38:15.1768,172.8,134.4,78,77.78,-9,20.33,7,-5290,24.9,4,78,78
2020-09-17 03:38:15.4270,172.8,134.4,78,77.78,-9.1,20.32,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:15.6797,172.8,134.4,78,77.78,-9,20.32,2,780.3,-6.1,24,78,78
2020-09-17 03:38:15.9324,172.8,134.4,78,77.78,-8.9,20.32,61,782.4,774.8,0,78,78
2020-09-17 03:38:16.1851,172.8,134.4,78,77.78,-8.9,20.33,62,425,425,0,78,78
2020-09-17 03:38:16.4376,172.8,134.4,78,77.78,-9,20.32,64,10.8,11.1,0,78,78
2020-09-17 03:38:16.6893,172.8,134.4,78,77.78,-9,20.33,3,780.7,-6.4,23,78,78
2020-09-17 03:38:16.9410,172.8,134.4,78,77.78,-8.9,20.32,4,780.3,-6.1,23,78,78
2020-09-17 03:38:17.1927,172.8,134.4,78,77.78,-8.9,20.32,65,-5230,-5280,0,78,78
2020-09-17 03:38:17.4437,172.8,134.4,78,77.78,-9.1,20.33,66,5260,5260,0,78,78
2020-09-17 03:38:17.6912,172.8,134.4,78,77.78,-9.1,20.33,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:17.9387,172.8,134.4,78,77.78,-9,20.31,2,780.3,-6.1,24,78,78
2020-09-17 03:38:18.1861,172.8,134.4,78,77.78,-8.9,20.32,65,-5230,-5270,0,78,78
2020-09-17 03:38:18.4339,172.8,134.4,78,77.78,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:38:18.6827,172.8,134.4,78,77.78,-9,20.33,63,50,50,0,78,78
2020-09-17 03:38:18.9315,172.8,134.4,78,77.78,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:38:19.1804,172.8,134.4,78,77.78,-8.9,20.31,52,3.99,3.97,0,78,78
2020-09-17 03:38:19.4292,172.8,134.4,78,77.78,-9,20.32,6,-5240,24.8,4,78,78
2020-09-17 03:38:19.6788,172.8,134.4,78,77.78,-9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:38:19.9286,172.8,134.4,78,77.78,-9,20.32,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:20.1784,172.8,134.4,78,77.78,-9,20.32,2,780.3,-6.1,24,78,78
2020-09-17 03:38:20.4282,172.8,134.4,78,77.78,-9,20.32,61,782.5,774.9,0,78,78
2020-09-17 03:38:20.6773,172.8,134.4,78,77.78,-9,20.32,62,425,425,0,78,78
2020-09-17 03:38:20.9247,172.8,134.4,78,77.78,-8.9,20.32,64,10.8,11,0,78,78
2020-09-17 03:38:21.1722,172.8,134.4,78,77.78,-8.9,20.32,3,780.7,-6.4,23,78,78
2020-09-17 03:38:21.4196,172.8,134.4,78,77.78,-8.9,20.32,4,780.3,-6.1,23,78,78
2020-09-17 03:38:21.6687,172.8,134.4,78,77.78,-9,20.33,65,-5240,-5260,0,78,78
2020-09-17 03:38:21.9212,172.8,134.4,78,77.78,-9,20.33,66,5260,5260,0,78,78
2020-09-17 03:38:22.1738,172.8,134.4,78,77.78,-9,20.33,1,780.6,-6.4,23.5,78,78
2020-09-17 03:38:22.4263,172.8,134.4,78,77.78,-9,20.32,2,780.3,-6.1,24,78,78
2020-09-17 03:38:22.6789,172.8,134.4,78,77.78,-9,20.33,65,-5240,-5260,0,78,78
2020-09-17 03:38:22.9267,172.8,134.4,78,77.78,-8.9,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:38:23.1742,172.8,134.4,78,77.78,-8.9,20.33,63,50,50,0,78,78
2020-09-17 03:38:23.4217,172.8,134.4,78,77.78,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:38:23.6692,172.8,134.4,78,77.78,-9,20.33,52,3.99,3.97,0,78,78
2020-09-17 03:38:23.9197,172.8,134.4,78,77.78,-9,20.32,6,-5240,24.8,4,78,78
