Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:38:24.1706,172.8,134.4,78,77.78,-8.9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:38:24.4214,172.8,134.4,78,77.78,-9,20.32,1,780.6,-6.4,23.5,78,78
2020-09-17 03:38:24.6723,172.8,134.4,78,77.78,-9.1,20.32,2,780.3,-6.1,24,78,78
2020-09-17 03:38:24.9221,172.8,134.4,78,77.78,-9,20.32,61,782.4,774.9,0,78,78
2020-09-17 03:38:25.1711,172.8,134.4,78,77.78,-8.9,20.32,62,425,425,0,78,78
2020-09-17 03:38:25.4200,172.8,134.4,78,77.78,-9,20.33,64,10.8,11,0,78,78
2020-09-17 03:38:25.6690,172.8,134.4,78,77.78,-9,20.32,3,780.6,-6.4,23,78,78
2020-09-17 03:38:25.9179,172.8,134.4,78,77.78,-8.9,20.33,4,780.3,-6.1,23,78,78
2020-09-17 03:38:26.1695,172.8,134.4,78,77.78,-8.9,20.32,65,-5240,-5260,0,78,78
2020-09-17 03:38:26.4221,172.8,134.4,78,77.78,-8.9,20.32,66,5270,5270,0,78,78
2020-09-17 03:38:26.6747,172.8,134.4,78,77.78,-9,20.32,1,780.6,-6.4,23.5,78,78
2020-09-17 03:38:26.9274,172.8,134.4,78,77.78,-9,20.32,2,780.3,-6.1,24,78,78
2020-09-17 03:38:27.1800,172.8,134.4,78,77.78,-8.9,20.33,65,-5240,-5260,0,78,78
2020-09-17 03:38:27.4328,172.8,134.4,78,77.78,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:38:27.6855,172.8,134.4,78,77.78,-9,20.32,63,50,50,0,78,78
2020-09-17 03:38:27.9382,172.8,134.4,78,77.78,-8.9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:38:28.1871,172.8,134.4,78,77.78,-8.9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:38:28.4344,172.8,134.4,78,77.78,-8.9,20.33,6,-5240,24.8,4,78,78
2020-09-17 03:38:28.6818,172.8,134.4,78,77.78,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:38:28.9292,172.8,134.4,78,77.78,-9,20.32,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:29.1766,172.8,134.4,78,77.78,-9,20.32,2,780.3,-6.1,24,78,78
2020-09-17 03:38:29.4241,172.8,134.4,78,77.78,-9,20.32,61,782.4,774.9,0,78,78
2020-09-17 03:38:29.6715,172.8,134.4,78,77.78,-9,20.33,62,425,425,0,78,78
2020-09-17 03:38:29.9190,172.8,134.4,78,77.78,-8.9,20.32,64,10.8,11,0,78,78
2020-09-17 03:38:30.1666,172.8,134.4,78,77.78,-8.9,20.32,3,780.7,-6.4,23,78,78
2020-09-17 03:38:30.4146,172.8,134.4,78,77.78,-8.9,20.33,4,780.3,-6.1,23,78,78
2020-09-17 03:38:30.6626,172.8,134.4,78,77.78,-9,20.33,65,-5250,-5260,0,78,78
2020-09-17 03:38:30.9106,172.8,134.4,78,77.78,-9,20.32,66,5260,5260,0,78,78
2020-09-17 03:38:31.1586,172.8,134.4,78,77.78,-8.9,20.32,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:31.4059,172.8,134.4,78,77.78,-9,20.32,2,780.3,-6.1,24,78,78
2020-09-17 03:38:31.6532,172.8,134.4,78,77.78,-9.1,20.36,65,-5250,-5260,0,78,78
2020-09-17 03:38:31.9006,172.8,134.4,78,77.78,-9.1,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:38:32.1479,172.8,134.4,78,77.78,-9,20.32,63,50,50,0,78,78
2020-09-17 03:38:32.3998,172.8,134.4,78,77.78,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:38:32.6524,172.8,134.4,78,77.78,-9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:38:32.9050,172.8,134.4,78,77.78,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:38:33.1576,172.8,134.4,78,77.78,-8.9,20.4,7,-5260,24.9,4,78,78
2020-09-17 03:38:33.4058,172.8,134.4,78,77.78,-9,20.33,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:33.6532,172.8,134.4,78,77.78,-9,20.33,2,780.3,-6.1,24,78,78
2020-09-17 03:38:33.9006,172.8,134.4,78,77.78,-9.1,20.32,61,782.5,774.9,0,78,78
2020-09-17 03:38:34.1479,172.8,134.4,78,77.78,-9,20.33,62,425,425,0,78,78
2020-09-17 03:38:34.3960,172.8,134.4,78,77.78,-9,20.32,64,10.8,11,0,78,78
2020-09-17 03:38:34.6442,172.8,134.4,78,77.78,-9,20.32,3,780.7,-6.4,23,78,78
2020-09-17 03:38:34.8924,172.8,134.4,78,77.78,-9,20.33,4,780.3,-6.1,23,78,78
2020-09-17 03:38:35.1406,172.8,134.4,78,77.78,-8.9,20.32,65,-5250,-5260,0,78,78
2020-09-17 03:38:35.3923,172.8,134.4,78,77.78,-8.9,20.33,66,5260,5260,0,78,78
2020-09-17 03:38:35.6447,172.8,134.4,78,77.78,-8.9,20.32,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:35.8972,172.8,134.4,78,77.78,-9,20.32,2,780.3,-6.1,24,78,78
2020-09-17 03:38:36.1497,172.8,134.4,78,77.78,-9,20.32,65,-5250,-5260,0,78,78
2020-09-17 03:38:36.4022,172.8,134.4,78,77.78,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:38:36.6547,172.8,134.4,78,77.78,-9,20.32,63,50,50,0,78,78
2020-09-17 03:38:36.9073,172.8,134.4,78,77.78,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:38:37.1598,172.8,134.4,78,77.78,-9,20.31,52,3.99,3.97,0,78,78
2020-09-17 03:38:37.4120,172.8,134.4,78,77.78,-8.9,20.33,6,-5250,24.8,4,78,78
2020-09-17 03:38:37.6623,172.8,134.4,78,77.78,-8.9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:38:37.9127,172.8,134.4,78,77.78,-9,20.32,1,780.6,-6.4,23.5,78,78
2020-09-17 03:38:38.1630,172.8,134.4,78,77.78,-8.9,20.32,2,780.2,-6.1,24,78,78
2020-09-17 03:38:38.4133,172.8,134.4,78,77.78,-8.9,20.32,61,782.3,774.9,0,78,78
2020-09-17 03:38:38.6645,172.8,134.4,78,77.78,-9,20.33,62,425,425,0,78,78
2020-09-17 03:38:38.9172,172.8,134.4,78,77.78,-9.1,20.32,64,10.9,11,0,78,78
2020-09-17 03:38:39.1699,172.8,134.4,78,77.78,-9.1,20.32,3,780.6,-6.4,23,78,78
2020-09-17 03:38:39.4226,172.8,134.4,78,77.78,-9,20.32,4,780.2,-6.1,23,78,78
2020-09-17 03:38:39.6737,172.8,134.4,78,77.78,-9,20.32,65,-5250,-5260,0,78,78
2020-09-17 03:38:39.9213,172.8,134.4,78,77.78,-9,20.32,66,5260,5260,0,78,78
2020-09-17 03:38:40.1690,172.8,134.4,78,77.78,-9,20.32,1,780.6,-6.4,23.5,78,78
2020-09-17 03:38:40.4166,172.8,134.4,78,77.78,-8.9,20.32,2,780.2,-6.1,24,78,78
2020-09-17 03:38:40.6661,172.8,134.4,78,77.78,-8.9,20.33,65,-5250,-5250,0,78,78
2020-09-17 03:38:40.9186,172.8,134.4,78,77.78,-9,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:38:41.1711,172.8,134.4,78,77.78,-9,20.32,63,50,50,0,78,78
2020-09-17 03:38:41.4236,172.8,134.4,78,77.78,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:38:41.6744,172.8,134.4,78,77.78,-9,20.33,52,3.99,3.97,0,78,78
2020-09-17 03:38:41.9219,172.8,134.4,78,77.78,-9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:38:42.1693,172.8,134.4,78,77.78,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:38:42.4168,172.8,134.4,78,77.78,-8.9,20.32,1,780.6,-6.4,23.5,78,78
2020-09-17 03:38:42.6643,172.8,134.4,78,77.78,-8.9,20.32,2,780.2,-6.1,24,78,78
2020-09-17 03:38:42.9164,172.8,134.4,78,77.78,-9,20.32,61,782.4,774.9,0,78,78
2020-09-17 03:38:43.1689,172.8,134.4,78,77.78,-9,20.32,62,425,425,0,78,78
2020-09-17 03:38:43.4215,172.8,134.4,78,77.78,-9,20.34,64,10.9,11,0,78,78
2020-09-17 03:38:43.6740,172.8,134.4,78,77.78,-9,20.32,3,780.7,-6.4,23,78,78
2020-09-17 03:38:43.9267,172.8,134.4,78,77.78,-9.1,20.32,4,780.2,-6.1,23,78,78
2020-09-17 03:38:44.1793,172.8,134.4,78,77.78,-9,20.33,65,-5260,-5270,0,78,78
2020-09-17 03:38:44.4320,172.8,134.4,78,77.78,-8.9,20.32,66,5260,5260,0,78,78
2020-09-17 03:38:44.6847,172.8,134.4,78,77.78,-8.9,20.32,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:44.9340,172.8,134.4,78,77.78,-9,20.32,2,780.2,-6.1,24,78,78
2020-09-17 03:38:45.1831,172.8,134.4,78,77.78,-8.9,20.3,65,-5260,-5260,0,78,78
2020-09-17 03:38:45.4322,172.8,134.4,78,77.78,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:38:45.6812,172.8,134.4,78,77.78,-9,20.32,63,50,50,0,78,78
2020-09-17 03:38:45.9294,172.8,134.4,78,77.78,-9.1,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:38:46.1769,172.8,134.4,78,77.78,-9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:38:46.4244,172.8,134.4,78,77.78,-8.9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:38:46.6719,172.8,134.4,78,77.78,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:38:46.9192,172.8,134.4,78,77.78,-9,20.32,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:47.1666,172.8,134.4,78,77.78,-9,20.33,2,780.2,-6.1,24,78,78
2020-09-17 03:38:47.4139,172.8,134.4,78,77.78,-8.9,20.32,61,782.4,774.8,0,78,78
2020-09-17 03:38:47.6612,172.8,134.4,78,77.78,-8.9,20.32,62,425,425,0,78,78
2020-09-17 03:38:47.9085,172.8,134.4,78,77.78,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:38:48.1596,172.8,134.4,78,77.78,-9,20.33,3,780.7,-6.4,23,78,78
2020-09-17 03:38:48.4122,172.8,134.4,78,77.78,-9,20.32,4,780.2,-6.1,23,78,78
2020-09-17 03:38:48.6647,172.8,134.4,78,77.78,-9,20.35,65,-5260,-5260,0,78,78
2020-09-17 03:38:48.9173,172.8,134.4,78,77.78,-9,20.33,66,5260,5260,0,78,78
2020-09-17 03:38:49.1699,172.8,134.4,78,77.78,-9,20.32,1,780.7,-6.4,23.5,78,78
2020-09-17 03:38:49.4225,172.8,134.4,78,77.78,-9,20.32,2,780.2,-6.1,24,78,78
2020-09-17 03:38:49.6751,172.8,134.4,78,77.78,-8.9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:38:49.9276,172.8,134.4,78,77.78,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:38:50.1802,172.8,134.4,78,77.78,-9,20.32,63,50,50,0,78,78
2020-09-17 03:38:50.4328,172.8,134.4,78,77.78,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:38:50.6855,172.8,134.4,78,77.78,-8.9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:38:50.9381,172.8,134.4,78,77.78,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:38:51.1907,172.8,134.4,78,77.78,-9.1,20.33,7,-5260,24.9,4,78,78
2020-09-17 03:38:51.4428,172.8,134.4,78,77.78,-9,20.34,1,780.6,-6.4,23.5,78,78
2020-09-17 03:38:51.6949,172.8,134.4,78,77.78,-9,20.33,2,780.1,-6.1,24,78,78
2020-09-17 03:38:51.9470,172.8,134.4,78,77.78,-8.9,20.33,61,782.4,774.8,0,78,78
2020-09-17 03:38:52.1991,172.8,134.4,78,77.78,-9,20.33,62,425,425,0,78,78
2020-09-17 03:38:52.4518,172.8,134.4,78,77.78,-8.9,20.33,64,10.8,11,0,78,78
2020-09-17 03:38:52.7045,172.8,134.4,78,77.78,-8.9,20.32,3,780.6,-6.4,23,78,78
2020-09-17 03:38:52.9573,172.8,134.4,78,77.78,-9,20.32,4,780.1,-6.1,23,78,78
2020-09-17 03:38:53.2100,172.8,134.4,78,77.78,-9.1,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:38:53.4628,172.8,134.4,78,77.78,-9,20.33,66,5260,5260,0,78,78
2020-09-17 03:38:53.7157,172.8,134.4,78,77.78,-9,20.32,1,780.6,-6.4,23.5,78,78
2020-09-17 03:38:53.9685,172.8,134.4,78,77.78,-9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:38:54.2214,172.8,134.4,78,77.78,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:38:54.4713,172.8,134.4,78,77.78,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:38:54.7185,172.8,134.4,78,77.78,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:38:54.9658,172.8,134.4,78,77.78,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:38:55.2131,172.8,134.4,78,77.78,-9,20.34,52,3.99,3.96,0,78,78
2020-09-17 03:38:55.4634,172.8,134.4,78,77.78,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:38:55.7161,172.8,134.4,78,77.78,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:38:55.9688,172.8,134.4,78,77.78,-9,20.32,1,780.6,-6.4,23.5,78,78
2020-09-17 03:38:56.2215,172.8,134.4,78,77.78,-9,20.31,2,780.1,-6.1,24,78,78
2020-09-17 03:38:56.4721,172.8,134.4,78,77.78,-8.9,20.32,61,782.3,774.8,0,78,78
2020-09-17 03:38:56.7197,172.8,134.4,78,77.78,-8.9,20.33,62,425,425,0,78,78
2020-09-17 03:38:56.9673,172.8,134.4,78,77.78,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:38:57.2149,172.8,134.4,78,77.78,-9,20.32,3,780.6,-6.4,23,78,78
2020-09-17 03:38:57.4648,172.8,134.4,78,77.78,-9,20.33,4,780.1,-6.1,23,78,78
2020-09-17 03:38:57.7175,172.8,134.4,78,77.78,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:38:57.9702,172.8,134.4,78,77.78,-9.1,20.33,66,5260,5260,0,78,78
2020-09-17 03:38:58.2230,172.8,134.4,78,77.78,-9.1,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:38:58.4755,172.8,134.4,78,77.78,-9,20.32,2,780.2,-6.1,24,78,78
2020-09-17 03:38:58.7266,172.8,134.4,78,77.78,-8.9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:38:58.9778,172.8,134.4,78,77.78,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:38:59.2289,172.8,134.4,78,77.78,-9,20.32,63,50,50,0,78,78
2020-09-17 03:38:59.4800,172.8,134.4,78,77.78,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:38:59.7286,172.8,134.4,78,77.78,-8.9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:38:59.9761,172.8,134.4,78,77.78,-9.1,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:39:00.2236,172.8,134.4,78,77.78,-9.1,20.33,7,-5270,24.9,4,78,78
2020-09-17 03:39:00.4712,172.8,134.4,78,77.78,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:00.7187,172.8,134.4,78,77.78,-8.9,20.32,2,780.2,-6.1,24,78,78
2020-09-17 03:39:00.9663,172.8,134.4,78,77.78,-9,20.32,61,782.3,774.8,0,78,78
2020-09-17 03:39:01.2139,172.8,134.4,78,77.78,-9,20.33,62,425,425,0,78,78
2020-09-17 03:39:01.4615,172.8,134.4,78,77.78,-8.9,20.32,64,10.9,11,0,78,78
2020-09-17 03:39:01.7091,172.8,134.4,78,77.78,-8.9,20.32,3,780.5,-6.4,23,78,78
2020-09-17 03:39:01.9566,172.8,134.4,78,77.78,-8.9,20.33,4,780.2,-6.1,23,78,78
2020-09-17 03:39:02.2042,172.8,134.4,78,77.78,-9.1,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:39:02.4517,172.8,134.4,78,77.78,-9,20.32,66,5270,5270,0,78,78
2020-09-17 03:39:02.6993,172.8,134.4,78,77.78,-9,20.33,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:02.9511,172.8,134.4,78,77.78,-9,20.32,2,780.2,-6.1,24,78,78
2020-09-17 03:39:03.2038,172.8,134.4,78,77.78,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:39:03.4564,172.8,134.4,78,77.78,-8.9,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:39:03.7091,172.8,134.4,78,77.78,-8.9,20.33,63,50,50,0,78,78
2020-09-17 03:39:03.9596,172.8,134.4,78,77.78,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:04.2096,172.8,134.4,78,77.78,-9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:39:04.4597,172.8,134.4,78,77.78,-9,20.33,6,-5280,24.8,4,78,78
2020-09-17 03:39:04.7097,172.8,134.4,78,77.78,-8.9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:39:04.9576,172.8,134.4,78,77.78,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:05.2052,172.8,134.4,78,77.78,-9.1,20.33,2,780.2,-6.1,24,78,78
2020-09-17 03:39:05.4527,172.8,134.4,78,77.78,-9,20.32,61,782.4,774.8,0,78,78
2020-09-17 03:39:05.7002,172.8,134.4,78,77.78,-8.9,20.32,62,425,425,0,78,78
2020-09-17 03:39:05.9521,172.8,134.4,78,77.78,-9,20.32,64,10.9,11.1,0,78,78
2020-09-17 03:39:06.2048,172.8,134.4,78,77.78,-9,20.32,3,780.6,-6.4,23,78,78
2020-09-17 03:39:06.4575,172.8,134.4,78,77.78,-9,20.32,4,780.1,-6.1,23,78,78
2020-09-17 03:39:06.7102,172.8,134.4,78,77.78,-8.9,20.33,65,-5280,-5280,0,78,78
2020-09-17 03:39:06.9602,172.8,134.4,78,77.78,-9,20.32,66,5270,5270,0,78,78
2020-09-17 03:39:07.2077,172.8,134.4,78,77.78,-9.1,20.32,1,780.6,-6.4,23.5,78,78
2020-09-17 03:39:07.4553,172.8,134.4,78,77.78,-9.1,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:07.7028,172.8,134.4,78,77.78,-9,20.33,65,-5270,-5270,0,78,78
2020-09-17 03:39:07.9510,172.8,134.4,78,77.78,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:08.2037,172.8,134.4,78,77.78,-9,20.32,63,50,50,0,78,78
2020-09-17 03:39:08.4563,172.8,134.4,78,77.78,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:08.7090,172.8,134.4,78,77.78,-8.9,20.33,52,3.99,3.97,0,78,78
2020-09-17 03:39:08.9616,172.8,134.4,78,77.78,-8.9,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:39:09.2126,172.8,134.4,78,77.78,-9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:39:09.4602,172.8,134.4,78,77.78,-9,20.32,1,780.6,-6.4,23.5,78,78
2020-09-17 03:39:09.7077,172.8,134.4,78,77.78,-9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:09.9553,172.8,134.4,78,77.78,-9,20.33,61,782.2,774.7,0,78,78
2020-09-17 03:39:10.2028,172.8,134.4,78,77.78,-9,20.32,62,425,425,0,78,78
2020-09-17 03:39:10.4501,172.8,134.4,78,77.78,-9,20.33,64,10.9,11.1,0,78,78
2020-09-17 03:39:10.6973,172.8,134.4,78,77.78,-9,20.32,3,780.6,-6.4,23,78,78
2020-09-17 03:39:10.9445,172.8,134.4,78,77.78,-8.9,20.32,4,780.1,-6.1,23,78,78
2020-09-17 03:39:11.1917,172.8,134.4,78,77.78,-8.9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:11.4390,172.8,134.4,78,77.78,-9,20.32,66,5270,5270,0,78,78
2020-09-17 03:39:11.6864,172.8,134.4,78,77.78,-9,20.34,1,780.6,-6.4,23.5,78,78
2020-09-17 03:39:11.9338,172.8,134.4,78,77.78,-8.9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:12.1811,172.8,134.4,78,77.78,-9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:12.4308,172.8,134.4,78,77.78,-9.1,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:12.6810,172.8,134.3,78,77.72,-9,20.33,63,50,50,0,78,78
2020-09-17 03:39:12.9312,172.8,134.3,78,77.72,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:13.1813,172.8,134.3,78,77.72,-9,20.33,52,3.99,3.97,0,78,78
2020-09-17 03:39:13.4320,172.8,134.3,78,77.72,-9,20.33,6,-5270,24.8,4,78,78
2020-09-17 03:39:13.6830,172.8,134.3,78,77.72,-9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:39:13.9341,172.8,134.3,78,77.72,-8.9,20.33,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:14.1851,172.8,134.3,78,77.72,-9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:14.4362,172.8,134.3,78,77.72,-9,20.32,61,782.4,774.8,0,78,78
2020-09-17 03:39:14.6872,172.8,134.3,78,77.72,-9.1,20.32,62,425,425,0,78,78
2020-09-17 03:39:14.9383,172.8,134.3,78,77.72,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:39:15.1893,172.8,134.3,78,77.72,-9,20.33,3,780.5,-6.4,23,78,78
2020-09-17 03:39:15.4399,172.8,134.3,78,77.72,-9,20.32,4,780.1,-6.1,23,78,78
2020-09-17 03:39:15.6871,172.8,134.3,78,77.72,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:39:15.9343,172.8,134.3,78,77.72,-9,20.32,66,5260,5260,0,78,78
2020-09-17 03:39:16.1816,172.8,134.3,78,77.72,-8.9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:16.4288,172.8,134.3,78,77.72,-9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:16.6798,172.8,134.3,78,77.72,-9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:16.9324,172.8,134.3,78,77.72,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:17.1849,172.8,134.3,78,77.72,-9,20.32,63,50,50,0,78,78
2020-09-17 03:39:17.4374,172.8,134.3,78,77.72,-9.1,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:17.6900,172.8,134.3,78,77.72,-9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:39:17.9426,172.8,134.3,78,77.72,-9,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:39:18.1952,172.8,134.3,78,77.72,-8.9,20.31,7,-5270,24.9,4,78,78
2020-09-17 03:39:18.4478,172.8,134.3,78,77.72,-9,20.33,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:18.6986,172.8,134.3,78,77.72,-9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:18.9459,172.8,134.3,78,77.72,-8.9,20.32,61,782.2,774.7,0,78,78
2020-09-17 03:39:19.1932,172.8,134.3,78,77.72,-8.9,20.32,62,425,425,0,78,78
2020-09-17 03:39:19.4404,172.8,134.3,78,77.72,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:39:19.6877,172.8,134.3,78,77.72,-9.1,20.32,3,780.5,-6.4,23,78,78
2020-09-17 03:39:19.9351,172.8,134.3,78,77.72,-9,20.33,4,780.1,-6.1,23,78,78
2020-09-17 03:39:20.1825,172.8,134.3,78,77.72,-9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:20.4300,172.8,134.3,78,77.72,-9,20.32,66,5260,5260,0,78,78
2020-09-17 03:39:20.6774,172.8,134.3,78,77.72,-9,20.33,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:20.9248,172.8,134.3,78,77.72,-9,20.33,2,780.1,-6.1,24,78,78
2020-09-17 03:39:21.1723,172.8,134.3,78,77.72,-8.9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:39:21.4197,172.8,134.3,78,77.72,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:21.6672,172.8,134.3,78,77.72,-9,20.32,63,50,50,0,78,78
2020-09-17 03:39:21.9171,172.8,134.3,78,77.72,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:22.1698,172.8,134.3,78,77.72,-9,20.31,52,3.99,3.97,0,78,78
2020-09-17 03:39:22.4225,172.8,134.3,78,77.72,-9,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:39:22.6752,172.8,134.3,78,77.72,-9.1,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:39:22.9278,172.8,134.3,78,77.72,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:23.1804,172.8,134.3,78,77.72,-8.9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:23.4329,172.8,134.3,78,77.72,-8.9,20.32,61,782.3,774.7,0,78,78
2020-09-17 03:39:23.6854,172.8,134.3,78,77.72,-9,20.32,62,425,425,0,78,78
2020-09-17 03:39:23.9380,172.8,134.3,78,77.72,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:39:24.1906,172.8,134.3,78,77.72,-9,20.32,3,780.5,-6.4,23,78,78
2020-09-17 03:39:24.4433,172.8,134.3,78,77.72,-9,20.32,4,780.1,-6.1,23,78,78
2020-09-17 03:39:24.6959,172.8,134.3,78,77.72,-9.1,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:24.9486,172.8,134.3,78,77.72,-9.1,20.32,66,5260,5260,0,78,78
2020-09-17 03:39:25.2013,172.8,134.3,78,77.72,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:25.4539,172.8,134.3,78,77.72,-8.9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:25.7066,172.8,134.3,78,77.72,-9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:25.9592,172.8,134.3,78,77.72,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:26.2119,172.8,134.3,78,77.72,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:39:26.4646,172.8,134.3,78,77.72,-8.9,20.31,67,24.8,24.9,0,78,78
2020-09-17 03:39:26.7173,172.8,134.3,78,77.72,-9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:39:26.9700,172.8,134.3,78,77.72,-9.1,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:39:27.2226,172.8,134.3,78,77.72,-9,20.33,7,-5270,24.9,4,78,78
2020-09-17 03:39:27.4706,172.8,134.3,78,77.72,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:27.7182,172.8,134.3,78,77.72,-9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:27.9659,172.8,134.3,78,77.72,-9,20.32,61,782.3,774.8,0,78,78
2020-09-17 03:39:28.2135,172.8,134.3,78,77.72,-8.9,20.34,62,425,425,0,78,78
2020-09-17 03:39:28.4611,172.8,134.3,78,77.72,-8.9,20.32,64,10.9,11,0,78,78
2020-09-17 03:39:28.7087,172.8,134.3,78,77.72,-9,20.32,3,780.5,-6.4,23,78,78
2020-09-17 03:39:28.9563,172.8,134.3,78,77.72,-9,20.32,4,780.1,-6.1,23,78,78
2020-09-17 03:39:29.2038,172.8,134.3,78,77.72,-9,20.33,65,-5270,-5270,0,78,78
2020-09-17 03:39:29.4523,172.8,134.3,78,77.72,-8.9,20.33,66,5260,5260,0,78,78
2020-09-17 03:39:29.7022,172.8,134.3,78,77.72,-9,20.31,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:29.9520,172.8,134.3,78,77.72,-9.1,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:30.2018,172.8,134.3,78,77.72,-9,20.33,65,-5270,-5270,0,78,78
2020-09-17 03:39:30.4520,172.8,134.3,78,77.72,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:30.7046,172.8,134.3,78,77.72,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:39:30.9573,172.8,134.3,78,77.72,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:31.2099,172.8,134.3,78,77.72,-9,20.33,52,3.99,3.97,0,78,78
2020-09-17 03:39:31.4626,172.8,134.3,78,77.72,-8.9,20.33,6,-5270,24.8,4,78,78
2020-09-17 03:39:31.7153,172.8,134.3,78,77.72,-9,20.33,7,-5270,24.9,4,78,78
2020-09-17 03:39:31.9681,172.8,134.3,78,77.72,-9.1,20.33,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:32.2208,172.8,134.3,78,77.72,-9.1,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:32.4736,172.8,134.3,78,77.72,-9,20.32,61,782.1,774.8,0,78,78
2020-09-17 03:39:32.7263,172.8,134.3,78,77.72,-9,20.32,62,425,425,0,78,78
2020-09-17 03:39:32.9791,172.8,134.3,78,77.72,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:39:33.2318,172.8,134.3,78,77.72,-9,20.33,3,780.5,-6.4,23,78,78
2020-09-17 03:39:33.4846,172.8,134.3,78,77.72,-8.9,20.33,4,780.1,-6.1,23,78,78
2020-09-17 03:39:33.7367,172.8,134.3,78,77.72,-9,20.33,65,-5270,-5260,0,78,78
2020-09-17 03:39:33.9878,172.8,134.3,78,77.72,-9,20.32,66,5260,5260,0,78,78
2020-09-17 03:39:34.2388,172.8,134.3,78,77.72,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:34.4899,172.8,134.3,78,77.72,-9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:34.7397,172.8,134.3,78,77.72,-9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:34.9872,172.8,134.3,78,77.72,-9.1,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:39:35.2348,172.8,134.3,78,77.72,-9,20.32,63,50,50,0,78,78
2020-09-17 03:39:35.4823,172.8,134.3,78,77.72,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:35.7299,172.8,134.3,78,77.72,-8.9,20.33,52,3.99,3.97,0,78,78
2020-09-17 03:39:35.9792,172.8,134.3,78,77.72,-8.9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:39:36.2286,172.8,134.3,78,77.72,-9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:39:36.4779,172.8,134.3,78,77.72,-8.9,20.33,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:36.7273,172.8,134.3,78,77.72,-9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:36.9799,172.8,134.3,78,77.72,-9,20.33,61,782.3,774.6,0,78,78
2020-09-17 03:39:37.2326,172.8,134.3,78,77.72,-9,20.33,62,425,425,0,78,78
2020-09-17 03:39:37.4854,172.8,134.3,78,77.72,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:39:37.7382,172.8,134.3,78,77.72,-9,20.33,3,780.5,-6.4,23,78,78
2020-09-17 03:39:37.9861,172.8,134.3,78,77.72,-9,20.33,4,780.1,-6.1,23,78,78
2020-09-17 03:39:38.2336,172.8,134.3,78,77.72,-9,20.33,65,-5270,-5260,0,78,78
2020-09-17 03:39:38.4812,172.8,134.3,78,77.72,-8.9,20.32,66,5250,5250,0,78,78
2020-09-17 03:39:38.7287,172.8,134.3,78,77.72,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:38.9779,172.8,134.3,78,77.72,-9.1,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:39.2286,172.8,134.3,78,77.72,-9.1,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:39.4792,172.8,134.3,78,77.72,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:39.7299,172.8,134.3,78,77.72,-9,20.33,63,50,50,0,78,78
2020-09-17 03:39:39.9802,172.8,134.3,78,77.72,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:40.2278,172.8,134.3,78,77.72,-9,20.33,52,3.99,3.97,0,78,78
2020-09-17 03:39:40.4754,172.8,134.3,78,77.72,-8.9,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:39:40.7230,172.8,134.3,78,77.72,-9,20.33,7,-5270,24.9,4,78,78
2020-09-17 03:39:40.9706,172.8,134.3,78,77.72,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:41.2182,172.8,134.3,78,77.72,-9,20.32,2,780.1,-6.1,24,78,78
2020-09-17 03:39:41.4658,172.8,134.3,78,77.72,-9,20.32,61,782.2,774.7,0,78,78
2020-09-17 03:39:41.7134,172.8,134.3,78,77.72,-9,20.32,62,425,425,0,78,78
2020-09-17 03:39:41.9609,172.8,134.3,78,77.72,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:39:42.2103,172.8,134.3,78,77.72,-9,20.33,3,780.4,-6.4,23,78,78
2020-09-17 03:39:42.4601,172.8,134.3,78,77.72,-9,20.33,4,780,-6.1,23,78,78
2020-09-17 03:39:42.7099,172.8,134.3,78,77.72,-8.9,20.34,65,-5270,-5270,0,78,78
2020-09-17 03:39:42.9596,172.8,134.3,78,77.72,-9,20.32,66,5250,5250,0,78,78
2020-09-17 03:39:43.2077,172.8,134.3,78,77.72,-9,20.32,1,780.4,-6.4,23.5,78,78
2020-09-17 03:39:43.4552,172.8,134.3,78,77.72,-9,20.33,2,780,-6.1,24,78,78
2020-09-17 03:39:43.7028,172.8,134.3,78,77.72,-8.9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:39:43.9503,172.8,134.3,78,77.72,-9.1,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:44.1996,172.8,134.3,78,77.72,-9.1,20.31,63,50,50,0,78,78
2020-09-17 03:39:44.4523,172.8,134.3,78,77.72,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:39:44.7051,172.8,134.3,78,77.72,-8.9,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:39:44.9578,172.8,134.3,78,77.72,-9,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:39:45.2106,172.8,134.3,78,77.72,-9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:39:45.4633,172.8,134.3,78,77.72,-8.9,20.33,1,780.4,-6.4,23.5,78,78
2020-09-17 03:39:45.7159,172.8,134.3,78,77.72,-8.9,20.33,2,780,-6.1,24,78,78
2020-09-17 03:39:45.9686,172.8,134.3,78,77.72,-9,20.33,61,782.4,774.7,0,78,78
2020-09-17 03:39:46.2213,172.8,134.3,78,77.72,-9.1,20.33,62,425,425,0,78,78
2020-09-17 03:39:46.4727,172.8,134.3,78,77.72,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:39:46.7229,172.8,134.3,78,77.72,-9,20.32,3,780.4,-6.4,23,78,78
2020-09-17 03:39:46.9732,172.8,134.3,78,77.72,-9,20.32,4,780,-6.1,23,78,78
2020-09-17 03:39:47.2234,172.8,134.3,78,77.72,-9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:47.4722,172.8,134.3,78,77.72,-8.9,20.33,66,5260,5260,0,78,78
2020-09-17 03:39:47.7198,172.8,134.3,78,77.72,-8.9,20.32,1,780.4,-6.4,23.5,78,78
2020-09-17 03:39:47.9674,172.8,134.3,78,77.72,-9,20.33,2,780,-6.1,24,78,78
2020-09-17 03:39:48.2150,172.8,134.3,78,77.72,-9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:48.4626,172.8,134.3,78,77.72,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:48.7101,172.8,134.3,78,77.72,-9,20.33,63,50,50,0,78,78
2020-09-17 03:39:48.9576,172.8,134.3,78,77.72,-9.1,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:49.2051,172.8,134.3,78,77.72,-9.1,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:39:49.4527,172.8,134.3,78,77.72,-9,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:39:49.7002,172.8,134.3,78,77.72,-8.9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:39:49.9477,172.8,134.3,78,77.72,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:50.1953,172.8,134.3,78,77.72,-9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:39:50.4428,172.8,134.3,78,77.72,-9,20.32,61,782.1,774.6,0,78,78
2020-09-17 03:39:50.6903,172.8,134.3,78,77.72,-8.9,20.33,62,425,425,0,78,78
2020-09-17 03:39:50.9378,172.8,134.3,78,77.72,-9,20.33,64,10.9,11.1,0,78,78
2020-09-17 03:39:51.1854,172.8,134.3,78,77.72,-9.1,20.32,3,780.5,-6.4,23,78,78
2020-09-17 03:39:51.4335,172.8,134.3,78,77.72,-9,20.33,4,780,-6.1,23,78,78
2020-09-17 03:39:51.6861,172.8,134.3,78,77.72,-8.9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:51.9387,172.8,134.3,78,77.72,-9,20.32,66,5250,5250,0,78,78
2020-09-17 03:39:52.1912,172.8,134.3,78,77.72,-9,20.31,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:52.4438,172.8,134.3,78,77.72,-9,20.33,2,780,-6.1,24,78,78
2020-09-17 03:39:52.6928,172.8,134.3,78,77.72,-8.9,20.33,65,-5270,-5270,0,78,78
2020-09-17 03:39:52.9404,172.8,134.3,78,77.72,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:39:53.1880,172.8,134.3,78,77.72,-9,20.32,63,50,50,0,78,78
2020-09-17 03:39:53.4355,172.8,134.3,78,77.72,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:53.6868,172.8,134.3,78,77.72,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:39:53.9395,172.8,134.3,78,77.72,-9,20.33,6,-5270,24.8,4,78,78
2020-09-17 03:39:54.1923,172.8,134.3,78,77.72,-9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:39:54.4450,172.8,134.3,78,77.72,-9,20.33,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:54.6977,172.8,134.3,78,77.72,-8.9,20.33,2,780,-6.1,24,78,78
2020-09-17 03:39:54.9504,172.8,134.3,78,77.72,-8.9,20.32,61,782.2,774.6,0,78,78
2020-09-17 03:39:55.2031,172.8,134.3,78,77.72,-9,20.32,62,425,425,0,78,78
2020-09-17 03:39:55.4559,172.8,134.3,78,77.72,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:39:55.7076,172.8,134.3,78,77.72,-8.9,20.32,3,780.5,-6.4,23,78,78
2020-09-17 03:39:55.9573,172.8,134.3,78,77.72,-9,20.32,4,780,-6.1,23,78,78
2020-09-17 03:39:56.2070,172.8,134.3,78,77.72,-9.1,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:56.4566,172.8,134.3,78,77.72,-9.1,20.33,66,5240,5240,0,78,78
2020-09-17 03:39:56.7063,172.8,134.3,78,77.72,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:56.9549,172.8,134.3,78,77.72,-9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:39:57.2024,172.8,134.3,78,77.72,-9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:39:57.4500,172.8,134.3,78,77.72,-9,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:39:57.6975,172.8,134.3,78,77.72,-9,20.32,63,50,50,0,78,78
2020-09-17 03:39:57.9476,172.8,134.3,78,77.72,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:39:58.1999,172.8,134.3,78,77.72,-9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:39:58.4522,172.8,134.3,78,77.72,-9.1,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:39:58.7045,172.8,134.3,78,77.72,-9.1,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:39:58.9548,172.8,134.3,78,77.72,-9,20.33,1,780.5,-6.4,23.5,78,78
2020-09-17 03:39:59.2029,172.8,134.3,78,77.72,-9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:39:59.4511,172.8,134.3,78,77.72,-9,20.32,61,782.2,774.6,0,78,78
2020-09-17 03:39:59.6992,172.8,134.3,78,77.72,-9,20.33,62,425,425,0,78,78
2020-09-17 03:39:59.9479,172.8,134.3,78,77.72,-8.9,20.32,64,10.8,11,0,78,78
2020-09-17 03:40:00.2005,172.8,134.3,78,77.72,-9,20.33,3,780.5,-6.4,23,78,78
2020-09-17 03:40:00.4532,172.8,134.3,78,77.72,-9,20.32,4,780,-6.1,23,78,78
2020-09-17 03:40:00.7058,172.8,134.3,78,77.72,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:40:00.9579,172.8,134.3,78,77.72,-8.9,20.32,66,5250,5250,0,78,78
2020-09-17 03:40:01.2054,172.8,134.3,78,77.72,-9,20.32,1,780.5,-6.4,23.5,78,78
2020-09-17 03:40:01.4529,172.8,134.3,78,77.72,-9.1,20.32,2,780,-6.1,24,78,78
2020-09-17 03:40:01.7005,172.8,134.3,78,77.72,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:01.9480,172.8,134.3,78,77.72,-8.9,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:40:02.1955,172.8,134.3,78,77.72,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:40:02.4430,172.8,134.2,78,77.66,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:40:02.6906,172.8,134.2,78,77.66,-8.9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:40:02.9381,172.8,134.2,78,77.66,-8.9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:40:03.1867,172.8,134.2,78,77.66,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:40:03.4376,172.8,134.2,78,77.66,-9,20.32,1,780.4,-6.4,23.5,78,78
2020-09-17 03:40:03.6885,172.8,134.2,78,77.66,-9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:40:03.9394,172.8,134.2,78,77.66,-8.9,20.33,61,782.1,774.6,0,78,78
2020-09-17 03:40:04.1909,172.8,134.2,78,77.66,-9,20.32,62,425,425,0,78,78
2020-09-17 03:40:04.4435,172.8,134.2,78,77.66,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:40:04.6962,172.8,134.2,78,77.66,-9,20.33,3,780.4,-6.4,23,78,78
2020-09-17 03:40:04.9489,172.8,134.2,78,77.66,-8.9,20.32,4,780,-6.1,23,78,78
2020-09-17 03:40:05.2000,172.8,134.2,78,77.66,-9,20.33,65,-5270,-5270,0,78,78
2020-09-17 03:40:05.4476,172.8,134.2,78,77.66,-9,20.32,66,5260,5260,0,78,78
2020-09-17 03:40:05.6951,172.8,134.2,78,77.66,-9.1,20.33,1,780.4,-6.4,23.5,78,78
2020-09-17 03:40:05.9427,172.8,134.2,78,77.66,-9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:40:06.1902,172.8,134.2,78,77.66,-9,20.32,65,-5260,-5270,0,78,78
2020-09-17 03:40:06.4425,172.8,134.2,78,77.66,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:40:06.6950,172.8,134.2,78,77.66,-9,20.32,63,50,50,0,78,78
2020-09-17 03:40:06.9476,172.8,134.2,78,77.66,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:40:07.2002,172.8,134.2,78,77.66,-8.9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:40:07.4529,172.8,134.2,78,77.66,-9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:40:07.7056,172.8,134.2,78,77.66,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:40:07.9583,172.8,134.2,78,77.66,-9,20.32,1,780.4,-6.4,23.5,78,78
2020-09-17 03:40:08.2109,172.8,134.2,78,77.66,-8.9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:40:08.4588,172.8,134.2,78,77.66,-9.1,20.33,61,782.2,774.5,0,78,78
2020-09-17 03:40:08.7064,172.8,134.2,78,77.66,-9.1,20.33,62,425,425,0,78,78
2020-09-17 03:40:08.9539,172.8,134.1,78,77.6,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:40:09.2015,172.8,134.1,78,77.6,-8.9,20.32,3,780.4,-6.4,23,78,78
2020-09-17 03:40:09.4538,172.8,134.1,78,77.6,-9,20.33,4,780,-6.1,23,78,78
2020-09-17 03:40:09.7065,172.8,134.1,78,77.6,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:09.9592,172.8,134.1,78,77.6,-9,20.31,66,5270,5270,0,78,78
2020-09-17 03:40:10.2119,172.8,134.1,78,77.6,-8.9,20.32,1,780.4,-6.4,23.5,78,78
2020-09-17 03:40:10.4623,172.8,134.1,78,77.6,-9,20.33,2,780,-6.1,24,78,78
2020-09-17 03:40:10.7105,172.8,134.1,78,77.6,-9.1,20.32,65,-5270,-5260,0,78,78
2020-09-17 03:40:10.9588,172.8,134.1,78,77.6,-9,20.32,51,3.99,3.96,0,78,78
2020-09-17 03:40:11.2071,172.8,134.1,78,77.6,-9,20.32,63,50,50,0,78,78
2020-09-17 03:40:11.4553,172.8,134.1,78,77.6,-9,20.34,67,24.8,24.9,0,78,78
2020-09-17 03:40:11.7027,172.8,134.1,78,77.6,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:40:11.9502,172.8,134.1,78,77.6,-8.9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:40:12.1976,172.8,134.1,78,77.6,-8.9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:40:12.4450,172.8,134.1,78,77.6,-8.9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:12.6924,172.8,134.1,78,77.6,-9,20.33,2,780,-6.1,24,78,78
2020-09-17 03:40:12.9398,172.8,134.1,78,77.6,-9,20.32,61,782.1,774.6,0,78,78
2020-09-17 03:40:13.1872,172.8,134.1,78,77.6,-9,20.32,62,425,425,0,78,78
2020-09-17 03:40:13.4346,172.8,134.1,78,77.6,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:40:13.6859,172.8,134.1,78,77.6,-9,20.32,3,780.3,-6.4,23,78,78
2020-09-17 03:40:13.9387,172.8,134.1,78,77.6,-9,20.33,4,780,-6.1,23,78,78
2020-09-17 03:40:14.1914,172.8,134.1,78,77.6,-8.9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:14.4442,172.8,134.1,78,77.6,-9,20.32,66,5270,5270,0,78,78
2020-09-17 03:40:14.6955,172.8,134.1,78,77.6,-9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:14.9441,172.8,134.1,78,77.6,-9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:40:15.1927,172.8,134.1,78,77.6,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:15.4412,172.8,134.1,78,77.6,-9,20.33,51,3.99,3.96,0,78,78
2020-09-17 03:40:15.6898,172.8,134.1,78,77.6,-9.1,20.32,63,50,50,0,78,78
2020-09-17 03:40:15.9378,172.8,134.1,78,77.6,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:40:16.1853,172.8,134.1,78,77.6,-8.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:40:16.4328,172.8,134.1,78,77.6,-9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:40:16.6803,172.8,134.1,78,77.6,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:40:16.9278,172.8,134.1,78,77.6,-9,20.33,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:17.1752,172.8,134.1,78,77.6,-8.9,20.33,2,780,-6.1,24,78,78
2020-09-17 03:40:17.4226,172.8,134.1,78,77.6,-8.9,20.33,61,782,774.5,0,78,78
2020-09-17 03:40:17.6699,172.8,134.1,78,77.6,-9.1,20.31,62,425,425,0,78,78
2020-09-17 03:40:17.9173,172.8,134.1,78,77.6,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:40:18.1646,172.8,134.1,78,77.6,-9,20.32,3,780.3,-6.4,23,78,78
2020-09-17 03:40:18.4119,172.8,134.1,78,77.6,-9,20.32,4,780,-6.1,23,78,78
2020-09-17 03:40:18.6593,172.8,134.1,78,77.6,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:40:18.9066,172.8,134.1,78,77.6,-9,20.32,66,5270,5270,0,78,78
2020-09-17 03:40:19.1540,172.8,134.1,78,77.6,-8.9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:19.4014,172.8,134.1,78,77.6,-8.9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:40:19.6488,172.8,134.1,78,77.6,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:40:19.8962,172.8,134.1,78,77.6,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:40:20.1435,172.8,134.1,78,77.6,-9,20.32,63,50,50,0,78,78
2020-09-17 03:40:20.3909,172.8,134.1,78,77.6,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:40:20.6383,172.8,134.1,78,77.6,-9.1,20.32,52,3.99,3.97,0,78,78
2020-09-17 03:40:20.8857,172.8,134.1,78,77.6,-9,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:40:21.1348,172.8,134.1,78,77.6,-8.9,20.33,7,-5260,24.9,4,78,78
2020-09-17 03:40:21.3873,172.8,134.1,78,77.6,-8.9,20.33,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:21.6398,172.8,134.1,78,77.6,-9,20.33,2,780,-6.1,24,78,78
2020-09-17 03:40:21.8923,172.8,134.1,78,77.6,-9,20.33,61,782.1,774.6,0,78,78
2020-09-17 03:40:22.1433,172.8,134.1,78,77.6,-8.9,20.33,62,425,425,0,78,78
2020-09-17 03:40:22.3906,172.8,134.1,78,77.6,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:40:22.6379,172.8,134.1,78,77.6,-9.1,20.32,3,780.3,-6.4,23,78,78
2020-09-17 03:40:22.8852,172.8,134.1,78,77.6,-9.1,20.33,4,780,-6.1,23,78,78
2020-09-17 03:40:23.1325,172.8,134.1,78,77.6,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:23.3797,172.8,134.1,78,77.6,-9,20.32,66,5270,5270,0,78,78
2020-09-17 03:40:23.6270,172.8,134.1,78,77.6,-9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:23.8742,172.8,134.1,78,77.6,-9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:40:24.1215,172.8,134.1,78,77.6,-8.9,20.34,65,-5260,-5260,0,78,78
2020-09-17 03:40:24.3737,172.8,134.1,78,77.6,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:40:24.6263,172.8,134.1,78,77.6,-9,20.32,63,50,50,0,78,78
2020-09-17 03:40:24.8788,172.8,134.1,78,77.6,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:40:25.1313,172.8,134.1,78,77.6,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:40:25.3829,172.8,134.1,78,77.6,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:40:25.6344,172.8,134.1,78,77.6,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:40:25.8859,172.8,134.1,78,77.6,-9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:26.1374,172.8,134.1,78,77.6,-8.9,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:26.3897,172.8,134.1,78,77.6,-8.9,20.32,61,782,774.5,0,78,78
2020-09-17 03:40:26.6421,172.8,134.1,78,77.6,-8.9,20.32,62,425,425,0,78,78
2020-09-17 03:40:26.8946,172.8,134.1,78,77.6,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:40:27.1470,172.8,134.1,78,77.6,-9,20.33,3,780.3,-6.4,23,78,78
2020-09-17 03:40:27.3966,172.8,134.1,78,77.6,-8.9,20.33,4,779.9,-6.1,23,78,78
2020-09-17 03:40:27.6439,172.8,134.1,78,77.6,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:40:27.8912,172.8,134.1,78,77.6,-9.1,20.32,66,5270,5270,0,78,78
2020-09-17 03:40:28.1385,172.8,134.1,78,77.6,-9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:28.3880,172.8,134.1,78,77.6,-8.9,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:28.6391,172.8,134.1,78,77.6,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:28.8902,172.8,134.1,78,77.6,-9,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:40:29.1412,172.8,134.1,78,77.6,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:40:29.3931,172.8,134.1,78,77.6,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:40:29.6455,172.8,134.1,78,77.6,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:40:29.8980,172.8,134.1,78,77.6,-9,20.33,6,-5270,24.8,4,78,78
2020-09-17 03:40:30.1505,172.8,134.1,78,77.6,-9.1,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:40:30.4030,172.8,134.1,78,77.6,-9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:30.6554,172.8,134.1,78,77.6,-9,20.33,2,779.9,-6.1,24,78,78
2020-09-17 03:40:30.9079,172.8,134.1,78,77.6,-9,20.33,61,782.1,774.6,0,78,78
2020-09-17 03:40:31.1603,172.8,134.1,78,77.6,-9,20.32,62,425,425,0,78,78
2020-09-17 03:40:31.4128,172.8,134.1,78,77.6,-8.9,20.32,64,10.9,11,0,78,78
2020-09-17 03:40:31.6653,172.8,134.1,78,77.6,-8.9,20.33,3,780.3,-6.4,23,78,78
2020-09-17 03:40:31.9178,172.8,134.1,78,77.6,-9,20.32,4,779.9,-6.1,23,78,78
2020-09-17 03:40:32.1703,172.8,134.1,78,77.6,-9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:40:32.4227,172.8,134,78,77.55,-9,20.33,66,5270,5270,0,78,78
2020-09-17 03:40:32.6745,172.8,134,78,77.55,-9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:32.9264,172.8,134,78,77.55,-9.1,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:33.1782,172.8,134,78,77.55,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:40:33.4290,172.8,134,78,77.55,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:40:33.6764,172.8,134,78,77.55,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:40:33.9238,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:40:34.1712,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:40:34.4192,172.8,134,78,77.55,-8.9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:40:34.6710,172.8,134,78,77.55,-8.9,20.33,7,-5260,24.9,4,78,78
2020-09-17 03:40:34.9227,172.8,134,78,77.55,-9.1,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:35.1745,172.8,134,78,77.55,-9.1,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:35.4260,172.8,134,78,77.55,-9,20.31,61,782.1,774.7,0,78,78
2020-09-17 03:40:35.6751,172.8,134,78,77.55,-8.9,20.33,62,425,425,0,78,78
2020-09-17 03:40:35.9242,172.8,134,78,77.55,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:40:36.1733,172.8,134,78,77.55,-9,20.33,3,780.3,-6.4,23,78,78
2020-09-17 03:40:36.4224,172.8,134,78,77.55,-8.9,20.32,4,779.9,-6.1,23,78,78
2020-09-17 03:40:36.6736,172.8,134,78,77.55,-8.9,20.31,65,-5260,-5260,0,78,78
2020-09-17 03:40:36.9256,172.8,134,78,77.55,-9,20.32,66,5270,5270,0,78,78
2020-09-17 03:40:37.1776,172.8,134,78,77.55,-9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:37.4297,172.8,134,78,77.55,-9,20.33,2,779.9,-6.1,24,78,78
2020-09-17 03:40:37.6817,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:37.9294,172.8,134,78,77.55,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:40:38.1768,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:40:38.4243,172.8,134,78,77.55,-8.9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:40:38.6717,172.8,134,78,77.55,-8.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:40:38.9193,172.8,134,78,77.55,-8.9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:40:39.1670,172.8,134,78,77.55,-9,20.33,7,-5260,24.9,4,78,78
2020-09-17 03:40:39.4147,172.8,134,78,77.55,-9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:39.6625,172.8,134,78,77.55,-9,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:39.9101,172.8,134,78,77.55,-9,20.32,61,782.2,774.6,0,78,78
2020-09-17 03:40:40.1575,172.8,134,78,77.55,-9.1,20.32,62,425,425,0,78,78
2020-09-17 03:40:40.4048,172.8,134,78,77.55,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:40:40.6522,172.8,134,78,77.55,-8.9,20.32,3,780.3,-6.4,23,78,78
2020-09-17 03:40:40.8995,172.8,134,78,77.55,-9,20.32,4,779.9,-6.1,23,78,78
2020-09-17 03:40:41.1487,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:41.3978,172.8,134,78,77.55,-9,20.32,66,5280,5280,0,78,78
2020-09-17 03:40:41.6469,172.8,134,78,77.55,-8.9,20.33,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:41.8961,172.8,134,78,77.55,-8.9,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:42.1485,172.8,134,78,77.55,-8.9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:40:42.4010,172.8,134,78,77.55,-9.1,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:40:42.6535,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:40:42.9060,172.8,134,78,77.55,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:40:43.1585,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:40:43.4110,172.8,134,78,77.55,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:40:43.6636,172.8,134,78,77.55,-9,20.33,7,-5260,24.9,4,78,78
2020-09-17 03:40:43.9161,172.8,134,78,77.55,-8.9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:44.1668,172.8,134,78,77.55,-9,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:44.4142,172.8,134,78,77.55,-9,20.29,61,782,774.5,0,78,78
2020-09-17 03:40:44.6616,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:40:44.9090,172.8,134,78,77.55,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:40:45.1582,172.8,134,78,77.55,-9.1,20.33,3,780.3,-6.4,23,78,78
2020-09-17 03:40:45.4107,172.8,134,78,77.55,-9,20.32,4,779.9,-6.1,23,78,78
2020-09-17 03:40:45.6632,172.8,134,78,77.55,-8.9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:40:45.9157,172.8,134,78,77.55,-8.9,20.32,66,5270,5270,0,78,78
2020-09-17 03:40:46.1682,172.8,134,78,77.55,-9,20.32,1,780.3,-6.4,23.5,78,78
2020-09-17 03:40:46.4159,172.8,134,78,77.55,-9,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:46.6633,172.8,134,78,77.55,-8.9,20.32,65,-5270,-5260,0,78,78
2020-09-17 03:40:46.9106,172.8,134,78,77.55,-9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:40:47.1580,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:40:47.4081,172.8,134,78,77.55,-9.1,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:40:47.6607,172.8,134,78,77.55,-9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:40:47.9132,172.8,134,78,77.55,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:40:48.1657,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:40:48.4170,172.8,134,78,77.55,-9,20.31,1,780.2,-6.4,23.5,78,78
2020-09-17 03:40:48.6670,172.8,134,78,77.55,-9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:40:48.9169,172.8,134,78,77.55,-8.9,20.32,61,782,774.5,0,78,78
2020-09-17 03:40:49.1669,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:40:49.4155,172.8,134,78,77.55,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:40:49.6629,172.8,134,78,77.55,-9,20.33,3,780.2,-6.4,23,78,78
2020-09-17 03:40:49.9102,172.8,134,78,77.55,-9,20.32,4,780,-6.1,23,78,78
2020-09-17 03:40:50.1576,172.8,134,78,77.55,-9,20.32,65,-5260,-5270,0,78,78
2020-09-17 03:40:50.4050,172.8,134,78,77.55,-9,20.32,66,5270,5270,0,78,78
2020-09-17 03:40:50.6523,172.8,134,78,77.55,-9,20.33,1,780.2,-6.4,23.5,78,78
2020-09-17 03:40:50.8997,172.8,134,78,77.55,-8.9,20.31,2,780,-6.1,24,78,78
2020-09-17 03:40:51.1471,172.8,134,78,77.55,-9,20.31,65,-5260,-5260,0,78,78
2020-09-17 03:40:51.3949,172.8,134,78,77.55,-9,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:40:51.6474,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:40:51.8998,172.8,134,78,77.55,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:40:52.1523,172.8,134,78,77.55,-9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:40:52.4044,172.8,134,78,77.55,-9.1,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:40:52.6515,172.8,134,78,77.55,-9,20.33,7,-5270,24.9,4,78,78
2020-09-17 03:40:52.8987,172.8,134,78,77.55,-8.9,20.33,1,780.2,-6.4,23.5,78,78
2020-09-17 03:40:53.1459,172.8,134,78,77.55,-9,20.32,2,780,-6.1,24,78,78
2020-09-17 03:40:53.3930,172.8,134,78,77.55,-9,20.32,61,782,774.5,0,78,78
2020-09-17 03:40:53.6442,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:40:53.8967,172.8,134,78,77.55,-8.9,20.34,64,10.9,11,0,78,78
2020-09-17 03:40:54.1492,172.8,134,78,77.55,-9,20.32,3,780.2,-6.4,23,78,78
2020-09-17 03:40:54.4018,172.8,134,78,77.55,-9.1,20.33,4,779.9,-6.1,23,78,78
2020-09-17 03:40:54.6543,172.8,134,78,77.55,-9,20.33,65,-5270,-5270,0,78,78
2020-09-17 03:40:54.9068,172.8,134,78,77.55,-9,20.33,66,5270,5270,0,78,78
2020-09-17 03:40:55.1594,172.8,134,78,77.55,-9,20.32,1,780.2,-6.4,23.5,78,78
2020-09-17 03:40:55.4119,172.8,134,78,77.55,-9,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:55.6633,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:55.9125,172.8,134,78,77.55,-8.9,20.33,51,3.99,3.96,0,78,78
2020-09-17 03:40:56.1617,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:40:56.4108,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:40:56.6600,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:40:56.9123,172.8,134,78,77.55,-9,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:40:57.1648,172.8,134,78,77.55,-9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:40:57.4173,172.8,134,78,77.55,-9.1,20.32,1,780.2,-6.4,23.5,78,78
2020-09-17 03:40:57.6698,172.8,134,78,77.55,-9,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:40:57.9175,172.8,134,78,77.55,-9,20.32,61,781.9,774.5,0,78,78
2020-09-17 03:40:58.1649,172.8,134,78,77.55,-8.9,20.31,62,425,425,0,78,78
2020-09-17 03:40:58.4123,172.8,134,78,77.55,-9,20.32,64,10.9,11.1,0,78,78
