Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:40:58.6597,172.8,134,78,77.55,-9,20.33,3,780.2,-6.4,23,78,78
2020-09-17 03:40:58.9070,172.8,134,78,77.55,-8.9,20.32,4,779.9,-6.1,23,78,78
2020-09-17 03:40:59.1544,172.8,134,78,77.55,-8.9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:40:59.4018,172.8,134,78,77.55,-9.1,20.32,66,5270,5270,0,78,78
2020-09-17 03:40:59.6492,172.8,134,78,77.55,-9,20.32,1,780.2,-6.4,23.5,78,78
2020-09-17 03:40:59.8991,172.8,134,78,77.55,-9,20.32,2,779.9,-6.1,24,78,78
2020-09-17 03:41:00.1515,172.8,134,78,77.55,-8.9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:00.4040,172.8,134,78,77.55,-9,20.32,51,3.99,3.96,0,78,78
2020-09-17 03:41:00.6565,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:41:00.9090,172.8,134,78,77.55,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:01.1616,172.8,134,78,77.55,-8.9,20.34,52,3.99,3.96,0,78,78
2020-09-17 03:41:01.4142,172.8,134,78,77.55,-9.1,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:41:01.6668,172.8,134,78,77.55,-9.1,20.33,7,-5270,24.9,4,78,78
2020-09-17 03:41:01.9193,172.8,134,78,77.55,-9,20.32,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:02.1719,172.8,134,78,77.55,-9,20.33,2,779.8,-6.1,24,78,78
2020-09-17 03:41:02.4244,172.8,134,78,77.55,-9,20.32,61,782,774.5,0,78,78
2020-09-17 03:41:02.6769,172.8,134,78,77.55,-9,20.33,62,425,425,0,78,78
2020-09-17 03:41:02.9293,172.8,134,78,77.55,-8.9,20.32,64,10.9,11,0,78,78
2020-09-17 03:41:03.1803,172.8,134,78,77.55,-8.9,20.32,3,780.2,-6.4,23,78,78
2020-09-17 03:41:03.4313,172.8,134,78,77.55,-9,20.32,4,779.8,-6.1,23,78,78
2020-09-17 03:41:03.6823,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:03.9334,172.8,134,78,77.55,-9,20.32,66,5270,5270,0,78,78
2020-09-17 03:41:04.1818,172.8,134,78,77.55,-9,20.31,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:04.4292,172.8,134,78,77.55,-9.1,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:04.6766,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:04.9241,172.8,134,78,77.55,-8.9,20.33,51,3.99,3.96,0,78,78
2020-09-17 03:41:05.1719,172.8,134,78,77.55,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:41:05.4205,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:05.6691,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:41:05.9177,172.8,134,78,77.55,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:41:06.1663,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:06.4137,172.8,134,78,77.55,-9.1,20.32,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:06.6611,172.8,134,78,77.55,-9.1,20.33,2,779.8,-6.1,24,78,78
2020-09-17 03:41:06.9085,172.8,134,78,77.55,-9,20.33,61,782,774.4,0,78,78
2020-09-17 03:41:07.1559,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:41:07.4080,172.8,134,78,77.55,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:41:07.6605,172.8,134,78,77.55,-9,20.32,3,780.2,-6.4,23,78,78
2020-09-17 03:41:07.9131,172.8,134,78,77.55,-8.9,20.32,4,779.8,-6.1,23,78,78
2020-09-17 03:41:08.1656,172.8,134,78,77.55,-8.9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:08.4169,172.8,134,78,77.55,-9,20.32,66,5280,5280,0,78,78
2020-09-17 03:41:08.6680,172.8,134,78,77.55,-9,20.32,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:08.9191,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:41:09.1703,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:09.4193,172.8,134,78,77.55,-9,20.32,51,3.99,3.96,0,78,78
2020-09-17 03:41:09.6667,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:41:09.9140,172.8,134,78,77.55,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:10.1614,172.8,134,78,77.55,-8.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:41:10.4087,172.8,134,78,77.55,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:41:10.6561,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:10.9034,172.8,134,78,77.55,-8.9,20.33,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:11.1508,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:41:11.4008,172.8,134,78,77.55,-9.1,20.32,61,782,774.4,0,78,78
2020-09-17 03:41:11.6532,172.8,134,78,77.55,-9.1,20.35,62,425,425,0,78,78
2020-09-17 03:41:11.9057,172.8,134,78,77.55,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:41:12.1581,172.8,134,78,77.55,-8.9,20.32,3,780.2,-6.4,23,78,78
2020-09-17 03:41:12.4099,172.8,134,78,77.55,-9,20.32,4,779.7,-6.1,23,78,78
2020-09-17 03:41:12.6572,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:12.9045,172.8,134,78,77.55,-8.9,20.32,66,5280,5280,0,78,78
2020-09-17 03:41:13.1518,172.8,134,78,77.55,-8.9,20.32,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:13.3991,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:41:13.6502,172.8,134,78,77.55,-9.1,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:41:13.9027,172.8,134,78,77.55,-9,20.33,51,3.99,3.96,0,78,78
2020-09-17 03:41:14.1553,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:41:14.4078,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:14.6603,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:41:14.9128,172.8,134,78,77.55,-9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:41:15.1654,172.8,134,78,77.55,-8.9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:15.4179,172.8,134,78,77.55,-9,20.32,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:15.6667,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:41:15.9140,172.8,134,78,77.55,-9,20.33,61,781.9,774.4,0,78,78
2020-09-17 03:41:16.1614,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:41:16.4088,172.8,134,78,77.55,-9.1,20.32,64,10.9,11,0,78,78
2020-09-17 03:41:16.6575,172.8,134,78,77.55,-9.1,20.32,3,780.1,-6.4,23,78,78
2020-09-17 03:41:16.9067,172.8,134,78,77.55,-9,20.33,4,779.8,-6.1,23,78,78
2020-09-17 03:41:17.1559,172.8,134,78,77.55,-8.9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:17.4051,172.8,134,78,77.55,-8.9,20.32,66,5270,5270,0,78,78
2020-09-17 03:41:17.6554,172.8,134,78,77.55,-9,20.33,1,780.1,-6.4,23.5,78,78
2020-09-17 03:41:17.9079,172.8,134,78,77.55,-9,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:18.1603,172.8,134,78,77.55,-8.9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:41:18.4128,172.8,134,78,77.55,-9,20.32,51,3.99,3.96,0,78,78
2020-09-17 03:41:18.6644,172.8,134,78,77.55,-9,20.33,63,50,50,0,78,78
2020-09-17 03:41:18.9142,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:19.1640,172.8,134,78,77.55,-9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:41:19.4139,172.8,134,78,77.55,-9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:41:19.6637,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:19.9122,172.8,134,78,77.55,-9,20.32,1,780.1,-6.4,23.5,78,78
2020-09-17 03:41:20.1596,172.8,134,78,77.55,-8.9,20.33,2,779.8,-6.1,24,78,78
2020-09-17 03:41:20.4070,172.8,134,78,77.55,-8.9,20.32,61,781.9,774.3,0,78,78
2020-09-17 03:41:20.6543,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:41:20.9025,172.8,134,78,77.55,-9.1,20.32,64,10.9,11,0,78,78
2020-09-17 03:41:21.1550,172.8,134,78,77.55,-9,20.32,3,780.1,-6.4,23,78,78
2020-09-17 03:41:21.4075,172.8,134,78,77.55,-9,20.32,4,779.8,-6.1,23,78,78
2020-09-17 03:41:21.6600,172.8,134,78,77.55,-9.1,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:41:21.9121,172.8,134,78,77.55,-9,20.33,66,5270,5270,0,78,78
2020-09-17 03:41:22.1612,172.8,134,78,77.55,-9,20.33,1,780.1,-6.4,23.5,78,78
2020-09-17 03:41:22.4103,172.8,134,78,77.55,-8.9,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:22.6594,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:22.9086,172.8,134,78,77.55,-9,20.33,51,3.99,3.96,0,78,78
2020-09-17 03:41:23.1602,172.8,134,78,77.55,-9,20.33,63,50,50,0,78,78
2020-09-17 03:41:23.4127,172.8,134,78,77.55,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:41:23.6651,172.8,134,78,77.55,-9.1,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:41:23.9176,172.8,134,78,77.55,-9.1,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:41:24.1687,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:24.4194,172.8,134,78,77.55,-8.9,20.33,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:24.6700,172.8,134,78,77.55,-9,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:24.9206,172.8,134,78,77.55,-9,20.32,61,781.9,774.4,0,78,78
2020-09-17 03:41:25.1726,172.8,134,78,77.55,-8.9,20.32,62,425,425,0,78,78
2020-09-17 03:41:25.4250,172.8,134,78,77.55,-8.9,20.33,64,10.9,11,0,78,78
2020-09-17 03:41:25.6775,172.8,134,78,77.55,-8.9,20.32,3,780.2,-6.4,23,78,78
2020-09-17 03:41:25.9299,172.8,134,78,77.55,-9,20.32,4,779.8,-6.1,23,78,78
2020-09-17 03:41:26.1793,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:26.4280,172.8,134,78,77.55,-9,20.32,66,5280,5280,0,78,78
2020-09-17 03:41:26.6766,172.8,134,78,77.55,-9,20.31,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:26.9253,172.8,134,78,77.55,-9,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:27.1729,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:27.4203,172.8,134,78,77.55,-8.9,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:41:27.6677,172.8,134,78,77.55,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:41:27.9150,172.8,134,78,77.55,-9,20.31,67,24.8,24.9,0,78,78
2020-09-17 03:41:28.1642,172.8,134,78,77.55,-9,20.3,52,3.99,3.96,0,78,78
2020-09-17 03:41:28.4167,172.8,134,78,77.55,-8.9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:41:28.6693,172.8,134,78,77.55,-9,20.33,7,-5260,24.9,4,78,78
2020-09-17 03:41:28.9218,172.8,134,78,77.55,-9.1,20.33,1,780.2,-6.4,23.5,78,78
2020-09-17 03:41:29.1727,172.8,134,78,77.55,-9.1,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:29.4199,172.8,134,78,77.55,-8.9,20.33,61,781.9,774.3,0,78,78
2020-09-17 03:41:29.6671,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:41:29.9143,172.8,134,78,77.55,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:41:30.1634,172.8,134,78,77.55,-9,20.32,3,780.2,-6.4,23,78,78
2020-09-17 03:41:30.4159,172.8,134,78,77.55,-8.9,20.36,4,779.8,-6.1,23,78,78
2020-09-17 03:41:30.6684,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:30.9209,172.8,134,78,77.55,-9.1,20.32,66,5280,5280,0,78,78
2020-09-17 03:41:31.1719,172.8,134,78,77.55,-9.1,20.33,1,780.1,-6.4,23.5,78,78
2020-09-17 03:41:31.4192,172.8,134,78,77.55,-9,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:31.6665,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:31.9138,172.8,134,78,77.55,-9,20.32,51,3.99,3.96,0,78,78
2020-09-17 03:41:32.1611,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:41:32.4084,172.8,134,78,77.55,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:32.6558,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:41:32.9032,172.8,134,78,77.55,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:41:33.1505,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:33.4007,172.8,134,78,77.55,-9,20.32,1,780.1,-6.4,23.5,78,78
2020-09-17 03:41:33.6531,172.8,134,78,77.55,-9,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:33.9055,172.8,134,78,77.55,-9,20.32,61,781.9,774.4,0,78,78
2020-09-17 03:41:34.1580,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:41:34.4100,172.8,134,78,77.55,-8.9,20.33,64,10.9,11.1,0,78,78
2020-09-17 03:41:34.6618,172.8,134,78,77.55,-8.9,20.33,3,780.1,-6.4,23,78,78
2020-09-17 03:41:34.9135,172.8,134,78,77.55,-8.9,20.33,4,779.8,-6.1,23,78,78
2020-09-17 03:41:35.1652,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:35.4169,172.8,134,78,77.55,-8.9,20.32,66,5270,5270,0,78,78
2020-09-17 03:41:35.6686,172.8,134,78,77.55,-8.9,20.33,1,780.1,-6.4,23.5,78,78
2020-09-17 03:41:35.9204,172.8,134,78,77.55,-9,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:36.1722,172.8,134,78,77.55,-9.1,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:36.4232,172.8,134,78,77.55,-9,20.32,51,3.99,3.96,0,78,78
2020-09-17 03:41:36.6706,172.8,134,78,77.55,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:41:36.9180,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:37.1654,172.8,134,78,77.55,-9,20.31,52,3.99,3.96,0,78,78
2020-09-17 03:41:37.4136,172.8,134,78,77.55,-8.9,20.32,6,-5270,24.8,4,78,78
2020-09-17 03:41:37.6661,172.8,134,78,77.55,-8.9,20.34,7,-5260,24.9,4,78,78
2020-09-17 03:41:37.9186,172.8,134,78,77.55,-9,20.33,1,780,-6.4,23.5,78,78
2020-09-17 03:41:38.1711,172.8,134,78,77.55,-9,20.33,2,779.8,-6.1,24,78,78
2020-09-17 03:41:38.4236,172.8,134,78,77.55,-9,20.32,61,781.8,774.3,0,78,78
2020-09-17 03:41:38.6723,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:41:38.9197,172.8,134,78,77.55,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:41:39.1671,172.8,134,78,77.55,-9,20.32,3,780,-6.4,23,78,78
2020-09-17 03:41:39.4145,172.8,134,78,77.55,-9,20.32,4,779.8,-6.1,23,78,78
2020-09-17 03:41:39.6660,172.8,134,78,77.55,-8.9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:41:39.9184,172.8,134,78,77.55,-8.9,20.32,66,5280,5270,0,78,78
2020-09-17 03:41:40.1709,172.8,134,78,77.55,-9,20.33,1,780,-6.4,23.5,78,78
2020-09-17 03:41:40.4234,172.8,134,78,77.55,-9,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:40.6721,172.8,134,78,77.55,-9,20.34,65,-5260,-5260,0,78,78
2020-09-17 03:41:40.9195,172.8,134,78,77.55,-9,20.32,51,3.98,3.96,0,78,78
2020-09-17 03:41:41.1669,172.8,134,78,77.55,-9.1,20.33,63,50,50,0,78,78
2020-09-17 03:41:41.4143,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:41.6617,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:41:41.9091,172.8,134,78,77.55,-8.9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:41:42.1564,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:42.4037,172.8,134,78,77.55,-9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:41:42.6540,172.8,134,78,77.55,-8.9,20.32,2,779.8,-6.1,24,78,78
2020-09-17 03:41:42.9065,172.8,134,78,77.55,-8.9,20.33,61,781.8,774.4,0,78,78
2020-09-17 03:41:43.1590,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:41:43.4114,172.8,134,78,77.55,-9.1,20.32,64,10.9,11,0,78,78
2020-09-17 03:41:43.6639,172.8,134,78,77.55,-9,20.33,3,780,-6.4,23,78,78
2020-09-17 03:41:43.9165,172.8,134,78,77.55,-8.9,20.32,4,779.8,-6.1,23,78,78
2020-09-17 03:41:44.1690,172.8,134,78,77.55,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:41:44.4215,172.8,134,78,77.55,-9,20.32,66,5280,5280,0,78,78
2020-09-17 03:41:44.6721,172.8,134,78,77.55,-8.9,20.33,1,780,-6.4,23.5,78,78
2020-09-17 03:41:44.9194,172.8,134,78,77.55,-8.9,20.3,2,779.8,-6.1,24,78,78
2020-09-17 03:41:45.1668,172.8,134,78,77.55,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:41:45.4141,172.8,134,78,77.55,-9,20.33,51,3.98,3.96,0,78,78
2020-09-17 03:41:45.6615,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:41:45.9124,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:46.1641,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:41:46.4158,172.8,134,78,77.55,-9.1,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:41:46.6675,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:46.9198,172.8,134,78,77.55,-8.9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:41:47.1724,172.8,134,78,77.55,-8.9,20.33,2,779.7,-6.1,24,78,78
2020-09-17 03:41:47.4250,172.8,134,78,77.55,-9,20.32,61,781.9,774.3,0,78,78
2020-09-17 03:41:47.6775,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:41:47.9294,172.8,134,78,77.55,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:41:48.1808,172.8,134,78,77.55,-9,20.32,3,780,-6.4,23,78,78
2020-09-17 03:41:48.4322,172.8,134,78,77.55,-9.1,20.32,4,779.7,-6.1,23,78,78
2020-09-17 03:41:48.6835,172.8,134,78,77.55,-9.1,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:48.9324,172.8,134,78,77.55,-9,20.33,66,5280,5280,0,78,78
2020-09-17 03:41:49.1797,172.8,134,78,77.55,-9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:41:49.4269,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:41:49.6741,172.8,134,78,77.55,-9,20.33,65,-5270,-5260,0,78,78
2020-09-17 03:41:49.9217,172.8,134,78,77.55,-8.9,20.32,51,3.98,3.96,0,78,78
2020-09-17 03:41:50.1717,172.8,134,78,77.55,-8.9,20.3,63,50,50,0,78,78
2020-09-17 03:41:50.4216,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:50.6715,172.8,134,78,77.55,-9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:41:50.9215,172.8,134,78,77.55,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:41:51.1727,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:51.4244,172.8,134,78,77.55,-9,20.31,1,780,-6.4,23.5,78,78
2020-09-17 03:41:51.6761,172.8,134,78,77.55,-9,20.33,2,779.7,-6.1,24,78,78
2020-09-17 03:41:51.9277,172.8,134,78,77.55,-8.9,20.32,61,781.8,774.3,0,78,78
2020-09-17 03:41:52.1799,172.8,134,78,77.55,-8.9,20.33,62,425,425,0,78,78
2020-09-17 03:41:52.4322,172.8,134,78,77.55,-8.9,20.32,64,10.9,11.1,0,78,78
2020-09-17 03:41:52.6845,172.8,134,78,77.55,-9,20.32,3,780,-6.4,23,78,78
2020-09-17 03:41:52.9368,172.8,134,78,77.55,-8.9,20.33,4,779.7,-6.1,23,78,78
2020-09-17 03:41:53.1883,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:53.4382,172.8,134,78,77.55,-9,20.32,66,5280,5280,0,78,78
2020-09-17 03:41:53.6882,172.8,134,78,77.55,-9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:41:53.9382,172.8,134,78,77.55,-8.9,20.33,2,779.7,-6.1,24,78,78
2020-09-17 03:41:54.1872,172.8,134,78,77.55,-8.9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:41:54.4347,172.8,134,78,77.55,-9,20.33,51,3.99,3.97,0,78,78
2020-09-17 03:41:54.6822,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:41:54.9296,172.8,134,78,77.55,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:55.1774,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:41:55.4257,172.8,134,78,77.55,-9,20.33,6,-5270,24.8,4,78,78
2020-09-17 03:41:55.6740,172.8,134,78,77.55,-9.1,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:41:55.9223,172.8,134,78,77.55,-8.9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:41:56.1719,172.8,134,78,77.55,-9,20.33,2,779.7,-6.1,24,78,78
2020-09-17 03:41:56.4244,172.8,134,78,77.55,-9,20.33,61,781.9,774.3,0,78,78
2020-09-17 03:41:56.6769,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:41:56.9294,172.8,134,78,77.55,-8.9,20.32,64,10.9,11.1,0,78,78
2020-09-17 03:41:57.1819,172.8,134,78,77.55,-9,20.33,3,780,-6.4,23,78,78
2020-09-17 03:41:57.4316,172.8,134,78,77.55,-9,20.33,4,779.7,-6.1,23,78,78
2020-09-17 03:41:57.6790,172.8,134,78,77.55,-9.1,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:57.9264,172.8,134,78,77.55,-9,20.33,66,5280,5280,0,78,78
2020-09-17 03:41:58.1737,172.8,134,78,77.55,-9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:41:58.4219,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:41:58.6731,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:41:58.9243,172.8,134,78,77.55,-8.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 03:41:59.1755,172.8,134,78,77.55,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:41:59.4260,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:41:59.6733,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:41:59.9206,172.8,134,78,77.55,-9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:42:00.1679,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:42:00.4152,172.8,134,78,77.55,-9,20.31,1,780.1,-6.4,23.5,78,78
2020-09-17 03:42:00.6628,172.8,134,78,77.55,-9,20.32,2,779.6,-6.1,24,78,78
2020-09-17 03:42:00.9103,172.8,134,78,77.55,-8.9,20.32,61,781.8,774.3,0,78,78
2020-09-17 03:42:01.1578,172.8,134,78,77.55,-8.9,20.33,62,425,425,0,78,78
2020-09-17 03:42:01.4059,172.8,134,78,77.55,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:42:01.6584,172.8,134,78,77.55,-9,20.32,3,780.1,-6.4,23,78,78
2020-09-17 03:42:01.9109,172.8,134,78,77.55,-8.9,20.32,4,779.6,-6.1,23,78,78
2020-09-17 03:42:02.1634,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:42:02.4159,172.8,134,78,77.55,-9.1,20.33,66,5280,5280,0,78,78
2020-09-17 03:42:02.6684,172.8,134,78,77.55,-9.1,20.32,1,780.1,-6.4,23.5,78,78
2020-09-17 03:42:02.9210,172.8,134,78,77.55,-9,20.33,2,779.6,-6.1,24,78,78
2020-09-17 03:42:03.1735,172.8,134,78,77.55,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:42:03.4261,172.8,134,78,77.55,-9,20.34,51,3.98,3.96,0,78,78
2020-09-17 03:42:03.6786,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:42:03.9303,172.8,134,78,77.55,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:42:04.1819,172.8,134,78,77.55,-9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:42:04.4336,172.8,134,78,77.55,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:42:04.6851,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:42:04.9326,172.8,134,78,77.55,-9,20.32,1,780.1,-6.4,23.5,78,78
2020-09-17 03:42:05.1800,172.8,134,78,77.55,-9,20.32,2,779.6,-6.1,24,78,78
2020-09-17 03:42:05.4275,172.8,134,78,77.55,-9,20.32,61,781.9,774.2,0,78,78
2020-09-17 03:42:05.6751,172.8,134,78,77.55,-9,20.33,62,425,425,0,78,78
2020-09-17 03:42:05.9249,172.8,134,78,77.55,-9,20.33,64,10.9,11.1,0,78,78
2020-09-17 03:42:06.1748,172.8,134,78,77.55,-8.9,20.32,3,780.1,-6.4,23,78,78
2020-09-17 03:42:06.4246,172.8,134,78,77.55,-9,20.33,4,779.6,-6.1,23,78,78
2020-09-17 03:42:06.6744,172.8,134,78,77.55,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:42:06.9256,172.8,134,78,77.55,-9,20.32,66,5280,5280,0,78,78
2020-09-17 03:42:07.1769,172.8,134,78,77.55,-9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:42:07.4282,172.8,134,78,77.55,-9.1,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:42:07.6794,172.8,134,78,77.55,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:42:07.9309,172.8,134,78,77.55,-9,20.32,51,3.98,3.96,0,78,78
2020-09-17 03:42:08.1834,172.8,134,78,77.55,-8.9,20.32,63,50,50,0,78,78
2020-09-17 03:42:08.4360,172.8,134,78,77.55,-9,20.34,67,24.8,24.9,0,78,78
2020-09-17 03:42:08.6885,172.8,134,78,77.55,-9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:42:08.9402,172.8,134,78,77.55,-8.9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:42:09.1876,172.8,134,78,77.55,-9,20.33,7,-5260,24.9,4,78,78
2020-09-17 03:42:09.4350,172.8,134,78,77.55,-9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:42:09.6823,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:42:09.9297,172.8,134,78,77.55,-8.9,20.33,61,781.8,774.3,0,78,78
2020-09-17 03:42:10.1772,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:42:10.4246,172.8,134,78,77.55,-9,20.33,64,10.9,11.1,0,78,78
2020-09-17 03:42:10.6720,172.8,134,78,77.55,-9,20.32,3,780,-6.4,23,78,78
2020-09-17 03:42:10.9195,172.8,134,78,77.55,-8.9,20.33,4,779.7,-6.1,23,78,78
2020-09-17 03:42:11.1707,172.8,134,78,77.55,-8.9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:42:11.4232,172.8,134,78,77.55,-9,20.32,66,5280,5280,0,78,78
2020-09-17 03:42:11.6758,172.8,134,78,77.55,-9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:42:11.9283,172.8,134,78,77.55,-9,20.33,2,779.7,-6.1,24,78,78
2020-09-17 03:42:12.1800,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:42:12.4314,172.8,134,78,77.55,-9,20.32,51,3.98,3.96,0,78,78
2020-09-17 03:42:12.6828,172.8,134,78,77.55,-9,20.31,63,50,50,0,78,78
2020-09-17 03:42:12.9343,172.8,134,78,77.55,-8.9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:42:13.1836,172.8,134,78,77.55,-8.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:42:13.4323,172.8,134,78,77.55,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:42:13.6809,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:42:13.9296,172.8,134,78,77.55,-9,20.33,1,780,-6.4,23.5,78,78
2020-09-17 03:42:14.1795,172.8,134,78,77.55,-9.1,20.33,2,779.7,-6.1,24,78,78
2020-09-17 03:42:14.4317,172.8,134,78,77.55,-9.1,20.33,61,781.8,774.2,0,78,78
2020-09-17 03:42:14.6839,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:42:14.9361,172.8,134,78,77.55,-8.9,20.32,64,10.9,11.1,0,78,78
2020-09-17 03:42:15.1883,172.8,134,78,77.55,-9,20.33,3,780,-6.4,23,78,78
2020-09-17 03:42:15.4378,172.8,134,78,77.55,-9,20.32,4,779.7,-6.1,23,78,78
2020-09-17 03:42:15.6852,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:42:15.9325,172.8,134,78,77.55,-8.9,20.32,66,5290,5290,0,78,78
2020-09-17 03:42:16.1798,172.8,134,78,77.55,-8.9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:42:16.4280,172.8,134,78,77.55,-9.1,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:42:16.6805,172.8,134,78,77.55,-9.1,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:42:16.9330,172.8,134,78,77.55,-9,20.33,51,3.98,3.96,0,78,78
2020-09-17 03:42:17.1856,172.8,134,78,77.55,-8.9,20.33,63,50,50,0,78,78
2020-09-17 03:42:17.4375,172.8,134,78,77.55,-9,20.33,67,24.8,24.9,0,78,78
2020-09-17 03:42:17.6850,172.8,134,78,77.55,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:42:17.9324,172.8,134,78,77.55,-8.9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:42:18.1799,172.8,134,78,77.55,-8.9,20.32,7,-5270,24.9,4,78,78
2020-09-17 03:42:18.4280,172.8,134,78,77.55,-9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:42:18.6802,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:42:18.9324,172.8,134,78,77.55,-9,20.32,61,781.7,774.3,0,78,78
2020-09-17 03:42:19.1846,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:42:19.4368,172.8,134,78,77.55,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:42:19.6854,172.8,134,78,77.55,-9,20.32,3,780,-6.4,23,78,78
2020-09-17 03:42:19.9328,172.8,134,78,77.55,-8.9,20.33,4,779.7,-6.1,23,78,78
2020-09-17 03:42:20.1802,172.8,134,78,77.55,-8.9,20.32,65,-5270,-5270,0,78,78
2020-09-17 03:42:20.4276,172.8,134,78,77.55,-9,20.32,66,5290,5290,0,78,78
2020-09-17 03:42:20.6789,172.8,134,78,77.55,-9,20.32,1,780,-6.4,23.5,78,78
2020-09-17 03:42:20.9315,172.8,134,78,77.55,-9,20.33,2,779.7,-6.1,24,78,78
2020-09-17 03:42:21.1840,172.8,134,78,77.55,-9,20.31,65,-5260,-5260,0,78,78
2020-09-17 03:42:21.4365,172.8,134,78,77.55,-9.1,20.33,51,3.98,3.96,0,78,78
2020-09-17 03:42:21.6890,172.8,134,78,77.55,-9.1,20.32,63,50,50,0,78,78
2020-09-17 03:42:21.9365,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:42:22.1839,172.8,134,78,77.55,-8.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:42:22.4314,172.8,134,78,77.55,-9,20.32,6,-5260,24.8,4,78,78
2020-09-17 03:42:22.6788,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:42:22.9298,172.8,134,78,77.55,-9,20.32,1,779.9,-6.4,23.5,78,78
2020-09-17 03:42:23.1809,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:42:23.4320,172.8,134,78,77.55,-9,20.32,61,781.8,774.3,0,78,78
2020-09-17 03:42:23.6832,172.8,134,78,77.55,-9.1,20.32,62,425,425,0,78,78
2020-09-17 03:42:23.9323,172.8,134,78,77.55,-9,20.32,64,10.9,11,0,78,78
2020-09-17 03:42:24.1797,172.8,134,78,77.55,-9,20.32,3,779.9,-6.4,23,78,78
2020-09-17 03:42:24.4272,172.8,134,78,77.55,-9,20.32,4,779.7,-6.1,23,78,78
2020-09-17 03:42:24.6747,172.8,134,78,77.55,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:42:24.9227,172.8,134,78,77.55,-9,20.32,66,5290,5290,0,78,78
2020-09-17 03:42:25.1738,172.8,134,78,77.55,-8.9,20.32,1,779.9,-6.4,23.5,78,78
2020-09-17 03:42:25.4248,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:42:25.6759,172.8,134,78,77.55,-9,20.33,65,-5270,-5260,0,78,78
2020-09-17 03:42:25.9271,172.8,134,78,77.55,-9,20.32,51,3.98,3.96,0,78,78
2020-09-17 03:42:26.1795,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:42:26.4318,172.8,134,78,77.55,-9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:42:26.6842,172.8,134,78,77.55,-9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:42:26.9358,172.8,134,78,77.55,-8.9,20.33,6,-5260,24.8,4,78,78
2020-09-17 03:42:27.1832,172.8,134,78,77.55,-8.9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:42:27.4306,172.8,134,78,77.55,-9,20.33,1,779.9,-6.4,23.5,78,78
2020-09-17 03:42:27.6780,172.8,134,78,77.55,-9,20.32,2,779.7,-6.1,24,78,78
2020-09-17 03:42:27.9254,172.8,134,78,77.55,-8.9,20.32,61,781.7,774.3,0,78,78
2020-09-17 03:42:28.1728,172.8,134,78,77.55,-9,20.32,62,425,425,0,78,78
2020-09-17 03:42:28.4202,172.8,134,78,77.55,-9.1,20.32,64,10.9,11.1,0,78,78
2020-09-17 03:42:28.6676,172.8,134,78,77.55,-8.9,20.32,3,780,-6.4,23,78,78
2020-09-17 03:42:28.9150,172.8,134,78,77.55,-8.9,20.32,4,779.6,-6.1,23,78,78
2020-09-17 03:42:29.1662,172.8,134,78,77.55,-9,20.32,65,-5270,-5260,0,78,78
2020-09-17 03:42:29.4187,172.8,134,78,77.55,-9,20.33,66,5280,5280,0,78,78
2020-09-17 03:42:29.6713,172.8,134,78,77.55,-9,20.33,1,780,-6.4,23.5,78,78
2020-09-17 03:42:29.9238,172.8,134,78,77.55,-9,20.32,2,779.6,-6.1,24,78,78
2020-09-17 03:42:30.1745,172.8,134,78,77.55,-9,20.32,65,-5260,-5260,0,78,78
2020-09-17 03:42:30.4219,172.8,134,78,77.55,-9.1,20.33,51,3.98,3.97,0,78,78
2020-09-17 03:42:30.6693,172.8,134,78,77.55,-9,20.32,63,50,50,0,78,78
2020-09-17 03:42:30.9167,172.8,134,78,77.55,-8.9,20.32,67,24.8,24.9,0,78,78
2020-09-17 03:42:31.1641,172.8,134,78,77.55,-9,20.33,52,3.99,3.96,0,78,78
2020-09-17 03:42:31.4164,172.8,134,78,77.55,-9,20.32,6,-5270,24.9,4,78,78
2020-09-17 03:42:31.6689,172.8,134,78,77.55,-9,20.32,7,-5260,24.9,4,78,78
2020-09-17 03:42:31.9215,172.8,133.8,78,77.43,-8.9,20.33,1,780,-6.4,23.5,78,78
2020-09-17 03:42:32.1740,172.8,133.8,78,77.43,-9,20.32,2,779.6,-6.1,24,78,78
2020-09-17 03:42:32.4265,172.8,133.8,78,77.43,-9,20.33,61,781.7,774.2,0,78,78
2020-09-17 03:42:32.6790,172.8,133.8,78,77.43,-9.1,20.33,62,425,425,0,78,78
2020-09-17 03:42:32.9316,172.8,133.8,77.75,77.43,-9,20.33,64,10.9,11,0,78,78
2020-09-17 03:42:33.1841,172.8,133.8,77.75,77.43,-9,20.32,3,780,-6.4,23,78,78
2020-09-17 03:42:33.4318,172.8,133.8,77.75,77.43,-9,20.33,4,779.6,-6.1,23,78,78
2020-09-17 03:42:33.6792,172.8,133.8,77.75,77.43,-9,20.33,65,-5260,-5260,0,78,78
2020-09-17 03:42:33.9267,172.8,133.8,77.75,77.43,-8.9,20.33,66,5280,5280,0,78,78
2020-09-17 03:42:34.1741,172.8,133.8,77.75,77.43,-8.9,20.33,1,780,-6.4,23.5,78,78
2020-09-17 03:42:34.4266,172.8,133.7,77.75,77.37,-9,20.32,2,779.6,-6.1,24,78,78
2020-09-17 03:42:34.6791,172.8,133.7,77.75,77.37,-9,20.33,65,-5250,-5260,0,78,78
2020-09-17 03:42:34.9316,172.8,133.7,77.75,77.37,-8.9,20.32,51,3.98,3.97,0,78,78
2020-09-17 03:42:35.1842,172.8,133.7,77.75,77.37,-9,20.32,63,50,50,0,78,78
2020-09-17 03:42:35.4318,172.8,133.7,77.75,77.37,-9,20.33,67,24.9,24.9,0,78,78
2020-09-17 03:42:35.6791,172.8,133.7,77.75,77.37,-9,20.32,52,3.99,3.96,0,78,78
2020-09-17 03:42:35.9265,172.8,133.7,77.75,77.37,-8.9,20.32,6,-5250,24.9,4,77.5,78
2020-09-17 03:42:36.1738,172.8,133.7,77.75,77.37,-8.9,20.47,7,-5260,24.9,4,77.5,78
2020-09-17 03:42:36.4235,172.8,133.7,77.75,77.37,-9,20.32,1,779.9,-6.4,23.5,77.5,78
2020-09-17 03:42:36.6751,172.8,133.7,77.75,77.37,-8.9,20.32,2,779.6,-6.1,24,77.5,78
2020-09-17 03:42:36.9266,172.8,133.7,77.75,77.37,-8.9,20.32,61,781.8,774.2,0,77.5,78
2020-09-17 03:42:37.1782,172.8,133.7,77.75,77.37,-9,20.34,62,425,425,0,77.5,78
2020-09-17 03:42:37.4276,172.8,133.7,77.75,77.37,-9,20.32,64,10.8,11,0,77.5,78
2020-09-17 03:42:37.6749,172.8,133.7,77.75,77.37,-9.1,20.34,3,779.9,-6.4,23,77.5,78
2020-09-17 03:42:37.9222,172.8,133.7,77.75,77.37,-8.9,20.32,4,779.6,-6.1,23,77.5,78
2020-09-17 03:42:38.1696,172.8,133.7,77.75,77.37,-9,20.33,65,-5240,-5270,0,77.5,78
2020-09-17 03:42:38.4196,172.8,133.7,77.75,77.37,-9,20.34,66,5290,5290,0,77.5,78
2020-09-17 03:42:38.6722,172.8,133.7,77.75,77.37,-9,20.32,1,779.9,-6.4,23.5,77.5,78
2020-09-17 03:42:38.9247,172.8,133.7,77.75,77.37,-8.9,20.32,2,779.6,-6.1,24,77.5,78
2020-09-17 03:42:39.1772,172.8,133.7,77.75,77.37,-8.9,20.32,65,-5230,-5260,0,77.5,78
2020-09-17 03:42:39.4271,172.8,133.7,77.75,77.37,-9,20.32,51,3.98,3.96,0,77.5,78
2020-09-17 03:42:39.6743,172.8,133.7,77.75,77.37,-9,20.33,63,50,50,0,77.5,78
2020-09-17 03:42:39.9215,172.8,133.7,77.75,77.37,-9,20.32,67,24.9,24.9,0,77.5,78
2020-09-17 03:42:40.1687,172.8,133.7,77.75,77.37,-9,20.33,52,3.99,3.96,0,77.5,78
2020-09-17 03:42:40.4187,172.8,133.7,77.75,77.37,-9,20.33,6,-5240,24.9,4,77.5,78
2020-09-17 03:42:40.6712,172.8,133.7,77.75,77.37,-9,20.32,7,-5270,24.9,4,77.5,78
2020-09-17 03:42:40.9237,172.8,133.7,77.75,77.37,-8.9,20.33,1,779.9,-6.4,23.5,77.5,78
2020-09-17 03:42:41.1762,172.8,133.7,77.75,77.37,-8.9,20.33,2,779.6,-6.1,24,77.5,78
2020-09-17 03:42:41.4287,172.8,133.7,77.75,77.37,-9,20.34,61,781.7,774.1,0,77.5,78
2020-09-17 03:42:41.6812,172.8,133.7,77.75,77.37,-9,20.32,62,425,425,0,77.5,78
2020-09-17 03:42:41.9338,172.8,133.7,77.75,77.37,-8.9,20.32,64,10.8,11,0,77.5,78
2020-09-17 03:42:42.1863,172.8,133.7,77.75,77.37,-8.9,20.33,3,779.9,-6.4,23,77.5,78
2020-09-17 03:42:42.4388,172.8,133.7,77.75,77.37,-9,20.32,4,779.6,-6.1,23,77.5,78
2020-09-17 03:42:42.6874,172.8,133.7,77.75,77.37,-9,20.33,65,-5240,-5280,0,77.5,78
2020-09-17 03:42:42.9348,172.8,133.7,77.75,77.37,-8.9,20.32,66,5280,5280,0,77.5,78
2020-09-17 03:42:43.1822,172.8,133.7,77.75,77.37,-8.9,20.32,1,780,-6.4,23.5,77.5,78
2020-09-17 03:42:43.4296,172.8,133.7,77.75,77.37,-9,20.33,2,779.5,-6.1,24,77.5,78
2020-09-17 03:42:43.6781,172.8,133.7,77.75,77.37,-9,20.32,65,-5240,-5280,0,77.5,78
2020-09-17 03:42:43.9271,172.8,133.7,77.75,77.37,-8.9,20.32,51,3.99,3.96,0,77.5,78
2020-09-17 03:42:44.1761,172.8,133.7,77.75,77.37,-8.9,20.32,63,50,50,0,77.5,78
2020-09-17 03:42:44.4251,172.8,133.7,77.75,77.37,-9,20.33,67,24.9,24.9,0,77.5,78
2020-09-17 03:42:44.6750,172.8,133.7,77.75,77.37,-9,20.33,52,3.99,3.96,0,77.5,78
2020-09-17 03:42:44.9265,172.8,133.7,77.75,77.37,-9,20.32,6,-5240,24.9,4,77.5,78
2020-09-17 03:42:45.1781,172.8,133.7,77.75,77.37,-9,20.32,7,-5280,24.9,4,77.5,78
2020-09-17 03:42:45.4296,172.8,133.7,77.75,77.37,-9,20.32,1,780,-6.4,23.5,77.5,78
2020-09-17 03:42:45.6797,172.8,133.7,77.75,77.37,-9,20.35,2,779.5,-6.1,24,77.5,78
2020-09-17 03:42:45.9269,172.8,133.7,77.75,77.37,-8.9,20.32,61,781.7,774.2,0,77.5,78
2020-09-17 03:42:46.1742,172.8,133.7,77.75,77.37,-8.9,20.32,62,425,425,0,77.5,78
2020-09-17 03:42:46.4215,172.8,133.7,77.75,77.37,-9,20.32,64,10.8,11.1,0,77.5,78
2020-09-17 03:42:46.6706,172.8,133.7,77.75,77.37,-9,20.32,3,780,-6.4,23,77.5,78
2020-09-17 03:42:46.9231,172.8,133.7,77.75,77.37,-9,20.33,4,779.5,-6.1,23,77.5,78
2020-09-17 03:42:47.1757,172.8,133.7,77.75,77.37,-9,20.33,65,-5230,-5280,0,77.5,78
2020-09-17 03:42:47.4282,172.8,133.7,77.75,77.37,-9,20.33,66,5280,5280,0,77.5,78
2020-09-17 03:42:47.6794,172.8,133.7,77.75,77.37,-9,20.33,1,780,-6.4,23.5,77.5,78
2020-09-17 03:42:47.9277,172.8,133.7,77.75,77.37,-9,20.32,2,779.5,-6.1,24,77.5,78
2020-09-17 03:42:48.1759,172.8,133.7,77.75,77.37,-8.9,20.32,65,-5230,-5280,0,77.5,78
2020-09-17 03:42:48.4242,172.8,133.7,77.75,77.37,-9,20.33,51,3.99,3.96,0,77.5,78
2020-09-17 03:42:48.6721,172.8,133.7,77.75,77.37,-9,20.32,63,50,50,0,77.5,78
2020-09-17 03:42:48.9194,172.8,133.7,77.75,77.37,-9,20.33,67,24.9,24.9,0,77.5,78
2020-09-17 03:42:49.1667,172.8,133.7,77.75,77.37,-8.9,20.32,52,3.99,3.96,0,77.5,78
2020-09-17 03:42:49.4141,172.8,133.7,77.75,77.37,-9.1,20.32,6,-5230,24.9,4,77.5,78
2020-09-17 03:42:49.6619,172.8,133.7,77.75,77.37,-9.1,20.32,7,-5280,24.9,4,77.5,78
2020-09-17 03:42:49.9106,172.8,133.7,77.75,77.37,-9,20.32,1,780,-6.4,23.5,77.5,78
2020-09-17 03:42:50.1594,172.8,133.7,77.75,77.37,-8.9,20.33,2,779.5,-6.1,24,77.5,78
2020-09-17 03:42:50.4082,172.8,133.7,77.75,77.37,-9,20.32,61,781.7,774.1,0,77.5,78
2020-09-17 03:42:50.6570,172.8,133.7,77.75,77.37,-9,20.32,62,425,425,0,77.5,78
2020-09-17 03:42:50.9091,172.8,133.7,77.75,77.37,-8.9,20.33,64,10.9,11.1,0,77.5,78
2020-09-17 03:42:51.1611,172.8,133.7,77.75,77.37,-8.9,20.32,3,779.9,-6.4,23,77.5,78
2020-09-17 03:42:51.4132,172.8,133.7,77.75,77.37,-9,20.32,4,779.5,-6.1,23,77.5,78
2020-09-17 03:42:51.6653,172.8,133.7,77.75,77.37,-9,20.33,65,-5240,-5290,0,77.5,78
2020-09-17 03:42:51.9127,172.8,133.7,77.75,77.37,-9,20.33,66,5280,5280,0,77.5,78
2020-09-17 03:42:52.1600,172.8,133.7,77.75,77.37,-9,20.32,1,779.9,-6.4,23.5,77.5,78
2020-09-17 03:42:52.4074,172.8,133.7,77.75,77.37,-9,20.32,2,779.5,-6.1,24,77.5,78
2020-09-17 03:42:52.6547,172.8,133.7,77.75,77.37,-9,20.31,65,-5230,-5290,0,77.5,78
2020-09-17 03:42:52.9058,172.8,133.7,77.75,77.37,-8.9,20.33,51,3.98,3.96,0,77.5,78
2020-09-17 03:42:53.1571,172.8,133.7,77.75,77.37,-8.9,20.32,63,50,50,0,77.5,78
2020-09-17 03:42:53.4084,172.8,133.7,77.75,77.37,-8.9,20.32,67,24.8,24.9,0,77.5,78
2020-09-17 03:42:53.6597,172.8,133.7,77.75,77.37,-9,20.33,52,3.99,3.96,0,77.5,78
2020-09-17 03:42:53.9121,172.8,133.7,77.75,77.37,-9,20.32,6,-5240,24.9,4,77.5,78
2020-09-17 03:42:54.1646,172.8,133.7,77.75,77.37,-8.9,20.32,7,-5280,24.9,4,77.5,78
2020-09-17 03:42:54.4170,172.8,133.7,77.75,77.37,-9,20.29,1,779.9,-6.4,23.5,77.5,78
2020-09-17 03:42:54.6695,172.8,133.7,77.75,77.37,-9.1,20.33,2,779.5,-6.1,24,77.5,78
2020-09-17 03:42:54.9220,172.8,133.7,77.75,77.37,-9.1,20.32,61,781.6,774.2,0,77.5,78
2020-09-17 03:42:55.1745,172.8,133.7,77.75,77.37,-8.9,20.32,62,425,425,0,77.5,78
2020-09-17 03:42:55.4270,172.8,133.7,77.75,77.37,-8.9,20.32,64,10.9,11.1,0,77.5,78
2020-09-17 03:42:55.6795,172.8,133.7,77.75,77.37,-9,20.32,3,779.9,-6.4,23,77.5,78
2020-09-17 03:42:55.9317,172.8,133.7,77.75,77.37,-9,20.32,4,779.5,-6.1,23,77.5,78
2020-09-17 03:42:56.1836,172.8,133.7,77.75,77.37,-8.9,20.32,65,-5230,-5290,0,77.5,78
2020-09-17 03:42:56.4355,172.8,133.7,77.75,77.37,-8.9,20.32,66,5270,5270,0,77.5,78
2020-09-17 03:42:56.6874,172.8,133.7,77.75,77.37,-9,20.33,1,779.9,-6.4,23.5,77.5,78
2020-09-17 03:42:56.9386,172.8,133.7,77.75,77.37,-9.1,20.31,2,779.5,-6.1,24,77.5,78
2020-09-17 03:42:57.1859,172.8,133.7,77.75,77.37,-9,20.32,65,-5230,-5290,0,77.5,78
2020-09-17 03:42:57.4332,172.8,133.7,77.75,77.37,-9,20.32,51,3.98,3.96,0,77.5,78
2020-09-17 03:42:57.6805,172.8,133.7,77.75,77.37,-9,20.32,63,50,50,0,77.5,78
2020-09-17 03:42:57.9284,172.8,133.7,77.75,77.37,-9,20.32,67,24.8,24.9,0,77.5,78
2020-09-17 03:42:58.1793,172.8,133.6,77.75,77.31,-8.9,20.32,52,3.99,3.96,0,77.5,78
2020-09-17 03:42:58.4303,172.8,133.6,77.75,77.31,-8.9,20.32,6,-5230,24.9,4,77.5,78
2020-09-17 03:42:58.6812,172.8,133.6,77.75,77.31,-9,20.32,7,-5290,24.9,4,77.5,78
2020-09-17 03:42:58.9322,172.8,133.6,77.75,77.31,-9,20.33,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:42:59.1804,172.8,133.6,77.75,77.31,-9,20.32,2,779.5,-6.1,24,77.5,78
2020-09-17 03:42:59.4277,172.8,133.6,77.75,77.31,-9,20.32,61,781.7,774.2,0,77.5,78
2020-09-17 03:42:59.6751,172.8,133.6,77.75,77.31,-9,20.32,62,425,425,0,77.5,78
2020-09-17 03:42:59.9224,172.8,133.6,77.75,77.31,-9,20.33,64,10.9,11.1,0,77.5,78
2020-09-17 03:43:00.1697,172.8,133.6,77.75,77.31,-9,20.32,3,779.8,-6.4,23,77.5,78
2020-09-17 03:43:00.4170,172.8,133.6,77.75,77.31,-8.9,20.32,4,779.5,-6.1,23,77.5,78
2020-09-17 03:43:00.6642,172.8,133.6,77.75,77.31,-8.9,20.33,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:00.9114,172.8,133.6,77.75,77.31,-9,20.32,66,5280,5280,0,77.5,78
2020-09-17 03:43:01.1587,172.8,133.6,77.75,77.31,-8.9,20.33,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:01.4059,172.8,133.6,77.75,77.31,-8.9,20.33,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:01.6532,172.8,133.6,77.75,77.31,-9,20.32,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:01.9004,172.8,133.6,77.75,77.31,-9.1,20.32,51,3.98,3.96,0,77.5,78
2020-09-17 03:43:02.1477,172.8,133.6,77.75,77.31,-9,20.32,63,50,50,0,77.5,78
2020-09-17 03:43:02.3999,172.8,133.6,77.75,77.31,-8.9,20.32,67,24.9,24.9,0,77.5,78
2020-09-17 03:43:02.6524,172.8,133.6,77.75,77.31,-9,20.32,52,3.99,3.96,0,77.5,78
2020-09-17 03:43:02.9049,172.8,133.6,77.75,77.31,-9,20.41,6,-5230,24.9,4,77.5,78
2020-09-17 03:43:03.1574,172.8,133.6,77.75,77.31,-9,20.32,7,-5290,24.9,4,77.5,78
2020-09-17 03:43:03.4085,172.8,133.6,77.75,77.31,-8.9,20.33,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:03.6586,172.8,133.6,77.75,77.31,-9,20.33,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:03.9086,172.8,133.6,77.75,77.31,-9,20.32,61,781.7,774.1,0,77.5,78
2020-09-17 03:43:04.1587,172.8,133.6,77.75,77.31,-9,20.33,62,425,425,0,77.5,78
2020-09-17 03:43:04.4072,172.8,133.6,77.75,77.31,-9,20.32,64,10.8,11.1,0,77.5,78
2020-09-17 03:43:04.6545,172.8,133.6,77.75,77.31,-9,20.32,3,779.8,-6.4,23,77.5,78
2020-09-17 03:43:04.9018,172.8,133.6,77.75,77.31,-9.1,20.32,4,779.5,-6.1,23,77.5,78
2020-09-17 03:43:05.1492,172.8,133.6,77.75,77.31,-9,20.32,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:05.3971,172.8,133.6,77.75,77.31,-8.9,20.32,66,5270,5270,0,77.5,78
2020-09-17 03:43:05.6456,172.8,133.6,77.75,77.31,-9,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:05.8941,172.8,133.6,77.75,77.31,-9,20.33,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:06.1426,172.8,133.6,77.75,77.31,-9,20.33,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:06.3931,172.8,133.6,77.75,77.31,-8.9,20.32,51,3.98,3.96,0,77.5,78
2020-09-17 03:43:06.6456,172.8,133.6,77.75,77.31,-8.9,20.32,63,50,50,0,77.5,78
2020-09-17 03:43:06.8981,172.8,133.6,77.75,77.31,-9.1,20.32,67,24.9,24.9,0,77.5,78
2020-09-17 03:43:07.1506,172.8,133.6,77.75,77.31,-9,20.32,52,3.99,3.96,0,77.5,78
2020-09-17 03:43:07.4029,172.8,133.6,77.75,77.31,-9,20.32,6,-5230,24.9,4,77.5,78
2020-09-17 03:43:07.6545,172.8,133.6,77.75,77.31,-8.9,20.33,7,-5290,24.9,4,77.5,78
2020-09-17 03:43:07.9061,172.8,133.6,77.75,77.31,-9,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:08.1576,172.8,133.6,77.75,77.31,-8.9,20.31,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:08.4094,172.8,133.6,77.75,77.31,-8.9,20.32,61,781.6,774.1,0,77.5,78
2020-09-17 03:43:08.6623,172.8,133.6,77.75,77.31,-9,20.32,62,425,425,0,77.5,78
2020-09-17 03:43:08.9151,172.8,133.6,77.75,77.31,-9,20.32,64,10.8,11,0,77.5,78
2020-09-17 03:43:09.1680,172.8,133.6,77.75,77.31,-9,20.32,3,779.8,-6.4,23,77.5,78
2020-09-17 03:43:09.4209,172.8,133.6,77.75,77.31,-9,20.33,4,779.5,-6.1,23,77.5,78
2020-09-17 03:43:09.6720,172.8,133.6,77.75,77.31,-9,20.32,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:09.9225,172.8,133.6,77.75,77.31,-9,20.33,66,5270,5270,0,77.5,78
2020-09-17 03:43:10.1731,172.8,133.6,77.75,77.31,-9,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:10.4236,172.8,133.6,77.75,77.31,-8.9,20.32,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:10.6718,172.8,133.6,77.75,77.31,-8.9,20.32,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:10.9192,172.8,133.6,77.75,77.31,-9,20.33,51,3.98,3.96,0,77.5,78
2020-09-17 03:43:11.1666,172.8,133.6,77.75,77.31,-9,20.35,63,50,50,0,77.5,78
2020-09-17 03:43:11.4140,172.8,133.6,77.75,77.31,-9,20.32,67,24.8,24.9,0,77.5,78
2020-09-17 03:43:11.6633,172.8,133.6,77.75,77.31,-9,20.33,52,3.99,3.96,0,77.5,78
2020-09-17 03:43:11.9158,172.8,133.6,77.75,77.31,-9.1,20.32,6,-5230,24.8,4,77.5,78
2020-09-17 03:43:12.1683,172.8,133.6,77.75,77.31,-9.1,20.32,7,-5290,24.9,4,77.5,78
2020-09-17 03:43:12.4208,172.8,133.6,77.75,77.31,-9,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:12.6722,172.8,133.6,77.75,77.31,-8.9,20.32,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:12.9216,172.8,133.6,77.75,77.31,-9,20.32,61,781.7,774.1,0,77.5,78
2020-09-17 03:43:13.1710,172.8,133.6,77.75,77.31,-9,20.32,62,425,425,0,77.5,78
2020-09-17 03:43:13.4204,172.8,133.6,77.75,77.31,-8.9,20.32,64,10.8,11.1,0,77.5,78
2020-09-17 03:43:13.6698,172.8,133.6,77.75,77.31,-9,20.33,3,779.8,-6.4,23,77.5,78
2020-09-17 03:43:13.9188,172.8,133.6,77.75,77.31,-9.1,20.32,4,779.5,-6.1,23,77.5,78
2020-09-17 03:43:14.1678,172.8,133.6,77.75,77.31,-9.1,20.32,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:14.4168,172.8,133.6,77.75,77.31,-9,20.33,66,5270,5270,0,77.5,78
2020-09-17 03:43:14.6658,172.8,133.6,77.75,77.31,-8.9,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:14.9182,172.8,133.6,77.75,77.31,-9,20.32,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:15.1707,172.8,133.6,77.75,77.31,-9,20.32,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:15.4232,172.8,133.6,77.75,77.31,-8.9,20.34,51,3.98,3.96,0,77.5,78
2020-09-17 03:43:15.6756,172.8,133.6,77.75,77.31,-8.9,20.33,63,50,50,0,77.5,78
2020-09-17 03:43:15.9250,172.8,133.6,77.75,77.31,-8.9,20.33,67,24.8,24.9,0,77.5,78
2020-09-17 03:43:16.1742,172.8,133.6,77.75,77.31,-9,20.32,52,3.98,3.96,0,77.5,78
2020-09-17 03:43:16.4234,172.8,133.6,77.75,77.31,-9,20.33,6,-5230,24.8,4,77.5,78
2020-09-17 03:43:16.6726,172.8,133.6,77.75,77.31,-9,20.33,7,-5300,24.9,4,77.5,78
2020-09-17 03:43:16.9217,172.8,133.6,77.75,77.31,-9,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:17.1698,172.8,133.6,77.75,77.31,-9.1,20.32,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:17.4180,172.8,133.6,77.75,77.31,-9,20.32,61,781.6,774.1,0,77.5,78
2020-09-17 03:43:17.6662,172.8,133.6,77.75,77.31,-8.9,20.33,62,425,425,0,77.5,78
2020-09-17 03:43:17.9142,172.8,133.6,77.75,77.31,-8.9,20.32,64,10.8,11,0,77.5,78
2020-09-17 03:43:18.1616,172.8,133.6,77.75,77.31,-9,20.32,3,779.8,-6.4,23,77.5,78
2020-09-17 03:43:18.4090,172.8,133.6,77.75,77.31,-9,20.32,4,779.5,-6.1,23,77.5,78
2020-09-17 03:43:18.6564,172.8,133.6,77.75,77.31,-8.9,20.32,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:18.9044,172.8,133.6,77.75,77.31,-9,20.32,66,5270,5270,0,77.5,78
2020-09-17 03:43:19.1569,172.8,133.6,77.75,77.31,-9.1,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:19.4093,172.8,133.6,77.75,77.31,-9.1,20.33,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:19.6618,172.8,133.6,77.75,77.31,-8.9,20.34,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:19.9142,172.8,133.6,77.75,77.31,-9,20.32,51,3.98,3.96,0,77.5,78
2020-09-17 03:43:20.1667,172.8,133.6,77.75,77.31,-9,20.33,63,50,50,0,77.5,78
2020-09-17 03:43:20.4192,172.8,133.6,77.75,77.31,-9,20.33,67,24.9,24.9,0,77.5,78
2020-09-17 03:43:20.6717,172.8,133.6,77.75,77.31,-8.9,20.32,52,3.98,3.96,0,77.5,78
2020-09-17 03:43:20.9235,172.8,133.6,77.75,77.31,-9,20.34,6,-5230,24.9,4,77.5,78
2020-09-17 03:43:21.1710,172.8,133.6,77.75,77.31,-9,20.32,7,-5300,24.9,4,77.5,78
2020-09-17 03:43:21.4184,172.8,133.6,77.75,77.31,-9,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:21.6658,172.8,133.6,77.75,77.31,-9,20.32,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:21.9141,172.8,133.6,77.75,77.31,-9,20.33,61,781.5,774,0,77.5,78
2020-09-17 03:43:22.1666,172.8,133.6,77.75,77.31,-9,20.32,62,425,425,0,77.5,78
2020-09-17 03:43:22.4191,172.8,133.6,77.75,77.31,-9,20.33,64,10.9,11.1,0,77.5,78
2020-09-17 03:43:22.6716,172.8,133.6,77.75,77.31,-8.9,20.33,3,779.8,-6.4,23,77.5,78
2020-09-17 03:43:22.9241,172.8,133.6,77.75,77.31,-8.9,20.33,4,779.5,-6.1,23,77.5,78
2020-09-17 03:43:23.1750,172.8,133.6,77.75,77.31,-9,20.32,65,-5240,-5290,0,77.5,78
2020-09-17 03:43:23.4253,172.8,133.6,77.75,77.31,-9,20.31,66,5260,5260,0,77.5,78
2020-09-17 03:43:23.6757,172.8,133.6,77.75,77.31,-9,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:23.9261,172.8,133.6,77.75,77.31,-9,20.32,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:24.1778,172.8,133.6,77.75,77.31,-9.1,20.32,65,-5240,-5290,0,77.5,78
2020-09-17 03:43:24.4298,172.8,133.6,77.75,77.31,-9,20.32,51,3.98,3.96,0,77.5,78
2020-09-17 03:43:24.6819,172.8,133.6,77.75,77.31,-8.9,20.33,63,50,50,0,77.5,78
2020-09-17 03:43:24.9339,172.8,133.6,77.75,77.31,-8.9,20.32,67,24.9,24.9,0,77.5,78
2020-09-17 03:43:25.1842,172.8,133.6,77.75,77.31,-9,20.31,52,3.98,3.96,0,77.5,78
2020-09-17 03:43:25.4317,172.8,133.6,77.75,77.31,-9,20.32,6,-5240,24.8,4,77.5,78
2020-09-17 03:43:25.6791,172.8,133.6,77.75,77.31,-8.9,20.32,7,-5290,24.9,4,77.5,78
2020-09-17 03:43:25.9265,172.8,133.6,77.75,77.31,-9,20.32,1,779.8,-6.4,23.5,77.5,78
2020-09-17 03:43:26.1740,172.8,133.6,77.75,77.31,-9.1,20.33,2,779.5,-6.1,24,77.5,78
2020-09-17 03:43:26.4226,172.8,133.6,77.75,77.31,-9,20.32,61,781.5,774,0,77.5,78
2020-09-17 03:43:26.6712,172.8,133.6,77.75,77.31,-8.9,20.33,62,425,425,0,77.5,78
2020-09-17 03:43:26.9199,172.8,133.6,77.75,77.31,-9,20.33,64,10.8,11.1,0,77.5,78
2020-09-17 03:43:27.1685,172.8,133.6,77.75,77.31,-9,20.32,3,779.7,-6.4,23,77.5,78
2020-09-17 03:43:27.4204,172.8,133.6,77.75,77.31,-9,20.32,4,779.4,-6.1,23,77.5,78
2020-09-17 03:43:27.6729,172.8,133.6,77.75,77.31,-8.9,20.33,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:27.9255,172.8,133.6,77.75,77.31,-9,20.32,66,5270,5270,0,77.5,78
2020-09-17 03:43:28.1781,172.8,133.6,77.75,77.31,-9,20.32,1,779.7,-6.4,23.5,77.5,78
2020-09-17 03:43:28.4306,172.8,133.6,77.5,77.31,-9,20.33,2,779.4,-6.1,24,77.5,78
2020-09-17 03:43:28.6831,172.8,133.6,77.5,77.31,-9,20.35,65,-5230,-5290,0,77.5,78
2020-09-17 03:43:28.9356,172.8,133.6,77.5,77.31,-9,20.33,51,3.98,3.96,0,77.5,78
2020-09-17 03:43:29.1881,172.8,133.6,77.5,77.31,-9,20.32,63,50,50,0,77.5,78
2020-09-17 03:43:29.4391,172.8,133.6,77.5,77.31,-9,20.32,67,24.8,24.9,0,77.5,78
2020-09-17 03:43:29.6887,172.8,133.6,77.5,77.31,-8.9,20.33,52,3.98,3.96,0,77.5,78
2020-09-17 03:43:29.9384,172.8,133.6,77.5,77.31,-9,20.32,6,-5230,24.8,4,77.5,78
2020-09-17 03:43:30.1881,172.8,133.6,77.5,77.31,-9,20.32,7,-5280,24.9,4,77.5,78
2020-09-17 03:43:30.4374,172.8,133.6,77.5,77.31,-9,20.32,1,779.7,-6.4,23.5,77.5,78
2020-09-17 03:43:30.6846,172.8,133.6,77.5,77.31,-9,20.32,2,779.4,-6.1,24,77.5,78
