Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:43:30.9319,172.8,133.6,77.5,77.31,-9,20.32,61,781.5,774.1,0,77.5,78
2020-09-17 03:43:31.1792,172.8,133.6,77.5,77.31,-9.1,20.33,62,425,425,0,77.5,78
2020-09-17 03:43:31.4265,172.8,133.6,77.5,77.31,-9,20.33,64,10.9,11.1,0,77.5,78
2020-09-17 03:43:31.6740,172.8,133.6,77.5,77.31,-9,20.3,3,779.7,-6.4,23,77.5,78
2020-09-17 03:43:31.9214,172.8,133.6,77.5,77.31,-8.9,20.33,4,779.4,-6.1,23,77.5,78
2020-09-17 03:43:32.1688,172.8,133.6,77.5,77.31,-9,20.32,65,-5240,-5280,0,77.5,78
2020-09-17 03:43:32.4169,172.8,133.6,77.5,77.31,-9,20.33,66,5270,5270,0,77.5,78
2020-09-17 03:43:32.6694,172.8,133.6,77.5,77.31,-8.9,20.32,1,779.7,-6.4,23.5,77.5,78
2020-09-17 03:43:32.9219,172.8,133.6,77.5,77.31,-8.9,20.32,2,779.4,-6.1,24,77.5,78
2020-09-17 03:43:33.1745,172.8,133.6,77.5,77.31,-9,20.33,65,-5240,-5270,0,77.5,78
2020-09-17 03:43:33.4270,172.8,133.6,77.5,77.31,-9,20.32,51,3.98,3.96,0,77.5,78
2020-09-17 03:43:33.6793,172.8,133.6,77.5,77.31,-9,20.33,63,50,50,0,77.5,78
2020-09-17 03:43:33.9315,172.8,133.6,77.5,77.31,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:43:34.1838,172.8,133.6,77.5,77.31,-9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:34.4355,172.8,133.6,77.5,77.31,-9,20.32,6,-5240,24.9,4,77.5,77.5
2020-09-17 03:43:34.6830,172.8,133.6,77.5,77.31,-8.9,20.33,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:43:34.9304,172.8,133.6,77.5,77.31,-8.9,20.32,1,779.8,-6.4,23.5,77.5,77.5
2020-09-17 03:43:35.1779,172.8,133.6,77.5,77.31,-9,20.27,2,779.5,-6.1,24,77.5,77.5
2020-09-17 03:43:35.4254,172.8,133.6,77.5,77.31,-9,20.33,61,781.6,774,0,77.5,77.5
2020-09-17 03:43:35.6753,172.8,133.6,77.5,77.31,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:43:35.9261,172.8,133.6,77.5,77.31,-9,20.32,64,10.8,11,0,77.5,77.5
2020-09-17 03:43:36.1768,172.8,133.6,77.5,77.31,-9,20.33,3,779.8,-6.4,23,77.5,77.5
2020-09-17 03:43:36.4275,172.8,133.6,77.5,77.31,-9,20.32,4,779.5,-6.1,23,77.5,77.5
2020-09-17 03:43:36.6775,172.8,133.6,77.5,77.31,-8.9,20.32,65,-5240,-5270,0,77.5,77.5
2020-09-17 03:43:36.9262,172.8,133.6,77.5,77.31,-8.9,20.32,66,5270,5270,0,77.5,77.5
2020-09-17 03:43:37.1749,172.8,133.6,77.5,77.31,-9,20.32,1,779.8,-6.4,23.5,77.5,77.5
2020-09-17 03:43:37.4236,172.8,133.6,77.5,77.31,-9,20.32,2,779.5,-6.1,24,77.5,77.5
2020-09-17 03:43:37.6723,172.8,133.6,77.5,77.31,-9,20.33,65,-5240,-5260,0,77.5,77.5
2020-09-17 03:43:37.9215,172.8,133.6,77.5,77.31,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:38.1707,172.8,133.6,77.5,77.31,-9,20.33,63,50,50,0,77.5,77.5
2020-09-17 03:43:38.4199,172.8,133.6,77.5,77.31,-9.1,20.32,67,24.8,24.9,0,77.5,77.5
2020-09-17 03:43:38.6691,172.8,133.6,77.5,77.31,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:38.9215,172.8,133.6,77.5,77.31,-8.9,20.33,6,-5240,24.8,4,77.5,77.5
2020-09-17 03:43:39.1741,172.8,133.6,77.5,77.31,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:43:39.4267,172.8,133.6,77.5,77.31,-9,20.33,1,779.8,-6.4,23.5,77.5,77.5
2020-09-17 03:43:39.6793,172.8,133.6,77.5,77.31,-8.9,20.33,2,779.5,-6.1,24,77.5,77.5
2020-09-17 03:43:39.9268,172.8,133.6,77.5,77.31,-8.9,20.33,61,781.5,774.1,0,77.5,77.5
2020-09-17 03:43:40.1740,172.8,133.6,77.5,77.31,-9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:43:40.4211,172.8,133.6,77.5,77.31,-9.1,20.33,64,10.8,11,0,77.5,77.5
2020-09-17 03:43:40.6683,172.8,133.6,77.5,77.31,-9,20.32,3,779.8,-6.4,23,77.5,77.5
2020-09-17 03:43:40.9204,172.8,133.6,77.5,77.31,-9,20.32,4,779.5,-6.1,23,77.5,77.5
2020-09-17 03:43:41.1728,172.8,133.6,77.5,77.31,-9,20.32,65,-5250,-5270,0,77.5,77.5
2020-09-17 03:43:41.4251,172.8,133.6,77.5,77.31,-9,20.33,66,5270,5270,0,77.5,77.5
2020-09-17 03:43:41.6774,172.8,133.6,77.5,77.31,-8.9,20.32,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:43:41.9294,172.8,133.6,77.5,77.31,-8.9,20.33,2,779.4,-6.1,24,77.5,77.5
2020-09-17 03:43:42.1799,172.8,133.6,77.5,77.31,-8.9,20.32,65,-5250,-5260,0,77.5,77.5
2020-09-17 03:43:42.4304,172.8,133.6,77.5,77.31,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:42.6809,172.8,133.6,77.5,77.31,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:43:42.9315,172.8,133.6,77.5,77.31,-9,20.33,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:43:43.1836,172.8,133.6,77.5,77.31,-9,20.3,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:43.4361,172.8,133.6,77.5,77.31,-9.1,20.32,6,-5250,24.9,4,77.5,77.5
2020-09-17 03:43:43.6887,172.8,133.6,77.5,77.31,-9,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:43:43.9412,172.8,133.6,77.5,77.31,-8.9,20.33,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:43:44.1919,172.8,133.6,77.5,77.31,-8.9,20.33,2,779.4,-6.1,24,77.5,77.5
2020-09-17 03:43:44.4394,172.8,133.6,77.5,77.31,-9,20.32,61,781.6,774,0,77.5,77.5
2020-09-17 03:43:44.6869,172.8,133.6,77.5,77.31,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:43:44.9344,172.8,133.6,77.5,77.31,-8.9,20.33,64,10.9,11,0,77.5,77.5
2020-09-17 03:43:45.1819,172.8,133.6,77.5,77.31,-9,20.32,3,779.7,-6.4,23,77.5,77.5
2020-09-17 03:43:45.4303,172.8,133.6,77.5,77.31,-9.1,20.32,4,779.4,-6.1,23,77.5,77.5
2020-09-17 03:43:45.6787,172.8,133.6,77.5,77.31,-9.1,20.32,65,-5250,-5260,0,77.5,77.5
2020-09-17 03:43:45.9272,172.8,133.6,77.5,77.31,-8.9,20.33,66,5270,5270,0,77.5,77.5
2020-09-17 03:43:46.1756,172.8,133.6,77.5,77.31,-9,20.33,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:43:46.4265,172.8,133.6,77.5,77.31,-9,20.33,2,779.4,-6.1,24,77.5,77.5
2020-09-17 03:43:46.6792,172.8,133.6,77.5,77.31,-9,20.32,65,-5250,-5260,0,77.5,77.5
2020-09-17 03:43:46.9320,172.8,133.6,77.5,77.31,-8.9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:47.1848,172.8,133.6,77.5,77.31,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:43:47.4375,172.8,133.6,77.5,77.31,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:43:47.6901,172.8,133.6,77.5,77.31,-9.1,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:47.9427,172.8,133.6,77.5,77.31,-9,20.32,6,-5250,24.9,4,77.5,77.5
2020-09-17 03:43:48.1953,172.8,133.6,77.5,77.31,-9,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:43:48.4480,172.8,133.6,77.5,77.31,-9,20.33,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:43:48.7006,172.8,133.6,77.5,77.31,-9,20.32,2,779.4,-6.1,24,77.5,77.5
2020-09-17 03:43:48.9532,172.8,133.6,77.5,77.31,-8.9,20.33,61,781.4,773.9,0,77.5,77.5
2020-09-17 03:43:49.2058,172.8,133.6,77.5,77.31,-8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:43:49.4581,172.8,133.6,77.5,77.31,-9,20.33,64,10.9,11,0,77.5,77.5
2020-09-17 03:43:49.7086,172.8,133.6,77.5,77.31,-9,20.32,3,779.7,-6.4,23,77.5,77.5
2020-09-17 03:43:49.9591,172.8,133.6,77.5,77.31,-9,20.33,4,779.4,-6.1,23,77.5,77.5
2020-09-17 03:43:50.2096,172.8,133.6,77.5,77.31,-9,20.32,65,-5250,-5260,0,77.5,77.5
2020-09-17 03:43:50.4604,172.8,133.6,77.5,77.31,-9,20.32,66,5270,5270,0,77.5,77.5
2020-09-17 03:43:50.7132,172.8,133.6,77.5,77.31,-9,20.32,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:43:50.9660,172.8,133.6,77.5,77.31,-8.9,20.33,2,779.4,-6.1,24,77.5,77.5
2020-09-17 03:43:51.2187,172.8,133.6,77.5,77.31,-8.9,20.32,65,-5250,-5260,0,77.5,77.5
2020-09-17 03:43:51.4715,172.8,133.6,77.5,77.31,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:51.7204,172.8,133.6,77.5,77.31,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:43:51.9693,172.8,133.6,77.5,77.31,-8.9,20.33,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:43:52.2183,172.8,133.6,77.5,77.31,-8.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:52.4672,172.8,133.6,77.5,77.31,-9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:43:52.7165,172.8,133.6,77.5,77.31,-9.1,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:43:52.9659,172.8,133.6,77.5,77.31,-9,20.4,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:43:53.2152,172.8,133.6,77.5,77.31,-9,20.32,2,779.4,-6.1,24,77.5,77.5
2020-09-17 03:43:53.4645,172.8,133.6,77.5,77.31,-9,20.32,61,781.6,774,0,77.5,77.5
2020-09-17 03:43:53.7164,172.8,133.6,77.5,77.31,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:43:53.9691,172.8,133.6,77.5,77.31,-9,20.32,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:43:54.2218,172.8,133.6,77.5,77.31,-8.9,20.33,3,779.7,-6.4,23,77.5,77.5
2020-09-17 03:43:54.4745,172.8,133.6,77.5,77.31,-9,20.33,4,779.4,-6.1,23,77.5,77.5
2020-09-17 03:43:54.7272,172.8,133.6,77.5,77.31,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:43:54.9800,172.8,133.6,77.5,77.31,-9,20.33,66,5260,5260,0,77.5,77.5
2020-09-17 03:43:55.2327,172.8,133.6,77.5,77.31,-9,20.32,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:43:55.4854,172.8,133.6,77.5,77.31,-9,20.32,2,779.4,-6.1,24,77.5,77.5
2020-09-17 03:43:55.7382,172.8,133.6,77.5,77.31,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:43:55.9909,172.8,133.6,77.5,77.31,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:56.2437,172.8,133.6,77.5,77.31,-8.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:43:56.4965,172.8,133.6,77.5,77.31,-9,20.32,67,24.8,24.9,0,77.5,77.5
2020-09-17 03:43:56.7493,172.8,133.6,77.5,77.31,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:43:57.0021,172.8,133.6,77.5,77.31,-9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:43:57.2549,172.8,133.6,77.5,77.31,-8.9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:43:57.5077,172.8,133.6,77.5,77.31,-9,20.32,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:43:57.7586,172.8,133.6,77.5,77.31,-9.1,20.33,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:43:58.0061,172.8,133.6,77.5,77.31,-9,20.32,61,781.5,773.9,0,77.5,77.5
2020-09-17 03:43:58.2537,172.8,133.6,77.5,77.31,-8.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:43:58.5013,172.8,133.6,77.5,77.31,-8.9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:43:58.7489,172.8,133.6,77.5,77.31,-9,20.33,3,779.7,-6.4,23,77.5,77.5
2020-09-17 03:43:58.9965,172.8,133.6,77.5,77.31,-9,20.3,4,779.3,-6.1,23,77.5,77.5
2020-09-17 03:43:59.2441,172.8,133.6,77.5,77.31,-8.9,20.32,65,-5250,-5260,0,77.5,77.5
2020-09-17 03:43:59.4917,172.8,133.6,77.5,77.31,-8.9,20.32,66,5260,5260,0,77.5,77.5
2020-09-17 03:43:59.7393,172.8,133.6,77.5,77.31,-9,20.33,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:43:59.9920,172.8,133.6,77.5,77.31,-9,20.32,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:00.2448,172.8,133.6,77.5,77.31,-9,20.32,65,-5250,-5260,0,77.5,77.5
2020-09-17 03:44:00.4977,172.8,133.6,77.5,77.31,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:00.7505,172.8,133.6,77.5,77.31,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:44:00.9983,172.8,133.6,77.5,77.31,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:01.2459,172.8,133.6,77.5,77.31,-8.9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:01.4934,172.8,133.6,77.5,77.31,-8.9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:01.7409,172.8,133.6,77.5,77.31,-9,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:01.9884,172.8,133.6,77.5,77.31,-9,20.32,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:44:02.2360,172.8,133.6,77.5,77.31,-8.9,20.32,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:02.4836,172.8,133.6,77.5,77.31,-9,20.33,61,781.4,774,0,77.5,77.5
2020-09-17 03:44:02.7311,172.8,133.6,77.5,77.31,-9.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:44:02.9787,172.8,133.6,77.5,77.31,-9.1,20.33,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:44:03.2263,172.8,133.6,77.5,77.31,-9,20.32,3,779.7,-6.4,23,77.5,77.5
2020-09-17 03:44:03.4739,172.8,133.6,77.5,77.31,-8.9,20.32,4,779.3,-6.1,23,77.5,77.5
2020-09-17 03:44:03.7215,172.8,133.6,77.5,77.31,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:03.9717,172.8,133.6,77.5,77.31,-9,20.33,66,5270,5270,0,77.5,77.5
2020-09-17 03:44:04.2245,172.8,133.6,77.5,77.31,-9,20.32,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:44:04.4773,172.8,133.6,77.5,77.31,-8.9,20.33,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:04.7301,172.8,133.6,77.5,77.31,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:04.9819,172.8,133.6,77.5,77.31,-9.1,20.35,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:05.2295,172.8,133.6,77.5,77.31,-9,20.33,63,50,50,0,77.5,77.5
2020-09-17 03:44:05.4770,172.8,133.6,77.5,77.31,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:05.7245,172.8,133.6,77.5,77.31,-9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:05.9721,172.8,133.6,77.5,77.31,-9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:06.2196,172.8,133.6,77.5,77.31,-8.9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:06.4671,172.8,133.6,77.5,77.31,-8.9,20.33,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:44:06.7146,172.8,133.6,77.5,77.31,-9,20.33,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:06.9622,172.8,133.6,77.5,77.31,-9,20.32,61,781.6,773.9,0,77.5,77.5
2020-09-17 03:44:07.2103,172.8,133.6,77.5,77.31,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:44:07.4596,172.8,133.6,77.5,77.31,-9,20.33,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:44:07.7090,172.8,133.6,77.5,77.31,-9,20.33,3,779.7,-6.4,23,77.5,77.5
2020-09-17 03:44:07.9583,172.8,133.6,77.5,77.31,-9.1,20.3,4,779.3,-6.1,23,77.5,77.5
2020-09-17 03:44:08.2076,172.8,133.6,77.5,77.31,-8.9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:08.4602,172.8,133.6,77.5,77.31,-8.9,20.33,66,5270,5270,0,77.5,77.5
2020-09-17 03:44:08.7128,172.8,133.6,77.5,77.31,-8.9,20.32,1,779.7,-6.4,23.5,77.5,77.5
2020-09-17 03:44:08.9655,172.8,133.6,77.5,77.31,-9,20.33,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:09.2181,172.8,133.6,77.5,77.31,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:09.4708,172.8,133.6,77.5,77.31,-8.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:09.7235,172.8,133.6,77.5,77.31,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:44:09.9762,172.8,133.6,77.5,77.31,-9.1,20.3,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:10.2288,172.8,133.6,77.5,77.31,-9.1,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:10.4794,172.8,133.6,77.5,77.31,-8.9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:10.7269,172.8,133.6,77.5,77.31,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:10.9744,172.8,133.6,77.5,77.31,-9,20.33,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:11.2220,172.8,133.6,77.5,77.31,-9,20.33,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:11.4695,172.8,133.6,77.5,77.31,-8.9,20.33,61,781.3,774,0,77.5,77.5
2020-09-17 03:44:11.7171,172.8,133.6,77.5,77.31,-8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:44:11.9648,172.8,133.6,77.5,77.31,-9,20.32,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:44:12.2124,172.8,133.6,77.5,77.31,-9,20.32,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:12.4609,172.8,133.6,77.5,77.31,-9,20.33,4,779.3,-6.1,23,77.5,77.5
2020-09-17 03:44:12.7136,172.8,133.6,77.5,77.31,-9,20.32,65,-5260,-5270,0,77.5,77.5
2020-09-17 03:44:12.9664,172.8,133.6,77.5,77.31,-9,20.32,66,5270,5270,0,77.5,77.5
2020-09-17 03:44:13.2191,172.8,133.6,77.5,77.31,-9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:13.4712,172.8,133.6,77.5,77.31,-8.9,20.34,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:13.7188,172.8,133.6,77.5,77.31,-8.9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:13.9664,172.8,133.6,77.5,77.31,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:14.2140,172.8,133.6,77.5,77.31,-9,20.33,63,50,50,0,77.5,77.5
2020-09-17 03:44:14.4616,172.8,133.6,77.5,77.31,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:14.7092,172.8,133.6,77.5,77.31,-9,20.34,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:14.9567,172.8,133.6,77.5,77.31,-9.1,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:15.2043,172.8,133.6,77.5,77.31,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:15.4526,172.8,133.6,77.5,77.31,-8.9,20.33,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:15.7052,172.8,133.6,77.5,77.31,-8.9,20.32,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:15.9578,172.8,133.5,77.5,77.26,-8.9,20.33,61,781.5,773.9,0,77.5,77.5
2020-09-17 03:44:16.2105,172.8,133.5,77.5,77.26,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:44:16.4631,172.8,133.5,77.5,77.26,-8.9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:44:16.7118,172.8,133.5,77.5,77.26,-8.9,20.32,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:16.9593,172.8,133.5,77.5,77.26,-9,20.33,4,779.3,-6.1,23,77.5,77.5
2020-09-17 03:44:17.2068,172.8,133.5,77.5,77.26,-9.1,20.32,65,-5260,-5270,0,77.5,77.5
2020-09-17 03:44:17.4544,172.8,133.5,77.5,77.26,-9,20.32,66,5260,5260,0,77.5,77.5
2020-09-17 03:44:17.7019,172.8,133.5,77.5,77.26,-8.9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:17.9544,172.8,133.5,77.5,77.26,-9,20.32,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:18.2070,172.8,133.5,77.5,77.26,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:18.4596,172.8,133.5,77.5,77.26,-8.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:18.7122,172.8,133.5,77.5,77.26,-8.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:44:18.9650,172.8,133.5,77.5,77.26,-8.9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:19.2178,172.8,133.5,77.5,77.26,-9,20.33,52,3.99,3.96,0,77.5,77.5
2020-09-17 03:44:19.4707,172.8,133.5,77.5,77.26,-9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:19.7235,172.8,133.5,77.5,77.26,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:19.9731,172.8,133.5,77.5,77.26,-9,20.33,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:20.2207,172.8,133.5,77.5,77.26,-9.1,20.32,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:20.4683,172.8,133.5,77.5,77.26,-9,20.32,61,781.4,773.9,0,77.5,77.5
2020-09-17 03:44:20.7159,172.8,133.5,77.5,77.26,-8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:44:20.9636,172.8,133.5,77.5,77.26,-8.9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:44:21.2114,172.8,133.5,77.5,77.26,-9,20.32,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:21.4592,172.8,133.5,77.5,77.26,-9,20.32,4,779.3,-6.1,23,77.5,77.5
2020-09-17 03:44:21.7069,172.8,133.5,77.5,77.26,-8.9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:21.9578,172.8,133.5,77.5,77.26,-9.1,20.32,66,5260,5260,0,77.5,77.5
2020-09-17 03:44:22.2105,172.8,133.5,77.5,77.26,-9.1,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:22.4632,172.8,133.5,77.5,77.26,-9,20.32,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:22.7158,172.8,133.5,77.5,77.26,-9,20.33,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:22.9686,172.8,133.5,77.5,77.26,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:23.2214,172.8,133.5,77.5,77.26,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:44:23.4742,172.8,133.5,77.5,77.26,-9,20.33,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:23.7270,172.8,133.5,77.5,77.26,-8.9,20.33,52,3.99,3.96,0,77.5,77.5
2020-09-17 03:44:23.9789,172.8,133.5,77.5,77.26,-9,20.33,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:24.2265,172.8,133.5,77.5,77.26,-9.1,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:24.4740,172.8,133.5,77.5,77.26,-9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:24.7216,172.8,133.5,77.5,77.26,-8.9,20.33,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:24.9692,172.8,133.5,77.5,77.26,-9,20.33,61,781.5,773.9,0,77.5,77.5
2020-09-17 03:44:25.2168,172.8,133.5,77.5,77.26,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:44:25.4644,172.8,133.5,77.5,77.26,-8.9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:44:25.7119,172.8,133.5,77.5,77.26,-8.9,20.33,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:25.9595,172.8,133.5,77.5,77.26,-9,20.32,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:44:26.2076,172.8,133.5,77.5,77.26,-9,20.33,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:26.4559,172.8,133.5,77.5,77.26,-9,20.32,66,5250,5250,0,77.5,77.5
2020-09-17 03:44:26.7042,172.8,133.5,77.5,77.26,-9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:26.9525,172.8,133.5,77.5,77.26,-9,20.33,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:44:27.2025,172.8,133.5,77.5,77.26,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:27.4552,172.8,133.5,77.5,77.26,-8.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:27.7079,172.8,133.5,77.5,77.26,-8.9,20.33,63,50,50,0,77.5,77.5
2020-09-17 03:44:27.9607,172.8,133.5,77.5,77.26,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:28.2134,172.8,133.5,77.5,77.26,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:28.4658,172.8,133.5,77.5,77.26,-9,20.33,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:28.7181,172.8,133.5,77.5,77.26,-9,20.32,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:44:28.9705,172.8,133.5,77.5,77.26,-9.1,20.33,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:29.2229,172.8,133.5,77.5,77.26,-9.1,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:44:29.4704,172.8,133.5,77.5,77.26,-9,20.33,61,781.3,773.9,0,77.5,77.5
2020-09-17 03:44:29.7180,172.8,133.5,77.5,77.26,-8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:44:29.9655,172.8,133.5,77.5,77.26,-9,20.32,64,10.8,11,0,77.5,77.5
2020-09-17 03:44:30.2130,172.8,133.5,77.5,77.26,-9,20.32,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:30.4655,172.8,133.5,77.5,77.26,-9,20.32,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:44:30.7182,172.8,133.5,77.5,77.26,-8.9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:30.9709,172.8,133.5,77.5,77.26,-9,20.32,66,5250,5250,0,77.5,77.5
2020-09-17 03:44:31.2236,172.8,133.5,77.5,77.26,-9.1,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:31.4764,172.8,133.5,77.5,77.26,-9,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:44:31.7291,172.8,133.5,77.5,77.26,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:31.9819,172.8,133.5,77.5,77.26,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:32.2346,172.8,133.5,77.5,77.26,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:44:32.4843,172.8,133.5,77.5,77.26,-9,20.31,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:32.7319,172.8,133.5,77.5,77.26,-8.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:32.9794,172.8,133.5,77.5,77.26,-8.9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:33.2270,172.8,133.5,77.5,77.26,-9,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:33.4745,172.8,133.5,77.5,77.26,-9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:33.7221,172.8,133.5,77.5,77.26,-9,20.32,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:33.9697,172.8,133.5,77.5,77.26,-9,20.33,61,781.4,773.9,0,77.5,77.5
2020-09-17 03:44:34.2172,172.8,133.5,77.5,77.26,-9.1,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:44:34.4656,172.8,133.5,77.5,77.26,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:44:34.7177,172.8,133.5,77.5,77.26,-8.9,20.33,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:34.9698,172.8,133.5,77.5,77.26,-8.9,20.33,4,779.3,-6.1,23,77.5,77.5
2020-09-17 03:44:35.2220,172.8,133.5,77.5,77.26,-9,20.33,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:35.4742,172.8,133.5,77.5,77.26,-9,20.32,66,5250,5250,0,77.5,77.5
2020-09-17 03:44:35.7269,172.8,133.5,77.5,77.26,-9,20.33,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:35.9796,172.8,133.5,77.5,77.26,-9,20.32,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:36.2323,172.8,133.5,77.5,77.26,-9.1,20.32,65,-5260,-5270,0,77.5,77.5
2020-09-17 03:44:36.4842,172.8,133.5,77.5,77.26,-9.1,20.29,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:36.7318,172.8,133.5,77.5,77.26,-8.9,20.34,63,50,50,0,77.5,77.5
2020-09-17 03:44:36.9794,172.8,133.5,77.5,77.26,-8.9,20.33,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:37.2269,172.8,133.5,77.5,77.26,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:37.4745,172.8,133.5,77.5,77.26,-9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:37.7220,172.8,133.5,77.5,77.26,-8.9,20.53,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:37.9695,172.8,133.5,77.5,77.26,-9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:38.2171,172.8,133.5,77.5,77.26,-9.1,20.33,2,779.3,-6.1,24,77.5,77.5
2020-09-17 03:44:38.4646,172.8,133.5,77.5,77.26,-9.1,20.32,61,781.3,774,0,77.5,77.5
2020-09-17 03:44:38.7121,172.8,133.5,77.5,77.26,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:44:38.9597,172.8,133.5,77.5,77.26,-9,20.33,64,10.8,11,0,77.5,77.5
2020-09-17 03:44:39.2072,172.8,133.5,77.5,77.26,-9,20.32,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:39.4547,172.8,133.5,77.5,77.26,-9,20.32,4,779.1,-6.1,23,77.5,77.5
2020-09-17 03:44:39.7040,172.8,133.5,77.5,77.26,-8.9,20.33,65,-5250,-5260,0,77.5,77.5
2020-09-17 03:44:39.9568,172.8,133.5,77.5,77.26,-8.9,20.33,66,5250,5250,0,77.5,77.5
2020-09-17 03:44:40.2096,172.8,133.5,77.5,77.26,-9.1,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:40.4624,172.8,133.5,77.5,77.26,-9,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:44:40.7153,172.8,133.5,77.5,77.26,-9,20.33,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:40.9680,172.8,133.5,77.5,77.26,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:41.2208,172.8,133.5,77.5,77.26,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:44:41.4736,172.8,133.5,77.5,77.26,-8.9,20.33,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:41.7264,172.8,133.5,77.5,77.26,-8.9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:41.9778,172.8,133.5,77.5,77.26,-8.9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:42.2292,172.8,133.5,77.5,77.26,-9,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:42.4806,172.8,133.5,77.5,77.26,-9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:42.7320,172.8,133.5,77.5,77.26,-9,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:44:42.9812,172.8,133.5,77.5,77.26,-9,20.32,61,781.4,773.9,0,77.5,77.5
2020-09-17 03:44:43.2289,172.8,133.5,77.5,77.26,-9.1,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:44:43.4765,172.8,133.5,77.5,77.26,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:44:43.7241,172.8,133.5,77.5,77.26,-8.9,20.33,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:43.9718,172.8,133.5,77.5,77.26,-9,20.32,4,779.1,-6.1,23,77.5,77.5
2020-09-17 03:44:44.2194,172.8,133.5,77.5,77.26,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:44.4670,172.8,133.5,77.5,77.26,-9,20.32,66,5250,5250,0,77.5,77.5
2020-09-17 03:44:44.7146,172.8,133.5,77.5,77.26,-8.9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:44.9622,172.8,133.5,77.5,77.26,-9,20.33,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:44:45.2104,172.8,133.5,77.5,77.26,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:45.4587,172.8,133.5,77.5,77.26,-9.1,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:45.7069,172.8,133.5,77.5,77.26,-9,20.33,63,50,50,0,77.5,77.5
2020-09-17 03:44:45.9551,172.8,133.5,77.5,77.26,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:46.2030,172.8,133.5,77.5,77.26,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:46.4508,172.8,133.5,77.5,77.26,-9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:46.6986,172.8,133.5,77.5,77.26,-8.9,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:46.9463,172.8,133.5,77.5,77.26,-8.9,20.33,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:47.1950,172.8,133.5,77.5,77.26,-9,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:44:47.4450,172.8,133.5,77.5,77.26,-9,20.32,61,781.4,773.9,0,77.5,77.5
2020-09-17 03:44:47.6950,172.8,133.5,77.5,77.26,-9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:44:47.9451,172.8,133.5,77.5,77.26,-9,20.33,64,10.9,11,0,77.5,77.5
2020-09-17 03:44:48.1946,172.8,133.5,77.5,77.26,-9,20.32,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:48.4432,172.8,133.5,77.5,77.26,-9,20.32,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:44:48.6919,172.8,133.5,77.5,77.26,-8.9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:48.9405,172.8,133.5,77.5,77.26,-8.9,20.32,66,5260,5250,0,77.5,77.5
2020-09-17 03:44:49.1905,172.8,133.5,77.5,77.26,-9,20.33,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:49.4431,172.8,133.5,77.5,77.26,-9,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:44:49.6957,172.8,133.5,77.5,77.26,-8.9,20.33,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:49.9483,172.8,133.5,77.5,77.26,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:50.2009,172.8,133.5,77.5,77.26,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:44:50.4528,172.8,133.5,77.5,77.26,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:50.7047,172.8,133.5,77.5,77.26,-8.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:50.9566,172.8,133.5,77.5,77.26,-8.9,20.33,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:51.2085,172.8,133.5,77.5,77.26,-9,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:51.4611,172.8,133.5,77.5,77.26,-9,20.34,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:51.7138,172.8,133.5,77.5,77.26,-8.9,20.33,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:44:51.9665,172.8,133.5,77.5,77.26,-9,20.33,61,781.4,773.8,0,77.5,77.5
2020-09-17 03:44:52.2191,172.8,133.5,77.5,77.26,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:44:52.4718,172.8,133.5,77.5,77.26,-9.1,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:44:52.7245,172.8,133.5,77.5,77.26,-8.9,20.3,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:52.9772,172.8,133.5,77.5,77.26,-9,20.31,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:44:53.2299,172.8,133.5,77.5,77.26,-9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:44:53.4795,172.8,133.5,77.5,77.26,-9,20.32,66,5270,5270,0,77.5,77.5
2020-09-17 03:44:53.7271,172.8,133.5,77.5,77.26,-8.9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:53.9746,172.8,133.4,77.5,77.2,-9,20.33,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:44:54.2222,172.8,133.4,77.5,77.2,-9,20.32,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:44:54.4697,172.8,133.4,77.5,77.2,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:54.7173,172.8,133.4,77.5,77.2,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:44:54.9649,172.8,133.4,77.5,77.2,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:55.2125,172.8,133.4,77.5,77.2,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:55.4601,172.8,133.4,77.5,77.2,-9,20.32,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:55.7076,172.8,133.4,77.5,77.2,-8.9,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:44:55.9551,172.8,133.4,77.5,77.2,-8.9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:56.2027,172.8,133.4,77.5,77.2,-9,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:44:56.4502,172.8,133.4,77.5,77.2,-9,20.32,61,781.3,773.7,0,77.5,77.5
2020-09-17 03:44:56.7017,172.8,133.4,77.5,77.2,-9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:44:56.9543,172.8,133.4,77.5,77.2,-9,20.33,64,10.8,11,0,77.5,77.5
2020-09-17 03:44:57.2070,172.8,133.4,77.5,77.2,-9,20.33,3,779.6,-6.4,23,77.5,77.5
2020-09-17 03:44:57.4597,172.8,133.4,77.5,77.2,-9,20.32,4,779.1,-6.1,23,77.5,77.5
2020-09-17 03:44:57.7108,172.8,133.4,77.5,77.2,-8.9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:44:57.9594,172.8,133.4,77.5,77.2,-8.9,20.32,66,5270,5270,0,77.5,77.5
2020-09-17 03:44:58.2080,172.8,133.4,77.5,77.2,-9,20.33,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:44:58.4566,172.8,133.4,77.5,77.2,-8.9,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:44:58.7047,172.8,133.4,77.5,77.2,-8.9,20.32,65,-5260,-5270,0,77.5,77.5
2020-09-17 03:44:58.9522,172.8,133.4,77.5,77.2,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:59.1998,172.8,133.4,77.5,77.2,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:44:59.4473,172.8,133.4,77.5,77.2,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:44:59.6967,172.8,133.4,77.5,77.2,-8.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:44:59.9494,172.8,133.4,77.5,77.2,-9,20.32,6,-5270,24.9,4,77.5,77.5
2020-09-17 03:45:00.2020,172.8,133.4,77.5,77.2,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:45:00.4546,172.8,133.4,77.5,77.2,-9,20.32,1,779.6,-6.4,23.5,77.5,77.5
2020-09-17 03:45:00.7072,172.8,133.4,77.5,77.2,-8.9,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:00.9600,172.8,133.4,77.5,77.2,-9,20.33,61,781.4,773.8,0,77.5,77.5
2020-09-17 03:45:01.2127,172.8,133.4,77.5,77.2,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:01.4654,172.8,133.4,77.5,77.2,-9.1,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:45:01.7182,172.8,133.4,77.5,77.2,-9,20.33,3,779.5,-6.4,23,77.5,77.5
2020-09-17 03:45:01.9657,172.8,133.4,77.5,77.2,-9,20.32,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:45:02.2133,172.8,133.4,77.5,77.2,-9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:45:02.4608,172.8,133.4,77.5,77.2,-9,20.32,66,5280,5280,0,77.5,77.5
2020-09-17 03:45:02.7083,172.8,133.4,77.5,77.2,-8.9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:02.9559,172.8,133.4,77.5,77.2,-9,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:45:03.2034,172.8,133.4,77.5,77.2,-9,20.33,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:45:03.4510,172.8,133.4,77.5,77.2,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:03.6985,172.8,133.4,77.5,77.2,-8.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:03.9490,172.8,133.4,77.5,77.2,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:04.2016,172.8,133.3,77.5,77.14,-9.1,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:04.4542,172.8,133.3,77.5,77.14,-9,20.33,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:45:04.7069,172.8,133.3,77.5,77.14,-8.9,20.32,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:45:04.9595,172.8,133.3,77.5,77.14,-8.9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:05.2122,172.8,133.3,77.5,77.14,-9,20.33,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:45:05.4649,172.8,133.3,77.5,77.14,-9,20.32,61,781.3,773.9,0,77.5,77.5
2020-09-17 03:45:05.7176,172.8,133.3,77.5,77.14,-8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:05.9703,172.8,133.3,77.5,77.14,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:45:06.2230,172.8,133.3,77.5,77.14,-9,20.32,3,779.5,-6.4,23,77.5,77.5
2020-09-17 03:45:06.4759,172.8,133.3,77.5,77.14,-9,20.32,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:45:06.7287,172.8,133.3,77.5,77.14,-9,20.33,65,-5270,-5250,0,77.5,77.5
2020-09-17 03:45:06.9816,172.8,133.3,77.5,77.14,-9,20.32,66,5290,5280,0,77.5,77.5
2020-09-17 03:45:07.2323,172.8,133.3,77.5,77.14,-9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:07.4799,172.8,133.3,77.5,77.14,-8.9,20.33,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:45:07.7274,172.8,133.3,77.5,77.14,-8.9,20.32,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:45:07.9750,172.8,133.3,77.5,77.14,-8.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:08.2225,172.8,133.3,77.5,77.14,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:08.4701,172.8,133.3,77.5,77.14,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:08.7177,172.8,133.3,77.5,77.14,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:08.9653,172.8,133.3,77.5,77.14,-9,20.33,6,-5270,24.9,4,77.5,77.5
2020-09-17 03:45:09.2129,172.8,133.3,77.5,77.14,-9.1,20.33,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:45:09.4643,172.8,133.3,77.5,77.14,-9.1,20.33,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:09.7160,172.8,133.3,77.5,77.14,-9,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:45:09.9676,172.8,133.3,77.5,77.14,-9,20.31,61,781.3,773.7,0,77.5,77.5
2020-09-17 03:45:10.2193,172.8,133.3,77.5,77.14,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:10.4702,172.8,133.3,77.5,77.14,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:45:10.7178,172.8,133.3,77.5,77.14,-9,20.32,3,779.5,-6.4,23,77.5,77.5
2020-09-17 03:45:10.9654,172.8,133.3,77.5,77.14,-9,20.32,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:45:11.2129,172.8,133.3,77.5,77.14,-9.1,20.33,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:45:11.4605,172.8,133.3,77.5,77.14,-9.1,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 03:45:11.7110,172.8,133.3,77.5,77.14,-9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:11.9622,172.8,133.3,77.5,77.14,-8.9,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:45:12.2134,172.8,133.3,77.5,77.14,-9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:45:12.4646,172.8,133.3,77.5,77.14,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:12.7131,172.8,133.3,77.5,77.14,-8.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:12.9607,172.8,133.3,77.5,77.14,-8.9,20.33,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:13.2082,172.8,133.3,77.5,77.14,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:13.4557,172.8,133.3,77.5,77.14,-9,20.32,6,-5270,24.9,4,77.5,77.5
2020-09-17 03:45:13.7072,172.8,133.3,77.5,77.14,-9,20.32,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:45:13.9599,172.8,133.3,77.5,77.14,-9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:14.2126,172.8,133.3,77.5,77.14,-9,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:45:14.4653,172.8,133.3,77.5,77.14,-9,20.32,61,781.4,773.7,0,77.5,77.5
2020-09-17 03:45:14.7169,172.8,133.3,77.5,77.14,-9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:45:14.9681,172.8,133.3,77.5,77.14,-8.9,20.32,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:45:15.2193,172.8,133.3,77.5,77.14,-9,20.32,3,779.5,-6.4,23,77.5,77.5
2020-09-17 03:45:15.4704,172.8,133.3,77.5,77.14,-9,20.32,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:45:15.7216,172.8,133.3,77.5,77.14,-8.9,20.32,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:45:15.9692,172.8,133.3,77.5,77.14,-8.9,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 03:45:16.2168,172.8,133.3,77.5,77.14,-9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:16.4643,172.8,133.3,77.5,77.14,-9.1,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:16.7119,172.8,133.3,77.5,77.14,-9.1,20.33,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:45:16.9594,172.8,133.3,77.5,77.14,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:17.2070,172.8,133.3,77.5,77.14,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:17.4545,172.8,133.3,77.5,77.14,-9,20.27,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:17.7020,172.8,133.3,77.5,77.14,-9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:17.9521,172.8,133.3,77.5,77.14,-8.9,20.31,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:45:18.2045,172.8,133.3,77.5,77.14,-9,20.32,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:45:18.4568,172.8,133.3,77.5,77.14,-9.1,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:18.7091,172.8,133.3,77.5,77.14,-9,20.33,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:18.9605,172.8,133.3,77.5,77.14,-9,20.32,61,781.2,773.7,0,77.5,77.5
2020-09-17 03:45:19.2081,172.8,133.3,77.5,77.14,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:19.4557,172.8,133.3,77.5,77.14,-9,20.32,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:45:19.7032,172.8,133.3,77.5,77.14,-8.9,20.32,3,779.5,-6.4,23,77.5,77.5
2020-09-17 03:45:19.9518,172.8,133.3,77.5,77.14,-8.9,20.32,4,779.1,-6.1,23,77.5,77.5
2020-09-17 03:45:20.2045,172.8,133.3,77.5,77.14,-9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:45:20.4572,172.8,133.3,77.5,77.14,-9,20.33,66,5290,5290,0,77.5,77.5
2020-09-17 03:45:20.7099,172.8,133.3,77.5,77.14,-9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:20.9626,172.8,133.3,77.5,77.14,-9,20.33,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:21.2113,172.8,133.3,77.5,77.14,-9,20.32,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:45:21.4589,172.8,133.3,77.5,77.14,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:21.7065,172.8,133.3,77.5,77.14,-8.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:21.9540,172.8,133.3,77.5,77.14,-8.9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:22.2023,172.8,133.3,77.5,77.14,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:22.4506,172.8,133.2,77.5,77.08,-9,20.32,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:45:22.6990,172.8,133.2,77.5,77.08,-8.9,20.32,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:45:22.9474,172.8,133.2,77.5,77.08,-9,20.33,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:23.1992,172.8,133.2,77.5,77.08,-9,20.33,2,779,-6.1,24,77.5,77.5
2020-09-17 03:45:23.4520,172.8,133.2,77.5,77.08,-9.1,20.32,61,781.1,773.7,0,77.5,77.5
2020-09-17 03:45:23.7048,172.8,133.2,77.5,77.08,-8.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:45:23.9575,172.8,133.2,77.5,77.08,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:45:24.2103,172.8,133.2,77.5,77.08,-9,20.32,3,779.5,-6.4,23,77.5,77.5
2020-09-17 03:45:24.4631,172.8,133.2,77.5,77.08,-9,20.33,4,779,-6.1,23,77.5,77.5
2020-09-17 03:45:24.7159,172.8,133.2,77.5,77.08,-9,20.3,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:45:24.9687,172.8,133.2,77.5,77.08,-8.9,20.33,66,5290,5290,0,77.5,77.5
2020-09-17 03:45:25.2214,172.8,133.2,77.5,77.08,-9,20.33,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:25.4742,172.8,133.2,77.5,77.08,-9,20.33,2,779,-6.1,24,77.5,77.5
2020-09-17 03:45:25.7270,172.8,133.2,77.5,77.08,-9,20.32,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:45:25.9797,172.8,133.2,77.5,77.08,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:26.2305,172.8,133.2,77.5,77.08,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:26.4781,172.8,133.2,77.5,77.08,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:26.7257,172.8,133.2,77.5,77.08,-9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:26.9733,172.8,133.2,77.5,77.08,-8.9,20.33,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:45:27.2209,172.8,133.2,77.5,77.08,-9,20.33,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:45:27.4722,172.8,133.2,77.5,77.08,-9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:27.7236,172.8,133.2,77.5,77.08,-9,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:45:27.9749,172.8,133.2,77.5,77.08,-8.9,20.32,61,781.2,773.7,0,77.5,77.5
2020-09-17 03:45:28.2263,172.8,133.2,77.5,77.08,-9.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:28.4741,172.8,133.2,77.5,77.08,-9.1,20.33,64,10.9,11,0,77.5,77.5
2020-09-17 03:45:28.7217,172.8,133.2,77.5,77.08,-9,20.33,3,779.5,-6.4,23,77.5,77.5
2020-09-17 03:45:28.9693,172.8,133.2,77.5,77.08,-8.9,20.32,4,779,-6.1,23,77.5,77.5
2020-09-17 03:45:29.2169,172.8,133.2,77.5,77.08,-9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:45:29.4650,172.8,133.2,77.5,77.08,-9,20.33,66,5300,5300,0,77.5,77.5
2020-09-17 03:45:29.7135,172.8,133.2,77.5,77.08,-8.9,20.53,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:29.9620,172.8,133.2,77.5,77.08,-8.9,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:45:30.2104,172.8,133.2,77.5,77.08,-9,20.33,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:45:30.4596,172.8,133.2,77.5,77.08,-9.1,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:30.7119,172.8,133.2,77.5,77.08,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:30.9641,172.8,133.2,77.5,77.08,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:31.2163,172.8,133.2,77.5,77.08,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:31.4678,172.8,133.2,77.5,77.08,-9,20.33,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:45:31.7154,172.8,133.2,77.5,77.08,-8.9,20.33,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:45:31.9629,172.8,133.2,77.5,77.08,-8.9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:32.2104,172.8,133.2,77.5,77.08,-9,20.33,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:32.4587,172.8,133.2,77.5,77.08,-9,20.32,61,781.3,773.7,0,77.5,77.5
2020-09-17 03:45:32.7099,172.8,133.2,77.5,77.08,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:32.9612,172.8,133.2,77.5,77.08,-9,20.33,64,10.9,11,0,77.5,77.5
2020-09-17 03:45:33.2124,172.8,133.2,77.5,77.08,-9,20.32,3,779.5,-6.4,23,77.5,77.5
2020-09-17 03:45:33.4636,172.8,133.2,77.5,77.08,-9,20.32,4,779.1,-6.1,23,77.5,77.5
2020-09-17 03:45:33.7120,172.8,133.2,77.5,77.08,-9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:45:33.9596,172.8,133.2,77.5,77.08,-8.9,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 03:45:34.2072,172.8,133.2,77.5,77.08,-9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:34.4548,172.8,133.2,77.5,77.08,-9,20.33,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:34.7025,172.8,133.2,77.5,77.08,-9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:45:34.9503,172.8,133.2,77.5,77.08,-8.9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:35.1981,172.8,133.2,77.5,77.08,-9.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:35.4460,172.8,133.2,77.5,77.08,-9.1,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:35.6953,172.8,133.2,77.5,77.08,-9.1,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:35.9452,172.8,133.2,77.5,77.08,-8.9,20.32,6,-5270,24.9,4,77.5,77.5
2020-09-17 03:45:36.1951,172.8,133.2,77.5,77.08,-9,20.32,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:45:36.4450,172.8,133.2,77.5,77.08,-9,20.32,1,779.5,-6.4,23.5,77.5,77.5
2020-09-17 03:45:36.6949,172.8,133.2,77.5,77.08,-8.9,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:36.9476,172.8,133.2,77.5,77.08,-8.9,20.32,61,781.2,773.7,0,77.5,77.5
2020-09-17 03:45:37.2004,172.8,133.2,77.5,77.08,-8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:37.4531,172.8,133.2,77.5,77.08,-9,20.32,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:45:37.7059,172.8,133.2,77.5,77.08,-9,20.33,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:45:37.9574,172.8,133.2,77.5,77.08,-9,20.32,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:45:38.2081,172.8,133.2,77.5,77.08,-9,20.32,65,-5280,-5270,0,77.5,77.5
2020-09-17 03:45:38.4589,172.8,133.2,77.5,77.08,-9,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 03:45:38.7096,172.8,133.2,77.5,77.08,-9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:45:38.9597,172.8,133.2,77.5,77.08,-8.9,20.31,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:45:39.2073,172.8,133.2,77.5,77.08,-8.9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:45:39.4548,172.8,133.2,77.5,77.08,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:39.7024,172.8,133.2,77.5,77.08,-8.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:39.9499,172.8,133.2,77.5,77.08,-8.9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:40.2005,172.8,133.2,77.5,77.08,-9,20.31,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:40.4520,172.8,133.2,77.5,77.08,-9.1,20.33,6,-5300,24.9,4,77.5,77.5
2020-09-17 03:45:40.7035,172.8,133.2,77.5,77.08,-9.1,20.33,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:45:40.9549,172.8,133.2,77.5,77.08,-9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:45:41.2068,172.8,133.2,77.5,77.08,-9,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:45:41.4595,172.8,133.2,77.5,77.08,-9,20.33,61,781.2,773.7,0,77.5,77.5
2020-09-17 03:45:41.7121,172.8,133.2,77.5,77.08,-9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:45:41.9648,172.8,133.2,77.5,77.08,-8.9,20.32,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:45:42.2171,172.8,133.2,77.5,77.08,-9,20.32,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:45:42.4691,172.8,133.2,77.5,77.08,-9.1,20.32,4,779.2,-6.1,23,77.5,77.5
2020-09-17 03:45:42.7210,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:45:42.9729,172.8,133.2,77.5,77.08,-9,20.54,66,5290,5290,0,77.5,77.5
2020-09-17 03:45:43.2248,172.8,133.2,77.5,77.08,-9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:45:43.4724,172.8,133.2,77.5,77.08,-9,20.32,2,779.2,-6.1,24,77.5,77.5
2020-09-17 03:45:43.7199,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:45:43.9675,172.8,133.2,77.5,77.08,-8.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:44.2150,172.8,133.2,77.5,77.08,-8.9,20.33,63,50,50,0,77.5,77.5
2020-09-17 03:45:44.4626,172.8,133.2,77.5,77.08,-9,20.31,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:44.7101,172.8,133.2,77.5,77.08,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:44.9576,172.8,133.2,77.5,77.08,-8.9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:45:45.2052,172.8,133.2,77.5,77.08,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:45:45.4539,172.8,133.2,77.5,77.08,-9.1,20.32,1,779.4,-6.4,23.5,77.5,77.5
2020-09-17 03:45:45.7026,172.8,133.2,77.5,77.08,-9,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:45:45.9513,172.8,133.2,77.5,77.08,-8.9,20.32,61,781.1,773.6,0,77.5,77.5
2020-09-17 03:45:46.2000,172.8,133.2,77.5,77.08,-8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:46.4525,172.8,133.2,77.5,77.08,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:45:46.7052,172.8,133.2,77.5,77.08,-9,20.33,3,779.4,-6.4,23,77.5,77.5
2020-09-17 03:45:46.9578,172.8,133.2,77.5,77.08,-8.9,20.32,4,779,-6.1,23,77.5,77.5
2020-09-17 03:45:47.2105,172.8,133.2,77.5,77.08,-8.9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:45:47.4604,172.8,133.2,77.5,77.08,-9,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 03:45:47.7100,172.8,133.2,77.5,77.08,-9.1,20.33,1,779.4,-6.4,23.5,77.5,77.5
2020-09-17 03:45:47.9597,172.8,133.2,77.5,77.08,-9,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:45:48.2093,172.8,133.2,77.5,77.08,-9,20.33,65,-5280,-5260,0,77.5,77.5
2020-09-17 03:45:48.4607,172.8,133.2,77.5,77.08,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:48.7134,172.8,133.2,77.5,77.08,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:48.9661,172.8,133.2,77.5,77.08,-8.9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:49.2187,172.8,133.2,77.5,77.08,-8.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:49.4685,172.8,133.2,77.5,77.08,-9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:45:49.7160,172.8,133.2,77.5,77.08,-9,20.33,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:45:49.9635,172.8,133.2,77.5,77.08,-9,20.32,1,779.4,-6.4,23.5,77.5,77.5
2020-09-17 03:45:50.2111,172.8,133.2,77.5,77.08,-9,20.33,2,779,-6.1,24,77.5,77.5
2020-09-17 03:45:50.4597,172.8,133.2,77.5,77.08,-9,20.32,61,781.2,773.7,0,77.5,77.5
2020-09-17 03:45:50.7125,172.8,133.2,77.5,77.08,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:50.9654,172.8,133.2,77.5,77.08,-9,20.32,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:45:51.2183,172.8,133.2,77.5,77.08,-8.9,20.32,3,779.4,-6.4,23,77.5,77.5
2020-09-17 03:45:51.4711,172.8,133.2,77.5,77.08,-9,20.32,4,779,-6.1,23,77.5,77.5
2020-09-17 03:45:51.7238,172.8,133.2,77.5,77.08,-9,20.33,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:45:51.9765,172.8,133.2,77.5,77.08,-9,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 03:45:52.2292,172.8,133.2,77.5,77.08,-8.9,20.33,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:45:52.4819,172.8,133.2,77.5,77.08,-9.1,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:52.7325,172.8,133.2,77.5,77.08,-9.1,20.33,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:45:52.9801,172.8,133.2,77.5,77.08,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:53.2277,172.8,133.2,77.5,77.08,-8.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:53.4753,172.8,133.2,77.5,77.08,-9,20.32,67,24.9,24.9,0,77.5,77.5
