Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:45:53.7230,172.8,133.2,77.5,77.08,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:53.9705,172.8,133.2,77.5,77.08,-8.9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:45:54.2180,172.8,133.2,77.5,77.08,-8.9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:45:54.4656,172.8,133.2,77.5,77.08,-9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:45:54.7131,172.8,133.2,77.5,77.08,-9.1,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:54.9607,172.8,133.2,77.5,77.08,-9,20.32,61,781.1,773.6,0,77.5,77.5
2020-09-17 03:45:55.2082,172.8,133.2,77.5,77.08,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:55.4558,172.8,133.2,77.5,77.08,-9,20.33,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:45:55.7034,172.8,133.2,77.5,77.08,-9,20.32,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:45:55.9555,172.8,133.2,77.5,77.08,-9,20.33,4,779.1,-6.1,23,77.5,77.5
2020-09-17 03:45:56.2082,172.8,133.2,77.5,77.08,-8.9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:45:56.4608,172.8,133.2,77.5,77.08,-8.9,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 03:45:56.7135,172.8,133.2,77.5,77.08,-9,20.33,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:45:56.9631,172.8,133.2,77.5,77.08,-9,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:57.2107,172.8,133.2,77.5,77.08,-8.9,20.33,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:45:57.4582,172.8,133.2,77.5,77.08,-9,20.35,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:57.7057,172.8,133.2,77.5,77.08,-9.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:45:57.9535,172.8,133.2,77.5,77.08,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:45:58.2015,172.8,133.2,77.5,77.08,-8.9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:45:58.4494,172.8,133.2,77.5,77.08,-9,20.33,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:45:58.6973,172.8,133.2,77.5,77.08,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:45:58.9479,172.8,133.2,77.5,77.08,-9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:45:59.2005,172.8,133.2,77.5,77.08,-8.9,20.33,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:45:59.4531,172.8,133.2,77.5,77.08,-9,20.32,61,781.2,773.6,0,77.5,77.5
2020-09-17 03:45:59.7057,172.8,133.2,77.5,77.08,-9.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:45:59.9556,172.8,133.2,77.5,77.08,-9,20.3,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:00.2032,172.8,133.2,77.5,77.08,-9,20.33,3,779.4,-6.4,23,77.5,77.5
2020-09-17 03:46:00.4508,172.8,133.2,77.5,77.08,-9,20.32,4,779.1,-6.1,23,77.5,77.5
2020-09-17 03:46:00.6984,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:00.9461,172.8,133.2,77.5,77.08,-9,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 03:46:01.1942,172.8,133.2,77.5,77.08,-8.9,20.32,1,779.4,-6.4,23.5,77.5,77.5
2020-09-17 03:46:01.4424,172.8,133.2,77.5,77.08,-8.9,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:46:01.6906,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:01.9388,172.8,133.2,77.5,77.08,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:02.1874,172.8,133.2,77.5,77.08,-9,20.33,63,50,50,0,77.5,77.5
2020-09-17 03:46:02.4362,172.8,133.2,77.5,77.08,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:02.6850,172.8,133.2,77.5,77.08,-9.1,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:02.9337,172.8,133.2,77.5,77.08,-9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:46:03.1853,172.8,133.2,77.5,77.08,-8.9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:03.4377,172.8,133.2,77.5,77.08,-8.9,20.32,1,779.4,-6.4,23.5,77.5,77.5
2020-09-17 03:46:03.6902,172.8,133.2,77.5,77.08,-9,20.33,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:46:03.9426,172.8,133.2,77.5,77.08,-9,20.32,61,781.1,773.6,0,77.5,77.5
2020-09-17 03:46:04.1952,172.8,133.2,77.5,77.08,-8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:46:04.4479,172.8,133.2,77.5,77.08,-8.9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:04.7006,172.8,133.2,77.5,77.08,-9,20.32,3,779.4,-6.4,23,77.5,77.5
2020-09-17 03:46:04.9532,172.8,133.2,77.5,77.08,-9.1,20.32,4,779.1,-6.1,23,77.5,77.5
2020-09-17 03:46:05.2058,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:05.4582,172.8,133.2,77.5,77.08,-9,20.28,66,5280,5280,0,77.5,77.5
2020-09-17 03:46:05.7106,172.8,133.2,77.5,77.08,-9,20.32,1,779.4,-6.4,23.5,77.5,77.5
2020-09-17 03:46:05.9630,172.8,133.2,77.5,77.08,-9,20.32,2,779.1,-6.1,24,77.5,77.5
2020-09-17 03:46:06.2153,172.8,133.2,77.5,77.08,-9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:46:06.4627,172.8,133.2,77.5,77.08,-8.9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:06.7101,172.8,133.2,77.5,77.08,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:46:06.9574,172.8,133.2,77.5,77.08,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:07.2048,172.8,133.2,77.5,77.08,-9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:07.4522,172.8,133.2,77.5,77.08,-9,20.32,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:46:07.6998,172.8,133.2,77.5,77.08,-9.1,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:07.9473,172.8,133.2,77.5,77.08,-9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:08.1948,172.8,133.2,77.5,77.08,-8.9,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:08.4451,172.8,133.2,77.5,77.08,-8.9,20.32,61,781.1,773.6,0,77.5,77.5
2020-09-17 03:46:08.6977,172.8,133.2,77.5,77.08,-9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:46:08.9504,172.8,133.2,77.5,77.08,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:09.2030,172.8,133.2,77.5,77.08,-9,20.32,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:46:09.4533,172.8,133.2,77.5,77.08,-9,20.33,4,779,-6.1,23,77.5,77.5
2020-09-17 03:46:09.7014,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:09.9494,172.8,133.2,77.5,77.08,-9.1,20.32,66,5270,5270,0,77.5,77.5
2020-09-17 03:46:10.1975,172.8,133.2,77.5,77.08,-9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:10.4463,172.8,133.2,77.5,77.08,-8.9,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:10.6957,172.8,133.2,77.5,77.08,-9,20.33,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:10.9452,172.8,133.2,77.5,77.08,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:11.1946,172.8,133.2,77.5,77.08,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:46:11.4447,172.8,133.2,77.5,77.08,-8.9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:11.6973,172.8,133.2,77.5,77.08,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:11.9500,172.8,133.2,77.5,77.08,-9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:46:12.2026,172.8,133.2,77.5,77.08,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:12.4547,172.8,133.2,77.5,77.08,-9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:12.7041,172.8,133.2,77.5,77.08,-9,20.33,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:12.9536,172.8,133.2,77.5,77.08,-9,20.32,61,781.1,773.5,0,77.5,77.5
2020-09-17 03:46:13.2031,172.8,133.2,77.5,77.08,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:46:13.4522,172.8,133.2,77.5,77.08,-8.9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:13.6998,172.8,133.2,77.5,77.08,-9,20.33,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:46:13.9475,172.8,133.2,77.5,77.08,-9,20.31,4,779,-6.1,23,77.5,77.5
2020-09-17 03:46:14.1951,172.8,133.2,77.5,77.08,-9,20.33,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:14.4428,172.8,133.2,77.5,77.08,-9,20.32,66,5270,5270,0,77.5,77.5
2020-09-17 03:46:14.6954,172.8,133.2,77.5,77.08,-9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:14.9480,172.8,133.2,77.5,77.08,-9.1,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:15.2006,172.8,133.2,77.5,77.08,-9,20.36,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:15.4532,172.8,133.2,77.5,77.08,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:15.7023,172.8,133.2,77.5,77.08,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:46:15.9513,172.8,133.2,77.5,77.08,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:16.2003,172.8,133.2,77.5,77.08,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:16.4493,172.8,133.2,77.5,77.08,-8.9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:46:16.7009,172.8,133.2,77.5,77.08,-8.9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:16.9532,172.8,133.2,77.5,77.08,-9.1,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:17.2056,172.8,133.2,77.5,77.08,-9.1,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:17.4579,172.8,133.2,77.5,77.08,-9,20.32,61,781,773.6,0,77.5,77.5
2020-09-17 03:46:17.7106,172.8,133.2,77.5,77.08,-9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:46:17.9634,172.8,133.2,77.5,77.08,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:18.2161,172.8,133.2,77.5,77.08,-9,20.33,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:46:18.4689,172.8,133.2,77.5,77.08,-8.9,20.32,4,779,-6.1,23,77.5,77.5
2020-09-17 03:46:18.7217,172.8,133.2,77.5,77.08,-8.9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:18.9718,172.8,133.2,77.5,77.08,-9,20.32,66,5280,5280,0,77.5,77.5
2020-09-17 03:46:19.2219,172.8,133.2,77.5,77.08,-9,20.33,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:19.4720,172.8,133.2,77.5,77.08,-9,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:19.7221,172.8,133.2,77.5,77.08,-9,20.33,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:19.9749,172.8,133.2,77.5,77.08,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:20.2277,172.8,133.2,77.5,77.08,-9.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:46:20.4804,172.8,133.2,77.5,77.08,-8.9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:20.7332,172.8,133.2,77.5,77.08,-8.9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:20.9808,172.8,133.2,77.5,77.08,-9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:46:21.2283,172.8,133.2,77.5,77.08,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:21.4758,172.8,133.2,77.5,77.08,-8.9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:21.7234,172.8,133.2,77.5,77.08,-9,20.33,2,778.9,-6.1,24,77.5,77.5
2020-09-17 03:46:21.9740,172.8,133.2,77.5,77.08,-9,20.33,61,781.2,773.5,0,77.5,77.5
2020-09-17 03:46:22.2268,172.8,133.2,77.5,77.08,-9.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:46:22.4797,172.8,133.2,77.5,77.08,-9,20.33,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:22.7325,172.8,133.2,77.5,77.08,-9,20.32,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:46:22.9824,172.8,133.2,77.5,77.08,-9,20.32,4,778.9,-6.1,23,77.5,77.5
2020-09-17 03:46:23.2298,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:23.4773,172.8,133.2,77.5,77.08,-9,20.32,66,5280,5280,0,77.5,77.5
2020-09-17 03:46:23.7248,172.8,133.2,77.5,77.08,-8.9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:23.9723,172.8,133.2,77.5,77.08,-9,20.32,2,778.9,-6.1,24,77.5,77.5
2020-09-17 03:46:24.2198,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:24.4674,172.8,133.2,77.5,77.08,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:24.7149,172.8,133.2,77.5,77.08,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:46:24.9624,172.8,133.2,77.5,77.08,-9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:25.2100,172.8,133.2,77.5,77.08,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:25.4575,172.8,133.2,77.5,77.08,-9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:46:25.7050,172.8,133.2,77.5,77.08,-8.9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:25.9525,172.8,133.2,77.5,77.08,-8.9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:26.2000,172.8,133.2,77.5,77.08,-9,20.33,2,778.9,-6.1,24,77.5,77.5
2020-09-17 03:46:26.4473,172.8,133.2,77.5,77.08,-9,20.32,61,781,773.5,0,77.5,77.5
2020-09-17 03:46:26.6947,172.8,133.2,77.5,77.08,-8.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:46:26.9420,172.8,133.2,77.5,77.08,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:27.1894,172.8,133.2,77.5,77.08,-9.1,20.32,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:46:27.4367,172.8,133.2,77.5,77.08,-9,20.33,4,778.9,-6.1,23,77.5,77.5
2020-09-17 03:46:27.6840,172.8,133.2,77.5,77.08,-8.9,20.32,65,-5280,-5260,0,77.5,77.5
2020-09-17 03:46:27.9314,172.8,133.2,77.5,77.08,-9,20.32,66,5280,5280,0,77.5,77.5
2020-09-17 03:46:28.1793,172.8,133.2,77.5,77.08,-9,20.32,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:28.4286,172.8,133.2,77.5,77.08,-8.9,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:28.6780,172.8,133.2,77.5,77.08,-8.9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:28.9273,172.8,133.2,77.5,77.08,-9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:29.1766,172.8,133.2,77.5,77.08,-9.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:46:29.4241,172.8,133.2,77.5,77.08,-9.1,20.33,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:29.6715,172.8,133.2,77.5,77.08,-9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:29.9189,172.8,133.2,77.5,77.08,-9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:46:30.1663,172.8,133.2,77.5,77.08,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:30.4164,172.8,133.2,77.5,77.08,-9,20.33,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:30.6683,172.8,133.2,77.5,77.08,-8.9,20.32,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:30.9202,172.8,133.2,77.5,77.08,-9,20.32,61,781.1,773.5,0,77.5,77.5
2020-09-17 03:46:31.1722,172.8,133.2,77.5,77.08,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:46:31.4242,172.8,133.2,77.5,77.08,-9,20.33,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:31.6768,172.8,133.2,77.5,77.08,-9,20.32,3,779.2,-6.4,23,77.5,77.5
2020-09-17 03:46:31.9293,172.8,133.2,77.5,77.08,-9,20.32,4,779,-6.1,23,77.5,77.5
2020-09-17 03:46:32.1818,172.8,133.2,77.5,77.08,-9,20.33,65,-5280,-5260,0,77.5,77.5
2020-09-17 03:46:32.4338,172.8,133.2,77.5,77.08,-9,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 03:46:32.6836,172.8,133.2,77.5,77.08,-9,20.32,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:32.9334,172.8,133.2,77.5,77.08,-8.9,20.31,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:33.1832,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:33.4330,172.8,133.2,77.5,77.08,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:33.6808,172.8,133.2,77.5,77.08,-8.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:46:33.9281,172.8,133.2,77.5,77.08,-8.9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:34.1754,172.8,133.2,77.5,77.08,-9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:34.4227,172.8,133.2,77.5,77.08,-9,20.33,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:46:34.6719,172.8,133.2,77.5,77.08,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:34.9239,172.8,133.2,77.5,77.08,-9,20.33,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:35.1760,172.8,133.2,77.5,77.08,-9,20.33,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:35.4280,172.8,133.2,77.5,77.08,-9,20.34,61,781.1,773.4,0,77.5,77.5
2020-09-17 03:46:35.6801,172.8,133.2,77.5,77.08,-8.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 03:46:35.9275,172.8,133.2,77.5,77.08,-8.9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:36.1750,172.8,133.2,77.5,77.08,-8.9,20.32,3,779.2,-6.4,23,77.5,77.5
2020-09-17 03:46:36.4224,172.8,133.2,77.5,77.08,-9,20.32,4,779,-6.1,23,77.5,77.5
2020-09-17 03:46:36.6699,172.8,133.2,77.5,77.08,-8.9,20.32,65,-5280,-5260,0,77.5,77.5
2020-09-17 03:46:36.9224,172.8,133.2,77.5,77.08,-9,20.32,66,5300,5290,0,77.5,77.5
2020-09-17 03:46:37.1749,172.8,133.2,77.5,77.08,-9,20.32,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:37.4274,172.8,133.2,77.5,77.08,-9,20.33,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:37.6798,172.8,133.2,77.5,77.08,-9,20.32,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:37.9295,172.8,133.2,77.5,77.08,-8.9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:38.1785,172.8,133.2,77.5,77.08,-9,20.33,63,50,50,0,77.5,77.5
2020-09-17 03:46:38.4275,172.8,133.2,77.5,77.08,-9,20.33,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:38.6765,172.8,133.2,77.5,77.08,-9,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:38.9252,172.8,133.2,77.5,77.08,-8.9,20.32,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:46:39.1726,172.8,133.2,77.5,77.08,-9,20.32,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:39.4200,172.8,133.2,77.5,77.08,-9.1,20.33,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:39.6673,172.8,133.2,77.5,77.08,-9.1,20.33,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:39.9146,172.8,133.2,77.5,77.08,-8.9,20.32,61,780.9,773.5,0,77.5,77.5
2020-09-17 03:46:40.1617,172.8,133.2,77.5,77.08,-9,20.32,62,425,425,0,77.5,77.5
2020-09-17 03:46:40.4089,172.8,133.2,77.5,77.08,-9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:40.6560,172.8,133.2,77.5,77.08,-9,20.32,3,779.2,-6.4,23,77.5,77.5
2020-09-17 03:46:40.9033,172.8,133.2,77.5,77.08,-8.9,20.32,4,779,-6.1,23,77.5,77.5
2020-09-17 03:46:41.1524,172.8,133.2,77.5,77.08,-8.9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:46:41.4014,172.8,133.2,77.5,77.08,-9,20.32,66,5290,5290,0,77.5,77.5
2020-09-17 03:46:41.6504,172.8,133.2,77.5,77.08,-9,20.32,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:41.8997,172.8,133.2,77.5,77.08,-9,20.33,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:42.1523,172.8,133.2,77.5,77.08,-9,20.3,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:46:42.4048,172.8,133.2,77.5,77.08,-9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:42.6573,172.8,133.2,77.5,77.08,-9,20.32,63,50,50,0,77.5,77.5
2020-09-17 03:46:42.9098,172.8,133.2,77.5,77.08,-8.9,20.32,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:43.1617,172.8,133.2,77.5,77.08,-8.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:43.4136,172.8,133.2,77.5,77.08,-9,20.33,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:46:43.6655,172.8,133.2,77.5,77.08,-9,20.32,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:46:43.9174,172.8,133.2,77.5,77.08,-8.9,20.32,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:44.1699,172.8,133.2,77.5,77.08,-9,20.33,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:44.4225,172.8,133.2,77.5,77.08,-9,20.32,61,781.1,773.5,0,77.5,77.5
2020-09-17 03:46:44.6750,172.8,133.2,77.5,77.08,-9.1,20.31,62,425,425,0,77.5,77.5
2020-09-17 03:46:44.9275,172.8,133.1,77.5,77.03,-8.9,20.32,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:45.1800,172.8,133.1,77.5,77.03,-9,20.32,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:46:45.4325,172.8,133.1,77.5,77.03,-9,20.32,4,779,-6.1,23,77.5,77.5
2020-09-17 03:46:45.6851,172.8,133.1,77.5,77.03,-9,20.32,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:46:45.9376,172.8,133.1,77.5,77.03,-8.9,20.32,66,5300,5300,0,77.5,77.5
2020-09-17 03:46:46.1879,172.8,133.1,77.5,77.03,-8.9,20.52,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:46.4377,172.8,133.1,77.5,77.03,-9,20.52,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:46.6874,172.8,133.1,77.5,77.03,-9.1,20.52,65,-5280,-5260,0,77.5,77.5
2020-09-17 03:46:46.9371,172.8,133.1,77.5,77.03,-9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:47.1880,172.8,133.1,77.5,77.03,-9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:46:47.4392,172.8,133.1,77.5,77.03,-9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:47.6903,172.8,133.1,77.5,77.03,-9,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:47.9415,172.8,133.1,77.5,77.03,-8.9,20.52,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:46:48.1926,172.8,133.1,77.5,77.03,-8.9,20.51,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:46:48.4400,172.8,133.1,77.5,77.03,-9,20.52,1,779.3,-6.4,23.5,77.5,77.5
2020-09-17 03:46:48.6875,172.8,133.1,77.5,77.03,-9,20.51,2,779,-6.1,24,77.5,77.5
2020-09-17 03:46:48.9349,172.8,133.1,77.5,77.03,-9,20.52,61,781,773.4,0,77.5,77.5
2020-09-17 03:46:49.1823,172.8,133.1,77.5,77.03,-9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:46:49.4316,172.8,133.1,77.5,77.03,-9.1,20.52,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:49.6808,172.8,133.1,77.5,77.03,-9,20.52,3,779.3,-6.4,23,77.5,77.5
2020-09-17 03:46:49.9301,172.8,133.1,77.5,77.03,-8.9,20.52,4,779,-6.1,23,77.5,77.5
2020-09-17 03:46:50.1793,172.8,133.1,77.5,77.03,-8.9,20.53,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:46:50.4318,172.8,133.1,77.5,77.03,-9,20.52,66,5310,5310,0,77.5,77.5
2020-09-17 03:46:50.6843,172.8,133.1,77.5,77.03,-9,20.52,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:50.9369,172.8,133.1,77.5,77.03,-8.9,20.52,2,778.9,-6.1,24,77.5,77.5
2020-09-17 03:46:51.1894,172.8,133.1,77.5,77.03,-8.9,20.52,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:46:51.4369,172.8,133.1,77.5,77.03,-9,20.51,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:51.6842,172.8,133.1,77.5,77.03,-9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:46:51.9316,172.8,133.1,77.5,77.03,-9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:52.1789,172.8,133.1,77.5,77.03,-9,20.55,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:52.4262,172.8,133.1,77.5,77.03,-9,20.52,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:46:52.6736,172.8,133.1,77.5,77.03,-9,20.52,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:46:52.9209,172.8,133.1,77.5,77.03,-8.9,20.52,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:53.1682,172.8,133.1,77.5,77.03,-8.9,20.52,2,778.9,-6.1,24,77.5,77.5
2020-09-17 03:46:53.4169,172.8,133.1,77.5,77.03,-8.9,20.54,61,781.1,773.5,0,77.5,77.5
2020-09-17 03:46:53.6664,172.8,133.1,77.5,77.03,-9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:46:53.9160,172.8,133.1,77.5,77.03,-9,20.52,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:54.1656,172.8,133.1,77.5,77.03,-9,20.52,3,779.2,-6.4,23,77.5,77.5
2020-09-17 03:46:54.4139,172.8,133.1,77.5,77.03,-9,20.52,4,778.9,-6.1,23,77.5,77.5
2020-09-17 03:46:54.6612,172.8,133.1,77.5,77.03,-9,20.52,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:46:54.9084,172.8,133.1,77.5,77.03,-9,20.52,66,5300,5300,0,77.5,77.5
2020-09-17 03:46:55.1557,172.8,133.1,77.5,77.03,-8.9,20.52,1,779.2,-6.4,23.5,77.5,77.5
2020-09-17 03:46:55.4034,172.8,133.1,77.5,77.03,-9,20.52,2,778.9,-6.1,24,77.5,77.5
2020-09-17 03:46:55.6527,172.8,133.1,77.5,77.03,-9,20.51,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:46:55.9020,172.8,133.1,77.5,77.03,-9,20.5,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:56.1513,172.8,133.1,77.5,77.03,-8.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:46:56.4011,172.8,133.1,77.5,77.03,-9.1,20.51,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:46:56.6536,172.8,133.1,77.5,77.03,-9.1,20.51,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:46:56.9060,172.8,133.1,77.5,77.03,-9,20.52,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:46:57.1585,172.8,133.1,77.5,77.03,-8.9,20.52,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:46:57.4102,172.8,133.1,77.5,77.03,-9,20.52,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:46:57.6580,172.8,133.1,77.5,77.03,-9,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:46:57.9059,172.8,133.1,77.5,77.03,-9,20.52,61,781,773.4,0,77.5,77.5
2020-09-17 03:46:58.1537,172.8,133.1,77.5,77.03,-8.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:46:58.4015,172.8,133.1,77.5,77.03,-8.9,20.52,64,10.9,11,0,77.5,77.5
2020-09-17 03:46:58.6513,172.8,133.1,77.5,77.03,-9,20.53,3,779.1,-6.4,23,77.5,77.5
2020-09-17 03:46:58.9017,172.8,133.1,77.5,77.03,-9,20.52,4,778.8,-6.1,23,77.5,77.5
2020-09-17 03:46:59.1520,172.8,133.1,77.5,77.03,-9,20.52,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:46:59.4023,172.8,133.1,77.5,77.03,-9,20.52,66,5310,5310,0,77.5,77.5
2020-09-17 03:46:59.6526,172.8,133.1,77.5,77.03,-9.1,20.52,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:46:59.9050,172.8,133.1,77.5,77.03,-9,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:00.1575,172.8,133.1,77.5,77.03,-8.9,20.52,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:47:00.4099,172.8,133.1,77.5,77.03,-8.9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:00.6623,172.8,133.1,77.5,77.03,-9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:47:00.9134,172.8,133.1,77.5,77.03,-9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:01.1636,172.8,133.1,77.5,77.03,-8.9,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:01.4138,172.8,133.1,77.5,77.03,-9,20.52,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:47:01.6639,172.8,133.1,77.5,77.03,-9.1,20.52,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:47:01.9155,172.8,133.1,77.5,77.03,-9.1,20.52,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:47:02.1679,172.8,133.1,77.5,77.03,-8.9,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:02.4204,172.8,133.1,77.5,77.03,-9,20.52,61,781,773.5,0,77.5,77.5
2020-09-17 03:47:02.6729,172.8,133.1,77.5,77.03,-9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:47:02.9233,172.8,133.1,77.5,77.03,-9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:03.1707,172.8,133.1,77.5,77.03,-8.9,20.52,3,779.1,-6.4,23,77.5,77.5
2020-09-17 03:47:03.4180,172.8,133.1,77.5,77.03,-8.9,20.52,4,778.8,-6.1,23,77.5,77.5
2020-09-17 03:47:03.6654,172.8,133.1,77.5,77.03,-9,20.52,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:47:03.9151,172.8,133.1,77.5,77.03,-9,20.52,66,5310,5310,0,77.5,77.5
2020-09-17 03:47:04.1676,172.8,133.1,77.5,77.03,-9,20.52,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:47:04.4201,172.8,133.1,77.5,77.03,-9,20.53,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:04.6726,172.8,133.1,77.5,77.03,-9,20.52,65,-5290,-5260,0,77.5,77.5
2020-09-17 03:47:04.9251,172.8,133.1,77.5,77.03,-8.9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:05.1776,172.8,133.1,77.5,77.03,-8.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:47:05.4301,172.8,133.1,77.5,77.03,-8.9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:05.6827,172.8,133.1,77.5,77.03,-9,20.51,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:05.9352,172.8,133.1,77.5,77.03,-9,20.52,6,-5290,24.9,4,77.5,77.5
2020-09-17 03:47:06.1869,172.8,133.1,77.5,77.03,-8.9,20.52,7,-5260,24.9,4,77.5,77.5
2020-09-17 03:47:06.4384,172.8,133.1,77.5,77.03,-9,20.51,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:47:06.6899,172.8,133.1,77.5,77.03,-9.1,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:06.9413,172.8,133.1,77.5,77.03,-9,20.53,61,780.9,773.3,0,77.5,77.5
2020-09-17 03:47:07.1903,172.8,133.1,77.5,77.03,-8.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:47:07.4387,172.8,133.1,77.5,77.03,-8.9,20.51,64,10.9,11,0,77.5,77.5
2020-09-17 03:47:07.6871,172.8,133.1,77.5,77.03,-9,20.52,3,779.1,-6.4,23,77.5,77.5
2020-09-17 03:47:07.9355,172.8,133.1,77.5,77.03,-9,20.52,4,778.8,-6.1,23,77.5,77.5
2020-09-17 03:47:08.1839,172.8,133.1,77.5,77.03,-8.9,20.52,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:08.4323,172.8,133.1,77.5,77.03,-9,20.52,66,5320,5320,0,77.5,77.5
2020-09-17 03:47:08.6808,172.8,133.1,77.5,77.03,-9,20.52,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:47:08.9292,172.8,133.1,77.5,77.03,-9.1,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:09.1806,172.8,133.1,77.5,77.03,-8.9,20.52,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:09.4328,172.8,133.1,77.5,77.03,-9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:09.6851,172.8,133.1,77.5,77.03,-9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:47:09.9373,172.8,133.1,77.5,77.03,-9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:10.1895,172.8,133.1,77.5,77.03,-9,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:10.4407,172.8,133.1,77.5,77.03,-8.9,20.52,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:47:10.6919,172.8,133.1,77.5,77.03,-9,20.52,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:47:10.9432,172.8,133.1,77.5,77.03,-9,20.52,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:47:11.1942,172.8,133.1,77.5,77.03,-9,20.54,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:11.4416,172.8,133.1,77.5,77.03,-9,20.53,61,780.9,773.3,0,77.5,77.5
2020-09-17 03:47:11.6889,172.8,133.1,77.5,77.03,-9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:47:11.9362,172.8,133.1,77.5,77.03,-9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:12.1836,172.8,133.1,77.5,77.03,-9,20.52,3,779.1,-6.4,23,77.5,77.5
2020-09-17 03:47:12.4310,172.8,133.1,77.5,77.03,-8.9,20.5,4,778.8,-6.1,23,77.5,77.5
2020-09-17 03:47:12.6783,172.8,133.1,77.5,77.03,-9,20.52,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:47:12.9257,172.8,133.1,77.5,77.03,-9,20.52,66,5320,5310,0,77.5,77.5
2020-09-17 03:47:13.1731,172.8,133.1,77.5,77.03,-8.9,20.52,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:47:13.4240,172.8,133.1,77.5,77.03,-8.9,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:13.6748,172.8,133.1,77.5,77.03,-9,20.51,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:47:13.9256,172.8,133,77.5,76.97,-9.1,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:14.1764,172.8,133,77.5,76.97,-9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:47:14.4265,172.8,133,77.5,76.97,-8.9,20.51,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:14.6766,172.8,133,77.5,76.97,-9,20.51,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:14.9266,172.8,133,77.5,76.97,-9,20.52,6,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:15.1767,172.8,133,77.5,76.97,-8.9,20.52,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:15.4282,172.8,133,77.5,76.97,-8.9,20.53,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:47:15.6807,172.8,133,77.5,76.97,-9,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:15.9333,172.8,133,77.5,76.97,-9,20.53,61,781,773.3,0,77.5,77.5
2020-09-17 03:47:16.1858,172.8,133,77.5,76.97,-9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:47:16.4357,172.8,133,77.5,76.97,-9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:16.6838,172.8,133,77.5,76.97,-9,20.52,3,779.1,-6.4,23,77.5,77.5
2020-09-17 03:47:16.9320,172.8,133,77.5,76.97,-9.1,20.52,4,778.8,-6.1,23,77.5,77.5
2020-09-17 03:47:17.1801,172.8,133,77.5,76.97,-9,20.53,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:17.4290,172.8,133,77.5,76.97,-8.9,20.53,66,5310,5310,0,77.5,77.5
2020-09-17 03:47:17.6809,172.8,133,77.5,76.97,-8.9,20.53,1,779.1,-6.4,23.5,77.5,77.5
2020-09-17 03:47:17.9329,172.8,133,77.5,76.97,-9,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:18.1848,172.8,133,77.5,76.97,-9,20.52,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:18.4360,172.8,133,77.5,76.97,-9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:18.6832,172.8,133,77.5,76.97,-9,20.53,63,50,50,0,77.5,77.5
2020-09-17 03:47:18.9305,172.8,133,77.5,76.97,-9.1,20.51,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:19.1778,172.8,133,77.5,76.97,-9.1,20.54,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:19.4250,172.8,133,77.5,76.97,-9,20.52,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:47:19.6744,172.8,133,77.5,76.97,-9,20.52,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:47:19.9269,172.8,133,77.5,76.97,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:20.1794,172.8,133,77.5,76.97,-9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:20.4319,172.8,133,77.5,76.97,-8.9,20.52,61,780.8,773.4,0,77.5,77.5
2020-09-17 03:47:20.6845,172.8,133,77.5,76.97,-8.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:47:20.9318,172.8,133,77.5,76.97,-9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:21.1790,172.8,133,77.5,76.97,-9,20.52,3,779,-6.4,23,77.5,77.5
2020-09-17 03:47:21.4263,172.8,133,77.5,76.97,-8.9,20.52,4,778.7,-6.1,23,77.5,77.5
2020-09-17 03:47:21.6736,172.8,133,77.5,76.97,-9,20.52,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:47:21.9209,172.8,133,77.5,76.97,-9,20.52,66,5320,5320,0,77.5,77.5
2020-09-17 03:47:22.1682,172.8,133,77.5,76.97,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:22.4154,172.8,133,77.5,76.97,-8.9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:22.6627,172.8,133,77.5,76.97,-8.9,20.52,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:22.9150,172.8,133,77.5,76.97,-9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:23.1675,172.8,133,77.5,76.97,-9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:47:23.4200,172.8,133,77.5,76.97,-8.9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:23.6725,172.8,133,77.5,76.97,-9,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:23.9202,172.8,133,77.5,76.97,-9,20.52,6,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:24.1674,172.8,133,77.5,76.97,-9.1,20.53,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:24.4146,172.8,133,77.5,76.97,-8.9,20.51,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:24.6619,172.8,133,77.5,76.97,-9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:24.9142,172.8,133,77.5,76.97,-9,20.52,61,781,773.3,0,77.5,77.5
2020-09-17 03:47:25.1667,172.8,133,77.5,76.97,-9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:47:25.4193,172.8,133,77.5,76.97,-8.9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:25.6718,172.8,133,77.5,76.97,-8.9,20.54,3,779,-6.4,23,77.5,77.5
2020-09-17 03:47:25.9243,172.8,133,77.5,76.97,-9,20.52,4,778.7,-6.1,23,77.5,77.5
2020-09-17 03:47:26.1768,172.8,133,77.5,76.97,-9,20.52,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:26.4293,172.8,133,77.5,76.97,-9,20.52,66,5310,5310,0,77.5,77.5
2020-09-17 03:47:26.6818,172.8,133,77.5,76.97,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:26.9343,172.8,133,77.5,76.97,-9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:27.1864,172.8,133,77.5,76.97,-9,20.52,65,-5270,-5260,0,77.5,77.5
2020-09-17 03:47:27.4384,172.8,133,77.5,76.97,-8.9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:27.6903,172.8,133,77.5,76.97,-8.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:47:27.9423,172.8,133,77.5,76.97,-9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:28.1943,172.8,133,77.5,76.97,-9,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:28.4418,172.8,133,77.5,76.97,-9,20.52,6,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:28.6892,172.8,133,77.5,76.97,-8.9,20.52,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:28.9366,172.8,133,77.5,76.97,-9.1,20.53,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:29.1841,172.8,133,77.5,76.97,-9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:29.4314,172.8,133,77.5,76.97,-9,20.51,61,780.9,773.3,0,77.5,77.5
2020-09-17 03:47:29.6787,172.8,133,77.5,76.97,-8.9,20.53,62,425,425,0,77.5,77.5
2020-09-17 03:47:29.9260,172.8,133,77.5,76.97,-9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:30.1733,172.8,133,77.5,76.97,-9,20.52,3,779,-6.4,23,77.5,77.5
2020-09-17 03:47:30.4210,172.8,133,77.5,76.97,-8.9,20.52,4,778.7,-6.1,23,77.5,77.5
2020-09-17 03:47:30.6690,172.8,133,77.5,76.97,-8.9,20.52,65,-5260,-5270,0,77.5,77.5
2020-09-17 03:47:30.9170,172.8,133,77.5,76.97,-9,20.52,66,5310,5310,0,77.5,77.5
2020-09-17 03:47:31.1650,172.8,133,77.5,76.97,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:31.4135,172.8,133,77.5,76.97,-9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:31.6638,172.8,133,77.5,76.97,-9,20.49,65,-5260,-5270,0,77.5,77.5
2020-09-17 03:47:31.9141,172.8,133,77.5,76.97,-9,20.51,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:32.1644,172.8,133,77.5,76.97,-9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:47:32.4151,172.8,133,77.5,76.97,-8.9,20.51,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:32.6676,172.8,133,77.5,76.97,-8.9,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:32.9201,172.8,133,77.5,76.97,-8.9,20.52,6,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:33.1727,172.8,133,77.5,76.97,-9,20.53,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:33.4252,172.8,132.9,77.5,76.91,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:33.6773,172.8,132.9,77.5,76.91,-8.9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:33.9292,172.8,132.9,77.5,76.91,-9.1,20.52,61,781,773.4,0,77.5,77.5
2020-09-17 03:47:34.1811,172.8,132.9,77.5,76.91,-9.1,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:47:34.4330,172.8,132.9,77.5,76.91,-9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:34.6844,172.8,132.9,77.5,76.91,-9,20.52,3,779,-6.4,23,77.5,77.5
2020-09-17 03:47:34.9357,172.8,132.9,77.5,76.91,-9,20.52,4,778.7,-6.1,23,77.5,77.5
2020-09-17 03:47:35.1869,172.8,132.9,77.5,76.91,-9,20.52,65,-5270,-5260,0,77.5,77.5
2020-09-17 03:47:35.4382,172.8,132.9,77.5,76.91,-8.9,20.53,66,5310,5310,0,77.5,77.5
2020-09-17 03:47:35.6894,172.8,132.9,77.5,76.91,-8.9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:35.9367,172.8,132.9,77.5,76.91,-8.9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:36.1840,172.8,132.9,77.5,76.91,-9.1,20.52,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:47:36.4313,172.8,132.9,77.5,76.91,-9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:36.6786,172.8,132.9,77.5,76.91,-9,20.51,63,50,50,0,77.5,77.5
2020-09-17 03:47:36.9291,172.8,132.9,77.5,76.91,-9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:37.1817,172.8,132.9,77.5,76.91,-9,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:37.4342,172.8,132.9,77.5,76.91,-8.9,20.51,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:47:37.6867,172.8,132.9,77.5,76.91,-8.9,20.52,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:47:37.9367,172.8,132.9,77.5,76.91,-8.9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:38.1847,172.8,132.9,77.5,76.91,-9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:38.4328,172.8,132.9,77.5,76.91,-9,20.52,61,780.9,773.3,0,77.5,77.5
2020-09-17 03:47:38.6808,172.8,132.9,77.5,76.91,-9,20.5,62,425,425,0,77.5,77.5
2020-09-17 03:47:38.9289,172.8,132.9,77.5,76.91,-9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:39.1802,172.8,132.9,77.5,76.91,-9.1,20.52,3,779,-6.4,23,77.5,77.5
2020-09-17 03:47:39.4323,172.8,132.9,77.5,76.91,-9,20.52,4,778.7,-6.1,23,77.5,77.5
2020-09-17 03:47:39.6843,172.8,132.9,77.5,76.91,-8.9,20.52,65,-5280,-5250,0,77.5,77.5
2020-09-17 03:47:39.9364,172.8,132.9,77.5,76.91,-8.9,20.52,66,5310,5310,0,77.5,77.5
2020-09-17 03:47:40.1864,172.8,132.9,77.5,76.91,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:40.4357,172.8,132.9,77.5,76.91,-9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:40.6850,172.8,132.9,77.5,76.91,-8.9,20.51,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:40.9343,172.8,132.9,77.5,76.91,-9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:41.1846,172.8,132.9,77.5,76.91,-9.1,20.51,63,50,50,0,77.5,77.5
2020-09-17 03:47:41.4352,172.8,132.9,77.5,76.91,-9.1,20.51,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:41.6858,172.8,132.9,77.5,76.91,-9,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:41.9363,172.8,132.9,77.5,76.91,-9,20.52,6,-5280,24.9,4,77.5,77.5
2020-09-17 03:47:42.1856,172.8,132.9,77.5,76.91,-9,20.52,7,-5250,24.9,4,77.5,77.5
2020-09-17 03:47:42.4330,172.8,132.9,77.5,76.91,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:42.6803,172.8,132.9,77.5,76.91,-8.9,20.53,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:42.9277,172.8,132.9,77.5,76.91,-8.9,20.52,61,780.8,773.3,0,77.5,77.5
2020-09-17 03:47:43.1751,172.8,132.9,77.5,76.91,-9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:47:43.4225,172.8,132.9,77.5,76.91,-9,20.51,64,10.9,11,0,77.5,77.5
2020-09-17 03:47:43.6699,172.8,132.9,77.5,76.91,-9,20.52,3,779,-6.4,23,77.5,77.5
2020-09-17 03:47:43.9173,172.8,132.9,77.5,76.91,-8.9,20.52,4,778.8,-6.1,23,77.5,77.5
2020-09-17 03:47:44.1647,172.8,132.9,77.5,76.91,-9.1,20.52,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:44.4154,172.8,132.9,77.5,76.91,-9,20.52,66,5310,5310,0,77.5,77.5
2020-09-17 03:47:44.6663,172.8,132.9,77.5,76.91,-8.9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:44.9171,172.8,132.9,77.5,76.91,-8.9,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:45.1680,172.8,132.8,77.5,76.85,-9,20.52,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:45.4157,172.8,132.8,77.5,76.85,-9,20.53,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:45.6631,172.8,132.8,77.5,76.85,-8.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:47:45.9105,172.8,132.8,77.5,76.85,-8.9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:46.1579,172.8,132.8,77.5,76.85,-9.1,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:46.4075,172.8,132.8,77.5,76.85,-9,20.52,6,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:46.6587,172.8,132.8,77.5,76.85,-9,20.52,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:46.9099,172.8,132.8,77.5,76.85,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:47.1610,172.8,132.8,77.5,76.85,-9,20.52,2,778.8,-6.1,24,77.5,77.5
2020-09-17 03:47:47.4127,172.8,132.8,77.5,76.85,-9,20.52,61,780.8,773.2,0,77.5,77.5
2020-09-17 03:47:47.6653,172.8,132.8,77.5,76.85,-8.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 03:47:47.9178,172.8,132.8,77.5,76.85,-8.9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:48.1703,172.8,132.8,77.5,76.85,-9,20.52,3,779,-6.4,23,77.5,77.5
2020-09-17 03:47:48.4218,172.8,132.8,77.5,76.85,-9,20.52,4,778.7,-6.1,23,77.5,77.5
2020-09-17 03:47:48.6691,172.8,132.8,77.5,76.85,-9,20.52,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:48.9165,172.8,132.8,77.5,76.85,-9,20.52,66,5310,5310,0,77.5,77.5
2020-09-17 03:47:49.1639,172.8,132.8,77.5,76.85,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:49.4113,172.8,132.8,77.5,76.85,-9,20.53,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:49.6628,172.8,132.8,77.5,76.85,-8.9,20.52,65,-5260,-5260,0,77.5,77.5
2020-09-17 03:47:49.9153,172.8,132.8,77.5,76.85,-8.9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:50.1678,172.8,132.8,77.5,76.85,-9,20.52,63,50,50,0,77.5,77.5
2020-09-17 03:47:50.4203,172.8,132.8,77.5,76.85,-9,20.52,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:50.6728,172.8,132.8,77.5,76.85,-9,20.54,52,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:50.9253,172.8,132.8,77.5,76.85,-9,20.52,6,-5260,24.9,4,77.5,77.5
2020-09-17 03:47:51.1778,172.8,132.8,77.5,76.85,-9.1,20.52,7,-5270,24.9,4,77.5,77.5
2020-09-17 03:47:51.4303,172.8,132.8,77.5,76.85,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:51.6828,172.8,132.8,77.5,76.85,-8.9,20.52,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:51.9321,172.8,132.8,77.5,76.85,-8.9,20.52,61,780.8,773.3,0,77.5,77.5
2020-09-17 03:47:52.1794,172.8,132.8,77.5,76.85,-9,20.53,62,425,425,0,77.5,77.5
2020-09-17 03:47:52.4266,172.8,132.8,77.5,76.85,-8.9,20.52,64,10.9,11.1,0,77.5,77.5
2020-09-17 03:47:52.6738,172.8,132.8,77.5,76.85,-8.9,20.52,3,779,-6.4,23,77.5,77.5
2020-09-17 03:47:52.9242,172.8,132.8,77.5,76.85,-8.9,20.52,4,778.7,-6.1,23,77.5,77.5
2020-09-17 03:47:53.1768,172.8,132.8,77.5,76.85,-9.1,20.51,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:53.4293,172.8,132.8,77.5,76.85,-9,20.52,66,5300,5300,0,77.5,77.5
2020-09-17 03:47:53.6819,172.8,132.8,77.25,76.85,-9,20.52,1,779,-6.4,23.5,77.5,77.5
2020-09-17 03:47:53.9315,172.8,132.8,77.25,76.85,-9,20.51,2,778.7,-6.1,24,77.5,77.5
2020-09-17 03:47:54.1789,172.8,132.8,77.25,76.85,-9,20.52,65,-5270,-5270,0,77.5,77.5
2020-09-17 03:47:54.4262,172.8,132.8,77.25,76.85,-8.9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 03:47:54.6736,172.8,132.8,77.25,76.85,-8.9,20.53,63,50,50,0,77.5,77.5
2020-09-17 03:47:54.9217,172.8,132.8,77.25,76.85,-8.9,20.54,67,24.9,24.9,0,77.5,77.5
2020-09-17 03:47:55.1703,172.8,132.8,77.25,76.85,-9,20.52,52,3.98,3.96,0,77,77.5
2020-09-17 03:47:55.4189,172.8,132.8,77.25,76.85,-9,20.52,6,-5260,24.9,4,77,77.5
2020-09-17 03:47:55.6675,172.8,132.8,77.25,76.85,-8.9,20.53,7,-5270,24.9,4,77,77.5
2020-09-17 03:47:55.9183,172.8,132.8,77.25,76.85,-9,20.52,1,779,-6.4,23.5,77,77.5
2020-09-17 03:47:56.1709,172.8,132.8,77.25,76.85,-9.1,20.53,2,778.6,-6.1,24,77,77.5
2020-09-17 03:47:56.4234,172.8,132.8,77.25,76.85,-9.1,20.52,61,780.7,773.3,0,77,77.5
2020-09-17 03:47:56.6759,172.8,132.8,77.25,76.85,-8.9,20.51,62,425,425,0,77,77.5
2020-09-17 03:47:56.9285,172.8,132.8,77.25,76.85,-8.9,20.51,64,10.9,11.1,0,77,77.5
2020-09-17 03:47:57.1810,172.8,132.8,77.25,76.85,-9,20.52,3,779,-6.4,23,77,77.5
2020-09-17 03:47:57.4335,172.8,132.8,77.25,76.85,-9,20.52,4,778.6,-6.1,23,77,77.5
2020-09-17 03:47:57.6861,172.8,132.8,77.25,76.85,-8.9,20.52,65,-5250,-5270,0,77,77.5
2020-09-17 03:47:57.9386,172.8,132.8,77.25,76.85,-9,20.52,66,5300,5300,0,77,77.5
2020-09-17 03:47:58.1901,172.8,132.8,77.25,76.85,-9,20.52,1,779,-6.4,23.5,77,77.5
2020-09-17 03:47:58.4402,172.8,132.8,77.25,76.85,-9.1,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:47:58.6903,172.8,132.8,77.25,76.85,-9,20.52,65,-5250,-5270,0,77,77.5
2020-09-17 03:47:58.9403,172.8,132.8,77.25,76.85,-8.9,20.52,51,3.98,3.96,0,77,77.5
2020-09-17 03:47:59.1904,172.8,132.8,77.25,76.85,-9,20.52,63,50,50,0,77,77.5
2020-09-17 03:47:59.4378,172.8,132.8,77.25,76.85,-9,20.52,67,24.9,24.9,0,77,77.5
2020-09-17 03:47:59.6852,172.8,132.8,77.25,76.85,-8.9,20.52,52,3.98,3.96,0,77,77.5
2020-09-17 03:47:59.9326,172.8,132.8,77.25,76.85,-8.9,20.52,6,-5240,24.9,4,77,77.5
2020-09-17 03:48:00.1800,172.8,132.8,77.25,76.85,-9,20.52,7,-5270,24.9,4,77,77.5
2020-09-17 03:48:00.4310,172.8,132.8,77.25,76.85,-9,20.52,1,779,-6.4,23.5,77,77.5
2020-09-17 03:48:00.6820,172.8,132.8,77.25,76.85,-9,20.53,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:00.9330,172.8,132.8,77.25,76.85,-8.9,20.52,61,780.8,773.3,0,77,77.5
2020-09-17 03:48:01.1840,172.8,132.8,77.25,76.85,-9,20.52,62,425,425,0,77,77.5
2020-09-17 03:48:01.4348,172.8,132.8,77.25,76.85,-9,20.52,64,10.9,11.1,0,77,77.5
2020-09-17 03:48:01.6856,172.8,132.8,77.25,76.85,-8.9,20.53,3,779,-6.4,23,77,77.5
2020-09-17 03:48:01.9364,172.8,132.8,77.25,76.85,-8.9,20.52,4,778.6,-6.1,23,77,77.5
2020-09-17 03:48:02.1872,172.8,132.8,77.25,76.85,-8.9,20.53,65,-5240,-5270,0,77,77.5
2020-09-17 03:48:02.4382,172.8,132.8,77.25,76.85,-9,20.52,66,5290,5290,0,77,77.5
2020-09-17 03:48:02.6902,172.8,132.8,77.25,76.85,-8.9,20.52,1,778.9,-6.4,23.5,77,77.5
2020-09-17 03:48:02.9422,172.8,132.8,77.25,76.85,-8.9,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:03.1942,172.8,132.8,77.25,76.85,-9,20.52,65,-5240,-5280,0,77,77.5
2020-09-17 03:48:03.4451,172.8,132.8,77.25,76.85,-9.1,20.52,51,3.98,3.96,0,77,77.5
2020-09-17 03:48:03.6925,172.8,132.8,77.25,76.85,-9,20.52,63,50,50,0,77,77.5
2020-09-17 03:48:03.9399,172.8,132.8,77.25,76.85,-8.9,20.52,67,24.9,24.9,0,77,77.5
2020-09-17 03:48:04.1872,172.8,132.8,77.25,76.85,-9,20.5,52,3.98,3.96,0,77,77.5
2020-09-17 03:48:04.4356,172.8,132.8,77.25,76.85,-9,20.52,6,-5240,24.9,4,77,77.5
2020-09-17 03:48:04.6870,172.8,132.8,77.25,76.85,-9,20.52,7,-5280,24.9,4,77,77.5
2020-09-17 03:48:04.9383,172.8,132.8,77.25,76.85,-8.9,20.52,1,778.9,-6.4,23.5,77,77.5
2020-09-17 03:48:05.1897,172.8,132.8,77.25,76.85,-8.9,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:05.4411,172.8,132.8,77.25,76.85,-9,20.53,61,780.8,773.3,0,77,77.5
2020-09-17 03:48:05.6911,172.8,132.8,77.25,76.85,-9,20.52,62,425,425,0,77,77.5
2020-09-17 03:48:05.9412,172.8,132.8,77.25,76.85,-9,20.52,64,10.9,11.1,0,77,77.5
2020-09-17 03:48:06.1913,172.8,132.8,77.25,76.85,-9,20.52,3,778.9,-6.4,23,77,77.5
2020-09-17 03:48:06.4413,172.8,132.8,77.25,76.85,-9,20.52,4,778.6,-6.1,23,77,77.5
2020-09-17 03:48:06.6887,172.8,132.8,77.25,76.85,-9,20.51,65,-5240,-5280,0,77,77.5
2020-09-17 03:48:06.9361,172.8,132.8,77.25,76.85,-8.9,20.52,66,5300,5300,0,77,77.5
2020-09-17 03:48:07.1835,172.8,132.8,77.25,76.85,-9,20.51,1,778.9,-6.4,23.5,77,77.5
2020-09-17 03:48:07.4309,172.8,132.8,77.25,76.85,-9,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:07.6783,172.8,132.8,77.25,76.85,-9,20.52,65,-5240,-5290,0,77,77.5
2020-09-17 03:48:07.9258,172.8,132.8,77.25,76.85,-8.9,20.52,51,3.98,3.96,0,77,77.5
2020-09-17 03:48:08.1732,172.8,132.8,77.25,76.85,-9,20.52,63,50,50,0,77,77.5
2020-09-17 03:48:08.4206,172.8,132.8,77.25,76.85,-9.1,20.52,67,24.9,24.9,0,77,77.5
2020-09-17 03:48:08.6681,172.8,132.8,77.25,76.85,-9,20.52,52,3.98,3.96,0,77,77.5
2020-09-17 03:48:08.9173,172.8,132.8,77.25,76.85,-8.9,20.52,6,-5230,24.9,4,77,77.5
2020-09-17 03:48:09.1665,172.8,132.8,77.25,76.85,-8.9,20.52,7,-5280,24.9,4,77,77.5
2020-09-17 03:48:09.4157,172.8,132.8,77.25,76.85,-9,20.52,1,778.9,-6.4,23.5,77,77.5
2020-09-17 03:48:09.6648,172.8,132.8,77.25,76.85,-8.9,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:09.9173,172.8,132.8,77.25,76.85,-8.9,20.53,61,780.7,773.2,0,77,77.5
2020-09-17 03:48:10.1698,172.8,132.8,77.25,76.85,-9,20.52,62,425,425,0,77,77.5
2020-09-17 03:48:10.4224,172.8,132.8,77.25,76.85,-9,20.52,64,10.9,11.1,0,77,77.5
2020-09-17 03:48:10.6749,172.8,132.8,77.25,76.85,-9,20.51,3,779,-6.4,23,77,77.5
2020-09-17 03:48:10.9274,172.8,132.8,77.25,76.85,-8.9,20.52,4,778.6,-6.1,23,77,77.5
2020-09-17 03:48:11.1800,172.8,132.8,77.25,76.85,-9,20.51,65,-5240,-5290,0,77,77.5
2020-09-17 03:48:11.4325,172.8,132.8,77.25,76.85,-9,20.52,66,5300,5300,0,77,77.5
2020-09-17 03:48:11.6851,172.8,132.8,77.25,76.85,-8.9,20.53,1,779,-6.4,23.5,77,77.5
2020-09-17 03:48:11.9326,172.8,132.8,77.25,76.85,-8.9,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:12.1800,172.8,132.8,77.25,76.85,-9,20.52,65,-5240,-5290,0,77,77.5
2020-09-17 03:48:12.4275,172.8,132.8,77.25,76.85,-9,20.54,51,3.98,3.96,0,77,77.5
2020-09-17 03:48:12.6749,172.8,132.8,77.25,76.85,-9,20.52,63,50,50,0,77,77.5
2020-09-17 03:48:12.9224,172.8,132.8,77.25,76.85,-9,20.52,67,24.9,24.9,0,77,77.5
2020-09-17 03:48:13.1697,172.8,132.8,77.25,76.85,-9.1,20.53,52,3.98,3.96,0,77,77.5
2020-09-17 03:48:13.4171,172.8,132.8,77.25,76.85,-9,20.52,6,-5240,24.9,4,77,77.5
2020-09-17 03:48:13.6645,172.8,132.8,77.25,76.85,-8.9,20.51,7,-5290,24.9,4,77,77.5
2020-09-17 03:48:13.9128,172.8,132.8,77.25,76.85,-8.9,20.52,1,779,-6.4,23.5,77,77.5
2020-09-17 03:48:14.1618,172.8,132.8,77.25,76.85,-9,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:14.4108,172.8,132.8,77.25,76.85,-9,20.52,61,780.7,773.1,0,77,77.5
2020-09-17 03:48:14.6597,172.8,132.8,77.25,76.85,-8.9,20.52,62,425,425,0,77,77.5
2020-09-17 03:48:14.9087,172.8,132.8,77.25,76.85,-8.9,20.52,64,10.9,11.1,0,77,77.5
2020-09-17 03:48:15.1577,172.8,132.8,77.25,76.85,-9,20.52,3,779,-6.4,23,77,77.5
2020-09-17 03:48:15.4066,172.8,132.8,77.25,76.85,-9.1,20.52,4,778.6,-6.1,23,77,77.5
2020-09-17 03:48:15.6556,172.8,132.8,77.25,76.85,-9,20.52,65,-5240,-5290,0,77,77.5
2020-09-17 03:48:15.9061,172.8,132.8,77.25,76.85,-8.9,20.52,66,5300,5300,0,77,77.5
2020-09-17 03:48:16.1576,172.8,132.8,77.25,76.85,-9,20.53,1,779,-6.4,23.5,77,77.5
2020-09-17 03:48:16.4091,172.8,132.8,77.25,76.85,-9,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:16.6606,172.8,132.8,77.25,76.85,-8.9,20.53,65,-5230,-5290,0,77,77.5
2020-09-17 03:48:16.9112,172.8,132.8,77.25,76.85,-8.9,20.53,51,3.98,3.96,0,77,77.5
