Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:48:17.1584,172.8,132.8,77.25,76.85,-8.9,20.52,63,50,50,0,77,77.5
2020-09-17 03:48:17.4056,172.8,132.8,77.25,76.85,-9,20.52,67,24.9,24.9,0,77,77.5
2020-09-17 03:48:17.6528,172.8,132.8,77.25,76.85,-9,20.52,52,3.98,3.96,0,77,77.5
2020-09-17 03:48:17.9000,172.8,132.8,77.25,76.85,-9,20.52,6,-5240,24.9,4,77,77.5
2020-09-17 03:48:18.1473,172.8,132.8,77.25,76.85,-9,20.52,7,-5290,24.9,4,77,77.5
2020-09-17 03:48:18.3946,172.8,132.8,77.25,76.85,-9,20.52,1,778.8,-6.4,23.5,77,77.5
2020-09-17 03:48:18.6419,172.8,132.8,77.25,76.85,-8.9,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:18.8902,172.8,132.8,77.25,76.85,-8.9,20.52,61,780.7,773.2,0,77,77.5
2020-09-17 03:48:19.1427,172.8,132.8,77.25,76.85,-9,20.51,62,425,425,0,77,77.5
2020-09-17 03:48:19.3953,172.8,132.8,77.25,76.85,-9,20.51,64,10.9,11.1,0,77,77.5
2020-09-17 03:48:19.6478,172.8,132.8,77.25,76.85,-9,20.51,3,778.8,-6.4,23,77,77.5
2020-09-17 03:48:19.9003,172.8,132.8,77.25,76.85,-9,20.52,4,778.6,-6.1,23,77,77.5
2020-09-17 03:48:20.1528,172.8,132.8,77.25,76.85,-9,20.52,65,-5240,-5300,0,77,77.5
2020-09-17 03:48:20.4054,172.8,132.8,77.25,76.85,-9.1,20.54,66,5300,5300,0,77,77.5
2020-09-17 03:48:20.6579,172.8,132.8,77.25,76.85,-9.1,20.52,1,778.8,-6.4,23.5,77,77.5
2020-09-17 03:48:20.9104,172.8,132.8,77.25,76.85,-8.9,20.53,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:21.1628,172.8,132.8,77.25,76.85,-9,20.52,65,-5230,-5290,0,77,77.5
2020-09-17 03:48:21.4153,172.8,132.8,77.25,76.85,-9,20.52,51,3.98,3.96,0,77,77.5
2020-09-17 03:48:21.6678,172.8,132.8,77.25,76.85,-9,20.52,63,50,50,0,77,77.5
2020-09-17 03:48:21.9202,172.8,132.8,77.25,76.85,-8.9,20.52,67,24.9,24.9,0,77,77.5
2020-09-17 03:48:22.1709,172.8,132.8,77.25,76.85,-9,20.51,52,3.98,3.96,0,77,77.5
2020-09-17 03:48:22.4212,172.8,132.8,77.25,76.85,-9,20.51,6,-5230,24.9,4,77,77.5
2020-09-17 03:48:22.6716,172.8,132.8,77.25,76.85,-9,20.52,7,-5300,24.9,4,77,77.5
2020-09-17 03:48:22.9219,172.8,132.8,77.25,76.85,-9,20.52,1,778.8,-6.4,23.5,77,77.5
2020-09-17 03:48:23.1703,172.8,132.8,77.25,76.85,-9,20.52,2,778.6,-6.1,24,77,77.5
2020-09-17 03:48:23.4185,172.8,132.8,77.25,76.85,-9,20.52,61,780.8,773.2,0,77,77.5
2020-09-17 03:48:23.6666,172.8,132.8,77.25,76.85,-8.9,20.52,62,425,425,0,77,77.5
2020-09-17 03:48:23.9148,172.8,132.8,77.25,76.85,-8.9,20.53,64,10.9,11.1,0,77,77.5
2020-09-17 03:48:24.1632,172.8,132.8,77.25,76.85,-9,20.52,3,778.8,-6.4,23,77,77.5
2020-09-17 03:48:24.4116,172.8,132.8,77.25,76.85,-9,20.51,4,778.5,-6.1,23,77,77.5
2020-09-17 03:48:24.6600,172.8,132.8,77.25,76.85,-9,20.52,65,-5230,-5290,0,77,77.5
2020-09-17 03:48:24.9084,172.8,132.8,77.25,76.85,-9,20.52,66,5300,5300,0,77,77.5
2020-09-17 03:48:25.1560,172.8,132.8,77.25,76.85,-9,20.52,1,779,-6.4,23.5,77,77.5
2020-09-17 03:48:25.4033,172.8,132.8,77.25,76.85,-9.1,20.53,2,778.5,-6.1,24,77,77.5
2020-09-17 03:48:25.6505,172.8,132.8,77.25,76.85,-9,20.52,65,-5240,-5300,0,77,77.5
2020-09-17 03:48:25.8978,172.8,132.8,77.25,76.85,-8.9,20.51,51,3.98,3.96,0,77,77.5
2020-09-17 03:48:26.1472,172.8,132.8,77.25,76.85,-8.9,20.52,63,50,50,0,77,77.5
2020-09-17 03:48:26.3998,172.8,132.8,77.25,76.85,-9,20.53,67,24.9,24.9,0,77,77.5
2020-09-17 03:48:26.6523,172.8,132.8,77.25,76.85,-8.9,20.52,52,3.98,3.96,0,77,77.5
2020-09-17 03:48:26.9048,172.8,132.8,77.25,76.85,-8.9,20.52,6,-5230,24.9,4,77,77.5
2020-09-17 03:48:27.1574,172.8,132.8,77.25,76.85,-9,20.53,7,-5300,24.9,4,77,77.5
2020-09-17 03:48:27.4099,172.8,132.8,77.25,76.85,-9.1,20.52,1,779,-6.4,23.5,77,77.5
2020-09-17 03:48:27.6624,172.8,132.8,77.25,76.85,-9.1,20.51,2,778.5,-6.1,24,77,77.5
2020-09-17 03:48:27.9149,172.8,132.8,77.25,76.85,-8.9,20.52,61,780.7,773.1,0,77,77.5
2020-09-17 03:48:28.1675,172.8,132.8,77.25,76.85,-9,20.52,62,425,425,0,77,77.5
2020-09-17 03:48:28.4175,172.8,132.8,77.25,76.85,-9,20.49,64,10.9,11.1,0,77,77.5
2020-09-17 03:48:28.6671,172.8,132.8,77.25,76.85,-9,20.52,3,779,-6.4,23,77,77.5
2020-09-17 03:48:28.9166,172.8,132.8,77.25,76.85,-8.9,20.52,4,778.5,-6.1,23,77,77.5
2020-09-17 03:48:29.1661,172.8,132.8,77.25,76.85,-9,20.52,65,-5230,-5290,0,77,77.5
2020-09-17 03:48:29.4182,172.8,132.8,77.25,76.85,-9,20.52,66,5300,5300,0,77,77.5
2020-09-17 03:48:29.6707,172.8,132.8,77.25,76.85,-9,20.51,1,779,-6.4,23.5,77,77.5
2020-09-17 03:48:29.9232,172.8,132.8,77.25,76.85,-9,20.52,2,778.5,-6.1,24,77,77.5
2020-09-17 03:48:30.1757,172.8,132.8,77.25,76.85,-9,20.52,65,-5230,-5300,0,77,77.5
2020-09-17 03:48:30.4278,172.8,132.8,77.25,76.85,-9.1,20.52,51,3.98,3.96,0,77,77.5
2020-09-17 03:48:30.6797,172.8,132.8,77.25,76.85,-9,20.52,63,50,50,0,77,77.5
2020-09-17 03:48:30.9315,172.8,132.8,77.25,76.85,-8.9,20.52,67,24.9,24.9,0,77,77.5
2020-09-17 03:48:31.1833,172.8,132.8,77.25,76.85,-8.9,20.52,52,3.98,3.96,0,77,77.5
2020-09-17 03:48:31.4353,172.8,132.8,77.25,76.85,-9,20.51,6,-5240,24.9,4,77,77.5
2020-09-17 03:48:31.6878,172.8,132.8,77.25,76.85,-9,20.52,7,-5290,24.9,4,77,77.5
2020-09-17 03:48:31.9404,172.8,132.8,77.25,76.85,-8.9,20.52,1,778.8,-6.4,23.5,77,77.5
2020-09-17 03:48:32.1929,172.8,132.8,77.25,76.85,-9,20.52,2,778.7,-6.1,24,77,77.5
2020-09-17 03:48:32.4455,172.8,132.8,77.25,76.85,-9,20.52,61,780.8,773.1,0,77,77.5
2020-09-17 03:48:32.6941,172.8,132.8,77.25,76.85,-9.1,20.52,62,425,425,0,77,77.5
2020-09-17 03:48:32.9419,172.8,132.8,77.25,76.85,-9,20.52,64,10.9,11.1,0,77,77.5
2020-09-17 03:48:33.1897,172.8,132.8,77.25,76.85,-9,20.52,3,778.8,-6.4,23,77,77.5
2020-09-17 03:48:33.4375,172.8,132.8,77.25,76.85,-9,20.52,4,778.7,-6.1,23,77,77.5
2020-09-17 03:48:33.6882,172.8,132.8,77.25,76.85,-8.9,20.52,65,-5240,-5300,0,77,77.5
2020-09-17 03:48:33.9396,172.8,132.8,77.25,76.85,-8.9,20.52,66,5310,5310,0,77,77.5
2020-09-17 03:48:34.1910,172.8,132.8,77.25,76.85,-8.9,20.52,1,778.8,-6.4,23.5,77,77.5
2020-09-17 03:48:34.4424,172.8,132.8,77.25,76.85,-9,20.52,2,778.7,-6.1,24,77,77.5
2020-09-17 03:48:34.6929,172.8,132.8,77.25,76.85,-9.1,20.52,65,-5240,-5300,0,77,77.5
2020-09-17 03:48:34.9431,172.8,132.8,77.25,76.85,-9,20.52,51,3.98,3.96,0,77,77.5
2020-09-17 03:48:35.1933,172.8,132.8,77.25,76.85,-9,20.51,63,50,50,0,77,77.5
2020-09-17 03:48:35.4435,172.8,132.8,77.25,76.85,-9,20.52,67,24.9,24.9,0,77,77.5
2020-09-17 03:48:35.6926,172.8,132.8,77.25,76.85,-9,20.52,52,3.98,3.96,0,77,77.5
2020-09-17 03:48:35.9400,172.8,132.8,77.25,76.85,-8.9,20.52,6,-5240,24.9,4,77,77.5
2020-09-17 03:48:36.1874,172.8,132.8,77.25,76.85,-8.9,20.52,7,-5290,24.9,4,77,77.5
2020-09-17 03:48:36.4347,172.8,132.8,77.25,76.85,-9,20.52,1,778.8,-6.4,23.5,77,77.5
2020-09-17 03:48:36.6827,172.8,132.8,77.25,76.85,-9,20.52,2,778.7,-6.1,24,77,77.5
2020-09-17 03:48:36.9314,172.8,132.8,77.25,76.85,-9,20.52,61,780.7,773.1,0,77,77.5
2020-09-17 03:48:37.1801,172.8,132.8,77,76.85,-9,20.52,62,425,425,0,77,77.5
2020-09-17 03:48:37.4288,172.8,132.8,77,76.85,-9.1,20.52,64,10.9,11.1,0,77,77.5
2020-09-17 03:48:37.6775,172.8,132.8,77,76.85,-9.1,20.52,3,778.8,-6.4,23,77,77.5
2020-09-17 03:48:37.9248,172.8,132.8,77,76.85,-9,20.52,4,778.7,-6.1,23,77,77.5
2020-09-17 03:48:38.1721,172.8,132.8,77,76.85,-8.9,20.52,65,-5230,-5290,0,77,77.5
2020-09-17 03:48:38.4194,172.8,132.8,77,76.85,-9,20.52,66,5310,5310,0,77,77.5
2020-09-17 03:48:38.6667,172.8,132.8,77,76.85,-9,20.52,1,778.8,-6.4,23.5,77,77.5
2020-09-17 03:48:38.9192,172.8,132.8,77,76.85,-8.9,20.51,2,778.6,-6.1,24,77,77
2020-09-17 03:48:39.1718,172.8,132.8,77,76.85,-8.9,20.52,65,-5240,-5280,0,77,77
2020-09-17 03:48:39.4243,172.8,132.8,77,76.85,-9,20.52,51,3.98,3.96,0,77,77
2020-09-17 03:48:39.6768,172.8,132.8,77,76.85,-9,20.52,63,50,50,0,77,77
2020-09-17 03:48:39.9262,172.8,132.8,77,76.85,-9,20.52,67,24.9,24.9,0,77,77
2020-09-17 03:48:40.1735,172.8,132.8,77,76.85,-8.9,20.52,52,3.98,3.96,0,77,77
2020-09-17 03:48:40.4208,172.8,132.8,77,76.85,-9,20.52,6,-5240,24.9,4,77,77
2020-09-17 03:48:40.6681,172.8,132.8,77,76.85,-9,20.54,7,-5290,24.9,4,77,77
2020-09-17 03:48:40.9189,172.8,132.8,77,76.85,-8.9,20.52,1,778.8,-6.4,23.5,77,77
2020-09-17 03:48:41.1714,172.8,132.8,77,76.85,-8.9,20.52,2,778.6,-6.1,24,77,77
2020-09-17 03:48:41.4240,172.8,132.8,77,76.85,-8.9,20.52,61,780.8,773.1,0,77,77
2020-09-17 03:48:41.6765,172.8,132.8,77,76.85,-9,20.52,62,425,425,0,77,77
2020-09-17 03:48:41.9277,172.8,132.8,77,76.85,-8.9,20.52,64,10.9,11.1,0,77,77
2020-09-17 03:48:42.1782,172.8,132.8,77,76.85,-9,20.52,3,778.8,-6.4,23,77,77
2020-09-17 03:48:42.4286,172.8,132.8,77,76.85,-9.1,20.52,4,778.6,-6.1,23,77,77
2020-09-17 03:48:42.6790,172.8,132.8,77,76.85,-9,20.52,65,-5250,-5290,0,77,77
2020-09-17 03:48:42.9307,172.8,132.8,77,76.85,-8.9,20.52,66,5320,5310,0,77,77
2020-09-17 03:48:43.1833,172.8,132.8,77,76.85,-9,20.51,1,778.8,-6.4,23.5,77,77
2020-09-17 03:48:43.4358,172.8,132.8,77,76.85,-9,20.52,2,778.6,-6.1,24,77,77
2020-09-17 03:48:43.6884,172.8,132.8,77,76.85,-9,20.51,65,-5250,-5270,0,77,77
2020-09-17 03:48:43.9398,172.8,132.8,77,76.85,-8.9,20.52,51,3.98,3.96,0,77,77
2020-09-17 03:48:44.1872,172.8,132.8,77,76.85,-9,20.52,63,50,50,0,77,77
2020-09-17 03:48:44.4345,172.8,132.8,77,76.85,-9.1,20.52,67,24.9,24.9,0,77,77
2020-09-17 03:48:44.6819,172.8,132.8,77,76.85,-9.1,20.52,52,3.98,3.96,0,77,77
2020-09-17 03:48:44.9306,172.8,132.8,77,76.85,-9,20.53,6,-5240,24.9,4,77,77
2020-09-17 03:48:45.1832,172.8,132.8,77,76.85,-9,20.52,7,-5280,24.9,4,77,77
2020-09-17 03:48:45.4357,172.8,132.8,77,76.85,-9,20.52,1,778.8,-6.4,23.5,77,77
2020-09-17 03:48:45.6883,172.8,132.8,77,76.85,-9,20.52,2,778.6,-6.1,24,77,77
2020-09-17 03:48:45.9397,172.8,132.8,77,76.85,-8.9,20.52,61,780.6,773,0,77,77
2020-09-17 03:48:46.1870,172.8,132.8,77,76.85,-8.9,20.52,62,425,425,0,77,77
2020-09-17 03:48:46.4342,172.8,132.8,77,76.85,-9,20.52,64,10.9,11.1,0,77,77
2020-09-17 03:48:46.6815,172.8,132.8,77,76.85,-9,20.52,3,778.8,-6.4,23,77,77
2020-09-17 03:48:46.9288,172.8,132.8,77,76.85,-8.9,20.52,4,778.5,-6.1,23,77,77
2020-09-17 03:48:47.1792,172.8,132.8,77,76.85,-9,20.52,65,-5250,-5270,0,77,77
2020-09-17 03:48:47.4303,172.8,132.8,77,76.85,-9,20.52,66,5310,5310,0,77,77
2020-09-17 03:48:47.6814,172.8,132.8,77,76.85,-9,20.52,1,778.8,-6.4,23.5,77,77
2020-09-17 03:48:47.9325,172.8,132.8,77,76.85,-8.9,20.5,2,778.5,-6.1,24,77,77
2020-09-17 03:48:48.1807,172.8,132.8,77,76.85,-8.9,20.52,65,-5250,-5260,0,77,77
2020-09-17 03:48:48.4280,172.8,132.8,77,76.85,-9,20.51,51,3.98,3.96,0,77,77
2020-09-17 03:48:48.6753,172.8,132.8,77,76.85,-9,20.52,63,50,50,0,77,77
2020-09-17 03:48:48.9226,172.8,132.8,77,76.85,-8.9,20.52,67,24.9,24.9,0,77,77
2020-09-17 03:48:49.1698,172.8,132.8,77,76.85,-8.9,20.52,52,3.98,3.96,0,77,77
2020-09-17 03:48:49.4170,172.8,132.8,77,76.85,-9,20.52,6,-5250,24.9,4,77,77
2020-09-17 03:48:49.6642,172.8,132.8,77,76.85,-9,20.52,7,-5270,24.9,4,77,77
2020-09-17 03:48:49.9114,172.8,132.8,77,76.85,-8.9,20.51,1,778.8,-6.4,23.5,77,77
2020-09-17 03:48:50.1589,172.8,132.8,77,76.85,-8.9,20.52,2,778.5,-6.1,24,77,77
2020-09-17 03:48:50.4071,172.8,132.8,77,76.85,-9,20.52,61,780.7,773.1,0,77,77
2020-09-17 03:48:50.6552,172.8,132.8,77,76.85,-9,20.52,62,425,425,0,77,77
2020-09-17 03:48:50.9033,172.8,132.8,77,76.85,-8.9,20.52,64,10.9,11.1,0,77,77
2020-09-17 03:48:51.1514,172.8,132.8,77,76.85,-8.9,20.52,3,778.8,-6.4,23,77,77
2020-09-17 03:48:51.3987,172.8,132.8,77,76.85,-9,20.52,4,778.5,-6.1,23,77,77
2020-09-17 03:48:51.6460,172.8,132.8,77,76.85,-9,20.52,65,-5250,-5270,0,77,77
2020-09-17 03:48:51.8933,172.8,132.8,77,76.85,-9,20.52,66,5310,5310,0,77,77
2020-09-17 03:48:52.1407,172.8,132.8,77,76.85,-9,20.52,1,778.8,-6.4,23.5,77,77
2020-09-17 03:48:52.3932,172.8,132.8,77,76.85,-9,20.52,2,778.5,-6.1,24,77,77
2020-09-17 03:48:52.6457,172.8,132.8,77,76.85,-9,20.52,65,-5250,-5260,0,77,77
2020-09-17 03:48:52.8983,172.8,132.8,77,76.85,-8.9,20.52,51,3.98,3.96,0,77,77
2020-09-17 03:48:53.1508,172.8,132.8,77,76.85,-9,20.52,63,50,50,0,77,77
2020-09-17 03:48:53.4027,172.8,132.8,77,76.85,-9,20.53,67,24.9,24.9,0,77,77
2020-09-17 03:48:53.6546,172.8,132.8,77,76.85,-9,20.52,52,3.98,3.96,0,77,77
2020-09-17 03:48:53.9066,172.8,132.8,77,76.85,-8.9,20.52,6,-5250,24.9,4,77,77
2020-09-17 03:48:54.1585,172.8,132.8,77,76.85,-9,20.52,7,-5270,24.9,4,77,77
2020-09-17 03:48:54.4107,172.8,132.8,77,76.85,-9.1,20.52,1,778.8,-6.4,23.5,77,77
2020-09-17 03:48:54.6632,172.8,132.8,77,76.85,-9,20.53,2,778.5,-6.1,24,77,77
2020-09-17 03:48:54.9156,172.8,132.8,77,76.85,-8.9,20.52,61,780.6,773.1,0,77,77
2020-09-17 03:48:55.1681,172.8,132.8,77,76.85,-8.9,20.52,62,425,425,0,77,77
2020-09-17 03:48:55.4189,172.8,132.8,77,76.85,-9,20.52,64,10.9,11.1,0,77,77
2020-09-17 03:48:55.6689,172.8,132.8,77,76.85,-8.9,20.32,3,778.8,-6.4,23,77,77
2020-09-17 03:48:55.9188,172.8,132.8,77,76.85,-8.9,20.32,4,778.5,-6.1,23,77,77
2020-09-17 03:48:56.1688,172.8,132.8,77,76.85,-9,20.33,65,-5260,-5270,0,77,77
2020-09-17 03:48:56.4193,172.8,132.8,77,76.85,-9,20.33,66,5300,5300,0,77,77
2020-09-17 03:48:56.6718,172.8,132.8,77,76.85,-9,20.33,1,778.8,-6.4,23.5,77,77
2020-09-17 03:48:56.9243,172.8,132.8,77,76.85,-9,20.32,2,778.5,-6.1,24,77,77
2020-09-17 03:48:57.1767,172.8,132.8,77,76.85,-9,20.33,65,-5260,-5270,0,77,77
2020-09-17 03:48:57.4292,172.8,132.8,77,76.85,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:48:57.6801,172.8,132.8,77,76.85,-9,20.32,63,50,50,0,77,77
2020-09-17 03:48:57.9306,172.8,132.8,77,76.85,-8.9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:48:58.1811,172.8,132.8,77,76.85,-8.9,20.31,52,3.98,3.96,0,77,77
2020-09-17 03:48:58.4316,172.8,132.8,77,76.85,-9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:48:58.6796,172.8,132.8,77,76.85,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:48:58.9270,172.8,132.8,77,76.85,-8.9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:48:59.1745,172.8,132.8,77,76.85,-9,20.33,2,778.5,-6.1,24,77,77
2020-09-17 03:48:59.4219,172.8,132.8,77,76.85,-9.1,20.32,61,780.7,773,0,77,77
2020-09-17 03:48:59.6714,172.8,132.8,77,76.85,-9.1,20.33,62,425,425,0,77,77
2020-09-17 03:48:59.9240,172.8,132.8,77,76.85,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:49:00.1765,172.8,132.8,77,76.85,-8.9,20.33,3,778.8,-6.4,23,77,77
2020-09-17 03:49:00.4291,172.8,132.8,77,76.85,-9,20.32,4,778.5,-6.1,23,77,77
2020-09-17 03:49:00.6796,172.8,132.8,77,76.85,-9,20.33,65,-5260,-5270,0,77,77
2020-09-17 03:49:00.9269,172.8,132.8,77,76.85,-8.9,20.32,66,5300,5300,0,77,77
2020-09-17 03:49:01.1742,172.8,132.8,77,76.85,-8.9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:01.4215,172.8,132.8,77,76.85,-9,20.32,2,778.5,-6.1,24,77,77
2020-09-17 03:49:01.6689,172.8,132.8,77,76.85,-9.1,20.33,65,-5260,-5270,0,77,77
2020-09-17 03:49:01.9210,172.8,132.8,77,76.85,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:49:02.1732,172.8,132.8,77,76.85,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:49:02.4253,172.8,132.8,77,76.85,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:49:02.6774,172.8,132.8,77,76.85,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:02.9264,172.8,132.8,77,76.85,-8.9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:49:03.1753,172.8,132.8,77,76.85,-8.9,20.33,7,-5260,24.9,4,77,77
2020-09-17 03:49:03.4242,172.8,132.8,77,76.85,-9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:03.6731,172.8,132.8,77,76.85,-9,20.33,2,778.5,-6.1,24,77,77
2020-09-17 03:49:03.9210,172.8,132.8,77,76.85,-9,20.32,61,780.6,773.1,0,77,77
2020-09-17 03:49:04.1684,172.8,132.8,77,76.85,-9,20.33,62,425,425,0,77,77
2020-09-17 03:49:04.4158,172.8,132.8,77,76.85,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:49:04.6631,172.8,132.8,77,76.85,-9,20.32,3,778.8,-6.4,23,77,77
2020-09-17 03:49:04.9116,172.8,132.8,77,76.85,-9,20.32,4,778.5,-6.1,23,77,77
2020-09-17 03:49:05.1641,172.8,132.8,77,76.85,-8.9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:49:05.4166,172.8,132.8,77,76.85,-8.9,20.32,66,5300,5300,0,77,77
2020-09-17 03:49:05.6692,172.8,132.8,77,76.85,-9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:05.9214,172.8,132.8,77,76.85,-8.9,20.32,2,778.5,-6.1,24,77,77
2020-09-17 03:49:06.1723,172.8,132.8,77,76.85,-8.9,20.32,65,-5260,-5270,0,77,77
2020-09-17 03:49:06.4232,172.8,132.8,77,76.85,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:49:06.6741,172.8,132.8,77,76.85,-9,20.32,63,50,50,0,77,77
2020-09-17 03:49:06.9253,172.8,132.8,77,76.85,-9.1,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:49:07.1778,172.8,132.8,77,76.85,-8.9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:07.4303,172.8,132.8,77,76.85,-9,20.33,6,-5260,24.9,4,77,77
2020-09-17 03:49:07.6828,172.8,132.8,77,76.85,-9,20.33,7,-5260,24.9,4,77,77
2020-09-17 03:49:07.9353,172.8,132.8,77,76.85,-9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:08.1857,172.8,132.8,77,76.85,-8.9,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:08.4356,172.8,132.8,77,76.85,-9,20.32,61,780.5,773,0,77,77
2020-09-17 03:49:08.6855,172.8,132.8,77,76.85,-9,20.32,62,425,425,0,77,77
2020-09-17 03:49:08.9354,172.8,132.8,77,76.85,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:49:09.1844,172.8,132.8,77,76.85,-9,20.33,3,778.8,-6.4,23,77,77
2020-09-17 03:49:09.4320,172.8,132.8,77,76.85,-9,20.32,4,778.4,-6.1,23,77,77
2020-09-17 03:49:09.6796,172.8,132.8,77,76.85,-9.1,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:49:09.9272,172.8,132.8,77,76.85,-9,20.32,66,5300,5300,0,77,77
2020-09-17 03:49:10.1747,172.8,132.8,77,76.85,-8.9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:10.4220,172.8,132.8,77,76.85,-8.9,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:10.6694,172.8,132.8,77,76.85,-9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:49:10.9168,172.8,132.8,77,76.85,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:49:11.1655,172.8,132.8,77,76.85,-8.9,20.31,63,50,50,0,77,77
2020-09-17 03:49:11.4161,172.8,132.8,77,76.85,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:49:11.6668,172.8,132.8,77,76.85,-9.1,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:11.9174,172.8,132.8,77,76.85,-9,20.33,6,-5260,24.9,4,77,77
2020-09-17 03:49:12.1670,172.8,132.8,77,76.85,-8.9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:49:12.4143,172.8,132.8,77,76.85,-8.9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:12.6616,172.8,132.8,77,76.85,-9,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:12.9090,172.8,132.7,77,76.79,-8.9,20.32,61,780.5,773,0,77,77
2020-09-17 03:49:13.1563,172.8,132.7,77,76.79,-8.9,20.33,62,425,425,0,77,77
2020-09-17 03:49:13.4035,172.8,132.7,77,76.79,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:49:13.6508,172.8,132.7,77,76.79,-9.1,20.32,3,778.8,-6.4,23,77,77
2020-09-17 03:49:13.8981,172.8,132.7,77,76.79,-9,20.33,4,778.4,-6.1,23,77,77
2020-09-17 03:49:14.1453,172.8,132.7,77,76.79,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:49:14.3926,172.8,132.7,77,76.79,-9,20.33,66,5310,5310,0,77,77
2020-09-17 03:49:14.6399,172.8,132.7,77,76.79,-9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:14.8872,172.8,132.7,77,76.79,-9,20.31,2,778.4,-6.1,24,77,77
2020-09-17 03:49:15.1345,172.8,132.7,77,76.79,-8.9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:49:15.3847,172.8,132.7,77,76.79,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:49:15.6372,172.8,132.7,77,76.79,-9,20.32,63,50,50,0,77,77
2020-09-17 03:49:15.8897,172.8,132.7,77,76.79,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:49:16.1423,172.8,132.7,77,76.79,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:16.3948,172.8,132.7,77,76.79,-9.1,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:49:16.6475,172.8,132.7,77,76.79,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:49:16.9001,172.8,132.7,77,76.79,-9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:17.1528,172.8,132.7,77,76.79,-8.9,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:17.4054,172.8,132.7,77,76.79,-9,20.33,61,780.5,773,0,77,77
2020-09-17 03:49:17.6579,172.8,132.7,77,76.79,-9,20.32,62,425,425,0,77,77
2020-09-17 03:49:17.9105,172.8,132.7,77,76.79,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:49:18.1630,172.8,132.7,77,76.79,-8.9,20.32,3,778.8,-6.4,23,77,77
2020-09-17 03:49:18.4155,172.8,132.7,77,76.79,-9,20.33,4,778.4,-6.1,23,77,77
2020-09-17 03:49:18.6680,172.8,132.7,77,76.79,-9.1,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:18.9206,172.8,132.7,77,76.79,-9,20.33,66,5310,5310,0,77,77
2020-09-17 03:49:19.1731,172.8,132.7,77,76.79,-9,20.33,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:19.4257,172.8,132.7,77,76.79,-9,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:19.6782,172.8,132.7,77,76.79,-9,20.33,65,-5260,-5260,0,77,77
2020-09-17 03:49:19.9307,172.8,132.7,77,76.79,-8.9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:49:20.1833,172.8,132.7,77,76.79,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:49:20.4358,172.8,132.7,77,76.79,-8.9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:49:20.6885,172.8,132.7,77,76.79,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:20.9412,172.8,132.7,77,76.79,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:49:21.1939,172.8,132.7,77,76.79,-9,20.33,7,-5270,24.9,4,77,77
2020-09-17 03:49:21.4466,172.8,132.7,77,76.79,-9,20.32,1,778.8,-6.4,23.5,77,77
2020-09-17 03:49:21.6993,172.8,132.7,77,76.79,-9.1,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:21.9519,172.8,132.7,77,76.79,-9,20.32,61,780.5,773,0,77,77
2020-09-17 03:49:22.2046,172.8,132.7,77,76.79,-8.9,20.32,62,425,425,0,77,77
2020-09-17 03:49:22.4572,172.8,132.7,77,76.79,-8.9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:49:22.7099,172.8,132.7,77,76.79,-9,20.32,3,778.7,-6.4,23,77,77
2020-09-17 03:49:22.9625,172.8,132.7,77,76.79,-9,20.33,4,778.4,-6.1,23,77,77
2020-09-17 03:49:23.2151,172.8,132.7,77,76.79,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:23.4678,172.8,132.7,77,76.79,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:49:23.7183,172.8,132.7,77,76.79,-9.1,20.33,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:23.9659,172.8,132.7,77,76.79,-9.1,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:24.2134,172.8,132.7,77,76.79,-9,20.33,65,-5260,-5270,0,77,77
2020-09-17 03:49:24.4610,172.8,132.7,77,76.79,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:49:24.7086,172.8,132.7,77,76.79,-9,20.32,63,50,50,0,77,77
2020-09-17 03:49:24.9582,172.8,132.7,77,76.79,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:49:25.2093,172.8,132.7,77,76.79,-8.9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:49:25.4603,172.8,132.7,77,76.79,-8.9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:49:25.7114,172.8,132.7,77,76.79,-9,20.33,7,-5260,24.9,4,77,77
2020-09-17 03:49:25.9604,172.8,132.7,77,76.79,-9,20.32,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:26.2080,172.8,132.7,77,76.79,-9,20.33,2,778.4,-6.1,24,77,77
2020-09-17 03:49:26.4555,172.8,132.7,77,76.79,-9,20.33,61,780.6,773,0,77,77
2020-09-17 03:49:26.7031,172.8,132.7,77,76.79,-9,20.32,62,425,425,0,77,77
2020-09-17 03:49:26.9505,172.8,132.7,77,76.79,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:49:27.1977,172.8,132.7,77,76.79,-8.9,20.33,3,778.7,-6.4,23,77,77
2020-09-17 03:49:27.4450,172.8,132.7,77,76.79,-8.9,20.32,4,778.4,-6.1,23,77,77
2020-09-17 03:49:27.6923,172.8,132.7,77,76.79,-9,20.32,65,-5270,-5260,0,77,77
2020-09-17 03:49:27.9408,172.8,132.7,77,76.79,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:49:28.1936,172.8,132.7,77,76.79,-8.9,20.32,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:28.4464,172.8,132.7,77,76.79,-9,20.33,2,778.4,-6.1,24,77,77
2020-09-17 03:49:28.6992,172.8,132.7,77,76.79,-9.1,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:49:28.9516,172.8,132.7,77,76.79,-9.1,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:49:29.2020,172.8,132.7,77,76.79,-9,20.32,63,50,50,0,77,77
2020-09-17 03:49:29.4523,172.8,132.7,77,76.79,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:49:29.7027,172.8,132.7,77,76.79,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:29.9536,172.8,132.7,77,76.79,-9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:49:30.2063,172.8,132.7,77,76.79,-9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:49:30.4590,172.8,132.7,77,76.79,-8.9,20.31,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:30.7117,172.8,132.7,77,76.79,-9,20.32,2,778.3,-6.1,24,77,77
2020-09-17 03:49:30.9644,172.8,132.7,77,76.79,-9,20.32,61,780.5,772.9,0,77,77
2020-09-17 03:49:31.2170,172.8,132.7,77,76.79,-9,20.32,62,425,425,0,77,77
2020-09-17 03:49:31.4697,172.8,132.7,77,76.79,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:49:31.7224,172.8,132.7,77,76.79,-9,20.32,3,778.7,-6.4,23,77,77
2020-09-17 03:49:31.9750,172.8,132.7,77,76.79,-9,20.32,4,778.3,-6.1,23,77,77
2020-09-17 03:49:32.2277,172.8,132.7,77,76.79,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:32.4805,172.8,132.7,77,76.79,-8.9,20.32,66,5310,5310,0,77,77
2020-09-17 03:49:32.7332,172.8,132.7,77,76.79,-9,20.32,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:32.9847,172.8,132.7,77,76.79,-9,20.32,2,778.3,-6.1,24,77,77
2020-09-17 03:49:33.2321,172.8,132.7,77,76.79,-9,20.33,65,-5270,-5260,0,77,77
2020-09-17 03:49:33.4796,172.8,132.7,77,76.79,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:49:33.7270,172.8,132.7,77,76.79,-9,20.32,63,50,50,0,77,77
2020-09-17 03:49:33.9745,172.8,132.6,77,76.74,-9.1,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:49:34.2220,172.8,132.6,77,76.74,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:34.4695,172.8,132.6,77,76.74,-8.9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:49:34.7170,172.8,132.6,77,76.74,-9,20.33,7,-5260,24.9,4,77,77
2020-09-17 03:49:34.9645,172.8,132.6,77,76.74,-9,20.32,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:35.2160,172.8,132.6,77,76.74,-8.9,20.33,2,778.3,-6.1,24,77,77
2020-09-17 03:49:35.4687,172.8,132.6,77,76.74,-8.9,20.32,61,780.4,772.9,0,77,77
2020-09-17 03:49:35.7214,172.8,132.6,77,76.74,-9,20.33,62,425,425,0,77,77
2020-09-17 03:49:35.9741,172.8,132.6,77,76.74,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:49:36.2263,172.8,132.6,77,76.74,-9,20.33,3,778.7,-6.4,23,77,77
2020-09-17 03:49:36.4782,172.8,132.6,77,76.74,-9,20.32,4,778.3,-6.1,23,77,77
2020-09-17 03:49:36.7302,172.8,132.6,77,76.74,-9,20.3,65,-5270,-5270,0,77,77
2020-09-17 03:49:36.9821,172.8,132.6,77,76.74,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:49:37.2322,172.8,132.6,77,76.74,-9,20.31,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:37.4798,172.8,132.6,77,76.74,-8.9,20.32,2,778.3,-6.1,24,77,77
2020-09-17 03:49:37.7274,172.8,132.6,77,76.74,-9,20.33,65,-5270,-5260,0,77,77
2020-09-17 03:49:37.9749,172.8,132.6,77,76.74,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:49:38.2226,172.8,132.6,77,76.74,-9,20.32,63,50,50,0,77,77
2020-09-17 03:49:38.4755,172.8,132.6,77,76.74,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:49:38.7283,172.8,132.6,77,76.74,-9.1,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:38.9811,172.8,132.6,77,76.74,-9.1,20.25,6,-5270,24.9,4,77,77
2020-09-17 03:49:39.2340,172.8,132.6,77,76.74,-9,20.31,7,-5270,24.9,4,77,77
2020-09-17 03:49:39.4817,172.8,132.6,77,76.74,-9,20.32,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:39.7293,172.8,132.6,77,76.74,-9,20.32,2,778.3,-6.1,24,77,77
2020-09-17 03:49:39.9769,172.8,132.6,77,76.74,-9,20.33,61,780.5,772.8,0,77,77
2020-09-17 03:49:40.2247,172.8,132.6,77,76.74,-9,20.33,62,425,425,0,77,77
2020-09-17 03:49:40.4774,172.8,132.6,77,76.74,-8.9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:49:40.7302,172.8,132.6,77,76.74,-8.9,20.32,3,778.7,-6.4,23,77,77
2020-09-17 03:49:40.9829,172.8,132.6,77,76.74,-9.1,20.32,4,778.3,-6.1,23,77,77
2020-09-17 03:49:41.2357,172.8,132.6,77,76.74,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:41.4884,172.8,132.6,77,76.74,-9,20.33,66,5310,5310,0,77,77
2020-09-17 03:49:41.7412,172.8,132.6,77,76.74,-9,20.33,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:41.9939,172.8,132.6,77,76.74,-9,20.32,2,778.3,-6.1,24,77,77
2020-09-17 03:49:42.2467,172.8,132.6,77,76.74,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:42.4983,172.8,132.6,77,76.74,-8.9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:49:42.7459,172.8,132.6,77,76.74,-8.9,20.33,63,50,50,0,77,77
2020-09-17 03:49:42.9935,172.8,132.6,77,76.74,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:49:43.2411,172.8,132.6,77,76.74,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:43.4887,172.8,132.6,77,76.74,-9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:49:43.7416,172.8,132.6,77,76.74,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:49:43.9944,172.8,132.6,77,76.74,-9.1,20.32,1,778.7,-6.4,23.5,77,77
2020-09-17 03:49:44.2472,172.8,132.6,77,76.74,-9.1,20.33,2,778.3,-6.1,24,77,77
2020-09-17 03:49:44.5000,172.8,132.6,77,76.74,-8.9,20.33,61,780.4,773,0,77,77
2020-09-17 03:49:44.7478,172.8,132.6,77,76.74,-9,20.32,62,425,425,0,77,77
2020-09-17 03:49:44.9954,172.8,132.6,77,76.74,-9,20.35,64,10.9,11.1,0,77,77
2020-09-17 03:49:45.2430,172.8,132.6,77,76.74,-9,20.32,3,778.6,-6.4,23,77,77
2020-09-17 03:49:45.4906,172.8,132.6,77,76.74,-8.9,20.32,4,778.4,-6.1,23,77,77
2020-09-17 03:49:45.7382,172.8,132.6,77,76.74,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:45.9858,172.8,132.6,77,76.74,-9,20.33,66,5300,5300,0,77,77
2020-09-17 03:49:46.2334,172.8,132.6,77,76.74,-9.1,20.33,1,778.6,-6.4,23.5,77,77
2020-09-17 03:49:46.4810,172.8,132.6,77,76.74,-9,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:46.7285,172.8,132.6,77,76.74,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:49:46.9761,172.8,132.6,77,76.74,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:49:47.2236,172.8,132.6,77,76.74,-9,20.33,63,50,50,0,77,77
2020-09-17 03:49:47.4712,172.8,132.6,77,76.74,-8.9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:49:47.7202,172.8,132.6,77,76.74,-8.9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:47.9712,172.8,132.6,77,76.74,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:49:48.2222,172.8,132.6,77,76.74,-9,20.33,7,-5270,24.9,4,77,77
2020-09-17 03:49:48.4733,172.8,132.6,77,76.74,-9,20.32,1,778.6,-6.4,23.5,77,77
2020-09-17 03:49:48.7236,172.8,132.6,77,76.74,-9,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:48.9712,172.8,132.6,77,76.74,-9.1,20.32,61,780.5,773,0,77,77
2020-09-17 03:49:49.2187,172.8,132.6,77,76.74,-9,20.33,62,425,425,0,77,77
2020-09-17 03:49:49.4663,172.8,132.6,77,76.74,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:49:49.7151,172.8,132.6,77,76.74,-8.9,20.32,3,778.6,-6.4,23,77,77
2020-09-17 03:49:49.9678,172.8,132.6,77,76.74,-8.9,20.32,4,778.4,-6.1,23,77,77
2020-09-17 03:49:50.2206,172.8,132.6,77,76.74,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:50.4734,172.8,132.6,77,76.74,-8.9,20.32,66,5310,5300,0,77,77
2020-09-17 03:49:50.7251,172.8,132.6,77,76.74,-9,20.33,1,778.6,-6.4,23.5,77,77
2020-09-17 03:49:50.9727,172.8,132.6,77,76.74,-9.1,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:51.2202,172.8,132.6,77,76.74,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:49:51.4678,172.8,132.6,77,76.74,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:49:51.7155,172.8,132.6,77,76.74,-9,20.33,63,50,50,0,77,77
2020-09-17 03:49:51.9681,172.8,132.6,77,76.74,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:49:52.2208,172.8,132.6,77,76.74,-9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:49:52.4735,172.8,132.6,77,76.74,-8.9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:49:52.7262,172.8,132.6,77,76.74,-8.9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:49:52.9777,172.8,132.6,77,76.74,-9,20.32,1,778.6,-6.4,23.5,77,77
2020-09-17 03:49:53.2252,172.8,132.6,77,76.74,-9,20.32,2,778.4,-6.1,24,77,77
2020-09-17 03:49:53.4728,172.8,132.6,77,76.74,-9,20.33,61,780.4,772.9,0,77,77
2020-09-17 03:49:53.7203,172.8,132.6,77,76.74,-9,20.32,62,425,425,0,77,77
2020-09-17 03:49:53.9678,172.8,132.6,77,76.74,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:49:54.2154,172.8,132.6,77,76.74,-9,20.33,3,778.6,-6.4,23,77,77
2020-09-17 03:49:54.4630,172.8,132.6,77,76.74,-8.9,20.32,4,778.4,-6.1,23,77,77
2020-09-17 03:49:54.7106,172.8,132.6,77,76.74,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:54.9587,172.8,132.6,77,76.74,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:49:55.2090,172.8,132.6,77,76.74,-9,20.32,1,778.6,-6.4,23.5,77,77
2020-09-17 03:49:55.4593,172.8,132.6,77,76.74,-9,20.33,2,778.4,-6.1,24,77,77
2020-09-17 03:49:55.7096,172.8,132.6,77,76.74,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:55.9593,172.8,132.6,77,76.74,-9.1,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:49:56.2069,172.8,132.6,77,76.74,-9.1,20.32,63,50,50,0,77,77
2020-09-17 03:49:56.4544,172.8,132.6,77,76.74,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:49:56.7020,172.8,132.6,77,76.74,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:49:56.9495,172.8,132.6,77,76.74,-9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:49:57.2024,172.8,132.6,77,76.74,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:49:57.4552,172.8,132.6,77,76.74,-8.9,20.32,1,778.6,-6.4,23.5,77,77
2020-09-17 03:49:57.7081,172.8,132.6,77,76.74,-8.9,20.33,2,778.4,-6.1,24,77,77
2020-09-17 03:49:57.9610,172.8,132.6,77,76.74,-9,20.33,61,780.5,772.9,0,77,77
2020-09-17 03:49:58.2137,172.8,132.6,77,76.74,-9,20.32,62,425,425,0,77,77
2020-09-17 03:49:58.4663,172.8,132.6,77,76.74,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:49:58.7190,172.8,132.6,77,76.74,-9,20.32,3,778.6,-6.4,23,77,77
2020-09-17 03:49:58.9716,172.8,132.6,77,76.74,-9,20.33,4,778.2,-6.1,23,77,77
2020-09-17 03:49:59.2241,172.8,132.6,77,76.74,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:49:59.4716,172.8,132.6,77,76.74,-8.9,20.32,66,5320,5320,0,77,77
2020-09-17 03:49:59.7192,172.8,132.6,77,76.74,-8.9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:49:59.9668,172.8,132.6,77,76.74,-9,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:00.2146,172.8,132.6,77,76.74,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:00.4650,172.8,132.6,77,76.74,-8.9,20.3,51,3.98,3.96,0,77,77
2020-09-17 03:50:00.7155,172.8,132.6,77,76.74,-9,20.32,63,50,50,0,77,77
2020-09-17 03:50:00.9660,172.8,132.6,77,76.74,-9.1,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:50:01.2163,172.8,132.6,77,76.74,-9.1,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:50:01.4639,172.8,132.5,77,76.68,-9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:50:01.7114,172.8,132.5,77,76.68,-9,20.34,7,-5270,24.9,4,77,77
2020-09-17 03:50:01.9589,172.8,132.5,77,76.68,-9,20.33,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:02.2065,172.8,132.5,77,76.68,-9,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:02.4556,172.8,132.5,77,76.68,-8.9,20.32,61,780.4,772.9,0,77,77
2020-09-17 03:50:02.7058,172.8,132.5,77,76.68,-9,20.32,62,425,425,0,77,77
2020-09-17 03:50:02.9560,172.8,132.5,77,76.68,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:03.2061,172.8,132.5,77,76.68,-9.1,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:50:03.4552,172.8,132.5,77,76.68,-9,20.32,4,778.2,-6.1,23,77,77
2020-09-17 03:50:03.7034,172.8,132.5,77,76.68,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:03.9516,172.8,132.5,77,76.68,-9,20.32,66,5320,5320,0,77,77
2020-09-17 03:50:04.1999,172.8,132.5,77,76.68,-9,20.33,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:04.4507,172.8,132.5,77,76.68,-8.9,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:04.7033,172.8,132.5,77,76.68,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:04.9560,172.8,132.5,77,76.68,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:05.2086,172.8,132.5,77,76.68,-9,20.32,63,50,50,0,77,77
2020-09-17 03:50:05.4600,172.8,132.5,77,76.68,-8.9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:05.7103,172.8,132.5,77,76.68,-9,20.35,52,3.98,3.96,0,77,77
2020-09-17 03:50:05.9606,172.8,132.5,77,76.68,-9.1,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:50:06.2109,172.8,132.4,77,76.62,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:50:06.4595,172.8,132.4,77,76.62,-8.9,20.32,1,778.6,-6.4,23.5,77,77
2020-09-17 03:50:06.7071,172.8,132.4,77,76.62,-8.9,20.33,2,778.3,-6.1,24,77,77
2020-09-17 03:50:06.9546,172.8,132.4,77,76.62,-9,20.32,61,780.4,772.9,0,77,77
2020-09-17 03:50:07.2022,172.8,132.4,77,76.62,-9,20.32,62,425,425,0,77,77
2020-09-17 03:50:07.4527,172.8,132.4,77,76.62,-8.9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:07.7053,172.8,132.4,77,76.62,-9,20.32,3,778.6,-6.4,23,77,77
2020-09-17 03:50:07.9579,172.8,132.4,77,76.62,-9.1,20.35,4,778.3,-6.1,23,77,77
2020-09-17 03:50:08.2105,172.8,132.4,77,76.62,-9.1,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:08.4624,172.8,132.4,77,76.62,-9,20.33,66,5320,5320,0,77,77
2020-09-17 03:50:08.7116,172.8,132.4,77,76.62,-9,20.33,1,778.6,-6.4,23.5,77,77
2020-09-17 03:50:08.9608,172.8,132.4,77,76.62,-9,20.32,2,778.3,-6.1,24,77,77
2020-09-17 03:50:09.2100,172.8,132.4,77,76.62,-9,20.31,65,-5260,-5260,0,77,77
2020-09-17 03:50:09.4601,172.8,132.4,77,76.62,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:09.7127,172.8,132.4,77,76.62,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:50:09.9654,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:10.2180,172.8,132.4,77,76.62,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:50:10.4706,172.8,132.4,77,76.62,-9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:50:10.7182,172.8,132.4,77,76.62,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:50:10.9658,172.8,132.4,77,76.62,-9.1,20.32,1,778.6,-6.4,23.5,77,77
2020-09-17 03:50:11.2134,172.8,132.4,77,76.62,-9,20.33,2,778.3,-6.1,24,77,77
2020-09-17 03:50:11.4610,172.8,132.4,77,76.62,-9,20.32,61,780.3,772.9,0,77,77
2020-09-17 03:50:11.7129,172.8,132.4,77,76.62,-8.9,20.33,62,425,425,0,77,77
2020-09-17 03:50:11.9657,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:12.2185,172.8,132.4,77,76.62,-9,20.32,3,778.6,-6.4,23,77,77
2020-09-17 03:50:12.4713,172.8,132.4,77,76.62,-8.9,20.32,4,778.3,-6.1,23,77,77
2020-09-17 03:50:12.7219,172.8,132.4,77,76.62,-8.9,20.32,65,-5260,-5270,0,77,77
2020-09-17 03:50:12.9695,172.8,132.4,77,76.62,-9,20.34,66,5320,5320,0,77,77
2020-09-17 03:50:13.2171,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:13.4647,172.8,132.4,77,76.62,-9,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:13.7129,172.8,132.4,77,76.62,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:50:13.9620,172.8,132.4,77,76.62,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:50:14.2110,172.8,132.4,77,76.62,-9,20.31,63,50,50,0,77,77
2020-09-17 03:50:14.4601,172.8,132.4,77,76.62,-8.9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:14.7106,172.8,132.4,77,76.62,-8.9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:50:14.9634,172.8,132.4,77,76.62,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:50:15.2161,172.8,132.4,77,76.62,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:50:15.4689,172.8,132.4,77,76.62,-8.9,20.34,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:15.7217,172.8,132.4,77,76.62,-9,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:15.9744,172.8,132.4,77,76.62,-9,20.33,61,780.4,772.9,0,77,77
2020-09-17 03:50:16.2270,172.8,132.4,77,76.62,-9,20.31,62,425,425,0,77,77
2020-09-17 03:50:16.4797,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:16.7324,172.8,132.4,77,76.62,-8.9,20.33,3,778.5,-6.4,23,77,77
2020-09-17 03:50:16.9852,172.8,132.4,77,76.62,-9,20.32,4,778.2,-6.1,23,77,77
2020-09-17 03:50:17.2379,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:17.4907,172.8,132.4,77,76.62,-9,20.32,66,5320,5320,0,77,77
2020-09-17 03:50:17.7435,172.8,132.4,77,76.62,-9,20.33,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:17.9962,172.8,132.4,77,76.62,-9.1,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:18.2447,172.8,132.4,77,76.62,-9.1,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:18.4922,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:18.7397,172.8,132.4,77,76.62,-9,20.32,63,50,50,0,77,77
2020-09-17 03:50:18.9872,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:19.2348,172.8,132.4,77,76.62,-9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:50:19.4823,172.8,132.4,77,76.62,-8.9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:50:19.7298,172.8,132.4,77,76.62,-8.9,20.33,7,-5270,24.9,4,77,77
2020-09-17 03:50:19.9773,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:20.2249,172.8,132.4,77,76.62,-9,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:20.4724,172.8,132.4,77,76.62,-9,20.33,61,780.4,772.9,0,77,77
2020-09-17 03:50:20.7200,172.8,132.4,77,76.62,-9,20.33,62,425,425,0,77,77
2020-09-17 03:50:20.9675,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:21.2193,172.8,132.4,77,76.62,-9,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:50:21.4720,172.8,132.4,77,76.62,-8.9,20.32,4,778.2,-6.1,23,77,77
2020-09-17 03:50:21.7247,172.8,132.4,77,76.62,-8.9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:50:21.9774,172.8,132.4,77,76.62,-9,20.32,66,5320,5320,0,77,77
2020-09-17 03:50:22.2297,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:22.4816,172.8,132.4,77,76.62,-8.9,20.33,2,778.2,-6.1,24,77,77
2020-09-17 03:50:22.7334,172.8,132.4,77,76.62,-9,20.32,65,-5260,-5270,0,77,77
2020-09-17 03:50:22.9852,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:23.2372,172.8,132.4,77,76.62,-9.1,20.33,63,50,50,0,77,77
2020-09-17 03:50:23.4893,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:23.7414,172.8,132.4,77,76.62,-8.9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:50:23.9935,172.8,132.4,77,76.62,-9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:50:24.2456,172.8,132.4,77,76.62,-9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:50:24.4949,172.8,132.4,77,76.62,-9,20.33,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:24.7424,172.8,132.4,77,76.62,-8.9,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:24.9900,172.8,132.4,77,76.62,-9,20.33,61,780.3,772.9,0,77,77
2020-09-17 03:50:25.2376,172.8,132.4,77,76.62,-9,20.33,62,425,425,0,77,77
2020-09-17 03:50:25.4852,172.8,132.4,77,76.62,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:50:25.7328,172.8,132.4,77,76.62,-9,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:50:25.9804,172.8,132.4,77,76.62,-9.1,20.32,4,778.2,-6.1,23,77,77
2020-09-17 03:50:26.2280,172.8,132.4,77,76.62,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:50:26.4756,172.8,132.4,77,76.62,-9,20.32,66,5320,5320,0,77,77
2020-09-17 03:50:26.7232,172.8,132.4,77,76.62,-8.9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:26.9707,172.8,132.4,77,76.62,-8.9,20.33,2,778.2,-6.1,24,77,77
2020-09-17 03:50:27.2183,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5260,0,77,77
2020-09-17 03:50:27.4659,172.8,132.4,77,76.62,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:50:27.7187,172.8,132.4,77,76.62,-8.9,20.33,63,50,50,0,77,77
2020-09-17 03:50:27.9715,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:28.2244,172.8,132.4,77,76.62,-9.1,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:50:28.4772,172.8,132.4,77,76.62,-9.1,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:50:28.7300,172.8,132.4,77,76.62,-8.9,20.33,7,-5270,24.9,4,77,77
2020-09-17 03:50:28.9828,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:29.2355,172.8,132.4,77,76.62,-9,20.32,2,778.1,-6.1,24,77,77
2020-09-17 03:50:29.4883,172.8,132.4,77,76.62,-9,20.32,61,780.3,772.8,0,77,77
2020-09-17 03:50:29.7399,172.8,132.4,77,76.62,-8.9,20.32,62,425,425,0,77,77
2020-09-17 03:50:29.9901,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:30.2402,172.8,132.4,77,76.62,-9,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:50:30.4903,172.8,132.4,77,76.62,-9,20.32,4,778.1,-6.1,23,77,77
2020-09-17 03:50:30.7404,172.8,132.4,77,76.62,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:50:30.9879,172.8,132.4,77,76.62,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:50:31.2354,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:31.4830,172.8,132.4,77,76.62,-9,20.32,2,778.1,-6.1,24,77,77
2020-09-17 03:50:31.7305,172.8,132.4,77,76.62,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:31.9780,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:32.2256,172.8,132.4,77,76.62,-9,20.32,63,50,50,0,77,77
2020-09-17 03:50:32.4731,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:32.7206,172.8,132.4,77,76.62,-8.9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:50:32.9712,172.8,132.4,77,76.62,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:50:33.2239,172.8,132.4,77,76.62,-9.1,20.32,7,-5280,24.9,4,77,77
2020-09-17 03:50:33.4766,172.8,132.4,77,76.62,-9.1,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:33.7292,172.8,132.4,77,76.62,-9,20.32,2,778.1,-6.1,24,77,77
2020-09-17 03:50:33.9807,172.8,132.4,77,76.62,-8.9,20.32,61,780.3,772.9,0,77,77
2020-09-17 03:50:34.2283,172.8,132.4,77,76.62,-9,20.33,62,425,425,0,77,77
2020-09-17 03:50:34.4759,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:34.7234,172.8,132.4,77,76.62,-8.9,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:50:34.9710,172.8,132.4,77,76.62,-8.9,20.32,4,778.1,-6.1,23,77,77
2020-09-17 03:50:35.2186,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:35.4662,172.8,132.4,77,76.62,-9,20.33,66,5310,5310,0,77,77
2020-09-17 03:50:35.7137,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:35.9613,172.8,132.4,77,76.62,-9,20.33,2,778.2,-6.1,24,77,77
2020-09-17 03:50:36.2088,172.8,132.4,77,76.62,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:50:36.4563,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:36.7039,172.8,132.4,77,76.62,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:50:36.9514,172.8,132.4,77,76.62,-8.9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:37.1993,172.8,132.4,77,76.62,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:50:37.4474,172.8,132.4,77,76.62,-9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:50:37.6955,172.8,132.4,77,76.62,-8.9,20.31,7,-5270,24.9,4,77,77
2020-09-17 03:50:37.9435,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:38.1952,172.8,132.4,77,76.62,-9.1,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:38.4478,172.8,132.4,77,76.62,-9,20.33,61,780.3,772.7,0,77,77
2020-09-17 03:50:38.7004,172.8,132.4,77,76.62,-8.9,20.32,62,425,425,0,77,77
2020-09-17 03:50:38.9529,172.8,132.4,77,76.62,-9,20.32,64,10.9,11,0,77,77
2020-09-17 03:50:39.2056,172.8,132.4,77,76.62,-9,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:50:39.4583,172.8,132.4,77,76.62,-9,20.32,4,778.2,-6.1,23,77,77
2020-09-17 03:50:39.7110,172.8,132.4,77,76.62,-8.9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:50:39.9637,172.8,132.4,77,76.62,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:50:40.2162,172.8,132.4,77,76.62,-9.1,20.31,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:40.4637,172.8,132.4,77,76.62,-9,20.33,2,778.2,-6.1,24,77,77
2020-09-17 03:50:40.7113,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:40.9588,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:41.2063,172.8,132.4,77,76.62,-9,20.32,63,50,50,0,77,77
2020-09-17 03:50:41.4571,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:41.7098,172.8,132.4,77,76.62,-8.9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:50:41.9626,172.8,132.4,77,76.62,-8.9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:50:42.2153,172.8,132.4,77,76.62,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:50:42.4680,172.8,132.4,77,76.62,-9,20.33,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:42.7207,172.8,132.4,77,76.62,-9,20.31,2,778.2,-6.1,24,77,77
2020-09-17 03:50:42.9734,172.8,132.4,77,76.62,-9,20.32,61,780.2,772.8,0,77,77
2020-09-17 03:50:43.2261,172.8,132.4,77,76.62,-9,20.32,62,425,425,0,77,77
2020-09-17 03:50:43.4775,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:43.7251,172.8,132.4,77,76.62,-9,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:50:43.9726,172.8,132.4,77,76.62,-8.9,20.32,4,778.2,-6.1,23,77,77
2020-09-17 03:50:44.2201,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:44.4677,172.8,132.4,77,76.62,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:50:44.7152,172.8,132.4,77,76.62,-8.9,20.31,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:44.9627,172.8,132.4,77,76.62,-8.9,20.32,2,778.2,-6.1,24,77,77
2020-09-17 03:50:45.2102,172.8,132.4,77,76.62,-9,20.31,65,-5270,-5270,0,77,77
2020-09-17 03:50:45.4587,172.8,132.4,77,76.62,-9.1,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:45.7115,172.8,132.4,77,76.62,-9,20.32,63,50,50,0,77,77
2020-09-17 03:50:45.9643,172.8,132.4,77,76.62,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:50:46.2171,172.8,132.4,77,76.62,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:50:46.4691,172.8,132.4,77,76.62,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:50:46.7167,172.8,132.4,77,76.62,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:50:46.9642,172.8,132.4,77,76.62,-8.9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:47.2118,172.8,132.4,77,76.62,-9,20.33,2,778.2,-6.1,24,77,77
2020-09-17 03:50:47.4593,172.8,132.4,77,76.62,-9,20.29,61,780.3,772.8,0,77,77
2020-09-17 03:50:47.7111,172.8,132.4,77,76.62,-9,20.32,62,425,425,0,77,77
2020-09-17 03:50:47.9637,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:48.2163,172.8,132.4,77,76.62,-9.1,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:50:48.4689,172.8,132.4,77,76.62,-9,20.32,4,778.2,-6.1,23,77,77
2020-09-17 03:50:48.7216,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:48.9743,172.8,132.4,77,76.62,-8.9,20.32,66,5310,5310,0,77,77
