Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:50:49.2270,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:49.4797,172.8,132.4,77,76.62,-9,20.33,2,778.2,-6.1,24,77,77
2020-09-17 03:50:49.7324,172.8,132.4,77,76.62,-8.9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:50:49.9852,172.8,132.4,77,76.62,-8.9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:50:50.2379,172.8,132.4,77,76.62,-9,20.32,63,50,50,0,77,77
2020-09-17 03:50:50.4906,172.8,132.4,77,76.62,-9.1,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:50.7400,172.8,132.4,77,76.62,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:50:50.9875,172.8,132.4,77,76.62,-9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:50:51.2350,172.8,132.4,77,76.62,-9,20.33,7,-5270,24.9,4,77,77
2020-09-17 03:50:51.4825,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:51.7301,172.8,132.4,77,76.62,-8.9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:50:51.9776,172.8,132.4,77,76.62,-8.9,20.33,61,780.3,772.8,0,77,77
2020-09-17 03:50:52.2252,172.8,132.4,77,76.62,-9,20.32,62,425,425,0,77,77
2020-09-17 03:50:52.4727,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:50:52.7203,172.8,132.4,77,76.62,-9,20.33,3,778.5,-6.4,23,77,77
2020-09-17 03:50:52.9679,172.8,132.4,77,76.62,-9,20.33,4,778,-6.1,23,77,77
2020-09-17 03:50:53.2154,172.8,132.4,77,76.62,-9.1,20.32,65,-5270,-5280,0,77,77
2020-09-17 03:50:53.4629,172.8,132.4,77,76.62,-9.1,20.32,66,5310,5310,0,77,77
2020-09-17 03:50:53.7105,172.8,132.4,77,76.62,-8.9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:53.9610,172.8,132.4,77,76.62,-8.9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:50:54.2135,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:54.4660,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:54.7185,172.8,132.4,77,76.62,-9,20.33,63,50,50,0,77,77
2020-09-17 03:50:54.9710,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:50:55.2237,172.8,132.4,77,76.62,-9.1,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:50:55.4764,172.8,132.4,77,76.62,-9.1,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:50:55.7291,172.8,132.4,77,76.62,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:50:55.9805,172.8,132.4,77,76.62,-8.9,20.33,1,778.5,-6.4,23.5,77,77
2020-09-17 03:50:56.2281,172.8,132.4,77,76.62,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:50:56.4757,172.8,132.4,77,76.62,-9,20.32,61,780.1,772.7,0,77,77
2020-09-17 03:50:56.7233,172.8,132.4,77,76.62,-8.9,20.33,62,425,425,0,77,77
2020-09-17 03:50:56.9709,172.8,132.4,77,76.62,-8.9,20.32,64,10.9,11,0,77,77
2020-09-17 03:50:57.2198,172.8,132.4,77,76.62,-9.1,20.32,3,778.4,-6.4,23,77,77
2020-09-17 03:50:57.4689,172.8,132.4,77,76.62,-9,20.33,4,778.1,-6.1,23,77,77
2020-09-17 03:50:57.7180,172.8,132.4,77,76.62,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:50:57.9671,172.8,132.4,77,76.62,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:50:58.2189,172.8,132.4,77,76.62,-9,20.32,1,778.4,-6.4,23.5,77,77
2020-09-17 03:50:58.4714,172.8,132.4,77,76.62,-8.9,20.33,2,778.1,-6.1,24,77,77
2020-09-17 03:50:58.7239,172.8,132.4,77,76.62,-8.9,20.32,65,-5260,-5270,0,77,77
2020-09-17 03:50:58.9764,172.8,132.4,77,76.62,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:50:59.2251,172.8,132.4,77,76.62,-9,20.32,63,50,50,0,77,77
2020-09-17 03:50:59.4727,172.8,132.4,77,76.62,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:50:59.7203,172.8,132.4,77,76.62,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:50:59.9679,172.8,132.4,77,76.62,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:00.2196,172.8,132.4,77,76.62,-9.1,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:51:00.4723,172.8,132.4,77,76.62,-8.9,20.32,1,778.4,-6.4,23.5,77,77
2020-09-17 03:51:00.7251,172.8,132.4,77,76.62,-8.9,20.33,2,778.1,-6.1,24,77,77
2020-09-17 03:51:00.9778,172.8,132.4,77,76.62,-8.9,20.33,61,780.3,772.6,0,77,77
2020-09-17 03:51:01.2297,172.8,132.4,77,76.62,-9,20.32,62,425,425,0,77,77
2020-09-17 03:51:01.4814,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:01.7331,172.8,132.4,77,76.62,-8.9,20.32,3,778.4,-6.4,23,77,77
2020-09-17 03:51:01.9848,172.8,132.4,77,76.62,-9,20.32,4,778.1,-6.1,23,77,77
2020-09-17 03:51:02.2365,172.8,132.4,77,76.62,-9.1,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:02.4882,172.8,132.4,77,76.62,-9.1,20.32,66,5310,5310,0,77,77
2020-09-17 03:51:02.7399,172.8,132.4,77,76.62,-9,20.32,1,778.4,-6.4,23.5,77,77
2020-09-17 03:51:02.9916,172.8,132.4,77,76.62,-9,20.33,2,778.1,-6.1,24,77,77
2020-09-17 03:51:03.2431,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:03.4907,172.8,132.4,77,76.62,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:51:03.7383,172.8,132.4,77,76.62,-8.9,20.33,63,50,50,0,77,77
2020-09-17 03:51:03.9858,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:51:04.2334,172.8,132.4,77,76.62,-9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:51:04.4821,172.8,132.4,77,76.62,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:04.7349,172.8,132.4,77,76.62,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:51:04.9877,172.8,132.4,77,76.62,-9,20.32,1,778.4,-6.4,23.5,77,77
2020-09-17 03:51:05.2405,172.8,132.4,77,76.62,-9.1,20.32,2,778.1,-6.1,24,77,77
2020-09-17 03:51:05.4923,172.8,132.4,77,76.62,-9,20.33,61,780.2,772.7,0,77,77
2020-09-17 03:51:05.7399,172.8,132.4,77,76.62,-8.9,20.32,62,425,425,0,77,77
2020-09-17 03:51:05.9875,172.8,132.4,77,76.62,-8.9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:06.2352,172.8,132.4,77,76.62,-9,20.32,3,778.4,-6.4,23,77,77
2020-09-17 03:51:06.4841,172.8,132.4,77,76.62,-8.9,20.32,4,778.1,-6.1,23,77,77
2020-09-17 03:51:06.7369,172.8,132.4,77,76.62,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:06.9898,172.8,132.4,77,76.62,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:51:07.2426,172.8,132.4,77,76.62,-9.1,20.32,1,778.4,-6.4,23.5,77,77
2020-09-17 03:51:07.4955,172.8,132.4,77,76.62,-9,20.32,2,778.1,-6.1,24,77,77
2020-09-17 03:51:07.7460,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5280,0,77,77
2020-09-17 03:51:07.9935,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:51:08.2411,172.8,132.4,77,76.62,-9,20.32,63,50,50,0,77,77
2020-09-17 03:51:08.4886,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:51:08.7361,172.8,132.4,77,76.62,-8.9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:51:08.9837,172.8,132.4,77,76.62,-9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:51:09.2313,172.8,132.4,77,76.62,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:51:09.4788,172.8,132.4,77,76.62,-9,20.31,1,778.4,-6.4,23.5,77,77
2020-09-17 03:51:09.7275,172.8,132.4,77,76.62,-9,20.32,2,778.1,-6.1,24,77,77
2020-09-17 03:51:09.9802,172.8,132.4,77,76.62,-9,20.33,61,780.2,772.6,0,77,77
2020-09-17 03:51:10.2329,172.8,132.4,77,76.62,-9.1,20.32,62,425,425,0,77,77
2020-09-17 03:51:10.4856,172.8,132.4,77,76.62,-9.1,20.32,64,10.9,11,0,77,77
2020-09-17 03:51:10.7383,172.8,132.4,77,76.62,-8.9,20.33,3,778.4,-6.4,23,77,77
2020-09-17 03:51:10.9859,172.8,132.4,77,76.62,-9,20.33,4,778.1,-6.1,23,77,77
2020-09-17 03:51:11.2334,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:11.4810,172.8,132.4,77,76.62,-9,20.32,66,5310,5310,0,77,77
2020-09-17 03:51:11.7285,172.8,132.4,77,76.62,-8.9,20.32,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:11.9794,172.8,132.4,77,76.62,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:12.2321,172.8,132.4,77,76.62,-9.1,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:12.4848,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:51:12.7374,172.8,132.4,77,76.62,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:51:12.9889,172.8,132.4,77,76.62,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:51:13.2364,172.8,132.4,77,76.62,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:51:13.4840,172.8,132.4,77,76.62,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:13.7316,172.8,132.4,77,76.62,-8.9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:51:13.9792,172.8,132.4,77,76.62,-8.9,20.32,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:14.2268,172.8,132.4,77,76.62,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:14.4744,172.8,132.4,77,76.62,-9,20.33,61,780.2,772.7,0,77,77
2020-09-17 03:51:14.7220,172.8,132.4,77,76.62,-9,20.32,62,425,425,0,77,77
2020-09-17 03:51:14.9696,172.8,132.4,77,76.62,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:51:15.2172,172.8,132.4,77,76.62,-9,20.32,3,778.3,-6.4,23,77,77
2020-09-17 03:51:15.4647,172.8,132.4,77,76.62,-9,20.32,4,778,-6.1,23,77,77
2020-09-17 03:51:15.7123,172.8,132.4,77,76.62,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:15.9598,172.8,132.4,77,76.62,-8.9,20.33,66,5310,5310,0,77,77
2020-09-17 03:51:16.2114,172.8,132.4,77,76.62,-9,20.32,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:16.4641,172.8,132.4,77,76.62,-9,20.33,2,778,-6.1,24,77,77
2020-09-17 03:51:16.7167,172.8,132.4,77,76.62,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:16.9694,172.8,132.4,77,76.62,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:51:17.2218,172.8,132.4,77,76.62,-9.1,20.32,63,50,50,0,77,77
2020-09-17 03:51:17.4694,172.8,132.4,77,76.62,-9.1,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:51:17.7169,172.8,132.4,77,76.62,-9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:51:17.9644,172.8,132.4,77,76.62,-9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:51:18.2119,172.8,132.4,77,76.62,-9,20.33,7,-5270,24.9,4,77,77
2020-09-17 03:51:18.4627,172.8,132.4,77,76.62,-9,20.33,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:18.7153,172.8,132.4,77,76.62,-8.9,20.33,2,778,-6.1,24,77,77
2020-09-17 03:51:18.9679,172.8,132.4,77,76.62,-8.9,20.33,61,780.1,772.7,0,77,77
2020-09-17 03:51:19.2206,172.8,132.4,77,76.62,-9,20.32,62,425,425,0,77,77
2020-09-17 03:51:19.4702,172.8,132.4,77,76.62,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:51:19.7177,172.8,132.4,77,76.62,-9,20.32,3,778.3,-6.4,23,77,77
2020-09-17 03:51:19.9653,172.8,132.4,77,76.62,-9,20.33,4,778,-6.1,23,77,77
2020-09-17 03:51:20.2128,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:20.4637,172.8,132.4,77,76.62,-8.9,20.32,66,5310,5310,0,77,77
2020-09-17 03:51:20.7164,172.8,132.4,77,76.62,-8.9,20.33,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:20.9691,172.8,132.4,77,76.62,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:21.2218,172.8,132.4,77,76.62,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:51:21.4715,172.8,132.4,77,76.62,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:51:21.7191,172.8,132.4,77,76.62,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:51:21.9667,172.8,132.4,77,76.62,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:51:22.2143,172.8,132.4,77,76.62,-9.1,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:51:22.4618,172.8,132.4,77,76.62,-8.9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:22.7094,172.8,132.4,77,76.62,-8.9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:51:22.9569,172.8,132.4,77,76.62,-9,20.32,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:23.2045,172.8,132.4,77,76.62,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:23.4531,172.8,132.4,77,76.62,-8.9,20.33,61,780.2,772.7,0,77,77
2020-09-17 03:51:23.7057,172.8,132.4,77,76.62,-9,20.32,62,425,425,0,77,77
2020-09-17 03:51:23.9584,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:24.2110,172.8,132.4,77,76.62,-9.1,20.32,3,778.3,-6.4,23,77,77
2020-09-17 03:51:24.4637,172.8,132.4,77,76.62,-9,20.32,4,778,-6.1,23,77,77
2020-09-17 03:51:24.7140,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:24.9640,172.8,132.4,77,76.62,-9,20.33,66,5320,5310,0,77,77
2020-09-17 03:51:25.2139,172.8,132.4,77,76.62,-9,20.32,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:25.4638,172.8,132.4,77,76.62,-8.9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:25.7118,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:25.9594,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:51:26.2069,172.8,132.4,77,76.62,-9,20.32,63,50,50,0,77,77
2020-09-17 03:51:26.4545,172.8,132.4,77,76.62,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:51:26.7031,172.8,132.4,77,76.62,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:51:26.9519,172.8,132.4,77,76.62,-9.1,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:51:27.2007,172.8,132.4,77,76.62,-9,20.33,7,-5270,24.9,4,77,77
2020-09-17 03:51:27.4495,172.8,132.4,77,76.62,-8.9,20.33,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:27.7001,172.8,132.4,77,76.62,-8.9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:27.9529,172.8,132.4,77,76.62,-9,20.33,61,780.3,772.6,0,77,77
2020-09-17 03:51:28.2057,172.8,132.4,77,76.62,-9,20.32,62,425,425,0,77,77
2020-09-17 03:51:28.4585,172.8,132.4,77,76.62,-8.9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:28.7114,172.8,132.4,77,76.62,-9,20.33,3,778.3,-6.4,23,77,77
2020-09-17 03:51:28.9603,172.8,132.4,77,76.62,-9,20.33,4,778,-6.1,23,77,77
2020-09-17 03:51:29.2093,172.8,132.4,77,76.62,-9.1,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:51:29.4582,172.8,132.4,77,76.62,-9,20.32,66,5320,5320,0,77,77
2020-09-17 03:51:29.7072,172.8,132.4,77,76.62,-9,20.32,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:29.9585,172.8,132.4,77,76.62,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:30.2112,172.8,132.4,77,76.62,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:51:30.4639,172.8,132.4,77,76.62,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:51:30.7166,172.8,132.4,77,76.62,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:51:30.9664,172.8,132.4,77,76.62,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:51:31.2145,172.8,132.4,77,76.62,-9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:51:31.4626,172.8,132.4,77,76.62,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:31.7106,172.8,132.4,77,76.62,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:51:31.9586,172.8,132.4,77,76.62,-9.1,20.31,1,778.3,-6.4,23.5,77,77
2020-09-17 03:51:32.2061,172.8,132.4,77,76.62,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:32.4536,172.8,132.4,77,76.62,-9,20.32,61,780.2,772.6,0,77,77
2020-09-17 03:51:32.7012,172.8,132.4,77,76.62,-8.9,20.32,62,425,425,0,77,77
2020-09-17 03:51:32.9498,172.8,132.4,77,76.62,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:33.2025,172.8,132.4,77,76.62,-9,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:51:33.4553,172.8,132.4,77,76.62,-8.9,20.32,4,778,-6.1,23,77,77
2020-09-17 03:51:33.7080,172.8,132.4,77,76.62,-9,20.32,65,-5260,-5270,0,77,77
2020-09-17 03:51:33.9598,172.8,132.4,77,76.62,-9.1,20.33,66,5310,5310,0,77,77
2020-09-17 03:51:34.2074,172.8,132.4,77,76.62,-9.1,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:51:34.4549,172.8,132.4,77,76.62,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:34.7024,172.8,132.4,77,76.62,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:34.9499,172.8,132.4,77,76.62,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:51:35.2026,172.8,132.4,77,76.62,-9,20.32,63,50,50,0,77,77
2020-09-17 03:51:35.4553,172.8,132.4,77,76.62,-8.9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:51:35.7080,172.8,132.4,77,76.62,-8.9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:51:35.9607,172.8,132.4,77,76.62,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:36.2106,172.8,132.4,77,76.62,-9,20.33,7,-5270,24.9,4,77,77
2020-09-17 03:51:36.4603,172.8,132.4,77,76.62,-9,20.34,1,778.5,-6.4,23.5,77,77
2020-09-17 03:51:36.7101,172.8,132.4,77,76.62,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:36.9599,172.8,132.4,77,76.62,-9,20.32,61,780.3,772.6,0,77,77
2020-09-17 03:51:37.2109,172.8,132.4,77,76.62,-9.1,20.32,62,425,425,0,77,77
2020-09-17 03:51:37.4636,172.8,132.4,77,76.62,-8.9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:37.7163,172.8,132.4,77,76.62,-8.9,20.32,3,778.5,-6.4,23,77,77
2020-09-17 03:51:37.9690,172.8,132.4,77,76.62,-9,20.32,4,778,-6.1,23,77,77
2020-09-17 03:51:38.2195,172.8,132.4,77,76.62,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:38.4670,172.8,132.4,77,76.62,-8.9,20.33,66,5310,5310,0,77,77
2020-09-17 03:51:38.7145,172.8,132.4,77,76.62,-9,20.32,1,778.5,-6.4,23.5,77,77
2020-09-17 03:51:38.9621,172.8,132.4,77,76.62,-9.1,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:39.2097,172.8,132.4,77,76.62,-9.1,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:39.4575,172.8,132.4,77,76.62,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:51:39.7052,172.8,132.3,77,76.56,-8.9,20.33,63,50,50,0,77,77
2020-09-17 03:51:39.9530,172.8,132.3,77,76.56,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:51:40.2007,172.8,132.3,77,76.56,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:51:40.4492,172.8,132.3,77,76.56,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:40.6976,172.8,132.3,77,76.56,-8.9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:51:40.9460,172.8,132.3,77,76.56,-9,20.33,1,778.2,-6.4,23.5,77,77
2020-09-17 03:51:41.1945,172.8,132.3,77,76.56,-9,20.33,2,777.9,-6.1,24,77,77
2020-09-17 03:51:41.4456,172.8,132.3,77,76.56,-9,20.33,61,780,772.6,0,77,77
2020-09-17 03:51:41.6982,172.8,132.3,77,76.56,-9,20.32,62,425,425,0,77,77
2020-09-17 03:51:41.9507,172.8,132.3,77,76.56,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:42.2033,172.8,132.3,77,76.56,-9,20.32,3,778.2,-6.4,23,77,77
2020-09-17 03:51:42.4550,172.8,132.3,77,76.56,-9,20.32,4,777.9,-6.1,23,77,77
2020-09-17 03:51:42.7039,172.8,132.3,77,76.56,-8.9,20.31,65,-5270,-5270,0,77,77
2020-09-17 03:51:42.9528,172.8,132.3,77,76.56,-8.9,20.32,66,5320,5310,0,77,77
2020-09-17 03:51:43.2017,172.8,132.3,77,76.56,-9,20.33,1,778.2,-6.4,23.5,77,77
2020-09-17 03:51:43.4506,172.8,132.3,77,76.56,-8.9,20.32,2,777.9,-6.1,24,77,77
2020-09-17 03:51:43.7003,172.8,132.3,77,76.56,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:43.9510,172.8,132.3,77,76.56,-9,20.31,51,3.98,3.96,0,77,77
2020-09-17 03:51:44.2017,172.8,132.3,77,76.56,-9.1,20.32,63,50,50,0,77,77
2020-09-17 03:51:44.4525,172.8,132.3,77,76.56,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:51:44.7021,172.8,132.3,77,76.56,-8.9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:51:44.9503,172.8,132.3,77,76.56,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:45.1985,172.8,132.3,77,76.56,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:51:45.4466,172.8,132.3,77,76.56,-8.9,20.31,1,778.2,-6.4,23.5,77,77
2020-09-17 03:51:45.6967,172.8,132.3,77,76.56,-9,20.33,2,777.9,-6.1,24,77,77
2020-09-17 03:51:45.9493,172.8,132.3,77,76.56,-9,20.33,61,780.2,772.6,0,77,77
2020-09-17 03:51:46.2019,172.8,132.3,77,76.56,-9.1,20.32,62,425,425,0,77,77
2020-09-17 03:51:46.4545,172.8,132.3,77,76.56,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:46.7071,172.8,132.3,77,76.56,-9,20.32,3,778.2,-6.4,23,77,77
2020-09-17 03:51:46.9599,172.8,132.3,77,76.56,-9,20.32,4,777.9,-6.1,23,77,77
2020-09-17 03:51:47.2126,172.8,132.3,77,76.56,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:51:47.4654,172.8,132.3,77,76.56,-9,20.32,66,5320,5320,0,77,77
2020-09-17 03:51:47.7182,172.8,132.3,77,76.56,-8.9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:51:47.9709,172.8,132.3,77,76.56,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:48.2237,172.8,132.3,77,76.56,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:48.4764,172.8,132.3,77,76.56,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:51:48.7267,172.8,132.3,77,76.56,-9,20.32,63,50,50,0,77,77
2020-09-17 03:51:48.9743,172.8,132.3,77,76.56,-9.1,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:51:49.2218,172.8,132.3,77,76.56,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:51:49.4694,172.8,132.3,77,76.56,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:49.7171,172.8,132.3,77,76.56,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:51:49.9656,172.8,132.3,77,76.56,-9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:51:50.2140,172.8,132.3,77,76.56,-9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:50.4625,172.8,132.3,77,76.56,-8.9,20.33,61,780,772.5,0,77,77
2020-09-17 03:51:50.7110,172.8,132.3,77,76.56,-9,20.32,62,425,425,0,77,77
2020-09-17 03:51:50.9623,172.8,132.3,77,76.56,-9.1,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:51.2150,172.8,132.3,77,76.56,-9,20.33,3,778.2,-6.4,23,77,77
2020-09-17 03:51:51.4678,172.8,132.3,77,76.56,-8.9,20.32,4,778,-6.1,23,77,77
2020-09-17 03:51:51.7205,172.8,132.3,77,76.56,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:51.9700,172.8,132.2,77,76.5,-9,20.33,66,5320,5320,0,77,77
2020-09-17 03:51:52.2176,172.8,132.2,77,76.5,-8.9,20.33,1,778.2,-6.4,23.5,77,77
2020-09-17 03:51:52.4651,172.8,132.2,77,76.5,-8.9,20.32,2,778,-6.1,24,77,77
2020-09-17 03:51:52.7126,172.8,132.2,77,76.5,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:51:52.9620,172.8,132.2,77,76.5,-9.1,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:51:53.2124,172.8,132.2,77,76.5,-9,20.32,63,50,50,0,77,77
2020-09-17 03:51:53.4627,172.8,132.2,77,76.5,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:51:53.7131,172.8,132.2,77,76.5,-9,20.31,52,3.98,3.96,0,77,77
2020-09-17 03:51:53.9635,172.8,132.2,77,76.5,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:51:54.2115,172.8,132.2,77,76.5,-8.9,20.33,7,-5270,24.9,4,77,77
2020-09-17 03:51:54.4590,172.8,132.2,77,76.5,-8.9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:51:54.7065,172.8,132.2,77,76.5,-9,20.33,2,778,-6.1,24,77,77
2020-09-17 03:51:54.9541,172.8,132.2,77,76.5,-9,20.32,61,780,772.5,0,77,77
2020-09-17 03:51:55.2027,172.8,132.2,77,76.5,-9,20.32,62,425,425,0,77,77
2020-09-17 03:51:55.4514,172.8,132.2,77,76.5,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:51:55.7002,172.8,132.2,77,76.5,-9.1,20.33,3,778.2,-6.4,23,77,77
2020-09-17 03:51:55.9490,172.8,132.2,77,76.5,-9.1,20.32,4,778,-6.1,23,77,77
2020-09-17 03:51:56.2008,172.8,132.2,77,76.5,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:56.4534,172.8,132.2,77,76.5,-8.9,20.32,66,5310,5310,0,77,77
2020-09-17 03:51:56.7060,172.8,132.2,77,76.5,-9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:51:56.9586,172.8,132.2,77,76.5,-9,20.33,2,778,-6.1,24,77,77
2020-09-17 03:51:57.2078,172.8,132.2,77,76.5,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:51:57.4561,172.8,132.2,77,76.5,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:51:57.7045,172.8,132.2,77,76.5,-9,20.32,63,50,50,0,77,77
2020-09-17 03:51:57.9528,172.8,132.2,77,76.5,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:51:58.2012,172.8,132.2,77,76.5,-9,20.32,52,3.98,3.95,0,77,77
2020-09-17 03:51:58.4497,172.8,132.2,77,76.5,-9,20.33,6,-5270,24.9,4,77,77
2020-09-17 03:51:58.6982,172.8,132.2,77,76.5,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:51:58.9466,172.8,132.2,77,76.5,-9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:51:59.1967,172.8,132.2,77,76.5,-8.9,20.33,2,778,-6.1,24,77,77
2020-09-17 03:51:59.4488,172.8,132.2,77,76.5,-8.9,20.32,61,780,772.6,0,77,77
2020-09-17 03:51:59.7009,172.8,132.2,77,76.5,-8.9,20.32,62,425,425,0,77,77
2020-09-17 03:51:59.9530,172.8,132.2,77,76.5,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:52:00.2053,172.8,132.2,77,76.5,-9,20.32,3,778.2,-6.4,23,77,77
2020-09-17 03:52:00.4580,172.8,132.2,77,76.5,-8.9,20.33,4,778,-6.1,23,77,77
2020-09-17 03:52:00.7106,172.8,132.2,77,76.5,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:52:00.9632,172.8,132.2,77,76.5,-9.1,20.34,66,5310,5310,0,77,77
2020-09-17 03:52:01.2157,172.8,132.2,77,76.5,-9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:01.4635,172.8,132.2,77,76.5,-8.9,20.33,2,778,-6.1,24,77,77
2020-09-17 03:52:01.7113,172.8,132.2,77,76.5,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:52:01.9592,172.8,132.2,77,76.5,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:02.2070,172.8,132.2,77,76.5,-9,20.3,63,50,50,0,77,77
2020-09-17 03:52:02.4547,172.8,132.2,77,76.5,-8.9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:52:02.7022,172.8,132.2,77,76.5,-9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:52:02.9497,172.8,132.2,77,76.5,-9.1,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:52:03.1972,172.8,132.2,77,76.5,-9,20.33,7,-5280,24.9,4,77,77
2020-09-17 03:52:03.4461,172.8,132.2,77,76.5,-9,20.31,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:03.6988,172.8,132.2,77,76.5,-9,20.32,2,777.9,-6.1,24,77,77
2020-09-17 03:52:03.9516,172.8,132.2,77,76.5,-9,20.32,61,780,772.6,0,77,77
2020-09-17 03:52:04.2044,172.8,132.2,77,76.5,-9,20.33,62,425,425,0,77,77
2020-09-17 03:52:04.4561,172.8,132.2,77,76.5,-8.9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:52:04.7036,172.8,132.2,77,76.5,-8.9,20.32,3,778.2,-6.4,23,77,77
2020-09-17 03:52:04.9511,172.8,132.2,77,76.5,-9,20.32,4,777.9,-6.1,23,77,77
2020-09-17 03:52:05.1986,172.8,132.2,77,76.5,-9,20.33,65,-5270,-5270,0,77,77
2020-09-17 03:52:05.4462,172.8,132.2,77,76.5,-8.9,20.32,66,5320,5320,0,77,77
2020-09-17 03:52:05.6961,172.8,132.2,77,76.5,-9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:05.9466,172.8,132.2,77,76.5,-9.1,20.32,2,777.9,-6.1,24,77,77
2020-09-17 03:52:06.1970,172.8,132.2,77,76.5,-9,20.32,65,-5270,-5280,0,77,77
2020-09-17 03:52:06.4474,172.8,132.2,77,76.5,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:06.6989,172.8,132.2,77,76.5,-8.9,20.33,63,50,50,0,77,77
2020-09-17 03:52:06.9516,172.8,132.2,77,76.5,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:52:07.2043,172.8,132.2,77,76.5,-8.9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:52:07.4570,172.8,132.2,77,76.5,-8.9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:52:07.7097,172.8,132.2,77,76.5,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:52:07.9624,172.8,132.2,77,76.5,-9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:08.2150,172.8,132.2,77,76.5,-9.1,20.32,2,777.9,-6.1,24,77,77
2020-09-17 03:52:08.4677,172.8,132.2,77,76.5,-9,20.32,61,780,772.5,0,77,77
2020-09-17 03:52:08.7178,172.8,132.2,77,76.5,-9,20.33,62,425,425,0,77,77
2020-09-17 03:52:08.9653,172.8,132.2,77,76.5,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:52:09.2129,172.8,132.2,77,76.5,-9,20.33,3,778.2,-6.4,23,77,77
2020-09-17 03:52:09.4605,172.8,132.2,77,76.5,-8.9,20.33,4,777.8,-6.1,23,77,77
2020-09-17 03:52:09.7093,172.8,132.2,77,76.5,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:52:09.9597,172.8,132.2,77,76.5,-9,20.32,66,5320,5320,0,77,77
2020-09-17 03:52:10.2102,172.8,132.2,77,76.5,-9,20.33,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:10.4606,172.8,132.2,77,76.5,-8.9,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:52:10.7117,172.8,132.2,77,76.5,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:52:10.9639,172.8,132.2,77,76.5,-9.1,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:11.2161,172.8,132.2,77,76.5,-9,20.32,63,50,50,0,77,77
2020-09-17 03:52:11.4682,172.8,132.2,77,76.5,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:52:11.7185,172.8,132.2,77,76.5,-8.9,20.32,52,3.98,3.95,0,77,77
2020-09-17 03:52:11.9660,172.8,132.2,77,76.5,-9,20.32,6,-5280,24.9,4,77,77
2020-09-17 03:52:12.2136,172.8,132.2,77,76.5,-9,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:52:12.4611,172.8,132.2,77,76.5,-8.9,20.33,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:12.7089,172.8,132.2,77,76.5,-8.9,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:52:12.9600,172.8,132.2,77,76.5,-9.1,20.32,61,780.1,772.5,0,77,77
2020-09-17 03:52:13.2112,172.8,132.2,77,76.5,-9.1,20.32,62,425,425,0,77,77
2020-09-17 03:52:13.4623,172.8,132.2,77,76.5,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:52:13.7135,172.8,132.2,77,76.5,-9,20.32,3,778.2,-6.4,23,77,77
2020-09-17 03:52:13.9659,172.8,132.2,77,76.5,-9,20.33,4,777.8,-6.1,23,77,77
2020-09-17 03:52:14.2187,172.8,132.2,77,76.5,-8.9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:52:14.4714,172.8,132.2,77,76.5,-8.9,20.32,66,5320,5320,0,77,77
2020-09-17 03:52:14.7242,172.8,132.2,77,76.5,-8.9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:14.9737,172.8,132.2,77,76.5,-9,20.33,2,777.8,-6.1,24,77,77
2020-09-17 03:52:15.2213,172.8,132.2,77,76.5,-9,20.32,65,-5280,-5280,0,77,77
2020-09-17 03:52:15.4689,172.8,132.2,77,76.5,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:15.7165,172.8,132.2,77,76.5,-9,20.33,63,50,50,0,77,77
2020-09-17 03:52:15.9641,172.8,132.2,77,76.5,-9.1,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:52:16.2116,172.8,132.2,77,76.5,-9.1,20.33,52,3.98,3.95,0,77,77
2020-09-17 03:52:16.4592,172.8,132.2,77,76.5,-8.9,20.33,6,-5280,24.9,4,77,77
2020-09-17 03:52:16.7067,172.8,132.2,77,76.5,-9,20.32,7,-5280,24.9,4,77,77
2020-09-17 03:52:16.9543,172.8,132.2,77,76.5,-9,20.34,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:17.2063,172.8,132.2,77,76.5,-9,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:52:17.4590,172.8,132.2,77,76.5,-9,20.32,61,780,772.4,0,77,77
2020-09-17 03:52:17.7118,172.8,132.2,77,76.5,-9,20.32,62,425,425,0,77,77
2020-09-17 03:52:17.9646,172.8,132.2,77,76.5,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:52:18.2174,172.8,132.2,77,76.5,-9.1,20.32,3,778.1,-6.4,23,77,77
2020-09-17 03:52:18.4701,172.8,132.2,77,76.5,-9,20.32,4,777.8,-6.1,23,77,77
2020-09-17 03:52:18.7229,172.8,132.2,77,76.5,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:52:18.9756,172.8,132.2,77,76.5,-9,20.33,66,5280,5280,0,77,77
2020-09-17 03:52:19.2283,172.8,132.2,77,76.5,-9,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:19.4811,172.8,132.2,77,76.5,-9,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:52:19.7338,172.8,132.2,77,76.5,-8.9,20.33,65,-5260,-5260,0,77,77
2020-09-17 03:52:19.9866,172.8,132.2,77,76.5,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:20.2391,172.8,132.2,77,76.5,-9,20.32,63,50,50,0,77,77
2020-09-17 03:52:20.4866,172.8,132.2,77,76.5,-8.9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:52:20.7341,172.8,132.2,77,76.5,-8.9,20.33,52,3.98,3.95,0,77,77
2020-09-17 03:52:20.9817,172.8,132.2,77,76.5,-9,20.33,6,-5260,24.9,4,77,77
2020-09-17 03:52:21.2292,172.8,132.2,77,76.5,-9.1,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:52:21.4801,172.8,132.2,77,76.5,-9,20.33,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:21.7330,172.8,132.2,77,76.5,-8.9,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:52:21.9858,172.8,132.2,77,76.5,-9,20.32,61,780,772.5,0,77,77
2020-09-17 03:52:22.2386,172.8,132.2,77,76.5,-9,20.32,62,425,425,0,77,77
2020-09-17 03:52:22.4901,172.8,132.2,77,76.5,-8.9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:52:22.7378,172.8,132.2,77,76.5,-8.9,20.32,3,778.1,-6.4,23,77,77
2020-09-17 03:52:22.9854,172.8,132.2,77,76.5,-9,20.32,4,777.8,-6.1,23,77,77
2020-09-17 03:52:23.2331,172.8,132.2,77,76.5,-9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:52:23.4807,172.8,132.2,77,76.5,-9,20.33,66,5260,5260,0,77,77
2020-09-17 03:52:23.7320,172.8,132.2,77,76.5,-9,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:23.9839,172.8,132.2,77,76.5,-9,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:52:24.2358,172.8,132.2,77,76.5,-9,20.33,65,-5260,-5270,0,77,77
2020-09-17 03:52:24.4877,172.8,132.2,77,76.5,-9,20.32,51,3.98,3.95,0,77,77
2020-09-17 03:52:24.7404,172.8,132.2,77,76.5,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:52:24.9932,172.8,132.2,77,76.5,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:52:25.2460,172.8,132.2,77,76.5,-9,20.32,52,3.98,3.96,0,77,77
2020-09-17 03:52:25.4988,172.8,132.2,77,76.5,-9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:52:25.7472,172.8,132.2,77,76.5,-8.9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:52:25.9948,172.8,132.2,77,76.5,-9.1,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:26.2423,172.8,132.2,77,76.5,-9.1,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:52:26.4899,172.8,132.2,77,76.5,-9,20.32,61,780,772.4,0,77,77
2020-09-17 03:52:26.7374,172.8,132.2,77,76.5,-9,20.33,62,425,425,0,77,77
2020-09-17 03:52:26.9850,172.8,132.2,77,76.5,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:52:27.2325,172.8,132,77,76.39,-9,20.32,3,778.1,-6.4,23,77,77
2020-09-17 03:52:27.4801,172.8,132,77,76.39,-8.9,20.32,4,777.8,-6.1,23,77,77
2020-09-17 03:52:27.7277,172.8,132,77,76.39,-8.9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:52:27.9780,172.8,132,77,76.39,-8.9,20.33,66,5260,5260,0,77,77
2020-09-17 03:52:28.2283,172.8,132,77,76.39,-9.1,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:28.4785,172.8,132,77,76.39,-9,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:52:28.7288,172.8,132,77,76.39,-9,20.33,65,-5260,-5260,0,77,77
2020-09-17 03:52:28.9763,172.8,132,77,76.39,-9,20.32,51,3.98,3.95,0,77,77
2020-09-17 03:52:29.2239,172.8,132,77,76.39,-9,20.32,63,50,50,0,77,77
2020-09-17 03:52:29.4714,172.8,132,77,76.39,-8.9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:52:29.7190,172.8,132,77,76.39,-8.9,20.33,52,3.98,3.96,0,77,77
2020-09-17 03:52:29.9717,172.8,132,77,76.39,-8.9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:52:30.2244,172.8,132,77,76.39,-9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:52:30.4771,172.8,132,77,76.39,-9,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:30.7298,172.8,132,77,76.39,-8.9,20.33,2,777.8,-6.1,24,77,77
2020-09-17 03:52:30.9826,172.8,132,77,76.39,-9.1,20.33,61,780,772.4,0,77,77
2020-09-17 03:52:31.2353,172.8,132,77,76.39,-9.1,20.32,62,425,425,0,77,77
2020-09-17 03:52:31.4881,172.8,132,77,76.39,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:52:31.7408,172.8,132,77,76.39,-8.9,20.32,3,778.1,-6.4,23,77,77
2020-09-17 03:52:31.9910,172.8,132,77,76.39,-9,20.33,4,777.7,-6.1,23,77,77
2020-09-17 03:52:32.2412,172.8,132,77,76.39,-9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:52:32.4913,172.8,132,77,76.39,-9,20.33,66,5260,5260,0,77,77
2020-09-17 03:52:32.7415,172.8,132,77,76.39,-8.9,20.33,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:32.9899,172.8,132,77,76.39,-9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:33.2374,172.8,132,77,76.39,-9.1,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:52:33.4849,172.8,132,77,76.39,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:33.7324,172.8,132,77,76.39,-9,20.32,63,50,50,0,77,77
2020-09-17 03:52:33.9800,172.8,132,77,76.39,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:52:34.2275,172.8,132,77,76.39,-9,20.32,52,3.98,3.95,0,77,77
2020-09-17 03:52:34.4750,172.8,132,77,76.39,-9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:52:34.7225,172.8,132,77,76.39,-8.9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:52:34.9701,172.8,132,77,76.39,-9,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:35.2176,172.8,132,77,76.39,-9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:35.4651,172.8,132,77,76.39,-9,20.32,61,779.8,772.4,0,77,77
2020-09-17 03:52:35.7126,172.8,132,77,76.39,-8.9,20.33,62,425,425,0,77,77
2020-09-17 03:52:35.9602,172.8,132,77,76.39,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:52:36.2077,172.8,132,77,76.39,-9,20.32,3,778.1,-6.4,23,77,77
2020-09-17 03:52:36.4552,172.8,132,77,76.39,-8.9,20.32,4,777.7,-6.1,23,77,77
2020-09-17 03:52:36.7028,172.8,132,77,76.39,-8.9,20.33,65,-5260,-5260,0,77,77
2020-09-17 03:52:36.9503,172.8,132,77,76.39,-9,20.33,66,5250,5250,0,77,77
2020-09-17 03:52:37.2002,172.8,132,77,76.39,-9,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:37.4504,172.8,132,77,76.39,-8.9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:37.7007,172.8,132,77,76.39,-8.9,20.33,65,-5260,-5260,0,77,77
2020-09-17 03:52:37.9510,172.8,132,77,76.39,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:38.2005,172.8,132,77,76.39,-9.1,20.32,63,50,50,0,77,77
2020-09-17 03:52:38.4498,172.8,132,77,76.39,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:52:38.6992,172.8,132,77,76.39,-9,20.32,52,3.98,3.95,0,77,77
2020-09-17 03:52:38.9485,172.8,132,77,76.39,-9,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:52:39.2005,172.8,132,77,76.39,-9,20.33,7,-5260,24.9,4,77,77
2020-09-17 03:52:39.4531,172.8,132,77,76.39,-9,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:39.7058,172.8,132,77,76.39,-8.9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:39.9584,172.8,132,77,76.39,-9,20.33,61,779.9,772.4,0,77,77
2020-09-17 03:52:40.2070,172.8,132,77,76.39,-9,20.32,62,425,425,0,77,77
2020-09-17 03:52:40.4545,172.8,132,77,76.39,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:52:40.7020,172.8,132,77,76.39,-9,20.33,3,778.1,-6.4,23,77,77
2020-09-17 03:52:40.9495,172.8,132,77,76.39,-9,20.32,4,777.7,-6.1,23,77,77
2020-09-17 03:52:41.1973,172.8,132,77,76.39,-9,20.32,65,-5270,-5270,0,77,77
2020-09-17 03:52:41.4501,172.8,132,77,76.39,-9,20.34,66,5250,5250,0,77,77
2020-09-17 03:52:41.7029,172.8,132,77,76.39,-8.9,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:41.9557,172.8,132,77,76.39,-9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:42.2085,172.8,132,77,76.39,-9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:52:42.4591,172.8,132,77,76.39,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:42.7097,172.8,132,77,76.39,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:52:42.9603,172.8,132,77,76.39,-9.1,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:52:43.2107,172.8,132,77,76.39,-9.1,20.31,52,3.98,3.95,0,77,77
2020-09-17 03:52:43.4582,172.8,132,77,76.39,-9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:52:43.7058,172.8,132,77,76.39,-9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:52:43.9533,172.8,132,77,76.39,-9,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:44.2008,172.8,132,77,76.39,-9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:44.4484,172.8,132,77,76.39,-8.9,20.32,61,779.9,772.4,0,77,77
2020-09-17 03:52:44.6959,172.8,132,77,76.39,-8.9,20.32,62,425,425,0,77,77
2020-09-17 03:52:44.9434,172.8,132,77,76.39,-9,20.31,64,10.9,11.1,0,77,77
2020-09-17 03:52:45.1909,172.8,132,77,76.39,-9,20.32,3,778.1,-6.4,23,77,77
2020-09-17 03:52:45.4423,172.8,132,77,76.39,-9,20.32,4,777.7,-6.1,23,77,77
2020-09-17 03:52:45.6948,172.8,132,77,76.39,-9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:52:45.9474,172.8,132,77,76.39,-9.1,20.32,66,5250,5250,0,77,77
2020-09-17 03:52:46.2000,172.8,132,77,76.39,-9.1,20.31,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:46.4527,172.8,132,77,76.39,-8.9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:46.7055,172.8,132,77,76.39,-8.9,20.33,65,-5260,-5260,0,77,77
2020-09-17 03:52:46.9583,172.8,132,77,76.39,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:47.2111,172.8,132,77,76.39,-9,20.33,63,50,50,0,77,77
2020-09-17 03:52:47.4627,172.8,132,77,76.39,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:52:47.7104,172.8,132,77,76.39,-9,20.33,52,3.98,3.95,0,77,77
2020-09-17 03:52:47.9581,172.8,132,77,76.39,-9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:52:48.2059,172.8,132,77,76.39,-9.1,20.32,7,-5270,24.9,4,77,77
2020-09-17 03:52:48.4536,172.8,132,77,76.39,-9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:48.7056,172.8,132,77,76.39,-9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:48.9582,172.8,132,77,76.39,-9,20.32,61,779.9,772.3,0,77,77
2020-09-17 03:52:49.2109,172.8,132,77,76.39,-9,20.32,62,425,425,0,77,77
2020-09-17 03:52:49.4635,172.8,132,77,76.39,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:52:49.7120,172.8,132,77,76.39,-8.9,20.33,3,778.2,-6.4,23,77,77
2020-09-17 03:52:49.9595,172.8,132,77,76.39,-8.9,20.34,4,777.7,-6.1,23,77,77
2020-09-17 03:52:50.2070,172.8,132,77,76.39,-9,20.33,65,-5260,-5260,0,77,77
2020-09-17 03:52:50.4545,172.8,132,77,76.39,-9,20.32,66,5250,5250,0,77,77
2020-09-17 03:52:50.7047,172.8,132,77,76.39,-8.9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:50.9554,172.8,132,77,76.39,-9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:51.2060,172.8,132,77,76.39,-9,20.33,65,-5260,-5270,0,77,77
2020-09-17 03:52:51.4567,172.8,132,77,76.39,-9,20.33,51,3.98,3.96,0,77,77
2020-09-17 03:52:51.7060,172.8,132,77,76.39,-8.9,20.32,63,50,50,0,77,77
2020-09-17 03:52:51.9535,172.8,132,77,76.39,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:52:52.2010,172.8,132,77,76.39,-9,20.33,52,3.98,3.95,0,77,77
2020-09-17 03:52:52.4486,172.8,132,77,76.39,-8.9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:52:52.6969,172.8,132,77,76.39,-8.9,20.33,7,-5260,24.9,4,77,77
2020-09-17 03:52:52.9462,172.8,132,77,76.39,-9,20.32,1,778.2,-6.4,23.5,77,77
2020-09-17 03:52:53.1955,172.8,132,77,76.39,-9.1,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:53.4448,172.8,132,77,76.39,-9,20.32,61,779.9,772.3,0,77,77
2020-09-17 03:52:53.6941,172.8,132,77,76.39,-9,20.31,62,425,425,0,77,77
2020-09-17 03:52:53.9425,172.8,132,77,76.39,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:52:54.1909,172.8,132,77,76.39,-9,20.33,3,778.1,-6.4,23,77,77
2020-09-17 03:52:54.4393,172.8,132,77,76.39,-9,20.32,4,777.7,-6.1,23,77,77
2020-09-17 03:52:54.6876,172.8,132,77,76.39,-8.9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:52:54.9371,172.8,132,77,76.39,-8.9,20.32,66,5250,5250,0,77,77
2020-09-17 03:52:55.1897,172.8,132,77,76.39,-9,20.33,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:55.4424,172.8,132,77,76.39,-9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:55.6950,172.8,132,77,76.39,-9,20.32,65,-5260,-5270,0,77,77
2020-09-17 03:52:55.9470,172.8,132,77,76.39,-9.1,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:52:56.1967,172.8,132,77,76.39,-9.1,20.32,63,50,50,0,77,77
2020-09-17 03:52:56.4465,172.8,132,77,76.39,-9,20.33,67,24.9,24.9,0,77,77
2020-09-17 03:52:56.6963,172.8,132,77,76.39,-8.9,20.32,52,3.98,3.95,0,77,77
2020-09-17 03:52:56.9462,172.8,132,77,76.39,-8.9,20.33,6,-5260,24.9,4,77,77
2020-09-17 03:52:57.1965,172.8,132,77,76.39,-9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:52:57.4467,172.8,132,77,76.39,-9,20.33,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:57.6969,172.8,132,77,76.39,-8.9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:52:57.9478,172.8,132,77,76.39,-8.9,20.33,61,779.8,772.3,0,77,77
2020-09-17 03:52:58.2005,172.8,132,77,76.39,-9.1,20.32,62,425,425,0,77,77
2020-09-17 03:52:58.4532,172.8,132,77,76.39,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:52:58.7059,172.8,132,77,76.39,-9,20.33,3,778.1,-6.4,23,77,77
2020-09-17 03:52:58.9586,172.8,132,77,76.39,-9,20.33,4,777.7,-6.1,23,77,77
2020-09-17 03:52:59.2102,172.8,132,77,76.39,-9,20.3,65,-5270,-5270,0,77,77
2020-09-17 03:52:59.4615,172.8,132,77,76.39,-9,20.32,66,5240,5240,0,77,77
2020-09-17 03:52:59.7129,172.8,132,77,76.39,-8.9,20.32,1,778.1,-6.4,23.5,77,77
2020-09-17 03:52:59.9642,172.8,132,77,76.39,-8.9,20.33,2,777.7,-6.1,24,77,77
2020-09-17 03:53:00.2138,172.8,132,77,76.39,-9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:53:00.4614,172.8,132,77,76.39,-9,20.3,51,3.98,3.96,0,77,77
2020-09-17 03:53:00.7089,172.8,132,77,76.39,-9,20.33,63,50,50,0,77,77
2020-09-17 03:53:00.9564,172.8,132,77,76.39,-9,20.36,67,24.9,24.9,0,77,77
2020-09-17 03:53:01.2039,172.8,132,77,76.39,-9.1,20.32,52,3.98,3.95,0,77,77
2020-09-17 03:53:01.4548,172.8,132,77,76.39,-9.1,20.32,6,-5270,24.9,4,77,77
2020-09-17 03:53:01.7074,172.8,132,77,76.39,-8.9,20.33,7,-5260,24.9,4,77,77
2020-09-17 03:53:01.9600,172.8,132,77,76.39,-8.9,20.32,1,778,-6.4,23.5,77,77
2020-09-17 03:53:02.2127,172.8,132,77,76.39,-9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:53:02.4653,172.8,132,77,76.39,-9,20.32,61,779.9,772.3,0,77,77
2020-09-17 03:53:02.7180,172.8,132,77,76.39,-8.9,20.32,62,425,425,0,77,77
2020-09-17 03:53:02.9707,172.8,132,77,76.39,-9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:53:03.2233,172.8,132,77,76.39,-9,20.32,3,778,-6.4,23,77,77
2020-09-17 03:53:03.4760,172.8,132,77,76.39,-9.1,20.32,4,777.7,-6.1,23,77,77
2020-09-17 03:53:03.7277,172.8,132,77,76.39,-9,20.32,65,-5260,-5270,0,77,77
2020-09-17 03:53:03.9781,172.8,132,77,76.39,-9,20.33,66,5250,5240,0,77,77
2020-09-17 03:53:04.2285,172.8,132,77,76.39,-9,20.32,1,778,-6.4,23.5,77,77
2020-09-17 03:53:04.4788,172.8,132,77,76.39,-9,20.32,2,777.7,-6.1,24,77,77
2020-09-17 03:53:04.7293,172.8,132,77,76.39,-8.9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:53:04.9821,172.8,132,77,76.39,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:53:05.2348,172.8,132,77,76.39,-9,20.32,63,50,50,0,77,77
2020-09-17 03:53:05.4875,172.8,132,77,76.39,-9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:53:05.7402,172.8,132,77,76.39,-9,20.33,52,3.98,3.95,0,77,77
2020-09-17 03:53:05.9929,172.8,132,77,76.39,-8.9,20.32,6,-5260,24.9,4,77,77
2020-09-17 03:53:06.2457,172.8,132,77,76.39,-9,20.32,7,-5260,24.9,4,77,77
2020-09-17 03:53:06.4984,172.8,132,77,76.39,-9,20.32,1,778,-6.4,23.5,77,77
2020-09-17 03:53:06.7511,172.8,132,77,76.39,-9,20.33,2,777.7,-6.1,24,77,77
2020-09-17 03:53:07.0005,172.8,132,77,76.39,-8.9,20.32,61,779.8,772.2,0,77,77
2020-09-17 03:53:07.2481,172.8,132,77,76.39,-9,20.32,62,425,425,0,77,77
2020-09-17 03:53:07.4956,172.8,132,77,76.39,-9,20.33,64,10.9,11.1,0,77,77
2020-09-17 03:53:07.7432,172.8,132,77,76.39,-8.9,20.33,3,778,-6.4,23,77,77
2020-09-17 03:53:07.9908,172.8,132,77,76.39,-8.9,20.33,4,777.8,-6.1,23,77,77
2020-09-17 03:53:08.2385,172.8,132,77,76.39,-9,20.32,65,-5260,-5260,0,77,77
2020-09-17 03:53:08.4861,172.8,132,77,76.39,-9.1,20.32,66,5250,5250,0,77,77
2020-09-17 03:53:08.7337,172.8,132,76.75,76.39,-9,20.32,1,778,-6.4,23.5,77,77
2020-09-17 03:53:08.9812,172.8,132,76.75,76.39,-9,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:53:09.2287,172.8,132,76.75,76.39,-9,20.32,65,-5250,-5260,0,77,77
2020-09-17 03:53:09.4763,172.8,132,76.75,76.39,-9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:53:09.7238,172.8,132,76.75,76.39,-9,20.32,63,50,50,0,77,77
2020-09-17 03:53:09.9713,172.8,132,76.75,76.39,-8.9,20.32,67,24.9,24.9,0,77,77
2020-09-17 03:53:10.2188,172.8,132,76.75,76.39,-9,20.33,52,3.98,3.95,0,77,77
2020-09-17 03:53:10.4664,172.8,132,76.75,76.39,-9,20.32,6,-5240,24.9,4,77,77
2020-09-17 03:53:10.7139,172.8,132,76.75,76.39,-9,20.32,7,-5250,24.9,4,77,77
2020-09-17 03:53:10.9616,172.8,132,76.75,76.39,-8.9,20.32,1,778,-6.4,23.5,77,77
2020-09-17 03:53:11.2097,172.8,132,76.75,76.39,-9.1,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:53:11.4578,172.8,132,76.75,76.39,-9.1,20.33,61,779.9,772.3,0,77,77
2020-09-17 03:53:11.7059,172.8,132,76.75,76.39,-9,20.32,62,425,425,0,77,77
2020-09-17 03:53:11.9550,172.8,132,76.75,76.39,-8.9,20.32,64,10.9,11.1,0,77,77
2020-09-17 03:53:12.2076,172.8,132,76.75,76.39,-9,20.32,3,778,-6.4,23,77,77
2020-09-17 03:53:12.4602,172.8,132,76.75,76.39,-9,20.32,4,777.8,-6.1,23,77,77
2020-09-17 03:53:12.7128,172.8,132,76.75,76.39,-8.9,20.32,65,-5240,-5260,0,77,77
2020-09-17 03:53:12.9654,172.8,132,76.75,76.39,-8.9,20.32,66,5250,5250,0,77,77
2020-09-17 03:53:13.2181,172.8,132,76.75,76.39,-8.9,20.33,1,778,-6.4,23.5,77,77
2020-09-17 03:53:13.4708,172.8,132,76.75,76.39,-9,20.32,2,777.8,-6.1,24,77,77
2020-09-17 03:53:13.7235,172.8,132,76.75,76.39,-9,20.32,65,-5240,-5270,0,77,77
2020-09-17 03:53:13.9762,172.8,132,76.75,76.39,-8.9,20.32,51,3.98,3.96,0,77,77
2020-09-17 03:53:14.2263,172.8,132,76.75,76.39,-9,20.33,63,50,50,0,77,77
2020-09-17 03:53:14.4738,172.8,132,76.75,76.39,-9,20.3,67,24.9,24.9,0,77,77
2020-09-17 03:53:14.7214,172.8,132,76.75,76.39,-8.9,20.32,52,3.98,3.95,0,77,77
2020-09-17 03:53:14.9689,172.8,132,76.75,76.39,-8.9,20.32,6,-5240,24.9,4,76.5,77
2020-09-17 03:53:15.2192,172.8,132,76.75,76.39,-8.9,20.33,7,-5270,24.9,4,76.5,77
2020-09-17 03:53:15.4719,172.8,132,76.75,76.39,-9,20.32,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:15.7245,172.8,132,76.75,76.39,-8.9,20.32,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:15.9772,172.8,132,76.75,76.39,-8.9,20.32,61,779.8,772.3,0,76.5,77
2020-09-17 03:53:16.2300,172.8,132,76.75,76.39,-9,20.32,62,425,425,0,76.5,77
2020-09-17 03:53:16.4829,172.8,132,76.75,76.39,-9.1,20.32,64,10.9,11.1,0,76.5,77
2020-09-17 03:53:16.7358,172.8,132,76.75,76.39,-9,20.31,3,778,-6.4,23,76.5,77
2020-09-17 03:53:16.9887,172.8,132,76.75,76.39,-8.9,20.32,4,777.6,-6.1,23,76.5,77
2020-09-17 03:53:17.2415,172.8,132,76.75,76.39,-9,20.32,65,-5230,-5260,0,76.5,77
2020-09-17 03:53:17.4918,172.8,132,76.75,76.39,-9,20.33,66,5250,5250,0,76.5,77
2020-09-17 03:53:17.7407,172.8,132,76.75,76.39,-9,20.32,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:17.9896,172.8,132,76.75,76.39,-8.9,20.32,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:18.2385,172.8,132,76.75,76.39,-9,20.32,65,-5220,-5260,0,76.5,77
2020-09-17 03:53:18.4865,172.8,132,76.75,76.39,-9.1,20.32,51,3.97,3.95,0,76.5,77
2020-09-17 03:53:18.7341,172.8,132,76.75,76.39,-9,20.33,63,50,50,0,76.5,77
2020-09-17 03:53:18.9817,172.8,132,76.75,76.39,-9,20.32,67,24.9,24.9,0,76.5,77
2020-09-17 03:53:19.2292,172.8,132,76.75,76.39,-9,20.32,52,3.98,3.95,0,76.5,77
2020-09-17 03:53:19.4768,172.8,132,76.75,76.39,-9,20.33,6,-5220,24.9,4,76.5,77
2020-09-17 03:53:19.7243,172.8,132,76.75,76.39,-9,20.33,7,-5260,24.9,4,76.5,77
2020-09-17 03:53:19.9719,172.8,132,76.75,76.39,-8.9,20.32,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:20.2194,172.8,132,76.75,76.39,-8.9,20.33,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:20.4669,172.8,132,76.75,76.39,-9,20.32,61,779.9,772.3,0,76.5,77
2020-09-17 03:53:20.7145,172.8,132,76.75,76.39,-9,20.33,62,425,425,0,76.5,77
2020-09-17 03:53:20.9620,172.8,132,76.75,76.39,-8.9,20.33,64,10.8,11.1,0,76.5,77
2020-09-17 03:53:21.2096,172.8,132,76.75,76.39,-9,20.32,3,778,-6.4,23,76.5,77
2020-09-17 03:53:21.4571,172.8,132,76.75,76.39,-9.1,20.32,4,777.6,-6.1,23,76.5,77
2020-09-17 03:53:21.7046,172.8,132,76.75,76.39,-8.9,20.32,65,-5220,-5270,0,76.5,77
2020-09-17 03:53:21.9521,172.8,132,76.75,76.39,-8.9,20.32,66,5250,5250,0,76.5,77
2020-09-17 03:53:22.1996,172.8,132,76.75,76.39,-8.9,20.32,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:22.4478,172.8,132,76.75,76.39,-9,20.32,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:22.7004,172.8,132,76.75,76.39,-8.9,20.32,65,-5220,-5270,0,76.5,77
2020-09-17 03:53:22.9530,172.8,132,76.75,76.39,-8.9,20.32,51,3.98,3.96,0,76.5,77
2020-09-17 03:53:23.2056,172.8,132,76.75,76.39,-9,20.32,63,50,50,0,76.5,77
2020-09-17 03:53:23.4582,172.8,132,76.75,76.39,-9.1,20.32,67,24.9,24.9,0,76.5,77
