Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:53:23.7108,172.8,132,76.75,76.39,-8.9,20.33,52,3.98,3.95,0,76.5,77
2020-09-17 03:53:23.9634,172.8,132,76.75,76.39,-9,20.32,6,-5220,24.9,4,76.5,77
2020-09-17 03:53:24.2160,172.8,132,76.75,76.39,-9,20.32,7,-5270,24.9,4,76.5,77
2020-09-17 03:53:24.4687,172.8,132,76.75,76.39,-9,20.32,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:24.7190,172.8,132,76.75,76.39,-8.9,20.33,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:24.9665,172.8,132,76.75,76.39,-9,20.32,61,779.8,772.2,0,76.5,77
2020-09-17 03:53:25.2140,172.8,132,76.75,76.39,-9,20.33,62,425,425,0,76.5,77
2020-09-17 03:53:25.4615,172.8,132,76.75,76.39,-9,20.32,64,10.9,11.1,0,76.5,77
2020-09-17 03:53:25.7114,172.8,132,76.75,76.39,-9,20.32,3,778,-6.4,23,76.5,77
2020-09-17 03:53:25.9641,172.8,132,76.75,76.39,-9,20.32,4,777.6,-6.1,23,76.5,77
2020-09-17 03:53:26.2169,172.8,132,76.75,76.39,-9,20.33,65,-5230,-5270,0,76.5,77
2020-09-17 03:53:26.4696,172.8,132,76.75,76.39,-9,20.3,66,5250,5250,0,76.5,77
2020-09-17 03:53:26.7215,172.8,132,76.75,76.39,-8.9,20.32,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:26.9722,172.8,132,76.75,76.39,-8.9,20.33,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:27.2228,172.8,132,76.75,76.39,-9,20.32,65,-5230,-5270,0,76.5,77
2020-09-17 03:53:27.4735,172.8,132,76.75,76.39,-9,20.33,51,3.98,3.96,0,76.5,77
2020-09-17 03:53:27.7243,172.8,132,76.75,76.39,-8.9,20.31,63,50,50,0,76.5,77
2020-09-17 03:53:27.9757,172.8,132,76.75,76.39,-9,20.32,67,24.9,24.9,0,76.5,77
2020-09-17 03:53:28.2271,172.8,132,76.75,76.39,-9.1,20.32,52,3.98,3.95,0,76.5,77
2020-09-17 03:53:28.4785,172.8,132,76.75,76.39,-9,20.32,6,-5220,24.9,4,76.5,77
2020-09-17 03:53:28.7294,172.8,132,76.75,76.39,-8.9,20.32,7,-5280,24.9,4,76.5,77
2020-09-17 03:53:28.9788,172.8,132,76.75,76.39,-8.9,20.4,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:29.2281,172.8,132,76.75,76.39,-9,20.33,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:29.4775,172.8,132,76.75,76.39,-8.9,20.32,61,779.7,772.1,0,76.5,77
2020-09-17 03:53:29.7269,172.8,132,76.75,76.39,-8.9,20.32,62,425,425,0,76.5,77
2020-09-17 03:53:29.9785,172.8,132,76.75,76.39,-8.9,20.32,64,10.9,11.1,0,76.5,77
2020-09-17 03:53:30.2300,172.8,132,76.75,76.39,-9,20.3,3,778,-6.4,23,76.5,77
2020-09-17 03:53:30.4816,172.8,132,76.75,76.39,-9,20.32,4,777.6,-6.1,23,76.5,77
2020-09-17 03:53:30.7329,172.8,132,76.75,76.39,-9,20.33,65,-5220,-5280,0,76.5,77
2020-09-17 03:53:30.9812,172.8,132,76.75,76.39,-9,20.32,66,5250,5250,0,76.5,77
2020-09-17 03:53:31.2294,172.8,132,76.75,76.39,-9,20.33,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:31.4776,172.8,132,76.75,76.39,-9,20.32,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:31.7258,172.8,132,76.75,76.39,-8.9,20.33,65,-5220,-5270,0,76.5,77
2020-09-17 03:53:31.9751,172.8,132,76.75,76.39,-9,20.32,51,3.97,3.96,0,76.5,77
2020-09-17 03:53:32.2249,172.8,132,76.75,76.39,-9,20.33,63,50,50,0,76.5,77
2020-09-17 03:53:32.4747,172.8,132,76.75,76.39,-9,20.32,67,24.9,24.9,0,76.5,77
2020-09-17 03:53:32.7246,172.8,132,76.75,76.39,-9,20.32,52,3.98,3.95,0,76.5,77
2020-09-17 03:53:32.9729,172.8,132,76.75,76.39,-9,20.33,6,-5220,24.9,4,76.5,77
2020-09-17 03:53:33.2205,172.8,132,76.75,76.39,-9.1,20.33,7,-5280,24.9,4,76.5,77
2020-09-17 03:53:33.4680,172.8,132,76.75,76.39,-9,20.33,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:33.7155,172.8,132,76.75,76.39,-8.9,20.32,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:33.9663,172.8,132,76.75,76.39,-9,20.33,61,779.8,772.2,0,76.5,77
2020-09-17 03:53:34.2190,172.8,132,76.75,76.39,-9,20.32,62,425,425,0,76.5,77
2020-09-17 03:53:34.4717,172.8,132,76.75,76.39,-8.9,20.32,64,10.8,11.1,0,76.5,77
2020-09-17 03:53:34.7244,172.8,132,76.75,76.39,-8.9,20.32,3,778,-6.4,23,76.5,77
2020-09-17 03:53:34.9758,172.8,132,76.75,76.39,-9,20.32,4,777.6,-6.1,23,76.5,77
2020-09-17 03:53:35.2233,172.8,132,76.75,76.39,-9.1,20.33,65,-5220,-5270,0,76.5,77
2020-09-17 03:53:35.4709,172.8,132,76.75,76.39,-9,20.32,66,5240,5240,0,76.5,77
2020-09-17 03:53:35.7184,172.8,132,76.75,76.39,-9,20.32,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:35.9660,172.8,132,76.75,76.39,-9,20.33,2,777.6,-6.1,24,76.5,77
2020-09-17 03:53:36.2135,172.8,132,76.75,76.39,-8.9,20.32,65,-5220,-5280,0,76.5,77
2020-09-17 03:53:36.4611,172.8,132,76.75,76.39,-8.9,20.32,51,3.97,3.96,0,76.5,77
2020-09-17 03:53:36.7086,172.8,132,76.75,76.39,-8.9,20.32,63,50,50,0,76.5,77
2020-09-17 03:53:36.9562,172.8,132,76.75,76.39,-9,20.32,67,24.9,24.9,0,76.5,77
2020-09-17 03:53:37.2080,172.8,132,76.75,76.39,-9,20.32,52,3.98,3.95,0,76.5,77
2020-09-17 03:53:37.4607,172.8,132,76.75,76.39,-9,20.33,6,-5220,24.9,4,76.5,77
2020-09-17 03:53:37.7134,172.8,132,76.75,76.39,-9,20.33,7,-5280,24.9,4,76.5,77
2020-09-17 03:53:37.9662,172.8,132,76.75,76.39,-9,20.32,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:38.2165,172.8,132,76.75,76.39,-8.9,20.32,2,777.5,-6.1,24,76.5,77
2020-09-17 03:53:38.4641,172.8,132,76.75,76.39,-8.9,20.32,61,779.7,772.1,0,76.5,77
2020-09-17 03:53:38.7116,172.8,132,76.75,76.39,-9,20.32,62,425,425,0,76.5,77
2020-09-17 03:53:38.9591,172.8,132,76.75,76.39,-9,20.32,64,10.9,11.1,0,76.5,77
2020-09-17 03:53:39.2078,172.8,132,76.75,76.39,-9,20.32,3,778,-6.4,23,76.5,77
2020-09-17 03:53:39.4604,172.8,132,76.5,76.39,-9,20.33,4,777.5,-6.1,23,76.5,77
2020-09-17 03:53:39.7130,172.8,132,76.5,76.39,-9,20.33,65,-5220,-5280,0,76.5,77
2020-09-17 03:53:39.9656,172.8,132,76.5,76.39,-9.1,20.32,66,5250,5250,0,76.5,77
2020-09-17 03:53:40.2180,172.8,132,76.5,76.39,-9,20.32,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:40.4656,172.8,132,76.5,76.39,-8.9,20.33,2,777.5,-6.1,24,76.5,77
2020-09-17 03:53:40.7132,172.8,132,76.5,76.39,-9,20.33,65,-5220,-5270,0,76.5,77
2020-09-17 03:53:40.9608,172.8,132,76.5,76.39,-9,20.33,51,3.98,3.96,0,76.5,77
2020-09-17 03:53:41.2087,172.8,132,76.5,76.39,-9,20.32,63,50,50,0,76.5,77
2020-09-17 03:53:41.4613,172.8,132,76.5,76.39,-8.9,20.32,67,24.9,24.9,0,76.5,77
2020-09-17 03:53:41.7139,172.8,132,76.5,76.39,-9,20.32,52,3.98,3.95,0,76.5,77
2020-09-17 03:53:41.9666,172.8,132,76.5,76.39,-9,20.34,6,-5230,24.9,4,76.5,77
2020-09-17 03:53:42.2192,172.8,132,76.5,76.39,-9,20.34,7,-5270,24.9,4,76.5,77
2020-09-17 03:53:42.4690,172.8,132,76.5,76.39,-9,20.33,1,778,-6.4,23.5,76.5,77
2020-09-17 03:53:42.7175,172.8,132,76.5,76.39,-9,20.32,2,777.5,-6.1,24,76.5,77
2020-09-17 03:53:42.9660,172.8,132,76.5,76.39,-9,20.32,61,779.8,772.2,0,76.5,77
2020-09-17 03:53:43.2144,172.8,132,76.5,76.39,-8.9,20.33,62,425,425,0,76.5,77
2020-09-17 03:53:43.4629,172.8,132,76.5,76.39,-8.9,20.3,64,10.9,11.1,0,76.5,77
2020-09-17 03:53:43.7105,172.8,132,76.5,76.39,-8.9,20.32,3,777.8,-6.4,23,76.5,77
2020-09-17 03:53:43.9580,172.8,132,76.5,76.39,-9,20.32,4,777.5,-6.1,23,76.5,76.5
2020-09-17 03:53:44.2056,172.8,132,76.5,76.39,-8.9,20.32,65,-5230,-5260,0,76.5,76.5
2020-09-17 03:53:44.4531,172.8,132,76.5,76.39,-8.9,20.33,66,5250,5250,0,76.5,76.5
2020-09-17 03:53:44.7048,172.8,132,76.5,76.39,-9,20.32,1,777.8,-6.4,23.5,76.5,76.5
2020-09-17 03:53:44.9574,172.8,132,76.5,76.39,-9,20.32,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:53:45.2100,172.8,132,76.5,76.39,-9,20.32,65,-5230,-5260,0,76.5,76.5
2020-09-17 03:53:45.4626,172.8,132,76.5,76.39,-8.9,20.32,51,3.97,3.96,0,76.5,76.5
2020-09-17 03:53:45.7143,172.8,132,76.5,76.39,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:53:45.9656,172.8,132,76.5,76.39,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:53:46.2170,172.8,132,76.5,76.39,-8.9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:53:46.4684,172.8,132,76.5,76.39,-8.9,20.32,6,-5230,24.9,4,76.5,76.5
2020-09-17 03:53:46.7209,172.8,132,76.5,76.39,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:53:46.9736,172.8,132,76.5,76.39,-9,20.32,1,777.8,-6.4,23.5,76.5,76.5
2020-09-17 03:53:47.2263,172.8,132,76.5,76.39,-9,20.31,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:53:47.4791,172.8,132,76.5,76.39,-9,20.32,61,779.6,772.2,0,76.5,76.5
2020-09-17 03:53:47.7318,172.8,132,76.5,76.39,-9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:53:47.9845,172.8,132,76.5,76.39,-9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:53:48.2372,172.8,132,76.5,76.39,-9,20.32,3,777.8,-6.4,23,76.5,76.5
2020-09-17 03:53:48.4900,172.8,132,76.5,76.39,-8.9,20.32,4,777.5,-6.1,23,76.5,76.5
2020-09-17 03:53:48.7375,172.8,132,76.5,76.39,-9,20.32,65,-5230,-5250,0,76.5,76.5
2020-09-17 03:53:48.9851,172.8,132,76.5,76.39,-9,20.33,66,5240,5240,0,76.5,76.5
2020-09-17 03:53:49.2327,172.8,132,76.5,76.39,-8.9,20.32,1,777.8,-6.4,23.5,76.5,76.5
2020-09-17 03:53:49.4802,172.8,132,76.5,76.39,-9,20.32,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:53:49.7284,172.8,132,76.5,76.39,-9,20.34,65,-5240,-5260,0,76.5,76.5
2020-09-17 03:53:49.9774,172.8,132,76.5,76.39,-9,20.32,51,3.97,3.96,0,76.5,76.5
2020-09-17 03:53:50.2263,172.8,132,76.5,76.39,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:53:50.4753,172.8,132,76.5,76.39,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:53:50.7243,172.8,132,76.5,76.39,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:53:50.9742,172.8,132,76.5,76.39,-8.9,20.31,6,-5240,24.9,4,76.5,76.5
2020-09-17 03:53:51.2242,172.8,132,76.5,76.39,-8.9,20.33,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:53:51.4742,172.8,132,76.5,76.39,-8.9,20.33,1,777.9,-6.4,23.5,76.5,76.5
2020-09-17 03:53:51.7243,172.8,132,76.5,76.39,-9,20.33,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:53:51.9770,172.8,132,76.5,76.39,-9,20.33,61,779.7,772.1,0,76.5,76.5
2020-09-17 03:53:52.2296,172.8,132,76.5,76.39,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:53:52.4823,172.8,132,76.5,76.39,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:53:52.7350,172.8,132,76.5,76.39,-9,20.32,3,777.9,-6.4,23,76.5,76.5
2020-09-17 03:53:52.9869,172.8,132,76.5,76.39,-8.9,20.32,4,777.5,-6.1,23,76.5,76.5
2020-09-17 03:53:53.2384,172.8,132,76.5,76.39,-8.9,20.32,65,-5240,-5250,0,76.5,76.5
2020-09-17 03:53:53.4900,172.8,132,76.5,76.39,-8.9,20.32,66,5250,5250,0,76.5,76.5
2020-09-17 03:53:53.7415,172.8,132,76.5,76.39,-9,20.33,1,777.9,-6.4,23.5,76.5,76.5
2020-09-17 03:53:53.9939,172.8,132,76.5,76.39,-9,20.32,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:53:54.2467,172.8,132,76.5,76.39,-9,20.32,65,-5240,-5250,0,76.5,76.5
2020-09-17 03:53:54.4995,172.8,132,76.5,76.39,-9,20.32,51,3.98,3.95,0,76.5,76.5
2020-09-17 03:53:54.7523,172.8,132,76.5,76.39,-9.1,20.34,63,50,50,0,76.5,76.5
2020-09-17 03:53:55.0037,172.8,132,76.5,76.39,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:53:55.2514,172.8,132,76.5,76.39,-8.9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:53:55.4990,172.8,132,76.5,76.39,-8.9,20.32,6,-5240,24.9,4,76.5,76.5
2020-09-17 03:53:55.7466,172.8,132,76.5,76.39,-9,20.33,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:53:55.9955,172.8,132,76.5,76.39,-9,20.34,1,777.9,-6.4,23.5,76.5,76.5
2020-09-17 03:53:56.2475,172.8,132,76.5,76.39,-8.9,20.33,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:53:56.4994,172.8,132,76.5,76.39,-9,20.32,61,779.7,772.1,0,76.5,76.5
2020-09-17 03:53:56.7513,172.8,132,76.5,76.39,-9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:53:57.0021,172.8,132,76.5,76.39,-9.1,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:53:57.2497,172.8,132,76.5,76.39,-9,20.32,3,777.9,-6.4,23,76.5,76.5
2020-09-17 03:53:57.4972,172.8,132,76.5,76.39,-9,20.33,4,777.5,-6.1,23,76.5,76.5
2020-09-17 03:53:57.7448,172.8,132,76.5,76.39,-9,20.32,65,-5240,-5250,0,76.5,76.5
2020-09-17 03:53:57.9924,172.8,132,76.5,76.39,-9,20.33,66,5250,5250,0,76.5,76.5
2020-09-17 03:53:58.2399,172.8,132,76.5,76.39,-8.9,20.32,1,777.9,-6.4,23.5,76.5,76.5
2020-09-17 03:53:58.4875,172.8,132,76.5,76.39,-8.9,20.3,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:53:58.7350,172.8,132,76.5,76.39,-9,20.32,65,-5240,-5250,0,76.5,76.5
2020-09-17 03:53:58.9861,172.8,132,76.5,76.39,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:53:59.2389,172.8,132,76.5,76.39,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:53:59.4918,172.8,132,76.5,76.39,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:53:59.7446,172.8,132,76.5,76.39,-9.1,20.34,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:53:59.9974,172.8,132,76.5,76.39,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:00.2461,172.8,132,76.5,76.39,-8.9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:00.4941,172.8,132,76.5,76.39,-8.9,20.32,1,777.8,-6.4,23.5,76.5,76.5
2020-09-17 03:54:00.7421,172.8,132,76.5,76.39,-9,20.32,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:54:00.9901,172.8,132,76.5,76.39,-9,20.33,61,779.7,772,0,76.5,76.5
2020-09-17 03:54:01.2379,172.8,132,76.5,76.39,-8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:54:01.4854,172.8,132,76.5,76.39,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:54:01.7330,172.8,132,76.5,76.39,-9,20.32,3,777.8,-6.4,23,76.5,76.5
2020-09-17 03:54:01.9806,172.8,132,76.5,76.39,-9.1,20.32,4,777.5,-6.1,23,76.5,76.5
2020-09-17 03:54:02.2282,172.8,132,76.5,76.39,-9,20.31,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:02.4757,172.8,132,76.5,76.39,-9,20.32,66,5250,5250,0,76.5,76.5
2020-09-17 03:54:02.7233,172.8,132,76.5,76.39,-9,20.32,1,777.8,-6.4,23.5,76.5,76.5
2020-09-17 03:54:02.9708,172.8,132,76.5,76.39,-9,20.32,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:54:03.2185,172.8,132,76.5,76.39,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:03.4713,172.8,132,76.5,76.39,-8.9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:03.7242,172.8,132,76.5,76.39,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:03.9770,172.8,132,76.5,76.39,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:04.2298,172.8,132,76.5,76.39,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:04.4825,172.8,132,76.5,76.39,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:04.7353,172.8,132,76.5,76.39,-9.1,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:04.9880,172.8,132,76.5,76.39,-9,20.32,1,777.8,-6.4,23.5,76.5,76.5
2020-09-17 03:54:05.2406,172.8,132,76.5,76.39,-9,20.33,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:54:05.4882,172.8,132,76.5,76.39,-8.9,20.32,61,779.6,772,0,76.5,76.5
2020-09-17 03:54:05.7359,172.8,132,76.5,76.39,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:54:05.9835,172.8,132,76.5,76.39,-9,20.32,64,10.9,11.1,0,76.5,76.5
2020-09-17 03:54:06.2311,172.8,132,76.5,76.39,-8.9,20.32,3,777.8,-6.4,23,76.5,76.5
2020-09-17 03:54:06.4816,172.8,132,76.5,76.39,-8.9,20.34,4,777.6,-6.1,23,76.5,76.5
2020-09-17 03:54:06.7333,172.8,132,76.5,76.39,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:06.9851,172.8,132,76.5,76.39,-9,20.32,66,5260,5260,0,76.5,76.5
2020-09-17 03:54:07.2369,172.8,132,76.5,76.39,-9,20.32,1,777.8,-6.4,23.5,76.5,76.5
2020-09-17 03:54:07.4859,172.8,132,76.5,76.39,-9,20.32,2,777.6,-6.1,24,76.5,76.5
2020-09-17 03:54:07.7335,172.8,132,76.5,76.39,-9,20.32,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:54:07.9810,172.8,132,76.5,76.39,-9,20.33,51,3.97,3.96,0,76.5,76.5
2020-09-17 03:54:08.2286,172.8,132,76.5,76.39,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:08.4761,172.8,132,76.5,76.39,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:08.7237,172.8,132,76.5,76.39,-9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:08.9713,172.8,132,76.5,76.39,-9,20.33,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:09.2188,172.8,132,76.5,76.39,-9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:09.4664,172.8,132,76.5,76.39,-9,20.32,1,777.8,-6.4,23.5,76.5,76.5
2020-09-17 03:54:09.7163,172.8,131.8,76.5,76.27,-9.1,20.32,2,777.6,-6.1,24,76.5,76.5
2020-09-17 03:54:09.9688,172.8,131.8,76.5,76.27,-9.1,20.33,61,779.6,772.1,0,76.5,76.5
2020-09-17 03:54:10.2213,172.8,131.8,76.5,76.27,-9,20.31,62,425,425,0,76.5,76.5
2020-09-17 03:54:10.4739,172.8,131.8,76.5,76.27,-8.9,20.33,64,10.9,11,0,76.5,76.5
2020-09-17 03:54:10.7244,172.8,131.8,76.5,76.27,-9,20.32,3,777.8,-6.4,23,76.5,76.5
2020-09-17 03:54:10.9722,172.8,131.8,76.5,76.27,-9,20.32,4,777.6,-6.1,23,76.5,76.5
2020-09-17 03:54:11.2199,172.8,131.8,76.5,76.27,-8.9,20.32,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:54:11.4677,172.8,131.8,76.5,76.27,-8.9,20.34,66,5250,5250,0,76.5,76.5
2020-09-17 03:54:11.7157,172.8,131.8,76.5,76.27,-9,20.32,1,777.8,-6.4,23.5,76.5,76.5
2020-09-17 03:54:11.9685,172.8,131.8,76.5,76.27,-9,20.32,2,777.6,-6.1,24,76.5,76.5
2020-09-17 03:54:12.2212,172.8,131.8,76.5,76.27,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:12.4740,172.8,131.8,76.5,76.27,-9,20.32,51,3.97,3.96,0,76.5,76.5
2020-09-17 03:54:12.7266,172.8,131.8,76.5,76.27,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:12.9742,172.8,131.8,76.5,76.27,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:13.2217,172.8,131.8,76.5,76.27,-8.9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:13.4693,172.8,131.8,76.5,76.27,-8.9,20.33,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:13.7169,172.8,131.8,76.5,76.27,-9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:13.9659,172.8,131.8,76.5,76.27,-9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:14.2148,172.8,131.8,76.5,76.27,-8.9,20.32,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:54:14.4638,172.8,131.8,76.5,76.27,-8.9,20.32,61,779.6,772.1,0,76.5,76.5
2020-09-17 03:54:14.7129,172.8,131.8,76.5,76.27,-9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:54:14.9655,172.8,131.8,76.5,76.27,-9.1,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:54:15.2182,172.8,131.8,76.5,76.27,-9,20.32,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:15.4709,172.8,131.8,76.5,76.27,-9,20.32,4,777.5,-6.1,23,76.5,76.5
2020-09-17 03:54:15.7235,172.8,131.8,76.5,76.27,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:15.9710,172.8,131.8,76.5,76.27,-9,20.33,66,5250,5260,0,76.5,76.5
2020-09-17 03:54:16.2186,172.8,131.8,76.5,76.27,-9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:16.4661,172.8,131.8,76.5,76.27,-8.9,20.32,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:54:16.7136,172.8,131.8,76.5,76.27,-9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:54:16.9664,172.8,131.8,76.5,76.27,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:17.2192,172.8,131.8,76.5,76.27,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:17.4720,172.8,131.8,76.5,76.27,-8.9,20.31,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:17.7248,172.8,131.8,76.5,76.27,-9.1,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:17.9777,172.8,131.8,76.5,76.27,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:18.2305,172.8,131.8,76.5,76.27,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:18.4833,172.8,131.8,76.5,76.27,-8.9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:18.7360,172.8,131.8,76.5,76.27,-9,20.33,2,777.5,-6.1,24,76.5,76.5
2020-09-17 03:54:18.9836,172.8,131.8,76.5,76.27,-9,20.32,61,779.6,772,0,76.5,76.5
2020-09-17 03:54:19.2311,172.8,131.8,76.5,76.27,-8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:54:19.4787,172.8,131.8,76.5,76.27,-8.9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:54:19.7262,172.8,131.8,76.5,76.27,-9,20.32,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:19.9737,172.8,131.8,76.5,76.27,-9.1,20.32,4,777.5,-6.1,23,76.5,76.5
2020-09-17 03:54:20.2213,172.8,131.8,76.5,76.27,-9,20.32,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:54:20.4688,172.8,131.8,76.5,76.27,-9,20.32,66,5260,5260,0,76.5,76.5
2020-09-17 03:54:20.7163,172.8,131.8,76.5,76.27,-9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:20.9639,172.8,131.8,76.5,76.27,-9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:21.2114,172.8,131.8,76.5,76.27,-8.9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:54:21.4589,172.8,131.8,76.5,76.27,-8.9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:21.7064,172.8,131.8,76.5,76.27,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:54:21.9551,172.8,131.8,76.5,76.27,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:22.2077,172.8,131.8,76.5,76.27,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:22.4604,172.8,131.8,76.5,76.27,-9,20.33,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:22.7130,172.8,131.8,76.5,76.27,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:22.9646,172.8,131.8,76.5,76.27,-9.1,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:23.2122,172.8,131.8,76.5,76.27,-9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:23.4597,172.8,131.8,76.5,76.27,-8.9,20.32,61,779.6,772,0,76.5,76.5
2020-09-17 03:54:23.7072,172.8,131.8,76.5,76.27,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:54:23.9560,172.8,131.8,76.5,76.27,-9,20.31,64,10.9,11.1,0,76.5,76.5
2020-09-17 03:54:24.2086,172.8,131.8,76.5,76.27,-9,20.32,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:24.4613,172.8,131.8,76.5,76.27,-8.9,20.33,4,777.4,-6.1,23,76.5,76.5
2020-09-17 03:54:24.7140,172.8,131.8,76.5,76.27,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:24.9667,172.8,131.8,76.5,76.27,-9,20.32,66,5250,5250,0,76.5,76.5
2020-09-17 03:54:25.2149,172.8,131.8,76.5,76.27,-9,20.33,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:25.4625,172.8,131.8,76.5,76.27,-9,20.33,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:25.7100,172.8,131.8,76.5,76.27,-9,20.33,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:54:25.9576,172.8,131.8,76.5,76.27,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:26.2076,172.8,131.8,76.5,76.27,-9,20.19,63,50,50,0,76.5,76.5
2020-09-17 03:54:26.4604,172.8,131.8,76.5,76.27,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:26.7132,172.8,131.8,76.5,76.27,-8.9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:26.9660,172.8,131.8,76.5,76.27,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:27.2188,172.8,131.8,76.5,76.27,-8.9,20.33,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:27.4715,172.8,131.8,76.5,76.27,-8.9,20.33,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:27.7240,172.8,131.8,76.5,76.27,-9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:27.9766,172.8,131.8,76.5,76.27,-9.1,20.33,61,779.7,771.9,0,76.5,76.5
2020-09-17 03:54:28.2292,172.8,131.8,76.5,76.27,-9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:54:28.4818,172.8,131.8,76.5,76.27,-8.9,20.32,64,10.9,11.1,0,76.5,76.5
2020-09-17 03:54:28.7346,172.8,131.8,76.5,76.27,-9,20.32,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:28.9874,172.8,131.8,76.5,76.27,-9,20.32,4,777.4,-6.1,23,76.5,76.5
2020-09-17 03:54:29.2402,172.8,131.8,76.5,76.27,-8.9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:54:29.4930,172.8,131.8,76.5,76.27,-8.9,20.33,66,5250,5250,0,76.5,76.5
2020-09-17 03:54:29.7442,172.8,131.8,76.5,76.27,-9,20.33,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:29.9952,172.8,131.8,76.5,76.27,-9,20.33,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:30.2462,172.8,131.8,76.5,76.27,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:30.4972,172.8,131.8,76.5,76.27,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:30.7497,172.8,131.8,76.5,76.27,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:54:31.0026,172.8,131.8,76.5,76.27,-9.1,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:31.2555,172.8,131.8,76.5,76.27,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:31.5084,172.8,131.8,76.5,76.27,-8.9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:31.7569,172.8,131.8,76.5,76.27,-9,20.33,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:32.0045,172.8,131.8,76.5,76.27,-9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:32.2520,172.8,131.8,76.5,76.27,-9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:32.4996,172.8,131.8,76.5,76.27,-8.9,20.33,61,779.4,772,0,76.5,76.5
2020-09-17 03:54:32.7472,172.8,131.8,76.5,76.27,-8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:54:32.9947,172.8,131.8,76.5,76.27,-9.1,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:54:33.2423,172.8,131.8,76.5,76.27,-9.1,20.31,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:33.4899,172.8,131.8,76.5,76.27,-9,20.32,4,777.4,-6.1,23,76.5,76.5
2020-09-17 03:54:33.7374,172.8,131.8,76.5,76.27,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:54:33.9874,172.8,131.8,76.5,76.27,-9,20.32,66,5250,5250,0,76.5,76.5
2020-09-17 03:54:34.2385,172.8,131.8,76.5,76.27,-9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:34.4897,172.8,131.8,76.5,76.27,-8.9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:34.7408,172.8,131.8,76.5,76.27,-8.9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:34.9897,172.8,131.8,76.5,76.27,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:35.2372,172.8,131.8,76.5,76.27,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:35.4848,172.8,131.8,76.5,76.27,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:35.7323,172.8,131.8,76.5,76.27,-9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:35.9832,172.8,131.8,76.5,76.27,-9.1,20.33,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:36.2360,172.8,131.8,76.5,76.27,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:36.4887,172.8,131.8,76.5,76.27,-8.9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:36.7415,172.8,131.8,76.5,76.27,-9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:36.9916,172.8,131.8,76.5,76.27,-9,20.32,61,779.6,772,0,76.5,76.5
2020-09-17 03:54:37.2400,172.8,131.8,76.5,76.27,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:54:37.4884,172.8,131.8,76.5,76.27,-8.9,20.32,64,10.9,11.1,0,76.5,76.5
2020-09-17 03:54:37.7368,172.8,131.8,76.5,76.27,-9,20.32,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:37.9848,172.8,131.8,76.5,76.27,-9,20.33,4,777.4,-6.1,23,76.5,76.5
2020-09-17 03:54:38.2325,172.8,131.8,76.5,76.27,-9.1,20.34,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:54:38.4803,172.8,131.8,76.5,76.27,-9,20.32,66,5260,5260,0,76.5,76.5
2020-09-17 03:54:38.7281,172.8,131.8,76.5,76.27,-9,20.33,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:38.9791,172.8,131.8,76.5,76.27,-9.1,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:39.2319,172.8,131.8,76.5,76.27,-9,20.33,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:54:39.4848,172.8,131.8,76.5,76.27,-8.9,20.31,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:39.7376,172.8,131.8,76.5,76.27,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:39.9881,172.8,131.8,76.5,76.27,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:40.2368,172.8,131.8,76.5,76.27,-9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:40.4855,172.8,131.8,76.5,76.27,-8.9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:40.7342,172.8,131.8,76.5,76.27,-9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:40.9841,172.8,131.8,76.5,76.27,-9.1,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:41.2368,172.8,131.8,76.5,76.27,-9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:41.4896,172.8,131.8,76.5,76.27,-8.9,20.32,61,779.4,771.9,0,76.5,76.5
2020-09-17 03:54:41.7424,172.8,131.8,76.5,76.27,-8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:54:41.9952,172.8,131.8,76.5,76.27,-9,20.34,64,10.9,11,0,76.5,76.5
2020-09-17 03:54:42.2480,172.8,131.8,76.5,76.27,-8.9,20.32,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:42.5009,172.8,131.8,76.5,76.27,-8.9,20.33,4,777.3,-6.1,23,76.5,76.5
2020-09-17 03:54:42.7537,172.8,131.8,76.5,76.27,-9,20.31,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:54:43.0066,172.8,131.8,76.5,76.27,-9,20.33,66,5260,5260,0,76.5,76.5
2020-09-17 03:54:43.2546,172.8,131.8,76.5,76.27,-9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:43.5022,172.8,131.8,76.5,76.27,-9,20.3,2,777.3,-6.1,24,76.5,76.5
2020-09-17 03:54:43.7498,172.8,131.8,76.5,76.27,-9,20.33,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:54:43.9974,172.8,131.8,76.5,76.27,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:44.2451,172.8,131.8,76.5,76.27,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:44.4927,172.8,131.8,76.5,76.27,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:44.7403,172.8,131.8,76.5,76.27,-9,20.35,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:44.9879,172.8,131.8,76.5,76.27,-9,20.33,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:45.2355,172.8,131.8,76.5,76.27,-9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:45.4831,172.8,131.8,76.5,76.27,-9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:45.7307,172.8,131.8,76.5,76.27,-9,20.33,2,777.3,-6.1,24,76.5,76.5
2020-09-17 03:54:45.9783,172.8,131.8,76.5,76.27,-9.1,20.34,61,779.5,771.9,0,76.5,76.5
2020-09-17 03:54:46.2258,172.8,131.8,76.5,76.27,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:54:46.4734,172.8,131.8,76.5,76.27,-8.9,20.32,64,10.9,11.1,0,76.5,76.5
2020-09-17 03:54:46.7209,172.8,131.8,76.5,76.27,-9,20.32,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:46.9685,172.8,131.8,76.5,76.27,-9,20.32,4,777.3,-6.1,23,76.5,76.5
2020-09-17 03:54:47.2164,172.8,131.8,76.5,76.27,-9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:54:47.4690,172.8,131.8,76.5,76.27,-8.9,20.32,66,5260,5260,0,76.5,76.5
2020-09-17 03:54:47.7216,172.8,131.8,76.5,76.27,-8.9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:47.9743,172.8,131.8,76.5,76.27,-9,20.33,2,777.3,-6.1,24,76.5,76.5
2020-09-17 03:54:48.2269,172.8,131.8,76.5,76.27,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:48.4774,172.8,131.8,76.5,76.27,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:48.7279,172.8,131.8,76.5,76.27,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:48.9785,172.8,131.8,76.5,76.27,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:49.2288,172.8,131.8,76.5,76.27,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:49.4764,172.8,131.8,76.5,76.27,-8.9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:49.7239,172.8,131.8,76.5,76.27,-8.9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:49.9715,172.8,131.8,76.5,76.27,-9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:50.2190,172.8,131.8,76.5,76.27,-9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:50.4666,172.8,131.8,76.5,76.27,-9,20.33,61,779.5,771.9,0,76.5,76.5
2020-09-17 03:54:50.7141,172.8,131.8,76.5,76.27,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:54:50.9616,172.8,131.8,76.5,76.27,-9.1,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:54:51.2092,172.8,131.6,76.5,76.16,-9,20.33,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:51.4567,172.8,131.6,76.5,76.16,-8.9,20.32,4,777.4,-6.1,23,76.5,76.5
2020-09-17 03:54:51.7042,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:51.9518,172.8,131.6,76.5,76.16,-9,20.32,66,5250,5250,0,76.5,76.5
2020-09-17 03:54:52.1993,172.8,131.6,76.5,76.16,-8.9,20.33,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:52.4503,172.8,131.6,76.5,76.16,-9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:52.7031,172.8,131.6,76.5,76.16,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:54:52.9558,172.8,131.6,76.5,76.16,-9.1,20.36,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:53.2086,172.8,131.6,76.5,76.16,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:53.4613,172.8,131.6,76.5,76.16,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:53.7140,172.8,131.6,76.5,76.16,-9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:53.9667,172.8,131.6,76.5,76.16,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:54.2193,172.8,131.6,76.5,76.16,-9,20.33,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:54.4720,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.7,-6.4,23.5,76.5,76.5
2020-09-17 03:54:54.7248,172.8,131.6,76.5,76.16,-9,20.32,2,777.4,-6.1,24,76.5,76.5
2020-09-17 03:54:54.9775,172.8,131.6,76.5,76.16,-9,20.32,61,779.4,771.9,0,76.5,76.5
2020-09-17 03:54:55.2302,172.8,131.6,76.5,76.16,-9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:54:55.4820,172.8,131.6,76.5,76.16,-9,20.32,64,10.9,11.1,0,76.5,76.5
2020-09-17 03:54:55.7311,172.8,131.6,76.5,76.16,-9.1,20.32,3,777.7,-6.4,23,76.5,76.5
2020-09-17 03:54:55.9803,172.8,131.6,76.5,76.16,-9,20.32,4,777.4,-6.1,23,76.5,76.5
2020-09-17 03:54:56.2295,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:56.4790,172.8,131.6,76.5,76.16,-8.9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:54:56.7292,172.8,131.6,76.5,76.16,-9,20.33,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:54:56.9795,172.8,131.6,76.5,76.16,-9,20.32,2,777.3,-6.1,24,76.5,76.5
2020-09-17 03:54:57.2297,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:54:57.4800,172.8,131.6,76.5,76.16,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:54:57.7279,172.8,131.6,76.5,76.16,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:54:57.9755,172.8,131.6,76.5,76.16,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:54:58.2231,172.8,131.6,76.5,76.16,-9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:54:58.4707,172.8,131.6,76.5,76.16,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:54:58.7183,172.8,131.6,76.5,76.16,-9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:54:58.9658,172.8,131.6,76.5,76.16,-9,20.32,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:54:59.2134,172.8,131.6,76.5,76.16,-8.9,20.33,2,777.3,-6.1,24,76.5,76.5
2020-09-17 03:54:59.4609,172.8,131.6,76.5,76.16,-9,20.33,61,779.4,771.9,0,76.5,76.5
2020-09-17 03:54:59.7108,172.8,131.6,76.5,76.16,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:54:59.9634,172.8,131.6,76.5,76.16,-9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:55:00.2161,172.8,131.6,76.5,76.16,-9,20.32,3,777.6,-6.4,23,76.5,76.5
2020-09-17 03:55:00.4687,172.8,131.6,76.5,76.16,-9,20.32,4,777.3,-6.1,23,76.5,76.5
2020-09-17 03:55:00.7199,172.8,131.6,76.5,76.16,-9.1,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:00.9693,172.8,131.6,76.5,76.16,-9,20.32,66,5210,5210,0,76.5,76.5
2020-09-17 03:55:01.2188,172.8,131.6,76.5,76.16,-9,20.33,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:01.4682,172.8,131.6,76.5,76.16,-8.9,20.32,2,777.3,-6.1,24,76.5,76.5
2020-09-17 03:55:01.7189,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:01.9711,172.8,131.6,76.5,76.16,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:02.2234,172.8,131.6,76.5,76.16,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:55:02.4756,172.8,131.6,76.5,76.16,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:02.7277,172.8,131.6,76.5,76.16,-9.1,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:02.9787,172.8,131.6,76.5,76.16,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:03.2297,172.8,131.6,76.5,76.16,-9,20.33,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:03.4806,172.8,131.6,76.5,76.16,-9,20.32,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:03.7316,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:03.9803,172.8,131.6,76.5,76.16,-9,20.32,61,779.4,771.8,0,76.5,76.5
2020-09-17 03:55:04.2279,172.8,131.6,76.5,76.16,-8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:55:04.4755,172.8,131.6,76.5,76.16,-8.9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:55:04.7231,172.8,131.6,76.5,76.16,-9,20.32,3,777.6,-6.4,23,76.5,76.5
2020-09-17 03:55:04.9742,172.8,131.6,76.5,76.16,-9,20.33,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:05.2269,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:05.4795,172.8,131.6,76.5,76.16,-9,20.34,66,5210,5210,0,76.5,76.5
2020-09-17 03:55:05.7322,172.8,131.6,76.5,76.16,-9.1,20.32,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:05.9814,172.8,131.6,76.5,76.16,-9.1,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:06.2289,172.8,131.6,76.5,76.16,-8.9,20.33,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:55:06.4764,172.8,131.6,76.5,76.16,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:06.7239,172.8,131.6,76.5,76.16,-9,20.31,63,50,50,0,76.5,76.5
2020-09-17 03:55:06.9734,172.8,131.6,76.5,76.16,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:07.2237,172.8,131.6,76.5,76.16,-8.9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:07.4740,172.8,131.6,76.5,76.16,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:07.7244,172.8,131.6,76.5,76.16,-9.1,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:07.9747,172.8,131.6,76.5,76.16,-9,20.32,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:08.2271,172.8,131.6,76.5,76.16,-9,20.33,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:08.4798,172.8,131.6,76.5,76.16,-9,20.32,61,779.4,771.9,0,76.5,76.5
2020-09-17 03:55:08.7325,172.8,131.6,76.5,76.16,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:55:08.9852,172.8,131.6,76.5,76.16,-9,20.33,64,10.9,11,0,76.5,76.5
2020-09-17 03:55:09.2353,172.8,131.6,76.5,76.16,-8.9,20.31,3,777.6,-6.4,23,76.5,76.5
2020-09-17 03:55:09.4826,172.8,131.6,76.5,76.16,-8.9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:09.7298,172.8,131.6,76.5,76.16,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:09.9771,172.8,131.6,76.5,76.16,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:55:10.2244,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:10.4717,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:10.7190,172.8,131.6,76.5,76.16,-9.1,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:55:10.9663,172.8,131.6,76.5,76.16,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:11.2136,172.8,131.6,76.5,76.16,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:55:11.4611,172.8,131.6,76.5,76.16,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:11.7086,172.8,131.6,76.5,76.16,-9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:11.9561,172.8,131.6,76.5,76.16,-8.9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:12.2036,172.8,131.6,76.5,76.16,-8.9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:12.4545,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:12.7072,172.8,131.6,76.5,76.16,-9,20.33,2,777.3,-6.1,24,76.5,76.5
2020-09-17 03:55:12.9598,172.8,131.6,76.5,76.16,-9.1,20.32,61,779.5,771.9,0,76.5,76.5
2020-09-17 03:55:13.2124,172.8,131.6,76.5,76.16,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:55:13.4618,172.8,131.6,76.5,76.16,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:55:13.7092,172.8,131.6,76.5,76.16,-9,20.32,3,777.5,-6.4,23,76.5,76.5
2020-09-17 03:55:13.9566,172.8,131.6,76.5,76.16,-9,20.32,4,777.3,-6.1,23,76.5,76.5
2020-09-17 03:55:14.2040,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:14.4515,172.8,131.6,76.5,76.16,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:55:14.6988,172.8,131.6,76.5,76.16,-9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:14.9462,172.8,131.6,76.5,76.16,-9,20.33,2,777.3,-6.1,24,76.5,76.5
2020-09-17 03:55:15.1936,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:55:15.4410,172.8,131.6,76.5,76.16,-9,20.34,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:15.6884,172.8,131.6,76.5,76.16,-9.1,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:55:15.9357,172.8,131.6,76.5,76.16,-9.1,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:16.1830,172.8,131.6,76.5,76.16,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:16.4304,172.8,131.6,76.5,76.16,-8.9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:16.6778,172.8,131.6,76.5,76.16,-9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:16.9252,172.8,131.6,76.5,76.16,-9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:17.1726,172.8,131.6,76.5,76.16,-8.9,20.32,2,777.3,-6.1,24,76.5,76.5
2020-09-17 03:55:17.4200,172.8,131.6,76.5,76.16,-8.9,20.32,61,779.3,771.8,0,76.5,76.5
2020-09-17 03:55:17.6699,172.8,131.6,76.5,76.16,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:55:17.9226,172.8,131.6,76.5,76.16,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:55:18.1753,172.8,131.6,76.5,76.16,-9,20.32,3,777.6,-6.4,23,76.5,76.5
2020-09-17 03:55:18.4279,172.8,131.6,76.5,76.16,-9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:18.6806,172.8,131.6,76.5,76.16,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:55:18.9333,172.8,131.6,76.5,76.16,-9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:55:19.1859,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:19.4386,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:19.6912,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:19.9438,172.8,131.6,76.5,76.16,-8.9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:20.1964,172.8,131.6,76.5,76.16,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:55:20.4490,172.8,131.6,76.5,76.16,-9,20.31,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:20.7011,172.8,131.6,76.5,76.16,-9.1,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:20.9500,172.8,131.6,76.5,76.16,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:21.1988,172.8,131.6,76.5,76.16,-8.9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:21.4477,172.8,131.6,76.5,76.16,-9,20.32,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:21.6973,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:21.9494,172.8,131.6,76.5,76.16,-9,20.33,61,779.3,771.8,0,76.5,76.5
2020-09-17 03:55:22.2016,172.8,131.6,76.5,76.16,-8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:55:22.4538,172.8,131.6,76.5,76.16,-9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:55:22.7060,172.8,131.6,76.5,76.16,-9.1,20.32,3,777.6,-6.4,23,76.5,76.5
2020-09-17 03:55:22.9554,172.8,131.6,76.5,76.16,-9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:23.2035,172.8,131.6,76.5,76.16,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:23.4515,172.8,131.6,76.5,76.16,-9,20.33,66,5220,5220,0,76.5,76.5
2020-09-17 03:55:23.6996,172.8,131.6,76.5,76.16,-9,20.33,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:23.9488,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:24.2012,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:24.4536,172.8,131.6,76.5,76.16,-8.9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:24.7060,172.8,131.6,76.5,76.16,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:55:24.9585,172.8,131.6,76.5,76.16,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:25.2112,172.8,131.6,76.5,76.16,-8.9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:25.4639,172.8,131.6,76.5,76.16,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:25.7166,172.8,131.6,76.5,76.16,-9.1,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:25.9693,172.8,131.6,76.5,76.16,-9,20.33,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:26.2220,172.8,131.6,76.5,76.16,-8.9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:26.4747,172.8,131.6,76.5,76.16,-9,20.32,61,779.3,771.8,0,76.5,76.5
2020-09-17 03:55:26.7273,172.8,131.6,76.5,76.16,-8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:55:26.9800,172.8,131.6,76.5,76.16,-8.9,20.33,64,10.8,11,0,76.5,76.5
2020-09-17 03:55:27.2327,172.8,131.6,76.5,76.16,-9,20.33,3,777.6,-6.4,23,76.5,76.5
2020-09-17 03:55:27.4854,172.8,131.6,76.5,76.16,-9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:27.7381,172.8,131.6,76.5,76.16,-9.1,20.32,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:55:27.9908,172.8,131.6,76.5,76.16,-9,20.33,66,5220,5220,0,76.5,76.5
2020-09-17 03:55:28.2390,172.8,131.6,76.5,76.16,-9,20.32,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:28.4866,172.8,131.6,76.5,76.16,-9,20.33,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:28.7341,172.8,131.6,76.5,76.16,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:28.9816,172.8,131.6,76.5,76.16,-8.9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:29.2317,172.8,131.6,76.5,76.16,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:55:29.4846,172.8,131.6,76.5,76.16,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:29.7374,172.8,131.6,76.5,76.16,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:29.9903,172.8,131.6,76.5,76.16,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:30.2427,172.8,131.6,76.5,76.16,-8.9,20.33,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:30.4901,172.8,131.6,76.5,76.16,-9.1,20.33,1,777.6,-6.4,23.5,76.5,76.5
2020-09-17 03:55:30.7375,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:30.9849,172.8,131.6,76.5,76.16,-8.9,20.32,61,779.3,771.8,0,76.5,76.5
2020-09-17 03:55:31.2323,172.8,131.6,76.5,76.16,-8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:55:31.4797,172.8,131.6,76.5,76.16,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:55:31.7270,172.8,131.6,76.5,76.16,-9,20.32,3,777.6,-6.4,23,76.5,76.5
2020-09-17 03:55:31.9744,172.8,131.6,76.5,76.16,-8.9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:32.2217,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:32.4693,172.8,131.6,76.5,76.16,-9.1,20.33,66,5230,5230,0,76.5,76.5
2020-09-17 03:55:32.7168,172.8,131.6,76.5,76.16,-9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:32.9643,172.8,131.6,76.5,76.16,-9,20.33,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:33.2118,172.8,131.6,76.5,76.16,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:55:33.4592,172.8,131.6,76.5,76.16,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:33.7066,172.8,131.6,76.5,76.16,-8.9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:55:33.9540,172.8,131.6,76.5,76.16,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:34.2013,172.8,131.6,76.5,76.16,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:34.4492,172.8,131.6,76.5,76.16,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:34.6973,172.8,131.6,76.5,76.16,-9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:34.9454,172.8,131.6,76.5,76.16,-9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:35.1934,172.8,131.6,76.5,76.16,-9.1,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:35.4442,172.8,131.6,76.5,76.16,-9.1,20.32,61,779.4,771.8,0,76.5,76.5
2020-09-17 03:55:35.6967,172.8,131.6,76.5,76.16,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:55:35.9493,172.8,131.6,76.5,76.16,-8.9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:55:36.2019,172.8,131.6,76.5,76.16,-9,20.32,3,777.5,-6.4,23,76.5,76.5
2020-09-17 03:55:36.4515,172.8,131.6,76.5,76.16,-9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:36.6988,172.8,131.6,76.5,76.16,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:36.9460,172.8,131.6,76.5,76.16,-8.9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:55:37.1933,172.8,131.6,76.5,76.16,-9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:37.4406,172.8,131.6,76.5,76.16,-9.1,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:37.6880,172.8,131.6,76.5,76.16,-9,20.34,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:55:37.9353,172.8,131.6,76.5,76.16,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:38.1827,172.8,131.6,76.5,76.16,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:55:38.4300,172.8,131.6,76.5,76.16,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:38.6774,172.8,131.6,76.5,76.16,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:38.9247,172.8,131.6,76.5,76.16,-8.9,20.31,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:39.1721,172.8,131.6,76.5,76.16,-8.9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:39.4194,172.8,131.6,76.5,76.16,-9,20.33,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:39.6713,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:39.9238,172.8,131.6,76.5,76.16,-9,20.32,61,779.3,771.8,0,76.5,76.5
2020-09-17 03:55:40.1763,172.8,131.6,76.5,76.16,-9,20.34,62,425,425,0,76.5,76.5
2020-09-17 03:55:40.4288,172.8,131.6,76.5,76.16,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:55:40.6770,172.8,131.6,76.5,76.16,-9,20.32,3,777.5,-6.4,23,76.5,76.5
2020-09-17 03:55:40.9243,172.8,131.6,76.5,76.16,-8.9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:41.1717,172.8,131.6,76.5,76.16,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:41.4191,172.8,131.6,76.5,76.16,-9,20.3,66,5230,5230,0,76.5,76.5
2020-09-17 03:55:41.6693,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:41.9200,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:42.1707,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:42.4214,172.8,131.6,76.5,76.16,-9.1,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:42.6704,172.8,131.6,76.5,76.16,-9.1,20.31,63,50,50,0,76.5,76.5
2020-09-17 03:55:42.9176,172.8,131.6,76.5,76.16,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:43.1647,172.8,131.6,76.5,76.16,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:43.4119,172.8,131.6,76.5,76.16,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:43.6616,172.8,131.6,76.5,76.16,-9,20.33,7,-5240,24.9,4,76.5,76.5
2020-09-17 03:55:43.9142,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:44.1667,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:44.4192,172.8,131.6,76.5,76.16,-9,20.33,61,779.3,771.7,0,76.5,76.5
2020-09-17 03:55:44.6701,172.8,131.6,76.5,76.16,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:55:44.9188,172.8,131.6,76.5,76.16,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:55:45.1675,172.8,131.6,76.5,76.16,-9.1,20.32,3,777.5,-6.4,23,76.5,76.5
2020-09-17 03:55:45.4162,172.8,131.6,76.5,76.16,-9.1,20.33,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:45.6648,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:45.9119,172.8,131.6,76.5,76.16,-8.9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:55:46.1590,172.8,131.6,76.5,76.16,-9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:46.4061,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:46.6535,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:55:46.9059,172.8,131.6,76.5,76.16,-8.9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:47.1582,172.8,131.6,76.5,76.16,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:55:47.4105,172.8,131.6,76.5,76.16,-9.1,20.32,67,24.9,24.9,0,76.5,76.5
