Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:55:47.6628,172.8,131.6,76.5,76.16,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:47.9101,172.8,131.6,76.5,76.16,-8.9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:55:48.1574,172.8,131.6,76.5,76.16,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:48.4046,172.8,131.6,76.5,76.16,-9,20.33,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:48.6522,172.8,131.6,76.5,76.16,-8.9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:48.9046,172.8,131.6,76.5,76.16,-8.9,20.32,61,779.3,771.7,0,76.5,76.5
2020-09-17 03:55:49.1569,172.8,131.6,76.5,76.16,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:55:49.4093,172.8,131.6,76.5,76.16,-9,20.34,64,10.9,11,0,76.5,76.5
2020-09-17 03:55:49.6617,172.8,131.6,76.5,76.16,-9,20.32,3,777.5,-6.4,23,76.5,76.5
2020-09-17 03:55:49.9141,172.8,131.6,76.5,76.16,-9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:50.1666,172.8,131.6,76.5,76.16,-9.1,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:50.4190,172.8,131.6,76.5,76.16,-9.1,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:55:50.6713,172.8,131.6,76.5,76.16,-9,20.33,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:50.9196,172.8,131.6,76.5,76.16,-8.9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:51.1679,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:51.4162,172.8,131.6,76.5,76.16,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:51.6645,172.8,131.6,76.5,76.16,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:55:51.9140,172.8,131.6,76.5,76.16,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:52.1664,172.8,131.6,76.5,76.16,-9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:52.4189,172.8,131.6,76.5,76.16,-9.1,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:52.6713,172.8,131.6,76.5,76.16,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:52.9238,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:53.1763,172.8,131.6,76.5,76.16,-9,20.31,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:53.4288,172.8,131.6,76.5,76.16,-8.9,20.32,61,779.3,771.7,0,76.5,76.5
2020-09-17 03:55:53.6813,172.8,131.6,76.5,76.16,-8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:55:53.9338,172.8,131.6,76.5,76.16,-8.9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:55:54.1820,172.8,131.6,76.5,76.16,-9,20.33,3,777.5,-6.4,23,76.5,76.5
2020-09-17 03:55:54.4293,172.8,131.6,76.5,76.16,-9,20.34,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:54.6765,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:55:54.9237,172.8,131.6,76.5,76.16,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:55:55.1735,172.8,131.6,76.5,76.16,-9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:55.4261,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:55.6786,172.8,131.6,76.5,76.16,-8.9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:55:55.9311,172.8,131.6,76.5,76.16,-8.9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:55:56.1818,172.8,131.6,76.5,76.16,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:55:56.4302,172.8,131.6,76.5,76.16,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:55:56.6786,172.8,131.6,76.5,76.16,-8.9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:55:56.9270,172.8,131.6,76.5,76.16,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:57.1773,172.8,131.6,76.5,76.16,-9.1,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:55:57.4299,172.8,131.6,76.5,76.16,-9.1,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:57.6824,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:55:57.9349,172.8,131.6,76.5,76.16,-9,20.33,61,779.3,771.8,0,76.5,76.5
2020-09-17 03:55:58.1869,172.8,131.6,76.5,76.16,-9,20.34,62,425,425,0,76.5,76.5
2020-09-17 03:55:58.4383,172.8,131.6,76.5,76.16,-9,20.33,64,10.9,11,0,76.5,76.5
2020-09-17 03:55:58.6897,172.8,131.6,76.5,76.16,-8.9,20.32,3,777.5,-6.4,23,76.5,76.5
2020-09-17 03:55:58.9411,172.8,131.6,76.5,76.16,-9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:55:59.1922,172.8,131.6,76.5,76.16,-9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:55:59.4395,172.8,131.6,76.5,76.16,-9,20.31,66,5220,5220,0,76.5,76.5
2020-09-17 03:55:59.6869,172.8,131.6,76.5,76.16,-9,20.32,1,777.5,-6.4,23.5,76.5,76.5
2020-09-17 03:55:59.9342,172.8,131.6,76.5,76.16,-9,20.33,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:00.1816,172.8,131.6,76.5,76.16,-9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:56:00.4341,172.8,131.6,76.5,76.16,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:00.6866,172.8,131.6,76.5,76.16,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:56:00.9392,172.8,131.6,76.5,76.16,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:01.1917,172.8,131.6,76.5,76.16,-9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:56:01.4410,172.8,131.6,76.5,76.16,-9,20.33,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:01.6888,172.8,131.6,76.5,76.16,-9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:01.9366,172.8,131.6,76.5,76.16,-9,20.3,1,777.4,-6.4,23.5,76.5,76.5
2020-09-17 03:56:02.1844,172.8,131.6,76.5,76.16,-9.1,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:02.4324,172.8,131.6,76.5,76.16,-9,20.32,61,779.2,771.7,0,76.5,76.5
2020-09-17 03:56:02.6812,172.8,131.6,76.5,76.16,-8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:56:02.9300,172.8,131.6,76.5,76.16,-8.9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:56:03.1788,172.8,131.6,76.5,76.16,-9,20.32,3,777.4,-6.4,23,76.5,76.5
2020-09-17 03:56:03.4285,172.8,131.6,76.5,76.16,-8.9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:56:03.6810,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:03.9335,172.8,131.6,76.5,76.16,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:56:04.1860,172.8,131.6,76.5,76.16,-9.1,20.32,1,777.4,-6.4,23.5,76.5,76.5
2020-09-17 03:56:04.4384,172.8,131.6,76.5,76.16,-9.1,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:04.6904,172.8,131.6,76.5,76.16,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:56:04.9424,172.8,131.6,76.5,76.16,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:05.1944,172.8,131.6,76.5,76.16,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:56:05.4464,172.8,131.6,76.5,76.16,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:05.6944,172.8,131.6,76.5,76.16,-8.9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:56:05.9419,172.8,131.6,76.5,76.16,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:06.1893,172.8,131.6,76.5,76.16,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:06.4368,172.8,131.6,76.5,76.16,-9,20.32,1,777.4,-6.4,23.5,76.5,76.5
2020-09-17 03:56:06.6840,172.8,131.6,76.5,76.16,-9,20.33,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:06.9311,172.8,131.6,76.5,76.16,-9.1,20.33,61,779.2,771.7,0,76.5,76.5
2020-09-17 03:56:07.1783,172.8,131.6,76.5,76.16,-9.1,20.3,62,425,425,0,76.5,76.5
2020-09-17 03:56:07.4254,172.8,131.6,76.5,76.16,-9,20.33,64,10.8,11,0,76.5,76.5
2020-09-17 03:56:07.6728,172.8,131.6,76.5,76.16,-8.9,20.32,3,777.4,-6.4,23,76.5,76.5
2020-09-17 03:56:07.9202,172.8,131.6,76.5,76.16,-8.9,20.33,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:56:08.1676,172.8,131.6,76.5,76.16,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:08.4150,172.8,131.6,76.5,76.16,-9,20.33,66,5210,5210,0,76.5,76.5
2020-09-17 03:56:08.6622,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.4,-6.4,23.5,76.5,76.5
2020-09-17 03:56:08.9094,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:09.1566,172.8,131.6,76.5,76.16,-9.1,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:56:09.4038,172.8,131.6,76.5,76.16,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:09.6510,172.8,131.6,76.5,76.16,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:56:09.8982,172.8,131.6,76.5,76.16,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:10.1455,172.8,131.6,76.5,76.16,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:56:10.3928,172.8,131.6,76.5,76.16,-8.9,20.31,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:10.6400,172.8,131.6,76.5,76.16,-8.9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:10.8880,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.4,-6.4,23.5,76.5,76.5
2020-09-17 03:56:11.1364,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:11.3848,172.8,131.6,76.5,76.16,-9,20.32,61,779.2,771.7,0,76.5,76.5
2020-09-17 03:56:11.6332,172.8,131.6,76.5,76.16,-9,20.31,62,425,425,0,76.5,76.5
2020-09-17 03:56:11.8841,172.8,131.6,76.5,76.16,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:56:12.1365,172.8,131.6,76.5,76.16,-9.1,20.32,3,777.4,-6.4,23,76.5,76.5
2020-09-17 03:56:12.3889,172.8,131.6,76.5,76.16,-9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:56:12.6414,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:12.8938,172.8,131.6,76.5,76.16,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:56:13.1462,172.8,131.6,76.5,76.16,-9,20.32,1,777.4,-6.4,23.5,76.5,76.5
2020-09-17 03:56:13.3986,172.8,131.6,76.5,76.16,-9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:13.6511,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:13.9030,172.8,131.6,76.5,76.16,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:14.1543,172.8,131.6,76.5,76.16,-9.1,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:56:14.4056,172.8,131.6,76.5,76.16,-9.1,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:14.6569,172.8,131.6,76.5,76.16,-9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:56:14.9087,172.8,131.6,76.5,76.16,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:15.1612,172.8,131.6,76.5,76.16,-9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:15.4137,172.8,131.6,76.5,76.16,-9,20.33,1,777.4,-6.4,23.5,76.5,76.5
2020-09-17 03:56:15.6663,172.8,131.6,76.5,76.16,-8.9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:15.9188,172.8,131.6,76.5,76.16,-8.9,20.32,61,779.1,771.6,0,76.5,76.5
2020-09-17 03:56:16.1713,172.8,131.6,76.5,76.16,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:56:16.4238,172.8,131.6,76.5,76.16,-9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:56:16.6763,172.8,131.6,76.5,76.16,-9,20.32,3,777.3,-6.4,23,76.5,76.5
2020-09-17 03:56:16.9274,172.8,131.6,76.5,76.16,-9,20.33,4,777.1,-6.1,23,76.5,76.5
2020-09-17 03:56:17.1747,172.8,131.6,76.5,76.16,-9.1,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:17.4221,172.8,131.6,76.5,76.16,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:56:17.6694,172.8,131.6,76.5,76.16,-8.9,20.32,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:17.9183,172.8,131.6,76.5,76.16,-9,20.32,2,777.1,-6.1,24,76.5,76.5
2020-09-17 03:56:18.1708,172.8,131.6,76.5,76.16,-9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:56:18.4233,172.8,131.6,76.5,76.16,-8.9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:18.6758,172.8,131.6,76.5,76.16,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:56:18.9272,172.8,131.6,76.5,76.16,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:19.1753,172.8,131.6,76.5,76.16,-9.1,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:56:19.4235,172.8,131.6,76.5,76.16,-9.1,20.33,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:19.6716,172.8,131.6,76.5,76.16,-9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:19.9198,172.8,131.6,76.5,76.16,-9,20.32,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:20.1672,172.8,131.6,76.5,76.16,-9,20.33,2,777.1,-6.1,24,76.5,76.5
2020-09-17 03:56:20.4146,172.8,131.6,76.5,76.16,-9,20.32,61,779.1,771.6,0,76.5,76.5
2020-09-17 03:56:20.6619,172.8,131.6,76.5,76.16,-8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:56:20.9092,172.8,131.6,76.5,76.16,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:56:21.1565,172.8,131.6,76.5,76.16,-9,20.32,3,777.3,-6.4,23,76.5,76.5
2020-09-17 03:56:21.4039,172.8,131.6,76.5,76.16,-9,20.32,4,777.1,-6.1,23,76.5,76.5
2020-09-17 03:56:21.6512,172.8,131.6,76.5,76.16,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:21.8985,172.8,131.6,76.5,76.16,-9.1,20.31,66,5220,5220,0,76.5,76.5
2020-09-17 03:56:22.1474,172.8,131.6,76.5,76.16,-9,20.31,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:22.3983,172.8,131.6,76.5,76.16,-8.9,20.32,2,777.1,-6.1,24,76.5,76.5
2020-09-17 03:56:22.6491,172.8,131.6,76.5,76.16,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:22.9000,172.8,131.6,76.5,76.16,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:23.1509,172.8,131.6,76.5,76.16,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:56:23.4034,172.8,131.6,76.5,76.16,-8.9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:23.6558,172.8,131.6,76.5,76.16,-8.9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:23.9082,172.8,131.6,76.5,76.16,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:24.1601,172.8,131.6,76.5,76.16,-9.1,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:24.4075,172.8,131.6,76.5,76.16,-9,20.32,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:24.6548,172.8,131.5,76.5,76.1,-9,20.32,2,777,-6.1,24,76.5,76.5
2020-09-17 03:56:24.9021,172.8,131.5,76.5,76.1,-9,20.32,61,779.3,771.6,0,76.5,76.5
2020-09-17 03:56:25.1494,172.8,131.5,76.5,76.1,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:56:25.3967,172.8,131.5,76.5,76.1,-8.9,20.33,64,10.8,11,0,76.5,76.5
2020-09-17 03:56:25.6440,172.8,131.5,76.5,76.1,-8.9,20.32,3,777.3,-6.4,23,76.5,76.5
2020-09-17 03:56:25.8913,172.8,131.5,76.5,76.1,-8.9,20.32,4,777,-6.1,23,76.5,76.5
2020-09-17 03:56:26.1386,172.8,131.5,76.5,76.1,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:56:26.3858,172.8,131.5,76.5,76.1,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:56:26.6331,172.8,131.5,76.5,76.1,-9,20.32,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:26.8804,172.8,131.5,76.5,76.1,-9.1,20.32,2,777,-6.1,24,76.5,76.5
2020-09-17 03:56:27.1277,172.8,131.5,76.5,76.1,-9.1,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:56:27.3749,172.8,131.5,76.5,76.1,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:27.6220,172.8,131.4,76.5,76.04,-8.9,20.31,63,50,50,0,76.5,76.5
2020-09-17 03:56:27.8691,172.8,131.4,76.5,76.04,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:28.1163,172.8,131.4,76.5,76.04,-9,20.33,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:28.3634,172.8,131.4,76.5,76.04,-8.9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:28.6153,172.8,131.4,76.5,76.04,-8.9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:28.8678,172.8,131.4,76.5,76.04,-9,20.33,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:29.1203,172.8,131.4,76.5,76.04,-9,20.32,2,777,-6.1,24,76.5,76.5
2020-09-17 03:56:29.3729,172.8,131.4,76.5,76.04,-9,20.32,61,779.1,771.6,0,76.5,76.5
2020-09-17 03:56:29.6252,172.8,131.4,76.5,76.04,-9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:56:29.8776,172.8,131.4,76.5,76.04,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:56:30.1300,172.8,131.4,76.5,76.04,-9,20.32,3,777.3,-6.4,23,76.5,76.5
2020-09-17 03:56:30.3824,172.8,131.4,76.5,76.04,-8.9,20.32,4,777,-6.1,23,76.5,76.5
2020-09-17 03:56:30.6348,172.8,131.4,76.5,76.04,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:30.8871,172.8,131.4,76.5,76.04,-8.9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:56:31.1395,172.8,131.4,76.5,76.04,-9,20.33,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:31.3919,172.8,131.4,76.5,76.04,-9,20.35,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:31.6443,172.8,131.4,76.5,76.04,-9,20.32,65,-5240,-5250,0,76.5,76.5
2020-09-17 03:56:31.8968,172.8,131.4,76.5,76.04,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:32.1493,172.8,131.4,76.5,76.04,-9.1,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:56:32.4018,172.8,131.4,76.5,76.04,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:32.6544,172.8,131.4,76.5,76.04,-8.9,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:56:32.9016,172.8,131.4,76.5,76.04,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:33.1488,172.8,131.4,76.5,76.04,-9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:33.3961,172.8,131.4,76.5,76.04,-9,20.32,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:33.6435,172.8,131.4,76.5,76.04,-8.9,20.32,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:33.8959,172.8,131.4,76.5,76.04,-9,20.32,61,779.2,771.6,0,76.5,76.5
2020-09-17 03:56:34.1483,172.8,131.4,76.5,76.04,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:56:34.4007,172.8,131.4,76.5,76.04,-9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:56:34.6531,172.8,131.4,76.5,76.04,-9,20.32,3,777.3,-6.4,23,76.5,76.5
2020-09-17 03:56:34.9056,172.8,131.4,76.5,76.04,-9,20.32,4,777.2,-6.1,23,76.5,76.5
2020-09-17 03:56:35.1582,172.8,131.4,76.5,76.04,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:56:35.4107,172.8,131.4,76.5,76.04,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:56:35.6632,172.8,131.4,76.5,76.04,-8.9,20.32,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:35.9158,172.8,131.4,76.5,76.04,-9,20.41,2,777.2,-6.1,24,76.5,76.5
2020-09-17 03:56:36.1683,172.8,131.4,76.5,76.04,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:56:36.4208,172.8,131.4,76.5,76.04,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:36.6733,172.8,131.4,76.5,76.04,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:56:36.9223,172.8,131.4,76.5,76.04,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:37.1697,172.8,131.4,76.5,76.04,-9.1,20.32,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:56:37.4172,172.8,131.4,76.5,76.04,-9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:37.6646,172.8,131.4,76.5,76.04,-8.9,20.33,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:37.9142,172.8,131.4,76.5,76.04,-9,20.31,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:38.1667,172.8,131.4,76.5,76.04,-9,20.32,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:56:38.4192,172.8,131.4,76.5,76.04,-8.9,20.32,61,779.1,771.5,0,76.5,76.5
2020-09-17 03:56:38.6717,172.8,131.4,76.5,76.04,-8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:56:38.9243,172.8,131.4,76.5,76.04,-9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:56:39.1768,172.8,131.4,76.5,76.04,-9,20.32,3,777.3,-6.4,23,76.5,76.5
2020-09-17 03:56:39.4293,172.8,131.4,76.5,76.04,-9,20.32,4,776.9,-6.1,23,76.5,76.5
2020-09-17 03:56:39.6818,172.8,131.4,76.5,76.04,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:39.9343,172.8,131.4,76.5,76.04,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:56:40.1836,172.8,131.4,76.5,76.04,-9,20.32,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:40.4326,172.8,131.4,76.5,76.04,-9,20.32,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:56:40.6815,172.8,131.4,76.5,76.04,-8.9,20.31,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:56:40.9304,172.8,131.4,76.5,76.04,-8.9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:41.1825,172.8,131.4,76.5,76.04,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:56:41.4350,172.8,131.4,76.5,76.04,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:41.6876,172.8,131.4,76.5,76.04,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:41.9401,172.8,131.4,76.5,76.04,-9,20.33,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:42.1897,172.8,131.4,76.5,76.04,-9.1,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:42.4389,172.8,131.4,76.5,76.04,-9,20.33,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:42.6881,172.8,131.4,76.5,76.04,-8.9,20.32,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:56:42.9372,172.8,131.4,76.5,76.04,-9,20.33,61,779.1,771.5,0,76.5,76.5
2020-09-17 03:56:43.1848,172.8,131.4,76.5,76.04,-9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:56:43.4322,172.8,131.4,76.5,76.04,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:56:43.6796,172.8,131.4,76.5,76.04,-8.9,20.32,3,777.3,-6.4,23,76.5,76.5
2020-09-17 03:56:43.9270,172.8,131.4,76.5,76.04,-8.9,20.32,4,776.9,-6.1,23,76.5,76.5
2020-09-17 03:56:44.1760,172.8,131.4,76.5,76.04,-9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:56:44.4252,172.8,131.4,76.5,76.04,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:56:44.6744,172.8,131.4,76.5,76.04,-9,20.33,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:44.9236,172.8,131.4,76.5,76.04,-9,20.32,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:56:45.1728,172.8,131.4,76.5,76.04,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:56:45.4223,172.8,131.4,76.5,76.04,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:45.6718,172.8,131.4,76.5,76.04,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:56:45.9212,172.8,131.4,76.5,76.04,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:46.1707,172.8,131.4,76.5,76.04,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:46.4187,172.8,131.4,76.5,76.04,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:46.6660,172.8,131.4,76.5,76.04,-8.9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:46.9134,172.8,131.4,76.5,76.04,-9,20.33,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:56:47.1607,172.8,131.4,76.5,76.04,-9.1,20.32,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:56:47.4115,172.8,131.4,76.5,76.04,-9,20.33,61,779.1,771.5,0,76.5,76.5
2020-09-17 03:56:47.6640,172.8,131.4,76.5,76.04,-8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:56:47.9165,172.8,131.4,76.5,76.04,-9,20.33,64,10.9,11,0,76.5,76.5
2020-09-17 03:56:48.1689,172.8,131.4,76.5,76.04,-9,20.34,3,777.2,-6.4,23,76.5,76.5
2020-09-17 03:56:48.4214,172.8,131.4,76.5,76.04,-8.9,20.33,4,776.9,-6.1,23,76.5,76.5
2020-09-17 03:56:48.6739,172.8,131.4,76.5,76.04,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:48.9263,172.8,131.4,76.5,76.04,-9,20.33,66,5230,5230,0,76.5,76.5
2020-09-17 03:56:49.1788,172.8,131.4,76.5,76.04,-9.1,20.32,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:56:49.4313,172.8,131.4,76.5,76.04,-9,20.32,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:56:49.6791,172.8,131.4,76.5,76.04,-9,20.32,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:56:49.9264,172.8,131.4,76.5,76.04,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:50.1737,172.8,131.4,76.5,76.04,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:56:50.4210,172.8,131.4,76.5,76.04,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:50.6683,172.8,131.4,76.5,76.04,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:50.9156,172.8,131.4,76.5,76.04,-9,20.33,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:51.1629,172.8,131.4,76.5,76.04,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:56:51.4102,172.8,131.4,76.5,76.04,-9,20.32,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:56:51.6583,172.8,131.4,76.5,76.04,-9,20.33,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:56:51.9064,172.8,131.4,76.5,76.04,-9.1,20.31,61,779.1,771.5,0,76.5,76.5
2020-09-17 03:56:52.1546,172.8,131.4,76.5,76.04,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:56:52.4027,172.8,131.4,76.5,76.04,-8.9,20.33,64,10.9,11,0,76.5,76.5
2020-09-17 03:56:52.6501,172.8,131.4,76.5,76.04,-8.9,20.32,3,777.3,-6.4,23,76.5,76.5
2020-09-17 03:56:52.8973,172.8,131.4,76.5,76.04,-9,20.31,4,777,-6.1,23,76.5,76.5
2020-09-17 03:56:53.1445,172.8,131.4,76.5,76.04,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:53.3917,172.8,131.4,76.5,76.04,-8.9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:56:53.6393,172.8,131.4,76.5,76.04,-9,20.33,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:53.8916,172.8,131.4,76.5,76.04,-9,20.32,2,777,-6.1,24,76.5,76.5
2020-09-17 03:56:54.1440,172.8,131.4,76.5,76.04,-9.1,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:56:54.3963,172.8,131.4,76.5,76.04,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:54.6486,172.8,131.4,76.5,76.04,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:56:54.8989,172.8,131.4,76.5,76.04,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:55.1492,172.8,131.4,76.5,76.04,-9,20.33,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:55.3996,172.8,131.4,76.5,76.04,-8.9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:55.6499,172.8,131.4,76.5,76.04,-8.9,20.3,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:56:55.9016,172.8,131.4,76.5,76.04,-9,20.33,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:56.1540,172.8,131.4,76.5,76.04,-9,20.32,2,777,-6.1,24,76.5,76.5
2020-09-17 03:56:56.4064,172.8,131.4,76.5,76.04,-9,20.33,61,778.9,771.5,0,76.5,76.5
2020-09-17 03:56:56.6588,172.8,131.4,76.5,76.04,-9.1,20.31,62,425,425,0,76.5,76.5
2020-09-17 03:56:56.9113,172.8,131.4,76.5,76.04,-9.1,20.33,64,10.9,11,0,76.5,76.5
2020-09-17 03:56:57.1638,172.8,131.4,76.5,76.04,-9,20.32,3,777.3,-6.4,23,76.5,76.5
2020-09-17 03:56:57.4163,172.8,131.4,76.5,76.04,-9,20.32,4,777,-6.1,23,76.5,76.5
2020-09-17 03:56:57.6689,172.8,131.4,76.5,76.04,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:57.9205,172.8,131.4,76.5,76.04,-9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:56:58.1700,172.8,131.4,76.5,76.04,-9,20.33,1,777.3,-6.4,23.5,76.5,76.5
2020-09-17 03:56:58.4195,172.8,131.4,76.5,76.04,-8.9,20.32,2,777,-6.1,24,76.5,76.5
2020-09-17 03:56:58.6690,172.8,131.4,76.5,76.04,-9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:56:58.9184,172.8,131.4,76.5,76.04,-9.1,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:59.1679,172.8,131.4,76.5,76.04,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:56:59.4174,172.8,131.4,76.5,76.04,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:56:59.6669,172.8,131.4,76.5,76.04,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:56:59.9164,172.8,131.4,76.5,76.04,-9,20.33,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:00.1659,172.8,131.4,76.5,76.04,-8.9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:57:00.4154,172.8,131.4,76.5,76.04,-8.9,20.33,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:00.6649,172.8,131.4,76.5,76.04,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:00.9143,172.8,131.4,76.5,76.04,-9,20.32,61,779.1,771.5,0,76.5,76.5
2020-09-17 03:57:01.1663,172.8,131.4,76.5,76.04,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:01.4186,172.8,131.4,76.5,76.04,-9,20.31,64,10.9,11,0,76.5,76.5
2020-09-17 03:57:01.6710,172.8,131.4,76.5,76.04,-9,20.33,3,777.1,-6.4,23,76.5,76.5
2020-09-17 03:57:01.9233,172.8,131.4,76.5,76.04,-9.1,20.32,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:02.1750,172.8,131.4,76.5,76.04,-9,20.34,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:02.4260,172.8,131.4,76.5,76.04,-8.9,20.33,66,5230,5230,0,76.5,76.5
2020-09-17 03:57:02.6771,172.8,131.4,76.5,76.04,-9,20.33,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:02.9282,172.8,131.4,76.5,76.04,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:03.1789,172.8,131.4,76.5,76.04,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:57:03.4263,172.8,131.4,76.5,76.04,-8.9,20.34,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:03.6736,172.8,131.4,76.5,76.04,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:57:03.9210,172.8,131.4,76.5,76.04,-9.1,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:04.1683,172.8,131.3,76.5,75.98,-9.1,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:04.4157,172.8,131.3,76.5,75.98,-9,20.33,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:57:04.6630,172.8,131.3,76.5,75.98,-9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:57:04.9104,172.8,131.3,76.5,75.98,-9,20.33,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:05.1577,172.8,131.3,76.5,75.98,-8.9,20.33,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:05.4050,172.8,131.3,76.5,75.98,-8.9,20.33,61,779,771.5,0,76.5,76.5
2020-09-17 03:57:05.6522,172.8,131.3,76.5,75.98,-8.9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:57:05.8994,172.8,131.3,76.5,75.98,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:57:06.1467,172.8,131.3,76.5,75.98,-9,20.32,3,777.1,-6.4,23,76.5,76.5
2020-09-17 03:57:06.3961,172.8,131.3,76.5,75.98,-9,20.32,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:06.6468,172.8,131.3,76.5,75.98,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:57:06.8975,172.8,131.3,76.5,75.98,-9.1,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:57:07.1481,172.8,131.3,76.5,75.98,-9,20.32,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:07.3999,172.8,131.3,76.5,75.98,-8.9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:07.6523,172.8,131.3,76.5,75.98,-8.9,20.33,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:57:07.9048,172.8,131.3,76.5,75.98,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:08.1573,172.8,131.3,76.5,75.98,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:57:08.4098,172.8,131.3,76.5,75.98,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:08.6623,172.8,131.3,76.5,75.98,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:08.9147,172.8,131.3,76.5,75.98,-9,20.32,6,-5260,24.9,3.9,76.5,76.5
2020-09-17 03:57:09.1672,172.8,131.3,76.5,75.98,-9.1,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:09.4179,172.8,131.3,76.5,75.98,-9,20.32,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:09.6652,172.8,131.3,76.5,75.98,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:09.9125,172.8,131.3,76.5,75.98,-9,20.32,61,779,771.4,0,76.5,76.5
2020-09-17 03:57:10.1598,172.8,131.3,76.5,75.98,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:10.4071,172.8,131.3,76.5,75.98,-8.9,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:57:10.6591,172.8,131.3,76.5,75.98,-9,20.32,3,777.2,-6.4,23,76.5,76.5
2020-09-17 03:57:10.9116,172.8,131.3,76.5,75.98,-9,20.32,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:11.1641,172.8,131.3,76.5,75.98,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:11.4166,172.8,131.3,76.5,75.98,-9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:57:11.6648,172.8,131.3,76.5,75.98,-9.1,20.32,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:11.9122,172.8,131.3,76.5,75.98,-9.1,20.33,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:12.1596,172.8,131.3,76.5,75.98,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:12.4070,172.8,131.3,76.5,75.98,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:12.6555,172.8,131.3,76.5,75.98,-8.9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:57:12.9054,172.8,131.3,76.5,75.98,-9,20.31,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:13.1552,172.8,131.3,76.5,75.98,-8.9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:13.4050,172.8,131.3,76.5,75.98,-8.9,20.32,6,-5260,24.9,3.9,76.5,76.5
2020-09-17 03:57:13.6548,172.8,131.3,76.5,75.98,-8.9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:13.9065,172.8,131.3,76.5,75.98,-9.1,20.32,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:14.1589,172.8,131.2,76.5,75.93,-9,20.31,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:14.4113,172.8,131.2,76.5,75.93,-9,20.34,61,779,771.4,0,76.5,76.5
2020-09-17 03:57:14.6637,172.8,131.2,76.5,75.93,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:14.9126,172.8,131.2,76.5,75.93,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:57:15.1598,172.8,131.2,76.5,75.93,-8.9,20.32,3,777.2,-6.4,23,76.5,76.5
2020-09-17 03:57:15.4071,172.8,131.2,76.5,75.93,-8.9,20.31,4,776.9,-6.1,23,76.5,76.5
2020-09-17 03:57:15.6543,172.8,131.2,76.5,75.93,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:15.9054,172.8,131.2,76.5,75.93,-9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:57:16.1580,172.8,131.2,76.5,75.93,-9,20.33,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:16.4105,172.8,131.2,76.5,75.93,-9,20.33,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:57:16.6630,172.8,131.2,76.5,75.93,-9,20.31,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:16.9128,172.8,131.2,76.5,75.93,-9.1,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:17.1613,172.8,131.2,76.5,75.93,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:57:17.4097,172.8,131.2,76.5,75.93,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:17.6582,172.8,131.2,76.5,75.93,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:17.9070,172.8,131.2,76.5,75.93,-9,20.33,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:18.1567,172.8,131.2,76.5,75.93,-8.9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:57:18.4063,172.8,131.2,76.5,75.93,-9,20.32,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:18.6560,172.8,131.2,76.5,75.93,-9,20.33,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:57:18.9057,172.8,131.2,76.5,75.93,-9.1,20.32,61,778.9,771.4,0,76.5,76.5
2020-09-17 03:57:19.1578,172.8,131.2,76.5,75.93,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:19.4103,172.8,131.2,76.5,75.93,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:57:19.6628,172.8,131.2,76.5,75.93,-9,20.33,3,777.2,-6.4,23,76.5,76.5
2020-09-17 03:57:19.9153,172.8,131.2,76.5,75.93,-9,20.33,4,776.9,-6.1,23,76.5,76.5
2020-09-17 03:57:20.1678,172.8,131.2,76.5,75.93,-8.9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:20.4202,172.8,131.2,76.5,75.93,-8.9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:57:20.6727,172.8,131.2,76.5,75.93,-8.9,20.33,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:20.9252,172.8,131.2,76.5,75.93,-9,20.33,2,776.9,-6.1,24,76.5,76.5
2020-09-17 03:57:21.1777,172.8,131.2,76.5,75.93,-9,20.31,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:21.4302,172.8,131.2,76.5,75.93,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:21.6827,172.8,131.2,76.5,75.93,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:57:21.9352,172.8,131.2,76.5,75.93,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:22.1878,172.8,131.2,76.5,75.93,-8.9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:22.4403,172.8,131.2,76.5,75.93,-8.9,20.32,6,-5250,24.9,4,76.5,76.5
2020-09-17 03:57:22.6928,172.8,131.2,76.5,75.93,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:22.9453,172.8,131.2,76.5,75.93,-9,20.33,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:23.1974,172.8,131.2,76.5,75.93,-8.9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:23.4448,172.8,131.2,76.5,75.93,-9,20.33,61,779,771.4,0,76.5,76.5
2020-09-17 03:57:23.6923,172.8,131.2,76.5,75.93,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:23.9398,172.8,131.2,76.5,75.93,-9.1,20.32,64,10.8,11,0,76.5,76.5
2020-09-17 03:57:24.1872,172.8,131.2,76.5,75.93,-8.9,20.32,3,777.2,-6.4,23,76.5,76.5
2020-09-17 03:57:24.4346,172.8,131.2,76.5,75.93,-9,20.3,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:24.6820,172.8,131.2,76.5,75.93,-9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:57:24.9293,172.8,131.2,76.5,75.93,-9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:57:25.1767,172.8,131.2,76.5,75.93,-8.9,20.33,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:25.4240,172.8,131.2,76.5,75.93,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:25.6713,172.8,131.2,76.5,75.93,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:25.9187,172.8,131.2,76.5,75.93,-9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:26.1660,172.8,131.2,76.5,75.93,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:57:26.4133,172.8,131.2,76.5,75.93,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:26.6607,172.8,131.2,76.5,75.93,-9.1,20.33,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:26.9080,172.8,131.2,76.5,75.93,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:27.1554,172.8,131.2,76.5,75.93,-8.9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:27.4028,172.8,131.2,76.5,75.93,-8.9,20.33,1,777.2,-6.4,23.5,76.5,76.5
2020-09-17 03:57:27.6539,172.8,131.2,76.5,75.93,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:27.9055,172.8,131.2,76.5,75.93,-9,20.32,61,778.9,771.4,0,76.5,76.5
2020-09-17 03:57:28.1571,172.8,131.2,76.5,75.93,-8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:28.4087,172.8,131.2,76.5,75.93,-8.9,20.33,64,10.8,11,0,76.5,76.5
2020-09-17 03:57:28.6567,172.8,131.2,76.5,75.93,-9,20.33,3,777.2,-6.4,23,76.5,76.5
2020-09-17 03:57:28.9040,172.8,131.2,76.5,75.93,-9.1,20.32,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:29.1514,172.8,131.2,76.5,75.93,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:29.3987,172.8,131.2,76.5,75.93,-9,20.32,66,5230,5230,0,76.5,76.5
2020-09-17 03:57:29.6486,172.8,131.2,76.5,75.93,-9,20.32,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:29.9011,172.8,131.2,76.5,75.93,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:30.1536,172.8,131.2,76.5,75.93,-8.9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:30.4061,172.8,131.2,76.5,75.93,-8.9,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:30.6563,172.8,131.2,76.5,75.93,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:57:30.9036,172.8,131.2,76.5,75.93,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:31.1509,172.8,131.2,76.5,75.93,-9,20.33,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:31.3981,172.8,131.2,76.5,75.93,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:31.6454,172.8,131.2,76.5,75.93,-9.1,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:31.8963,172.8,131.2,76.5,75.93,-9.1,20.34,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:32.1487,172.8,131.2,76.5,75.93,-9,20.33,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:32.4012,172.8,131.2,76.5,75.93,-9,20.32,61,778.8,771.3,0,76.5,76.5
2020-09-17 03:57:32.6536,172.8,131.2,76.5,75.93,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:32.9061,172.8,131.2,76.5,75.93,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:57:33.1586,172.8,131.2,76.5,75.93,-8.9,20.32,3,777.1,-6.4,23,76.5,76.5
2020-09-17 03:57:33.4111,172.8,131.2,76.5,75.93,-8.9,20.32,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:33.6636,172.8,131.2,76.5,75.93,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:33.9162,172.8,131.2,76.5,75.93,-9,20.32,66,5220,5220,0,76.5,76.5
2020-09-17 03:57:34.1687,172.8,131.2,76.5,75.93,-9,20.33,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:34.4212,172.8,131.2,76.5,75.93,-9,20.33,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:34.6737,172.8,131.2,76.5,75.93,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:57:34.9261,172.8,131.2,76.5,75.93,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:35.1786,172.8,131.2,76.5,75.93,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:57:35.4311,172.8,131.2,76.5,75.93,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:35.6836,172.8,131.2,76.5,75.93,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:35.9361,172.8,131.2,76.5,75.93,-9,20.33,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:36.1845,172.8,131.2,76.5,75.93,-9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:36.4318,172.8,131.2,76.5,75.93,-9,20.33,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:57:36.6792,172.8,131.2,76.5,75.93,-9.1,20.33,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:36.9266,172.8,131.2,76.5,75.93,-9,20.33,61,778.9,771.3,0,76.5,76.5
2020-09-17 03:57:37.1740,172.8,131.2,76.5,75.93,-8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:37.4213,172.8,131.2,76.5,75.93,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:57:37.6687,172.8,131.2,76.5,75.93,-9,20.33,3,777,-6.4,23,76.5,76.5
2020-09-17 03:57:37.9160,172.8,131.2,76.5,75.93,-9,20.32,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:38.1634,172.8,131.2,76.5,75.93,-8.9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:38.4108,172.8,131.2,76.5,75.93,-9,20.31,66,5240,5240,0,76.5,76.5
2020-09-17 03:57:38.6581,172.8,131.2,76.5,75.93,-9,20.33,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:57:38.9054,172.8,131.2,76.5,75.93,-9.1,20.33,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:39.1528,172.8,131.2,76.5,75.93,-9,20.33,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:39.4037,172.8,131.2,76.5,75.93,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:39.6562,172.8,131.2,76.5,75.93,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:57:39.9087,172.8,131.2,76.5,75.93,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:40.1611,172.8,131.2,76.5,75.93,-8.9,20.33,52,3.98,3.95,0,76.5,76.5
2020-09-17 03:57:40.4136,172.8,131.2,76.5,75.93,-9,20.33,6,-5250,24.9,3.9,76.5,76.5
2020-09-17 03:57:40.6662,172.8,131.2,76.5,75.93,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:40.9187,172.8,131.2,76.5,75.93,-9,20.32,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:57:41.1712,172.8,131.2,76.5,75.93,-8.9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:41.4237,172.8,131.2,76.5,75.93,-9,20.33,61,778.9,771.4,0,76.5,76.5
2020-09-17 03:57:41.6762,172.8,131.2,76.5,75.93,-9.1,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:41.9287,172.8,131.2,76.5,75.93,-9.1,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:57:42.1812,172.8,131.2,76.5,75.93,-8.9,20.33,3,777,-6.4,23,76.5,76.5
2020-09-17 03:57:42.4337,172.8,131.2,76.5,75.93,-8.9,20.33,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:42.6848,172.8,131.2,76.5,75.93,-9,20.33,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:57:42.9359,172.8,131.2,76.5,75.93,-8.9,20.33,66,5240,5240,0,76.5,76.5
2020-09-17 03:57:43.1870,172.8,131.2,76.5,75.93,-8.9,20.32,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:57:43.4381,172.8,131.2,76.5,75.93,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:43.6906,172.8,131.2,76.5,75.93,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:43.9431,172.8,131.2,76.5,75.93,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:44.1955,172.8,131.2,76.5,75.93,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:57:44.4477,172.8,131.2,76.5,75.93,-9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:44.6952,172.8,131.2,76.5,75.93,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:44.9427,172.8,131.2,76.5,75.93,-9,20.31,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:45.1901,172.8,131.2,76.5,75.93,-8.9,20.34,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:45.4376,172.8,131.2,76.5,75.93,-9,20.33,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:45.6850,172.8,131.2,76.5,75.93,-9,20.33,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:45.9324,172.8,131.2,76.5,75.93,-9,20.32,61,778.9,771.3,0,76.5,76.5
2020-09-17 03:57:46.1799,172.8,131.2,76.5,75.93,-8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:46.4273,172.8,131.2,76.5,75.93,-9.1,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:57:46.6769,172.8,131.2,76.5,75.93,-9.1,20.32,3,777.1,-6.4,23,76.5,76.5
2020-09-17 03:57:46.9290,172.8,131.2,76.5,75.93,-9,20.32,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:47.1812,172.8,131.2,76.5,75.93,-8.9,20.33,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:47.4333,172.8,131.2,76.5,75.93,-9,20.33,66,5240,5240,0,76.5,76.5
2020-09-17 03:57:47.6856,172.8,131.2,76.5,75.93,-9,20.32,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:47.9382,172.8,131.2,76.5,75.93,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:48.1907,172.8,131.2,76.5,75.93,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:57:48.4432,172.8,131.2,76.5,75.93,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:48.6935,172.8,131.2,76.5,75.93,-9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:57:48.9409,172.8,131.2,76.5,75.93,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:49.1883,172.8,131.2,76.5,75.93,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:49.4357,172.8,131.2,76.5,75.93,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:49.6836,172.8,131.2,76.5,75.93,-9,20.33,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:49.9362,172.8,131.2,76.5,75.93,-9,20.32,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:50.1887,172.8,131.2,76.5,75.93,-8.9,20.33,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:50.4412,172.8,131.2,76.5,75.93,-8.9,20.32,61,778.9,771.3,0,76.5,76.5
2020-09-17 03:57:50.6938,172.8,131.2,76.5,75.93,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:50.9448,172.8,131.2,76.5,75.93,-9,20.32,64,10.9,11.1,0,76.5,76.5
2020-09-17 03:57:51.1922,172.8,131.2,76.5,75.93,-9,20.33,3,777.1,-6.4,23,76.5,76.5
2020-09-17 03:57:51.4397,172.8,131.2,76.5,75.93,-9,20.33,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:51.6871,172.8,131.2,76.5,75.93,-9.1,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:51.9345,172.8,131.2,76.5,75.93,-9,20.32,66,5240,5240,0,76.5,76.5
2020-09-17 03:57:52.1819,172.8,131.2,76.5,75.93,-8.9,20.32,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:52.4293,172.8,131.2,76.5,75.93,-8.9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:52.6767,172.8,131.2,76.5,75.93,-9,20.32,65,-5260,-5250,0,76.5,76.5
2020-09-17 03:57:52.9241,172.8,131.2,76.5,75.93,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:53.1746,172.8,131.2,76.5,75.93,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:57:53.4254,172.8,131.2,76.5,75.93,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:53.6762,172.8,131.2,76.5,75.93,-9,20.33,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:53.9270,172.8,131.2,76.5,75.93,-9,20.32,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:54.1748,172.8,131.2,76.5,75.93,-9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:57:54.4221,172.8,131.2,76.5,75.93,-9,20.33,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:54.6695,172.8,131.2,76.5,75.93,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:54.9168,172.8,131.2,76.5,75.93,-9,20.32,61,778.8,771.2,0,76.5,76.5
2020-09-17 03:57:55.1641,172.8,131.2,76.5,75.93,-8.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:57:55.4114,172.8,131.2,76.5,75.93,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:57:55.6587,172.8,131.2,76.5,75.93,-9,20.32,3,777.1,-6.4,23,76.5,76.5
2020-09-17 03:57:55.9061,172.8,131.2,76.5,75.93,-9,20.32,4,776.8,-6.1,23,76.5,76.5
2020-09-17 03:57:56.1575,172.8,131.2,76.5,75.93,-8.9,20.33,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:57:56.4100,172.8,131.2,76.5,75.93,-9,20.33,66,5240,5240,0,76.5,76.5
2020-09-17 03:57:56.6624,172.8,131.2,76.5,75.93,-9.1,20.32,1,777.1,-6.4,23.5,76.5,76.5
2020-09-17 03:57:56.9148,172.8,131.2,76.5,75.93,-9,20.32,2,776.8,-6.1,24,76.5,76.5
2020-09-17 03:57:57.1673,172.8,131.2,76.5,75.93,-9,20.33,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:57:57.4198,172.8,131.2,76.5,75.93,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:57.6723,172.8,131.2,76.5,75.93,-9,20.33,63,50,50,0,76.5,76.5
2020-09-17 03:57:57.9248,172.8,131.2,76.5,75.93,-8.9,20.32,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:57:58.1773,172.8,131.2,76.5,75.93,-8.9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:57:58.4295,172.8,131.2,76.5,75.93,-9,20.32,6,-5250,24.9,3.9,76.5,76.5
2020-09-17 03:57:58.6818,172.8,131.2,76.5,75.93,-9,20.32,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:57:58.9340,172.8,131.2,76.5,75.93,-9,20.32,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:57:59.1856,172.8,131.2,76.5,75.93,-9,20.32,2,776.7,-6.1,24,76.5,76.5
2020-09-17 03:57:59.4330,172.8,131.2,76.5,75.93,-9,20.32,61,778.9,771.3,0,76.5,76.5
2020-09-17 03:57:59.6803,172.8,131.2,76.5,75.93,-9,20.33,62,425,425,0,76.5,76.5
2020-09-17 03:57:59.9277,172.8,131.2,76.5,75.93,-9,20.33,64,10.9,11,0,76.5,76.5
2020-09-17 03:58:00.1750,172.8,131.2,76.5,75.93,-8.9,20.33,3,777,-6.4,23,76.5,76.5
2020-09-17 03:58:00.4223,172.8,131.2,76.5,75.93,-9,20.33,4,776.7,-6.1,23,76.5,76.5
2020-09-17 03:58:00.6695,172.8,131.2,76.5,75.93,-9,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:58:00.9168,172.8,131.2,76.5,75.93,-9,20.32,66,5240,5240,0,76.5,76.5
2020-09-17 03:58:01.1640,172.8,131.2,76.5,75.93,-9,20.32,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:58:01.4126,172.8,131.2,76.5,75.93,-9.1,20.31,2,776.7,-6.1,24,76.5,76.5
2020-09-17 03:58:01.6617,172.8,131.2,76.5,75.93,-9.1,20.32,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:58:01.9107,172.8,131.2,76.5,75.93,-9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:58:02.1598,172.8,131.2,76.5,75.93,-8.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:58:02.4111,172.8,131.2,76.5,75.93,-9,20.33,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:58:02.6637,172.8,131.2,76.5,75.93,-9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:58:02.9162,172.8,131.2,76.5,75.93,-8.9,20.33,6,-5260,24.9,3.9,76.5,76.5
2020-09-17 03:58:03.1687,172.8,131.2,76.5,75.93,-8.9,20.32,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:58:03.4180,172.8,131.2,76.5,75.93,-9.1,20.32,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:58:03.6653,172.8,131.2,76.5,75.93,-9.1,20.32,2,776.7,-6.1,24,76.5,76.5
2020-09-17 03:58:03.9126,172.8,131.2,76.5,75.93,-9,20.32,61,778.8,771.3,0,76.5,76.5
2020-09-17 03:58:04.1600,172.8,131.2,76.5,75.93,-9,20.32,62,425,425,0,76.5,76.5
2020-09-17 03:58:04.4108,172.8,131.2,76.5,75.93,-9,20.32,64,10.9,11,0,76.5,76.5
2020-09-17 03:58:04.6633,172.8,131.2,76.5,75.93,-9,20.32,3,777,-6.4,23,76.5,76.5
2020-09-17 03:58:04.9159,172.8,131.2,76.5,75.93,-8.9,20.32,4,776.7,-6.1,23,76.5,76.5
2020-09-17 03:58:05.1684,172.8,131.2,76.5,75.93,-8.9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:58:05.4194,172.8,131.2,76.5,75.93,-9,20.32,66,5240,5240,0,76.5,76.5
2020-09-17 03:58:05.6670,172.8,131.2,76.5,75.93,-9,20.33,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:58:05.9146,172.8,131.2,76.5,75.93,-8.9,20.32,2,776.7,-6.1,24,76.5,76.5
2020-09-17 03:58:06.1623,172.8,131.2,76.5,75.93,-9,20.32,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:58:06.4099,172.8,131.2,76.5,75.93,-9.1,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:58:06.6573,172.8,131.2,76.5,75.93,-9.1,20.32,63,50,50,0,76.5,76.5
2020-09-17 03:58:06.9047,172.8,131.2,76.5,75.93,-8.9,20.34,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:58:07.1520,172.8,131.2,76.5,75.93,-9,20.52,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:58:07.3993,172.8,131.2,76.5,75.93,-9,20.52,6,-5250,24.9,3.9,76.5,76.5
2020-09-17 03:58:07.6472,172.8,131.2,76.5,75.93,-9,20.52,7,-5250,24.9,4,76.5,76.5
2020-09-17 03:58:07.8998,172.8,131.2,76.5,75.93,-8.9,20.52,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:58:08.1524,172.8,131.2,76.5,75.93,-9,20.52,2,776.7,-6.1,24,76.5,76.5
2020-09-17 03:58:08.4050,172.8,131.2,76.5,75.93,-9.1,20.52,61,778.9,771.2,0,76.5,76.5
2020-09-17 03:58:08.6576,172.8,131.2,76.5,75.93,-9,20.52,62,425,425,0,76.5,76.5
2020-09-17 03:58:08.9102,172.8,131.2,76.5,75.93,-9,20.52,64,10.8,11,0,76.5,76.5
2020-09-17 03:58:09.1628,172.8,131.2,76.5,75.93,-9,20.52,3,777,-6.4,23,76.5,76.5
2020-09-17 03:58:09.4154,172.8,131.2,76.5,75.93,-9,20.52,4,776.7,-6.1,23,76.5,76.5
2020-09-17 03:58:09.6680,172.8,131.2,76.5,75.93,-9,20.52,65,-5250,-5240,0,76.5,76.5
2020-09-17 03:58:09.9205,172.8,131.2,76.5,75.93,-8.9,20.53,66,5240,5240,0,76.5,76.5
2020-09-17 03:58:10.1730,172.8,131.2,76.5,75.93,-8.9,20.53,1,777,-6.4,23.5,76.5,76.5
