Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 03:58:10.4255,172.8,131.2,76.5,75.93,-9,20.51,2,776.7,-6.1,24,76.5,76.5
2020-09-17 03:58:10.6780,172.8,131.2,76.5,75.93,-9,20.52,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:58:10.9268,172.8,131.2,76.5,75.93,-8.9,20.53,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:58:11.1741,172.8,131.2,76.5,75.93,-9,20.52,63,50,50,0,76.5,76.5
2020-09-17 03:58:11.4215,172.8,131.2,76.5,75.93,-9,20.52,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:58:11.6688,172.8,131.2,76.5,75.93,-9,20.52,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:58:11.9193,172.8,131.2,76.5,75.93,-8.9,20.52,6,-5250,24.9,3.9,76.5,76.5
2020-09-17 03:58:12.1717,172.8,131.2,76.5,75.93,-8.9,20.52,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:58:12.4242,172.8,131.2,76.5,75.93,-9,20.52,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:58:12.6767,172.8,131.2,76.5,75.93,-8.9,20.52,2,776.6,-6.1,24,76.5,76.5
2020-09-17 03:58:12.9292,172.8,131.2,76.5,75.93,-8.9,20.52,61,778.7,771.2,0,76.5,76.5
2020-09-17 03:58:13.1765,172.8,131.2,76.5,75.93,-9,20.52,62,425,425,0,76.5,76.5
2020-09-17 03:58:13.4239,172.8,131.2,76.5,75.93,-9,20.53,64,10.9,11,0,76.5,76.5
2020-09-17 03:58:13.6712,172.8,131.2,76.5,75.93,-9,20.52,3,777,-6.4,23,76.5,76.5
2020-09-17 03:58:13.9186,172.8,131.2,76.5,75.93,-9,20.52,4,776.6,-6.1,23,76.5,76.5
2020-09-17 03:58:14.1659,172.8,131.2,76.5,75.93,-9,20.52,65,-5260,-5260,0,76.5,76.5
2020-09-17 03:58:14.4131,172.8,131.2,76.5,75.93,-9,20.52,66,5240,5240,0,76.5,76.5
2020-09-17 03:58:14.6604,172.8,131.2,76.5,75.93,-9,20.52,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:58:14.9077,172.8,131.2,76.5,75.93,-8.9,20.52,2,776.6,-6.1,24,76.5,76.5
2020-09-17 03:58:15.1577,172.8,131.2,76.5,75.93,-9,20.52,65,-5250,-5250,0,76.5,76.5
2020-09-17 03:58:15.4102,172.8,131.2,76.5,75.93,-9,20.52,51,3.97,3.95,0,76.5,76.5
2020-09-17 03:58:15.6627,172.8,131.2,76.5,75.93,-9,20.52,63,50,50,0,76.5,76.5
2020-09-17 03:58:15.9151,172.8,131.2,76.5,75.93,-8.9,20.52,67,24.9,24.9,0,76.5,76.5
2020-09-17 03:58:16.1677,172.8,131.2,76.5,75.93,-9.1,20.52,52,3.97,3.95,0,76.5,76.5
2020-09-17 03:58:16.4202,172.8,131.2,76.5,75.93,-9.1,20.51,6,-5260,24.9,4,76.5,76.5
2020-09-17 03:58:16.6727,172.8,131.2,76.5,75.93,-9,20.52,7,-5260,24.9,4,76.5,76.5
2020-09-17 03:58:16.9252,172.8,131.2,76.25,75.93,-9,20.52,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:58:17.1778,172.8,131.2,76.25,75.93,-9,20.52,2,776.6,-6.1,24,76.5,76.5
2020-09-17 03:58:17.4304,172.8,131.2,76.25,75.93,-9,20.52,61,778.8,771.3,0,76.5,76.5
2020-09-17 03:58:17.6830,172.8,131.2,76.25,75.93,-9,20.52,62,425,425,0,76.5,76.5
2020-09-17 03:58:17.9356,172.8,131.2,76.25,75.93,-8.9,20.52,64,10.9,11,0,76.5,76.5
2020-09-17 03:58:18.1882,172.8,131.2,76.25,75.93,-8.9,20.52,3,777,-6.4,23,76.5,76.5
2020-09-17 03:58:18.4410,172.8,131.2,76.25,75.93,-9,20.52,4,776.6,-6.1,23,76.5,76.5
2020-09-17 03:58:18.6937,172.8,131.2,76.25,75.93,-9,20.52,65,-5250,-5260,0,76.5,76.5
2020-09-17 03:58:18.9464,172.8,131.2,76.25,75.93,-9,20.52,66,5240,5240,0,76.5,76.5
2020-09-17 03:58:19.1989,172.8,131.2,76.25,75.93,-9,20.52,1,777,-6.4,23.5,76.5,76.5
2020-09-17 03:58:19.4488,172.8,131.2,76.25,75.93,-9,20.52,2,776.6,-6.1,24,76.5,76.5
2020-09-17 03:58:19.6987,172.8,131.2,76.25,75.93,-8.9,20.52,65,-5240,-5260,0,76,76.5
2020-09-17 03:58:19.9486,172.8,131.2,76.25,75.93,-8.9,20.52,51,3.97,3.95,0,76,76.5
2020-09-17 03:58:20.1985,172.8,131.2,76.25,75.93,-8.9,20.52,63,50,50,0,76,76.5
2020-09-17 03:58:20.4503,172.8,131.2,76.25,75.93,-9,20.52,67,24.9,24.9,0,76,76.5
2020-09-17 03:58:20.7029,172.8,131.2,76.25,75.93,-9,20.52,52,3.97,3.95,0,76,76.5
2020-09-17 03:58:20.9554,172.8,131.2,76.25,75.93,-8.9,20.52,6,-5240,24.9,4,76,76.5
2020-09-17 03:58:21.2080,172.8,131.2,76.25,75.93,-9,20.52,7,-5260,24.9,4,76,76.5
2020-09-17 03:58:21.4573,172.8,131.2,76.25,75.93,-9.1,20.52,1,776.9,-6.4,23.5,76,76.5
2020-09-17 03:58:21.7051,172.8,131.2,76.25,75.93,-9.1,20.52,2,776.7,-6.1,24,76,76.5
2020-09-17 03:58:21.9530,172.8,131.2,76.25,75.93,-9,20.52,61,778.7,771.2,0,76,76.5
2020-09-17 03:58:22.2009,172.8,131.2,76.25,75.93,-9,20.5,62,425,425,0,76,76.5
2020-09-17 03:58:22.4502,172.8,131.2,76.25,75.93,-9,20.52,64,10.9,11.1,0,76,76.5
2020-09-17 03:58:22.7028,172.8,131.2,76.25,75.93,-9,20.52,3,776.9,-6.4,23,76,76.5
2020-09-17 03:58:22.9554,172.8,131.2,76.25,75.93,-8.9,20.52,4,776.7,-6.1,23,76,76.5
2020-09-17 03:58:23.2081,172.8,131.2,76.25,75.93,-9,20.52,65,-5230,-5250,0,76,76.5
2020-09-17 03:58:23.4594,172.8,131.2,76.25,75.93,-9,20.52,66,5240,5240,0,76,76.5
2020-09-17 03:58:23.7071,172.8,131.2,76.25,75.93,-9,20.52,1,776.9,-6.4,23.5,76,76.5
2020-09-17 03:58:23.9549,172.8,131.2,76.25,75.93,-8.9,20.52,2,776.7,-6.1,24,76,76.5
2020-09-17 03:58:24.2026,172.8,131.2,76.25,75.93,-9,20.52,65,-5230,-5260,0,76,76.5
2020-09-17 03:58:24.4503,172.8,131.2,76.25,75.93,-9,20.52,51,3.97,3.95,0,76,76.5
2020-09-17 03:58:24.7024,172.8,131.2,76.25,75.93,-8.9,20.5,63,50,50,0,76,76.5
2020-09-17 03:58:24.9551,172.8,131.2,76.25,75.93,-8.9,20.52,67,24.9,24.9,0,76,76.5
2020-09-17 03:58:25.2078,172.8,131.2,76.25,75.93,-8.9,20.52,52,3.97,3.95,0,76,76.5
2020-09-17 03:58:25.4605,172.8,131.2,76.25,75.93,-9,20.51,6,-5230,24.9,4,76,76.5
2020-09-17 03:58:25.7132,172.8,131.2,76.25,75.93,-8.9,20.52,7,-5270,24.9,4,76,76.5
2020-09-17 03:58:25.9660,172.8,131.2,76.25,75.93,-8.9,20.52,1,776.9,-6.4,23.5,76,76.5
2020-09-17 03:58:26.2187,172.8,131.2,76.25,75.93,-9,20.52,2,776.7,-6.1,24,76,76.5
2020-09-17 03:58:26.4715,172.8,131.2,76.25,75.93,-9.1,20.51,61,778.8,771.3,0,76,76.5
2020-09-17 03:58:26.7227,172.8,131.2,76.25,75.93,-9,20.53,62,425,425,0,76,76.5
2020-09-17 03:58:26.9738,172.8,131.2,76.25,75.93,-8.9,20.52,64,10.8,11.1,0,76,76.5
2020-09-17 03:58:27.2248,172.8,131.2,76.25,75.93,-9,20.52,3,777,-6.4,23,76,76.5
2020-09-17 03:58:27.4759,172.8,131.2,76.25,75.93,-9,20.52,4,776.6,-6.1,23,76,76.5
2020-09-17 03:58:27.7267,172.8,131.2,76.25,75.93,-9,20.53,65,-5230,-5270,0,76,76.5
2020-09-17 03:58:27.9772,172.8,131.2,76.25,75.93,-8.9,20.52,66,5240,5240,0,76,76.5
2020-09-17 03:58:28.2276,172.8,131.2,76.25,75.93,-9,20.52,1,777,-6.4,23.5,76,76.5
2020-09-17 03:58:28.4781,172.8,131.2,76.25,75.93,-9,20.52,2,776.6,-6.1,24,76,76.5
2020-09-17 03:58:28.7283,172.8,131.2,76.25,75.93,-9,20.53,65,-5230,-5270,0,76,76.5
2020-09-17 03:58:28.9759,172.8,131.2,76.25,75.93,-9,20.52,51,3.97,3.95,0,76,76.5
2020-09-17 03:58:29.2234,172.8,131.2,76.25,75.93,-9,20.51,63,50,50,0,76,76.5
2020-09-17 03:58:29.4710,172.8,131.2,76.25,75.93,-9.1,20.53,67,24.9,24.9,0,76,76.5
2020-09-17 03:58:29.7186,172.8,131.2,76.25,75.93,-9,20.52,52,3.97,3.95,0,76,76.5
2020-09-17 03:58:29.9673,172.8,131.2,76.25,75.93,-8.9,20.52,6,-5220,24.9,3.9,76,76.5
2020-09-17 03:58:30.2160,172.8,131.2,76.25,75.93,-9,20.52,7,-5270,24.9,4,76,76.5
2020-09-17 03:58:30.4647,172.8,131.2,76.25,75.93,-9,20.51,1,777,-6.4,23.5,76,76.5
2020-09-17 03:58:30.7134,172.8,131.2,76.25,75.93,-8.9,20.52,2,776.6,-6.1,24,76,76.5
2020-09-17 03:58:30.9621,172.8,131.2,76.25,75.93,-8.9,20.52,61,778.7,771.1,0,76,76.5
2020-09-17 03:58:31.2107,172.8,131.2,76.25,75.93,-8.9,20.52,62,425,425,0,76,76.5
2020-09-17 03:58:31.4593,172.8,131.2,76.25,75.93,-9.1,20.52,64,10.8,11,0,76,76.5
2020-09-17 03:58:31.7080,172.8,131.2,76.25,75.93,-9,20.52,3,777,-6.4,23,76,76.5
2020-09-17 03:58:31.9566,172.8,131.2,76.25,75.93,-9,20.52,4,776.6,-6.1,23,76,76.5
2020-09-17 03:58:32.2077,172.8,131.2,76.25,75.93,-9,20.52,65,-5220,-5270,0,76,76.5
2020-09-17 03:58:32.4590,172.8,131.2,76.25,75.93,-9,20.53,66,5230,5230,0,76,76.5
2020-09-17 03:58:32.7104,172.8,131.2,76.25,75.93,-8.9,20.52,1,777,-6.4,23.5,76,76.5
2020-09-17 03:58:32.9618,172.8,131.2,76.25,75.93,-8.9,20.52,2,776.6,-6.1,24,76,76.5
2020-09-17 03:58:33.2143,172.8,131.2,76.25,75.93,-8.9,20.51,65,-5230,-5270,0,76,76.5
2020-09-17 03:58:33.4669,172.8,131.2,76.25,75.93,-9,20.52,51,3.97,3.95,0,76,76.5
2020-09-17 03:58:33.7196,172.8,131.2,76.25,75.93,-8.9,20.52,63,50,50,0,76,76.5
2020-09-17 03:58:33.9722,172.8,131.2,76.25,75.93,-9,20.52,67,24.9,24.9,0,76,76.5
2020-09-17 03:58:34.2249,172.8,131.2,76.25,75.93,-9,20.52,52,3.97,3.95,0,76,76.5
2020-09-17 03:58:34.4776,172.8,131.2,76.25,75.93,-9.1,20.52,6,-5230,24.9,3.9,76,76.5
2020-09-17 03:58:34.7302,172.8,131.2,76.25,75.93,-9,20.52,7,-5280,24.9,4,76,76.5
2020-09-17 03:58:34.9829,172.8,131.2,76.25,75.93,-8.9,20.53,1,776.9,-6.4,23.5,76,76.5
2020-09-17 03:58:35.2315,172.8,131.2,76,75.93,-9,20.52,2,776.6,-6.1,24,76,76.5
2020-09-17 03:58:35.4796,172.8,131.2,76,75.93,-9,20.52,61,778.8,771.1,0,76,76.5
2020-09-17 03:58:35.7278,172.8,131.2,76,75.93,-9,20.52,62,425,425,0,76,76.5
2020-09-17 03:58:35.9759,172.8,131.2,76,75.93,-8.9,20.52,64,10.8,11,0,76,76.5
2020-09-17 03:58:36.2235,172.8,131.2,76,75.93,-9,20.53,3,776.9,-6.4,23,76,76.5
2020-09-17 03:58:36.4711,172.8,131.2,76,75.93,-9.1,20.53,4,776.6,-6.1,23,76,76.5
2020-09-17 03:58:36.7186,172.8,131.2,76,75.93,-9,20.52,65,-5220,-5270,0,76,76.5
2020-09-17 03:58:36.9662,172.8,131.2,76,75.93,-9,20.52,66,5230,5230,0,76,76.5
2020-09-17 03:58:37.2159,172.8,131.2,76,75.93,-9,20.52,1,776.9,-6.4,23.5,76,76.5
2020-09-17 03:58:37.4686,172.8,131.2,76,75.93,-9,20.51,2,776.6,-6.1,24,76,76.5
2020-09-17 03:58:37.7212,172.8,131.2,76,75.93,-8.9,20.52,65,-5220,-5260,0,76,76.5
2020-09-17 03:58:37.9739,172.8,131.2,76,75.93,-8.9,20.52,51,3.97,3.95,0,76,76.5
2020-09-17 03:58:38.2266,172.8,131.2,76,75.93,-9,20.51,63,50,50,0,76,76.5
2020-09-17 03:58:38.4793,172.8,131.2,76,75.93,-9,20.51,67,24.9,24.9,0,76,76.5
2020-09-17 03:58:38.7321,172.8,131.2,76,75.93,-8.9,20.52,52,3.97,3.95,0,76,76.5
2020-09-17 03:58:38.9848,172.8,131.2,76,75.93,-9,20.51,6,-5220,24.9,3.9,76,76.5
2020-09-17 03:58:39.2375,172.8,131.2,76,75.93,-9,20.52,7,-5260,24.9,4,76,76.5
2020-09-17 03:58:39.4903,172.8,131.2,76,75.93,-9,20.52,1,776.9,-6.4,23.5,76,76.5
2020-09-17 03:58:39.7431,172.8,131.1,76,75.87,-8.9,20.52,2,776.6,-6.1,24,76,76.5
2020-09-17 03:58:39.9958,172.8,131.1,76,75.87,-8.9,20.52,61,778.7,771,0,76,76.5
2020-09-17 03:58:40.2486,172.8,131.1,76,75.87,-9,20.52,62,425,425,0,76,76.5
2020-09-17 03:58:40.4976,172.8,131.1,76,75.87,-8.9,20.52,64,10.8,11,0,76,76.5
2020-09-17 03:58:40.7452,172.8,131.1,76,75.87,-8.9,20.54,3,776.9,-6.4,23,76,76.5
2020-09-17 03:58:40.9927,172.8,131.1,76,75.87,-9,20.52,4,776.6,-6.1,23,76,76.5
2020-09-17 03:58:41.2402,172.8,131.1,76,75.87,-9,20.52,65,-5230,-5250,0,76,76.5
2020-09-17 03:58:41.4915,172.8,131.1,76,75.87,-9,20.52,66,5230,5230,0,76,76.5
2020-09-17 03:58:41.7443,172.8,131.1,76,75.87,-8.9,20.52,1,776.9,-6.4,23.5,76,76
2020-09-17 03:58:41.9971,172.8,131.1,76,75.87,-9,20.52,2,776.6,-6.1,24,76,76
2020-09-17 03:58:42.2499,172.8,131.1,76,75.87,-9,20.52,65,-5230,-5250,0,76,76
2020-09-17 03:58:42.4992,172.8,131.1,76,75.87,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:58:42.7467,172.8,131.1,76,75.87,-8.9,20.52,63,50,50,0,76,76
2020-09-17 03:58:42.9943,172.8,131.1,76,75.87,-8.9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:58:43.2418,172.8,131.1,76,75.87,-9,20.51,52,3.97,3.95,0,76,76
2020-09-17 03:58:43.4893,172.8,131.1,76,75.87,-9,20.52,6,-5240,24.9,3.9,76,76
2020-09-17 03:58:43.7368,172.8,131.1,76,75.87,-9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:58:43.9844,172.8,131.1,76,75.87,-9,20.52,1,776.9,-6.4,23.5,76,76
2020-09-17 03:58:44.2319,172.8,131.1,76,75.87,-9.1,20.52,2,776.6,-6.1,24,76,76
2020-09-17 03:58:44.4794,172.8,131.1,76,75.87,-9,20.52,61,778.6,771.1,0,76,76
2020-09-17 03:58:44.7315,172.8,131.1,76,75.87,-8.9,20.52,62,425,425,0,76,76
2020-09-17 03:58:44.9842,172.8,131.1,76,75.87,-8.9,20.52,64,10.8,11,0,76,76
2020-09-17 03:58:45.2369,172.8,131.1,76,75.87,-9,20.52,3,776.9,-6.4,23,76,76
2020-09-17 03:58:45.4897,172.8,131.1,76,75.87,-8.9,20.52,4,776.6,-6.1,23,76,76
2020-09-17 03:58:45.7424,172.8,131.1,76,75.87,-8.9,20.51,65,-5230,-5250,0,76,76
2020-09-17 03:58:45.9951,172.8,131.1,76,75.87,-8.9,20.52,66,5230,5230,0,76,76
2020-09-17 03:58:46.2479,172.8,131.1,76,75.87,-9,20.52,1,776.9,-6.4,23.5,76,76
2020-09-17 03:58:46.5006,172.8,131.1,76,75.87,-9,20.52,2,776.6,-6.1,24,76,76
2020-09-17 03:58:46.7507,172.8,131.1,76,75.87,-9,20.52,65,-5230,-5260,0,76,76
2020-09-17 03:58:46.9984,172.8,131.1,76,75.87,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:58:47.2460,172.8,131.1,76,75.87,-9,20.52,63,50,50,0,76,76
2020-09-17 03:58:47.4937,172.8,131.1,76,75.87,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:58:47.7413,172.8,131.1,76,75.87,-8.9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:58:47.9888,172.8,131.1,76,75.87,-8.9,20.52,6,-5240,24.9,3.9,76,76
2020-09-17 03:58:48.2363,172.8,131.1,76,75.87,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 03:58:48.4839,172.8,131.1,76,75.87,-9,20.52,1,776.9,-6.4,23.5,76,76
2020-09-17 03:58:48.7314,172.8,131,76,75.81,-8.9,20.53,2,776.6,-6.1,24,76,76
2020-09-17 03:58:48.9789,172.8,131,76,75.81,-9,20.52,61,778.6,771.1,0,76,76
2020-09-17 03:58:49.2264,172.8,131,76,75.81,-9,20.52,62,425,425,0,76,76
2020-09-17 03:58:49.4740,172.8,131,76,75.81,-9,20.52,64,10.8,11,0,76,76
2020-09-17 03:58:49.7238,172.8,131,76,75.81,-8.9,20.52,3,776.8,-6.4,23,76,76
2020-09-17 03:58:49.9767,172.8,131,76,75.81,-9,20.52,4,776.5,-6.1,23,76,76
2020-09-17 03:58:50.2296,172.8,131,76,75.81,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:58:50.4824,172.8,131,76,75.81,-9,20.51,66,5220,5220,0,76,76
2020-09-17 03:58:50.7353,172.8,131,76,75.81,-8.9,20.52,1,776.8,-6.4,23.5,76,76
2020-09-17 03:58:50.9881,172.8,131,76,75.81,-9,20.52,2,776.5,-6.1,24,76,76
2020-09-17 03:58:51.2409,172.8,131,76,75.81,-9,20.52,65,-5250,-5260,0,76,76
2020-09-17 03:58:51.4937,172.8,131,76,75.81,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:58:51.7459,172.8,131,76,75.81,-9,20.52,63,50,50,0,76,76
2020-09-17 03:58:51.9936,172.8,131,76,75.81,-9,20.53,67,24.9,24.9,0,76,76
2020-09-17 03:58:52.2412,172.8,131,76,75.81,-9,20.53,52,3.97,3.95,0,76,76
2020-09-17 03:58:52.4888,172.8,131,76,75.81,-8.9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:58:52.7364,172.8,131,76,75.81,-8.9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:58:52.9853,172.8,131,76,75.81,-9,20.52,1,776.8,-6.4,23.5,76,76
2020-09-17 03:58:53.2347,172.8,131,76,75.81,-9,20.52,2,776.5,-6.1,24,76,76
2020-09-17 03:58:53.4840,172.8,131,76,75.81,-8.9,20.52,61,778.6,771,0,76,76
2020-09-17 03:58:53.7334,172.8,131,76,75.81,-9,20.52,62,425,425,0,76,76
2020-09-17 03:58:53.9815,172.8,131,76,75.81,-9,20.52,64,10.9,11,0,76,76
2020-09-17 03:58:54.2291,172.8,131,76,75.81,-9.1,20.52,3,776.8,-6.4,23,76,76
2020-09-17 03:58:54.4766,172.8,131,76,75.81,-9,20.52,4,776.5,-6.1,23,76,76
2020-09-17 03:58:54.7242,172.8,131,76,75.81,-9,20.52,65,-5250,-5260,0,76,76
2020-09-17 03:58:54.9717,172.8,131,76,75.81,-9,20.52,66,5220,5220,0,76,76
2020-09-17 03:58:55.2204,172.8,131,76,75.81,-9,20.52,1,776.8,-6.4,23.5,76,76
2020-09-17 03:58:55.4691,172.8,131,76,75.81,-9,20.52,2,776.5,-6.1,24,76,76
2020-09-17 03:58:55.7179,172.8,131,76,75.81,-8.9,20.52,65,-5250,-5260,0,76,76
2020-09-17 03:58:55.9666,172.8,131,76,75.81,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:58:56.2154,172.8,131,76,75.81,-9,20.52,63,50,50,0,76,76
2020-09-17 03:58:56.4641,172.8,131,76,75.81,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:58:56.7128,172.8,131,76,75.81,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:58:56.9616,172.8,131,76,75.81,-9.1,20.53,6,-5260,24.9,3.9,76,76
2020-09-17 03:58:57.2097,172.8,131,76,75.81,-9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:58:57.4572,172.8,131,76,75.81,-8.9,20.52,1,776.8,-6.4,23.5,76,76
2020-09-17 03:58:57.7048,172.8,131,76,75.81,-9,20.54,2,776.5,-6.1,24,76,76
2020-09-17 03:58:57.9523,172.8,131,76,75.81,-9,20.52,61,778.7,771.1,0,76,76
2020-09-17 03:58:58.2004,172.8,131,76,75.81,-9,20.52,62,425,425,0,76,76
2020-09-17 03:58:58.4531,172.8,131,76,75.81,-8.9,20.52,64,10.9,11.1,0,76,76
2020-09-17 03:58:58.7059,172.8,131,76,75.81,-9,20.52,3,776.8,-6.4,23,76,76
2020-09-17 03:58:58.9586,172.8,131,76,75.81,-9.1,20.5,4,776.5,-6.1,23,76,76
2020-09-17 03:58:59.2114,172.8,131,76,75.81,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:58:59.4640,172.8,131,76,75.81,-8.9,20.52,66,5220,5220,0,76,76
2020-09-17 03:58:59.7167,172.8,131,76,75.81,-9,20.52,1,776.8,-6.4,23.5,76,76
2020-09-17 03:58:59.9694,172.8,131,76,75.81,-9,20.52,2,776.5,-6.1,24,76,76
2020-09-17 03:59:00.2221,172.8,131,76,75.81,-8.9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:00.4748,172.8,131,76,75.81,-8.9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:59:00.7274,172.8,131,76,75.81,-9,20.52,63,50,50,0,76,76
2020-09-17 03:59:00.9801,172.8,131,76,75.81,-9,20.53,67,24.9,24.9,0,76,76
2020-09-17 03:59:01.2328,172.8,131,76,75.81,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:01.4855,172.8,131,76,75.81,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:01.7382,172.8,131,76,75.81,-9,20.51,7,-5260,24.9,4,76,76
2020-09-17 03:59:01.9909,172.8,131,76,75.81,-9,20.51,1,776.8,-6.4,23.5,76,76
2020-09-17 03:59:02.2437,172.8,131,76,75.81,-8.9,20.52,2,776.5,-6.1,24,76,76
2020-09-17 03:59:02.4948,172.8,131,76,75.81,-8.9,20.52,61,778.6,771,0,76,76
2020-09-17 03:59:02.7423,172.8,131,76,75.81,-9,20.52,62,425,425,0,76,76
2020-09-17 03:59:02.9898,172.8,131,76,75.81,-9,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:03.2374,172.8,131,76,75.81,-8.9,20.52,3,776.8,-6.4,23,76,76
2020-09-17 03:59:03.4849,172.8,131,76,75.81,-9,20.52,4,776.4,-6.1,23,76,76
2020-09-17 03:59:03.7324,172.8,131,76,75.81,-9,20.53,65,-5260,-5260,0,76,76
2020-09-17 03:59:03.9799,172.8,131,76,75.81,-9.1,20.52,66,5210,5210,0,76,76
2020-09-17 03:59:04.2275,172.8,131,76,75.81,-9,20.52,1,776.8,-6.4,23.5,76,76
2020-09-17 03:59:04.4750,172.8,131,76,75.81,-8.9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:04.7258,172.8,131,76,75.81,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:04.9767,172.8,131,76,75.81,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:59:05.2276,172.8,131,76,75.81,-8.9,20.52,63,50,50,0,76,76
2020-09-17 03:59:05.4785,172.8,131,76,75.81,-8.9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:05.7311,172.8,131,76,75.81,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:05.9838,172.8,131,76,75.81,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:06.2365,172.8,131,76,75.81,-8.9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:59:06.4892,172.8,131,76,75.81,-9,20.53,1,776.8,-6.4,23.5,76,76
2020-09-17 03:59:06.7394,172.8,131,76,75.81,-9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:06.9870,172.8,131,76,75.81,-9,20.52,61,778.7,771,0,76,76
2020-09-17 03:59:07.2346,172.8,131,76,75.81,-8.9,20.52,62,425,425,0,76,76
2020-09-17 03:59:07.4822,172.8,131,76,75.81,-8.9,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:07.7304,172.8,131,76,75.81,-9,20.5,3,776.8,-6.4,23,76,76
2020-09-17 03:59:07.9832,172.8,131,76,75.81,-9,20.52,4,776.4,-6.1,23,76,76
2020-09-17 03:59:08.2359,172.8,131,76,75.81,-8.9,20.53,65,-5260,-5260,0,76,76
2020-09-17 03:59:08.4886,172.8,131,76,75.81,-9,20.52,66,5210,5210,0,76,76
2020-09-17 03:59:08.7414,172.8,131,76,75.81,-9,20.52,1,776.8,-6.4,23.5,76,76
2020-09-17 03:59:08.9928,172.8,131,76,75.81,-9.1,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:09.2413,172.8,131,76,75.81,-9,20.52,65,-5250,-5260,0,76,76
2020-09-17 03:59:09.4899,172.8,131,76,75.81,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:59:09.7384,172.8,131,76,75.81,-9,20.52,63,50,50,0,76,76
2020-09-17 03:59:09.9866,172.8,131,76,75.81,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:10.2342,172.8,131,76,75.81,-8.9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:10.4818,172.8,131,76,75.81,-8.9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:10.7294,172.8,131,76,75.81,-9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:59:10.9770,172.8,131,76,75.81,-9,20.53,1,776.8,-6.4,23.5,76,76
2020-09-17 03:59:11.2292,172.8,131,76,75.81,-9,20.52,2,776.5,-6.1,24,76,76
2020-09-17 03:59:11.4819,172.8,131,76,75.81,-9,20.52,61,778.5,771,0,76,76
2020-09-17 03:59:11.7346,172.8,131,76,75.81,-9.1,20.52,62,425,425,0,76,76
2020-09-17 03:59:11.9872,172.8,131,76,75.81,-9.1,20.53,64,10.9,11.1,0,76,76
2020-09-17 03:59:12.2369,172.8,131,76,75.81,-9,20.52,3,776.8,-6.4,23,76,76
2020-09-17 03:59:12.4862,172.8,131,76,75.81,-8.9,20.52,4,776.5,-6.1,23,76,76
2020-09-17 03:59:12.7354,172.8,131,76,75.81,-9,20.52,65,-5260,-5250,0,76,76
2020-09-17 03:59:12.9847,172.8,131,76,75.81,-8.9,20.53,66,5210,5210,0,76,76
2020-09-17 03:59:13.2371,172.8,131,76,75.81,-8.9,20.52,1,776.8,-6.4,23.5,76,76
2020-09-17 03:59:13.4898,172.8,131,76,75.81,-9,20.52,2,776.5,-6.1,24,76,76
2020-09-17 03:59:13.7425,172.8,131,76,75.81,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:13.9952,172.8,131,76,75.81,-9,20.53,51,3.97,3.95,0,76,76
2020-09-17 03:59:14.2481,172.8,131,76,75.81,-9,20.52,63,50,50,0,76,76
2020-09-17 03:59:14.5011,172.8,131,76,75.81,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:14.7540,172.8,131,76,75.81,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:15.0069,172.8,131,76,75.81,-8.9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:15.2592,172.8,131,76,75.81,-8.9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:59:15.5068,172.8,131,76,75.81,-8.9,20.53,1,776.8,-6.4,23.5,76,76
2020-09-17 03:59:15.7544,172.8,131,76,75.81,-9,20.53,2,776.5,-6.1,24,76,76
2020-09-17 03:59:16.0021,172.8,131,76,75.81,-9,20.52,61,778.7,771,0,76,76
2020-09-17 03:59:16.2497,172.8,131,76,75.81,-9,20.52,62,425,425,0,76,76
2020-09-17 03:59:16.5009,172.8,131,76,75.81,-9,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:16.7537,172.8,131,76,75.81,-9.1,20.49,3,776.8,-6.4,23,76,76
2020-09-17 03:59:17.0064,172.8,131,76,75.81,-9,20.52,4,776.5,-6.1,23,76,76
2020-09-17 03:59:17.2592,172.8,131,76,75.81,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:17.5085,172.8,131,76,75.81,-9,20.53,66,5200,5200,0,76,76
2020-09-17 03:59:17.7561,172.8,131,76,75.81,-9,20.52,1,776.8,-6.4,23.5,76,76
2020-09-17 03:59:18.0037,172.8,131,76,75.81,-9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:18.2513,172.8,131,76,75.81,-8.9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:18.4989,172.8,131,76,75.81,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:59:18.7464,172.8,131,76,75.81,-9,20.51,63,50,50,0,76,76
2020-09-17 03:59:18.9940,172.8,131,76,75.81,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:19.2415,172.8,131,76,75.81,-9,20.51,52,3.97,3.95,0,76,76
2020-09-17 03:59:19.4906,172.8,131,76,75.81,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:19.7429,172.8,131,76,75.81,-9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:59:19.9952,172.8,131,76,75.81,-8.9,20.52,1,776.7,-6.4,23.5,76,76
2020-09-17 03:59:20.2476,172.8,130.9,76,75.75,-8.9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:20.4999,172.8,130.9,76,75.75,-9,20.51,61,778.6,770.9,0,76,76
2020-09-17 03:59:20.7480,172.8,130.9,76,75.75,-9,20.52,62,425,425,0,76,76
2020-09-17 03:59:20.9956,172.8,130.9,76,75.75,-8.9,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:21.2432,172.8,130.9,76,75.75,-9,20.53,3,776.7,-6.4,23,76,76
2020-09-17 03:59:21.4909,172.8,130.9,76,75.75,-9,20.53,4,776.4,-6.1,23,76,76
2020-09-17 03:59:21.7392,172.8,130.9,76,75.75,-9.1,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:21.9882,172.8,130.9,76,75.75,-8.9,20.52,66,5200,5200,0,76,76
2020-09-17 03:59:22.2371,172.8,130.9,76,75.75,-9,20.52,1,776.7,-6.4,23.5,76,76
2020-09-17 03:59:22.4861,172.8,130.9,76,75.75,-9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:22.7343,172.8,130.9,76,75.75,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:22.9819,172.8,130.9,76,75.75,-8.9,20.53,51,3.97,3.95,0,76,76
2020-09-17 03:59:23.2294,172.8,130.9,76,75.75,-9,20.52,63,50,50,0,76,76
2020-09-17 03:59:23.4770,172.8,130.9,76,75.75,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:23.7245,172.8,130.9,76,75.75,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:23.9721,172.8,130.9,76,75.75,-9,20.51,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:24.2196,172.8,130.9,76,75.75,-9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:59:24.4671,172.8,130.9,76,75.75,-9,20.52,1,776.7,-6.4,23.5,76,76
2020-09-17 03:59:24.7147,172.8,130.9,76,75.75,-9,20.53,2,776.4,-6.1,24,76,76
2020-09-17 03:59:24.9660,172.8,130.9,76,75.75,-8.9,20.52,61,778.5,770.9,0,76,76
2020-09-17 03:59:25.2187,172.8,130.9,76,75.75,-9,20.5,62,425,425,0,76,76
2020-09-17 03:59:25.4715,172.8,130.9,76,75.75,-9,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:25.7243,172.8,130.9,76,75.75,-9,20.51,3,776.7,-6.4,23,76,76
2020-09-17 03:59:25.9735,172.8,130.9,76,75.75,-8.9,20.53,4,776.4,-6.1,23,76,76
2020-09-17 03:59:26.2210,172.8,130.9,76,75.75,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:26.4685,172.8,130.9,76,75.75,-9.1,20.52,66,5200,5200,0,76,76
2020-09-17 03:59:26.7161,172.8,130.9,76,75.75,-9,20.52,1,776.7,-6.4,23.5,76,76
2020-09-17 03:59:26.9652,172.8,130.9,76,75.75,-8.9,20.53,2,776.4,-6.1,24,76,76
2020-09-17 03:59:27.2179,172.8,130.9,76,75.75,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:27.4707,172.8,130.9,76,75.75,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:59:27.7234,172.8,130.9,76,75.75,-8.9,20.52,63,50,50,0,76,76
2020-09-17 03:59:27.9747,172.8,130.9,76,75.75,-8.9,20.53,67,24.9,24.9,0,76,76
2020-09-17 03:59:28.2222,172.8,130.9,76,75.75,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:28.4698,172.8,130.9,76,75.75,-9.1,20.51,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:28.7173,172.8,130.9,76,75.75,-9,20.52,7,-5270,24.9,4,76,76
2020-09-17 03:59:28.9665,172.8,130.9,76,75.75,-9,20.52,1,776.7,-6.4,23.5,76,76
2020-09-17 03:59:29.2192,172.8,130.9,76,75.75,-9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:29.4718,172.8,130.9,76,75.75,-9,20.52,61,778.5,771,0,76,76
2020-09-17 03:59:29.7245,172.8,130.9,76,75.75,-8.9,20.51,62,425,425,0,76,76
2020-09-17 03:59:29.9772,172.8,130.9,76,75.75,-8.9,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:30.2299,172.8,130.9,76,75.75,-9,20.52,3,776.7,-6.4,23,76,76
2020-09-17 03:59:30.4826,172.8,130.9,76,75.75,-9,20.52,4,776.4,-6.1,23,76,76
2020-09-17 03:59:30.7352,172.8,130.9,76,75.75,-8.9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:30.9879,172.8,130.9,76,75.75,-9,20.52,66,5200,5200,0,76,76
2020-09-17 03:59:31.2400,172.8,130.9,76,75.75,-9.1,20.52,1,776.7,-6.4,23.5,76,76
2020-09-17 03:59:31.4875,172.8,130.9,76,75.75,-9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:31.7350,172.8,130.9,76,75.75,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:31.9825,172.8,130.9,76,75.75,-8.9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:59:32.2300,172.8,130.9,76,75.75,-9,20.52,63,50,50,0,76,76
2020-09-17 03:59:32.4775,172.8,130.9,76,75.75,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:32.7250,172.8,130.9,76,75.75,-8.9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:32.9726,172.8,130.9,76,75.75,-8.9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:33.2201,172.8,130.9,76,75.75,-9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:59:33.4676,172.8,130.9,76,75.75,-9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 03:59:33.7185,172.8,130.9,76,75.75,-9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:33.9697,172.8,130.9,76,75.75,-9,20.52,61,778.5,771,0,76,76
2020-09-17 03:59:34.2209,172.8,130.9,76,75.75,-9.1,20.51,62,425,425,0,76,76
2020-09-17 03:59:34.4721,172.8,130.9,76,75.75,-9,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:34.7201,172.8,130.9,76,75.75,-8.9,20.52,3,776.6,-6.4,23,76,76
2020-09-17 03:59:34.9677,172.8,130.9,76,75.75,-8.9,20.52,4,776.4,-6.1,23,76,76
2020-09-17 03:59:35.2152,172.8,130.8,76,75.69,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:35.4628,172.8,130.8,76,75.69,-9,20.52,66,5190,5190,0,76,76
2020-09-17 03:59:35.7115,172.8,130.8,76,75.69,-8.9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 03:59:35.9603,172.8,130.8,76,75.69,-9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:36.2092,172.8,130.8,76,75.69,-9.1,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:36.4580,172.8,130.8,76,75.69,-9.1,20.51,51,3.97,3.95,0,76,76
2020-09-17 03:59:36.7086,172.8,130.8,76,75.69,-9,20.51,63,50,50,0,76,76
2020-09-17 03:59:36.9595,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:37.2104,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:37.4613,172.8,130.8,76,75.69,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:37.7123,172.8,130.8,76,75.69,-8.9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:59:37.9645,172.8,130.8,76,75.69,-9,20.53,1,776.6,-6.4,23.5,76,76
2020-09-17 03:59:38.2166,172.8,130.8,76,75.69,-9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:38.4688,172.8,130.8,76,75.69,-9,20.52,61,778.5,770.9,0,76,76
2020-09-17 03:59:38.7204,172.8,130.8,76,75.69,-9,20.51,62,425,425,0,76,76
2020-09-17 03:59:38.9679,172.8,130.8,76,75.69,-9.1,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:39.2154,172.8,130.8,76,75.69,-9,20.52,3,776.6,-6.4,23,76,76
2020-09-17 03:59:39.4630,172.8,130.8,76,75.69,-8.9,20.52,4,776.4,-6.1,23,76,76
2020-09-17 03:59:39.7105,172.8,130.8,76,75.69,-8.9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:39.9616,172.8,130.8,76,75.69,-9,20.51,66,5200,5200,0,76,76
2020-09-17 03:59:40.2142,172.8,130.8,76,75.69,-9,20.52,1,776.7,-6.4,23.5,76,76
2020-09-17 03:59:40.4669,172.8,130.8,76,75.69,-8.9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:40.7195,172.8,130.8,76,75.69,-8.9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:40.9688,172.8,130.8,76,75.69,-9,20.51,51,3.97,3.95,0,76,76
2020-09-17 03:59:41.2163,172.8,130.8,76,75.69,-9.1,20.53,63,50,50,0,76,76
2020-09-17 03:59:41.4639,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:41.7114,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:41.9591,172.8,130.8,76,75.69,-9,20.52,6,-5270,24.9,3.9,76,76
2020-09-17 03:59:42.2069,172.8,130.8,76,75.69,-9,20.52,7,-5270,24.9,4,76,76
2020-09-17 03:59:42.4547,172.8,130.8,76,75.69,-8.9,20.5,1,776.7,-6.4,23.5,76,76
2020-09-17 03:59:42.7025,172.8,130.8,76,75.69,-8.9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:42.9518,172.8,130.8,76,75.69,-9,20.52,61,778.5,770.9,0,76,76
2020-09-17 03:59:43.2046,172.8,130.8,76,75.69,-9,20.53,62,425,425,0,76,76
2020-09-17 03:59:43.4575,172.8,130.8,76,75.69,-9,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:43.7103,172.8,130.8,76,75.69,-9,20.51,3,776.7,-6.4,23,76,76
2020-09-17 03:59:43.9629,172.8,130.8,76,75.69,-9.1,20.51,4,776.4,-6.1,23,76,76
2020-09-17 03:59:44.2148,172.8,130.8,76,75.69,-9.1,20.51,65,-5260,-5260,0,76,76
2020-09-17 03:59:44.4667,172.8,130.8,76,75.69,-9,20.52,66,5210,5210,0,76,76
2020-09-17 03:59:44.7185,172.8,130.8,76,75.69,-8.9,20.52,1,776.7,-6.4,23.5,76,76
2020-09-17 03:59:44.9704,172.8,130.8,76,75.69,-9,20.52,2,776.4,-6.1,24,76,76
2020-09-17 03:59:45.2231,172.8,130.8,76,75.69,-9,20.52,65,-5260,-5250,0,76,76
2020-09-17 03:59:45.4758,172.8,130.8,76,75.69,-8.9,20.51,51,3.97,3.95,0,76,76
2020-09-17 03:59:45.7285,172.8,130.8,76,75.69,-8.9,20.52,63,50,50,0,76,76
2020-09-17 03:59:45.9812,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:46.2340,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:46.4868,172.8,130.8,76,75.69,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:46.7397,172.8,130.8,76,75.69,-9,20.52,7,-5260,24.9,4,76,76
2020-09-17 03:59:46.9925,172.8,130.8,76,75.69,-9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 03:59:47.2453,172.8,130.8,76,75.69,-9,20.52,2,776.3,-6.1,24,76,76
2020-09-17 03:59:47.4981,172.8,130.8,76,75.69,-8.9,20.52,61,778.5,770.8,0,76,76
2020-09-17 03:59:47.7509,172.8,130.8,76,75.69,-8.9,20.52,62,425,425,0,76,76
2020-09-17 03:59:48.0036,172.8,130.8,76,75.69,-9,20.52,64,10.9,11,0,76,76
2020-09-17 03:59:48.2535,172.8,130.8,76,75.69,-9,20.51,3,776.6,-6.4,23,76,76
2020-09-17 03:59:48.5031,172.8,130.8,76,75.69,-8.9,20.52,4,776.3,-6.1,23,76,76
2020-09-17 03:59:48.7527,172.8,130.8,76,75.69,-9,20.51,65,-5260,-5260,0,76,76
2020-09-17 03:59:49.0023,172.8,130.8,76,75.69,-9,20.51,66,5210,5210,0,76,76
2020-09-17 03:59:49.2500,172.8,130.8,76,75.69,-9.1,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 03:59:49.4975,172.8,130.8,76,75.69,-8.9,20.52,2,776.3,-6.1,24,76,76
2020-09-17 03:59:49.7451,172.8,130.8,76,75.69,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 03:59:49.9926,172.8,130.8,76,75.69,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:59:50.2402,172.8,130.8,76,75.69,-9,20.52,63,50,50,0,76,76
2020-09-17 03:59:50.4877,172.8,130.8,76,75.69,-8.9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:50.7353,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:50.9828,172.8,130.8,76,75.69,-9,20.52,6,-5270,24.9,3.9,76,76
2020-09-17 03:59:51.2305,172.8,130.8,76,75.69,-9,20.52,7,-5270,24.9,4,76,76
2020-09-17 03:59:51.4801,172.8,130.8,76,75.69,-9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 03:59:51.7296,172.8,130.8,76,75.69,-9,20.52,2,776.3,-6.1,24,76,76
2020-09-17 03:59:51.9791,172.8,130.8,76,75.69,-9.1,20.52,61,778.6,770.9,0,76,76
2020-09-17 03:59:52.2288,172.8,130.8,76,75.69,-9,20.52,62,425,425,0,76,76
2020-09-17 03:59:52.4816,172.8,130.8,76,75.69,-8.9,20.52,64,10.9,11.1,0,76,76
2020-09-17 03:59:52.7344,172.8,130.8,76,75.69,-8.9,20.52,3,776.6,-6.4,23,76,76
2020-09-17 03:59:52.9873,172.8,130.8,76,75.69,-9,20.52,4,776.3,-6.1,23,76,76
2020-09-17 03:59:53.2400,172.8,130.8,76,75.69,-9,20.53,65,-5260,-5260,0,76,76
2020-09-17 03:59:53.4897,172.8,130.8,76,75.69,-8.9,20.52,66,5220,5220,0,76,76
2020-09-17 03:59:53.7393,172.8,130.8,76,75.69,-9,20.53,1,776.6,-6.4,23.5,76,76
2020-09-17 03:59:53.9889,172.8,130.8,76,75.69,-9,20.51,2,776.3,-6.1,24,76,76
2020-09-17 03:59:54.2388,172.8,130.8,76,75.69,-9,20.52,65,-5260,-5250,0,76,76
2020-09-17 03:59:54.4915,172.8,130.8,76,75.69,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:59:54.7442,172.8,130.8,76,75.69,-9,20.52,63,50,50,0,76,76
2020-09-17 03:59:54.9970,172.8,130.8,76,75.69,-9,20.51,67,24.9,24.9,0,76,76
2020-09-17 03:59:55.2494,172.8,130.8,76,75.69,-9,20.54,52,3.97,3.95,0,76,76
2020-09-17 03:59:55.4969,172.8,130.8,76,75.69,-8.9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 03:59:55.7444,172.8,130.8,76,75.69,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 03:59:55.9920,172.8,130.8,76,75.69,-9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 03:59:56.2399,172.8,130.8,76,75.69,-9,20.53,2,776.3,-6.1,24,76,76
2020-09-17 03:59:56.4912,172.8,130.8,76,75.69,-9,20.51,61,778.4,770.9,0,76,76
2020-09-17 03:59:56.7425,172.8,130.8,76,75.69,-9.1,20.52,62,425,425,0,76,76
2020-09-17 03:59:56.9938,172.8,130.8,76,75.69,-9.1,20.53,64,10.9,11,0,76,76
2020-09-17 03:59:57.2450,172.8,130.8,76,75.69,-9,20.53,3,776.6,-6.4,23,76,76
2020-09-17 03:59:57.4927,172.8,130.8,76,75.69,-8.9,20.52,4,776.3,-6.1,23,76,76
2020-09-17 03:59:57.7403,172.8,130.8,76,75.69,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 03:59:57.9879,172.8,130.8,76,75.69,-9,20.52,66,5210,5210,0,76,76
2020-09-17 03:59:58.2356,172.8,130.8,76,75.69,-9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 03:59:58.4831,172.8,130.8,76,75.69,-8.9,20.52,2,776.3,-6.1,24,76,76
2020-09-17 03:59:58.7306,172.8,130.8,76,75.69,-9,20.53,65,-5250,-5250,0,76,76
2020-09-17 03:59:58.9782,172.8,130.8,76,75.69,-9.1,20.52,51,3.97,3.95,0,76,76
2020-09-17 03:59:59.2257,172.8,130.8,76,75.69,-9,20.52,63,50,50,0,76,76
2020-09-17 03:59:59.4769,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 03:59:59.7296,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 03:59:59.9823,172.8,130.8,76,75.69,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:00.2349,172.8,130.8,76,75.69,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:00.4844,172.8,130.8,76,75.69,-8.9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 04:00:00.7324,172.8,130.8,76,75.69,-9,20.52,2,776.3,-6.1,24,76,76
2020-09-17 04:00:00.9803,172.8,130.8,76,75.69,-9,20.52,61,778.5,770.8,0,76,76
2020-09-17 04:00:01.2282,172.8,130.8,76,75.69,-9,20.52,62,425,425,0,76,76
2020-09-17 04:00:01.4783,172.8,130.8,76,75.69,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:01.7291,172.8,130.8,76,75.69,-9,20.55,3,776.6,-6.4,23,76,76
2020-09-17 04:00:01.9799,172.8,130.8,76,75.69,-9.1,20.52,4,776.2,-6.1,23,76,76
2020-09-17 04:00:02.2307,172.8,130.8,76,75.69,-8.9,20.52,65,-5260,-5260,0,76,76
2020-09-17 04:00:02.4813,172.8,130.8,76,75.69,-8.9,20.52,66,5210,5210,0,76,76
2020-09-17 04:00:02.7319,172.8,130.8,76,75.69,-9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 04:00:02.9824,172.8,130.8,76,75.69,-9,20.53,2,776.2,-6.1,24,76,76
2020-09-17 04:00:03.2330,172.8,130.8,76,75.69,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 04:00:03.4843,172.8,130.8,76,75.69,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:00:03.7370,172.8,130.8,76,75.69,-9,20.52,63,50,50,0,76,76
2020-09-17 04:00:03.9897,172.8,130.8,76,75.69,-9.1,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:04.2424,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:04.4951,172.8,130.8,76,75.69,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:00:04.7479,172.8,130.8,76,75.69,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:05.0006,172.8,130.8,76,75.69,-9,20.53,1,776.6,-6.4,23.5,76,76
2020-09-17 04:00:05.2533,172.8,130.8,76,75.69,-9,20.52,2,776.2,-6.1,24,76,76
2020-09-17 04:00:05.5061,172.8,130.8,76,75.69,-9,20.52,61,778.4,770.8,0,76,76
2020-09-17 04:00:05.7539,172.8,130.8,76,75.69,-9,20.51,62,425,425,0,76,76
2020-09-17 04:00:06.0016,172.8,130.8,76,75.69,-9,20.53,64,10.9,11,0,76,76
2020-09-17 04:00:06.2492,172.8,130.8,76,75.69,-8.9,20.52,3,776.6,-6.4,23,76,76
2020-09-17 04:00:06.4969,172.8,130.8,76,75.69,-9,20.52,4,776.2,-6.1,23,76,76
2020-09-17 04:00:06.7472,172.8,130.8,76,75.69,-9.1,20.52,65,-5250,-5260,0,76,76
2020-09-17 04:00:07.0000,172.8,130.8,76,75.69,-9,20.52,66,5210,5210,0,76,76
2020-09-17 04:00:07.2527,172.8,130.8,76,75.69,-8.9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 04:00:07.5054,172.8,130.8,76,75.69,-8.9,20.52,2,776.2,-6.1,24,76,76
2020-09-17 04:00:07.7556,172.8,130.8,76,75.69,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:08.0031,172.8,130.8,76,75.69,-8.9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:00:08.2505,172.8,130.8,76,75.69,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:00:08.4980,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:08.7455,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:08.9982,172.8,130.8,76,75.69,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:00:09.2510,172.8,130.8,76,75.69,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:09.5037,172.8,130.8,76,75.69,-9,20.53,1,776.6,-6.4,23.5,76,76
2020-09-17 04:00:09.7565,172.8,130.8,76,75.69,-9,20.52,2,776.2,-6.1,24,76,76
2020-09-17 04:00:10.0042,172.8,130.8,76,75.69,-9,20.52,61,778.4,770.8,0,76,76
2020-09-17 04:00:10.2518,172.8,130.8,76,75.69,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:00:10.4993,172.8,130.8,76,75.69,-9,20.52,64,10.9,11,0,76,76
2020-09-17 04:00:10.7468,172.8,130.8,76,75.69,-9,20.52,3,776.6,-6.4,23,76,76
2020-09-17 04:00:10.9944,172.8,130.8,76,75.69,-9,20.52,4,776.2,-6.1,23,76,76
2020-09-17 04:00:11.2419,172.8,130.8,76,75.69,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:11.4895,172.8,130.8,76,75.69,-9,20.52,66,5200,5200,0,76,76
2020-09-17 04:00:11.7370,172.8,130.8,76,75.69,-9.1,20.53,1,776.6,-6.4,23.5,76,76
2020-09-17 04:00:11.9846,172.8,130.8,76,75.69,-9,20.54,2,776.2,-6.1,24,76,76
2020-09-17 04:00:12.2320,172.8,130.8,76,75.69,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:12.4794,172.8,130.8,76,75.69,-9,20.51,51,3.97,3.95,0,76,76
2020-09-17 04:00:12.7267,172.8,130.8,76,75.69,-9,20.52,63,50,50,0,76,76
2020-09-17 04:00:12.9741,172.8,130.8,76,75.69,-8.9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:13.2215,172.8,130.8,76,75.69,-8.9,20.53,52,3.97,3.95,0,76,76
2020-09-17 04:00:13.4688,172.8,130.8,76,75.69,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:13.7161,172.8,130.8,76,75.69,-9.1,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:13.9635,172.8,130.8,76,75.69,-9,20.52,1,776.6,-6.4,23.5,76,76
2020-09-17 04:00:14.2109,172.8,130.8,76,75.69,-9,20.52,2,776.2,-6.1,24,76,76
2020-09-17 04:00:14.4585,172.8,130.8,76,75.69,-9,20.52,61,778.4,770.8,0,76,76
2020-09-17 04:00:14.7061,172.8,130.8,76,75.69,-9,20.52,62,425,425,0,76,76
2020-09-17 04:00:14.9536,172.8,130.8,76,75.69,-8.9,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:15.2023,172.8,130.8,76,75.69,-8.9,20.52,3,776.6,-6.4,23,76,76
2020-09-17 04:00:15.4549,172.8,130.8,76,75.69,-9,20.51,4,776.2,-6.1,23,76,76
2020-09-17 04:00:15.7075,172.8,130.8,76,75.69,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:15.9601,172.8,130.8,76,75.69,-8.9,20.53,66,5210,5210,0,76,76
2020-09-17 04:00:16.2118,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:16.4592,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:16.7066,172.8,130.8,76,75.69,-9.1,20.51,65,-5250,-5260,0,76,76
2020-09-17 04:00:16.9540,172.8,130.8,76,75.69,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:00:17.2015,172.8,130.8,76,75.69,-9,20.51,63,50,50,0,76,76
2020-09-17 04:00:17.4493,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:17.6970,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:17.9448,172.8,130.8,76,75.69,-8.9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:18.1925,172.8,130.8,76,75.69,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:18.4409,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:18.6896,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:18.9383,172.8,130.8,76,75.69,-9,20.54,61,778.4,770.8,0,76,76
2020-09-17 04:00:19.1869,172.8,130.8,76,75.69,-9,20.52,62,425,425,0,76,76
2020-09-17 04:00:19.4347,172.8,130.8,76,75.69,-9.1,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:19.6820,172.8,130.8,76,75.69,-9,20.52,3,776.5,-6.4,23,76,76
2020-09-17 04:00:19.9294,172.8,130.8,76,75.69,-8.9,20.52,4,776.1,-6.1,23,76,76
2020-09-17 04:00:20.1768,172.8,130.8,76,75.69,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:20.4240,172.8,130.8,76,75.69,-8.9,20.52,66,5210,5210,0,76,76
2020-09-17 04:00:20.6712,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:20.9184,172.8,130.8,76,75.69,-8.9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:21.1657,172.8,130.8,76,75.69,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:21.4146,172.8,130.8,76,75.69,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:00:21.6671,172.8,130.8,76,75.69,-9.1,20.52,63,50,50,0,76,76
2020-09-17 04:00:21.9195,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:22.1720,172.8,130.8,76,75.69,-9,20.51,52,3.97,3.95,0,76,76
2020-09-17 04:00:22.4244,172.8,130.8,76,75.69,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:22.6769,172.8,130.8,76,75.69,-9,20.52,7,-5240,24.9,4,76,76
2020-09-17 04:00:22.9294,172.8,130.8,76,75.69,-8.9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:23.1819,172.8,130.8,76,75.69,-8.9,20.53,2,776.1,-6.1,24,76,76
2020-09-17 04:00:23.4343,172.8,130.8,76,75.69,-9,20.54,61,778.4,770.8,0,76,76
2020-09-17 04:00:23.6821,172.8,130.8,76,75.69,-9,20.52,62,425,425,0,76,76
2020-09-17 04:00:23.9294,172.8,130.8,76,75.69,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:24.1768,172.8,130.8,76,75.69,-9,20.52,3,776.5,-6.4,23,76,76
2020-09-17 04:00:24.4241,172.8,130.8,76,75.69,-9.1,20.52,4,776.1,-6.1,23,76,76
2020-09-17 04:00:24.6764,172.8,130.8,76,75.69,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:24.9290,172.8,130.8,76,75.69,-8.9,20.52,66,5190,5190,0,76,76
2020-09-17 04:00:25.1815,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:25.4341,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:25.6834,172.8,130.8,76,75.69,-9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:00:25.9308,172.8,130.8,76,75.69,-8.9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:00:26.1782,172.8,130.8,76,75.69,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:00:26.4256,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:26.6729,172.8,130.8,76,75.69,-9.1,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:26.9203,172.8,130.8,76,75.69,-9,20.53,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:27.1677,172.8,130.8,76,75.69,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:27.4151,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:27.6625,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:27.9135,172.8,130.8,76,75.69,-8.9,20.51,61,778.3,770.7,0,76,76
2020-09-17 04:00:28.1660,172.8,130.8,76,75.69,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:00:28.4184,172.8,130.8,76,75.69,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:28.6709,172.8,130.8,76,75.69,-9,20.52,3,776.5,-6.4,23,76,76
2020-09-17 04:00:28.9227,172.8,130.8,76,75.69,-9,20.52,4,776.1,-6.1,23,76,76
2020-09-17 04:00:29.1743,172.8,130.8,76,75.69,-9.1,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:29.4258,172.8,130.8,76,75.69,-9.1,20.52,66,5190,5190,0,76,76
2020-09-17 04:00:29.6774,172.8,130.8,76,75.69,-8.9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:29.9275,172.8,130.8,76,75.69,-8.9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:30.1748,172.8,130.8,76,75.69,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:30.4220,172.8,130.8,76,75.69,-9,20.5,51,3.97,3.95,0,76,76
2020-09-17 04:00:30.6692,172.8,130.8,76,75.69,-9,20.52,63,50,50,0,76,76
2020-09-17 04:00:30.9165,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:31.1665,172.8,130.8,76,75.69,-9,20.51,52,3.97,3.95,0,76,76
2020-09-17 04:00:31.4190,172.8,130.8,76,75.69,-9.1,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:31.6715,172.8,130.8,76,75.69,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:31.9240,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:32.1765,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:32.4290,172.8,130.8,76,75.69,-9,20.52,61,778.3,770.8,0,76,76
2020-09-17 04:00:32.6815,172.8,130.8,76,75.69,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:00:32.9341,172.8,130.8,76,75.69,-8.9,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:33.1866,172.8,130.8,76,75.69,-9,20.52,3,776.5,-6.4,23,76,76
2020-09-17 04:00:33.4391,172.8,130.8,76,75.69,-9,20.52,4,776.1,-6.1,23,76,76
2020-09-17 04:00:33.6916,172.8,130.8,76,75.69,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:33.9441,172.8,130.8,76,75.69,-9,20.52,66,5190,5190,0,76,76
2020-09-17 04:00:34.1960,172.8,130.8,76,75.69,-9.1,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:34.4433,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:34.6907,172.8,130.8,76,75.69,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:34.9380,172.8,130.8,76,75.69,-8.9,20.53,51,3.97,3.95,0,76,76
2020-09-17 04:00:35.1859,172.8,130.8,76,75.69,-9,20.52,63,50,50,0,76,76
2020-09-17 04:00:35.4381,172.8,130.8,76,75.69,-9,20.53,67,24.9,24.9,0,76,76
2020-09-17 04:00:35.6902,172.8,130.8,76,75.69,-8.9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:35.9423,172.8,130.8,76,75.69,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:36.1944,172.8,130.8,76,75.69,-9,20.54,7,-5250,24.9,4,76,76
2020-09-17 04:00:36.4432,172.8,130.8,76,75.69,-9.1,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:36.6909,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:36.9385,172.8,130.8,76,75.69,-9,20.52,61,778.3,770.7,0,76,76
2020-09-17 04:00:37.1861,172.8,130.8,76,75.69,-9,20.52,62,425,425,0,76,76
2020-09-17 04:00:37.4336,172.8,130.8,76,75.69,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:37.6810,172.8,130.8,76,75.69,-8.9,20.52,3,776.5,-6.4,23,76,76
2020-09-17 04:00:37.9284,172.8,130.8,76,75.69,-9,20.52,4,776.1,-6.1,23,76,76
2020-09-17 04:00:38.1758,172.8,130.8,76,75.69,-9,20.52,65,-5250,-5240,0,76,76
2020-09-17 04:00:38.4269,172.8,130.8,76,75.69,-9,20.52,66,5180,5180,0,76,76
2020-09-17 04:00:38.6793,172.8,130.8,76,75.69,-8.9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:38.9318,172.8,130.8,76,75.69,-9,20.53,2,776.1,-6.1,24,76,76
2020-09-17 04:00:39.1843,172.8,130.8,76,75.69,-9.1,20.52,65,-5240,-5240,0,76,76
2020-09-17 04:00:39.4351,172.8,130.8,76,75.69,-9.1,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:00:39.6825,172.8,130.8,76,75.69,-9,20.52,63,50,50,0,76,76
2020-09-17 04:00:39.9299,172.8,130.8,76,75.69,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:40.1773,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:40.4247,172.8,130.8,76,75.69,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:40.6768,172.8,130.8,76,75.69,-8.9,20.52,7,-5240,24.9,4,76,76
2020-09-17 04:00:40.9293,172.8,130.8,76,75.69,-8.9,20.53,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:41.1819,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:41.4344,172.8,130.8,76,75.69,-9,20.52,61,778.3,770.7,0,76,76
2020-09-17 04:00:41.6870,172.8,130.8,76,75.69,-9,20.53,62,425,425,0,76,76
2020-09-17 04:00:41.9395,172.8,130.8,76,75.69,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:42.1921,172.8,130.8,76,75.69,-9.1,20.52,3,776.5,-6.4,23,76,76
2020-09-17 04:00:42.4446,172.8,130.8,76,75.69,-9,20.52,4,776.1,-6.1,23,76,76
